"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"59962",2019-08-11 15:21:00,-2.05946,1154,2.289,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26,27.8,-1.89819,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59963",2019-08-11 15:22:00,-2.29561,1152,0.069,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26,28,-4.18446,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59964",2019-08-11 15:23:00,-2.30727,1149,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26,27.8,-4.22856,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59965",2019-08-11 15:24:00,-2.41438,1149,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26,28.1,-4.21533,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59966",2019-08-11 15:25:00,-2.38107,1142,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26,28.3,-4.17249,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59967",2019-08-11 15:26:00,-2.43215,1137,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26,28.7,-4.17501,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59968",2019-08-11 15:27:00,-2.38107,1136,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26,28.4,-4.16052,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59969",2019-08-11 15:28:00,-2.44061,1135,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26,28.2,-4.15296,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59970",2019-08-11 15:29:00,-2.56673,1133,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26,28.2,-4.14729,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59971",2019-08-11 15:30:00,-2.41306,1131,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26,28.1,-4.14918,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59972",2019-08-11 15:31:00,-2.3691,1125,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26,28.1,-4.14666,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59973",2019-08-11 15:32:00,-2.33521,1124,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26,28.2,-4.12083,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59974",2019-08-11 15:33:00,-1.88217,1124,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26,28.4,-4.12083,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59975",2019-08-11 15:34:00,-2.29547,1120,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26,28.2,-4.10193,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59976",2019-08-11 15:35:00,-2.27519,1118,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26,28.3,-4.07673,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59977",2019-08-11 15:36:00,-2.264,1115,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26,28.2,-3.92616,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59978",2019-08-11 15:37:00,-2.20747,1109,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26,28.5,-4.01499,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59979",2019-08-11 15:38:00,-2.20229,1108,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26,28.2,-4.03263,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59980",2019-08-11 15:39:00,-2.45294,1105,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26,28.1,-4.02066,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59981",2019-08-11 15:40:00,-2.16711,1104,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26,28.1,-4.01499,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59982",2019-08-11 15:41:00,-2.10703,1101,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,26,25.5,26,27.8,-4.0194,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59983",2019-08-11 15:42:00,-2.12146,1099,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,27.6,-4.00176,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59984",2019-08-11 15:43:00,-2.15275,1097,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,27.6,-3.99609,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59985",2019-08-11 15:44:00,-2.40554,1094,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,27.9,-4.00743,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59986",2019-08-11 15:45:00,-2.10377,1092,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,28.1,-4.00113,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59987",2019-08-11 15:46:00,-2.19834,1087,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,28.3,-3.96396,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59988",2019-08-11 15:47:00,-2.12234,1084,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,27.8,-3.96396,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59989",2019-08-11 15:48:00,-2.07671,1082,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,27.7,-3.92742,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59990",2019-08-11 15:49:00,-2.04959,1077,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,28,-3.93939,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59991",2019-08-11 15:50:00,-1.98802,1072,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,28.3,-3.91986,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59992",2019-08-11 15:51:00,-1.9641,1070,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,28.3,-3.88836,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59993",2019-08-11 15:52:00,-2.03661,1068,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,28.6,-3.85119,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59994",2019-08-11 15:53:00,-1.80418,1063,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,28.9,-3.75858,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59995",2019-08-11 15:54:00,-1.80049,1059,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,28.6,-3.82473,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59996",2019-08-11 15:55:00,-1.8701,1057,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,28.2,-3.74913,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59997",2019-08-11 15:56:00,-2.01872,1054,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,27.5,-3.82158,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59998",2019-08-11 15:57:00,-2.42134,1051,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,27.7,-3.7359,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"59999",2019-08-11 15:58:00,-2.48533,1047,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,27.9,-3.80016,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60000",2019-08-11 15:59:00,-3.16908,1041,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,28.4,-3.78756,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60001",2019-08-11 16:00:00,-3.79198,1041,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,28.3,-3.79638,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60002",2019-08-11 16:01:00,-4.04548,1040,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,27.8,-3.47193,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60003",2019-08-11 16:02:00,-4.55324,1037,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,27.9,-3.50658,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60004",2019-08-11 16:03:00,-4.19119,1033,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,27.9,-3.50406,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60005",2019-08-11 16:04:00,-3.90794,1028,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,28.1,-3.52296,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60006",2019-08-11 16:05:00,-3.49853,1024,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,28.3,-3.50658,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60007",2019-08-11 16:06:00,-3.06402,1019,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,28.5,-3.50028,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60008",2019-08-11 16:07:00,-2.88295,1014,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,28.3,-3.49776,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60009",2019-08-11 16:08:00,-2.6746,1012,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,28.8,-3.5028,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60010",2019-08-11 16:09:00,-2.54272,1013,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,28.8,-3.45366,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60011",2019-08-11 16:10:00,-2.44876,1012,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,28.8,-3.44673,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60012",2019-08-11 16:11:00,-2.42087,1008,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,28.9,-3.43476,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60013",2019-08-11 16:12:00,-2.28327,1007,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,25.5,26,29.3,-3.44673,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60014",2019-08-11 16:13:00,-2.21691,1012,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26,28.9,-3.46626,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60015",2019-08-11 16:14:00,-2.356,913,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,29.2,-2.00151,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60016",2019-08-11 16:15:00,-2.40037,1040,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,29.4,-3.55383,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60017",2019-08-11 16:16:00,-2.37569,1061,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,29.1,-3.6603,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60018",2019-08-11 16:17:00,-1.62634,246,0.036,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,28.6,-0.45486,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60019",2019-08-11 16:18:00,-2.37891,290,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,28.3,-0.54873,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60020",2019-08-11 16:19:00,-2.44909,290,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,28.1,-0.34776,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60021",2019-08-11 16:20:00,-2.52563,300,0.105,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,28.2,-3.27915,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60022",2019-08-11 16:21:00,-2.2607,1145,0.107,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,28.5,-3.97089,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60023",2019-08-11 16:22:00,-2.53828,1070,0.061,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,28.5,-1.0143,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60024",2019-08-11 16:23:00,-2.53054,1009,0.089,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,28,-3.42216,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60025",2019-08-11 16:24:00,-2.63093,977,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,28.2,-3.32829,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60026",2019-08-11 16:25:00,-2.57866,958,0.107,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,28.6,-3.18276,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60027",2019-08-11 16:26:00,-2.81683,955,0.109,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,29,-3.18276,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60028",2019-08-11 16:27:00,-2.57383,961,0.059,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,28.8,-3.25143,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60029",2019-08-11 16:28:00,-2.56067,950,0.089,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,28.7,-3.28041,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60030",2019-08-11 16:29:00,-2.59776,965,0.034,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,28.4,-3.25521,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60031",2019-08-11 16:30:00,-2.60088,578,0.041,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,28.3,-0.36666,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60032",2019-08-11 16:31:00,-2.59208,321,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,28.7,-0.2583,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60033",2019-08-11 16:32:00,-2.59577,260,0.1,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,26,26.5,28.7,-0.39753,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60034",2019-08-11 16:33:00,-2.64792,226,2.059,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,26,26.5,28.1,1.82574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60035",2019-08-11 16:34:00,-2.62809,201,2.028,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,26,26.5,27.6,1.88307,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60036",2019-08-11 16:35:00,-2.6158,211,2.037,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,26,26.5,27.4,1.83897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60037",2019-08-11 16:36:00,-2.6181,240,2.037,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,27.2,1.7136,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60038",2019-08-11 16:37:00,-2.61937,247,2.053,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,27.1,1.71864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60039",2019-08-11 16:38:00,-2.59788,230,2.065,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,27.4,1.79235,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60040",2019-08-11 16:39:00,-2.72603,222,2.028,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,27.3,1.75581,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60041",2019-08-11 16:40:00,-2.33167,229,2.048,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,27.3,1.74447,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60042",2019-08-11 16:41:00,-2.64343,232,2.049,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,27.2,1.74006,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60043",2019-08-11 16:42:00,-2.65379,236,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,27.1,-0.38682,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60044",2019-08-11 16:43:00,-2.62176,230,2.063,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,27,1.75329,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60045",2019-08-11 16:44:00,-2.49955,222,2.046,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,27.2,1.76337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60046",2019-08-11 16:45:00,-2.66458,208,2.06,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,27,1.83267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60047",2019-08-11 16:46:00,-2.62209,200,2.056,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,27.1,1.8837,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60048",2019-08-11 16:47:00,-2.24644,192,2.067,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,27,1.93284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60049",2019-08-11 16:48:00,-2.87543,192,2.068,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,27,1.92024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60050",2019-08-11 16:49:00,-2.63906,197,2.027,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,26.9,1.83267,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60051",2019-08-11 16:50:00,-2.69492,207,0.093,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,26.8,-0.23625,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60052",2019-08-11 16:51:00,-2.66804,208,0.095,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,26.9,-0.24192,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60053",2019-08-11 16:52:00,-2.57266,211,0.114,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26,26,26.5,27.1,-0.23247,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60054",2019-08-11 16:53:00,-2.84316,716,0.116,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26.5,26,26.5,27.2,-0.54621,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60055",2019-08-11 16:54:00,-2.65204,407,0.064,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26.5,26,26.5,27.5,-0.90909,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60056",2019-08-11 16:55:00,-2.6157,371,0.096,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26.5,26,26.5,27.4,-1.89819,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60057",2019-08-11 16:56:00,-2.56558,411,0.094,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26.5,26,26.5,27.5,-0.95697,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60058",2019-08-11 16:57:00,-2.58004,363,0.117,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26.5,26,26.5,27.3,-0.88956,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60059",2019-08-11 16:58:00,-2.5885,468,0.117,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26.5,26,26.5,27.5,-1.25244,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60060",2019-08-11 16:59:00,-3.28879,734,0.073,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26.5,26,26.5,27.8,-1.48869,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60061",2019-08-11 17:00:00,-2.57441,1041,0.096,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26.5,26,26.5,28,-3.73023,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60062",2019-08-11 17:01:00,-2.73586,1045,0.094,25,22,22,18,26.5,22,19,0,0,26,24.5,25,26,26.5,26,26.5,28.2,-3.64833,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60063",2019-08-11 17:02:00,-2.61786,987,0.117,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,28.9,-3.44799,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60064",2019-08-11 17:03:00,-2.61898,947,0.116,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,29.6,-3.276,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60065",2019-08-11 17:04:00,-2.89844,943,0.094,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,29.8,-3.29679,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60066",2019-08-11 17:05:00,-2.61944,973,0.094,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,29.7,-3.38688,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60067",2019-08-11 17:06:00,-2.39673,981,0.05,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,29.7,-3.42216,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60068",2019-08-11 17:07:00,-2.64278,976,0.109,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,30,-3.32703,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60069",2019-08-11 17:08:00,-2.37826,935,0.114,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,30.2,-3.12543,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60070",2019-08-11 17:09:00,-2.79308,877,0.093,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,30,-2.88603,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60071",2019-08-11 17:10:00,-2.5978,285,0.095,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,29.7,-0.63,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60072",2019-08-11 17:11:00,-2.57533,212,0.073,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,29.5,-0.24066,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60073",2019-08-11 17:12:00,-2.54855,211,0.116,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,29.3,-0.21546,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60074",2019-08-11 17:13:00,-2.48871,211,0.077,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,29.3,-0.189,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60075",2019-08-11 17:14:00,-2.57225,217,0.095,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,29.8,-0.252,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60076",2019-08-11 17:15:00,-2.54443,217,0.095,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,29.6,-0.25704,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60077",2019-08-11 17:16:00,-2.53636,215,0.116,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,29,-0.2457,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60078",2019-08-11 17:17:00,-2.52954,213,0.116,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,28.7,-0.24003,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60079",2019-08-11 17:18:00,-2.48453,222,0.064,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,28.9,-0.30996,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60080",2019-08-11 17:19:00,-2.54068,265,0.111,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,28.6,-0.48573,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60081",2019-08-11 17:20:00,-2.3178,427,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,28.7,-1.2537,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60082",2019-08-11 17:21:00,-2.52578,486,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,29.1,-1.50885,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60083",2019-08-11 17:22:00,-2.44322,398,0.086,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,29.2,-2.4759,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60084",2019-08-11 17:23:00,-2.48008,909,0.111,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,29.5,-2.709,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60085",2019-08-11 17:24:00,-2.5216,870,0.061,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,29.4,-2.71656,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60086",2019-08-11 17:25:00,-2.47823,836,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,29.7,-2.54646,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60087",2019-08-11 17:26:00,-2.57566,803,0.039,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,29.8,-2.45259,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60088",2019-08-11 17:27:00,-2.36016,771,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,29.9,-2.21886,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60089",2019-08-11 17:28:00,-2.43066,728,0,25,22,22,18,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,29.8,-2.06136,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60090",2019-08-11 17:29:00,-2.17832,280,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26.5,26.5,26,26.5,30.1,-0.50022,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60091",2019-08-11 17:30:00,-2.57953,689,2.043,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26.5,26.5,26,26.5,29.7,0.126,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60092",2019-08-11 17:31:00,-2.63992,678,2.04,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26.5,26.5,26,26.5,29.5,0.02961,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60093",2019-08-11 17:32:00,-2.58224,671,0.093,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26.5,26.5,26,26.5,29.7,-1.99395,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60094",2019-08-11 17:33:00,-2.47435,665,0.093,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26.5,26.5,26,26.5,29.9,-1.95048,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60095",2019-08-11 17:34:00,-2.57183,659,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26.5,27,29.6,-1.96119,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60096",2019-08-11 17:35:00,-2.55815,657,2.037,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26.5,27,29.5,0.1197,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60097",2019-08-11 17:36:00,-2.62155,654,2.035,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26.5,27,29.9,0.28917,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60098",2019-08-11 17:37:00,-2.6681,641,2.021,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26.5,27,29.4,0.73584,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60099",2019-08-11 17:38:00,-2.31894,636,2.023,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26.5,27,28.8,0.6867,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60100",2019-08-11 17:39:00,-2.14257,632,2.185,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26.5,27,28.8,0.76167,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60101",2019-08-11 17:40:00,-2.62111,626,2.213,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26.5,27,29.1,0.81333,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60102",2019-08-11 17:41:00,-2.13484,623,2.189,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26.5,27,29.7,0.91917,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60103",2019-08-11 17:42:00,-1.88712,615,2.276,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26.5,27,29.8,1.07604,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60104",2019-08-11 17:43:00,-1.77625,613,2.165,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26.5,27,29.4,1.01997,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60105",2019-08-11 17:44:00,-1.65172,610,2.164,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26.5,27,29.2,1.06344,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60106",2019-08-11 17:45:00,-1.49693,521,2.171,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26.5,27,28.9,1.13589,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60107",2019-08-11 17:46:00,-1.1499,598,2.174,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27,28.9,1.0332,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60108",2019-08-11 17:47:00,-0.97843,480,2.175,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27,28.5,-0.8127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"60109",2019-08-11 17:48:00,-0.915949,598,2.177,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27,28.5,-1.16613,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"60110",2019-08-11 17:49:00,-1.00592,599,2.177,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27,28.7,-1.14093,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"60111",2019-08-11 17:50:00,-1.05899,587,2.578,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27,28.9,-0.78246,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"60112",2019-08-11 17:51:00,-1.56111,577,2.174,25,22,22,18,26.5,22,19,0,0,26.5,25,25.5,26,27,26.5,27,28.5,-1.02627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"60113",2019-08-11 17:52:00,-1.06772,568,2.706,25,22,22,18,26.5,22,19,0,0,26.5,25,25.5,26,27,26.5,27,28.9,-0.53109,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"60114",2019-08-11 17:53:00,-1.03023,144,0.73,25,22,22,18,26.5,22,19,0,0,26.5,25,25.5,26,27,26.5,27,29.2,1.22535,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"60115",2019-08-11 17:54:00,-1.04123,141,0.731,25,22,22,18,26.5,22,19,0,0,26.5,25,25.5,26,27,26.5,27,28,1.25874,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"60116",2019-08-11 17:55:00,-1.05081,119,0.736,25,22,22,18,26.5,22,19,0,0,26.5,25,25.5,26,27,26.5,27,27.9,1.35261,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"60117",2019-08-11 17:56:00,-1.42325,106,0.738,25,22,22,18,26.5,22,19,0,0,26.5,25,25.5,26,27,26.5,27,27.7,1.37907,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60118",2019-08-11 17:57:00,-1.187,108,0.731,25,22,22,18,26.5,22,19,0,0,26.5,25,25.5,26,27,26.5,27,27.6,1.35513,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60119",2019-08-11 17:58:00,-1.23703,116,0.733,25,22,22,18,26.5,22,19,0,0,26.5,25,25.5,26,27,26.5,27,27.3,1.30095,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60120",2019-08-11 17:59:00,-1.26025,127,0.732,25,22,22,18,26.5,22,19,0,0,26.5,25,25.5,26,27,26.5,27,27.3,1.26252,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60121",2019-08-11 18:00:00,-0.966011,137,0.732,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27,27.3,1.23228,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60122",2019-08-11 18:01:00,-1.2488,144,0.731,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27,27.3,1.23354,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60123",2019-08-11 18:02:00,-1.25273,149,0.726,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27,27,2.61828,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60124",2019-08-11 18:03:00,-1.19145,148,0.726,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27,26.9,1.22031,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60125",2019-08-11 18:04:00,-1.17183,135,0.726,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27,26.7,1.2978,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60126",2019-08-11 18:05:00,-1.13164,124,1.641,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27,26.7,2.4129,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60127",2019-08-11 18:06:00,-0.749568,116,1.642,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27,26.6,2.47527,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60128",2019-08-11 18:07:00,-1.13126,108,1.64,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27,26.8,4.6431,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60129",2019-08-11 18:08:00,-1.00936,112,1.579,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27,26.7,2.32407,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60130",2019-08-11 18:09:00,-1.01109,114,0.42,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27,26.8,3.1059,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60131",2019-08-11 18:10:00,-0.986961,111,0.424,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27,26.9,1.04328,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60132",2019-08-11 18:11:00,-1.06379,101,0.25,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27,26.8,3.14937,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60133",2019-08-11 18:12:00,-0.984556,87,0.792,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27,26.9,1.68084,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60134",2019-08-11 18:13:00,-1.23481,70,1.033,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27,26.7,4.28274,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60135",2019-08-11 18:14:00,-0.911158,61,1.026,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27,26.7,2.06955,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60136",2019-08-11 18:15:00,0,52,1.03,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27,26.5,4.34637,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60137",2019-08-11 18:16:00,0,49,1.021,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27,26.5,2.16594,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"60138",2019-08-11 18:17:00,-0.830086,48,1.023,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,27,26.5,27,26.3,6.48081,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"60139",2019-08-11 18:18:00,-0.805169,49,1.038,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26.5,27,26.3,4.32747,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"60140",2019-08-11 18:19:00,-0.78534,46,1.213,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26.5,27,26.4,4.46733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"60141",2019-08-11 18:20:00,-0.678781,46,1.168,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26.5,27,26.4,2.32407,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"60142",2019-08-11 18:21:00,-0.866068,44,1.17,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26.5,27,26.4,2.32407,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"60143",2019-08-11 18:22:00,-0.980181,48,1.169,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26.5,27,26.4,2.38707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"60144",2019-08-11 18:23:00,-1.06739,58,0.402,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26.5,27,26.3,1.43325,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"60145",2019-08-11 18:24:00,-1.6162,75,0.404,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26.5,27,26.2,1.43577,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"60146",2019-08-11 18:25:00,-2.05547,85,0.404,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26.5,27,26.1,1.26567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"60147",2019-08-11 18:26:00,-2.50297,84,0.406,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26.5,27,26.2,1.2915,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60148",2019-08-11 18:27:00,-2.27307,73,0.407,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26.5,27,26.1,1.38663,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60149",2019-08-11 18:28:00,-2.22149,53,0.409,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26.5,27,26,1.49121,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60150",2019-08-11 18:29:00,-2.08823,39,1.063,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26.5,27,25.9,2.26674,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60151",2019-08-11 18:30:00,-1.83779,32,1.058,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26.5,27,25.8,2.26107,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60152",2019-08-11 18:31:00,-1.72174,37,1.707,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26.5,27,25.9,3.0114,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60153",2019-08-11 18:32:00,-1.53043,43,1.813,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26.5,27,25.8,3.00447,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60154",2019-08-11 18:33:00,-2.07501,48,1.806,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26.5,27,25.8,2.38014,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60155",2019-08-11 18:34:00,-1.32913,51,1.541,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26.5,27,25.8,2.02167,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60156",2019-08-11 18:35:00,-2.03431,62,1.411,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26.5,27,25.8,1.81944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60157",2019-08-11 18:36:00,-1.76298,84,1.402,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26.5,27,25.8,1.78227,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60158",2019-08-11 18:37:00,-2.0307,108,1.627,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,27,25.7,1.86795,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60159",2019-08-11 18:38:00,-2.21667,114,1.725,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,27,25.7,1.9026,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60160",2019-08-11 18:39:00,-2.39497,108,2.016,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,27,25.8,2.3373,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60161",2019-08-11 18:40:00,-2.22839,101,2.018,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,27,25.4,2.33541,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60162",2019-08-11 18:41:00,-2.56427,96,1.467,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,27,25.5,1.7451,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60163",2019-08-11 18:42:00,-2.73134,85,1.5,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,27,25.3,1.83771,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60164",2019-08-11 18:43:00,-2.71813,73,1.518,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,27,25.1,1.90071,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60165",2019-08-11 18:44:00,-2.79146,68,1.508,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,27,24.8,1.91394,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60166",2019-08-11 18:45:00,-2.80329,68,1.509,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,27,24.5,1.91646,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60167",2019-08-11 18:46:00,-2.5527,73,1.507,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,27,24.2,1.93347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"60168",2019-08-11 18:47:00,-2.84726,81,1.506,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,27,23.8,1.83267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"60169",2019-08-11 18:48:00,-2.77674,89,0.456,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,27,23.4,0.71253,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"60170",2019-08-11 18:49:00,-2.80312,91,0.456,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,27,23,0.71064,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"60171",2019-08-11 18:50:00,-2.81023,86,0.456,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,27,22.6,0.89397,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"60172",2019-08-11 18:51:00,-2.91446,79,1.427,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,22.3,1.80684,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"60173",2019-08-11 18:52:00,-2.88143,72,1.418,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,22.1,1.82574,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"60174",2019-08-11 18:53:00,-2.93866,66,1.43,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,22,1.86354,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"60175",2019-08-11 18:54:00,-3.12515,59,1.415,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,21.9,1.8837,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"60176",2019-08-11 18:55:00,-2.87648,52,1.918,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,21.7,2.44314,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"60177",2019-08-11 18:56:00,-2.89119,48,1.403,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,21.6,1.88874,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60178",2019-08-11 18:57:00,-2.93521,39,1.165,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,21.5,1.72557,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"60179",2019-08-11 18:58:00,-2.75137,35,1.083,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,21.3,1.64619,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60180",2019-08-11 18:59:00,-2.90025,31,0.462,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,21.2,0.9765,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60181",2019-08-11 19:00:00,-3.20491,30,0.462,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,21.1,0.97713,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60182",2019-08-11 19:01:00,-2.89292,29,0.462,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,21.1,1.09557,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60183",2019-08-11 19:02:00,-3.02745,27,0.46,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,21,1.03131,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60184",2019-08-11 19:03:00,-3.23922,23,0.462,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,20.8,1.01304,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60185",2019-08-11 19:04:00,-2.89556,20,0.462,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,20.7,1.03635,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60186",2019-08-11 19:05:00,-2.89864,18,0.464,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,20.6,1.0458,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60187",2019-08-11 19:06:00,-2.8819,16,0.464,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,20.4,1.0584,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60188",2019-08-11 19:07:00,-2.72025,17,0.464,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,20.3,1.06344,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60189",2019-08-11 19:08:00,-2.75917,16,0.46,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,20.3,1.0647,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60190",2019-08-11 19:09:00,-2.7024,15,0.46,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,20.2,1.05714,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60191",2019-08-11 19:10:00,-2.75651,14,0.462,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,20.2,1.06407,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60192",2019-08-11 19:11:00,-2.5448,14,0.462,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,20.1,1.0773,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60193",2019-08-11 19:12:00,-2.59989,14,0.462,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,20,1.09116,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60194",2019-08-11 19:13:00,-2.57849,16,0.463,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,25.5,26.5,26,26.5,19.9,1.07793,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60195",2019-08-11 19:14:00,-2.42378,15,0.463,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,25.5,26.5,26,26.5,19.8,1.05714,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60196",2019-08-11 19:15:00,-2.56526,20,0.46,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,25.5,26.5,26,26.5,18.6,1.05084,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60197",2019-08-11 19:16:00,-2.60047,22,0.46,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,25.5,26.5,26,26.5,18.1,1.09179,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60198",2019-08-11 19:17:00,-2.57347,25,0.463,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,25.5,26.5,26,26.5,17.7,1.0143,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60199",2019-08-11 19:18:00,-2.52529,29,0.459,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,25.5,26.5,26,26.5,17.6,1.03761,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60200",2019-08-11 19:19:00,-2.55305,30,0.461,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,25.5,26.5,26,26.5,17.5,1.03509,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60201",2019-08-11 19:20:00,-2.64633,30,0.463,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,25.5,26.5,26,26.5,17.5,1.008,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60202",2019-08-11 19:21:00,-2.77469,26,0.464,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,25.5,26.5,26,26.5,17.4,1.03887,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60203",2019-08-11 19:22:00,-2.64852,23,0.461,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,25.5,26.5,26,26.5,17.3,1.06344,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60204",2019-08-11 19:23:00,-2.85925,19,0.465,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,25.5,26.5,26,26.5,17.3,1.08234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60205",2019-08-11 19:24:00,-2.68813,19,0.467,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,25.5,26.5,26,26.5,17.3,1.08927,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60206",2019-08-11 19:25:00,-2.68269,18,0.467,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,25.5,26.5,26,26.5,17.4,1.08171,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60207",2019-08-11 19:26:00,-2.61971,17,0.467,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,25.5,26.5,26,26.5,17.4,1.03824,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60208",2019-08-11 19:27:00,-2.73562,17,0.467,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,25.5,26.5,26,26.5,17.6,1.02627,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60209",2019-08-11 19:28:00,-2.65824,16,0.202,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,25.5,26.5,26,26.5,17.6,0.91791,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60210",2019-08-11 19:29:00,-2.65094,17,0.249,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,25.5,26.5,26,26.5,17.7,0.81837,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60211",2019-08-11 19:30:00,-2.59332,16,0.317,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,25.5,26.5,26,26.5,17.8,0.84294,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60212",2019-08-11 19:31:00,-2.63346,17,0.315,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,17.9,0.87444,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60213",2019-08-11 19:32:00,-2.59141,18,0.093,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,18,0.80451,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60214",2019-08-11 19:33:00,-3.02869,17,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,18,0.74844,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60215",2019-08-11 19:34:00,-2.60661,16,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,18,0.77427,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60216",2019-08-11 19:35:00,-2.63178,17,0.115,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,18,0.78561,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60217",2019-08-11 19:36:00,-2.61613,17,0.117,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,17.9,0.7812,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60218",2019-08-11 19:37:00,-2.65526,16,0.093,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,17.9,0.76923,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60219",2019-08-11 19:38:00,-2.61524,16,0.113,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,17.9,0.8064,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60220",2019-08-11 19:39:00,-2.64451,13,0.034,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,17.9,0.94374,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60221",2019-08-11 19:40:00,-2.313,12,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,17.8,0.94374,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60222",2019-08-11 19:41:00,-2.72553,12,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,17.8,0.92862,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60223",2019-08-11 19:42:00,-2.63604,12,2.025,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,17.8,2.898,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60224",2019-08-11 19:43:00,-2.58234,13,2.031,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,17.7,2.91501,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60225",2019-08-11 19:44:00,-2.61897,14,1.998,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,17.7,2.87154,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60226",2019-08-11 19:45:00,-2.63371,15,2.017,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,17.7,2.89107,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60227",2019-08-11 19:46:00,-2.52237,14,2.015,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,17.8,2.92761,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60228",2019-08-11 19:47:00,-2.40474,15,2.046,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,17.8,2.91627,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60229",2019-08-11 19:48:00,-2.51886,15,2.046,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,17.8,2.88981,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60230",2019-08-11 19:49:00,-2.78753,17,2.012,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,17.8,2.85264,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60231",2019-08-11 19:50:00,-2.43953,17,0.095,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,17.8,0.84924,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60232",2019-08-11 19:51:00,-2.46004,18,0.095,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,17.8,0.83727,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60233",2019-08-11 19:52:00,-2.51238,20,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,17.8,0.79317,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60234",2019-08-11 19:53:00,-2.46868,18,2.045,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25.5,26,26.5,26,26.5,17.8,2.88414,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60235",2019-08-11 19:54:00,-2.57555,17,2.017,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26.5,26,26.5,17.8,2.87721,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60236",2019-08-11 19:55:00,-2.45562,16,2.029,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26.5,26,26.5,17.8,2.89107,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60237",2019-08-11 19:56:00,-2.46536,16,2.01,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26.5,26,26.5,17.7,2.88351,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60238",2019-08-11 19:57:00,-2.44247,15,2.043,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26.5,26,26.5,17.6,2.90367,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60239",2019-08-11 19:58:00,-2.46854,15,2.04,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26.5,26,26.5,17.6,2.88477,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60240",2019-08-11 19:59:00,-2.4917,13,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26.5,26,26.5,17.6,0.81207,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60241",2019-08-11 20:00:00,-2.40688,11,0.095,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,26,26.5,17.6,0.8568,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60242",2019-08-11 20:01:00,-1.69792,10,0.05,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,26,26.5,17.6,0.89397,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60243",2019-08-11 20:02:00,-2.46459,12,0.12,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,26,26.5,17.6,0.89334,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60244",2019-08-11 20:03:00,-2.54982,12,0.12,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,26,26.5,17.6,0.88137,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60245",2019-08-11 20:04:00,-2.59947,12,0.097,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,26,26.5,17.6,0.87129,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60246",2019-08-11 20:05:00,-2.5823,14,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,26,26.5,17.7,2.91501,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60247",2019-08-11 20:06:00,-2.52973,12,0.117,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,26,26.5,17.7,2.9736,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60248",2019-08-11 20:07:00,-2.53706,14,0.122,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,26,26.5,17.7,2.98557,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60249",2019-08-11 20:08:00,-2.70697,16,0.066,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,26,26.5,17.7,0.84609,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60250",2019-08-11 20:09:00,-2.61816,19,0.097,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,26,26.5,17.7,0.84861,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60251",2019-08-11 20:10:00,-1.67487,24,0.097,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,26,26.5,17.7,0.82404,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60252",2019-08-11 20:11:00,-2.49139,28,0.118,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,26,26.5,17.7,0.79947,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60253",2019-08-11 20:12:00,-2.48102,35,0.122,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,26,26.5,17.7,0.8757,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60254",2019-08-11 20:13:00,-2.54654,47,0.066,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,26,26.5,17.8,0.73017,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60255",2019-08-11 20:14:00,-2.21972,65,0.097,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,26,26.5,17.8,0.67347,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60256",2019-08-11 20:15:00,-2.53301,70,0.1,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,26,26.5,17.8,0.65331,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60257",2019-08-11 20:16:00,-2.57147,63,0.12,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,26,26.5,17.9,0.70371,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60258",2019-08-11 20:17:00,-2.56642,44,0.118,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,26,26.5,17.9,0.76041,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60259",2019-08-11 20:18:00,-2.55433,35,0.064,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,26,26.5,17.9,0.73647,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60260",2019-08-11 20:19:00,-2.49625,36,0.1,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,26,26.5,17.9,0.77427,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60261",2019-08-11 20:20:00,-2.71269,40,0.1,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,26,26.5,17.9,0.73017,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60262",2019-08-11 20:21:00,-2.89023,47,0.12,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,26,26.5,17.8,0.72324,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60263",2019-08-11 20:22:00,-2.50653,46,0.12,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,26,26.5,17.8,0.73584,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60264",2019-08-11 20:23:00,-2.46287,40,0.063,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,26,26.5,17.7,0.7371,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60265",2019-08-11 20:24:00,-2.45273,41,0.1,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,26,26.5,17.7,0.75852,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60266",2019-08-11 20:25:00,-2.91097,44,0.1,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,26,26.5,17.7,0.73332,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
