"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"60267",2019-08-11 20:26:00,-2.42737,40,0.12,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,26,26.5,17.7,0.76734,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60268",2019-08-11 20:27:00,-2.20459,32,0.123,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,26,26.5,17.7,0.79884,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60269",2019-08-11 20:28:00,-2.63732,27,0.064,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,26,26.5,17.6,0.78876,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60270",2019-08-11 20:29:00,-2.21051,23,0.061,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,25.5,26,26,26.5,17.6,0.78561,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60271",2019-08-11 20:30:00,-3.03285,17,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,25.5,26,26,26.5,17.6,0.89397,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60272",2019-08-11 20:31:00,-2.36188,14,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,25.5,26,26,26.5,17.6,0.89334,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60273",2019-08-11 20:32:00,-2.31925,13,0.023,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,25.5,26,26,26.5,17.6,0.81144,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60274",2019-08-11 20:33:00,-2.26417,13,0.118,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,25.5,26,26,26.5,17.6,0.8568,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60275",2019-08-11 20:34:00,-2.33286,13,0.07,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,25.5,26,26,26.5,17.5,0.83727,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60276",2019-08-11 20:35:00,-2.2516,17,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,25.5,26,26,26.5,17.5,0.79884,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60277",2019-08-11 20:36:00,-2.25387,19,0.116,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,25.5,26,26,26.5,17.5,0.83601,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60278",2019-08-11 20:37:00,-2.22041,23,0.034,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,25.5,26,26,26.5,17.6,0.85554,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60279",2019-08-11 20:38:00,-2.17095,22,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,25.5,26,26,26.5,17.6,0.84231,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60280",2019-08-11 20:39:00,-2.18331,20,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,25.5,26,26,26.5,17.7,0.84924,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60281",2019-08-11 20:40:00,-1.74802,18,0.043,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,25.5,26,26,26.5,17.8,0.79947,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60282",2019-08-11 20:41:00,-1.93459,16,0.118,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,25.5,26,26,26.5,17.9,0.85554,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60283",2019-08-11 20:42:00,-2.26445,14,0.095,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,25.5,26,26,26.5,17.9,0.84294,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60284",2019-08-11 20:43:00,-2.24019,11,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,25.5,26,26,26.5,17.8,0.80514,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60285",2019-08-11 20:44:00,-2.20534,12,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,25.5,26,26,26.5,17.9,0.91224,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60286",2019-08-11 20:45:00,-2.25006,10,2.044,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,25.5,26,26,26.5,17.9,3.02274,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60287",2019-08-11 20:46:00,-2.19641,11,2.038,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,25.5,26,26,26.5,17.8,3.01014,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60288",2019-08-11 20:47:00,-2.09801,10,2.009,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,25.5,26,26,26.5,17.8,2.97171,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60289",2019-08-11 20:48:00,-1.9446,10,0.097,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,25.5,26,26,26.5,17.8,2.37888,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60290",2019-08-11 20:49:00,-2.07389,8,0.097,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,25.5,26,26,26.5,17.8,0.89019,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60291",2019-08-11 20:50:00,-2.03762,8,0.118,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,25.5,26,26,26.5,18,0.9198,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60292",2019-08-11 20:51:00,-1.94911,7,2.036,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,25.5,26.5,18,3.05487,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60293",2019-08-11 20:52:00,-2.18905,6,2.003,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,25.5,26.5,18.1,3.00762,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60294",2019-08-11 20:53:00,-1.87983,0,2.018,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,25.5,26.5,18,2.9169,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60295",2019-08-11 20:54:00,-1.45471,0,2.021,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,25.5,26.5,17.9,3.05991,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60296",2019-08-11 20:55:00,-1.83644,0,2.035,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,25.5,26.5,17.8,2.92887,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60297",2019-08-11 20:56:00,-1.84558,0,2.031,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,25.5,26.5,17.7,3.08385,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60298",2019-08-11 20:57:00,-2.74852,0,0.063,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,25.5,26.5,17.6,0.99477,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60299",2019-08-11 20:58:00,-2.61282,0,0.048,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,25.5,26.5,17.7,0.88704,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60300",2019-08-11 20:59:00,-3.30392,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,25.5,26.5,17.6,0.89397,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60301",2019-08-11 21:00:00,-4.18704,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,25.5,26.5,17.6,0.89334,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60302",2019-08-11 21:01:00,-5.22344,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,25.5,26.5,17.7,0.91287,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60303",2019-08-11 21:02:00,-5.63727,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,25.5,26.5,17.8,1.05021,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60304",2019-08-11 21:03:00,-4.69107,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,25.5,26.5,18,0.93492,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60305",2019-08-11 21:04:00,-3.79848,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,25.5,26.5,18.1,3.0492,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60306",2019-08-11 21:05:00,-3.22223,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,25.5,26.5,18,3.02337,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60307",2019-08-11 21:06:00,-2.83943,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,25.5,26.5,18.1,0.90594,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60308",2019-08-11 21:07:00,-2.6078,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,25.5,26.5,18.3,0.90594,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60309",2019-08-11 21:08:00,-2.40874,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,25.5,26.5,18,0.90153,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60310",2019-08-11 21:09:00,-2.32308,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,25.5,26.5,17.9,0.90594,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60311",2019-08-11 21:10:00,-2.20097,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,25.5,26.5,17.8,0.91791,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60312",2019-08-11 21:11:00,-2.1952,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,26,25.5,26.5,17.8,0.90657,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60313",2019-08-11 21:12:00,-2.43886,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26.5,17.9,0.88767,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60314",2019-08-11 21:13:00,-2.14532,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26.5,17.7,0.93114,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60315",2019-08-11 21:14:00,-2.45758,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26.5,17.8,0.88767,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60316",2019-08-11 21:15:00,-2.1123,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26.5,17.8,0.88137,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60317",2019-08-11 21:16:00,-2.19155,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26.5,17.8,0.82341,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60318",2019-08-11 21:17:00,-1.8531,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26.5,17.8,0.81522,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60319",2019-08-11 21:18:00,-2.1194,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,17.9,0.91476,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60320",2019-08-11 21:19:00,-2.14863,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,17.8,0.83475,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60321",2019-08-11 21:20:00,-2.09886,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,18,0.99351,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60322",2019-08-11 21:21:00,-1.80078,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,17.8,1.01304,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60323",2019-08-11 21:22:00,-2.22073,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,17.8,1.00107,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60324",2019-08-11 21:23:00,-2.22246,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,17.8,1.12707,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60325",2019-08-11 21:24:00,-2.2601,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,17.7,1.08423,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60326",2019-08-11 21:25:00,-2.26639,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,17.7,1.09557,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60327",2019-08-11 21:26:00,-2.39172,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,17.7,0.99414,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60328",2019-08-11 21:27:00,-2.7548,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,17.7,1.08864,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60329",2019-08-11 21:28:00,-2.3317,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,17.8,0.99477,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60330",2019-08-11 21:29:00,-2.35328,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,17.9,1.00107,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60331",2019-08-11 21:30:00,-2.34697,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,17.8,1.00674,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60332",2019-08-11 21:31:00,-2.36635,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,17.8,1.01241,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60333",2019-08-11 21:32:00,-2.36998,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,17.9,1.00107,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60334",2019-08-11 21:33:00,-2.35052,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,17.8,1.1025,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60335",2019-08-11 21:34:00,-2.3263,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,17.8,1.01304,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60336",2019-08-11 21:35:00,-2.34225,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,17.8,1.00863,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60337",2019-08-11 21:36:00,-2.69305,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,17.8,1.0017,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60338",2019-08-11 21:37:00,-1.931,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,17.8,1.11384,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60339",2019-08-11 21:38:00,-2.38583,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,17.8,1.89567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60340",2019-08-11 21:39:00,-2.36697,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,17.8,0.99666,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60341",2019-08-11 21:40:00,-2.45787,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,17.8,1.00674,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60342",2019-08-11 21:41:00,-2.47647,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,17.7,1.09053,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60343",2019-08-11 21:42:00,-2.43061,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,17.8,1.00737,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60344",2019-08-11 21:43:00,-2.45788,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,17.9,1.008,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60345",2019-08-11 21:44:00,-2.4377,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,17.8,0.99855,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60346",2019-08-11 21:45:00,-2.42491,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,17.9,0.99603,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60347",2019-08-11 21:46:00,-2.4654,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,17.8,1.10124,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60348",2019-08-11 21:47:00,-2.66154,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,17.8,1.00359,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60349",2019-08-11 21:48:00,-2.73676,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,18.1,0.99918,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60350",2019-08-11 21:49:00,-2.44972,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,18.2,1.00107,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60351",2019-08-11 21:50:00,-2.47468,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,18.1,1.1781,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60352",2019-08-11 21:51:00,-2.44616,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,18,1.10187,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60353",2019-08-11 21:52:00,-2.52612,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,18.1,1.01367,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60354",2019-08-11 21:53:00,-2.44681,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,18.2,0.9954,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60355",2019-08-11 21:54:00,-2.76884,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,18.2,0.9954,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60356",2019-08-11 21:55:00,-2.45335,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,18.1,1.00044,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60357",2019-08-11 21:56:00,-2.41605,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,18,1.00107,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60358",2019-08-11 21:57:00,-2.43509,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,18,1.00674,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60359",2019-08-11 21:58:00,-2.40353,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,17.9,1.00674,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60360",2019-08-11 21:59:00,-1.89738,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,18,0.98847,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60361",2019-08-11 22:00:00,-2.35752,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,17.9,0.97587,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60362",2019-08-11 22:01:00,-2.38727,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,18,0.87444,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60363",2019-08-11 22:02:00,-2.34209,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,18,0.87759,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60364",2019-08-11 22:03:00,-2.34126,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,25,26,25.5,25.5,26,18.1,0.86877,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60365",2019-08-11 22:04:00,-1.82653,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,24.5,26,25.5,25.5,26,17.9,0.87444,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60366",2019-08-11 22:05:00,-2.38647,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,24.5,26,25.5,25.5,26,17.9,0.86499,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60367",2019-08-11 22:06:00,-2.36436,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,24.5,26,25.5,25.5,26,18,0.84987,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60368",2019-08-11 22:07:00,-2.37211,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,24.5,26,25.5,25.5,26,17.9,0.85617,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60369",2019-08-11 22:08:00,-2.44065,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,24.5,26,25.5,25.5,26,17.9,0.85554,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60370",2019-08-11 22:09:00,-2.3625,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,24.5,26,25.5,25.5,26,17.9,0.85239,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60371",2019-08-11 22:10:00,-2.35869,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,24.5,26,25.5,25.5,26,18,0.85554,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60372",2019-08-11 22:11:00,-2.33252,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,24.5,26,25.5,25.5,26,18,0.84987,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60373",2019-08-11 22:12:00,-2.36986,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,24.5,26,25.5,25.5,26,18,0.8568,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60374",2019-08-11 22:13:00,-2.33978,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,24.5,26,25.5,25.5,26,18,0.86499,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60375",2019-08-11 22:14:00,-2.16263,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,24.5,26,25.5,25.5,26,18,0.85176,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60376",2019-08-11 22:15:00,-2.34283,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,24.5,26,25.5,25.5,26,18,0.84987,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60377",2019-08-11 22:16:00,-2.22078,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,24.5,26,25.5,25.5,26,18.3,0.85554,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60378",2019-08-11 22:17:00,-2.42094,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,24.5,26,25.5,25.5,26,18.3,0.85491,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60379",2019-08-11 22:18:00,-2.30466,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,24.5,26,25.5,25.5,26,18.1,0.84357,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60380",2019-08-11 22:19:00,-2.32155,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,24.5,26,25.5,25.5,26,18,0.83853,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60381",2019-08-11 22:20:00,-2.20602,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,24.5,26,25.5,25.5,26,18,0.85617,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60382",2019-08-11 22:21:00,-2.21562,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,24.5,26,25.5,25.5,26,18,0.84735,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60383",2019-08-11 22:22:00,-2.32456,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,24.5,26,25.5,25.5,26,18,0.9198,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60384",2019-08-11 22:23:00,-2.28212,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,24.5,26,25.5,25.5,26,18,0.84861,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60385",2019-08-11 22:24:00,-2.28625,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,24.5,26,25.5,25.5,26,18,0.84294,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60386",2019-08-11 22:25:00,-2.31902,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25.5,25.5,26,17.9,0.84042,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60387",2019-08-11 22:26:00,-2.25726,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25.5,25.5,26,18.1,0.84483,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60388",2019-08-11 22:27:00,-1.88362,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25.5,25.5,26,18.2,0.84924,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60389",2019-08-11 22:28:00,-2.26821,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25.5,25.5,26,18.2,0.84357,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60390",2019-08-11 22:29:00,-2.29157,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25.5,25.5,26,18.4,0.93177,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60391",2019-08-11 22:30:00,-2.30929,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25.5,25.5,26,18.4,0.93492,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60392",2019-08-11 22:31:00,-2.28735,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25.5,25.5,26,18.3,0.94437,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60393",2019-08-11 22:32:00,-2.3688,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25.5,25.5,26,18.2,0.93996,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60394",2019-08-11 22:33:00,-2.3405,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,24.5,26,25.5,25.5,26,18.2,1.03824,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60395",2019-08-11 22:34:00,-2.29624,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,24.5,26,25.5,25.5,26,18,1.03068,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60396",2019-08-11 22:35:00,-2.30429,0,0.023,25,22,22,18,26.5,22,19,0,0,26.5,24.5,24.5,26,25.5,25.5,26,18.2,1.13967,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60397",2019-08-11 22:36:00,-2.33023,0,0,25,22,22,18,26.5,22,19,0,0,26.5,24.5,24.5,26,25.5,25.5,26,18.1,1.1277,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60398",2019-08-11 22:37:00,-2.33174,0,0.091,25,22,22,18,26.5,22,19,0,0,26.5,24.5,24.5,26,25.5,25.5,26,18.1,3.10842,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60399",2019-08-11 22:38:00,-2.37118,0,2.041,25,22,22,18,26.5,22,19,0,0,26.5,24.5,24.5,26,25.5,25.5,26,18.1,3.12984,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60400",2019-08-11 22:39:00,-2.3553,0,2.007,25,22,22,18,26.5,22,19,0,0,26.5,24.5,24.5,26,25.5,25.5,26,18,3.01077,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60401",2019-08-11 22:40:00,-2.24881,0,2.03,25,22,22,18,26.5,22,19,0,0,26.5,24.5,24.5,26,25.5,25.5,26,17.9,3.03282,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60402",2019-08-11 22:41:00,-2.15388,0,2.04,25,22,22,18,26.5,22,19,0,0,26.5,24.5,24.5,26,25.5,25.5,26,17.9,3.04731,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60403",2019-08-11 22:42:00,-2.25534,0,2.056,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25.5,25.5,26,17.9,3.04353,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60404",2019-08-11 22:43:00,-2.24197,0,2.059,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25.5,25.5,26,18,3.04857,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60405",2019-08-11 22:44:00,-2.28434,0,2.029,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25.5,25.5,26,18,3.02337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60406",2019-08-11 22:45:00,-2.24863,0,2.05,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25.5,25.5,26,18,4.7754,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60407",2019-08-11 22:46:00,-2.25387,0,2.042,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25,25.5,26,17.9,3.27474,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60408",2019-08-11 22:47:00,-2.07162,0,0.111,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25,25,26,17.8,1.29087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60409",2019-08-11 22:48:00,-2.17199,0,0.111,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25,25,26,17.7,1.16487,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60410",2019-08-11 22:49:00,-2.18391,0,0.064,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25,25,26,17.8,1.13274,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60411",2019-08-11 22:50:00,-2.13883,0,0.091,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25,25,26,17.8,1.15227,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60412",2019-08-11 22:51:00,-2.10723,0,0.091,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25,25,26,17.6,1.14156,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60413",2019-08-11 22:52:00,-2.3039,0,0.107,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25,25,26,17.8,1.1592,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60414",2019-08-11 22:53:00,-2.20133,0,0.111,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25,25,26,17.8,1.16613,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60415",2019-08-11 22:54:00,-1.77278,0,0,25,22,22,18,26.5,22,19,0,6.50823529411765,26,24.5,24.5,26,25,25,26,17.7,1.11447,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60416",2019-08-11 22:55:00,-2.15145,0,0,25,22,22,18,26.5,22,19,0,1.3805,26,24.5,24.5,26,25,25,26,17.6,1.23606,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60417",2019-08-11 22:56:00,-2.15587,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25,25,26,17.7,1.18629,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60418",2019-08-11 22:57:00,-2.38992,0,2.086,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25,25,26,17.7,3.31065,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60419",2019-08-11 22:58:00,-2.12975,0,2.035,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25,25,26,17.7,3.30057,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60420",2019-08-11 22:59:00,-2.16366,0,2.048,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25,25,26,17.7,3.19662,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60421",2019-08-11 23:00:00,-2.15303,0,2.055,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25,25,26,17.7,3.20355,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60422",2019-08-11 23:01:00,-2.22607,0,0.064,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25,25,26,17.7,1.12707,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60423",2019-08-11 23:02:00,-2.09958,0,0.045,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25,25,26,17.6,1.12014,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60424",2019-08-11 23:03:00,-2.05049,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25,25,26,17.6,1.10061,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60425",2019-08-11 23:04:00,-2.12206,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25,25,26,17.5,1.0899,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60426",2019-08-11 23:05:00,-2.10911,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25,25,26,17.6,2.64348,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60427",2019-08-11 23:06:00,-2.11926,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25,25,26,17.6,1.09557,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60428",2019-08-11 23:07:00,-2.52231,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25,25,26,17.8,1.16424,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60429",2019-08-11 23:08:00,-2.27779,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25.5,25,26,17.8,1.3356,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60430",2019-08-11 23:09:00,-2.14986,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25.5,25,26,17.8,1.10124,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60431",2019-08-11 23:10:00,-2.12948,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25.5,25,26,17.7,1.17684,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60432",2019-08-11 23:11:00,-2.10723,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25.5,25,26,17.6,1.11447,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60433",2019-08-11 23:12:00,-2.12143,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25,25,26,17.5,1.11447,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60434",2019-08-11 23:13:00,-2.16296,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25,25,26,17.3,1.24425,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60435",2019-08-11 23:14:00,-2.48889,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25,25,26,17.2,1.13967,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60436",2019-08-11 23:15:00,-2.36882,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25,25,26,17.1,1.12581,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60437",2019-08-11 23:16:00,-1.93396,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,26,25,25,26,17,1.17117,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60438",2019-08-11 23:17:00,-1.88628,0,0,25,22,22,18,26.5,22,19,0,6.00333333333333,26,24.5,24.5,25.5,25,25,26,16.9,1.13274,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60439",2019-08-11 23:18:00,-1.95566,0,0,25,22,22,18,26.5,22,19,0,7.17333333333333,26,24.5,24.5,25.5,25,25,26,16.8,1.2222,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60440",2019-08-11 23:19:00,-2.05107,0,0,25,22,22,18,26.5,22,19,0,7.25590163934426,26,24.5,24.5,25.5,25,25,26,16.9,1.20834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60441",2019-08-11 23:20:00,-1.82315,0,0,25,22,22,18,26.5,22,19,0,4.1955,26,24.5,24.5,25.5,25,25,26,16.8,1.22283,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60442",2019-08-11 23:21:00,-2.04398,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,26,16.7,1.12833,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60443",2019-08-11 23:22:00,-1.73127,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,26,16.8,1.12833,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60444",2019-08-11 23:23:00,-1.74279,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,26,16.8,1.12833,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60445",2019-08-11 23:24:00,-1.74134,0,0,25,22,22,18,26.5,22,19,0,2.75433333333333,26,24.5,24.5,25.5,25,25,26,16.8,1.1151,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60446",2019-08-11 23:25:00,-1.81286,0,0,25,22,22,18,26.5,22,19,0,7.322,26,24.5,24.5,25.5,25,25,26,16.7,1.22283,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60447",2019-08-11 23:26:00,-2.06425,0,0,25,22,22,18,26.5,22,19,0,7.33933333333333,26,24.5,24.5,25.5,25,25,26,16.8,1.2348,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60448",2019-08-11 23:27:00,-2.56585,0,0,25,22,22,18,26.5,22,19,0,7.30316666666667,26,24.5,24.5,25.5,25,25,26,16.8,1.2348,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60449",2019-08-11 23:28:00,-2.98357,0,0,25,22,22,18,26.5,22,19,0,4.33032786885246,26,24.5,24.5,25.5,25,25,25.5,16.7,1.21527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60450",2019-08-11 23:29:00,-4.19488,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.7,1.2222,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60451",2019-08-11 23:30:00,-5.0845,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.7,1.09053,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60452",2019-08-11 23:31:00,-5.28781,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.7,1.32174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60453",2019-08-11 23:32:00,-4.53068,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.7,1.09431,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60454",2019-08-11 23:33:00,-3.65154,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.8,1.09431,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60455",2019-08-11 23:34:00,-3.29968,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.7,1.13274,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60456",2019-08-11 23:35:00,-2.11269,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.7,1.09557,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60457",2019-08-11 23:36:00,-2.50893,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.6,1.08801,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60458",2019-08-11 23:37:00,-2.09358,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.6,1.08297,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60459",2019-08-11 23:38:00,-2.13644,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.7,1.16109,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60460",2019-08-11 23:39:00,-2.04095,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.7,1.18944,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60461",2019-08-11 23:40:00,-1.99679,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.5,1.08801,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60462",2019-08-11 23:41:00,-1.74745,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.5,1.04391,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60463",2019-08-11 23:42:00,-1.98727,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.5,1.02753,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60464",2019-08-11 23:43:00,-1.97044,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.6,1.05147,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60465",2019-08-11 23:44:00,-2.02716,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.5,1.01997,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60466",2019-08-11 23:45:00,-1.99119,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.6,1.00611,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60467",2019-08-11 23:46:00,-1.9979,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.6,1.03887,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60468",2019-08-11 23:47:00,-1.92515,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.5,1.03257,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60469",2019-08-11 23:48:00,-1.99455,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.6,1.03824,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60470",2019-08-11 23:49:00,-1.97927,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.7,1.05714,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60471",2019-08-11 23:50:00,-1.99375,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.6,1.03887,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60472",2019-08-11 23:51:00,-2.03805,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.6,1.03446,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60473",2019-08-11 23:52:00,-2.00178,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.6,1.0584,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60474",2019-08-11 23:53:00,-2.07295,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.6,1.06281,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60475",2019-08-11 23:54:00,-2.05491,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.5,1.05399,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60476",2019-08-11 23:55:00,-2.66479,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.7,1.0521,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60477",2019-08-11 23:56:00,-2.12905,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.5,1.05273,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60478",2019-08-11 23:57:00,-2.28145,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.5,2.56851,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60479",2019-08-11 23:58:00,-2.2358,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.6,1.05084,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60480",2019-08-11 23:59:00,-2.35192,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.5,1.13337,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60481",2019-08-12 00:00:00,-2.19508,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.5,1.05651,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60482",2019-08-12 00:01:00,-2.36173,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.6,1.17054,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1
"60483",2019-08-12 00:02:00,-2.26114,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.5,1.05525,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1
"60484",2019-08-12 00:03:00,-1.91398,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.6,1.04328,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1
"60485",2019-08-12 00:04:00,-1.77015,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.6,1.1529,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1
"60486",2019-08-12 00:05:00,-2.21214,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.7,0.99792,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1
"60487",2019-08-12 00:06:00,-2.23983,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.6,1.10124,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1
"60488",2019-08-12 00:07:00,-2.1051,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.5,0.99855,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1
"60489",2019-08-12 00:08:00,-2.04559,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.2,1.00107,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1
"60490",2019-08-12 00:09:00,-2.14649,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.3,1.03824,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1
"60491",2019-08-12 00:10:00,-2.14892,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.5,1.01619,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1
"60492",2019-08-12 00:11:00,-2.04663,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.6,1.03131,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"60493",2019-08-12 00:12:00,-1.99537,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.5,1.02501,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"60494",2019-08-12 00:13:00,-1.91302,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.6,1.01934,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"60495",2019-08-12 00:14:00,-1.92715,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.7,1.13274,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"60496",2019-08-12 00:15:00,-1.88806,0,0.1,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.7,1.0647,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"60497",2019-08-12 00:16:00,-1.89852,0,0.109,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.7,1.06407,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"60498",2019-08-12 00:17:00,-1.89843,0,0.064,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.6,1.13148,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"60499",2019-08-12 00:18:00,-1.90924,0,0.268,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.5,1.16235,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"60500",2019-08-12 00:19:00,-1.76835,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.5,1.00107,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"60501",2019-08-12 00:20:00,-2.13408,0,0.105,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.5,1.0647,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"60502",2019-08-12 00:21:00,-2.14834,0,0.109,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.4,1.071,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"60503",2019-08-12 00:22:00,-2.22316,0,0.064,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.5,1.03257,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"60504",2019-08-12 00:23:00,-2.03882,0,0.091,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.5,1.10817,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"60505",2019-08-12 00:24:00,-2.65842,0,0.107,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.5,1.04454,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"60506",2019-08-12 00:25:00,-2.26156,0,0.089,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.5,1.01304,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"60507",2019-08-12 00:26:00,-2.15134,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.6,0.98154,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"60508",2019-08-12 00:27:00,-2.21288,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.6,0.97335,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"60509",2019-08-12 00:28:00,-2.56689,0,2.048,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.6,2.97927,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"60510",2019-08-12 00:29:00,-2.32617,0,2.049,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.6,2.98935,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"60511",2019-08-12 00:30:00,-2.33689,0,2.019,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.4,2.95344,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"60512",2019-08-12 00:31:00,-2.27122,0,2.031,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.5,2.96793,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"60513",2019-08-12 00:32:00,-2.30222,0,2.045,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.5,2.99061,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"60514",2019-08-12 00:33:00,-2.27646,0,2.059,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.4,3.00384,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"60515",2019-08-12 00:34:00,-2.38959,0,2.057,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.5,2.99187,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"60516",2019-08-12 00:35:00,-2.07808,0,0.064,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.6,0.92547,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"60517",2019-08-12 00:36:00,-2.28006,0,0.093,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.6,0.93303,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"60518",2019-08-12 00:37:00,-2.32489,0,0.093,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.6,0.9261,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"60519",2019-08-12 00:38:00,-2.31061,0,0.043,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.7,0.8757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"60520",2019-08-12 00:39:00,-2.25938,0,2.061,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.7,2.79216,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"60521",2019-08-12 00:40:00,-2.21133,0,2.045,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.7,2.7594,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"60522",2019-08-12 00:41:00,-2.27148,0,2.046,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.8,2.75625,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60523",2019-08-12 00:42:00,-2.03527,0,2.031,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.7,2.7279,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60524",2019-08-12 00:43:00,-2.31232,0,2.053,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.5,2.76507,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60525",2019-08-12 00:44:00,-2.31564,0,2.057,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.5,2.77074,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60526",2019-08-12 00:45:00,-2.31353,0,0.082,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.5,0.71694,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60527",2019-08-12 00:46:00,-2.2511,0,0.093,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.5,0.71127,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60528",2019-08-12 00:47:00,-2.31343,0,0.073,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.6,0.69867,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60529",2019-08-12 00:48:00,-2.38923,0,0.116,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.4,0.71694,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60530",2019-08-12 00:49:00,-2.5032,0,0.077,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.5,0.69804,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60531",2019-08-12 00:50:00,-2.06849,0,0.098,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.4,0.71064,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60532",2019-08-12 00:51:00,-2.30294,0,0.096,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.4,0.70497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60533",2019-08-12 00:52:00,-2.32502,0,0.116,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.4,0.7119,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60534",2019-08-12 00:53:00,-2.2832,0,0.118,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.5,0.72261,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60535",2019-08-12 00:54:00,-2.27616,0,0.066,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.5,0.68607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60536",2019-08-12 00:55:00,-2.25506,0,0.096,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.4,0.6993,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60537",2019-08-12 00:56:00,-2.19302,0,0.098,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.4,0.6426,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60538",2019-08-12 00:57:00,-2.18747,0,0.116,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.4,0.67221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60539",2019-08-12 00:58:00,-2.24002,0,0.116,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.4,0.66591,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60540",2019-08-12 00:59:00,-2.25534,0,0.066,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.4,0.62307,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60541",2019-08-12 01:00:00,-2.21598,0,0.095,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.4,0.67032,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60542",2019-08-12 01:01:00,-2.32957,0,0.093,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.4,0.66717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60543",2019-08-12 01:02:00,-2.26291,0,0.116,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.4,0.67977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60544",2019-08-12 01:03:00,-2.22545,0,0.116,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.4,0.67914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60545",2019-08-12 01:04:00,-2.24342,0,0.066,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.3,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60546",2019-08-12 01:05:00,-2.23855,0,0.095,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.3,0.5229,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60547",2019-08-12 01:06:00,-2.26935,0,0.098,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.2,0.5229,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60548",2019-08-12 01:07:00,-2.22529,0,0.118,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.3,0.54684,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60549",2019-08-12 01:08:00,-2.47931,0,0.118,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.2,0.54747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60550",2019-08-12 01:09:00,-2.15834,0,0.066,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.2,0.51534,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60551",2019-08-12 01:10:00,-2.66791,0,0.098,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.2,0.53424,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60552",2019-08-12 01:11:00,-2.23387,0,0.098,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.2,0.54117,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60553",2019-08-12 01:12:00,-2.20952,0,0.116,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.3,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60554",2019-08-12 01:13:00,-2.52971,0,0.118,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.1,0.54747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60555",2019-08-12 01:14:00,-2.27542,0,0.073,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.3,0.52227,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60556",2019-08-12 01:15:00,-2.23414,0,0.036,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.3,0.49581,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60557",2019-08-12 01:16:00,-2.24321,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.3,0.57393,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60558",2019-08-12 01:17:00,-2.23911,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.3,0.48951,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60559",2019-08-12 01:18:00,-2.16726,0,0.066,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.2,0.5166,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60560",2019-08-12 01:19:00,-2.20379,0,0.114,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.1,0.54243,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60561",2019-08-12 01:20:00,-2.20135,0,0.093,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.2,0.53424,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60562",2019-08-12 01:21:00,-2.25012,0,0.095,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.2,0.49014,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60563",2019-08-12 01:22:00,-2.30948,0,0.114,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.2,0.5355,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60564",2019-08-12 01:23:00,-2.17149,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.2,0.4914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60565",2019-08-12 01:24:00,-2.22648,0,0,25,22,22,18,26.5,22,19,0,0,26,24.5,24.5,25.5,25,25,25.5,16.2,0.56952,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60566",2019-08-12 01:25:00,-2.20394,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25,25,25.5,16.2,0.47817,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60567",2019-08-12 01:26:00,-2.18692,0,0.111,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25,25,25.5,16.4,0.5292,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60568",2019-08-12 01:27:00,-2.15763,0,0.066,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25,25,25.5,16.4,0.50337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60569",2019-08-12 01:28:00,-1.51443,0,0.095,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25,25,25.5,16.2,0.51597,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60570",2019-08-12 01:29:00,-2.119,0,0.111,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25,25,25.5,16.2,0.53424,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60571",2019-08-12 01:30:00,-2.56718,0,0.025,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25,25,25.5,16.3,0.4725,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60572",2019-08-12 01:31:00,-2.16177,0,2.046,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25,25,25.5,16.1,2.5641,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60573",2019-08-12 01:32:00,-2.12269,0,2.05,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25,25,25.5,16.1,2.57544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60574",2019-08-12 01:33:00,-2.1285,0,0.066,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25,25,25.5,16.1,0.49707,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60575",2019-08-12 01:34:00,-2.07617,0,0.096,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25,25,25.5,16.2,0.51597,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60576",2019-08-12 01:35:00,-2.11478,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25,25,25.5,16,0.46242,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
