"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"60577",2019-08-12 01:36:00,-2.09151,0,2.058,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,16,2.5641,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60578",2019-08-12 01:37:00,-1.98429,0,2.049,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.9,2.56788,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60579",2019-08-12 01:38:00,-1.70275,0,2.018,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.9,2.54772,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60580",2019-08-12 01:39:00,-1.97552,0,2.037,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.8,2.55465,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60581",2019-08-12 01:40:00,-2.0163,0,2.037,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.8,2.55465,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60582",2019-08-12 01:41:00,-2.01275,0,2.05,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.8,2.56914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60583",2019-08-12 01:42:00,-1.68055,0,2.05,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.8,2.56473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60584",2019-08-12 01:43:00,-2.13897,0,0.096,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,16,0.5103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60585",2019-08-12 01:44:00,-2.09529,0,0.046,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.7,0.48951,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60586",2019-08-12 01:45:00,-2.12164,0,0.034,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.7,0.46179,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60587",2019-08-12 01:46:00,-2.1508,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.7,0.4788,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60588",2019-08-12 01:47:00,-2.1939,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.8,0.48321,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60589",2019-08-12 01:48:00,-2.49725,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.9,0.47754,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60590",2019-08-12 01:49:00,-2.45159,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.9,0.48951,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60591",2019-08-12 01:50:00,-2.24183,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.9,0.48951,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60592",2019-08-12 01:51:00,-2.24233,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.8,0.48384,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60593",2019-08-12 01:52:00,-2.20526,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.9,0.49077,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60594",2019-08-12 01:53:00,-2.30378,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.9,0.49077,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60595",2019-08-12 01:54:00,-2.29699,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.9,0.4914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60596",2019-08-12 01:55:00,-2.00813,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.8,0.49581,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60597",2019-08-12 01:56:00,-2.43177,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,16,0.49266,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60598",2019-08-12 01:57:00,-2.34942,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,16,0.4914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60599",2019-08-12 01:58:00,-2.31255,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,15.9,0.48951,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60600",2019-08-12 01:59:00,-2.33991,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,16,0.47691,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60601",2019-08-12 02:00:00,-2.12662,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,16,0.47187,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60602",2019-08-12 02:01:00,-2.31959,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,25.5,16,0.47691,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60603",2019-08-12 02:02:00,-2.33981,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16.1,0.47124,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60604",2019-08-12 02:03:00,-2.27343,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,16,0.47124,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60605",2019-08-12 02:04:00,-2.19809,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,15.8,0.47691,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60606",2019-08-12 02:05:00,-2.289,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25,15.7,0.47691,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60607",2019-08-12 02:06:00,-2.19101,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25,15.8,0.46494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60608",2019-08-12 02:07:00,-2.14756,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25,16,0.4599,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60609",2019-08-12 02:08:00,-2.6378,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25,16.1,0.47061,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60610",2019-08-12 02:09:00,-2.40983,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,15.9,0.46494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60611",2019-08-12 02:10:00,-2.15474,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,16,0.46494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60612",2019-08-12 02:11:00,-2.15474,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,15.7,0.46494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60613",2019-08-12 02:12:00,-2.13632,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,15.7,0.4599,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60614",2019-08-12 02:13:00,-2.15435,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,15.9,0.46494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60615",2019-08-12 02:14:00,-2.1789,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,15.9,0.47754,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60616",2019-08-12 02:15:00,-1.50368,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,15.8,0.48258,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60617",2019-08-12 02:16:00,-2.10622,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,15.8,0.47943,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60618",2019-08-12 02:17:00,-1.958,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,15.8,0.47691,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60619",2019-08-12 02:18:00,-2.12961,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,15.8,0.47754,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60620",2019-08-12 02:19:00,-2.16493,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,15.9,0.48321,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60621",2019-08-12 02:20:00,-2.08186,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,15.9,0.47754,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60622",2019-08-12 02:21:00,-2.17863,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,16,0.47754,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60623",2019-08-12 02:22:00,-1.91884,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,16,0.4662,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60624",2019-08-12 02:23:00,-2.10885,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,16.1,1.71486,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60625",2019-08-12 02:24:00,-2.07887,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,16,0.47124,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60626",2019-08-12 02:25:00,-2.01463,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,16,0.4662,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60627",2019-08-12 02:26:00,-2.05432,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,16,0.47754,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60628",2019-08-12 02:27:00,-2.06816,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,16.1,0.47124,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60629",2019-08-12 02:28:00,-2.08908,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,16.1,0.47691,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60630",2019-08-12 02:29:00,-1.86264,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,15.9,0.47691,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60631",2019-08-12 02:30:00,-2.0816,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,16,0.47691,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60632",2019-08-12 02:31:00,-2.05965,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,16,0.47691,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60633",2019-08-12 02:32:00,-2.0753,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,16,0.47313,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60634",2019-08-12 02:33:00,-2.05609,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,15.8,0.48321,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60635",2019-08-12 02:34:00,-2.05595,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,15.9,0.47754,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60636",2019-08-12 02:35:00,-1.7181,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,16,0.47565,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60637",2019-08-12 02:36:00,-2.13635,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,16.1,0.49014,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60638",2019-08-12 02:37:00,-2.0327,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,16.1,0.48636,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60639",2019-08-12 02:38:00,-2.09003,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,15.8,0.49014,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60640",2019-08-12 02:39:00,-2.07701,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,15.9,0.47691,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60641",2019-08-12 02:40:00,-1.94832,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,15.8,0.48069,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60642",2019-08-12 02:41:00,-2.05594,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,15.8,0.48321,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60643",2019-08-12 02:42:00,-2.14347,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,15.7,0.47691,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60644",2019-08-12 02:43:00,-1.99283,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,15.8,0.46557,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60645",2019-08-12 02:44:00,-1.85713,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,15.8,0.47124,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60646",2019-08-12 02:45:00,-2.01072,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,16,0.46557,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60647",2019-08-12 02:46:00,-2.07563,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,16,0.47124,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60648",2019-08-12 02:47:00,-2.07134,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,16,0.52794,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60649",2019-08-12 02:48:00,-2.03035,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,16.1,0.47187,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60650",2019-08-12 02:49:00,-2.25632,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,16.1,0.45927,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60651",2019-08-12 02:50:00,-2.10202,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,16.1,0.47061,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60652",2019-08-12 02:51:00,-2.0596,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,16.1,0.45927,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60653",2019-08-12 02:52:00,-2.08438,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,15.8,0.47061,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60654",2019-08-12 02:53:00,-2.08619,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,15.9,0.4536,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60655",2019-08-12 02:54:00,-2.05148,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,15.9,0.45927,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60656",2019-08-12 02:55:00,-2.06389,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,15.9,0.4536,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60657",2019-08-12 02:56:00,-2.31005,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,16.1,0.46557,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60658",2019-08-12 02:57:00,-2.0269,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,16,0.46368,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60659",2019-08-12 02:58:00,-2.08703,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,16,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60660",2019-08-12 02:59:00,-2.08675,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,15.9,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60661",2019-08-12 03:00:00,-1.91093,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25,15.9,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60662",2019-08-12 03:01:00,-2.19441,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,16,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60663",2019-08-12 03:02:00,-2.05788,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,15.7,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60664",2019-08-12 03:03:00,-2.09473,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,15.7,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60665",2019-08-12 03:04:00,-2.0504,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,15.8,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60666",2019-08-12 03:05:00,-1.97448,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,15.7,0.44289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60667",2019-08-12 03:06:00,-1.86007,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,15.8,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60668",2019-08-12 03:07:00,-1.81972,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,15.8,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60669",2019-08-12 03:08:00,-1.75659,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,15.7,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60670",2019-08-12 03:09:00,-1.65207,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,15.8,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60671",2019-08-12 03:10:00,-1.67475,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,15.8,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60672",2019-08-12 03:11:00,-1.60652,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,15.7,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60673",2019-08-12 03:12:00,-1.59047,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,15.7,0.56385,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60674",2019-08-12 03:13:00,-1.51454,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,15.6,0.43092,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60675",2019-08-12 03:14:00,-1.52475,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,15.8,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60676",2019-08-12 03:15:00,-1.67527,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,15.7,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60677",2019-08-12 03:16:00,-1.16051,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,15.7,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60678",2019-08-12 03:17:00,-1.46513,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,15.8,0.43722,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60679",2019-08-12 03:18:00,-1.4673,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,15.9,0.46179,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60680",2019-08-12 03:19:00,-1.47798,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,15.8,0.46242,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60681",2019-08-12 03:20:00,-1.49589,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,15.9,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60682",2019-08-12 03:21:00,-1.42553,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,15.8,0.46494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60683",2019-08-12 03:22:00,-1.82726,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,15.7,0.4536,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60684",2019-08-12 03:23:00,-1.53848,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,15.7,0.45927,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60685",2019-08-12 03:24:00,-1.644,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,15.7,0.46179,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60686",2019-08-12 03:25:00,-2.16928,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,15.5,0.4599,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60687",2019-08-12 03:26:00,-2.01175,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,15.5,0.47124,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60688",2019-08-12 03:27:00,-2.08254,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,15.5,0.47124,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60689",2019-08-12 03:28:00,-2.135,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,15.5,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60690",2019-08-12 03:29:00,-2.05828,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,15.5,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60691",2019-08-12 03:30:00,-2.23512,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,15.4,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60692",2019-08-12 03:31:00,-2.28404,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,15.3,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60693",2019-08-12 03:32:00,-2.28715,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,15.3,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60694",2019-08-12 03:33:00,-2.25255,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,15.3,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60695",2019-08-12 03:34:00,-2.22273,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,15.3,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60696",2019-08-12 03:35:00,-2.93687,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,15.2,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60697",2019-08-12 03:36:00,-2.1106,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,15.1,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60698",2019-08-12 03:37:00,-2.00479,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,15.2,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60699",2019-08-12 03:38:00,-1.9479,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,15.2,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60700",2019-08-12 03:39:00,-1.7945,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,15.2,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60701",2019-08-12 03:40:00,-1.70809,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,15.2,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60702",2019-08-12 03:41:00,-1.62264,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,15.2,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60703",2019-08-12 03:42:00,-1.70017,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,15.3,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60704",2019-08-12 03:43:00,-1.52037,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,15.3,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60705",2019-08-12 03:44:00,-1.40282,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,15.3,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60706",2019-08-12 03:45:00,-1.46292,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,24.5,25,15.2,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60707",2019-08-12 03:46:00,-1.41508,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,24.5,25,15.3,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60708",2019-08-12 03:47:00,-1.37934,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,24.5,25,15.1,1.68777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60709",2019-08-12 03:48:00,-1.3776,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,24.5,25,14.9,0.46242,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60710",2019-08-12 03:49:00,-1.34905,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,24.5,25,14.8,0.46494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60711",2019-08-12 03:50:00,-1.36323,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,24.5,25,14.9,0.46494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60712",2019-08-12 03:51:00,-1.36401,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,24.5,25,14.9,0.46179,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60713",2019-08-12 03:52:00,-1.55192,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,24.5,25,14.9,0.46179,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60714",2019-08-12 03:53:00,-1.46133,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,24.5,25,14.8,0.46494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60715",2019-08-12 03:54:00,-1.63206,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,24.5,25,14.8,0.46494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60716",2019-08-12 03:55:00,-1.80735,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,24.5,25,14.8,0.46116,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60717",2019-08-12 03:56:00,-1.61901,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,24.5,25,14.8,0.45927,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60718",2019-08-12 03:57:00,-2.0259,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,24.5,25,14.8,0.44667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60719",2019-08-12 03:58:00,-2.12789,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,24.5,25,14.8,0.44352,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"60720",2019-08-12 03:59:00,-2.21343,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,24.5,25,14.8,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"60721",2019-08-12 04:00:00,-2.20942,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,24.5,25,14.7,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"60722",2019-08-12 04:01:00,-2.25456,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,24.5,25,14.7,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"60723",2019-08-12 04:02:00,-2.43202,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,24.5,25,14.7,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"60724",2019-08-12 04:03:00,-2.63394,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,24.5,25,14.7,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"60725",2019-08-12 04:04:00,-2.13329,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,24.5,25,14.7,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"60726",2019-08-12 04:05:00,-2.41747,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,24.5,25,14.6,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"60727",2019-08-12 04:06:00,-2.10394,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,24.5,25,14.5,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"60728",2019-08-12 04:07:00,-2.05318,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,24.5,25,14.7,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"60729",2019-08-12 04:08:00,-1.99842,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,24.5,25,14.6,0.43533,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"60730",2019-08-12 04:09:00,-1.82891,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,24.5,25,14.6,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"60731",2019-08-12 04:10:00,-1.73406,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,24.5,25,14.6,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"60732",2019-08-12 04:11:00,-1.65239,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,24.5,25,14.7,0.441,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"60733",2019-08-12 04:12:00,-1.79344,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,24.5,25,14.8,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"60734",2019-08-12 04:13:00,-1.47405,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,24.5,25,14.8,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"60735",2019-08-12 04:14:00,-1.44319,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,24.5,25,14.9,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"60736",2019-08-12 04:15:00,-1.39344,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,24.5,25,14.7,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"60737",2019-08-12 04:16:00,-1.42897,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,24.5,25,14.7,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"60738",2019-08-12 04:17:00,-1.38601,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,14.8,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"60739",2019-08-12 04:18:00,-1.37256,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,14.7,0.47817,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60740",2019-08-12 04:19:00,-1.39354,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,14.8,0.47439,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60741",2019-08-12 04:20:00,-1.36547,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,14.8,0.4662,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60742",2019-08-12 04:21:00,-1.35111,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,14.9,0.48069,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60743",2019-08-12 04:22:00,-1.63248,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,14.8,0.47187,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60744",2019-08-12 04:23:00,-1.82642,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,14.9,0.47187,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60745",2019-08-12 04:24:00,-1.57312,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,14.8,0.48321,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60746",2019-08-12 04:25:00,-1.88341,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,14.9,0.46557,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60747",2019-08-12 04:26:00,-2.05209,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,14.8,0.46557,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60748",2019-08-12 04:27:00,-2.08563,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,14.8,0.4473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60749",2019-08-12 04:28:00,-2.26313,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.9,0.45045,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60750",2019-08-12 04:29:00,-2.19676,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.9,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60751",2019-08-12 04:30:00,-2.29475,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,15,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60752",2019-08-12 04:31:00,-2.33602,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.9,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60753",2019-08-12 04:32:00,-2.25413,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.8,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60754",2019-08-12 04:33:00,-2.29419,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.9,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60755",2019-08-12 04:34:00,-2.25657,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.7,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60756",2019-08-12 04:35:00,-2.22439,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.7,0.43533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60757",2019-08-12 04:36:00,-2.02983,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.6,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60758",2019-08-12 04:37:00,-1.93108,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.5,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60759",2019-08-12 04:38:00,-1.83432,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.5,0.44289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60760",2019-08-12 04:39:00,-1.64196,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.4,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60761",2019-08-12 04:40:00,-1.55791,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.4,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60762",2019-08-12 04:41:00,-1.50539,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.3,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60763",2019-08-12 04:42:00,-1.45569,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.3,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60764",2019-08-12 04:43:00,-1.84825,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.3,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60765",2019-08-12 04:44:00,-1.40438,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.3,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60766",2019-08-12 04:45:00,-1.36554,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.2,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60767",2019-08-12 04:46:00,-1.3711,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.2,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"60768",2019-08-12 04:47:00,-1.38143,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.3,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,1
"60769",2019-08-12 04:48:00,-1.35796,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.3,0.47061,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60770",2019-08-12 04:49:00,-1.22987,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.3,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60771",2019-08-12 04:50:00,-1.08621,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.3,0.45297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60772",2019-08-12 04:51:00,-1.3711,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.3,0.45297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60773",2019-08-12 04:52:00,-1.58721,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.3,0.45927,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60774",2019-08-12 04:53:00,-1.60817,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.3,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60775",2019-08-12 04:54:00,-1.61702,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.3,0.4473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60776",2019-08-12 04:55:00,-1.90276,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.3,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60777",2019-08-12 04:56:00,-1.96033,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.4,0.45108,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60778",2019-08-12 04:57:00,-2.15851,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.4,0.43407,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"60779",2019-08-12 04:58:00,-2.26638,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.4,0.41517,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"60780",2019-08-12 04:59:00,-2.26926,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.4,0.41517,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"60781",2019-08-12 05:00:00,-2.24619,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.6,0.42084,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"60782",2019-08-12 05:01:00,-2.1957,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.5,0.76104,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"60783",2019-08-12 05:02:00,-2.25895,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.6,0.67977,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"60784",2019-08-12 05:03:00,-1.98354,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.5,0.66087,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"60785",2019-08-12 05:04:00,-2.19598,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.4,0.64764,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"60786",2019-08-12 05:05:00,-2.17609,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.4,0.63567,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"60787",2019-08-12 05:06:00,-2.01835,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.6,0.6237,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"60788",2019-08-12 05:07:00,-1.78013,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.5,0.61362,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"60789",2019-08-12 05:08:00,-1.72147,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.5,0.62811,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"60790",2019-08-12 05:09:00,-1.51861,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.5,0.62244,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"60791",2019-08-12 05:10:00,-1.55941,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.5,0.6174,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"60792",2019-08-12 05:11:00,-1.47239,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,14.5,0.61929,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"60793",2019-08-12 05:12:00,-1.39956,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,14.6,0.62244,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"60794",2019-08-12 05:13:00,-1.38277,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,14.6,0.62181,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"60795",2019-08-12 05:14:00,-0.871121,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,14.6,0.62244,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"60796",2019-08-12 05:15:00,-1.2911,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,14.8,0.61677,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"60797",2019-08-12 05:16:00,-1.55171,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,14.8,0.61614,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"60798",2019-08-12 05:17:00,-0.92873,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,14.9,0.64701,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60799",2019-08-12 05:18:00,-1.21443,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,14.9,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60800",2019-08-12 05:19:00,-1.11244,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,14.9,0.63441,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60801",2019-08-12 05:20:00,-1.15287,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,15,0.62874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60802",2019-08-12 05:21:00,-1.39253,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,14.9,0.62307,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60803",2019-08-12 05:22:00,-1.40911,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,14.8,0.5985,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60804",2019-08-12 05:23:00,-2.05067,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,14.8,0.60228,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60805",2019-08-12 05:24:00,-1.803,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,14.8,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60806",2019-08-12 05:25:00,-2.14682,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,14.9,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60807",2019-08-12 05:26:00,-2.0184,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,14.9,0.58779,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60808",2019-08-12 05:27:00,-2.11559,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,14.9,0.57393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60809",2019-08-12 05:28:00,-2.1252,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,14.9,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60810",2019-08-12 05:29:00,-2.10899,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,14.9,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60811",2019-08-12 05:30:00,-2.25008,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,14.8,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60812",2019-08-12 05:31:00,-2.1331,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,14.6,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60813",2019-08-12 05:32:00,-2.10279,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,14.7,0.59535,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60814",2019-08-12 05:33:00,-2.0531,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,14.8,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60815",2019-08-12 05:34:00,-1.96356,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,14.8,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60816",2019-08-12 05:35:00,-1.90133,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,15,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60817",2019-08-12 05:36:00,-1.89771,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,15,0.59598,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60818",2019-08-12 05:37:00,-1.67022,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,15,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60819",2019-08-12 05:38:00,-1.6264,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,14.8,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60820",2019-08-12 05:39:00,-1.45531,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,14.7,0.59661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60821",2019-08-12 05:40:00,-1.37177,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,14.8,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60822",2019-08-12 05:41:00,-1.26424,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,14.6,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60823",2019-08-12 05:42:00,-1.17902,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,14.7,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60824",2019-08-12 05:43:00,-0.87025,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,14.8,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60825",2019-08-12 05:44:00,-1.08842,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,14.8,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60826",2019-08-12 05:45:00,-1.13437,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,14.9,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60827",2019-08-12 05:46:00,-0.679835,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,14.8,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"60828",2019-08-12 05:47:00,-0.723692,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,14.9,0.61614,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60829",2019-08-12 05:48:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,14.9,0.60984,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60830",2019-08-12 05:49:00,-0.753688,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,15,0.60984,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60831",2019-08-12 05:50:00,-1.00648,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,15,0.61047,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60832",2019-08-12 05:51:00,-2.19374,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,15,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60833",2019-08-12 05:52:00,-2.73677,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,15.1,0.60921,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60834",2019-08-12 05:53:00,-2.49429,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,15.1,0.60354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60835",2019-08-12 05:54:00,-3.06519,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,15.1,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60836",2019-08-12 05:55:00,-2.98375,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,15,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60837",2019-08-12 05:56:00,-2.79666,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,14.9,0.60984,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"60838",2019-08-12 05:57:00,-2.5722,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,14.8,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"60839",2019-08-12 05:58:00,-2.44046,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,14.9,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"60840",2019-08-12 05:59:00,-2.5514,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,14.9,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"60841",2019-08-12 06:00:00,-2.50039,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,15,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"60842",2019-08-12 06:01:00,-2.13899,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,14.9,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"60843",2019-08-12 06:02:00,-2.11289,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,15,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"60844",2019-08-12 06:03:00,-1.50693,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,15.1,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"60845",2019-08-12 06:04:00,-2.42461,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,15.2,0.59661,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"60846",2019-08-12 06:05:00,-1.95523,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,15.3,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"60847",2019-08-12 06:06:00,-1.74466,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,15.3,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"60848",2019-08-12 06:07:00,-1.64547,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,15.2,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60849",2019-08-12 06:08:00,-1.73659,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,15.1,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60850",2019-08-12 06:09:00,-1.70081,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,15,0.58779,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60851",2019-08-12 06:10:00,-1.50855,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,14.9,0.58212,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60852",2019-08-12 06:11:00,-1.63095,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,14.8,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60853",2019-08-12 06:12:00,-1.54428,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,14.9,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60854",2019-08-12 06:13:00,-1.39113,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,14.7,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60855",2019-08-12 06:14:00,-1.43011,11,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,14.8,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60856",2019-08-12 06:15:00,-1.55035,11,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,14.9,0.58212,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60857",2019-08-12 06:16:00,-1.32366,11,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,15,0.57519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60858",2019-08-12 06:17:00,-0.883853,11,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,15.1,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60859",2019-08-12 06:18:00,-1.19212,11,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,15.2,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60860",2019-08-12 06:19:00,-1.23309,11,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,15.2,0.56889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60861",2019-08-12 06:20:00,-1.6125,10,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,15.3,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60862",2019-08-12 06:21:00,-1.2368,11,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,15.4,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60863",2019-08-12 06:22:00,-1.17742,10,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,15.5,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60864",2019-08-12 06:23:00,-1.1761,9,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,15.4,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60865",2019-08-12 06:24:00,-1.34998,9,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,15.2,0.56826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60866",2019-08-12 06:25:00,-1.23694,9,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,15.4,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60867",2019-08-12 06:26:00,-1.29314,9,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,15.5,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60868",2019-08-12 06:27:00,-1.2424,8,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,15.4,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60869",2019-08-12 06:28:00,-1.30621,7,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,15.4,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60870",2019-08-12 06:29:00,-1.19165,7,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,15.4,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60871",2019-08-12 06:30:00,-1.02701,8,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,15.4,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60872",2019-08-12 06:31:00,-1.0056,8,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,15.5,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60873",2019-08-12 06:32:00,-1.0535,8,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.5,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60874",2019-08-12 06:33:00,-1.38211,8,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.5,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60875",2019-08-12 06:34:00,-1.1977,8,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.5,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60876",2019-08-12 06:35:00,-0.752926,7,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.5,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60877",2019-08-12 06:36:00,-1.22931,8,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.5,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60878",2019-08-12 06:37:00,-1.06137,7,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.4,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60879",2019-08-12 06:38:00,-1.24337,8,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.4,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60880",2019-08-12 06:39:00,-1.22061,9,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,15.3,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60881",2019-08-12 06:40:00,-1.19294,8,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,15.3,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60882",2019-08-12 06:41:00,-1.18282,8,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,15.3,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60883",2019-08-12 06:42:00,-1.17936,8,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,15.3,0.56322,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60884",2019-08-12 06:43:00,-1.45975,8,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,15.3,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60885",2019-08-12 06:44:00,-1.1978,9,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,15.2,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60886",2019-08-12 06:45:00,-1.2044,9,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,15.2,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60887",2019-08-12 06:46:00,-1.22672,9,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,15.3,0.54621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60888",2019-08-12 06:47:00,-1.20826,11,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,15.3,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60889",2019-08-12 06:48:00,-1.20355,10,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,15.4,0.53046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60890",2019-08-12 06:49:00,-1.25215,11,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,15.4,0.53928,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60891",2019-08-12 06:50:00,-1.24,13,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,15.4,0.53991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
