"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"60892",2019-08-12 06:51:00,-1.30075,13,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,15.3,0.53991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60893",2019-08-12 06:52:00,-1.23122,14,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,15.1,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60894",2019-08-12 06:53:00,-1.41531,15,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,14.9,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60895",2019-08-12 06:54:00,-1.20252,17,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,14.8,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60896",2019-08-12 06:55:00,-1.22105,17,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,14.8,0.54495,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60897",2019-08-12 06:56:00,-0.960577,18,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,14.9,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60898",2019-08-12 06:57:00,-1.43963,19,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,15,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60899",2019-08-12 06:58:00,-1.19271,19,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,15,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60900",2019-08-12 06:59:00,-1.15688,19,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,15,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60901",2019-08-12 07:00:00,-1.14389,20,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,15,0.51975,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60902",2019-08-12 07:01:00,-1.14397,19,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,14.9,0.5292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60903",2019-08-12 07:02:00,-1.13589,21,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,14.9,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60904",2019-08-12 07:03:00,-1.10949,23,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,14.9,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60905",2019-08-12 07:04:00,-1.02253,22,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,14.9,0.51912,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60906",2019-08-12 07:05:00,-1.11738,22,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,15,0.52731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60907",2019-08-12 07:06:00,-1.1568,19,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,15,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60908",2019-08-12 07:07:00,-1.17313,20,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,15,0.5166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60909",2019-08-12 07:08:00,-1.10859,21,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,15,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60910",2019-08-12 07:09:00,-1.14106,20,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,15.1,0.52038,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60911",2019-08-12 07:10:00,-1.30052,20,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,15,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60912",2019-08-12 07:11:00,-1.05235,21,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,15.1,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60913",2019-08-12 07:12:00,-1.1495,23,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,15.1,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60914",2019-08-12 07:13:00,-1.58158,25,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,15.1,0.46368,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60915",2019-08-12 07:14:00,-1.14792,31,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.1,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60916",2019-08-12 07:15:00,-0.882087,31,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.1,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60917",2019-08-12 07:16:00,-1.13922,30,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.1,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60918",2019-08-12 07:17:00,-1.50881,30,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.1,0.46683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60919",2019-08-12 07:18:00,-1.13876,29,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.1,0.4662,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60920",2019-08-12 07:19:00,-1.12216,29,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.1,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60921",2019-08-12 07:20:00,-1.24228,28,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.1,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60922",2019-08-12 07:21:00,-1.16521,25,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.1,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60923",2019-08-12 07:22:00,-1.15904,24,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.1,0.50211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60924",2019-08-12 07:23:00,-1.14853,24,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15,0.4851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60925",2019-08-12 07:24:00,-1.1555,26,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15,0.48762,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60926",2019-08-12 07:25:00,-1.15032,28,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60927",2019-08-12 07:26:00,-1.17309,30,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15,0.4662,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60928",2019-08-12 07:27:00,-1.15048,30,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60929",2019-08-12 07:28:00,-1.17924,34,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15,0.43533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60930",2019-08-12 07:29:00,-1.16249,37,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60931",2019-08-12 07:30:00,-0.919516,38,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15,0.41832,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60932",2019-08-12 07:31:00,-1.12409,37,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60933",2019-08-12 07:32:00,-1.15542,35,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60934",2019-08-12 07:33:00,-1.15893,32,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.9,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60935",2019-08-12 07:34:00,-1.14283,32,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.9,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60936",2019-08-12 07:35:00,-1.16857,34,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.9,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60937",2019-08-12 07:36:00,-1.24614,36,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.9,0.42273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60938",2019-08-12 07:37:00,-1.17118,38,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.9,0.40446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60939",2019-08-12 07:38:00,-1.17272,39,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.9,0.40761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60940",2019-08-12 07:39:00,-1.16067,40,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.9,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60941",2019-08-12 07:40:00,-1.62868,38,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.9,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60942",2019-08-12 07:41:00,-1.13948,37,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.9,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60943",2019-08-12 07:42:00,-1.17278,35,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.9,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60944",2019-08-12 07:43:00,-1.16027,36,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.8,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60945",2019-08-12 07:44:00,-0.995007,33,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.8,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60946",2019-08-12 07:45:00,-1.1824,33,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.8,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60947",2019-08-12 07:46:00,-1.15394,32,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.8,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60948",2019-08-12 07:47:00,-1.16678,31,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.8,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60949",2019-08-12 07:48:00,-1.16392,30,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.8,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60950",2019-08-12 07:49:00,-1.17967,30,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.8,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60951",2019-08-12 07:50:00,-0.712943,30,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.8,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60952",2019-08-12 07:51:00,-1.24711,30,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.8,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60953",2019-08-12 07:52:00,-1.27743,29,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.8,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60954",2019-08-12 07:53:00,-1.17715,30,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.8,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60955",2019-08-12 07:54:00,-1.19363,31,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.8,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60956",2019-08-12 07:55:00,-1.19956,32,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.8,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60957",2019-08-12 07:56:00,-1.08982,32,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.7,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60958",2019-08-12 07:57:00,-1.17132,33,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.8,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60959",2019-08-12 07:58:00,-1.1573,37,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.7,0.42966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60960",2019-08-12 07:59:00,-0.998011,39,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.7,0.41895,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60961",2019-08-12 08:00:00,-0.994472,40,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.7,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60962",2019-08-12 08:01:00,-1.17948,43,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.7,0.39564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60963",2019-08-12 08:02:00,-1.17764,46,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.7,0.37737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60964",2019-08-12 08:03:00,-1.16643,48,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.7,0.37044,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60965",2019-08-12 08:04:00,-1.39329,49,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.7,0.36414,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60966",2019-08-12 08:05:00,-1.1929,49,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.8,0.37359,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60967",2019-08-12 08:06:00,-1.18574,46,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.8,0.37107,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60968",2019-08-12 08:07:00,-1.17925,41,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.9,0.39501,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60969",2019-08-12 08:08:00,-1.12015,37,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.9,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60970",2019-08-12 08:09:00,-1.08402,34,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.9,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60971",2019-08-12 08:10:00,-1.31765,32,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.9,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60972",2019-08-12 08:11:00,-1.14174,30,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.9,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60973",2019-08-12 08:12:00,-1.11121,30,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.9,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60974",2019-08-12 08:13:00,-1.0979,32,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.9,1.86417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60975",2019-08-12 08:14:00,-1.10948,34,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.9,0.48951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60976",2019-08-12 08:15:00,0,35,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.9,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60977",2019-08-12 08:16:00,-1.13802,35,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.9,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60978",2019-08-12 08:17:00,-1.27389,32,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.9,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60979",2019-08-12 08:18:00,-1.22902,32,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60980",2019-08-12 08:19:00,-1.12754,38,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15,0.44793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60981",2019-08-12 08:20:00,-1.24751,39,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15,0.44226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60982",2019-08-12 08:21:00,-1.09104,34,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.1,1.8711,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60983",2019-08-12 08:22:00,-1.14352,30,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.1,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60984",2019-08-12 08:23:00,-0.823147,31,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.1,0.48951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60985",2019-08-12 08:24:00,-1.04774,34,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60986",2019-08-12 08:25:00,-1.1039,36,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60987",2019-08-12 08:26:00,-1.10329,38,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60988",2019-08-12 08:27:00,-1.12844,36,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60989",2019-08-12 08:28:00,-1.09793,32,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.2,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60990",2019-08-12 08:29:00,-1.09298,31,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.2,2.54457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60991",2019-08-12 08:30:00,-1.08052,30,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60992",2019-08-12 08:31:00,-1.13009,33,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15.2,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60993",2019-08-12 08:32:00,-1.05505,40,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,15,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60994",2019-08-12 08:33:00,-1.04341,46,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,23.5,24,15,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60995",2019-08-12 08:34:00,-0.987133,48,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,23.5,24,15.2,0.38934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60996",2019-08-12 08:35:00,-0.974273,61,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,23.5,24,15.2,0.31437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60997",2019-08-12 08:36:00,-0.957666,72,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,23.5,24,15.3,0.26964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60998",2019-08-12 08:37:00,-0.96819,79,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,23.5,24,15.2,0.23751,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"60999",2019-08-12 08:38:00,-0.89818,80,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,23.5,24,15.3,0.23562,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61000",2019-08-12 08:39:00,-0.87691,75,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,23.5,24,15.2,0.26964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61001",2019-08-12 08:40:00,-1.53117,66,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,23.5,24,15.3,0.31374,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61002",2019-08-12 08:41:00,-1.03669,62,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,23.5,24,15.5,0.33138,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61003",2019-08-12 08:42:00,-1.09403,56,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,23.5,24,15.4,0.30492,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61004",2019-08-12 08:43:00,-1.11552,55,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,23.5,24,15.4,1.7388,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61005",2019-08-12 08:44:00,-1.31419,52,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,23.5,24,15.1,0.3654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61006",2019-08-12 08:45:00,-1.09928,51,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,23.5,24,15.1,0.39564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61007",2019-08-12 08:46:00,-1.13328,48,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,14.8,0.38997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61008",2019-08-12 08:47:00,-1.16914,47,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,14.7,0.41391,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61009",2019-08-12 08:48:00,-1.1029,45,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,14.9,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61010",2019-08-12 08:49:00,-1.06295,45,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,15,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61011",2019-08-12 08:50:00,-1.14526,47,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,15,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61012",2019-08-12 08:51:00,-1.02366,50,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,14.9,0.40635,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61013",2019-08-12 08:52:00,-1.10227,55,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,15,0.38241,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61014",2019-08-12 08:53:00,-1.09031,63,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,15.1,0.31437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61015",2019-08-12 08:54:00,-1.06894,71,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,15.4,0.26964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61016",2019-08-12 08:55:00,-1.07849,79,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,15.6,0.23688,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61017",2019-08-12 08:56:00,-1.08898,83,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,15.7,0.20223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61018",2019-08-12 08:57:00,-1.08535,85,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,15.9,0.19026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61019",2019-08-12 08:58:00,-1.24996,83,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,15.8,0.22554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61020",2019-08-12 08:59:00,-0.886373,76,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,15.9,0.24381,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61021",2019-08-12 09:00:00,-0.721922,71,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16,0.28035,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61022",2019-08-12 09:01:00,-1.07435,64,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16.1,0.30744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61023",2019-08-12 09:02:00,-1.33531,63,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16.3,0.31374,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61024",2019-08-12 09:03:00,-1.15686,64,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16.3,0.30681,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61025",2019-08-12 09:04:00,-1.18047,65,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16.5,0.29484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61026",2019-08-12 09:05:00,-1.0994,65,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16.5,0.29043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61027",2019-08-12 09:06:00,-1.08176,64,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16.5,0.30492,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61028",2019-08-12 09:07:00,-1.0509,61,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16.4,0.30744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61029",2019-08-12 09:08:00,-1.06583,61,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16,0.32067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61030",2019-08-12 09:09:00,-1.07623,59,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16,0.32256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61031",2019-08-12 09:10:00,-1.02394,61,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16.2,0.31437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61032",2019-08-12 09:11:00,-1.0115,62,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16.2,0.30177,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61033",2019-08-12 09:12:00,-1.01726,64,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,15.9,0.30807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61034",2019-08-12 09:13:00,-0.97648,64,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,15.8,0.36099,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61035",2019-08-12 09:14:00,-0.973685,64,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,15.9,0.29043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61036",2019-08-12 09:15:00,-0.982916,65,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16.2,0.35721,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61037",2019-08-12 09:16:00,-1.00769,67,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16.4,0.26964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61038",2019-08-12 09:17:00,-0.678259,68,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16.7,0.27027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61039",2019-08-12 09:18:00,-0.953229,64,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16.7,0.29547,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61040",2019-08-12 09:19:00,-0.927287,59,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16.7,0.31437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61041",2019-08-12 09:20:00,-0.846434,53,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16.7,0.34461,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61042",2019-08-12 09:21:00,-0.693451,48,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16.7,0.36414,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61043",2019-08-12 09:22:00,0,48,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16.6,0.37233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61044",2019-08-12 09:23:00,0,48,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16.6,0.3717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61045",2019-08-12 09:24:00,0,46,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16.6,0.38367,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61046",2019-08-12 09:25:00,0,45,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16.5,0.38934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61047",2019-08-12 09:26:00,0,43,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16.1,0.39816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61048",2019-08-12 09:27:00,-0.64919,43,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,15.8,0.40761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61049",2019-08-12 09:28:00,-1.81538,40,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61050",2019-08-12 09:29:00,-2.12154,39,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16.1,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61051",2019-08-12 09:30:00,-2.20039,37,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16.2,0.43848,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61052",2019-08-12 09:31:00,-2.17301,34,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16.2,0.44163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61053",2019-08-12 09:32:00,-2.56005,32,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16.3,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61054",2019-08-12 09:33:00,-2.67731,31,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16.3,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61055",2019-08-12 09:34:00,-2.60809,30,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16.3,0.48321,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61056",2019-08-12 09:35:00,-2.26816,29,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16.4,0.48951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61057",2019-08-12 09:36:00,-2.01231,29,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16.4,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61058",2019-08-12 09:37:00,-1.80376,29,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16.4,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61059",2019-08-12 09:38:00,-1.59195,31,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16.5,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61060",2019-08-12 09:39:00,-1.48782,32,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16.6,0.4662,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61061",2019-08-12 09:40:00,-1.30889,35,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16.3,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61062",2019-08-12 09:41:00,-1.12855,37,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,23.5,24,16.3,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61063",2019-08-12 09:42:00,-0.961087,36,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,16.4,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61064",2019-08-12 09:43:00,-0.887513,36,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,16.2,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61065",2019-08-12 09:44:00,-0.893534,35,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,16.3,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61066",2019-08-12 09:45:00,-0.71835,35,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,16.3,0.44982,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61067",2019-08-12 09:46:00,-0.637647,34,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,16.2,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61068",2019-08-12 09:47:00,-0.787232,33,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,16.3,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61069",2019-08-12 09:48:00,-0.836936,32,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,15.9,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61070",2019-08-12 09:49:00,-0.816006,31,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,15.9,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61071",2019-08-12 09:50:00,-0.839052,31,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,16.1,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61072",2019-08-12 09:51:00,0,32,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,16.1,0.93177,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61073",2019-08-12 09:52:00,-0.786559,32,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,16.1,0.945,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61074",2019-08-12 09:53:00,-0.768856,32,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,16,0.96012,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61075",2019-08-12 09:54:00,-0.583008,32,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,16.1,0.97083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61076",2019-08-12 09:55:00,0,32,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,16,0.97524,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61077",2019-08-12 09:56:00,0,31,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16,0.99981,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61078",2019-08-12 09:57:00,0,30,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16,1.00107,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61079",2019-08-12 09:58:00,0,31,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16.1,0.99414,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61080",2019-08-12 09:59:00,0,30,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16.1,0.96327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61081",2019-08-12 10:00:00,0,31,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,15.8,0.83727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61082",2019-08-12 10:01:00,0,32,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,15.8,0.82593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61083",2019-08-12 10:02:00,0,33,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,15.8,0.83097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61084",2019-08-12 10:03:00,0,34,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,15.9,0.83601,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61085",2019-08-12 10:04:00,0,35,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,15.7,0.82404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61086",2019-08-12 10:05:00,0,35,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,15.8,0.82026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61087",2019-08-12 10:06:00,0,37,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,15.8,0.81774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61088",2019-08-12 10:07:00,0,37,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,15.6,0.82971,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61089",2019-08-12 10:08:00,0,36,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,15.6,0.83601,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61090",2019-08-12 10:09:00,0,37,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,15.7,0.8253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61091",2019-08-12 10:10:00,0,37,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,15.7,0.81837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61092",2019-08-12 10:11:00,0,39,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,15.7,0.8064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61093",2019-08-12 10:12:00,0,46,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,15.9,0.78057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61094",2019-08-12 10:13:00,0,52,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16,0.75411,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61095",2019-08-12 10:14:00,0,56,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,15.9,0.73206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61096",2019-08-12 10:15:00,0,57,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,15.9,0.72954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61097",2019-08-12 10:16:00,0,56,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61098",2019-08-12 10:17:00,0,53,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16.1,0.75033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61099",2019-08-12 10:18:00,0,53,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16,0.76293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61100",2019-08-12 10:19:00,0,50,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61101",2019-08-12 10:20:00,0,49,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16.1,0.78561,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61102",2019-08-12 10:21:00,0,49,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16.2,0.7686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61103",2019-08-12 10:22:00,0,48,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16.1,0.85176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61104",2019-08-12 10:23:00,-0.739441,47,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16,0.79821,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61105",2019-08-12 10:24:00,0,46,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,15.8,0.79317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61106",2019-08-12 10:25:00,0,42,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,15.8,0.81711,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61107",2019-08-12 10:26:00,0,39,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,15.9,0.81774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61108",2019-08-12 10:27:00,0,36,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16,0.83727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61109",2019-08-12 10:28:00,0,34,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,15.9,0.84357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61110",2019-08-12 10:29:00,0,35,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,15.7,0.8442,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61111",2019-08-12 10:30:00,0,36,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,24,15.8,0.83097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61112",2019-08-12 10:31:00,0,39,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,24,15.7,0.82467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61113",2019-08-12 10:32:00,0,42,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,24,15.7,0.94437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61114",2019-08-12 10:33:00,0,47,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,24,15.7,0.9198,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61115",2019-08-12 10:34:00,0,52,3.413,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,24,15.7,4.42764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61116",2019-08-12 10:35:00,0,55,3.324,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,24,15.7,4.31172,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61117",2019-08-12 10:36:00,0,59,0.064,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,24,15.8,0.94437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61118",2019-08-12 10:37:00,0,60,0.064,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,24,15.8,1.03887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61119",2019-08-12 10:38:00,0,56,0.064,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,24,15.8,1.06344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61120",2019-08-12 10:39:00,0,52,0.064,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,24,15.7,1.13211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61121",2019-08-12 10:40:00,0,47,0.064,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,24,15.5,1.17054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61122",2019-08-12 10:41:00,0,41,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,24,15.5,1.134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61123",2019-08-12 10:42:00,0,38,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,24,15.5,1.27827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61124",2019-08-12 10:43:00,0,37,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,24,15.4,1.17558,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61125",2019-08-12 10:44:00,0,38,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,24,15.4,1.15227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61126",2019-08-12 10:45:00,0,38,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,24,15.4,1.15857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61127",2019-08-12 10:46:00,0,38,0.057,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,24,15.3,1.29024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61128",2019-08-12 10:47:00,0,39,0.057,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,24,15.3,1.19763,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61129",2019-08-12 10:48:00,0,38,0.057,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,24,15.3,1.20078,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61130",2019-08-12 10:49:00,0,38,0.057,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,24,15.2,1.20897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61131",2019-08-12 10:50:00,0,36,0.057,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,24,15.1,1.23984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61132",2019-08-12 10:51:00,0,36,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,24,15,1.13274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61133",2019-08-12 10:52:00,0,33,0.057,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,24,15.1,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61134",2019-08-12 10:53:00,0,33,0.057,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,24,14.9,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61135",2019-08-12 10:54:00,0,35,0.057,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,24,14.7,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61136",2019-08-12 10:55:00,0,40,0.057,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,24,14.8,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61137",2019-08-12 10:56:00,0,48,0.057,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,24,14.8,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61138",2019-08-12 10:57:00,0,48,0.057,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,24,14.8,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61139",2019-08-12 10:58:00,0,44,0.057,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,24,14.9,0.7623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61140",2019-08-12 10:59:00,0,46,0.057,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,24,14.7,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61141",2019-08-12 11:00:00,0,48,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,24,14.8,0.62181,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61142",2019-08-12 11:01:00,0,46,3.315,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,24,14.8,4.44654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61143",2019-08-12 11:02:00,0,47,3.315,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,14.9,4.14351,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61144",2019-08-12 11:03:00,0,50,3.304,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,14.9,3.99987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61145",2019-08-12 11:04:00,0,56,3.274,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,14.9,3.92994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61146",2019-08-12 11:05:00,0,59,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,14.9,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61147",2019-08-12 11:06:00,0,54,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,15,0.68166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61148",2019-08-12 11:07:00,-1.01914,59,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,15,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61149",2019-08-12 11:08:00,-0.649888,74,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,14.9,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61150",2019-08-12 11:09:00,-0.770697,92,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,15,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61151",2019-08-12 11:10:00,-0.815735,107,0.021,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,15,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61152",2019-08-12 11:11:00,-0.852789,115,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,15,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61153",2019-08-12 11:12:00,-0.862327,124,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,15,0.31437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61154",2019-08-12 11:13:00,-0.935786,131,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,15,0.2709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61155",2019-08-12 11:14:00,-0.964713,141,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,15,1.06974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61156",2019-08-12 11:15:00,-1.04956,151,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,15.1,1.02249,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61157",2019-08-12 11:16:00,-1.13429,161,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,15.4,0.13671,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61158",2019-08-12 11:17:00,-1.33103,172,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,15.5,0.92673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61159",2019-08-12 11:18:00,-1.5209,179,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,15.5,0.88956,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61160",2019-08-12 11:19:00,-1.6254,184,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,15.4,0.88011,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61161",2019-08-12 11:20:00,-1.80748,184,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,24,15.5,0.8631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61162",2019-08-12 11:21:00,-1.68541,182,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,24,15.6,0.04977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61163",2019-08-12 11:22:00,-1.46372,174,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,24,15.5,2.34234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61164",2019-08-12 11:23:00,-1.27558,167,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,24,15.5,2.37384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61165",2019-08-12 11:24:00,-1.172,160,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,24,15.7,1.56177,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61166",2019-08-12 11:25:00,-1.11784,153,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,24,15.7,2.42613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61167",2019-08-12 11:26:00,-0.790952,146,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,24,15.7,2.47527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61168",2019-08-12 11:27:00,-1.18617,139,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,24,15.9,1.0962,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61169",2019-08-12 11:28:00,-0.914119,140,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,24,15.8,1.08234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61170",2019-08-12 11:29:00,-0.915877,144,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,24,15.7,1.08171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61171",2019-08-12 11:30:00,-0.697551,152,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,24,15.6,1.01241,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61172",2019-08-12 11:31:00,-0.88964,163,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,24,15.5,1.07604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61173",2019-08-12 11:32:00,-0.866753,172,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,24,15.5,0.94437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61174",2019-08-12 11:33:00,-0.874455,183,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,24,15.5,0.87444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61175",2019-08-12 11:34:00,-0.8588,196,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,23.5,24,15.4,0.79317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61176",2019-08-12 11:35:00,-0.878722,212,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,23.5,24,15.5,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61177",2019-08-12 11:36:00,-0.865745,229,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,23.5,24,15.5,-0.2016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61178",2019-08-12 11:37:00,-0.892178,254,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,23.5,24,15.5,-0.31563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61179",2019-08-12 11:38:00,-0.870825,276,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,23.5,24,15.6,-0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61180",2019-08-12 11:39:00,-0.85566,307,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,23.5,24,15.7,0.22617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61181",2019-08-12 11:40:00,-0.872143,341,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,23.5,24,15.7,0.06867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61182",2019-08-12 11:41:00,-0.879447,369,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,23.5,24,15.6,-0.05166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61183",2019-08-12 11:42:00,-0.938788,369,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.6,-0.2961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61184",2019-08-12 11:43:00,-0.995374,388,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.9,-0.37296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61185",2019-08-12 11:44:00,-0.967513,392,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,16,-0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61186",2019-08-12 11:45:00,-1.0525,377,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,16.2,-1.15353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61187",2019-08-12 11:46:00,-0.999506,351,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,16.2,-1.01871,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61188",2019-08-12 11:47:00,-0.989072,341,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,16.1,-0.98343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61189",2019-08-12 11:48:00,-1.00606,337,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,16.3,-0.99666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61190",2019-08-12 11:49:00,-1.02668,342,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,16.4,-0.17766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61191",2019-08-12 11:50:00,-1.135,346,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,16.6,-0.17703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61192",2019-08-12 11:51:00,-1.02305,341,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,16.9,-0.14616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61193",2019-08-12 11:52:00,-1.02133,328,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,16.5,-0.06363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61194",2019-08-12 11:53:00,-1.12207,283,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.9,0.20601,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61195",2019-08-12 11:54:00,-0.985709,209,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.7,0.57456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61196",2019-08-12 11:55:00,-0.989125,140,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.9,0.84924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61197",2019-08-12 11:56:00,-1.00762,110,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.9,1.00044,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61198",2019-08-12 11:57:00,-1.01297,98,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.5,1.00233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61199",2019-08-12 11:58:00,-1.20024,101,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.4,0.14364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61200",2019-08-12 11:59:00,-1.01046,108,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.4,0.09891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61201",2019-08-12 12:00:00,-1.00636,110,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.5,0.08127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61202",2019-08-12 12:01:00,-1.01422,110,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.5,0.09324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61203",2019-08-12 12:02:00,-1.01551,112,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.5,0.07119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61204",2019-08-12 12:03:00,-1.05093,118,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.6,0.0441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61205",2019-08-12 12:04:00,-0.988336,128,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.7,0.03717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61206",2019-08-12 12:05:00,-1.011,132,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.9,-0.0063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61207",2019-08-12 12:06:00,-0.992546,140,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,16,-0.04158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61208",2019-08-12 12:07:00,-0.996122,149,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,16.3,-0.08253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61209",2019-08-12 12:08:00,-0.958443,158,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,16.3,-0.13293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61210",2019-08-12 12:09:00,-1.14607,164,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,16.4,-0.13293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
