"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"61211",2019-08-12 12:10:00,-1.01382,157,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,16.3,-0.08379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61212",2019-08-12 12:11:00,-0.98885,144,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.9,-0.03024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61213",2019-08-12 12:12:00,-0.669428,136,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.8,0.02268,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61214",2019-08-12 12:13:00,-0.991923,128,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.8,0.06174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61215",2019-08-12 12:14:00,-0.981973,122,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,16.1,0.10521,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61216",2019-08-12 12:15:00,-0.965464,115,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.9,0.13167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61217",2019-08-12 12:16:00,-1.02804,109,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.9,0.15624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61218",2019-08-12 12:17:00,-1.0058,103,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,16.1,0.18081,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61219",2019-08-12 12:18:00,-0.990633,98,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,16.2,0.20979,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61220",2019-08-12 12:19:00,-1.04537,93,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,16.7,0.2205,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61221",2019-08-12 12:20:00,-0.978156,88,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,16.9,0.25137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61222",2019-08-12 12:21:00,-0.974405,83,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,16.8,0.26397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61223",2019-08-12 12:22:00,-1.13074,80,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,16.7,0.27783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61224",2019-08-12 12:23:00,-0.997533,77,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,16.6,0.30807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61225",2019-08-12 12:24:00,-0.999462,71,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,16.1,0.3276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61226",2019-08-12 12:25:00,-1.02328,65,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.8,0.36414,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61227",2019-08-12 12:26:00,-0.96037,59,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.8,0.40761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61228",2019-08-12 12:27:00,-0.984397,53,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,16,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61229",2019-08-12 12:28:00,-0.877984,48,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.9,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61230",2019-08-12 12:29:00,-1.07295,44,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.7,0.4662,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61231",2019-08-12 12:30:00,-1.01101,41,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.7,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61232",2019-08-12 12:31:00,-1.02149,40,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.5,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61233",2019-08-12 12:32:00,-0.731549,41,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.5,0.4788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61234",2019-08-12 12:33:00,-1.01473,41,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.6,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61235",2019-08-12 12:34:00,-1.04777,42,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.7,0.4662,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61236",2019-08-12 12:35:00,-1.02152,43,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.6,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61237",2019-08-12 12:36:00,-0.980076,43,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.6,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61238",2019-08-12 12:37:00,-1.03322,42,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.7,0.48951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61239",2019-08-12 12:38:00,-1.03091,39,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.5,0.49581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61240",2019-08-12 12:39:00,-1.00652,34,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.6,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61241",2019-08-12 12:40:00,-1.26503,32,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.5,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61242",2019-08-12 12:41:00,-1.04471,31,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.5,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61243",2019-08-12 12:42:00,-1.06314,30,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.6,0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61244",2019-08-12 12:43:00,-1.07262,30,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.5,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61245",2019-08-12 12:44:00,-1.08677,32,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.4,0.53991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61246",2019-08-12 12:45:00,-1.09835,32,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.4,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61247",2019-08-12 12:46:00,-1.06796,32,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.4,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61248",2019-08-12 12:47:00,-1.0825,32,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.4,0.54621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61249",2019-08-12 12:48:00,-1.11541,32,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.4,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61250",2019-08-12 12:49:00,-1.08041,32,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.4,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61251",2019-08-12 12:50:00,-1.12105,32,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.4,0.53109,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61252",2019-08-12 12:51:00,-1.11011,34,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,15.5,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61253",2019-08-12 12:52:00,-0.887104,37,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,15.6,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61254",2019-08-12 12:53:00,-1.08055,42,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,15.8,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61255",2019-08-12 12:54:00,-1.09725,47,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,15.8,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61256",2019-08-12 12:55:00,-0.995446,53,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,15.8,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61257",2019-08-12 12:56:00,-0.989285,58,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,15.7,0.38304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61258",2019-08-12 12:57:00,-0.622774,64,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,15.7,0.3591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61259",2019-08-12 12:58:00,-0.9803,69,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,15.7,0.33201,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61260",2019-08-12 12:59:00,-0.940867,75,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,15.7,0.29358,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61261",2019-08-12 13:00:00,-0.946554,83,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,15.8,0.21987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61262",2019-08-12 13:01:00,-0.91342,94,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,16,0.16317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61263",2019-08-12 13:02:00,-0.91323,104,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,16,0.1071,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61264",2019-08-12 13:03:00,-0.917829,121,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,16.1,0.0252,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61265",2019-08-12 13:04:00,-0.965677,143,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,16.1,-0.09576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61266",2019-08-12 13:05:00,-0.9336,176,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,16.3,-0.2583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61267",2019-08-12 13:06:00,-0.915508,216,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,16.5,-0.44163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61268",2019-08-12 13:07:00,-1.07901,246,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,16.7,-0.56133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61269",2019-08-12 13:08:00,-0.918265,256,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,16.9,-0.62496,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61270",2019-08-12 13:09:00,-0.901983,254,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,16.8,-0.59346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61271",2019-08-12 13:10:00,-0.949177,247,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,16.7,-0.56196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61272",2019-08-12 13:11:00,-0.974583,241,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,16.6,-0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61273",2019-08-12 13:12:00,-0.985737,234,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,16.6,-0.48573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61274",2019-08-12 13:13:00,-1.06282,235,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,16.5,-0.62433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61275",2019-08-12 13:14:00,-1.03391,245,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,16.5,-0.71253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61276",2019-08-12 13:15:00,-1.06967,256,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,16.5,-0.77616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61277",2019-08-12 13:16:00,-1.06263,248,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,16.5,-0.71316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61278",2019-08-12 13:17:00,-1.06253,238,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,16.6,-0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61279",2019-08-12 13:18:00,-1.05343,217,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,16.7,-0.56448,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61280",2019-08-12 13:19:00,-0.567466,210,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,17,-0.54873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61281",2019-08-12 13:20:00,-1.06948,215,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,17.1,-0.58716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61282",2019-08-12 13:21:00,-0.558931,229,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,17.1,-0.6678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61283",2019-08-12 13:22:00,-1.30511,241,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,17.1,-0.71568,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61284",2019-08-12 13:23:00,-1.04651,241,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,17,-0.70623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61285",2019-08-12 13:24:00,0,237,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,17,-0.69363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61286",2019-08-12 13:25:00,-1.07341,240,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,17,-0.7119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61287",2019-08-12 13:26:00,-1.20037,242,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,17.1,-0.72576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61288",2019-08-12 13:27:00,-1.11712,250,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,17,-0.78246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61289",2019-08-12 13:28:00,-1.05074,270,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,16.7,-0.87633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61290",2019-08-12 13:29:00,-1.03934,275,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,16.8,-0.87192,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61291",2019-08-12 13:30:00,-1.21684,265,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,16.9,-0.82026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61292",2019-08-12 13:31:00,-0.846365,253,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,16.3,-0.77301,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61293",2019-08-12 13:32:00,-1.01232,249,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,16.5,-0.75159,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61294",2019-08-12 13:33:00,-0.991066,247,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,16.8,-0.75033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61295",2019-08-12 13:34:00,-0.97428,251,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,17,-0.76356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61296",2019-08-12 13:35:00,-1.00474,258,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,17,-0.82026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61297",2019-08-12 13:36:00,-1.002,278,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,17.1,-0.92484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61298",2019-08-12 13:37:00,-0.987701,303,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,17,-1.0773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61299",2019-08-12 13:38:00,-0.993617,334,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,17,-1.19511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61300",2019-08-12 13:39:00,-1.02566,353,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,17.1,-1.28583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61301",2019-08-12 13:40:00,-1.00955,366,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,17.3,-1.3356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61302",2019-08-12 13:41:00,-1.01363,359,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,17.4,-1.29213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61303",2019-08-12 13:42:00,-1.03652,337,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,17.5,-1.16046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61304",2019-08-12 13:43:00,-0.985822,304,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,17.6,-1.01556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61305",2019-08-12 13:44:00,-1.00328,287,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,17.1,-0.90216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61306",2019-08-12 13:45:00,-1.009,273,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,17.6,-0.85176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61307",2019-08-12 13:46:00,-1.12058,261,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,17.8,-0.79569,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61308",2019-08-12 13:47:00,-1.01952,239,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,18,-0.67599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61309",2019-08-12 13:48:00,-0.987184,216,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,18.2,-0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61310",2019-08-12 13:49:00,-1.01186,208,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,18.5,-0.567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61311",2019-08-12 13:50:00,-1.00913,220,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,18.3,-0.61866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61312",2019-08-12 13:51:00,-1.02591,243,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,18.6,-0.71253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61313",2019-08-12 13:52:00,-0.969189,258,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,19,-0.77616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61314",2019-08-12 13:53:00,-0.969293,257,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,19.1,-0.76356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61315",2019-08-12 13:54:00,-0.961959,250,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,19.2,-0.74529,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61316",2019-08-12 13:55:00,-0.953459,259,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,19.2,-0.79506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61317",2019-08-12 13:56:00,-0.982601,272,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,19.5,-0.83979,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61318",2019-08-12 13:57:00,-0.958885,277,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,19.1,-0.86751,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61319",2019-08-12 13:58:00,-0.959991,273,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,19.2,-0.82089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61320",2019-08-12 13:59:00,-0.955599,255,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,19.2,-0.75096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61321",2019-08-12 14:00:00,-0.99099,245,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,18.9,-0.70623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61322",2019-08-12 14:01:00,-1.03808,228,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,18.9,-0.61803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61323",2019-08-12 14:02:00,-1.04712,217,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,18.8,-0.54999,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61324",2019-08-12 14:03:00,-1.03824,206,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,18.9,-0.49896,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61325",2019-08-12 14:04:00,-1.04275,199,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,18.9,-0.47943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61326",2019-08-12 14:05:00,-1.07004,208,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,18.9,-0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61327",2019-08-12 14:06:00,-1.03682,233,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,19,-0.6552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61328",2019-08-12 14:07:00,-1.0739,257,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,18.9,-0.7497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61329",2019-08-12 14:08:00,0,275,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,18.9,-0.85806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61330",2019-08-12 14:09:00,-1.04998,284,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,18.8,-0.88641,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61331",2019-08-12 14:10:00,-1.5256,271,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,18.8,-0.81333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61332",2019-08-12 14:11:00,-1.07443,273,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,18.6,-0.87003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61333",2019-08-12 14:12:00,-1.05195,295,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,18.7,-1.0017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61334",2019-08-12 14:13:00,-1.02737,316,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,18.6,-1.06533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61335",2019-08-12 14:14:00,-1.07431,313,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,18.3,-1.04706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61336",2019-08-12 14:15:00,-1.08318,316,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,18.1,-1.07226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61337",2019-08-12 14:16:00,-1.04917,329,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,18.2,-1.14408,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61338",2019-08-12 14:17:00,-1.05836,341,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,18.1,-1.19196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61339",2019-08-12 14:18:00,-1.08333,346,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,18.1,-1.17936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61340",2019-08-12 14:19:00,-1.09,348,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,18.1,-1.19322,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61341",2019-08-12 14:20:00,-1.06575,342,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,18,-1.13526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61342",2019-08-12 14:21:00,-1.10413,325,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,17.6,-1.05336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61343",2019-08-12 14:22:00,-1.08366,295,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,24,24,17.6,-0.87066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61344",2019-08-12 14:23:00,-1.0685,278,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,17.2,-0.85113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61345",2019-08-12 14:24:00,-1.09305,284,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,16.9,-0.88893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61346",2019-08-12 14:25:00,-1.08719,298,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,17,-0.93996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61347",2019-08-12 14:26:00,-1.05614,298,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,17.6,-0.9513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61348",2019-08-12 14:27:00,-0.92904,315,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,18.3,-1.03446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61349",2019-08-12 14:28:00,-0.990637,339,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,18.6,-1.14156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61350",2019-08-12 14:29:00,-1.02543,341,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,18.6,-1.16613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61351",2019-08-12 14:30:00,-1.16705,351,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,18.6,-1.22283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61352",2019-08-12 14:31:00,-1.04863,374,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,18.6,-1.33371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61353",2019-08-12 14:32:00,-1.07522,386,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,18.8,-1.35576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61354",2019-08-12 14:33:00,-1.06899,373,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,19,-1.29906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61355",2019-08-12 14:34:00,-1.09733,355,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,19.2,-1.21149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61356",2019-08-12 14:35:00,-1.11313,346,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,18.8,-1.17747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61357",2019-08-12 14:36:00,-1.08904,343,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,18.6,-1.16613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61358",2019-08-12 14:37:00,-1.09307,339,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,18.9,-1.08486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61359",2019-08-12 14:38:00,-1.10106,337,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,19.2,-1.15353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61360",2019-08-12 14:39:00,-1.06362,366,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,19.7,-1.24803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61361",2019-08-12 14:40:00,-1.02926,420,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,19.9,-1.4679,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61362",2019-08-12 14:41:00,-1.04254,508,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,19.9,-2.0286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61363",2019-08-12 14:42:00,-1.06919,650,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,19.9,-2.63466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61364",2019-08-12 14:43:00,-1.19046,939,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,19.8,-3.10779,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61365",2019-08-12 14:44:00,-1.06262,699,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,19.6,-2.78649,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61366",2019-08-12 14:45:00,-1.04219,651,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,19.5,-2.57733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61367",2019-08-12 14:46:00,-0.658284,656,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,19.8,-1.96623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61368",2019-08-12 14:47:00,-1.01705,652,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,20,-2.50173,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61369",2019-08-12 14:48:00,-1.02048,613,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,20,-2.36943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61370",2019-08-12 14:49:00,-1.02836,634,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,20,-2.47653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61371",2019-08-12 14:50:00,-1.15974,744,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,19.5,-3.41271,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61372",2019-08-12 14:51:00,-1.45222,829,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,19.9,-6.34158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61373",2019-08-12 14:52:00,-0.977246,879,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,20.4,-3.20103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61374",2019-08-12 14:53:00,-1.01976,1182,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,20.6,-3.7485,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61375",2019-08-12 14:54:00,-1.05995,823,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,23.5,23.5,24,24,21,-3.81906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61376",2019-08-12 14:55:00,-1.02042,555,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,20.8,-2.12877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61377",2019-08-12 14:56:00,-0.999598,848,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,21.1,-3.29364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61378",2019-08-12 14:57:00,-0.994763,755,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,21,-3.21993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61379",2019-08-12 14:58:00,-1.00008,660,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,19.8,-2.23146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61380",2019-08-12 14:59:00,-1.02408,615,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,20.2,-1.36962,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61381",2019-08-12 15:00:00,-0.998432,510,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,19.8,-1.94292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61382",2019-08-12 15:01:00,-0.936238,526,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,19.4,-2.00403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61383",2019-08-12 15:02:00,-1.02086,509,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,19.2,-1.90953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61384",2019-08-12 15:03:00,-1.03343,488,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,19.9,-1.81503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61385",2019-08-12 15:04:00,-1.04093,439,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,20.4,-1.57941,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61386",2019-08-12 15:05:00,-1.05911,448,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,20,-1.69848,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61387",2019-08-12 15:06:00,-1.06059,434,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,20.5,-1.79613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61388",2019-08-12 15:07:00,-1.0586,616,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,20.5,-2.32659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61389",2019-08-12 15:08:00,-1.06527,482,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,19.6,-1.69533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61390",2019-08-12 15:09:00,-1.02547,468,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,19.5,-1.69596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61391",2019-08-12 15:10:00,-0.987078,602,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,19.8,-2.54583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61392",2019-08-12 15:11:00,-0.97761,760,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,20.5,-2.33226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61393",2019-08-12 15:12:00,-1.00909,627,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,20.6,-2.43873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61394",2019-08-12 15:13:00,-0.920543,751,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,20,-2.94903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61395",2019-08-12 15:14:00,-1.12124,861,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,20.2,-3.2319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61396",2019-08-12 15:15:00,-1.25807,881,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,19.8,-5.14584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61397",2019-08-12 15:16:00,-1.08068,1225,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,18.9,-4.60026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61398",2019-08-12 15:17:00,-1.06005,739,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,19.4,-2.65482,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61399",2019-08-12 15:18:00,-1.0579,647,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,19.9,-2.10483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61400",2019-08-12 15:19:00,-1.07056,830,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,19.7,-5.13072,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61401",2019-08-12 15:20:00,-1.03753,1000,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,21,-3.68172,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61402",2019-08-12 15:21:00,-1.07276,511,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,21.5,-1.93788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61403",2019-08-12 15:22:00,-1.08414,754,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,21,-2.32029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61404",2019-08-12 15:23:00,-1.064,561,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,21.1,-2.20752,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61405",2019-08-12 15:24:00,-1.0684,793,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,21.7,-2.6586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61406",2019-08-12 15:25:00,-1.08955,708,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,21.6,-2.13066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61407",2019-08-12 15:26:00,-1.08085,364,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,21.7,-1.19196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61408",2019-08-12 15:27:00,-1.12479,453,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,21,-1.74573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61409",2019-08-12 15:28:00,-1.01396,354,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,20.7,-1.18566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61410",2019-08-12 15:29:00,-1.06609,277,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,20.8,-0.88263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61411",2019-08-12 15:30:00,-1.01441,245,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,24,24,24,20,-0.72576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61412",2019-08-12 15:31:00,-1.05331,253,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,24,24,24,20.3,-0.756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61413",2019-08-12 15:32:00,-1.05273,285,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,24,24,24,19.9,-1.15983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61414",2019-08-12 15:33:00,-0.964494,412,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,24,24,24,20.6,-1.59453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61415",2019-08-12 15:34:00,-1.16908,406,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,24,24,24,20.9,-1.43703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61416",2019-08-12 15:35:00,-1.42192,429,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,24,24,24,19.8,-1.58823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61417",2019-08-12 15:36:00,-1.0173,391,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24,20.3,-1.33119,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61418",2019-08-12 15:37:00,-1.11185,363,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24,20.7,-1.17936,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61419",2019-08-12 15:38:00,-1.08641,363,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24,20.8,-1.23606,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61420",2019-08-12 15:39:00,-1.1219,389,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24,20.7,-1.41624,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61421",2019-08-12 15:40:00,-1.08354,476,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24,20.2,-1.88622,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61422",2019-08-12 15:41:00,-1.61147,514,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24,19.9,-1.68462,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61423",2019-08-12 15:42:00,-1.51932,374,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24,19.9,-1.23732,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61424",2019-08-12 15:43:00,-2.16802,393,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24,19.8,-1.93599,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61425",2019-08-12 15:44:00,-2.48403,588,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,20.2,-2.31273,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61426",2019-08-12 15:45:00,-2.72842,664,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,20.1,-2.7972,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61427",2019-08-12 15:46:00,-3.03481,893,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,20.7,-4.0131,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61428",2019-08-12 15:47:00,-3.13549,947,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,21.3,-3.65589,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61429",2019-08-12 15:48:00,-3.2634,396,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,21.2,-1.24929,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61430",2019-08-12 15:49:00,-3.37429,317,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,21.2,-1.02186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61431",2019-08-12 15:50:00,-3.44483,334,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,21.1,-1.12833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61432",2019-08-12 15:51:00,-3.03599,352,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,21.3,-1.1844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61433",2019-08-12 15:52:00,-2.73096,343,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,20.7,-1.12329,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61434",2019-08-12 15:53:00,-2.44579,370,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,20.1,-1.33686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61435",2019-08-12 15:54:00,-2.5003,413,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,19.9,-1.50066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61436",2019-08-12 15:55:00,-2.20327,401,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,20.4,-1.42443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61437",2019-08-12 15:56:00,-2.04654,364,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,20.8,-1.24866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61438",2019-08-12 15:57:00,-1.88967,352,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,19.9,-1.21149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61439",2019-08-12 15:58:00,-1.4922,369,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,19,-1.26189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61440",2019-08-12 15:59:00,-1.62801,393,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,19.1,-1.38285,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61441",2019-08-12 16:00:00,-1.53647,399,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,19.4,-0.71946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61442",2019-08-12 16:01:00,-1.52249,360,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,19.9,-0.87633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61443",2019-08-12 16:02:00,-1.74514,337,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,20.3,-0.86688,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61444",2019-08-12 16:03:00,-1.44602,327,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,19.4,-0.84798,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61445",2019-08-12 16:04:00,-1.40202,308,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,19.9,-0.79506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61446",2019-08-12 16:05:00,-1.43035,311,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,20.1,-0.82656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61447",2019-08-12 16:06:00,-1.43226,327,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,20.1,-0.91476,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61448",2019-08-12 16:07:00,-1.42238,349,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,19.8,-0.99729,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61449",2019-08-12 16:08:00,-1.40397,364,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,19.8,-1.11762,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61450",2019-08-12 16:09:00,-1.40896,380,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,19.8,-1.20015,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61451",2019-08-12 16:10:00,-1.11096,403,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,20.2,-1.30347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61452",2019-08-12 16:11:00,-1.58207,462,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,20.5,-1.60713,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61453",2019-08-12 16:12:00,-2.07838,739,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,20.5,-2.93076,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61454",2019-08-12 16:13:00,-1.96467,969,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,20.7,-3.80772,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61455",2019-08-12 16:14:00,-2.56302,1011,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,21.1,-3.24891,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61456",2019-08-12 16:15:00,-2.65483,865,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,21.1,-3.28104,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61457",2019-08-12 16:16:00,-2.92651,875,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,21.3,-3.17646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61458",2019-08-12 16:17:00,-2.99675,932,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,20.6,-3.35097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61459",2019-08-12 16:18:00,-3.02135,909,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,20.5,-3.36546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61460",2019-08-12 16:19:00,-3.06049,846,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,24,24,24.5,20.6,-3.34089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61461",2019-08-12 16:20:00,-3.08959,736,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,21,-2.62458,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61462",2019-08-12 16:21:00,-2.98538,863,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,21,-2.61639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61463",2019-08-12 16:22:00,-2.84234,765,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,21,-2.58552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61464",2019-08-12 16:23:00,-2.50905,540,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,19.6,-1.92906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61465",2019-08-12 16:24:00,-2.22303,581,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,19.6,-2.05506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61466",2019-08-12 16:25:00,-2.0336,808,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,20.3,-2.98053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61467",2019-08-12 16:26:00,-1.85057,759,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,20.6,-2.87406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61468",2019-08-12 16:27:00,-1.74353,869,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,21.3,-3.43917,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61469",2019-08-12 16:28:00,-1.66844,960,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24.5,24.5,21.6,-3.51162,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61470",2019-08-12 16:29:00,-1.47922,819,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24.5,24.5,21.4,-3.01329,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61471",2019-08-12 16:30:00,-1.20163,619,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24.5,24.5,20.9,-2.27493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61472",2019-08-12 16:31:00,-1.38922,754,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24.5,24.5,21,-2.5704,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61473",2019-08-12 16:32:00,-1.39603,564,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24.5,24.5,21.4,-1.92339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61474",2019-08-12 16:33:00,-1.19847,563,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24.5,24.5,21.6,-1.86606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61475",2019-08-12 16:34:00,-1.3343,564,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24.5,24.5,21.5,-1.95363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61476",2019-08-12 16:35:00,-1.49408,533,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24.5,24.5,21.1,-1.73943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61477",2019-08-12 16:36:00,-1.39679,451,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24.5,24.5,21.6,-1.32489,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61478",2019-08-12 16:37:00,-1.392,371,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24.5,24.5,21,-1.05966,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61479",2019-08-12 16:38:00,-1.1661,338,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24.5,24.5,20.4,-0.90279,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61480",2019-08-12 16:39:00,-1.65407,309,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24.5,24.5,20.7,-0.77868,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61481",2019-08-12 16:40:00,-1.57819,292,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24.5,24.5,20.3,-0.72639,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61482",2019-08-12 16:41:00,-1.65756,301,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24.5,24.5,20.3,-0.80325,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61483",2019-08-12 16:42:00,-1.98577,337,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24.5,24.5,20.7,-0.9261,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61484",2019-08-12 16:43:00,-2.40919,368,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24.5,24.5,20.5,-1.09998,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61485",2019-08-12 16:44:00,-2.51304,412,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24.5,24.5,19.7,-1.32489,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61486",2019-08-12 16:45:00,-2.72076,459,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24.5,24.5,20.5,-1.57059,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61487",2019-08-12 16:46:00,-2.81087,479,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24.5,24.5,21.2,-1.60965,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61488",2019-08-12 16:47:00,-2.97187,482,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24.5,24.5,21,-1.64682,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61489",2019-08-12 16:48:00,-2.45097,499,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24.5,24.5,21.7,-1.71486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61490",2019-08-12 16:49:00,-2.99089,542,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24.5,24.5,21.6,-1.97568,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61491",2019-08-12 16:50:00,-2.91959,605,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24.5,24.5,21.1,-2.23776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61492",2019-08-12 16:51:00,-2.86787,642,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24.5,24.5,20.7,-2.39274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61493",2019-08-12 16:52:00,-2.73464,686,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24.5,24.5,21,-2.57103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61494",2019-08-12 16:53:00,-2.48161,731,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,21,-2.03238,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61495",2019-08-12 16:54:00,-2.31196,797,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,21.3,-3.16953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61496",2019-08-12 16:55:00,-2.24118,1051,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,21.5,-4.28589,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61497",2019-08-12 16:56:00,-2.0668,639,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,21.7,-1.94859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61498",2019-08-12 16:57:00,-1.86459,490,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,21.5,-0.93303,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61499",2019-08-12 16:58:00,-1.70202,616,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,21.8,-2.15649,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61500",2019-08-12 16:59:00,-1.65413,833,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,21.2,-3.16386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61501",2019-08-12 17:00:00,-1.56745,518,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,21.2,-1.80306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61502",2019-08-12 17:01:00,-1.51253,631,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,21.4,-2.26989,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61503",2019-08-12 17:02:00,-1.53538,530,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,21.1,-1.89126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61504",2019-08-12 17:03:00,-1.49306,567,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,21,-2.34234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61505",2019-08-12 17:04:00,-1.29268,753,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,20.3,-2.85453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61506",2019-08-12 17:05:00,-1.64478,633,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,21,-2.17098,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61507",2019-08-12 17:06:00,-1.56158,604,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,21.5,-2.52,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61508",2019-08-12 17:07:00,-1.56663,594,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,22.2,-2.09034,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61509",2019-08-12 17:08:00,-1.56882,564,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,21.6,-2.13129,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61510",2019-08-12 17:09:00,-1.61413,563,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,22.1,-1.94166,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61511",2019-08-12 17:10:00,-1.7196,566,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,21.7,-2.00403,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61512",2019-08-12 17:11:00,-1.91828,623,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,21.7,-2.29698,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61513",2019-08-12 17:12:00,-2.21786,618,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,22,-2.11176,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61514",2019-08-12 17:13:00,-2.44588,976,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,21.1,-3.5595,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61515",2019-08-12 17:14:00,-2.64937,682,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,21.2,-2.06514,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61516",2019-08-12 17:15:00,-2.89288,579,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.9,-2.07018,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61517",2019-08-12 17:16:00,-2.97243,556,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,21.1,-1.92969,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61518",2019-08-12 17:17:00,-3.01535,548,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.6,-1.90953,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61519",2019-08-12 17:18:00,-2.93467,543,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.5,-1.84464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61520",2019-08-12 17:19:00,-2.88148,521,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.9,-1.82763,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
