"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"61521",2019-08-12 17:20:00,-2.87614,546,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.7,-1.953,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61522",2019-08-12 17:21:00,-2.91649,546,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20,-1.84023,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61523",2019-08-12 17:22:00,-2.80696,492,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.3,-1.55043,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61524",2019-08-12 17:23:00,-2.89948,437,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.7,-1.35639,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61525",2019-08-12 17:24:00,-2.46454,410,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.3,-1.28646,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61526",2019-08-12 17:25:00,-2.85851,418,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20,-1.3419,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61527",2019-08-12 17:26:00,-2.85176,421,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.1,-1.33749,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61528",2019-08-12 17:27:00,-2.98203,402,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.5,-1.25559,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61529",2019-08-12 17:28:00,-2.79305,373,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,21.3,-1.12329,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61530",2019-08-12 17:29:00,-2.73503,329,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.4,-0.93996,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61531",2019-08-12 17:30:00,-2.7426,298,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.6,-0.72639,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61532",2019-08-12 17:31:00,-2.70609,258,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,21.1,-0.567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61533",2019-08-12 17:32:00,-2.00683,223,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,21.6,-0.40509,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61534",2019-08-12 17:33:00,-2.6124,192,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,21.3,-0.27279,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61535",2019-08-12 17:34:00,-2.55162,168,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,21.1,-0.1764,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61536",2019-08-12 17:35:00,-2.5304,149,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.4,-0.08316,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61537",2019-08-12 17:36:00,-2.38263,138,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.6,-0.03339,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61538",2019-08-12 17:37:00,-2.45233,133,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.9,-0.01449,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61539",2019-08-12 17:38:00,-2.45031,129,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,21.1,-0.00441,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61540",2019-08-12 17:39:00,-2.4907,128,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,21,0.00441,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61541",2019-08-12 17:40:00,-2.49653,127,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.1,-0.02709,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61542",2019-08-12 17:41:00,-2.45071,129,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.1,-0.03213,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61543",2019-08-12 17:42:00,-2.25365,131,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.8,-0.05103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61544",2019-08-12 17:43:00,-2.45943,137,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.4,-0.07623,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61545",2019-08-12 17:44:00,-2.45896,145,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.6,-0.12159,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61546",2019-08-12 17:45:00,-2.43169,152,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.4,-0.15183,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61547",2019-08-12 17:46:00,-2.49273,157,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.4,-0.17262,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61548",2019-08-12 17:47:00,-2.43263,162,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.4,-0.17136,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61549",2019-08-12 17:48:00,-2.43196,166,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.3,-0.20097,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61550",2019-08-12 17:49:00,-2.40909,172,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.5,-0.22743,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61551",2019-08-12 17:50:00,-2.42162,171,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.5,-0.20916,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61552",2019-08-12 17:51:00,-2.43035,170,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.9,-0.20286,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61553",2019-08-12 17:52:00,-2.42837,166,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.8,-0.189,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61554",2019-08-12 17:53:00,-2.40787,164,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.7,1.36773,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61555",2019-08-12 17:54:00,-2.23002,170,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.5,-0.12033,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61556",2019-08-12 17:55:00,-2.33328,173,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.8,-0.22176,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61557",2019-08-12 17:56:00,-2.76228,176,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.4,-0.22743,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61558",2019-08-12 17:57:00,-2.34946,177,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.5,-0.252,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61559",2019-08-12 17:58:00,-2.41523,186,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.4,-0.28539,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61560",2019-08-12 17:59:00,-2.20369,198,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.7,-0.3591,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61561",2019-08-12 18:00:00,-2.2657,207,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.9,-0.38556,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61562",2019-08-12 18:01:00,-2.30652,212,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.5,-0.40446,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61563",2019-08-12 18:02:00,-2.30056,224,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.6,-0.47943,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61564",2019-08-12 18:03:00,-2.23618,263,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.6,-0.64323,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61565",2019-08-12 18:04:00,-2.31143,312,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.6,-0.819,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61566",2019-08-12 18:05:00,-2.30978,344,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.5,-0.99603,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61567",2019-08-12 18:06:00,-2.29918,323,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.6,-0.96516,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61568",2019-08-12 18:07:00,-2.28524,305,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.7,-0.83475,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61569",2019-08-12 18:08:00,-2.29739,298,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.7,-0.80703,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61570",2019-08-12 18:09:00,-2.89153,281,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.8,-0.70119,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61571",2019-08-12 18:10:00,-2.22214,253,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.5,-0.58086,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61572",2019-08-12 18:11:00,-2.29083,227,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.7,-0.46116,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61573",2019-08-12 18:12:00,-2.24538,207,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.9,-0.37926,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61574",2019-08-12 18:13:00,-2.25783,192,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.8,-0.32193,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61575",2019-08-12 18:14:00,-2.25779,182,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.9,-0.26586,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61576",2019-08-12 18:15:00,-2.21634,175,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.8,0.9072,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61577",2019-08-12 18:16:00,-2.56356,168,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.9,-0.17136,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61578",2019-08-12 18:17:00,-2.28126,164,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.8,-0.17073,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61579",2019-08-12 18:18:00,-2.27992,162,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.6,-0.15813,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61580",2019-08-12 18:19:00,-2.2508,162,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.5,-0.1701,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61581",2019-08-12 18:20:00,-2.24556,151,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.4,-0.09639,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61582",2019-08-12 18:21:00,-2.28354,135,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.4,-0.02583,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61583",2019-08-12 18:22:00,-2.30867,122,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.1,0.03402,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61584",2019-08-12 18:23:00,-2.12917,117,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.2,0.06237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61585",2019-08-12 18:24:00,-2.32448,115,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.3,0.16254,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61586",2019-08-12 18:25:00,-2.0451,119,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.6,0.15183,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61587",2019-08-12 18:26:00,-2.21475,132,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.8,-0.01386,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61588",2019-08-12 18:27:00,-2.25645,141,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.8,-0.0504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61589",2019-08-12 18:28:00,-2.30484,144,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20,-0.02835,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61590",2019-08-12 18:29:00,-2.23476,133,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.9,0.03024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61591",2019-08-12 18:30:00,-2.11325,119,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.1,0.09387,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61592",2019-08-12 18:31:00,-2.26662,114,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.1,0.11214,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61593",2019-08-12 18:32:00,-2.21268,119,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.9,0.0756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61594",2019-08-12 18:33:00,-2.40997,125,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.9,0.04788,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61595",2019-08-12 18:34:00,-2.28219,130,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.8,0.0315,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61596",2019-08-12 18:35:00,-2.24107,129,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.7,0.0378,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61597",2019-08-12 18:36:00,-2.25891,126,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.4,0.0441,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61598",2019-08-12 18:37:00,-1.90167,124,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.9,0.06363,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61599",2019-08-12 18:38:00,-2.27933,120,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.8,0.08064,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61600",2019-08-12 18:39:00,-2.2402,115,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.8,0.10647,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61601",2019-08-12 18:40:00,-2.1962,109,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.7,0.13671,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61602",2019-08-12 18:41:00,-2.20829,104,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.8,0.14364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61603",2019-08-12 18:42:00,-2.23884,108,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.8,0.11781,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61604",2019-08-12 18:43:00,-1.44567,121,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.9,0.01764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61605",2019-08-12 18:44:00,-2.41125,146,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.8,-0.1071,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61606",2019-08-12 18:45:00,-2.22005,169,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.8,-0.19656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61607",2019-08-12 18:46:00,-2.1239,185,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.7,-0.26586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61608",2019-08-12 18:47:00,-2.05711,200,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.6,-0.34713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61609",2019-08-12 18:48:00,-1.60865,221,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.4,-0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61610",2019-08-12 18:49:00,-1.9401,238,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.4,-0.51093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61611",2019-08-12 18:50:00,-2.06548,242,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.3,-0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61612",2019-08-12 18:51:00,-1.80161,241,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.3,-0.50526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61613",2019-08-12 18:52:00,-1.72999,233,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.4,-0.48636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61614",2019-08-12 18:53:00,-1.76048,238,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.5,-0.51975,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61615",2019-08-12 18:54:00,-1.60797,245,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.6,-0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61616",2019-08-12 18:55:00,-1.55402,241,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.8,-0.49896,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61617",2019-08-12 18:56:00,-1.47877,224,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.9,-0.41958,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61618",2019-08-12 18:57:00,-1.69643,208,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20,-0.35028,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61619",2019-08-12 18:58:00,-1.42527,194,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20,-0.2709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61620",2019-08-12 18:59:00,-1.40143,182,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20,-0.21546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61621",2019-08-12 19:00:00,-1.35609,173,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20,-0.04473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61622",2019-08-12 19:01:00,-1.29932,161,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.9,-0.08946,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61623",2019-08-12 19:02:00,-1.2865,151,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.7,-0.04599,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61624",2019-08-12 19:03:00,-1.26792,140,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.5,0.01071,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61625",2019-08-12 19:04:00,-1.1747,130,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.5,0.03717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61626",2019-08-12 19:05:00,-1.50516,123,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.5,0.07497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61627",2019-08-12 19:06:00,-1.58856,116,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.6,0.11277,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61628",2019-08-12 19:07:00,-1.65097,105,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.6,0.16254,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61629",2019-08-12 19:08:00,-1.97269,89,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.6,0.22932,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61630",2019-08-12 19:09:00,-1.84699,79,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.6,0.31311,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61631",2019-08-12 19:10:00,-1.33176,66,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.5,0.36981,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61632",2019-08-12 19:11:00,-1.90851,58,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.4,0.38304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61633",2019-08-12 19:12:00,-1.88294,54,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.3,0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61634",2019-08-12 19:13:00,-1.76968,50,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.2,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61635",2019-08-12 19:14:00,-1.81127,48,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.1,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61636",2019-08-12 19:15:00,-1.6482,45,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61637",2019-08-12 19:16:00,-1.45898,45,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.9,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61638",2019-08-12 19:17:00,-1.25188,43,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.8,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61639",2019-08-12 19:18:00,-1.4951,42,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.7,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61640",2019-08-12 19:19:00,-2.17054,42,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.7,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61641",2019-08-12 19:20:00,-3.06409,44,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.7,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61642",2019-08-12 19:21:00,-3.86144,46,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.6,0.43848,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61643",2019-08-12 19:22:00,-4.61977,46,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.6,0.55755,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61644",2019-08-12 19:23:00,-4.83216,49,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.5,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61645",2019-08-12 19:24:00,-3.42455,51,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.5,0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61646",2019-08-12 19:25:00,-2.65844,55,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.5,0.38934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61647",2019-08-12 19:26:00,-2.47552,57,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.6,0.3717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61648",2019-08-12 19:27:00,-1.83436,58,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.6,0.37611,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61649",2019-08-12 19:28:00,-1.81389,59,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.6,0.37044,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61650",2019-08-12 19:29:00,-1.36023,61,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.6,0.36162,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61651",2019-08-12 19:30:00,-0.827892,62,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.6,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61652",2019-08-12 19:31:00,-1.07802,64,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.6,0.4158,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61653",2019-08-12 19:32:00,-1.05852,69,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.5,0.32949,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61654",2019-08-12 19:33:00,-1.14632,77,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.6,0.29484,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61655",2019-08-12 19:34:00,-1.20341,84,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.6,0.26901,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61656",2019-08-12 19:35:00,-1.18364,88,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.7,0.25704,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61657",2019-08-12 19:36:00,-1.08339,88,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.8,0.26901,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61658",2019-08-12 19:37:00,-1.51915,82,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.9,0.30807,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61659",2019-08-12 19:38:00,-1.86212,74,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19,0.3339,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61660",2019-08-12 19:39:00,-2.09425,70,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19,0.35217,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61661",2019-08-12 19:40:00,-2.22774,69,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.9,0.4347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61662",2019-08-12 19:41:00,-2.41494,69,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.8,1.80432,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61663",2019-08-12 19:42:00,-2.4106,66,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.7,0.50778,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61664",2019-08-12 19:43:00,-2.74891,66,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.6,0.35154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61665",2019-08-12 19:44:00,-2.4007,68,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.5,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61666",2019-08-12 19:45:00,-2.567,74,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.5,0.31374,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61667",2019-08-12 19:46:00,-2.52054,79,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.5,0.32067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61668",2019-08-12 19:47:00,-2.44378,80,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.5,0.30051,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61669",2019-08-12 19:48:00,-2.33988,75,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.4,0.31941,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61670",2019-08-12 19:49:00,-2.18406,69,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.4,0.38934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61671",2019-08-12 19:50:00,-1.87911,68,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.3,0.34587,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61672",2019-08-12 19:51:00,-1.86498,76,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.2,0.31185,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61673",2019-08-12 19:52:00,-1.67051,86,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.1,0.25767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61674",2019-08-12 19:53:00,-1.61279,99,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18,0.19719,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61675",2019-08-12 19:54:00,-1.53063,108,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18,0.26397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61676",2019-08-12 19:55:00,-1.51672,107,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18,0.16947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61677",2019-08-12 19:56:00,-1.44179,96,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18,0.3213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61678",2019-08-12 19:57:00,-1.14128,81,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.1,0.28287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61679",2019-08-12 19:58:00,-1.38725,71,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.2,0.33957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61680",2019-08-12 19:59:00,-1.36212,64,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,18.3,0.38871,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61681",2019-08-12 20:00:00,-1.37265,56,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,18.3,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61682",2019-08-12 20:01:00,-1.39114,53,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,18.3,0.50148,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61683",2019-08-12 20:02:00,-1.36896,49,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,18.2,0.57834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61684",2019-08-12 20:03:00,-1.58529,44,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,18.2,0.50337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61685",2019-08-12 20:04:00,-1.87658,39,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,18.2,0.54747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61686",2019-08-12 20:05:00,-1.51592,35,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,18.1,0.53361,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61687",2019-08-12 20:06:00,-1.68547,33,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,18,0.54054,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61688",2019-08-12 20:07:00,-1.91789,33,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,18,0.65457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61689",2019-08-12 20:08:00,-2.12634,38,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,18,0.49644,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61690",2019-08-12 20:09:00,-2.31508,42,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,18,0.47817,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61691",2019-08-12 20:10:00,-2.47064,47,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,18,0.43407,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61692",2019-08-12 20:11:00,-2.58839,48,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,18,0.4284,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"61693",2019-08-12 20:12:00,-2.62004,46,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,18,0.441,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"61694",2019-08-12 20:13:00,-2.61462,44,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,17.9,0.51156,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"61695",2019-08-12 20:14:00,-2.63896,44,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,17.9,2.60127,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"61696",2019-08-12 20:15:00,-2.51082,47,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,17.9,2.59056,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"61697",2019-08-12 20:16:00,-2.58597,54,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,18,2.69451,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"61698",2019-08-12 20:17:00,-2.94553,59,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,18,0.42147,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"61699",2019-08-12 20:18:00,-2.26523,61,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,18,0.41454,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"61700",2019-08-12 20:19:00,-2.06102,61,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,18.1,0.49077,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"61701",2019-08-12 20:20:00,-2.18205,61,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,18.1,0.42084,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"61702",2019-08-12 20:21:00,-1.71412,58,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,18.2,0.44037,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"61703",2019-08-12 20:22:00,-1.59263,50,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,18.2,0.46746,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"61704",2019-08-12 20:23:00,-1.45241,41,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,18.3,0.50589,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"61705",2019-08-12 20:24:00,-1.08437,36,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,18.4,0.51597,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"61706",2019-08-12 20:25:00,-1.39291,32,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,18.5,0.53487,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"61707",2019-08-12 20:26:00,-1.31349,27,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,18.5,0.55944,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"61708",2019-08-12 20:27:00,-1.30589,23,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,18.5,0.5733,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"61709",2019-08-12 20:28:00,-1.28505,21,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,18.4,0.57267,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"61710",2019-08-12 20:29:00,-1.2595,20,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,18.3,0.58464,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"61711",2019-08-12 20:30:00,-1.37905,20,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,18.2,0.67284,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"61712",2019-08-12 20:31:00,-0.955016,20,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,18.1,0.60984,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61713",2019-08-12 20:32:00,-1.25759,19,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,18,0.60354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61714",2019-08-12 20:33:00,-1.28288,21,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,18,0.60984,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61715",2019-08-12 20:34:00,-1.53458,23,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,17.9,0.60984,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61716",2019-08-12 20:35:00,-1.40713,23,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,17.9,0.60417,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61717",2019-08-12 20:36:00,-1.72713,23,1.253,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,17.9,1.94481,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61718",2019-08-12 20:37:00,-1.89859,20,1.847,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,17.9,2.45385,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61719",2019-08-12 20:38:00,-2.01327,19,1.854,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,17.8,2.34864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61720",2019-08-12 20:39:00,-2.3066,18,1.83,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,17.8,2.43684,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61721",2019-08-12 20:40:00,-2.42052,17,1.847,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,17.8,2.41227,1,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1
"61722",2019-08-12 20:41:00,-2.44939,16,1.824,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,17.6,2.40912,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61723",2019-08-12 20:42:00,-2.09989,15,1.837,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,17.5,2.4192,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61724",2019-08-12 20:43:00,-2.59034,13,1.795,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,17.6,2.47212,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61725",2019-08-12 20:44:00,-2.62301,12,1.156,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.6,1.73124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61726",2019-08-12 20:45:00,-2.45458,12,1.154,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.5,1.72557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61727",2019-08-12 20:46:00,-2.44138,11,1.152,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.5,1.73124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61728",2019-08-12 20:47:00,-2.58551,11,1.152,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.5,1.73187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61729",2019-08-12 20:48:00,-2.19441,9,1.144,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.5,1.71864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61730",2019-08-12 20:49:00,-2.00976,10,1.144,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.5,1.71927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61731",2019-08-12 20:50:00,-1.8627,10,1.145,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.6,1.73124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61732",2019-08-12 20:51:00,-1.73864,9,1.141,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.6,1.71927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61733",2019-08-12 20:52:00,-1.59474,8,1.136,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.5,1.71297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61734",2019-08-12 20:53:00,-1.54174,7,1.135,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.5,1.7136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61735",2019-08-12 20:54:00,-1.43602,7,1.131,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.4,1.701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61736",2019-08-12 20:55:00,-1.43448,7,1.174,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.4,1.74447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61737",2019-08-12 20:56:00,-1.39956,9,0.409,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.5,0.92484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61738",2019-08-12 20:57:00,-1.37735,0,0.177,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.6,0.71631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61739",2019-08-12 20:58:00,-1.09229,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.5,0.6867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61740",2019-08-12 20:59:00,-1.35671,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.4,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61741",2019-08-12 21:00:00,-1.36746,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.3,0.7245,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,0,1,0
"61742",2019-08-12 21:01:00,-1.33947,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.4,0.71757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61743",2019-08-12 21:02:00,-1.48245,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.4,0.71757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61744",2019-08-12 21:03:00,-1.34549,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.4,0.72324,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61745",2019-08-12 21:04:00,-1.44827,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.4,0.71883,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61746",2019-08-12 21:05:00,-1.63364,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.5,0.71127,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61747",2019-08-12 21:06:00,-1.89836,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.4,0.71064,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61748",2019-08-12 21:07:00,-1.80832,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.4,0.72261,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61749",2019-08-12 21:08:00,-2.07803,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.4,0.71127,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61750",2019-08-12 21:09:00,-2.24124,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.4,0.72513,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61751",2019-08-12 21:10:00,-2.31734,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.4,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,0
"61752",2019-08-12 21:11:00,-2.66901,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.4,0.78624,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61753",2019-08-12 21:12:00,-2.44939,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.4,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61754",2019-08-12 21:13:00,-2.47988,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.5,0.78183,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61755",2019-08-12 21:14:00,-2.47567,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.4,0.77931,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61756",2019-08-12 21:15:00,-2.47178,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.4,0.78561,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61757",2019-08-12 21:16:00,-2.42458,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.4,0.78057,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61758",2019-08-12 21:17:00,-1.96963,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.4,0.77994,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61759",2019-08-12 21:18:00,-2.06152,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.4,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61760",2019-08-12 21:19:00,-1.96754,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.5,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61761",2019-08-12 21:20:00,-1.85449,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.4,0.7812,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61762",2019-08-12 21:21:00,-1.71329,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.3,0.77931,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61763",2019-08-12 21:22:00,-1.60691,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.3,0.77994,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61764",2019-08-12 21:23:00,-1.46043,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.4,0.77931,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61765",2019-08-12 21:24:00,-1.4048,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,24.5,17.3,0.77679,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61766",2019-08-12 21:25:00,-1.40951,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24.5,24.5,17.4,0.7749,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61767",2019-08-12 21:26:00,-1.33568,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24.5,24.5,17.3,0.77364,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61768",2019-08-12 21:27:00,-1.31706,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24.5,24.5,17.3,0.78057,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61769",2019-08-12 21:28:00,-1.26812,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,17.3,0.77742,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61770",2019-08-12 21:29:00,-0.906326,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,17.3,0.79695,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61771",2019-08-12 21:30:00,-1.2955,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,17.4,0.81207,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61772",2019-08-12 21:31:00,-1.15871,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,17.3,0.82467,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61773",2019-08-12 21:32:00,-1.30128,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,17.3,0.819,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61774",2019-08-12 21:33:00,-1.16741,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,17.4,0.82341,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61775",2019-08-12 21:34:00,-1.53853,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,17.4,0.81774,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61776",2019-08-12 21:35:00,-1.40868,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,17.5,0.81774,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61777",2019-08-12 21:36:00,-1.55411,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,17.5,0.81837,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61778",2019-08-12 21:37:00,-1.71351,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,17.6,0.80766,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61779",2019-08-12 21:38:00,-1.78209,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,17.6,0.81144,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61780",2019-08-12 21:39:00,-1.95764,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,17.7,0.80955,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61781",2019-08-12 21:40:00,-2.00931,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,17.6,0.79317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61782",2019-08-12 21:41:00,-2.0676,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,17.5,0.79128,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61783",2019-08-12 21:42:00,-2.09556,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,17.6,0.79317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61784",2019-08-12 21:43:00,-2.07564,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,17.6,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61785",2019-08-12 21:44:00,-2.48632,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,17.4,0.79947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61786",2019-08-12 21:45:00,-1.48449,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,17.5,0.78687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61787",2019-08-12 21:46:00,-1.85253,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.4,0.78624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61788",2019-08-12 21:47:00,-1.77653,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.4,0.78624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61789",2019-08-12 21:48:00,-1.58113,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.4,0.7749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61790",2019-08-12 21:49:00,-1.66428,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.3,0.78561,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61791",2019-08-12 21:50:00,-1.58768,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.3,0.77994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61792",2019-08-12 21:51:00,-1.80286,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.4,0.87948,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61793",2019-08-12 21:52:00,-1.49027,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.4,0.79191,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61794",2019-08-12 21:53:00,-1.36688,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.4,0.79884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61795",2019-08-12 21:54:00,-1.38841,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.4,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61796",2019-08-12 21:55:00,-1.29019,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.4,0.78624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61797",2019-08-12 21:56:00,-1.1808,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.3,0.85365,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61798",2019-08-12 21:57:00,-1.25383,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.4,0.78624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61799",2019-08-12 21:58:00,-1.18835,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.3,0.93177,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61800",2019-08-12 21:59:00,-1.39788,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.4,2.24532,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"61801",2019-08-12 22:00:00,-1.55479,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.4,0.72261,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61802",2019-08-12 22:01:00,-1.40902,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.3,0.72765,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61803",2019-08-12 22:02:00,-2.33357,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.3,0.68544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61804",2019-08-12 22:03:00,-3.22317,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.3,0.68607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61805",2019-08-12 22:04:00,-4.21335,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.5,0.67977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61806",2019-08-12 22:05:00,-4.66424,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.4,0.68481,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61807",2019-08-12 22:06:00,-3.64861,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.5,0.67914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61808",2019-08-12 22:07:00,-3.26328,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.6,0.68481,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61809",2019-08-12 22:08:00,-2.9253,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.6,0.68292,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61810",2019-08-12 22:09:00,-2.67386,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.5,0.67347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61811",2019-08-12 22:10:00,-2.49837,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.4,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61812",2019-08-12 22:11:00,-2.65049,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.2,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61813",2019-08-12 22:12:00,-2.18593,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.4,0.6552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61814",2019-08-12 22:13:00,-2.13728,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.3,0.65835,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61815",2019-08-12 22:14:00,-2.07096,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.1,0.6552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61816",2019-08-12 22:15:00,-1.90496,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.1,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61817",2019-08-12 22:16:00,-1.76466,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17,0.66591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61818",2019-08-12 22:17:00,-1.66236,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,16.9,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61819",2019-08-12 22:18:00,-1.73797,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,16.9,0.65646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61820",2019-08-12 22:19:00,-1.43444,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,16.9,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61821",2019-08-12 22:20:00,-1.4108,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,16.9,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61822",2019-08-12 22:21:00,-0.775232,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,16.9,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61823",2019-08-12 22:22:00,-1.30977,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,16.9,0.67851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61824",2019-08-12 22:23:00,-1.28971,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,16.9,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61825",2019-08-12 22:24:00,-1.26925,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61826",2019-08-12 22:25:00,-1.19489,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17,0.67158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61827",2019-08-12 22:26:00,-1.22408,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17,0.67851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61828",2019-08-12 22:27:00,-1.22319,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17,0.67851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61829",2019-08-12 22:28:00,-1.24668,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.1,0.67032,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61830",2019-08-12 22:29:00,-1.1985,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17,0.6678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"61831",2019-08-12 22:30:00,-1.24497,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,16.8,0.69237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61832",2019-08-12 22:31:00,-1.446,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,16.9,0.70308,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61833",2019-08-12 22:32:00,-1.23652,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17,0.69111,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61834",2019-08-12 22:33:00,-1.20012,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,16.8,0.68544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61835",2019-08-12 22:34:00,-1.45772,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,16.9,0.68292,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61836",2019-08-12 22:35:00,-1.5833,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,16.7,0.70371,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
