"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"61837",2019-08-12 22:36:00,-1.98178,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,16.9,0.69426,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61838",2019-08-12 22:37:00,-1.97642,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.1,0.70308,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61839",2019-08-12 22:38:00,-2.50043,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.3,0.69867,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61840",2019-08-12 22:39:00,-2.04984,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.5,0.6867,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61841",2019-08-12 22:40:00,-2.30019,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.5,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61842",2019-08-12 22:41:00,-2.11993,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.4,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61843",2019-08-12 22:42:00,-2.37402,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.4,0.6741,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61844",2019-08-12 22:43:00,-2.40167,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.5,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61845",2019-08-12 22:44:00,-2.35467,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.5,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61846",2019-08-12 22:45:00,-2.38208,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.5,0.67221,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61847",2019-08-12 22:46:00,-2.32845,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.6,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61848",2019-08-12 22:47:00,-2.16944,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.5,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61849",2019-08-12 22:48:00,-1.81773,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.4,0.67221,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61850",2019-08-12 22:49:00,-1.79483,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.2,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61851",2019-08-12 22:50:00,-1.65554,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.3,0.67221,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61852",2019-08-12 22:51:00,-1.60342,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.4,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61853",2019-08-12 22:52:00,-1.35341,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.3,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61854",2019-08-12 22:53:00,-1.40108,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.4,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61855",2019-08-12 22:54:00,-1.35973,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.4,0.65961,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61856",2019-08-12 22:55:00,-1.27226,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,17.3,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61857",2019-08-12 22:56:00,-1.27119,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,16.8,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61858",2019-08-12 22:57:00,-1.26919,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,16.8,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61859",2019-08-12 22:58:00,-1.42541,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,16.8,0.6552,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61860",2019-08-12 22:59:00,-1.26404,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,16.7,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"61861",2019-08-12 23:00:00,-1.38376,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,16.6,0.69174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61862",2019-08-12 23:01:00,-1.24483,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,16.7,0.6804,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61863",2019-08-12 23:02:00,-1.22441,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,16.5,0.67851,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61864",2019-08-12 23:03:00,-0.796291,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,16.5,0.69237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61865",2019-08-12 23:04:00,-1.39565,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,16.4,0.67977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61866",2019-08-12 23:05:00,-1.24673,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,16.3,0.84294,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61867",2019-08-12 23:06:00,-1.68126,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,16.4,0.84294,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61868",2019-08-12 23:07:00,-1.92903,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,16.4,0.83727,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61869",2019-08-12 23:08:00,-2.11315,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,16.3,0.84483,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61870",2019-08-12 23:09:00,-2.22395,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,16.5,0.85554,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"61871",2019-08-12 23:10:00,-2.26455,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,16.5,0.83034,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61872",2019-08-12 23:11:00,-2.03349,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24.5,16.4,0.8127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61873",2019-08-12 23:12:00,-2.04731,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24.5,16.3,0.8253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61874",2019-08-12 23:13:00,-2.3544,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24.5,16.3,0.82467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61875",2019-08-12 23:14:00,-2.2294,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24.5,16.4,0.819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61876",2019-08-12 23:15:00,-2.22739,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24.5,16.3,0.81837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61877",2019-08-12 23:16:00,-2.1042,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24.5,16.3,0.81837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61878",2019-08-12 23:17:00,-1.77695,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24.5,16.3,0.81837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61879",2019-08-12 23:18:00,-2.28506,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24.5,16.3,0.82404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61880",2019-08-12 23:19:00,-1.41157,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24.5,16.3,0.76986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61881",2019-08-12 23:20:00,-1.33254,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24.5,16.3,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61882",2019-08-12 23:21:00,-1.01692,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24.5,16.3,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61883",2019-08-12 23:22:00,-1.1482,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24.5,16.3,0.78813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61884",2019-08-12 23:23:00,-1.15815,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24.5,16.4,0.79317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61885",2019-08-12 23:24:00,-1.05866,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24.5,16.4,0.7938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61886",2019-08-12 23:25:00,-1.18091,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24.5,16.4,0.7938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61887",2019-08-12 23:26:00,-1.04641,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24.5,16.3,0.79443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61888",2019-08-12 23:27:00,-1.02706,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24.5,16.2,0.8001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61889",2019-08-12 23:28:00,-1.02386,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24.5,16.2,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61890",2019-08-12 23:29:00,-1.06469,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24.5,16.1,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61891",2019-08-12 23:30:00,-1.01388,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24.5,16.1,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61892",2019-08-12 23:31:00,-1.08088,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24.5,16.1,0.8001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61893",2019-08-12 23:32:00,-1.4352,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24.5,16,0.8001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61894",2019-08-12 23:33:00,-0.997025,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24.5,16.1,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61895",2019-08-12 23:34:00,-0.998602,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24.5,16,0.81081,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61896",2019-08-12 23:35:00,-0.988228,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24.5,16,0.7938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61897",2019-08-12 23:36:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24.5,16,0.79947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61898",2019-08-12 23:37:00,-0.952974,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24.5,16.1,0.80262,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61899",2019-08-12 23:38:00,-0.960311,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24.5,16.1,0.79506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61900",2019-08-12 23:39:00,-0.895612,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24.5,16.1,0.7938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61901",2019-08-12 23:40:00,-0.938342,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24,24,24.5,16.1,0.8001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61902",2019-08-12 23:41:00,-1.03228,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24.5,16.1,0.8127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61903",2019-08-12 23:42:00,-1.09217,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24.5,16.1,0.80703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61904",2019-08-12 23:43:00,-1.11499,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24.5,16.1,0.80703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61905",2019-08-12 23:44:00,-1.14363,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24.5,16,0.80388,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61906",2019-08-12 23:45:00,-0.928266,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24.5,15.9,0.80073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61907",2019-08-12 23:46:00,-1.11827,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24.5,15.9,0.81207,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61908",2019-08-12 23:47:00,-1.14328,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24.5,15.9,0.8001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61909",2019-08-12 23:48:00,-1.15962,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24.5,15.9,0.80703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61910",2019-08-12 23:49:00,-1.1855,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24.5,15.9,0.8946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61911",2019-08-12 23:50:00,-1.15586,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24.5,16,0.81333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61912",2019-08-12 23:51:00,-1.47088,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24.5,16,0.81144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61913",2019-08-12 23:52:00,-1.44843,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24.5,15.9,0.8127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61914",2019-08-12 23:53:00,-1.12654,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24.5,15.7,0.9009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61915",2019-08-12 23:54:00,-1.15397,0,0.096,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24.5,15.7,0.86877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61916",2019-08-12 23:55:00,-1.16691,0,0.102,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24.5,15.6,0.8631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61917",2019-08-12 23:56:00,-1.1378,0,0.071,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24.5,15.5,0.83727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61918",2019-08-12 23:57:00,-1.1334,0,0.087,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24.5,15.5,0.85113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61919",2019-08-12 23:58:00,-1.11188,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24.5,15.5,0.8127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61920",2019-08-12 23:59:00,-1.03274,0,0.1,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24.5,15.5,0.95571,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61921",2019-08-13 00:00:00,-1.28535,0,0.105,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24.5,15.5,0.86247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61922",2019-08-13 00:01:00,-1.10115,0,0.059,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24.5,15.5,0.82719,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61923",2019-08-13 00:02:00,-1.0983,0,0.086,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24.5,15.4,0.84357,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"61924",2019-08-13 00:03:00,-0.741569,0,0.107,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24.5,15.4,0.8568,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"61925",2019-08-13 00:04:00,-1.12062,0,0.036,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24.5,15.6,0.81207,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"61926",2019-08-13 00:05:00,-1.38956,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,15.6,0.89334,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"61927",2019-08-13 00:06:00,-1.13258,0,0.034,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,15.6,0.8316,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"61928",2019-08-13 00:07:00,-1.18601,0,2.038,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,15.7,2.87847,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"61929",2019-08-13 00:08:00,-1.10514,0,2.035,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,15.5,2.88288,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"61930",2019-08-13 00:09:00,-1.1366,0,2.024,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,15.6,2.86587,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"61931",2019-08-13 00:10:00,-1.14339,0,2.025,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,15.6,2.89548,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"61932",2019-08-13 00:11:00,-0.717604,0,1.998,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,15.5,4.35078,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"61933",2019-08-13 00:12:00,-1.22532,0,2.034,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,15.5,2.92257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61934",2019-08-13 00:13:00,-1.18149,0,2.047,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,15.4,3.06621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61935",2019-08-13 00:14:00,-1.21876,0,2.038,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,15.3,2.87217,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61936",2019-08-13 00:15:00,-1.18601,0,2.034,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,15.3,2.88918,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61937",2019-08-13 00:16:00,-1.38814,0,0.106,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,15.2,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61938",2019-08-13 00:17:00,-1.20288,0,2.05,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,15.2,2.89107,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61939",2019-08-13 00:18:00,-0.971485,0,2.022,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,15.2,2.83815,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61940",2019-08-13 00:19:00,-1.01483,0,2.031,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,15.3,2.84697,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61941",2019-08-13 00:20:00,-1.1695,0,2.033,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,15.4,2.84382,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61942",2019-08-13 00:21:00,-1.2155,0,2.029,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,15.3,4.94424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61943",2019-08-13 00:22:00,-1.18706,0,2.032,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,15.2,4.94865,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61944",2019-08-13 00:23:00,-1.15302,0,1.995,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,15.4,4.90959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61945",2019-08-13 00:24:00,-1.0778,0,0.088,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,15.2,0.81963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61946",2019-08-13 00:25:00,-1.04959,0,0.091,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,15.2,0.819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61947",2019-08-13 00:26:00,-1.1369,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,15.3,0.96516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61948",2019-08-13 00:27:00,-1.0543,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,15.3,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61949",2019-08-13 00:28:00,-1.06823,0,0.111,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,15.3,0.86184,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61950",2019-08-13 00:29:00,-1.05657,0,0.111,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,15.2,0.85365,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61951",2019-08-13 00:30:00,-1.06934,0,0.091,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,15.1,0.8442,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61952",2019-08-13 00:31:00,-1.08558,0,0.091,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,15,0.85617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61953",2019-08-13 00:32:00,-0.841946,0,0.043,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,14.9,2.39085,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61954",2019-08-13 00:33:00,-0.814763,0,0.111,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,14.9,0.8883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61955",2019-08-13 00:34:00,-1.05286,0,0.111,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,14.8,0.89271,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61956",2019-08-13 00:35:00,-1.01752,0,0.093,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,14.9,0.86877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61957",2019-08-13 00:36:00,-1.26841,0,0.093,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,14.9,0.87759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61958",2019-08-13 00:37:00,-1.06055,0,0.07,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,14.9,0.87444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61959",2019-08-13 00:38:00,-1.01638,0,0.111,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,14.9,0.89334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61960",2019-08-13 00:39:00,-1.03907,0,0.114,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,14.9,0.87381,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61961",2019-08-13 00:40:00,-1.01546,0,0.093,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,14.9,0.88641,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61962",2019-08-13 00:41:00,-1.18031,0,0.093,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,14.9,0.88011,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61963",2019-08-13 00:42:00,-1.04205,0,0.109,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,14.8,0.89334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61964",2019-08-13 00:43:00,-1.01735,0,0.114,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,14.7,0.98091,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61965",2019-08-13 00:44:00,-1.0301,0,0.061,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,14.7,0.85617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61966",2019-08-13 00:45:00,-1.09438,0,0.091,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,14.8,0.90027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61967",2019-08-13 00:46:00,-1.06112,0,0.091,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,14.8,0.86121,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61968",2019-08-13 00:47:00,-1.0268,0,0.111,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,14.8,0.87507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61969",2019-08-13 00:48:00,-1.02188,0,0.116,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,24,24,14.6,0.87444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61970",2019-08-13 00:49:00,-1.06385,0,0.061,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,23.5,24,14.7,0.8379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61971",2019-08-13 00:50:00,-0.971013,0,0.091,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,23.5,24,14.7,0.85617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61972",2019-08-13 00:51:00,-0.953657,0,0.093,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,23.5,24,14.7,0.85554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61973",2019-08-13 00:52:00,-0.799228,0,0.114,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,23.5,24,14.7,0.86877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61974",2019-08-13 00:53:00,-1.01947,0,0.114,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,23.5,24,14.7,0.86814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61975",2019-08-13 00:54:00,-1.05054,0,0.114,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,23.5,24,14.7,0.87444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61976",2019-08-13 00:55:00,-1.03968,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,23.5,24,14.7,0.81711,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61977",2019-08-13 00:56:00,-1.12252,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,23.5,24,14.7,0.89964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61978",2019-08-13 00:57:00,-1.04035,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,23.5,24,14.7,0.83727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61979",2019-08-13 00:58:00,-1.03358,0,0.109,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,23.5,24,14.7,0.86814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61980",2019-08-13 00:59:00,-1.04259,0,0.061,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,23.5,24,14.7,0.83349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61981",2019-08-13 01:00:00,-1.27224,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,23.5,24,14.7,0.80514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61982",2019-08-13 01:01:00,-1.22865,0,0.066,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,23.5,24,14.6,0.83664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61983",2019-08-13 01:02:00,-1.0371,0,0.077,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,23.5,24,14.5,0.81774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61984",2019-08-13 01:03:00,-1.03749,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,23.5,24,14.5,0.89964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61985",2019-08-13 01:04:00,-1.0518,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,23.5,24,14.6,0.91161,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61986",2019-08-13 01:05:00,-1.34985,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,23.5,24,14.7,0.80766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61987",2019-08-13 01:06:00,-1.00583,0,0.109,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,23.5,24,14.7,0.85617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61988",2019-08-13 01:07:00,-1.03321,0,0.059,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,23.5,24,14.8,0.83034,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61989",2019-08-13 01:08:00,-1.04986,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,23.5,24,14.7,0.79317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61990",2019-08-13 01:09:00,-1.04527,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,23.5,24,14.7,0.79317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61991",2019-08-13 01:10:00,-1.03296,0,0.057,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,23.5,24,14.7,0.83034,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61992",2019-08-13 01:11:00,-1.05271,0,2.035,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,23.5,24,14.7,2.86776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61993",2019-08-13 01:12:00,-0.950863,0,2.034,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,23.5,24,14.7,2.87784,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61994",2019-08-13 01:13:00,-1.07817,0,0.091,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,23.5,24,14.6,0.8442,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61995",2019-08-13 01:14:00,-1.06414,0,0.091,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,23.5,24,14.6,0.84294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61996",2019-08-13 01:15:00,-1.06223,0,0.086,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23.5,23.5,24,14.4,0.80199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61997",2019-08-13 01:16:00,-1.07026,0,0,25,22,22,18,26.5,22,19,0,6.64052631578947,25,23,23.5,23.5,23.5,23.5,24,14.3,0.89838,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61998",2019-08-13 01:17:00,-1.0454,0,2.009,25,22,22,18,26.5,22,19,0,6.79366666666667,25,23,23.5,23.5,23.5,23.5,24,14.5,2.96352,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"61999",2019-08-13 01:18:00,-0.764473,0,2.036,25,22,22,18,26.5,22,19,0,6.66573770491803,25,23,23.5,23.5,23.5,23.5,24,14.3,2.99124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62000",2019-08-13 01:19:00,-0.823725,0,2.037,25,22,22,18,26.5,22,19,0,6.75016393442623,25,23,23.5,23.5,23.5,23.5,24,14.4,3.00258,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62001",2019-08-13 01:20:00,-1.01644,0,2.023,25,22,22,18,26.5,22,19,0,6.74733333333333,25,23,23.5,23.5,23.5,23.5,24,14.4,3.0366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62002",2019-08-13 01:21:00,-1.00091,0,2.021,25,22,22,18,26.5,22,19,0,6.78819672131148,25,23,23.5,23.5,23.5,23.5,24,14.4,2.9799,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62003",2019-08-13 01:22:00,-1.01495,0,2.033,25,22,22,18,26.5,22,19,0,6.6905,25,23,23,23.5,23.5,23.5,24,14.4,2.98431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62004",2019-08-13 01:23:00,-1.06167,0,2.034,25,22,22,18,26.5,22,19,0,3.23622950819672,25,23,23,23.5,23.5,23.5,24,14.4,2.97927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62005",2019-08-13 01:24:00,-1.08221,0,0.064,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,14.4,0.82404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62006",2019-08-13 01:25:00,-1.11429,0,0.043,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,14.5,0.82278,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62007",2019-08-13 01:26:00,-1.04869,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,14.5,0.84357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62008",2019-08-13 01:27:00,-1.03844,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,14.4,0.93114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62009",2019-08-13 01:28:00,-1.05158,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.3,0.84924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62010",2019-08-13 01:29:00,-1.04785,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.3,0.85554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62011",2019-08-13 01:30:00,-1.04731,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.4,0.86184,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62012",2019-08-13 01:31:00,-1.05283,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.3,0.85554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62013",2019-08-13 01:32:00,-1.11799,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.3,0.91728,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62014",2019-08-13 01:33:00,-1.03555,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.3,0.85617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62015",2019-08-13 01:34:00,-1.06634,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.2,0.85302,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62016",2019-08-13 01:35:00,-1.00902,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.3,1.00044,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62017",2019-08-13 01:36:00,-1.05384,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.3,0.84924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62018",2019-08-13 01:37:00,-1.01415,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.2,0.84924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62019",2019-08-13 01:38:00,-0.831096,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.3,0.7623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62020",2019-08-13 01:39:00,-0.961358,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.3,0.74907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62021",2019-08-13 01:40:00,-1.21269,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.3,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62022",2019-08-13 01:41:00,-1.107,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.3,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62023",2019-08-13 01:42:00,-1.0579,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.3,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62024",2019-08-13 01:43:00,-1.05579,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.3,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62025",2019-08-13 01:44:00,-1.06586,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.3,0.74151,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62026",2019-08-13 01:45:00,-1.14606,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.2,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62027",2019-08-13 01:46:00,-1.00139,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.2,0.73143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62028",2019-08-13 01:47:00,-1.03467,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.1,0.72954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62029",2019-08-13 01:48:00,-1.05745,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.3,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62030",2019-08-13 01:49:00,-1.01026,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.3,0.81837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62031",2019-08-13 01:50:00,-1.02286,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.4,0.72072,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62032",2019-08-13 01:51:00,-0.97772,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.5,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62033",2019-08-13 01:52:00,-1.00194,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.6,0.71631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62034",2019-08-13 01:53:00,-1.02285,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.7,0.72324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62035",2019-08-13 01:54:00,-1.00103,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.6,0.73521,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62036",2019-08-13 01:55:00,-1.04623,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.7,0.82908,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62037",2019-08-13 01:56:00,-1.002,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.8,0.82656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62038",2019-08-13 01:57:00,-1.06793,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.6,0.83538,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62039",2019-08-13 01:58:00,-0.722469,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.7,0.819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62040",2019-08-13 01:59:00,-1.01062,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.7,0.7749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62041",2019-08-13 02:00:00,-1.02114,0,0.102,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.7,0.78624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62042",2019-08-13 02:01:00,-1.0397,0,0.107,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.7,0.7749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62043",2019-08-13 02:02:00,-1.02531,0,0.057,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.7,0.76104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62044",2019-08-13 02:03:00,-1.11482,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.8,0.61299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62045",2019-08-13 02:04:00,-1.07749,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.7,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62046",2019-08-13 02:05:00,-1.31717,0,0.107,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.7,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62047",2019-08-13 02:06:00,-1.06722,0,0.107,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.4,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62048",2019-08-13 02:07:00,-1.07048,0,0.066,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.3,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62049",2019-08-13 02:08:00,-1.06222,0,0.07,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.3,0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62050",2019-08-13 02:09:00,-1.08689,0,0.102,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.1,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62051",2019-08-13 02:10:00,-1.10033,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.1,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62052",2019-08-13 02:11:00,-1.10133,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.1,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62053",2019-08-13 02:12:00,-1.07557,0,2.05,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.2,2.56536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62054",2019-08-13 02:13:00,-1.11213,0,2.043,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.3,2.56977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62055",2019-08-13 02:14:00,-1.08364,0,2.009,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.3,2.53764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62056",2019-08-13 02:15:00,-1.10612,0,2.042,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.4,2.55969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62057",2019-08-13 02:16:00,-1.1023,0,2.036,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.3,2.56347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62058",2019-08-13 02:17:00,-1.11938,0,2.049,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.5,2.58741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62059",2019-08-13 02:18:00,-0.950559,0,0.109,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.6,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62060",2019-08-13 02:19:00,-1.12735,0,0.059,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.6,0.5166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62061",2019-08-13 02:20:00,-1.10328,0,0.091,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.6,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62062",2019-08-13 02:21:00,-1.05113,0,0.091,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.7,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62063",2019-08-13 02:22:00,-1.0611,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.6,0.504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62064",2019-08-13 02:23:00,-0.932726,0,2.054,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.7,2.59497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62065",2019-08-13 02:24:00,-1.06945,0,2.02,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.6,2.58174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62066",2019-08-13 02:25:00,-0.572286,0,2.041,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24,23.5,24,14.7,2.5767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62067",2019-08-13 02:26:00,0,0,2.041,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,14.6,2.58237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62068",2019-08-13 02:27:00,-1.00255,0,2.051,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,14.6,2.59182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62069",2019-08-13 02:28:00,-0.9329,0,2.053,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,14.6,2.59497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62070",2019-08-13 02:29:00,-1.03554,0,2.042,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,14.5,2.57922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62071",2019-08-13 02:30:00,-1.02469,0,0.091,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,14.5,0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62072",2019-08-13 02:31:00,-1.0246,0,0.066,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,14.4,0.5103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62073",2019-08-13 02:32:00,-1.02866,0,0.111,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,14.5,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62074",2019-08-13 02:33:00,-1.00809,0,0.111,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,14.5,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62075",2019-08-13 02:34:00,-1.0306,0,0.093,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,14.5,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62076",2019-08-13 02:35:00,-1.1447,0,0.093,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,14.5,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62077",2019-08-13 02:36:00,-1.00554,0,0.066,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,14.6,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62078",2019-08-13 02:37:00,-0.993541,0,0.111,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,14.7,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62079",2019-08-13 02:38:00,-0.983439,0,0.111,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,14.5,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62080",2019-08-13 02:39:00,-0.917383,0,0.095,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,14.5,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62081",2019-08-13 02:40:00,-0.980823,0,0.095,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,14.5,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62082",2019-08-13 02:41:00,-0.966731,0,0.111,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,14.6,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62083",2019-08-13 02:42:00,-0.973035,0,0.114,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,14.6,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62084",2019-08-13 02:43:00,-0.967791,0,0.064,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,14.5,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62085",2019-08-13 02:44:00,-0.946389,0,0.093,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,14.5,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62086",2019-08-13 02:45:00,-0.882478,0,0.093,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,14.5,0.52416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62087",2019-08-13 02:46:00,-0.72748,0,0.111,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,14.4,0.6111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62088",2019-08-13 02:47:00,-0.901183,0,0.107,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,14.4,0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62089",2019-08-13 02:48:00,-0.919114,0,0.064,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,14.5,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62090",2019-08-13 02:49:00,-0.962292,0,0.093,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,14.5,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62091",2019-08-13 02:50:00,-0.890177,0,0.093,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,14.5,0.5292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62092",2019-08-13 02:51:00,-0.924674,0,0.111,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,14.4,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62093",2019-08-13 02:52:00,-0.919104,0,0.111,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,14.4,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62094",2019-08-13 02:53:00,-0.813359,0,0.061,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,14.4,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62095",2019-08-13 02:54:00,-0.733473,0,0.093,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,24,14.4,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62096",2019-08-13 02:55:00,0,0,0.091,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,14.4,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62097",2019-08-13 02:56:00,-0.890664,0,0.112,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,14.4,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62098",2019-08-13 02:57:00,-0.886281,0,0.112,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,14.4,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62099",2019-08-13 02:58:00,-0.897938,0,0.061,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,14.4,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62100",2019-08-13 02:59:00,-0.751384,0,0.112,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,14.4,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62101",2019-08-13 03:00:00,-0.909092,0,0.034,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,14.2,0.49833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62102",2019-08-13 03:01:00,-0.966319,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,14.1,0.48132,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62103",2019-08-13 03:02:00,-0.954811,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,14,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62104",2019-08-13 03:03:00,-1.0156,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,14.1,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62105",2019-08-13 03:04:00,-1.0749,0,0.109,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,13.9,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62106",2019-08-13 03:05:00,-0.93502,0,0.061,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,14,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62107",2019-08-13 03:06:00,-1.41291,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,14.2,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62108",2019-08-13 03:07:00,-1.26629,0,0.066,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,14.3,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62109",2019-08-13 03:08:00,-1.27475,0,0.041,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,14.3,0.49959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62110",2019-08-13 03:09:00,-1.3368,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,14.4,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62111",2019-08-13 03:10:00,-1.34243,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,14.5,0.56889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62112",2019-08-13 03:11:00,-1.31913,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,14.5,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62113",2019-08-13 03:12:00,-1.12979,0,0.109,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,14.4,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62114",2019-08-13 03:13:00,-1.65605,0,0.059,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,14.4,0.52353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62115",2019-08-13 03:14:00,-1.19947,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,14.3,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62116",2019-08-13 03:15:00,-1.15331,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,14.3,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62117",2019-08-13 03:16:00,-1.09507,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,14.3,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62118",2019-08-13 03:17:00,-0.965933,0,0.048,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14.3,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62119",2019-08-13 03:18:00,-1.00511,0,2.053,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14.3,3.02967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62120",2019-08-13 03:19:00,-1.11115,0,2.055,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14.3,3.0618,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62121",2019-08-13 03:20:00,-0.745265,0,2.039,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14.3,3.06684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62122",2019-08-13 03:21:00,-0.57921,0,2.037,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14.3,3.13299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62123",2019-08-13 03:22:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14.3,1.0017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62124",2019-08-13 03:23:00,0,0,2.058,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14.2,3.10464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62125",2019-08-13 03:24:00,0,0,2.057,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14.2,3.07377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62126",2019-08-13 03:25:00,0,0,2.042,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14.2,3.09897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62127",2019-08-13 03:26:00,0,0,2.036,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14.2,3.07944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62128",2019-08-13 03:27:00,0,0,2.051,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14.2,3.07755,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62129",2019-08-13 03:28:00,0,0,2.046,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14.1,3.08322,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62130",2019-08-13 03:29:00,0,0,2.017,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14.1,3.05424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62131",2019-08-13 03:30:00,0,0,0.089,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14.1,1.02627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62132",2019-08-13 03:31:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14.1,0.98847,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62133",2019-08-13 03:32:00,0,0,0.046,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14.1,1.00674,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62134",2019-08-13 03:33:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14.1,1.09116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62135",2019-08-13 03:34:00,0,0,0.055,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14.1,1.01934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62136",2019-08-13 03:35:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14,1.00674,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62137",2019-08-13 03:36:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14,1.00737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62138",2019-08-13 03:37:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14,1.00737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62139",2019-08-13 03:38:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14,1.00485,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62140",2019-08-13 03:39:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14,1.01052,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62141",2019-08-13 03:40:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14,1.01367,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62142",2019-08-13 03:41:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14,1.01367,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62143",2019-08-13 03:42:00,-0.574344,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14.1,1.01367,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62144",2019-08-13 03:43:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14,2.43117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62145",2019-08-13 03:44:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14,1.02501,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62146",2019-08-13 03:45:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14,1.01304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62147",2019-08-13 03:46:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,13.9,1.01241,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62148",2019-08-13 03:47:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,13.9,1.00107,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62149",2019-08-13 03:48:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14,1.01619,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62150",2019-08-13 03:49:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,13.8,1.008,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
