"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"62151",2019-08-13 03:50:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,13.9,1.0143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62152",2019-08-13 03:51:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14,1.00737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62153",2019-08-13 03:52:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14,1.008,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62154",2019-08-13 03:53:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14,1.01304,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"62155",2019-08-13 03:54:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14,1.01304,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"62156",2019-08-13 03:55:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14,1.01367,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"62157",2019-08-13 03:56:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14.1,1.01367,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"62158",2019-08-13 03:57:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14,1.00485,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"62159",2019-08-13 03:58:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14.1,1.06281,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"62160",2019-08-13 03:59:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14.1,1.00737,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"62161",2019-08-13 04:00:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14,1.01367,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"62162",2019-08-13 04:01:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14,1.008,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"62163",2019-08-13 04:02:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14,1.0269,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"62164",2019-08-13 04:03:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,13.9,1.0269,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"62165",2019-08-13 04:04:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,13.9,1.03509,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"62166",2019-08-13 04:05:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,13.9,1.03824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"62167",2019-08-13 04:06:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,13.9,1.03257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"62168",2019-08-13 04:07:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,13.7,1.03824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"62169",2019-08-13 04:08:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,13.7,1.03194,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"62170",2019-08-13 04:09:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,13.8,1.02564,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"62171",2019-08-13 04:10:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,13.9,1.03761,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"62172",2019-08-13 04:11:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,13.8,1.03824,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"62173",2019-08-13 04:12:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,13.9,1.03446,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"62174",2019-08-13 04:13:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,13.9,1.04454,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"62175",2019-08-13 04:14:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,13.9,1.04454,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"62176",2019-08-13 04:15:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,13.9,1.0143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"62177",2019-08-13 04:16:00,3.83421,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,13.9,1.03131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"62178",2019-08-13 04:17:00,3.9015,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14,1.03824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"62179",2019-08-13 04:18:00,5.52093,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14,1.03887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"62180",2019-08-13 04:19:00,6.28279,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,14,1.05777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"62181",2019-08-13 04:20:00,4.76897,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,13.9,1.0773,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"62182",2019-08-13 04:21:00,3.84339,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,13.9,1.0836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"62183",2019-08-13 04:22:00,2.34471,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,13.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"62184",2019-08-13 04:23:00,0.422066,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,13.6,0.42651,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"62185",2019-08-13 04:24:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,13.6,0.42462,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"62186",2019-08-13 04:25:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,13.6,0.41517,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"62187",2019-08-13 04:26:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,13.6,0.39501,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"62188",2019-08-13 04:27:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,13.7,0.40131,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"62189",2019-08-13 04:28:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,13.7,0.43974,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"62190",2019-08-13 04:29:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,13.8,0.44982,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"62191",2019-08-13 04:30:00,-3.1073,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,13.7,0.45486,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"62192",2019-08-13 04:31:00,-3.04635,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,13.7,0.45234,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"62193",2019-08-13 04:32:00,-3.08241,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23.5,23.5,13.7,0.44667,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"62194",2019-08-13 04:33:00,-2.45008,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,13.6,0.45171,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"62195",2019-08-13 04:34:00,-2.47565,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,13.6,0.4347,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"62196",2019-08-13 04:35:00,-2.37032,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,13.6,0.43974,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"62197",2019-08-13 04:36:00,-2.20899,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,13.5,0.44604,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"62198",2019-08-13 04:37:00,-2.029,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,13.4,0.44604,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"62199",2019-08-13 04:38:00,-1.10543,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,13.4,0.43092,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"62200",2019-08-13 04:39:00,-0.807596,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,13.4,0.44037,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"62201",2019-08-13 04:40:00,-0.617403,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,13.4,0.4347,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"62202",2019-08-13 04:41:00,-0.507272,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,13.4,0.43974,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"62203",2019-08-13 04:42:00,-0.423378,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,13.4,0.43974,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"62204",2019-08-13 04:43:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,13.4,0.43974,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"62205",2019-08-13 04:44:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,13.3,0.43974,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"62206",2019-08-13 04:45:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,13.4,0.45864,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62207",2019-08-13 04:46:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,13.2,0.4536,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62208",2019-08-13 04:47:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,13.2,0.45297,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62209",2019-08-13 04:48:00,-0.412718,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,13.2,0.45864,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62210",2019-08-13 04:49:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,13.2,0.46368,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62211",2019-08-13 04:50:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,13.3,0.45297,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62212",2019-08-13 04:51:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,13.3,0.45297,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62213",2019-08-13 04:52:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,13.4,0.45423,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62214",2019-08-13 04:53:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,13.4,0.45234,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62215",2019-08-13 04:54:00,-0.552811,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,13.3,0.45864,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62216",2019-08-13 04:55:00,-0.678748,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,13.3,0.45864,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62217",2019-08-13 04:56:00,-0.759062,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,13.3,0.4473,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62218",2019-08-13 04:57:00,-0.592347,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,13.3,0.4473,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62219",2019-08-13 04:58:00,-1.04051,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23,23.5,23,23.5,13.4,0.47061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62220",2019-08-13 04:59:00,-1.08572,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23,23.5,23,23.5,13.5,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62221",2019-08-13 05:00:00,-1.13742,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23,23.5,23,23.5,13.4,1.04013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62222",2019-08-13 05:01:00,-1.06845,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23,23.5,23,23.5,13.4,0.7875,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62223",2019-08-13 05:02:00,-1.17748,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23,23.5,23,23.5,13.4,0.7119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62224",2019-08-13 05:03:00,-1.08909,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23,23.5,23,23.5,13.5,0.67851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62225",2019-08-13 05:04:00,-1.20877,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23,23.5,23,23.5,13.5,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62226",2019-08-13 05:05:00,-1.17559,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23,23.5,23,23.5,13.6,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62227",2019-08-13 05:06:00,-0.875385,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23,23.5,23,23.5,13.6,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62228",2019-08-13 05:07:00,-1.05462,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23,23.5,23,23.5,13.6,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62229",2019-08-13 05:08:00,-0.986423,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23,23.5,23,23.5,13.6,0.62811,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62230",2019-08-13 05:09:00,-1.07097,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23,23.5,23,23.5,13.6,0.62307,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62231",2019-08-13 05:10:00,-1.04194,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23,23.5,23,23.5,13.6,0.6237,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62232",2019-08-13 05:11:00,-1.12089,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,13.6,0.62244,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62233",2019-08-13 05:12:00,-1.09281,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,13.5,0.61614,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62234",2019-08-13 05:13:00,-1.04833,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,13.5,0.61614,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62235",2019-08-13 05:14:00,-1.09152,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,13.5,0.61614,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62236",2019-08-13 05:15:00,-1.067,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,13.7,0.61614,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62237",2019-08-13 05:16:00,-1.02928,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,13.6,0.61614,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62238",2019-08-13 05:17:00,-1.46337,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,13.6,0.61614,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62239",2019-08-13 05:18:00,-1.00295,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,13.7,0.61614,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62240",2019-08-13 05:19:00,-0.99846,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,13.8,0.62811,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62241",2019-08-13 05:20:00,-0.97841,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,13.8,0.63504,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62242",2019-08-13 05:21:00,-0.986324,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,13.8,0.62307,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62243",2019-08-13 05:22:00,-0.968699,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,13.8,0.62811,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62244",2019-08-13 05:23:00,-0.797423,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,13.7,0.61677,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62245",2019-08-13 05:24:00,-0.818069,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,13.6,0.62244,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62246",2019-08-13 05:25:00,-0.969162,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,13.6,0.62811,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62247",2019-08-13 05:26:00,-1.00144,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,13.7,0.62244,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62248",2019-08-13 05:27:00,-1.00035,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,13.8,0.62937,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62249",2019-08-13 05:28:00,-0.993322,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,13.9,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62250",2019-08-13 05:29:00,-0.937291,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,14.1,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62251",2019-08-13 05:30:00,-0.783125,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,14.1,0.62181,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62252",2019-08-13 05:31:00,-0.861931,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,14.2,0.62181,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62253",2019-08-13 05:32:00,-0.884951,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,14.3,0.62181,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62254",2019-08-13 05:33:00,-0.935619,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,14.3,0.62181,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62255",2019-08-13 05:34:00,-0.902537,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,14.3,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62256",2019-08-13 05:35:00,-0.699869,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,14.2,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62257",2019-08-13 05:36:00,-0.940603,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,14.1,0.60921,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62258",2019-08-13 05:37:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,14,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62259",2019-08-13 05:38:00,-0.977194,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,13.9,0.6048,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62260",2019-08-13 05:39:00,-0.879223,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,13.9,0.60228,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62261",2019-08-13 05:40:00,-0.939577,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,13.8,0.60417,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62262",2019-08-13 05:41:00,-0.926035,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,13.8,0.59976,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62263",2019-08-13 05:42:00,-0.930149,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,13.8,0.60354,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62264",2019-08-13 05:43:00,-1.01067,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,13.7,0.60291,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62265",2019-08-13 05:44:00,-1.47495,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,13.8,0.59157,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62266",2019-08-13 05:45:00,-0.881866,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,13.8,0.59724,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62267",2019-08-13 05:46:00,-0.937176,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,13.9,0.59157,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62268",2019-08-13 05:47:00,-0.963341,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,14,0.59157,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62269",2019-08-13 05:48:00,-0.910755,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,14,0.58023,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62270",2019-08-13 05:49:00,-0.931135,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,14,0.58527,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62271",2019-08-13 05:50:00,-0.66655,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,14.1,0.59157,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62272",2019-08-13 05:51:00,-0.965385,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,14,0.59724,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62273",2019-08-13 05:52:00,-0.907611,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,14.1,0.59157,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62274",2019-08-13 05:53:00,-0.856251,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,13.9,0.59157,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62275",2019-08-13 05:54:00,-0.877032,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23.5,13.9,0.5922,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62276",2019-08-13 05:55:00,-0.882277,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23,13.9,0.59661,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62277",2019-08-13 05:56:00,-0.864798,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23,13.9,0.5922,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62278",2019-08-13 05:57:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23,13.8,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62279",2019-08-13 05:58:00,-0.926053,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23,13.8,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62280",2019-08-13 05:59:00,-0.900883,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23,13.9,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62281",2019-08-13 06:00:00,-0.957675,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23,13.9,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62282",2019-08-13 06:01:00,-0.913457,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23,13.9,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62283",2019-08-13 06:02:00,-0.877776,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23,13.9,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62284",2019-08-13 06:03:00,-0.90491,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23,14.2,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62285",2019-08-13 06:04:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23,14.1,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62286",2019-08-13 06:05:00,-0.865764,9,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23,14.1,0.59535,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62287",2019-08-13 06:06:00,-0.877426,8,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23,14.1,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62288",2019-08-13 06:07:00,-0.926787,6,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23,14.1,0.58653,0,1,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"62289",2019-08-13 06:08:00,-0.914465,6,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23,14,0.58464,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62290",2019-08-13 06:09:00,-0.871581,8,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23,13.9,0.60921,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62291",2019-08-13 06:10:00,-1.0837,8,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23,13.7,0.58527,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62292",2019-08-13 06:11:00,-0.699048,9,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23,13.8,0.58149,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62293",2019-08-13 06:12:00,-0.834931,10,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23,13.8,0.58527,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62294",2019-08-13 06:13:00,-0.881992,10,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23,13.9,0.56637,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62295",2019-08-13 06:14:00,-0.929836,10,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23,13.9,0.56133,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62296",2019-08-13 06:15:00,-1.26804,10,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23,14,0.56133,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62297",2019-08-13 06:16:00,-0.925645,10,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23,14.1,0.56574,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62298",2019-08-13 06:17:00,-0.816397,10,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23,14.2,0.56511,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62299",2019-08-13 06:18:00,-0.94473,11,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23,14.3,0.55377,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62300",2019-08-13 06:19:00,-1.13113,11,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23.5,23,23,14.3,0.57897,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62301",2019-08-13 06:20:00,-1.14083,11,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,23.5,23,23,14.2,0.58464,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62302",2019-08-13 06:21:00,-0.910569,12,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,23.5,23,23,14.3,0.59031,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62303",2019-08-13 06:22:00,-0.912883,12,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.3,0.57897,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62304",2019-08-13 06:23:00,-0.900861,11,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.3,0.58464,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62305",2019-08-13 06:24:00,-1.01674,12,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.3,0.57897,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62306",2019-08-13 06:25:00,-0.894578,13,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.3,0.58464,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62307",2019-08-13 06:26:00,-0.916864,13,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.3,0.59094,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62308",2019-08-13 06:27:00,-0.885696,15,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.5,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62309",2019-08-13 06:28:00,-0.902555,14,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.3,0.62181,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62310",2019-08-13 06:29:00,-0.877477,14,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.3,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62311",2019-08-13 06:30:00,-1.06894,15,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.3,0.5985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62312",2019-08-13 06:31:00,-0.681936,16,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.4,0.5985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62313",2019-08-13 06:32:00,-0.850746,15,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.4,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62314",2019-08-13 06:33:00,-0.854418,16,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.4,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62315",2019-08-13 06:34:00,-0.838135,16,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.4,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62316",2019-08-13 06:35:00,-0.826413,17,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.4,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62317",2019-08-13 06:36:00,-0.782456,18,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.3,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62318",2019-08-13 06:37:00,-0.866464,18,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.3,0.55818,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62319",2019-08-13 06:38:00,0,20,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.3,0.55377,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62320",2019-08-13 06:39:00,-0.852222,20,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.2,0.52794,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62321",2019-08-13 06:40:00,-0.899256,21,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.2,0.51282,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62322",2019-08-13 06:41:00,-0.778616,23,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.2,0.51534,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62323",2019-08-13 06:42:00,-0.775851,24,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.2,0.50022,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62324",2019-08-13 06:43:00,-0.788907,24,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.2,0.48573,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62325",2019-08-13 06:44:00,-1.18744,29,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.2,0.5103,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62326",2019-08-13 06:45:00,-0.750289,33,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.2,0.51471,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62327",2019-08-13 06:46:00,-0.794021,35,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.2,0.48384,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62328",2019-08-13 06:47:00,-0.739749,38,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.3,0.47754,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62329",2019-08-13 06:48:00,-0.760767,37,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.4,0.47817,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62330",2019-08-13 06:49:00,-0.734719,32,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.4,0.4851,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62331",2019-08-13 06:50:00,-0.700614,32,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.5,0.47754,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62332",2019-08-13 06:51:00,-0.853967,35,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.5,0.4662,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62333",2019-08-13 06:52:00,-1.03033,36,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.4,0.4536,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62334",2019-08-13 06:53:00,-1.2346,37,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.3,0.44604,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62335",2019-08-13 06:54:00,-1.7267,43,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.2,0.44037,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62336",2019-08-13 06:55:00,-2.30212,42,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.2,0.44667,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62337",2019-08-13 06:56:00,-2.48553,41,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.3,0.4473,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62338",2019-08-13 06:57:00,-2.18515,38,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.4,0.42777,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62339",2019-08-13 06:58:00,-1.88819,38,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.6,0.43344,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62340",2019-08-13 06:59:00,-1.73751,38,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.8,0.42714,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62341",2019-08-13 07:00:00,-1.62233,39,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,14.9,0.44667,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62342",2019-08-13 07:01:00,-1.19496,39,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,15,0.44352,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62343",2019-08-13 07:02:00,-1.10909,38,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,15,0.44037,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62344",2019-08-13 07:03:00,-0.916643,39,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,15,0.42714,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62345",2019-08-13 07:04:00,-0.931291,39,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,15,0.43281,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62346",2019-08-13 07:05:00,-0.781774,39,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,15.1,0.42714,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62347",2019-08-13 07:06:00,-0.771227,39,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,15.1,0.44541,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62348",2019-08-13 07:07:00,-0.531879,38,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23.5,23,23,15.2,0.44541,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62349",2019-08-13 07:08:00,-0.714634,38,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.3,0.42714,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62350",2019-08-13 07:09:00,-0.747349,39,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.3,0.43344,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62351",2019-08-13 07:10:00,-0.754804,38,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.2,0.42714,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62352",2019-08-13 07:11:00,-0.87273,38,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.1,0.4347,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62353",2019-08-13 07:12:00,-0.722213,39,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15,0.45171,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62354",2019-08-13 07:13:00,-0.710819,39,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15,0.4347,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62355",2019-08-13 07:14:00,-0.697762,39,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15,0.41832,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62356",2019-08-13 07:15:00,-0.823125,39,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15,0.4095,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62357",2019-08-13 07:16:00,-0.679732,41,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.1,0.41517,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62358",2019-08-13 07:17:00,-0.610657,40,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.2,0.41517,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62359",2019-08-13 07:18:00,-0.678269,43,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.2,0.41454,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62360",2019-08-13 07:19:00,-0.811181,44,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.3,0.40131,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62361",2019-08-13 07:20:00,-0.60008,45,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.3,0.38997,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62362",2019-08-13 07:21:00,-0.805964,45,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.3,0.39501,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62363",2019-08-13 07:22:00,-0.846033,46,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.2,0.4473,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62364",2019-08-13 07:23:00,-0.826471,46,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.2,0.40194,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62365",2019-08-13 07:24:00,-0.847542,47,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.2,0.38934,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62366",2019-08-13 07:25:00,-0.88334,48,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.1,0.35154,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62367",2019-08-13 07:26:00,-0.896256,48,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.1,0.3402,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62368",2019-08-13 07:27:00,-0.878071,48,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.1,0.35847,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62369",2019-08-13 07:28:00,-0.916807,50,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.1,0.33957,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62370",2019-08-13 07:29:00,-0.927687,52,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.1,0.33327,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62371",2019-08-13 07:30:00,-0.773051,55,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.2,0.32697,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62372",2019-08-13 07:31:00,-0.885999,57,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.2,0.32067,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62373",2019-08-13 07:32:00,-0.92463,60,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.2,0.30807,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62374",2019-08-13 07:33:00,-0.936009,60,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.2,0.37044,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62375",2019-08-13 07:34:00,-0.890155,62,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.3,0.30807,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62376",2019-08-13 07:35:00,-0.921743,64,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.2,0.29862,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62377",2019-08-13 07:36:00,-0.920305,65,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.2,0.28539,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62378",2019-08-13 07:37:00,-0.855237,67,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.2,0.26964,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62379",2019-08-13 07:38:00,-0.76486,71,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.2,0.25137,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62380",2019-08-13 07:39:00,-0.851979,76,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.2,0.24444,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62381",2019-08-13 07:40:00,-1.18222,80,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.3,0.23751,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62382",2019-08-13 07:41:00,-0.883148,84,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.3,0.189,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62383",2019-08-13 07:42:00,-0.86982,87,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.4,0.21357,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62384",2019-08-13 07:43:00,-0.838331,91,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.5,0.1512,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62385",2019-08-13 07:44:00,-0.711445,92,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.5,0.21987,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62386",2019-08-13 07:45:00,-0.863572,91,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.5,0.17514,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62387",2019-08-13 07:46:00,-0.815371,85,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.5,0.19467,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62388",2019-08-13 07:47:00,-0.854817,79,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.6,0.21987,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62389",2019-08-13 07:48:00,-0.859212,70,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.6,0.26334,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62390",2019-08-13 07:49:00,-0.885362,65,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.6,0.28854,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62391",2019-08-13 07:50:00,-0.687753,62,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.6,0.3213,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62392",2019-08-13 07:51:00,-1.3512,57,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.6,0.32508,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62393",2019-08-13 07:52:00,-0.828619,52,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.6,0.3213,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62394",2019-08-13 07:53:00,-0.878956,49,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.5,0.33327,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62395",2019-08-13 07:54:00,-0.841294,56,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.5,0.29547,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62396",2019-08-13 07:55:00,-1.05968,61,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.5,0.29484,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62397",2019-08-13 07:56:00,-0.832831,61,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.4,0.29988,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62398",2019-08-13 07:57:00,-0.890725,64,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.5,0.32634,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62399",2019-08-13 07:58:00,-0.727316,75,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.4,0.21987,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62400",2019-08-13 07:59:00,-0.884175,84,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.4,0.16884,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62401",2019-08-13 08:00:00,-0.883328,93,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.4,0.15057,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62402",2019-08-13 08:01:00,-0.829328,95,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.4,0.14931,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62403",2019-08-13 08:02:00,-0.828327,95,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.4,0.13167,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62404",2019-08-13 08:03:00,-0.810642,95,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.4,0.13104,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62405",2019-08-13 08:04:00,-0.959394,92,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.5,0.1386,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62406",2019-08-13 08:05:00,-0.864345,91,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.7,0.14364,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62407",2019-08-13 08:06:00,-0.796888,95,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.8,0.1386,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62408",2019-08-13 08:07:00,-0.841599,96,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.8,0.12222,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62409",2019-08-13 08:08:00,-0.80965,98,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.8,0.10773,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62410",2019-08-13 08:09:00,-0.795149,98,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.8,0.10584,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62411",2019-08-13 08:10:00,0,100,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.7,0.10647,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62412",2019-08-13 08:11:00,-1.09224,101,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.6,0.12537,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62413",2019-08-13 08:12:00,-0.826669,100,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.5,0.16317,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62414",2019-08-13 08:13:00,-0.834748,99,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.5,0.1197,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62415",2019-08-13 08:14:00,-0.840892,97,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.6,0.12222,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62416",2019-08-13 08:15:00,-0.844877,98,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.6,0.12474,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62417",2019-08-13 08:16:00,-0.833206,101,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.7,0.10647,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62418",2019-08-13 08:17:00,-0.663292,101,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.7,0.1134,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62419",2019-08-13 08:18:00,-0.76912,100,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.8,0.12474,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62420",2019-08-13 08:19:00,-0.825935,99,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.9,0.11781,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62421",2019-08-13 08:20:00,-0.780724,96,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,16,0.13104,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62422",2019-08-13 08:21:00,-0.83042,98,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,16.1,1.53594,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62423",2019-08-13 08:22:00,-0.862245,101,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,16.1,0.11844,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62424",2019-08-13 08:23:00,-0.877427,107,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,16.1,0.0819,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62425",2019-08-13 08:24:00,0,113,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,16.1,0.05544,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62426",2019-08-13 08:25:00,-0.846482,118,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,16.2,0.02457,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62427",2019-08-13 08:26:00,-0.904101,120,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,16.2,-0.000630001,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62428",2019-08-13 08:27:00,-0.839076,125,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,16.1,0.0504,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62429",2019-08-13 08:28:00,-0.877678,127,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,16.1,-0.01386,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62430",2019-08-13 08:29:00,-0.878283,128,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.5,-0.02583,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62431",2019-08-13 08:30:00,-0.610953,131,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.6,-0.03969,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62432",2019-08-13 08:31:00,-0.980681,135,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.6,0.04914,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62433",2019-08-13 08:32:00,-0.869482,143,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.4,-0.07623,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62434",2019-08-13 08:33:00,-0.845254,150,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.4,-0.09702,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62435",2019-08-13 08:34:00,-0.913476,156,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.1,-0.1386,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62436",2019-08-13 08:35:00,-0.814803,159,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.3,-0.15309,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62437",2019-08-13 08:36:00,-0.877546,166,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.3,-0.18018,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62438",2019-08-13 08:37:00,-0.994486,169,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.3,-0.20286,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62439",2019-08-13 08:38:00,-0.843557,173,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.2,-0.2331,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62440",2019-08-13 08:39:00,-0.792955,178,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.3,-0.20034,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62441",2019-08-13 08:40:00,-0.877296,180,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.3,-0.17073,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62442",2019-08-13 08:41:00,-0.867844,178,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.1,-0.12663,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62443",2019-08-13 08:42:00,-1.0372,176,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.4,-0.03906,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62444",2019-08-13 08:43:00,-0.831257,182,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.4,-0.2457,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62445",2019-08-13 08:44:00,-0.901521,191,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.7,-0.30303,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62446",2019-08-13 08:45:00,-0.804548,205,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.6,-0.37359,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62447",2019-08-13 08:46:00,-0.806679,215,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.5,-0.40383,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62448",2019-08-13 08:47:00,-0.816761,215,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.7,-0.39186,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62449",2019-08-13 08:48:00,-0.852612,205,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.8,-0.34146,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62450",2019-08-13 08:49:00,-0.786591,186,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.9,-0.2583,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62451",2019-08-13 08:50:00,-0.770471,175,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.7,-0.19656,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62452",2019-08-13 08:51:00,-0.777543,171,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.2,-0.10773,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62453",2019-08-13 08:52:00,-0.804617,166,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.1,-0.16443,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62454",2019-08-13 08:53:00,-1.06315,162,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.2,-0.17073,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62455",2019-08-13 08:54:00,-0.809049,157,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.7,-0.05418,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62456",2019-08-13 08:55:00,-0.743507,156,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.9,-0.14175,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62457",2019-08-13 08:56:00,-0.817351,155,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.7,-0.14553,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62458",2019-08-13 08:57:00,0,158,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,15.9,-0.12726,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62459",2019-08-13 08:58:00,-0.919844,168,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,16.3,-0.20286,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62460",2019-08-13 08:59:00,-0.898107,173,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,16.2,-0.23373,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62461",2019-08-13 09:00:00,-0.883814,177,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,23,23,23,16,-0.26334,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62462",2019-08-13 09:01:00,-0.896334,181,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16,-0.2772,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62463",2019-08-13 09:02:00,-0.873331,182,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16,-0.31122,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62464",2019-08-13 09:03:00,-0.646998,190,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,15.9,-0.34713,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62465",2019-08-13 09:04:00,-0.504815,197,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,15.7,-0.40005,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62466",2019-08-13 09:05:00,-0.862858,209,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,15.5,-0.45423,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62467",2019-08-13 09:06:00,-0.842611,220,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,15.8,-0.504,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
