"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"62468",2019-08-13 09:07:00,-0.857742,230,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,15.8,-0.54873,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62469",2019-08-13 09:08:00,-0.873079,241,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.1,-0.56826,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62470",2019-08-13 09:09:00,-0.870253,247,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,15.8,-0.59913,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62471",2019-08-13 09:10:00,-0.512559,246,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,15.9,-0.60543,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62472",2019-08-13 09:11:00,-0.886067,245,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,15.9,-0.59346,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62473",2019-08-13 09:12:00,-0.830682,246,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16,-0.58086,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62474",2019-08-13 09:13:00,-0.847461,250,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,15.7,-0.63126,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62475",2019-08-13 09:14:00,-0.831273,255,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,15.6,-0.65772,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62476",2019-08-13 09:15:00,-0.90228,263,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,15.2,-0.68985,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62477",2019-08-13 09:16:00,-0.831752,273,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,15.6,-0.73836,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62478",2019-08-13 09:17:00,-0.740295,283,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16,-0.80766,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62479",2019-08-13 09:18:00,-0.833009,290,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.3,-0.8379,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62480",2019-08-13 09:19:00,-0.851001,285,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,15.7,-0.80766,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62481",2019-08-13 09:20:00,-1.09024,282,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,15.4,-0.80136,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62482",2019-08-13 09:21:00,-0.821833,280,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16,-0.78876,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62483",2019-08-13 09:22:00,-0.820809,277,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.3,-0.75978,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62484",2019-08-13 09:23:00,-1.09867,270,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,15.8,-0.7245,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62485",2019-08-13 09:24:00,-0.767838,265,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16,-0.71316,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62486",2019-08-13 09:25:00,-0.802255,266,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16,-0.72009,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62487",2019-08-13 09:26:00,-0.848104,268,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.1,-0.7434,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62488",2019-08-13 09:27:00,-0.804956,276,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.1,-0.75726,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62489",2019-08-13 09:28:00,-0.835072,289,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.3,-0.84483,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62490",2019-08-13 09:29:00,-0.82474,307,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.3,-0.94374,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62491",2019-08-13 09:30:00,-0.78548,323,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.2,-1.04139,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62492",2019-08-13 09:31:00,-0.849094,347,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16,-1.1655,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62493",2019-08-13 09:32:00,0,391,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.5,-1.41939,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62494",2019-08-13 09:33:00,-0.825432,444,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.6,-2.0538,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62495",2019-08-13 09:34:00,-0.737465,540,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.8,-1.60839,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62496",2019-08-13 09:35:00,-0.759423,425,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,17.3,-1.4553,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62497",2019-08-13 09:36:00,-0.680239,406,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,17,-1.32426,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62498",2019-08-13 09:37:00,-0.992502,473,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,17.2,-1.66383,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62499",2019-08-13 09:38:00,-0.593739,472,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.8,-1.52586,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62500",2019-08-13 09:39:00,-0.570788,627,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.7,-1.55169,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62501",2019-08-13 09:40:00,-0.578737,390,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.6,-1.19133,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62502",2019-08-13 09:41:00,-0.64405,402,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.5,-1.14156,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62503",2019-08-13 09:42:00,-0.694446,373,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.7,-1.12392,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62504",2019-08-13 09:43:00,-0.842558,386,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.7,-1.16172,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62505",2019-08-13 09:44:00,-0.944012,346,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.2,-0.99855,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62506",2019-08-13 09:45:00,-1.12417,324,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.5,-0.7686,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62507",2019-08-13 09:46:00,-1.26623,305,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.2,-0.75033,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62508",2019-08-13 09:47:00,-1.38745,317,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.7,-0.8946,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62509",2019-08-13 09:48:00,-1.47094,324,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.3,-0.95256,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62510",2019-08-13 09:49:00,-1.34485,311,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.6,-0.80766,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62511",2019-08-13 09:50:00,-0.891362,289,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.3,-0.76986,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62512",2019-08-13 09:51:00,-1.16265,264,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.5,-0.63189,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62513",2019-08-13 09:52:00,-1.07455,258,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.8,-0.66465,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62514",2019-08-13 09:53:00,-1.01249,298,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.5,-0.85743,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62515",2019-08-13 09:54:00,-0.959275,349,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,15.8,-1.06596,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62516",2019-08-13 09:55:00,-0.848446,380,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,15.9,-1.20519,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62517",2019-08-13 09:56:00,-0.930719,394,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,15.9,-1.27323,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62518",2019-08-13 09:57:00,-0.797937,417,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.1,-1.37403,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62519",2019-08-13 09:58:00,-0.984467,421,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.1,-1.38726,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62520",2019-08-13 09:59:00,-0.941525,416,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,15.7,-1.33686,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62521",2019-08-13 10:00:00,-1.01145,397,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,15.7,-1.37025,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62522",2019-08-13 10:01:00,-0.840482,374,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.2,-1.28709,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62523",2019-08-13 10:02:00,-0.858231,376,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.4,-1.32426,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62524",2019-08-13 10:03:00,-0.84547,394,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.3,-1.38726,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62525",2019-08-13 10:04:00,-0.511362,408,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.9,-1.46286,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62526",2019-08-13 10:05:00,-0.78827,433,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,17.2,-1.57626,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62527",2019-08-13 10:06:00,-0.788834,443,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.8,-1.62981,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62528",2019-08-13 10:07:00,-0.790801,444,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.7,-1.57815,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62529",2019-08-13 10:08:00,-0.785291,442,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,17.2,-1.63296,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62530",2019-08-13 10:09:00,-0.752788,450,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,17,-1.57563,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62531",2019-08-13 10:10:00,-0.78589,456,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.9,-0.77238,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62532",2019-08-13 10:11:00,-0.532776,472,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.6,-0.84357,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62533",2019-08-13 10:12:00,-0.716234,484,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.4,-0.89586,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62534",2019-08-13 10:13:00,-0.74143,490,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.8,-0.93429,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62535",2019-08-13 10:14:00,-0.690579,509,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,17.3,-1.01493,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62536",2019-08-13 10:15:00,-0.795283,527,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,17.6,-1.89756,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62537",2019-08-13 10:16:00,-0.685698,560,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,17.6,-2.0979,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62538",2019-08-13 10:17:00,-0.564087,688,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,17.2,-2.62395,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62539",2019-08-13 10:18:00,-0.686972,985,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,17,-3.89466,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62540",2019-08-13 10:19:00,-0.888233,1083,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.8,-4.29093,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62541",2019-08-13 10:20:00,-0.840251,1074,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,17,-4.28337,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62542",2019-08-13 10:21:00,-0.871599,993,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,17.5,-3.87639,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62543",2019-08-13 10:22:00,-0.897889,775,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,17.7,-2.88036,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62544",2019-08-13 10:23:00,-0.928015,755,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,17.2,-3.00825,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62545",2019-08-13 10:24:00,-0.734656,791,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,17.4,-2.76066,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62546",2019-08-13 10:25:00,-1.0128,628,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,18.6,-3.5784,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62547",2019-08-13 10:26:00,-1.03381,915,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,18,-3.72519,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62548",2019-08-13 10:27:00,-1.09602,881,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,17.8,-3.12543,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62549",2019-08-13 10:28:00,-1.11684,688,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,18,-2.79216,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62550",2019-08-13 10:29:00,-1.159,704,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.8,-2.89296,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62551",2019-08-13 10:30:00,-0.917853,706,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,16.8,-2.7531,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62552",2019-08-13 10:31:00,-1.09073,847,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,17.5,-3.26529,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62553",2019-08-13 10:32:00,-1.07244,882,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,17.1,-2.98179,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62554",2019-08-13 10:33:00,-1.02032,598,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,17,-2.51748,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62555",2019-08-13 10:34:00,-0.925615,665,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,17.2,-2.46456,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62556",2019-08-13 10:35:00,-0.880942,622,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,17.5,-2.43369,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62557",2019-08-13 10:36:00,-0.878299,939,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,17.9,-4.00995,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62558",2019-08-13 10:37:00,-0.901128,1010,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,18.5,-3.4398,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62559",2019-08-13 10:38:00,-0.720603,600,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,19.1,-2.29761,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62560",2019-08-13 10:39:00,-0.954922,581,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,18.8,-2.42298,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62561",2019-08-13 10:40:00,-0.739698,1018,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,18.3,-3.97845,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62562",2019-08-13 10:41:00,-0.749021,850,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,17.5,-3.01833,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62563",2019-08-13 10:42:00,-0.752408,575,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,17.7,-2.18484,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62564",2019-08-13 10:43:00,-0.791223,543,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,17.2,-1.92213,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62565",2019-08-13 10:44:00,-0.595475,519,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,17.4,-1.87236,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62566",2019-08-13 10:45:00,-0.794749,537,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,17.9,-2.06073,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62567",2019-08-13 10:46:00,-0.764436,546,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,18.2,-2.0979,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62568",2019-08-13 10:47:00,-0.537813,610,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,18.2,-2.22579,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62569",2019-08-13 10:48:00,-0.802503,567,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,18,-2.24973,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62570",2019-08-13 10:49:00,-0.790151,596,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,18.2,-2.36313,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62571",2019-08-13 10:50:00,-0.812772,560,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,19.1,-2.15964,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62572",2019-08-13 10:51:00,-0.806085,501,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23,18.1,-1.91835,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62573",2019-08-13 10:52:00,-0.851466,477,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23,18,-1.78479,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62574",2019-08-13 10:53:00,-0.917782,463,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23,18.6,-1.74069,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62575",2019-08-13 10:54:00,-0.945581,462,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23,18.4,-1.37403,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62576",2019-08-13 10:55:00,-0.96548,463,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23,18.9,-1.73439,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62577",2019-08-13 10:56:00,-0.976887,475,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23,18.8,-1.75392,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62578",2019-08-13 10:57:00,-0.572229,500,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23,18.4,-1.91646,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62579",2019-08-13 10:58:00,-0.932746,523,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23,18.4,-1.96056,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62580",2019-08-13 10:59:00,-0.982481,549,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,18,-2.12121,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62581",2019-08-13 11:00:00,-0.979828,568,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,17.7,-2.20689,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62582",2019-08-13 11:01:00,-0.956833,562,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,17.6,-2.15586,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62583",2019-08-13 11:02:00,-1.27562,537,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,17.5,-2.02356,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62584",2019-08-13 11:03:00,-0.965531,504,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,17.8,-1.90953,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62585",2019-08-13 11:04:00,-1.04115,500,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,17.5,-1.87992,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62586",2019-08-13 11:05:00,-1.02058,469,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,17.5,-1.72809,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62587",2019-08-13 11:06:00,-1.00577,441,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,17.6,-1.6317,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62588",2019-08-13 11:07:00,-0.988373,430,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,18,-1.58634,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62589",2019-08-13 11:08:00,-0.965848,428,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,17.8,-1.5876,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62590",2019-08-13 11:09:00,-0.984708,435,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,17.5,-1.62603,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62591",2019-08-13 11:10:00,-0.999294,446,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,17.6,-1.71486,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62592",2019-08-13 11:11:00,-1.42463,470,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,18.3,-1.82133,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62593",2019-08-13 11:12:00,-0.981408,486,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,18.5,-1.85598,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62594",2019-08-13 11:13:00,-1.01519,471,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,18.6,-1.78416,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62595",2019-08-13 11:14:00,-0.998947,465,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,18.5,-1.77723,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62596",2019-08-13 11:15:00,-0.979554,458,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,18.5,-1.73439,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62597",2019-08-13 11:16:00,-1.0027,461,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,18.4,-1.76526,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62598",2019-08-13 11:17:00,-0.934042,462,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,18.3,-1.764,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62599",2019-08-13 11:18:00,-0.661591,453,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,18,-1.73943,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62600",2019-08-13 11:19:00,-1.04112,439,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,17.7,-1.64556,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62601",2019-08-13 11:20:00,-1.041,416,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,17.4,-1.52586,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62602",2019-08-13 11:21:00,-1.00517,388,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,17.8,-1.40679,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62603",2019-08-13 11:22:00,-0.926096,362,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,18.2,-1.26882,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62604",2019-08-13 11:23:00,-0.965148,344,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,18.1,-1.21716,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62605",2019-08-13 11:24:00,-0.969469,337,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,18,-1.17936,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62606",2019-08-13 11:25:00,-0.993021,320,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,17.4,-1.09368,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62607",2019-08-13 11:26:00,-0.971219,312,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,17.4,-1.06722,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62608",2019-08-13 11:27:00,-0.97198,309,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,17.7,-1.0584,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62609",2019-08-13 11:28:00,-0.915292,302,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,17.4,-0.98469,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62610",2019-08-13 11:29:00,-0.856132,294,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,17.6,-0.99666,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62611",2019-08-13 11:30:00,-0.946777,304,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,17.5,-1.04643,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62612",2019-08-13 11:31:00,-0.921409,310,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,17,-1.05966,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62613",2019-08-13 11:32:00,-0.922646,306,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,17,-1.04706,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62614",2019-08-13 11:33:00,-0.911777,301,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,17,-1.00989,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62615",2019-08-13 11:34:00,-1.07125,292,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,17.1,-0.97083,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62616",2019-08-13 11:35:00,-0.915859,278,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,16.9,-0.90846,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62617",2019-08-13 11:36:00,-0.940089,302,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,17,-1.00926,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62618",2019-08-13 11:37:00,-0.656881,329,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,23.5,17,-1.17999,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62619",2019-08-13 11:38:00,-0.764405,353,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,17.2,-1.31166,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62620",2019-08-13 11:39:00,-0.952101,377,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,17.4,-1.36206,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62621",2019-08-13 11:40:00,-0.940212,376,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,17.6,-1.33686,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62622",2019-08-13 11:41:00,-0.934151,359,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,17.6,-1.24236,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62623",2019-08-13 11:42:00,-0.954032,331,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,17.6,-1.12203,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62624",2019-08-13 11:43:00,-0.957552,313,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,17.6,-1.03509,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62625",2019-08-13 11:44:00,-0.803512,313,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,17.8,-1.04643,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62626",2019-08-13 11:45:00,-0.877817,323,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,17.7,-1.09431,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62627",2019-08-13 11:46:00,-0.94697,333,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,17.8,-1.14849,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62628",2019-08-13 11:47:00,-0.945181,341,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,18,-1.19133,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62629",2019-08-13 11:48:00,-0.967714,350,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,17.7,-1.22346,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62630",2019-08-13 11:49:00,-0.758817,360,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,18,-1.27323,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62631",2019-08-13 11:50:00,-0.973737,372,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,17.8,-1.33623,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62632",2019-08-13 11:51:00,-1.06284,374,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,17.6,-1.32993,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62633",2019-08-13 11:52:00,-0.950468,370,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,17.9,-1.31796,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62634",2019-08-13 11:53:00,-0.828786,380,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,17.9,-1.36143,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62635",2019-08-13 11:54:00,-1.22592,387,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,18,-1.38978,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62636",2019-08-13 11:55:00,-0.879997,386,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,17.9,-1.38789,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62637",2019-08-13 11:56:00,-0.890521,386,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,18.1,-1.38915,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62638",2019-08-13 11:57:00,-0.885044,385,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,18,-1.36836,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62639",2019-08-13 11:58:00,-0.665311,384,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,17.3,-1.35576,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62640",2019-08-13 11:59:00,-0.916212,373,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,17.6,-1.29339,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62641",2019-08-13 12:00:00,-0.895826,358,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,17.7,-1.23795,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62642",2019-08-13 12:01:00,-0.926762,351,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,17.4,-1.19196,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62643",2019-08-13 12:02:00,-0.902632,337,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,17.4,-1.12959,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62644",2019-08-13 12:03:00,-0.887545,321,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,17.4,-1.07541,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62645",2019-08-13 12:04:00,-0.676987,317,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,17.1,-1.04076,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62646",2019-08-13 12:05:00,-1.01355,308,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,16.7,-0.99918,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62647",2019-08-13 12:06:00,-0.887383,303,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,16.5,-0.99036,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62648",2019-08-13 12:07:00,-0.937831,299,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,16.7,-0.96453,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62649",2019-08-13 12:08:00,-0.931816,284,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,16.4,-0.88074,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62650",2019-08-13 12:09:00,-1.0963,271,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,16.5,-0.83979,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62651",2019-08-13 12:10:00,-0.936411,277,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,16.8,-0.87633,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62652",2019-08-13 12:11:00,-1.13789,274,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,17.2,-0.86121,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62653",2019-08-13 12:12:00,-0.87315,268,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,17.1,-0.83223,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62654",2019-08-13 12:13:00,-1.06712,264,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,16.6,-0.81963,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62655",2019-08-13 12:14:00,-0.655525,261,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,16.3,-0.79443,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62656",2019-08-13 12:15:00,-0.86237,263,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,16.3,-0.80451,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62657",2019-08-13 12:16:00,-0.865646,275,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,16.5,-0.89586,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62658",2019-08-13 12:17:00,-0.999998,300,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,16.9,-0.99666,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62659",2019-08-13 12:18:00,-0.76954,319,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,17,-1.09116,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62660",2019-08-13 12:19:00,-0.840791,338,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,16.8,-1.17873,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62661",2019-08-13 12:20:00,-0.863351,359,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,16.6,-1.26693,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62662",2019-08-13 12:21:00,-0.914671,383,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,16.8,-1.3671,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62663",2019-08-13 12:22:00,-0.903922,417,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,17.5,-1.5183,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62664",2019-08-13 12:23:00,-0.933766,436,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,17.8,-1.65753,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62665",2019-08-13 12:24:00,-0.952124,460,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,17.9,-1.764,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62666",2019-08-13 12:25:00,-0.797089,482,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,23.5,17.9,-1.84716,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62667",2019-08-13 12:26:00,-0.949318,495,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,23,23.5,23.5,17.9,-1.90386,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62668",2019-08-13 12:27:00,-0.952689,503,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,23,23.5,23.5,18.5,-1.93662,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62669",2019-08-13 12:28:00,-0.945188,521,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,23,23.5,23.5,18.9,-2.01096,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62670",2019-08-13 12:29:00,-0.539963,540,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,23,23.5,23.5,18.8,-2.0853,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"62671",2019-08-13 12:30:00,-0.940127,562,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,18.8,-2.19744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62672",2019-08-13 12:31:00,-0.970627,580,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,18.2,-2.2743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62673",2019-08-13 12:32:00,-0.991251,586,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,18.2,-2.27619,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62674",2019-08-13 12:33:00,-0.925582,538,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,17.5,-1.96686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62675",2019-08-13 12:34:00,-0.945659,445,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,17.8,-1.55673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62676",2019-08-13 12:35:00,-0.972477,401,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,17.1,-1.45467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62677",2019-08-13 12:36:00,-1.07217,451,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,17.8,-1.65879,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62678",2019-08-13 12:37:00,-0.888846,453,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,17.6,-1.66131,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62679",2019-08-13 12:38:00,-1.35348,440,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,18.1,-1.59768,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62680",2019-08-13 12:39:00,-1.13607,415,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,18.5,-1.47483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62681",2019-08-13 12:40:00,-1.15738,399,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,18.6,-1.41246,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62682",2019-08-13 12:41:00,-1.14548,393,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,18.5,-1.39104,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62683",2019-08-13 12:42:00,-1.10205,380,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,18.4,-1.29969,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62684",2019-08-13 12:43:00,-1.14719,358,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,18.3,-1.21716,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62685",2019-08-13 12:44:00,-0.902926,353,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,18.4,-1.20456,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62686",2019-08-13 12:45:00,-1.04264,354,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,19,-1.21086,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62687",2019-08-13 12:46:00,-1.12594,359,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,19,-1.22976,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62688",2019-08-13 12:47:00,-1.10542,356,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,18.8,-1.21653,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62689",2019-08-13 12:48:00,-1.10161,354,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,19.3,-1.20456,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62690",2019-08-13 12:49:00,-1.14259,350,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,19.1,-1.18503,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62691",2019-08-13 12:50:00,-1.12355,351,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,19.9,-1.20519,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62692",2019-08-13 12:51:00,-1.09461,351,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,18.9,-1.21086,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62693",2019-08-13 12:52:00,-1.33092,355,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,19.4,-1.24866,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62694",2019-08-13 12:53:00,-1.02953,366,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,19.8,-1.30158,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62695",2019-08-13 12:54:00,-1.08351,379,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,18.1,-1.36332,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62696",2019-08-13 12:55:00,-1.04235,403,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,18.2,-1.48869,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62697",2019-08-13 12:56:00,-0.913299,443,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,18.9,-1.66131,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62698",2019-08-13 12:57:00,-0.997782,473,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,18,-1.78416,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62699",2019-08-13 12:58:00,-0.884181,495,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,18.3,-1.89063,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62700",2019-08-13 12:59:00,-0.932141,506,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,19.1,-1.96686,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"62701",2019-08-13 13:00:00,-0.789046,532,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,19,-2.05569,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62702",2019-08-13 13:01:00,-0.701057,557,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,19.2,-2.13129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62703",2019-08-13 13:02:00,-0.933314,567,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,18.8,-2.24973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62704",2019-08-13 13:03:00,-0.933076,587,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,18.8,-2.28186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62705",2019-08-13 13:04:00,-0.915039,610,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,18.2,-2.35809,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62706",2019-08-13 13:05:00,-0.698926,631,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,18.7,-2.457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62707",2019-08-13 13:06:00,-0.883734,655,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,19.2,-2.55213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62708",2019-08-13 13:07:00,-0.879226,676,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,19.3,-3.1059,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62709",2019-08-13 13:08:00,-0.873919,689,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,19.6,-2.67183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62710",2019-08-13 13:09:00,-0.876213,682,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,20,-2.56599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"62711",2019-08-13 13:10:00,-0.912433,695,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,20.1,-2.71971,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"62712",2019-08-13 13:11:00,-0.711307,698,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,20,-2.74176,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"62713",2019-08-13 13:12:00,-0.924606,749,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,19.1,-3.04983,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"62714",2019-08-13 13:13:00,-1.14022,931,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,18.8,-3.4272,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"62715",2019-08-13 13:14:00,-1.05225,953,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,19.2,-3.49083,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"62716",2019-08-13 13:15:00,-1.05081,955,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,19.8,-3.52296,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"62717",2019-08-13 13:16:00,-1.01341,939,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,19.1,-3.45996,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"62718",2019-08-13 13:17:00,-1.06846,867,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,19,-3.39066,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"62719",2019-08-13 13:18:00,-1.27689,804,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,19.8,-3.1437,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"62720",2019-08-13 13:19:00,-1.05502,754,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,20.1,-2.94273,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"62721",2019-08-13 13:20:00,-1.08891,739,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,19.6,-2.91186,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"62722",2019-08-13 13:21:00,-1.07854,755,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,19.4,-2.96856,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"62723",2019-08-13 13:22:00,-1.06973,764,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,18.9,-3.3768,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"62724",2019-08-13 13:23:00,-1.05445,764,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,19.5,-3.04479,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"62725",2019-08-13 13:24:00,-1.11102,747,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,20.2,-2.99061,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"62726",2019-08-13 13:25:00,-1.12343,651,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,23.5,20.3,-3.11283,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"62727",2019-08-13 13:26:00,-1.14134,704,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,23.5,20.4,-2.88036,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"62728",2019-08-13 13:27:00,-1.13327,761,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,23.5,20.5,-3.03219,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"62729",2019-08-13 13:28:00,-1.13092,799,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,23.5,20.3,-3.3705,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"62730",2019-08-13 13:29:00,-1.082,973,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,23.5,20.3,-4.02003,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"62731",2019-08-13 13:30:00,-1.47989,1044,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,23.5,19.8,-4.04019,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62732",2019-08-13 13:31:00,-1.16133,938,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,23.5,18.5,-3.69306,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62733",2019-08-13 13:32:00,-2.31129,1185,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,23.5,19.1,-4.83399,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62734",2019-08-13 13:33:00,-2.55053,1198,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,23.5,19.6,-4.63869,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62735",2019-08-13 13:34:00,-2.88511,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,23.5,23.5,20.4,-4.54293,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62736",2019-08-13 13:35:00,-3.15515,1183,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,23.5,23.5,21.4,-4.43079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"62737",2019-08-13 13:36:00,-3.12379,1109,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,23.5,23.5,21,-4.16619,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"62738",2019-08-13 13:37:00,-3.49756,1093,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,23.5,23.5,20.5,-4.56561,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"62739",2019-08-13 13:38:00,-3.50087,1133,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,23.5,23.5,19.7,-4.28904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"62740",2019-08-13 13:39:00,-3.51509,947,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,24,23.5,18.6,-3.7233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"62741",2019-08-13 13:40:00,-3.30492,931,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,24,24,18.7,-3.4839,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"62742",2019-08-13 13:41:00,-2.64822,869,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,24,24,19.1,-3.42846,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"62743",2019-08-13 13:42:00,-2.53036,734,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,24,24,19.5,-2.86146,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"62744",2019-08-13 13:43:00,-2.2814,804,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,24,24,18.7,-2.97108,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"62745",2019-08-13 13:44:00,-2.1003,833,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,24,24,18.5,-3.35349,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"62746",2019-08-13 13:45:00,-1.73087,821,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,24,24,18.4,-3.15126,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"62747",2019-08-13 13:46:00,-1.73387,784,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,24,24,18.7,-3.15756,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"62748",2019-08-13 13:47:00,-1.64439,803,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,24,24,18.7,-3.15,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"62749",2019-08-13 13:48:00,-1.61123,830,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,24,24,18.4,-3.39696,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"62750",2019-08-13 13:49:00,-1.54356,792,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,24,24,18.7,-3.23946,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"62751",2019-08-13 13:50:00,-1.45346,802,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,24,24,19.1,-3.27852,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"62752",2019-08-13 13:51:00,-1.94388,729,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,24,24,19.6,-2.93643,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"62753",2019-08-13 13:52:00,-1.22482,742,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,24,24,19.4,-3.06999,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"62754",2019-08-13 13:53:00,-1.43563,756,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,24,24,19.6,-3.08763,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"62755",2019-08-13 13:54:00,-1.43053,878,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,24,24,20.3,-3.54312,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"62756",2019-08-13 13:55:00,-1.43394,840,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,24,24,19.4,-3.36609,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"62757",2019-08-13 13:56:00,-1.40315,849,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,24,24,19.2,-3.26781,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"62758",2019-08-13 13:57:00,-1.4328,829,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,24,24,18.6,-3.24009,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"62759",2019-08-13 13:58:00,-1.50104,869,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,24,24,18.4,-3.39759,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"62760",2019-08-13 13:59:00,-1.65422,978,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,24,24,18.4,-4.00428,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"62761",2019-08-13 14:00:00,-2.09026,1032,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,24,24,18.4,-4.12209,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62762",2019-08-13 14:01:00,-2.27097,1030,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,24,24,18.4,-4.05909,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62763",2019-08-13 14:02:00,-2.51249,1103,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,24,24,19,-4.31046,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62764",2019-08-13 14:03:00,-2.74234,994,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,24,24,20.2,-3.89529,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62765",2019-08-13 14:04:00,-2.91452,1003,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,24,24,19.3,-4.15863,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62766",2019-08-13 14:05:00,-3.07975,1087,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,24,24,19.7,-4.39929,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"62767",2019-08-13 14:06:00,-3.11629,1096,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,24,24,20.3,-4.22289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"62768",2019-08-13 14:07:00,-3.16004,1029,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,24,24,21,-3.83796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"62769",2019-08-13 14:08:00,-3.07365,935,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,24,24,19.6,-3.61053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"62770",2019-08-13 14:09:00,-3.03295,923,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,24,24,20.3,-3.5784,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"62771",2019-08-13 14:10:00,-2.95385,899,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23,24,24,20.8,-3.47886,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0
"62772",2019-08-13 14:11:00,-2.72914,905,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23.5,24,24,21.4,-3.38562,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0
"62773",2019-08-13 14:12:00,-2.39802,911,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23.5,24,24,20.7,-3.40956,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0
"62774",2019-08-13 14:13:00,-2.2568,905,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23.5,24,24,20.2,-3.4776,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0
"62775",2019-08-13 14:14:00,-2.08039,888,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,21.1,-3.44043,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0
"62776",2019-08-13 14:15:00,-1.90605,925,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,22.2,-3.39318,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0
"62777",2019-08-13 14:16:00,-1.75025,840,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,22.4,-3.23757,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0
"62778",2019-08-13 14:17:00,-1.65351,842,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,22.4,-3.10653,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0
