"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"62779",2019-08-13 14:18:00,-1.72777,851,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,23.5,-3.15819,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0
"62780",2019-08-13 14:19:00,-1.33811,862,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,22.2,-3.30246,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0
"62781",2019-08-13 14:20:00,-1.44374,878,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,20.9,-3.29301,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0
"62782",2019-08-13 14:21:00,-1.46691,882,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,20.3,-3.35853,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0
"62783",2019-08-13 14:22:00,-1.44671,884,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,19.6,-3.32388,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0
"62784",2019-08-13 14:23:00,-1.89692,845,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,20,-3.19536,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0
"62785",2019-08-13 14:24:00,-1.48788,868,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,20.1,-3.25143,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0
"62786",2019-08-13 14:25:00,-1.71722,895,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,19.4,-3.47886,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"62787",2019-08-13 14:26:00,-1.45357,841,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,19.8,-3.18717,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"62788",2019-08-13 14:27:00,-1.41553,848,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,19.1,-3.31506,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"62789",2019-08-13 14:28:00,-1.716,851,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,18.7,-3.26403,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"62790",2019-08-13 14:29:00,-1.63438,829,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,18.9,-3.1311,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"62791",2019-08-13 14:30:00,-1.85638,842,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,19.1,-3.25206,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62792",2019-08-13 14:31:00,-2.44434,860,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,18.8,-3.41334,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62793",2019-08-13 14:32:00,-2.9393,863,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,19.1,-3.34089,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62794",2019-08-13 14:33:00,-2.71952,921,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,19,-3.54816,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62795",2019-08-13 14:34:00,-2.84617,718,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,18.8,-2.60127,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62796",2019-08-13 14:35:00,-2.95289,674,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,19.5,-2.58993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"62797",2019-08-13 14:36:00,-2.96269,708,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,20.3,-2.98179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"62798",2019-08-13 14:37:00,-2.9654,997,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,19.8,-4.07295,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"62799",2019-08-13 14:38:00,-2.94662,1027,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,20.3,-2.41353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"62800",2019-08-13 14:39:00,-2.87778,1034,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,21.5,-3.99483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"62801",2019-08-13 14:40:00,-2.86908,1036,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,22.3,-3.96144,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"62802",2019-08-13 14:41:00,-2.66836,1051,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,22.3,-4.07736,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"62803",2019-08-13 14:42:00,-2.4095,980,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,22.7,-2.15208,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"62804",2019-08-13 14:43:00,-2.13694,914,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,23.1,-2.12499,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"62805",2019-08-13 14:44:00,-2.12161,994,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,22.5,-2.394,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"62806",2019-08-13 14:45:00,-1.5363,981,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,21.9,-2.28186,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"62807",2019-08-13 14:46:00,-1.84572,922,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,21,-2.13381,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"62808",2019-08-13 14:47:00,-1.23264,837,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,21.1,-3.12102,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"62809",2019-08-13 14:48:00,-1.54492,909,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,21.6,-3.4272,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"62810",2019-08-13 14:49:00,-1.63542,876,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,22.2,-3.41523,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"62811",2019-08-13 14:50:00,-1.55234,878,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,21.8,-3.42594,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"62812",2019-08-13 14:51:00,-1.562,874,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,21,-3.28608,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"62813",2019-08-13 14:52:00,-1.54075,855,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,21.4,-3.45366,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"62814",2019-08-13 14:53:00,-1.52463,853,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,21.4,-3.24891,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"62815",2019-08-13 14:54:00,-1.53861,842,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,21.3,-3.20292,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"62816",2019-08-13 14:55:00,-1.55784,773,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,20.6,-2.91879,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"62817",2019-08-13 14:56:00,-1.50004,789,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,21,-2.96226,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"62818",2019-08-13 14:57:00,-1.52915,755,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,21.2,-2.92257,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"62819",2019-08-13 14:58:00,-1.73847,761,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,20,-2.98872,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"62820",2019-08-13 14:59:00,-2.00719,797,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,19.4,-3.09141,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"62821",2019-08-13 15:00:00,-1.95569,787,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,19.2,-3.01833,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62822",2019-08-13 15:01:00,-2.29001,801,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,20.8,-3.10023,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62823",2019-08-13 15:02:00,-2.51399,856,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,21.3,-3.34719,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62824",2019-08-13 15:03:00,-2.58547,897,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,20.3,-3.51918,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62825",2019-08-13 15:04:00,-2.77497,978,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,21.2,-3.81528,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62826",2019-08-13 15:05:00,-3.05015,1012,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,20.6,-4.14603,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62827",2019-08-13 15:06:00,-2.98681,1099,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24,21.7,-3.93939,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62828",2019-08-13 15:07:00,-3.14262,1023,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24,21.7,-4.01184,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62829",2019-08-13 15:08:00,-3.07206,998,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24,21.9,-3.73086,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62830",2019-08-13 15:09:00,-3.11091,834,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24,22.2,-3.17016,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62831",2019-08-13 15:10:00,-3.05644,819,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,21.3,-3.23883,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62832",2019-08-13 15:11:00,-3.13685,847,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,21.2,-3.10464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62833",2019-08-13 15:12:00,-2.94177,803,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,20.7,-3.07566,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62834",2019-08-13 15:13:00,-3.08003,954,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,21.6,-3.80268,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62835",2019-08-13 15:14:00,-2.9523,947,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,21.5,-3.65463,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62836",2019-08-13 15:15:00,-2.78112,933,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,20.2,-3.85056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62837",2019-08-13 15:16:00,-2.75394,957,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,19.9,-3.7422,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62838",2019-08-13 15:17:00,-2.70645,903,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,19.5,-3.5154,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62839",2019-08-13 15:18:00,-3.03149,994,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,20.2,-3.81213,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62840",2019-08-13 15:19:00,-3.1871,1043,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,20.4,-4.06539,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62841",2019-08-13 15:20:00,-2.57914,1106,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,20.7,-4.29723,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62842",2019-08-13 15:21:00,-2.50156,1093,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,22.2,-4.02696,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62843",2019-08-13 15:22:00,-2.41805,989,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,23.1,-3.74346,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62844",2019-08-13 15:23:00,-2.16109,897,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,22.9,-3.58659,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62845",2019-08-13 15:24:00,-2.39805,1024,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,22.2,-4.02633,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62846",2019-08-13 15:25:00,-2.14396,893,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,22.1,-3.25332,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62847",2019-08-13 15:26:00,-1.8811,866,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,21.6,-3.09141,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62848",2019-08-13 15:27:00,-2.36545,720,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,21.9,-2.83248,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62849",2019-08-13 15:28:00,-2.29972,898,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,22,-3.5658,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62850",2019-08-13 15:29:00,-2.47005,848,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,22.5,-3.339,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62851",2019-08-13 15:30:00,-2.45663,769,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,22.6,-3.1311,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62852",2019-08-13 15:31:00,-2.45505,928,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,22,-3.55698,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62853",2019-08-13 15:32:00,-2.61548,903,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,22.3,-2.71593,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62854",2019-08-13 15:33:00,-2.56556,726,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,21.1,-3.0366,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62855",2019-08-13 15:34:00,-2.49901,908,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,20.5,-3.39255,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62856",2019-08-13 15:35:00,-2.50402,897,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,21.2,-3.39192,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62857",2019-08-13 15:36:00,-2.4966,819,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,21.8,-3.08133,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62858",2019-08-13 15:37:00,-2.47291,821,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,22.1,-3.13929,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62859",2019-08-13 15:38:00,-2.08243,838,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,22.6,-3.09645,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62860",2019-08-13 15:39:00,-2.98447,778,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,21.8,-2.93643,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62861",2019-08-13 15:40:00,-2.56247,760,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,21.7,-2.8539,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62862",2019-08-13 15:41:00,-2.63715,764,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,21.5,-2.48976,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62863",2019-08-13 15:42:00,-2.52985,738,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,20.7,-2.96289,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62864",2019-08-13 15:43:00,-2.50444,751,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,21.7,-3.0744,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62865",2019-08-13 15:44:00,-2.59904,812,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,21.9,-3.05361,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62866",2019-08-13 15:45:00,-2.86485,856,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,22.5,-3.27033,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62867",2019-08-13 15:46:00,-2.58917,883,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,22.8,-3.42216,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62868",2019-08-13 15:47:00,-2.60141,883,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,22.3,-3.35412,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62869",2019-08-13 15:48:00,-2.77039,795,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,21.3,-3.00069,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62870",2019-08-13 15:49:00,-2.74522,739,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,20.6,-2.71089,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62871",2019-08-13 15:50:00,-2.4987,714,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,20.5,-2.61576,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62872",2019-08-13 15:51:00,-2.64854,803,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,20.5,-3.06936,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62873",2019-08-13 15:52:00,-2.51043,791,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,20.6,-3.19599,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62874",2019-08-13 15:53:00,-2.5149,862,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,20,-3.21363,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62875",2019-08-13 15:54:00,-2.33639,878,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,20.4,-3.27096,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62876",2019-08-13 15:55:00,-2.86334,819,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,19.8,-3.2949,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62877",2019-08-13 15:56:00,-2.47323,919,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,19.1,-3.77433,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62878",2019-08-13 15:57:00,-2.43381,896,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,19.7,-3.8997,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62879",2019-08-13 15:58:00,-2.41267,1034,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,20.5,-3.66282,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62880",2019-08-13 15:59:00,-2.43368,883,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,19.5,-3.58848,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62881",2019-08-13 16:00:00,-2.41997,981,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,19.8,-2.72349,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62882",2019-08-13 16:01:00,-2.38215,835,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,20.5,-3.07314,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62883",2019-08-13 16:02:00,-2.3928,1040,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,21.1,-3.67353,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62884",2019-08-13 16:03:00,-2.3625,1035,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,20.9,-3.69873,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62885",2019-08-13 16:04:00,-2.3567,1071,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,20.4,-4.04397,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62886",2019-08-13 16:05:00,-2.29057,933,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,20.5,-3.2697,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62887",2019-08-13 16:06:00,-1.7698,732,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,21,-2.76318,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62888",2019-08-13 16:07:00,-2.38355,758,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,20.8,-2.92509,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62889",2019-08-13 16:08:00,-2.34817,724,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,21.5,-2.80098,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62890",2019-08-13 16:09:00,-2.40626,749,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24.5,24.5,20.8,-3.23253,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62891",2019-08-13 16:10:00,-2.25131,883,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24.5,23.5,24.5,24.5,20,-3.63069,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62892",2019-08-13 16:11:00,-2.34519,947,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24.5,23.5,24.5,24.5,20.6,-3.44043,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62893",2019-08-13 16:12:00,-2.38527,1001,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24.5,23.5,24.5,24.5,20.7,-2.9547,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62894",2019-08-13 16:13:00,-2.41194,896,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24.5,23.5,24.5,24.5,20.8,-3.47949,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62895",2019-08-13 16:14:00,-2.43651,921,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24.5,23.5,24.5,24.5,20.9,-3.40263,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62896",2019-08-13 16:15:00,-2.41427,932,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24.5,23.5,24.5,24.5,21.4,-3.44673,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62897",2019-08-13 16:16:00,-2.45374,860,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24.5,23.5,24.5,24.5,21.8,-3.40704,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62898",2019-08-13 16:17:00,-2.43468,927,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24.5,23.5,24.5,24.5,20.8,-3.37869,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62899",2019-08-13 16:18:00,-2.48271,915,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24.5,23.5,24.5,24.5,21.1,-3.2571,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62900",2019-08-13 16:19:00,-2.69323,896,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24.5,23.5,24.5,24.5,21.1,-3.01266,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62901",2019-08-13 16:20:00,-2.51795,819,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24.5,23.5,24.5,24.5,20.7,-3.00951,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62902",2019-08-13 16:21:00,-2.51407,851,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24.5,23.5,24.5,24.5,20.1,-3.1185,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62903",2019-08-13 16:22:00,-2.52567,836,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24.5,23.5,24.5,24.5,20.5,-2.91186,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62904",2019-08-13 16:23:00,-2.56079,728,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24.5,23.5,24.5,24.5,21.3,-2.60883,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62905",2019-08-13 16:24:00,-2.57983,656,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24.5,23.5,24.5,24.5,21.1,-2.25603,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62906",2019-08-13 16:25:00,-2.60601,635,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24.5,23.5,24.5,24.5,21.5,-1.95426,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62907",2019-08-13 16:26:00,-2.66764,557,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24.5,23.5,24.5,24.5,20.3,-1.9026,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62908",2019-08-13 16:27:00,-2.71755,579,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24.5,23.5,24.5,24.5,20.3,-1.89756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62909",2019-08-13 16:28:00,-2.5623,539,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,23.5,24.5,24.5,21.6,-1.58886,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62910",2019-08-13 16:29:00,-2.53109,504,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,23.5,24.5,24.5,22.6,-1.51326,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62911",2019-08-13 16:30:00,-2.57304,499,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,23.5,24.5,24.5,21.4,-1.56492,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62912",2019-08-13 16:31:00,-2.55224,532,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,23.5,24.5,24.5,19.8,-1.68336,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62913",2019-08-13 16:32:00,-2.70304,560,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,23.5,24.5,24.5,19.6,-1.7703,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62914",2019-08-13 16:33:00,-2.77217,578,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,23.5,24.5,24.5,19.8,-1.83519,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62915",2019-08-13 16:34:00,-2.75356,578,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,19.9,-1.87173,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62916",2019-08-13 16:35:00,-2.56084,577,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,19.6,-1.80369,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62917",2019-08-13 16:36:00,-2.6522,578,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,19.6,-1.95426,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62918",2019-08-13 16:37:00,-2.58422,597,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,20.1,-2.0412,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62919",2019-08-13 16:38:00,-2.60497,575,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,19.8,-1.94733,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62920",2019-08-13 16:39:00,-2.54905,561,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,19.7,-1.83897,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62921",2019-08-13 16:40:00,-2.34023,523,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,20.8,-1.73502,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62922",2019-08-13 16:41:00,-2.36114,526,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,21.3,-1.75833,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62923",2019-08-13 16:42:00,-2.31365,548,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,20.2,-1.77093,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62924",2019-08-13 16:43:00,-2.3532,554,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,19.7,-1.7766,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62925",2019-08-13 16:44:00,-2.34878,525,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.6,-1.69533,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62926",2019-08-13 16:45:00,-2.56672,513,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,19.6,-1.6254,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62927",2019-08-13 16:46:00,-2.54269,503,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20,-1.58949,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62928",2019-08-13 16:47:00,-2.698,474,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.8,-1.49373,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62929",2019-08-13 16:48:00,-2.42467,473,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,21.1,-1.47609,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62930",2019-08-13 16:49:00,-2.49632,470,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,21.4,-1.48176,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62931",2019-08-13 16:50:00,-2.61396,474,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.3,-1.49373,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62932",2019-08-13 16:51:00,-2.49213,496,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.7,-1.56303,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62933",2019-08-13 16:52:00,-2.39349,488,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.6,-1.55106,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62934",2019-08-13 16:53:00,-2.56715,508,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.8,-1.68336,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62935",2019-08-13 16:54:00,-2.10191,580,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20,-1.82448,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62936",2019-08-13 16:55:00,-2.52691,626,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.5,-1.84716,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62937",2019-08-13 16:56:00,-2.57432,561,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.3,-1.76463,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62938",2019-08-13 16:57:00,-2.56152,564,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20,-1.764,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62939",2019-08-13 16:58:00,-2.55074,673,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,20.3,-2.01285,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62940",2019-08-13 16:59:00,-2.06621,658,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,21,-2.0853,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62941",2019-08-13 17:00:00,-2.5901,792,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,21,-2.18799,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62942",2019-08-13 17:01:00,-2.5444,852,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,21.3,-2.16153,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62943",2019-08-13 17:02:00,-2.58652,837,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,21.6,-2.11176,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62944",2019-08-13 17:03:00,-2.52349,833,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,21.4,-2.03868,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62945",2019-08-13 17:04:00,-2.60101,787,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,21.5,-1.86165,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62946",2019-08-13 17:05:00,-2.55919,795,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,25,25,21,-1.88559,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62947",2019-08-13 17:06:00,-2.28394,755,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,25,25,20.1,-1.77786,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62948",2019-08-13 17:07:00,-2.55588,599,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,25,25,20,-1.62477,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62949",2019-08-13 17:08:00,-2.48322,576,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,25,25,20.5,-1.59012,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62950",2019-08-13 17:09:00,-2.49355,545,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,25,25,21.1,-1.54476,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62951",2019-08-13 17:10:00,-2.52202,522,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,25,25,21.6,-1.48869,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62952",2019-08-13 17:11:00,-2.52193,496,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,25,25,21.8,-1.41939,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62953",2019-08-13 17:12:00,-2.44435,474,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,25,25,21.8,-1.37025,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62954",2019-08-13 17:13:00,-2.18076,482,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24,25,25,21.5,-1.44396,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62955",2019-08-13 17:14:00,-2.4956,482,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24,25,25,21.2,-1.39797,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62956",2019-08-13 17:15:00,-2.1296,427,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24,25,25,21.1,-1.24299,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62957",2019-08-13 17:16:00,-2.60352,409,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24,25,25,20.4,-1.22913,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62958",2019-08-13 17:17:00,-2.72362,421,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24,25,25,20.9,-1.30473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62959",2019-08-13 17:18:00,-2.64886,513,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24,25,25,20.3,-1.48113,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62960",2019-08-13 17:19:00,-2.6642,491,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24,25,25,20.5,-1.25496,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62961",2019-08-13 17:20:00,-2.59274,357,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24,25,25,21,-0.97146,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62962",2019-08-13 17:21:00,-2.57986,323,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24,25,25,21.5,-0.85239,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62963",2019-08-13 17:22:00,-2.44445,308,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24,25,25,21.6,-0.819,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62964",2019-08-13 17:23:00,-2.63323,318,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,21,-0.86877,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62965",2019-08-13 17:24:00,-2.70692,335,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,21.4,-0.93996,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62966",2019-08-13 17:25:00,-2.19089,353,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,21.6,-1.02123,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62967",2019-08-13 17:26:00,-2.29576,373,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,20.5,-1.0962,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62968",2019-08-13 17:27:00,-2.80251,377,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,20.4,-1.0962,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62969",2019-08-13 17:28:00,-2.67908,365,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,20,-1.02627,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62970",2019-08-13 17:29:00,-2.65647,346,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,20.6,-0.88263,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62971",2019-08-13 17:30:00,-2.6127,315,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.7,-0.70623,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62972",2019-08-13 17:31:00,-2.48231,273,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.8,-0.66213,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62973",2019-08-13 17:32:00,-2.97149,241,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.9,-0.50904,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62974",2019-08-13 17:33:00,-2.83488,239,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,20.3,-0.50463,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62975",2019-08-13 17:34:00,-2.56827,243,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,20.2,-0.51786,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62976",2019-08-13 17:35:00,-2.60051,238,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,20.5,-0.50463,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62977",2019-08-13 17:36:00,-2.44196,230,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.7,-0.44919,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62978",2019-08-13 17:37:00,-2.92797,218,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,20.1,-0.39249,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62979",2019-08-13 17:38:00,-2.47126,204,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.7,-0.33516,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62980",2019-08-13 17:39:00,-2.58111,196,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,20.3,-0.31563,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62981",2019-08-13 17:40:00,-2.4864,192,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,20.4,-0.30303,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62982",2019-08-13 17:41:00,-2.46102,187,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,24.5,25,20.2,-0.27153,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62983",2019-08-13 17:42:00,-2.56226,182,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,24.5,25,20.1,-0.25011,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62984",2019-08-13 17:43:00,-2.57871,182,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,24.5,25,19.9,-0.24507,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62985",2019-08-13 17:44:00,-2.58792,182,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,24.5,25,19.7,-0.25326,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62986",2019-08-13 17:45:00,-2.40227,183,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,24.5,25,19.7,-0.25893,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62987",2019-08-13 17:46:00,-2.38443,185,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,24.5,25,19.6,-0.27153,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62988",2019-08-13 17:47:00,-2.57427,184,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,24.5,25,19.3,-0.26586,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62989",2019-08-13 17:48:00,-2.54079,183,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,24.5,25,19.5,-0.25452,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62990",2019-08-13 17:49:00,-2.63392,181,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,24.5,25,19.2,-0.25326,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62991",2019-08-13 17:50:00,-2.1155,182,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,24.5,25,19.2,-0.25326,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62992",2019-08-13 17:51:00,-2.61946,187,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,24.5,25,19,-0.28476,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62993",2019-08-13 17:52:00,-2.65911,197,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,24.5,25,19.2,-0.32886,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62994",2019-08-13 17:53:00,-2.39675,207,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,24.5,25,19.6,-0.37863,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62995",2019-08-13 17:54:00,-2.86525,209,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,24.5,25,19.9,-0.39753,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62996",2019-08-13 17:55:00,-2.72967,212,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,24.5,25,19.7,-0.41076,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62997",2019-08-13 17:56:00,-2.55665,211,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,24.5,25,19.9,-0.38871,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62998",2019-08-13 17:57:00,-2.70034,209,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24.5,24,24.5,25,19.9,-0.38682,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"62999",2019-08-13 17:58:00,-2.73211,205,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24.5,24,24.5,25,19.8,-0.36666,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63000",2019-08-13 17:59:00,-2.61654,200,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24.5,24,24.5,25,19.5,-0.34146,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63001",2019-08-13 18:00:00,-2.65187,200,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24.5,24,24.5,25,19.4,-0.33642,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63002",2019-08-13 18:01:00,-2.62145,201,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24.5,24,24.5,25,19.2,-0.34776,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63003",2019-08-13 18:02:00,-2.57937,203,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24.5,24,24.5,25,19.4,-0.35343,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63004",2019-08-13 18:03:00,-2.50145,204,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24.5,24,24.5,25,19.2,-0.36603,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63005",2019-08-13 18:04:00,-2.4341,208,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24.5,24,24.5,25,19.2,-0.39123,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63006",2019-08-13 18:05:00,-2.97708,215,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24.5,24,24.5,25,19.1,-0.4158,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63007",2019-08-13 18:06:00,-2.32869,220,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24.5,24,24.5,25,19.5,-0.43029,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63008",2019-08-13 18:07:00,-2.72046,223,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24.5,24,24.5,25,19.9,-0.43029,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63009",2019-08-13 18:08:00,-2.32946,224,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24.5,24,24.5,25,19.9,-0.44289,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63010",2019-08-13 18:09:00,-2.29479,224,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24.5,24,24.5,25,19.6,-0.43596,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63011",2019-08-13 18:10:00,-2.50575,225,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24.5,24,24.5,25,19.5,-0.44856,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63012",2019-08-13 18:11:00,-2.24218,228,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,24.5,25,19.3,-0.45549,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63013",2019-08-13 18:12:00,-2.2182,233,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.2,-0.48888,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63014",2019-08-13 18:13:00,-2.29504,241,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.3,-0.6111,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63015",2019-08-13 18:14:00,-2.30408,280,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.7,-0.72324,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63016",2019-08-13 18:15:00,-2.24325,343,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,20,-0.80199,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63017",2019-08-13 18:16:00,-2.41071,369,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.5,-0.93492,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63018",2019-08-13 18:17:00,-2.39104,378,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.9,-0.92169,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63019",2019-08-13 18:18:00,-2.4308,350,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,20.3,-0.85176,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63020",2019-08-13 18:19:00,-2.3452,369,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,20.5,-0.97398,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63021",2019-08-13 18:20:00,-2.46723,420,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,20.6,-1.09179,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63022",2019-08-13 18:21:00,-2.44266,425,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,20.7,-1.12896,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63023",2019-08-13 18:22:00,-2.43625,389,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,20.7,-1.07793,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63024",2019-08-13 18:23:00,-2.47085,482,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,20.4,-1.32048,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63025",2019-08-13 18:24:00,-2.43663,363,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,20,-0.96705,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63026",2019-08-13 18:25:00,-2.14274,336,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.7,-0.90846,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63027",2019-08-13 18:26:00,-2.4393,328,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.5,-0.88452,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63028",2019-08-13 18:27:00,-2.41087,321,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.2,-0.85806,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63029",2019-08-13 18:28:00,-2.42666,311,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.2,-0.82341,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63030",2019-08-13 18:29:00,-2.4667,301,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.4,-0.7812,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63031",2019-08-13 18:30:00,-2.43333,294,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.2,-0.73458,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63032",2019-08-13 18:31:00,-2.48238,285,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.3,-0.69426,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63033",2019-08-13 18:32:00,-2.37428,275,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.3,-0.66843,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63034",2019-08-13 18:33:00,-2.77228,265,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.2,-0.65142,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63035",2019-08-13 18:34:00,-2.30112,339,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19,-0.79443,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63036",2019-08-13 18:35:00,-2.95853,305,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.2,-0.70686,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63037",2019-08-13 18:36:00,-2.4135,280,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.1,-0.63756,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63038",2019-08-13 18:37:00,-2.54519,255,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.3,-0.58149,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63039",2019-08-13 18:38:00,-2.53176,229,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.1,-0.51786,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63040",2019-08-13 18:39:00,-2.41518,231,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.1,-0.49266,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63041",2019-08-13 18:40:00,-2.50688,240,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.2,-0.50526,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63042",2019-08-13 18:41:00,-2.54379,242,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.2,-0.52983,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63043",2019-08-13 18:42:00,-2.55515,260,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.2,-0.56763,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63044",2019-08-13 18:43:00,-2.51636,259,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.3,-0.54747,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63045",2019-08-13 18:44:00,-2.49249,268,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.3,-0.54243,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63046",2019-08-13 18:45:00,-2.46314,269,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.4,-0.53739,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63047",2019-08-13 18:46:00,-2.60966,245,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.5,-0.48573,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63048",2019-08-13 18:47:00,-2.49516,230,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.6,-0.44856,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63049",2019-08-13 18:48:00,-2.42056,215,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.7,-0.40572,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63050",2019-08-13 18:49:00,-2.40222,209,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.8,-0.37233,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63051",2019-08-13 18:50:00,-1.91991,204,1.592,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.8,3.62061,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63052",2019-08-13 18:51:00,-2.33388,197,1.906,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.8,3.591,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63053",2019-08-13 18:52:00,-2.91306,196,1.903,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.8,3.64014,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63054",2019-08-13 18:53:00,-2.31638,190,1.894,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.7,1.56807,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63055",2019-08-13 18:54:00,-2.12282,180,1.88,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.5,1.56429,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63056",2019-08-13 18:55:00,-2.50728,176,1.882,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.4,1.58571,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63057",2019-08-13 18:56:00,-2.31404,175,1.865,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.3,1.57815,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63058",2019-08-13 18:57:00,-2.2742,176,1.858,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.3,1.57815,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63059",2019-08-13 18:58:00,-2.1915,170,1.869,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.3,1.5813,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63060",2019-08-13 18:59:00,-1.69443,168,1.866,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.3,1.71801,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63061",2019-08-13 19:00:00,-2.22374,163,0.989,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.3,0.79947,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63062",2019-08-13 19:01:00,-2.27522,158,0.989,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.4,0.82404,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63063",2019-08-13 19:02:00,-2.25315,155,0.991,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.4,0.83034,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63064",2019-08-13 19:03:00,-2.14163,154,0.982,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.5,0.80577,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63065",2019-08-13 19:04:00,-2.24589,152,0.979,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.5,0.71253,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63066",2019-08-13 19:05:00,-2.28631,148,0.725,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.6,0.441,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63067",2019-08-13 19:06:00,-2.44955,146,0.723,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.5,0.45297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63068",2019-08-13 19:07:00,-2.43657,142,0.718,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.5,0.4725,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63069",2019-08-13 19:08:00,-2.13786,137,0.714,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.3,0.51597,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63070",2019-08-13 19:09:00,-2.10423,134,0.718,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.2,0.52353,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63071",2019-08-13 19:10:00,-2.2731,131,1.393,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19.1,1.24551,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63072",2019-08-13 19:11:00,-2.02049,128,1.406,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19,1.26945,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63073",2019-08-13 19:12:00,-1.90671,128,1.396,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,18.9,1.3041,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63074",2019-08-13 19:13:00,-1.85866,133,1.398,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,18.8,1.2789,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63075",2019-08-13 19:14:00,-1.81553,131,0.86,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,18.8,0.76797,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63076",2019-08-13 19:15:00,-1.69727,126,0.86,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,18.8,0.79317,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63077",2019-08-13 19:16:00,-1.69636,128,0.857,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,18.9,0.81711,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63078",2019-08-13 19:17:00,-1.51207,116,0.852,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,18.9,0.84231,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63079",2019-08-13 19:18:00,-1.35451,112,0.853,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,18.9,0.86184,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63080",2019-08-13 19:19:00,-1.31677,107,0.867,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19,0.88137,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63081",2019-08-13 19:20:00,-2.14772,106,0.764,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19,0.17577,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63082",2019-08-13 19:21:00,-3.1189,98,0.846,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19,0.94563,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63083",2019-08-13 19:22:00,-3.98412,90,0.798,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19,0.91854,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63084",2019-08-13 19:23:00,-4.93269,86,0.794,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19,0.95634,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63085",2019-08-13 19:24:00,-5.47809,83,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,19,0.30177,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63086",2019-08-13 19:25:00,-5.34594,82,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,18.9,0.31437,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63087",2019-08-13 19:26:00,-4.19577,80,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,18.8,0.3213,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63088",2019-08-13 19:27:00,-3.58318,79,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,18.7,0.33327,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63089",2019-08-13 19:28:00,-3.05506,77,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,18.6,0.35847,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63090",2019-08-13 19:29:00,-2.79474,74,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,18.6,0.3465,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
