"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"63091",2019-08-13 19:30:00,-2.61337,73,0,25,22,22,18,26.5,22,19,0,0,26,23,24,25,24,25,25,18.6,0.36414,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63092",2019-08-13 19:31:00,-2.46998,71,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24,25,25,18.5,0.36477,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63093",2019-08-13 19:32:00,-2.48791,70,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24,25,25,18.5,0.3654,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63094",2019-08-13 19:33:00,-2.12196,69,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24,25,25,18.5,0.38241,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63095",2019-08-13 19:34:00,-2.1217,68,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24,25,25,18.5,0.37737,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63096",2019-08-13 19:35:00,-2.12642,69,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24.5,24,25,25,18.4,0.37737,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63097",2019-08-13 19:36:00,-2.15721,70,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24.5,24,25,25,18.4,0.3717,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63098",2019-08-13 19:37:00,-1.92483,70,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24.5,24,25,25,18.3,0.37296,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63099",2019-08-13 19:38:00,-2.18585,72,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24.5,24,25,25,18.3,0.36477,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63100",2019-08-13 19:39:00,-2.28199,73,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24.5,24,25,25,18.3,0.35847,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63101",2019-08-13 19:40:00,-2.11545,73,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,25,25,18.3,0.36477,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63102",2019-08-13 19:41:00,-2.05039,74,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,25,25,18.2,0.35217,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63103",2019-08-13 19:42:00,-2.4607,75,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,25,25,18.2,0.34524,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63104",2019-08-13 19:43:00,-2.26406,77,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,25,25,18.3,0.31248,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63105",2019-08-13 19:44:00,-2.34144,77,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,25,25,18.3,0.26334,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63106",2019-08-13 19:45:00,-2.38033,75,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,25,25,18.3,0.26019,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63107",2019-08-13 19:46:00,-2.19771,75,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,25,25,18.3,0.34587,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63108",2019-08-13 19:47:00,-2.37047,75,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,25,25,18.3,0.26334,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63109",2019-08-13 19:48:00,-2.39389,73,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,25,25,18.3,0.25767,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63110",2019-08-13 19:49:00,-2.2881,73,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,25,25,18.3,0.26397,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63111",2019-08-13 19:50:00,-2.38111,70,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,25,25,18.3,0.25767,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63112",2019-08-13 19:51:00,-2.40656,69,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.3,1.65186,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63113",2019-08-13 19:52:00,-2.40333,68,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.3,0.26397,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63114",2019-08-13 19:53:00,-2.31146,67,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.3,0.2646,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63115",2019-08-13 19:54:00,-2.41648,64,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.2,0.28287,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63116",2019-08-13 19:55:00,-2.38345,61,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.2,0.32004,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63117",2019-08-13 19:56:00,-2.37966,58,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.2,0.32634,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63118",2019-08-13 19:57:00,-2.21403,55,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18.1,0.34524,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63119",2019-08-13 19:58:00,-2.36072,53,0.196,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18,0.42084,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63120",2019-08-13 19:59:00,-2.18938,52,0.542,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18,0.7182,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63121",2019-08-13 20:00:00,-2.38333,50,0.54,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.9,0.73584,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63122",2019-08-13 20:01:00,-2.61138,48,0.444,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.9,0.68544,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63123",2019-08-13 20:02:00,-2.23357,46,1.085,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.9,1.39734,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63124",2019-08-13 20:03:00,NA,48,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,17.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"63125",2019-08-13 20:04:00,-2.41659,48,0.345,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.9,0.69111,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63126",2019-08-13 20:05:00,-2.42523,49,0.198,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.9,0.77427,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63127",2019-08-13 20:06:00,-2.28026,48,0.422,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.9,0.69174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63128",2019-08-13 20:07:00,-2.3658,45,0.422,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.9,0.71883,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63129",2019-08-13 20:08:00,-2.38214,41,0.421,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.9,0.73143,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63130",2019-08-13 20:09:00,-2.36873,40,0.421,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.9,0.75474,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63131",2019-08-13 20:10:00,-2.40744,37,0.845,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.8,1.25181,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63132",2019-08-13 20:11:00,-2.41182,35,0.841,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.8,1.24929,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63133",2019-08-13 20:12:00,-2.42702,32,0.405,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.8,0.76041,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63134",2019-08-13 20:13:00,-2.42229,31,0.415,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.8,0.81837,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63135",2019-08-13 20:14:00,-2.28238,30,0.412,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.8,0.77427,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63136",2019-08-13 20:15:00,-2.35074,27,0.609,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.8,1.03194,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63137",2019-08-13 20:16:00,-2.34303,27,1.186,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.8,1.63359,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63138",2019-08-13 20:17:00,-1.53242,26,1.181,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.8,1.64493,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63139",2019-08-13 20:18:00,-2.3176,25,1.175,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.8,1.64367,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63140",2019-08-13 20:19:00,-2.18454,24,1.17,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.8,1.6254,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63141",2019-08-13 20:20:00,-2.32346,24,1.161,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.8,1.70037,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63142",2019-08-13 20:21:00,-2.34244,23,1.161,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.8,1.70541,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63143",2019-08-13 20:22:00,-2.24702,23,1.163,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.7,1.70667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63144",2019-08-13 20:23:00,-2.27583,22,0.933,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.7,1.50444,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63145",2019-08-13 20:24:00,-2.26989,23,0.937,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.7,1.69659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63146",2019-08-13 20:25:00,-2.23903,23,0.938,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.7,1.52397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63147",2019-08-13 20:26:00,-1.76583,24,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.7,0.6993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63148",2019-08-13 20:27:00,-2.21352,21,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.7,0.71001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63149",2019-08-13 20:28:00,-2.29129,19,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.7,0.75474,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63150",2019-08-13 20:29:00,-2.17054,17,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.7,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63151",2019-08-13 20:30:00,NA,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,NA,0.65709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63152",2019-08-13 20:31:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"63153",2019-08-13 20:32:00,-1.87717,16,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.5,0.67599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63154",2019-08-13 20:33:00,-1.85354,15,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.5,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63155",2019-08-13 20:34:00,-1.74951,14,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.5,0.67221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63156",2019-08-13 20:35:00,-1.73292,14,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.5,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63157",2019-08-13 20:36:00,-1.65305,12,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.5,0.6678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63158",2019-08-13 20:37:00,-1.55412,11,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.5,0.67851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63159",2019-08-13 20:38:00,-1.56724,12,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.5,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63160",2019-08-13 20:39:00,-1.54826,11,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.4,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63161",2019-08-13 20:40:00,-1.91575,10,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.4,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63162",2019-08-13 20:41:00,-1.46493,9,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.4,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63163",2019-08-13 20:42:00,-1.85212,10,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.4,0.70056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63164",2019-08-13 20:43:00,-1.4853,8,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.4,0.72261,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63165",2019-08-13 20:44:00,-1.46514,9,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.5,0.72261,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63166",2019-08-13 20:45:00,-1.4631,8,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.4,0.70497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63167",2019-08-13 20:46:00,-1.48881,8,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.4,0.79884,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63168",2019-08-13 20:47:00,-1.64556,8,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.4,0.72261,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63169",2019-08-13 20:48:00,-1.59793,8,0.1,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.5,4.2147,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63170",2019-08-13 20:49:00,-1.85957,6,3.3,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.6,4.1013,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63171",2019-08-13 20:50:00,-2.02157,7,0.1,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.4,0.79317,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63172",2019-08-13 20:51:00,-2.21025,8,0.102,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.5,0.7812,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63173",2019-08-13 20:52:00,-2.31274,9,0.102,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.4,0.78057,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63174",2019-08-13 20:53:00,-2.33344,0,0.064,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.4,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63175",2019-08-13 20:54:00,-2.377,0,0.064,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.3,0.7119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63176",2019-08-13 20:55:00,-2.56544,0,0.064,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.3,0.7182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63177",2019-08-13 20:56:00,-2.47525,0,0.064,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.3,0.72324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63178",2019-08-13 20:57:00,-2.5819,0,0.102,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.2,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63179",2019-08-13 20:58:00,-2.418,0,0.098,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.3,0.75537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63180",2019-08-13 20:59:00,-2.39625,0,0.068,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.3,0.7434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63181",2019-08-13 21:00:00,-1.80586,0,0.068,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.3,0.74907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63182",2019-08-13 21:01:00,-2.07744,0,0.066,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.4,0.74907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63183",2019-08-13 21:02:00,-1.90528,0,0.066,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.4,0.74718,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63184",2019-08-13 21:03:00,-1.79807,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.4,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63185",2019-08-13 21:04:00,-1.65822,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.3,0.70812,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63186",2019-08-13 21:05:00,-1.63972,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.3,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63187",2019-08-13 21:06:00,-1.50554,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.2,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63188",2019-08-13 21:07:00,-1.50502,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,24,24.5,25,17.2,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63189",2019-08-13 21:08:00,-1.40685,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,24,24.5,25,17.3,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63190",2019-08-13 21:09:00,-1.38321,0,0.136,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,24,24.5,25,17.3,3.08385,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63191",2019-08-13 21:10:00,-1.32838,0,1.12,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,24,24.5,25,17.4,3.09078,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63192",2019-08-13 21:11:00,-1.3083,0,0.102,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,24,24.5,25,17.2,1.81251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63193",2019-08-13 21:12:00,-1.27591,0,0.102,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,24,24.5,25,17.3,0.78687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63194",2019-08-13 21:13:00,-1.24747,0,0.102,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,24,24.5,25,17.4,0.78057,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63195",2019-08-13 21:14:00,-1.28313,0,0.064,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,24,24.5,25,17.2,0.72828,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63196",2019-08-13 21:15:00,-1.72888,0,0.064,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,24,24.5,25,17.1,0.72891,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63197",2019-08-13 21:16:00,-0.97602,0,0.064,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.1,0.73521,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63198",2019-08-13 21:17:00,-1.44261,0,0.064,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.2,0.71757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63199",2019-08-13 21:18:00,-1.55625,0,0.064,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.2,0.71757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63200",2019-08-13 21:19:00,-1.63624,0,0.064,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.2,0.7245,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63201",2019-08-13 21:20:00,-1.7133,0,0.064,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.1,0.72954,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63202",2019-08-13 21:21:00,-1.90654,0,0.064,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.2,0.73332,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63203",2019-08-13 21:22:00,-2.05225,0,0.064,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.2,0.89964,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63204",2019-08-13 21:23:00,-2.10293,0,0.064,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.1,0.88767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63205",2019-08-13 21:24:00,-2.34164,0,0.064,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.3,0.89334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63206",2019-08-13 21:25:00,-2.38866,0,0.064,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.2,0.87444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63207",2019-08-13 21:26:00,-2.03229,0,0.064,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.1,0.86877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63208",2019-08-13 21:27:00,-1.60002,0,0.064,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.1,0.87507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63209",2019-08-13 21:28:00,-1.84035,0,0.064,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17,0.87633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63210",2019-08-13 21:29:00,-1.63946,0,0.064,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.1,0.88137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63211",2019-08-13 21:30:00,-1.70827,0,0.064,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.1,1.15416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63212",2019-08-13 21:31:00,-1.59711,0,0.064,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.2,0.92421,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63213",2019-08-13 21:32:00,-1.47036,0,0.064,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.3,3.25332,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63214",2019-08-13 21:33:00,-1.40883,0,0.064,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.2,0.91917,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63215",2019-08-13 21:34:00,-1.3878,0,0.537,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,17.2,3.24954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63216",2019-08-13 21:35:00,-1.11875,0,0.064,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,17.4,0.90594,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63217",2019-08-13 21:36:00,-1.21835,0,2.327,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,24.5,17.4,3.22938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63218",2019-08-13 21:37:00,-1.55552,0,0.064,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24,24.5,17.3,0.90594,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63219",2019-08-13 21:38:00,-1.79212,0,0.066,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24,24.5,17.5,0.9009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63220",2019-08-13 21:39:00,-2.215,0,0.066,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24,24.5,17.4,0.9324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63221",2019-08-13 21:40:00,-2.9439,0,0.066,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24,24.5,17.2,0.93177,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63222",2019-08-13 21:41:00,-3.54687,0,0.066,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24,24.5,17.2,0.93177,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63223",2019-08-13 21:42:00,-3.27761,0,0.066,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,17.2,0.96894,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,0,0,1
"63224",2019-08-13 21:43:00,-3.26369,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,17.3,0.91287,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63225",2019-08-13 21:44:00,-2.42952,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,17.3,0.90027,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63226",2019-08-13 21:45:00,-2.16848,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,17.4,0.90594,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63227",2019-08-13 21:46:00,-1.94246,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,17.5,0.90594,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63228",2019-08-13 21:47:00,-1.51616,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,17.3,0.90027,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63229",2019-08-13 21:48:00,-1.81708,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,17.2,0.8946,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63230",2019-08-13 21:49:00,-1.62073,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,17.2,0.89397,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63231",2019-08-13 21:50:00,-1.81273,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,17.2,0.88956,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63232",2019-08-13 21:51:00,-1.85328,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,17.5,0.8946,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63233",2019-08-13 21:52:00,-2.39363,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,17.4,0.8694,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63234",2019-08-13 21:53:00,-2.07693,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,17.2,0.87507,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"63235",2019-08-13 21:54:00,-2.09668,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,17.4,0.87255,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"63236",2019-08-13 21:55:00,-2.17144,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,17.6,0.8631,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"63237",2019-08-13 21:56:00,-2.79552,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,17.7,0.85113,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"63238",2019-08-13 21:57:00,-2.17768,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,17.8,0.8442,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"63239",2019-08-13 21:58:00,-2.13714,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,17.8,0.85113,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"63240",2019-08-13 21:59:00,-2.12542,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,17.8,0.84924,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"63241",2019-08-13 22:00:00,-2.06347,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,17.6,0.74781,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"63242",2019-08-13 22:01:00,-1.90395,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,17.6,0.72513,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"63243",2019-08-13 22:02:00,-1.62851,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,17.6,0.73584,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"63244",2019-08-13 22:03:00,-1.62947,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,17.6,0.74844,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"63245",2019-08-13 22:04:00,-1.52824,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,17.5,0.74844,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"63246",2019-08-13 22:05:00,-1.47089,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,17.4,0.75474,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"63247",2019-08-13 22:06:00,-1.40312,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,17.3,0.76041,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"63248",2019-08-13 22:07:00,-1.34069,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,17.1,0.74907,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"63249",2019-08-13 22:08:00,-1.3363,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,17.1,0.75537,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"63250",2019-08-13 22:09:00,-1.08951,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,17,0.76104,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"63251",2019-08-13 22:10:00,-1.13402,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,17,0.76104,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"63252",2019-08-13 22:11:00,-1.1175,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,16.8,0.75537,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"63253",2019-08-13 22:12:00,-1.21234,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,16.9,0.7812,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63254",2019-08-13 22:13:00,-1.2028,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,16.9,0.7812,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63255",2019-08-13 22:14:00,-1.19355,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,16.9,0.7812,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63256",2019-08-13 22:15:00,-1.23985,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,16.9,0.78057,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63257",2019-08-13 22:16:00,-1.75564,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,16.8,0.77994,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63258",2019-08-13 22:17:00,-1.3986,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,16.8,0.77994,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63259",2019-08-13 22:18:00,-1.65315,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,16.8,0.78057,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63260",2019-08-13 22:19:00,-1.89022,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,16.7,0.78057,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63261",2019-08-13 22:20:00,-2.13615,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,16.8,0.77238,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63262",2019-08-13 22:21:00,-2.25963,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,16.8,0.76734,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63263",2019-08-13 22:22:00,-2.3167,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,16.8,0.75033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63264",2019-08-13 22:23:00,-1.98612,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,16.8,0.75159,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63265",2019-08-13 22:24:00,-2.41884,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,16.7,0.75159,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63266",2019-08-13 22:25:00,-2.45662,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,16.5,0.75663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63267",2019-08-13 22:26:00,-2.4743,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.5,0.75411,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63268",2019-08-13 22:27:00,-2.3917,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.6,0.74844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63269",2019-08-13 22:28:00,-2.46105,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.4,0.75411,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63270",2019-08-13 22:29:00,-2.28644,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.3,0.74907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63271",2019-08-13 22:30:00,-2.17418,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.3,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63272",2019-08-13 22:31:00,-1.81697,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.3,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63273",2019-08-13 22:32:00,-1.75386,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.3,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63274",2019-08-13 22:33:00,-1.64997,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.5,0.74844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63275",2019-08-13 22:34:00,-1.3962,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.7,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63276",2019-08-13 22:35:00,-1.44036,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.7,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63277",2019-08-13 22:36:00,-1.6852,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.8,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63278",2019-08-13 22:37:00,-1.32475,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.7,0.74718,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63279",2019-08-13 22:38:00,-1.15597,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.8,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63280",2019-08-13 22:39:00,-1.25582,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.8,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63281",2019-08-13 22:40:00,-1.23356,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.7,0.75537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63282",2019-08-13 22:41:00,-1.26042,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.5,0.75537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63283",2019-08-13 22:42:00,-1.24266,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.6,0.83412,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63284",2019-08-13 22:43:00,-1.37618,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.6,0.8253,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63285",2019-08-13 22:44:00,-1.24536,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.6,0.93807,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63286",2019-08-13 22:45:00,-1.25091,0,0.048,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.7,0.94374,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63287",2019-08-13 22:46:00,-1.43511,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.7,0.70434,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63288",2019-08-13 22:47:00,-1.37851,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.7,0.80577,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63289",2019-08-13 22:48:00,-1.71846,0,0.034,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.7,0.7182,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63290",2019-08-13 22:49:00,-1.68165,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.7,0.71757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63291",2019-08-13 22:50:00,-2.25921,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.5,2.15649,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63292",2019-08-13 22:51:00,-2.20634,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.2,0.73836,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63293",2019-08-13 22:52:00,-2.29652,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.1,0.7245,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63294",2019-08-13 22:53:00,-2.35833,0,0.073,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.2,0.72324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63295",2019-08-13 22:54:00,-2.86098,0,0.103,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.3,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63296",2019-08-13 22:55:00,-2.42243,0,0.105,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.4,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63297",2019-08-13 22:56:00,-2.87237,0,0.086,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.3,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63298",2019-08-13 22:57:00,-2.40817,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.2,0.71001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63299",2019-08-13 22:58:00,-2.3615,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.2,0.7623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63300",2019-08-13 22:59:00,-2.11894,0,0.105,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.1,0.7497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63301",2019-08-13 23:00:00,-2.1137,0,0.107,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,15.9,0.8757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63302",2019-08-13 23:01:00,-1.96559,0,0.089,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,15.8,0.81774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63303",2019-08-13 23:02:00,-1.96094,0,0.07,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,15.8,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63304",2019-08-13 23:03:00,-1.40132,0,0.105,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,15.8,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63305",2019-08-13 23:04:00,-1.55149,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,15.8,0.75852,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63306",2019-08-13 23:05:00,-1.48208,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,15.7,0.76104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63307",2019-08-13 23:06:00,-1.41169,0,2.051,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,15.8,2.81547,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63308",2019-08-13 23:07:00,-1.36487,0,2.052,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,15.8,3.30057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63309",2019-08-13 23:08:00,-1.38474,0,2.025,25,22,22,18,26.5,22,19,0,6.456,25.5,23,23.5,24,23.5,24,24.5,15.9,3.38877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63310",2019-08-13 23:09:00,-0.937077,0,2.04,25,22,22,18,26.5,22,19,0,NA,25.5,23,23.5,24,23.5,24,24.5,16,3.41964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63311",2019-08-13 23:10:00,-1.43852,0,2.036,25,22,22,18,26.5,22,19,0,NA,25.5,23,23.5,24,23.5,24,24.5,15.9,3.43287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63312",2019-08-13 23:11:00,-0.972407,0,2.057,25,22,22,18,26.5,22,19,0,6.844,25.5,23,23.5,24,23.5,24,24.5,15.9,3.45807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63313",2019-08-13 23:12:00,-0.580178,0,2.062,25,22,22,18,26.5,22,19,0,1.9225,25.5,23,23.5,24,23.5,24,24.5,15.9,3.65967,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63314",2019-08-13 23:13:00,0,0,2.023,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16,3.45555,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63315",2019-08-13 23:14:00,0,0,2.043,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16,3.47886,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63316",2019-08-13 23:15:00,0,0,0.093,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.1,1.3986,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63317",2019-08-13 23:16:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.1,1.37277,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63318",2019-08-13 23:17:00,0,0,2.051,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16,3.45177,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63319",2019-08-13 23:18:00,0,0,2.026,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16.1,3.43854,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63320",2019-08-13 23:19:00,0,0,2.027,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16,3.44169,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63321",2019-08-13 23:20:00,0,0,2.042,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,16,3.43917,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63322",2019-08-13 23:21:00,0,0,2.053,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,15.7,3.47067,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63323",2019-08-13 23:22:00,0,0,2.055,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,15.6,3.45492,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63324",2019-08-13 23:23:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,15.8,1.35513,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63325",2019-08-13 23:24:00,0,0,0.093,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,15.9,1.41624,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63326",2019-08-13 23:25:00,0,0,0.066,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,15.9,1.40301,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63327",2019-08-13 23:26:00,0,0,0.109,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,16,1.42191,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63328",2019-08-13 23:27:00,0,0,0.111,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,16,1.42254,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63329",2019-08-13 23:28:00,0,0,0.093,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,16,1.40931,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63330",2019-08-13 23:29:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,15.7,1.41057,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63331",2019-08-13 23:30:00,-0.636778,0,0.109,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,15.4,1.43451,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63332",2019-08-13 23:31:00,0,0,0.111,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,15.4,1.43451,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63333",2019-08-13 23:32:00,0,0,0.077,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,15.4,1.3986,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63334",2019-08-13 23:33:00,0,0,0.089,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,15.5,1.42254,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63335",2019-08-13 23:34:00,0,0,0.091,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,15.7,1.41687,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63336",2019-08-13 23:35:00,0,0,0.111,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,15.8,2.85138,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63337",2019-08-13 23:36:00,0,0,0.112,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,15.7,1.43451,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63338",2019-08-13 23:37:00,0,0,0.066,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,15.8,1.41372,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63339",2019-08-13 23:38:00,0,0,0.093,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,15.7,1.4175,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63340",2019-08-13 23:39:00,0,0,0.093,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,15.5,1.4175,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63341",2019-08-13 23:40:00,0,0,0.111,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,15.6,1.43262,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63342",2019-08-13 23:41:00,0,0,0.112,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,15.7,1.43388,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63343",2019-08-13 23:42:00,0,0,0.064,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,15.6,1.43703,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63344",2019-08-13 23:43:00,0,0,0.096,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,15.3,1.44963,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63345",2019-08-13 23:44:00,0,0,0.096,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,15.1,1.45341,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63346",2019-08-13 23:45:00,0,0,0.112,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,24,24,24.5,15,1.57626,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63347",2019-08-13 23:46:00,0,0,0.111,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,15,1.34757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63348",2019-08-13 23:47:00,0,0,0.064,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,14.8,1.3986,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63349",2019-08-13 23:48:00,0,0,0.096,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,14.9,1.37277,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63350",2019-08-13 23:49:00,0,0,0.093,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,14.9,1.37466,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63351",2019-08-13 23:50:00,0,0,0.114,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,14.8,1.38663,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63352",2019-08-13 23:51:00,0,0,0.112,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,14.8,1.39986,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63353",2019-08-13 23:52:00,0,0,0.061,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,14.7,1.36836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63354",2019-08-13 23:53:00,0,0,0.039,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,14.9,1.35513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63355",2019-08-13 23:54:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,14.9,1.41939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63356",2019-08-13 23:55:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,14.8,1.42254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63357",2019-08-13 23:56:00,0,0,0.023,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,14.7,1.33623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63358",2019-08-13 23:57:00,0,0,0.109,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,14.6,1.33749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63359",2019-08-13 23:58:00,-0.61811,0,0.091,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,14.7,1.3167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63360",2019-08-13 23:59:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,14.7,1.26504,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63361",2019-08-14 00:00:00,0,0,0.109,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,14.7,1.32111,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63362",2019-08-14 00:01:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,14.7,1.26504,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63363",2019-08-14 00:02:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,14.7,1.35954,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63364",2019-08-14 00:03:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,14.5,1.26819,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63365",2019-08-14 00:04:00,0,0,0.055,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,14.5,1.30851,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63366",2019-08-14 00:05:00,0,0,0.111,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,14.5,1.33119,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63367",2019-08-14 00:06:00,0,0,0.091,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,14.5,1.31103,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63368",2019-08-14 00:07:00,0,0,0.023,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,14.6,1.31607,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63369",2019-08-14 00:08:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,14.8,1.37403,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63370",2019-08-14 00:09:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,14.8,1.36647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63371",2019-08-14 00:10:00,0,0,0.104,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24.5,14.7,1.34127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63372",2019-08-14 00:11:00,0,0,2.052,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.6,3.3768,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63373",2019-08-14 00:12:00,0,0,2.017,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,14.8,3.37554,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63374",2019-08-14 00:13:00,0,0,2.034,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,24,24,14.9,2.77893,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63375",2019-08-14 00:14:00,0,0,2.038,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,24,24,14.8,2.78334,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63376",2019-08-14 00:15:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,24,24,14.5,0.67914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63377",2019-08-14 00:16:00,0,0,2.069,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,24,24,14.4,2.79279,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63378",2019-08-14 00:17:00,0,0,2.019,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,24,24,14.3,2.85957,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63379",2019-08-14 00:18:00,0,0,2.031,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,24,24,14.3,2.87784,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63380",2019-08-14 00:19:00,0,0,2.033,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,24,24,14.3,2.87217,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63381",2019-08-14 00:20:00,0,0,2.049,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,24,24,14.3,2.89422,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63382",2019-08-14 00:21:00,-1.36715,0,2.048,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,24,24,14.1,2.89233,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63383",2019-08-14 00:22:00,-1.49532,0,2.017,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,24,24,14,2.84319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63384",2019-08-14 00:23:00,-2.00522,0,0.093,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,24,24,13.9,0.81963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63385",2019-08-14 00:24:00,-1.97342,0,0.046,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,24,24,13.9,0.79947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63386",2019-08-14 00:25:00,-1.96967,0,0.046,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,24,24,13.9,0.8883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63387",2019-08-14 00:26:00,-2.32263,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,24,24,13.9,0.87696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63388",2019-08-14 00:27:00,-2.13165,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,24,24,14,0.88893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63389",2019-08-14 00:28:00,-2.18977,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,24,24,14,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63390",2019-08-14 00:29:00,-2.24578,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,24,24,14.1,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63391",2019-08-14 00:30:00,-2.44901,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,24,24,14.1,0.7119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63392",2019-08-14 00:31:00,-2.26568,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,24,24,14.1,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63393",2019-08-14 00:32:00,-2.12819,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,24,24,14.1,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63394",2019-08-14 00:33:00,-1.95697,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,24,24,14.1,0.6615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63395",2019-08-14 00:34:00,-1.81647,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,24,24,14,0.69552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63396",2019-08-14 00:35:00,-1.73374,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,24,24,14,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63397",2019-08-14 00:36:00,-2.06507,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,24,24,14.1,0.67725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63398",2019-08-14 00:37:00,-1.81735,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,24,24,14.2,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63399",2019-08-14 00:38:00,-1.50807,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,24,24,14.2,0.65898,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63400",2019-08-14 00:39:00,-1.4244,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,24,24,14.2,0.6489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63401",2019-08-14 00:40:00,-1.38639,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,24,24,14.4,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63402",2019-08-14 00:41:00,-1.49778,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,24,24,14.1,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"63403",2019-08-14 00:42:00,-1.30345,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,24,24,14,0.70434,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63404",2019-08-14 00:43:00,-1.50797,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,24,24,14,0.70434,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63405",2019-08-14 00:44:00,-0.889278,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,24,24,13.9,0.69489,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63406",2019-08-14 00:45:00,-1.36818,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,23.5,24,13.9,0.69237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63407",2019-08-14 00:46:00,-1.43508,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,23.5,24,13.8,0.69237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
