"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"63408",2019-08-14 00:47:00,-1.42205,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,23.5,24,13.9,0.68607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63409",2019-08-14 00:48:00,-1.61019,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,23.5,24,13.9,0.76293,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63410",2019-08-14 00:49:00,-1.75039,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,23.5,24,14,0.73017,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63411",2019-08-14 00:50:00,-1.26045,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,23.5,24,14.1,0.69174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63412",2019-08-14 00:51:00,-1.96905,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,23.5,24,14.2,0.79317,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63413",2019-08-14 00:52:00,-2.44511,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,23.5,24,14.3,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"63414",2019-08-14 00:53:00,-2.19053,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,23.5,24,14.5,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"63415",2019-08-14 00:54:00,-2.24712,0,0.025,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,23.5,24,14.6,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"63416",2019-08-14 00:55:00,-2.27635,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,23.5,24,14.7,2.23839,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"63417",2019-08-14 00:56:00,-2.19814,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,23.5,24,14.7,0.69111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"63418",2019-08-14 00:57:00,-2.00867,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,23.5,24,14.7,0.77049,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"63419",2019-08-14 00:58:00,-2.1398,0,0,25,22,22,18,26.5,22,19,6.73641025641026,0,25,23,23.5,24,23.5,23.5,24,14.7,0.80955,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"63420",2019-08-14 00:59:00,-2.08257,0,0,25,22,22,18,26.5,22,19,7.33593220338983,0,25,23,23.5,24,23.5,23.5,24,14.7,0.79947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"63421",2019-08-14 01:00:00,-1.88279,0,0,25,22,22,18,26.5,22,19,7.455,0,25,23,23.5,24,23.5,23.5,24,14.6,0.7938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"63422",2019-08-14 01:01:00,-1.78909,0,0,25,22,22,18,26.5,22,19,7.5225,0,25,23,23.5,24,23.5,23.5,24,14.3,0.79317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"63423",2019-08-14 01:02:00,-1.71451,0,0,25,22,22,18,26.5,22,19,7.55722222222222,NA,25,23,23.5,24,23.5,23.5,24,13.8,0.81081,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"63424",2019-08-14 01:03:00,-1.33775,0,0,25,22,22,18,26.5,22,19,7.48117647058824,0,25,23,23.5,24,23.5,23.5,24,13.6,0.81711,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"63425",2019-08-14 01:04:00,-1.51641,0,0,25,22,22,18,26.5,22,19,7.48823529411765,NA,25,23,23.5,24,23.5,23.5,24,13.5,0.79821,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"63426",2019-08-14 01:05:00,-1.50063,0,0,25,22,22,18,26.5,22,19,7.53875,NA,25,23,23.5,24,23.5,23.5,24,13.5,0.78435,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"63427",2019-08-14 01:06:00,-1.4284,0,0,25,22,22,18,26.5,22,19,7.51869565217391,0,25,23,23.5,24,23.5,23.5,24,13.6,0.7875,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"63428",2019-08-14 01:07:00,-1.38102,0,0,25,22,22,18,26.5,22,19,3.77857142857143,0,25,23,23.5,24,23.5,23.5,24,13.7,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"63429",2019-08-14 01:08:00,-1.381,0,0,25,22,22,18,26.5,22,19,0,NA,25,23,23.5,24,23.5,23.5,24,13.8,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"63430",2019-08-14 01:09:00,-1.30302,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,23.5,24,14,0.80514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"63431",2019-08-14 01:10:00,-1.15178,0,0,25,22,22,18,26.5,22,19,0,NA,25,23,23.5,24,23.5,23.5,24,14,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"63432",2019-08-14 01:11:00,-0.99363,0,0,25,22,22,18,26.5,22,19,0,NA,25,23,23.5,24,23.5,23.5,24,14,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"63433",2019-08-14 01:12:00,-1.49834,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,23.5,24,14.1,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63434",2019-08-14 01:13:00,-1.17435,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,23.5,24,14.1,0.72891,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63435",2019-08-14 01:14:00,-1.26219,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,23.5,24,14,0.59661,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63436",2019-08-14 01:15:00,-1.30329,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,23.5,24,14,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63437",2019-08-14 01:16:00,-1.46284,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,23.5,24,13.8,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63438",2019-08-14 01:17:00,-1.35157,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,23.5,24,13.7,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63439",2019-08-14 01:18:00,-1.51537,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,23.5,24,13.6,0.5985,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63440",2019-08-14 01:19:00,-1.73663,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,23.5,24,13.6,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63441",2019-08-14 01:20:00,-1.74196,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,23.5,24,13.6,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63442",2019-08-14 01:21:00,-1.80568,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,23.5,24,13.6,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1
"63443",2019-08-14 01:22:00,-2.01853,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,23.5,24,13.5,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63444",2019-08-14 01:23:00,-1.7204,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,23.5,24,13.3,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63445",2019-08-14 01:24:00,-2.3601,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,23.5,24,13.4,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63446",2019-08-14 01:25:00,-2.33845,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23.5,23.5,24,13.7,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63447",2019-08-14 01:26:00,-2.39779,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23.5,23.5,24,13.7,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63448",2019-08-14 01:27:00,-2.37162,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23.5,23.5,24,13.8,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63449",2019-08-14 01:28:00,-2.29247,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23.5,23.5,24,13.8,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63450",2019-08-14 01:29:00,-2.1603,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23.5,23.5,24,13.9,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63451",2019-08-14 01:30:00,-2.44459,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23.5,23.5,24,13.9,0.567,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63452",2019-08-14 01:31:00,-1.74841,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23.5,23.5,24,13.9,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63453",2019-08-14 01:32:00,-1.79057,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.9,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63454",2019-08-14 01:33:00,-1.61292,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.8,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63455",2019-08-14 01:34:00,-1.57631,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.8,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63456",2019-08-14 01:35:00,-1.41681,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.9,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63457",2019-08-14 01:36:00,-1.39807,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.8,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63458",2019-08-14 01:37:00,-1.14889,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,14,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63459",2019-08-14 01:38:00,-1.52259,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,14,0.55629,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63460",2019-08-14 01:39:00,-1.43789,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.9,0.53676,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63461",2019-08-14 01:40:00,-1.20464,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.9,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"63462",2019-08-14 01:41:00,-1.19445,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.9,0.57078,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63463",2019-08-14 01:42:00,-1.01683,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.9,0.56007,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63464",2019-08-14 01:43:00,-1.17733,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.8,0.55944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63465",2019-08-14 01:44:00,-1.47491,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.7,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63466",2019-08-14 01:45:00,-1.33165,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.6,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63467",2019-08-14 01:46:00,-1.35673,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.6,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63468",2019-08-14 01:47:00,-1.30517,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.5,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63469",2019-08-14 01:48:00,-1.54717,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.5,0.46494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63470",2019-08-14 01:49:00,-1.71748,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.6,0.46242,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63471",2019-08-14 01:50:00,-1.7532,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.6,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"63472",2019-08-14 01:51:00,-1.55871,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.6,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63473",2019-08-14 01:52:00,-1.56695,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.6,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63474",2019-08-14 01:53:00,-1.43524,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.7,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63475",2019-08-14 01:54:00,-1.33031,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.7,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63476",2019-08-14 01:55:00,-1.40393,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.8,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63477",2019-08-14 01:56:00,-1.84309,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.9,0.45108,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63478",2019-08-14 01:57:00,-2.23503,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.8,0.43722,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63479",2019-08-14 01:58:00,-2.81871,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.9,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63480",2019-08-14 01:59:00,-2.75629,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.7,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63481",2019-08-14 02:00:00,-2.48211,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.7,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63482",2019-08-14 02:01:00,-2.24445,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.4,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"63483",2019-08-14 02:02:00,-2.01039,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.2,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63484",2019-08-14 02:03:00,-1.88245,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.1,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63485",2019-08-14 02:04:00,-1.94481,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63486",2019-08-14 02:05:00,-1.55477,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,12.9,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63487",2019-08-14 02:06:00,-1.49199,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63488",2019-08-14 02:07:00,-1.62424,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,12.9,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63489",2019-08-14 02:08:00,-1.25509,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63490",2019-08-14 02:09:00,-1.37233,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13,0.43218,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63491",2019-08-14 02:10:00,-1.15323,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63492",2019-08-14 02:11:00,-1.71371,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.1,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63493",2019-08-14 02:12:00,-1.04679,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.1,0.44352,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63494",2019-08-14 02:13:00,-1.01926,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.2,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63495",2019-08-14 02:14:00,-0.964333,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.2,0.43722,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63496",2019-08-14 02:15:00,-0.889019,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.3,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63497",2019-08-14 02:16:00,-0.911818,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.3,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63498",2019-08-14 02:17:00,-0.865408,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.4,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63499",2019-08-14 02:18:00,-1.01358,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.4,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63500",2019-08-14 02:19:00,-0.942459,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.3,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63501",2019-08-14 02:20:00,-0.955241,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.3,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63502",2019-08-14 02:21:00,-0.941105,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.4,0.43596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63503",2019-08-14 02:22:00,-0.970653,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.3,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63504",2019-08-14 02:23:00,-0.981228,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.2,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63505",2019-08-14 02:24:00,-1.05762,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.2,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63506",2019-08-14 02:25:00,-1.14726,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.2,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63507",2019-08-14 02:26:00,-1.38149,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.1,0.44982,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63508",2019-08-14 02:27:00,-1.01842,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.2,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63509",2019-08-14 02:28:00,-1.04614,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.2,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63510",2019-08-14 02:29:00,-1.15743,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.2,0.46746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63511",2019-08-14 02:30:00,-1.04579,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.3,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63512",2019-08-14 02:31:00,-0.896132,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.3,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63513",2019-08-14 02:32:00,-1.06752,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.2,0.45675,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63514",2019-08-14 02:33:00,-1.10992,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.3,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63515",2019-08-14 02:34:00,-1.38163,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.3,0.45549,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63516",2019-08-14 02:35:00,-1.11452,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.3,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63517",2019-08-14 02:36:00,-1.11268,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.3,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63518",2019-08-14 02:37:00,-1.11478,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.3,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63519",2019-08-14 02:38:00,-1.19203,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.4,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63520",2019-08-14 02:39:00,-1.11107,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.4,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63521",2019-08-14 02:40:00,-1.11429,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.5,0.5292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63522",2019-08-14 02:41:00,-1.11869,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.6,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63523",2019-08-14 02:42:00,-1.11621,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.5,0.5103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63524",2019-08-14 02:43:00,-1.09937,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.6,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63525",2019-08-14 02:44:00,-1.24749,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.5,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63526",2019-08-14 02:45:00,-1.03031,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.5,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63527",2019-08-14 02:46:00,-1.02875,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,24,13.4,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63528",2019-08-14 02:47:00,-1.02929,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,23.5,13.5,0.44352,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63529",2019-08-14 02:48:00,-1.03007,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,23.5,13.6,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63530",2019-08-14 02:49:00,-1.34102,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,23.5,13.6,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63531",2019-08-14 02:50:00,-1.018,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,23.5,13.5,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63532",2019-08-14 02:51:00,-1.38998,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,23.5,13.5,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63533",2019-08-14 02:52:00,-1.00449,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,23.5,13.4,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63534",2019-08-14 02:53:00,-0.905391,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,23.5,13.3,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63535",2019-08-14 02:54:00,-1.03075,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,23.5,13.4,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63536",2019-08-14 02:55:00,-1.04983,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,23.5,13.4,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63537",2019-08-14 02:56:00,-1.07181,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,23.5,13.5,0.44163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63538",2019-08-14 02:57:00,-1.05963,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,23.5,13.6,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63539",2019-08-14 02:58:00,-0.959677,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,23.5,13.5,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63540",2019-08-14 02:59:00,-1.03433,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,23.5,13.6,0.44415,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63541",2019-08-14 03:00:00,-1.02653,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,23.5,13.6,0.43722,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63542",2019-08-14 03:01:00,-1.0084,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,23.5,13.6,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63543",2019-08-14 03:02:00,-1.0361,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,23.5,13.7,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63544",2019-08-14 03:03:00,-1.02767,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,23.5,13.7,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63545",2019-08-14 03:04:00,-0.832135,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,23.5,13.8,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63546",2019-08-14 03:05:00,-1.01882,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,23.5,13.8,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63547",2019-08-14 03:06:00,-1.04888,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,23.5,13.9,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63548",2019-08-14 03:07:00,-1.02792,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,23.5,13.8,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63549",2019-08-14 03:08:00,-1.04241,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,23.5,13.8,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63550",2019-08-14 03:09:00,-1.06125,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,23.5,13.7,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63551",2019-08-14 03:10:00,-1.0591,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,23.5,13.6,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63552",2019-08-14 03:11:00,-1.11241,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,23.5,13.7,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63553",2019-08-14 03:12:00,-0.997226,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,23.5,13.6,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63554",2019-08-14 03:13:00,-1.02432,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,23.5,13.7,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63555",2019-08-14 03:14:00,-1.04595,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,23.5,13.6,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63556",2019-08-14 03:15:00,-1.07289,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23.5,23.5,23.5,13.6,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63557",2019-08-14 03:16:00,-1.07761,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,13.5,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63558",2019-08-14 03:17:00,-1.0197,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,13.3,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63559",2019-08-14 03:18:00,-1.01209,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,13.2,0.41832,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63560",2019-08-14 03:19:00,-1.01194,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,13.1,0.42336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63561",2019-08-14 03:20:00,-1.02245,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,13.2,0.41391,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63562",2019-08-14 03:21:00,-1.02963,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,13.1,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63563",2019-08-14 03:22:00,-1.04982,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,13.2,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63564",2019-08-14 03:23:00,-0.99262,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,13.2,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63565",2019-08-14 03:24:00,-0.937602,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,13.1,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63566",2019-08-14 03:25:00,-0.999702,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,13.2,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63567",2019-08-14 03:26:00,-1.02436,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,13.2,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63568",2019-08-14 03:27:00,-1.04872,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,13.3,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63569",2019-08-14 03:28:00,-1.03237,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,13.2,0.43092,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63570",2019-08-14 03:29:00,-0.797147,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,13.3,0.44226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63571",2019-08-14 03:30:00,-1.04199,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,13.2,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63572",2019-08-14 03:31:00,-0.653135,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,13.3,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63573",2019-08-14 03:32:00,-1.03383,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,13.4,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63574",2019-08-14 03:33:00,-1.15285,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,13.3,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63575",2019-08-14 03:34:00,-1.00128,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,13.3,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63576",2019-08-14 03:35:00,-1.03176,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,13.2,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63577",2019-08-14 03:36:00,-1.02928,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,13.2,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63578",2019-08-14 03:37:00,-1.00521,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,13.1,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63579",2019-08-14 03:38:00,-0.644815,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,13,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63580",2019-08-14 03:39:00,-1.00205,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,13,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63581",2019-08-14 03:40:00,-0.996236,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,13,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63582",2019-08-14 03:41:00,-0.986706,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,12.8,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63583",2019-08-14 03:42:00,-0.975742,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,12.9,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63584",2019-08-14 03:43:00,-0.973825,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,12.9,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63585",2019-08-14 03:44:00,-1.02908,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,12.9,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63586",2019-08-14 03:45:00,-0.64025,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,12.9,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63587",2019-08-14 03:46:00,-0.971589,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,12.8,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63588",2019-08-14 03:47:00,-0.964246,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,12.8,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63589",2019-08-14 03:48:00,-0.950194,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,12.8,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63590",2019-08-14 03:49:00,-1.05491,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,12.8,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63591",2019-08-14 03:50:00,-0.977283,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,12.7,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63592",2019-08-14 03:51:00,-1.17811,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,12.8,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63593",2019-08-14 03:52:00,-1.59956,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,12.9,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63594",2019-08-14 03:53:00,-1.09991,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23,23.5,12.9,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63595",2019-08-14 03:54:00,-0.982454,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23,23.5,13,0.44352,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63596",2019-08-14 03:55:00,-1.00313,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23,23.5,12.9,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63597",2019-08-14 03:56:00,-0.965937,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23,23.5,12.8,0.43722,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63598",2019-08-14 03:57:00,-0.958555,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23,23.5,12.8,0.43785,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63599",2019-08-14 03:58:00,-1.08449,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23,23.5,12.8,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63600",2019-08-14 03:59:00,-0.970119,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23,23.5,12.7,0.44352,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63601",2019-08-14 04:00:00,-0.974396,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23,23.5,12.8,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63602",2019-08-14 04:01:00,-0.944021,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23,23.5,12.8,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63603",2019-08-14 04:02:00,-0.954218,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23,23.5,13,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63604",2019-08-14 04:03:00,-0.922018,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23,23.5,12.9,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63605",2019-08-14 04:04:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23,23.5,13,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63606",2019-08-14 04:05:00,-1.27045,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23,23.5,13,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63607",2019-08-14 04:06:00,-0.932803,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23,23.5,13,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63608",2019-08-14 04:07:00,-0.885651,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23,23.5,13,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63609",2019-08-14 04:08:00,-0.896457,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,12.9,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63610",2019-08-14 04:09:00,-0.817776,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,12.8,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63611",2019-08-14 04:10:00,-0.901413,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,12.8,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63612",2019-08-14 04:11:00,-1.22835,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,12.9,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63613",2019-08-14 04:12:00,-0.854888,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,13.1,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63614",2019-08-14 04:13:00,-0.865441,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,13.2,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63615",2019-08-14 04:14:00,-0.642859,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,13.3,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63616",2019-08-14 04:15:00,-0.928615,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,13.3,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63617",2019-08-14 04:16:00,-0.970104,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,13.3,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63618",2019-08-14 04:17:00,-0.981664,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,13.3,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63619",2019-08-14 04:18:00,-0.817472,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23.5,23,23.5,13.3,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63620",2019-08-14 04:19:00,-0.953248,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.5,0.43533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63621",2019-08-14 04:20:00,-0.9535,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.2,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63622",2019-08-14 04:21:00,-0.967836,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.2,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63623",2019-08-14 04:22:00,-0.987505,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.1,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63624",2019-08-14 04:23:00,-0.97497,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.1,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63625",2019-08-14 04:24:00,-0.984563,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63626",2019-08-14 04:25:00,-0.650845,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.1,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63627",2019-08-14 04:26:00,-0.977959,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.1,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63628",2019-08-14 04:27:00,-0.947994,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.1,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63629",2019-08-14 04:28:00,-0.934475,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.2,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63630",2019-08-14 04:29:00,-0.903425,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.2,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63631",2019-08-14 04:30:00,-0.947262,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.2,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63632",2019-08-14 04:31:00,-1.01381,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.2,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63633",2019-08-14 04:32:00,-0.85571,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.1,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63634",2019-08-14 04:33:00,-1.35117,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.1,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63635",2019-08-14 04:34:00,-0.986358,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.1,0.41013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63636",2019-08-14 04:35:00,-0.997451,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.2,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63637",2019-08-14 04:36:00,-1.05461,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.1,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63638",2019-08-14 04:37:00,-1.03342,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.1,0.43911,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63639",2019-08-14 04:38:00,-0.783586,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13,0.42777,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63640",2019-08-14 04:39:00,-1.06094,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13,0.42777,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63641",2019-08-14 04:40:00,-0.929236,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,12.9,0.43407,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63642",2019-08-14 04:41:00,-0.76608,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,12.9,0.4284,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63643",2019-08-14 04:42:00,-1.05831,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,12.9,0.43407,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63644",2019-08-14 04:43:00,-1.11059,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,12.8,0.43596,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63645",2019-08-14 04:44:00,-1.08349,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,12.9,0.43407,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63646",2019-08-14 04:45:00,-1.21824,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,12.9,0.44541,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63647",2019-08-14 04:46:00,-1.06043,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,12.9,0.43659,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63648",2019-08-14 04:47:00,-1.08331,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13,0.44604,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63649",2019-08-14 04:48:00,-1.04564,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13,0.43596,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63650",2019-08-14 04:49:00,-1.00893,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13,0.44478,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63651",2019-08-14 04:50:00,-1.06808,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,12.9,0.44604,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63652",2019-08-14 04:51:00,-0.948889,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,12.8,0.43722,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63653",2019-08-14 04:52:00,-0.998023,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,12.7,0.43974,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63654",2019-08-14 04:53:00,-0.805443,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23,23,23,23.5,12.6,0.43974,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63655",2019-08-14 04:54:00,-0.994137,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23,23,23,23.5,12.5,0.43848,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63656",2019-08-14 04:55:00,-1.00754,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23,23,23,23.5,12.4,1.85787,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63657",2019-08-14 04:56:00,-1.17612,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23,23,23,23.5,12.4,0.4347,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63658",2019-08-14 04:57:00,-0.99469,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23,23,23,23.5,12.4,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63659",2019-08-14 04:58:00,-0.802521,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23,23,23,23.5,12.3,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63660",2019-08-14 04:59:00,-0.970803,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23,23,23,23.5,12.2,0.44352,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63661",2019-08-14 05:00:00,-0.890844,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23,23,23,23.5,12.4,0.77238,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63662",2019-08-14 05:01:00,-0.933376,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23,23,23,23.5,12.4,0.68733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63663",2019-08-14 05:02:00,-0.979296,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23,23,23,23.5,12.4,0.6426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63664",2019-08-14 05:03:00,-0.970738,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,23,23,23.5,12.5,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63665",2019-08-14 05:04:00,-0.957375,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,23,23,23.5,12.5,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63666",2019-08-14 05:05:00,-0.873,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,23,23,23.5,12.6,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63667",2019-08-14 05:06:00,-0.944546,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,23,23,23.5,12.6,0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63668",2019-08-14 05:07:00,-0.927223,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,23,23,23.5,12.6,0.6048,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63669",2019-08-14 05:08:00,-0.955855,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,23,23,23.5,12.6,0.60417,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63670",2019-08-14 05:09:00,-0.935784,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,23,23,23.5,12.5,0.60354,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63671",2019-08-14 05:10:00,-0.910459,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,23,23,23.5,12.5,0.60984,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63672",2019-08-14 05:11:00,-0.974449,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,23,23,23.5,12.4,0.60417,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63673",2019-08-14 05:12:00,-0.791978,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,23,23,23.5,12.4,0.5985,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63674",2019-08-14 05:13:00,-0.845138,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,23,23,23.5,12.4,0.60984,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63675",2019-08-14 05:14:00,-0.900178,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,23,23,23.5,12.5,0.59787,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63676",2019-08-14 05:15:00,-0.915585,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,23,23,23.5,12.5,0.59787,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63677",2019-08-14 05:16:00,-0.968151,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,23,23,23.5,12.6,0.60291,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63678",2019-08-14 05:17:00,-0.908536,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,23,23,23.5,12.6,0.60354,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63679",2019-08-14 05:18:00,-0.732801,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,23,23,23.5,12.6,0.5922,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63680",2019-08-14 05:19:00,-0.758335,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,23,23,23.5,12.6,0.5922,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63681",2019-08-14 05:20:00,-0.809712,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,23,23,23.5,12.6,0.59598,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63682",2019-08-14 05:21:00,-1.0536,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,23,23,23.5,12.6,0.59283,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63683",2019-08-14 05:22:00,-0.987866,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,23,23,23.5,12.6,0.59157,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63684",2019-08-14 05:23:00,-0.703801,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,23,23,23.5,12.6,0.59724,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63685",2019-08-14 05:24:00,-0.97491,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,23,23,23.5,12.6,0.59157,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63686",2019-08-14 05:25:00,-0.535235,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,23,23,23.5,12.7,0.5859,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63687",2019-08-14 05:26:00,-0.989579,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,23,23,23.5,12.7,0.59094,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63688",2019-08-14 05:27:00,-1.00041,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,23,23,23.5,12.6,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63689",2019-08-14 05:28:00,-0.977292,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,23,23,23,12.4,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63690",2019-08-14 05:29:00,-0.975934,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,23,23,23,12.3,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63691",2019-08-14 05:30:00,-0.966419,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,23,23,23,12.1,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63692",2019-08-14 05:31:00,-1.31616,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,23,23,23,12.2,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63693",2019-08-14 05:32:00,-1.25486,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,23,23,23,12.4,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63694",2019-08-14 05:33:00,-0.983087,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,23,23,23,12.5,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63695",2019-08-14 05:34:00,-1.00327,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23,23,23,23,12.6,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63696",2019-08-14 05:35:00,-0.990357,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.5,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63697",2019-08-14 05:36:00,-0.991592,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.5,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63698",2019-08-14 05:37:00,-0.942723,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.4,0.57456,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63699",2019-08-14 05:38:00,-0.856621,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.4,0.5733,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63700",2019-08-14 05:39:00,-0.773445,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.3,0.57897,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63701",2019-08-14 05:40:00,-0.905862,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.3,0.5733,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63702",2019-08-14 05:41:00,-0.951085,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.2,0.57456,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63703",2019-08-14 05:42:00,-0.950276,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.2,0.57897,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63704",2019-08-14 05:43:00,-1.01293,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.2,0.57771,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63705",2019-08-14 05:44:00,-0.938623,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.3,0.567,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63706",2019-08-14 05:45:00,-1.22594,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.2,0.57834,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63707",2019-08-14 05:46:00,-0.917146,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.2,0.55944,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63708",2019-08-14 05:47:00,-0.938235,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.2,0.55944,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63709",2019-08-14 05:48:00,-1.02547,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.2,0.55377,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63710",2019-08-14 05:49:00,-0.961266,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.1,0.55125,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63711",2019-08-14 05:50:00,-0.948033,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12,0.55377,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63712",2019-08-14 05:51:00,-1.2229,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.1,0.58401,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63713",2019-08-14 05:52:00,-1.05061,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.1,0.57834,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63714",2019-08-14 05:53:00,-0.964831,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12,0.57267,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63715",2019-08-14 05:54:00,-0.972579,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.1,0.57267,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63716",2019-08-14 05:55:00,-0.935317,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12,0.57897,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63717",2019-08-14 05:56:00,-0.890419,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.1,0.58149,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"63718",2019-08-14 05:57:00,-0.923771,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.1,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63719",2019-08-14 05:58:00,-1.12617,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63720",2019-08-14 05:59:00,-0.953618,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63721",2019-08-14 06:00:00,-0.889377,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.9,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63722",2019-08-14 06:01:00,-0.909753,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.9,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63723",2019-08-14 06:02:00,-0.953074,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.8,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
