"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"63724",2019-08-14 06:03:00,-1.09859,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.8,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63725",2019-08-14 06:04:00,-0.969422,11,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.7,0.58023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63726",2019-08-14 06:05:00,-1.00257,10,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.8,0.58338,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63727",2019-08-14 06:06:00,-0.91208,9,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.7,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63728",2019-08-14 06:07:00,-0.877233,8,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.7,0.57771,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63729",2019-08-14 06:08:00,0,8,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.7,0.57267,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63730",2019-08-14 06:09:00,-0.914439,8,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.7,0.567,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63731",2019-08-14 06:10:00,-0.903471,8,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.7,0.57771,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63732",2019-08-14 06:11:00,0,9,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.8,0.57267,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63733",2019-08-14 06:12:00,-0.974575,10,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.8,0.57141,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63734",2019-08-14 06:13:00,-0.884063,10,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.8,0.56007,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63735",2019-08-14 06:14:00,-0.976733,11,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.8,0.54117,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63736",2019-08-14 06:15:00,-0.966358,12,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.8,0.54054,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63737",2019-08-14 06:16:00,-0.901013,12,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.8,0.54117,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63738",2019-08-14 06:17:00,-0.938151,12,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.8,0.53928,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63739",2019-08-14 06:18:00,-0.756094,12,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.9,0.54117,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63740",2019-08-14 06:19:00,-1.078,13,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.9,0.56574,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63741",2019-08-14 06:20:00,-1.11927,13,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.8,0.56322,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63742",2019-08-14 06:21:00,-1.02251,14,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.8,0.57771,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63743",2019-08-14 06:22:00,-0.986011,15,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.7,0.58086,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63744",2019-08-14 06:23:00,-1.06169,15,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.7,0.57204,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63745",2019-08-14 06:24:00,-0.989667,16,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.7,0.56637,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63746",2019-08-14 06:25:00,-1.06016,16,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.7,0.57204,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63747",2019-08-14 06:26:00,-0.88723,16,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.6,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"63748",2019-08-14 06:27:00,-0.855107,16,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.5,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63749",2019-08-14 06:28:00,-0.916354,17,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.6,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63750",2019-08-14 06:29:00,-0.97411,17,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.6,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63751",2019-08-14 06:30:00,-0.97744,18,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.6,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63752",2019-08-14 06:31:00,-1.03449,18,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.5,0.54621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63753",2019-08-14 06:32:00,-0.738392,19,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.5,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63754",2019-08-14 06:33:00,-1.03629,21,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.5,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63755",2019-08-14 06:34:00,-1.13455,22,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.5,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63756",2019-08-14 06:35:00,-1.23921,23,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.5,0.52731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"63757",2019-08-14 06:36:00,-1.3401,24,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.5,0.5103,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63758",2019-08-14 06:37:00,-1.30769,24,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.5,0.50967,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63759",2019-08-14 06:38:00,-1.09818,25,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.6,0.50904,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63760",2019-08-14 06:39:00,-1.59072,27,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.7,0.4977,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63761",2019-08-14 06:40:00,-0.757282,29,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,11.9,0.49644,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63762",2019-08-14 06:41:00,0,30,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.1,0.48951,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63763",2019-08-14 06:42:00,-0.908856,30,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.3,0.48321,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63764",2019-08-14 06:43:00,-0.894634,30,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.4,0.47124,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63765",2019-08-14 06:44:00,-0.92408,29,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.5,0.4536,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63766",2019-08-14 06:45:00,-0.889977,30,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.5,0.46494,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63767",2019-08-14 06:46:00,-0.851174,29,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.4,0.45549,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63768",2019-08-14 06:47:00,-0.868218,31,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.3,0.45108,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63769",2019-08-14 06:48:00,-0.944746,32,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.3,0.44352,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63770",2019-08-14 06:49:00,-0.865231,31,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.3,0.45234,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63771",2019-08-14 06:50:00,-0.876133,32,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.3,0.44604,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63772",2019-08-14 06:51:00,-0.906684,32,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.4,0.44604,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63773",2019-08-14 06:52:00,-0.926408,32,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.5,0.44037,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63774",2019-08-14 06:53:00,-0.88996,32,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.6,0.43785,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63775",2019-08-14 06:54:00,-0.877704,33,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.7,0.43974,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63776",2019-08-14 06:55:00,-0.879638,34,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.7,0.42147,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63777",2019-08-14 06:56:00,-0.86507,42,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.7,0.41454,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63778",2019-08-14 06:57:00,-0.856263,48,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.8,0.41454,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63779",2019-08-14 06:58:00,-0.939686,48,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.9,0.41391,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63780",2019-08-14 06:59:00,-0.883731,38,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,13,0.4095,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63781",2019-08-14 07:00:00,-0.855313,36,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,13.1,0.40698,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63782",2019-08-14 07:01:00,-0.854263,36,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,13.2,0.40194,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63783",2019-08-14 07:02:00,-0.840946,36,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,13.3,0.39123,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63784",2019-08-14 07:03:00,-0.98364,36,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,13.3,0.39564,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63785",2019-08-14 07:04:00,-0.823565,36,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,13.3,0.39627,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63786",2019-08-14 07:05:00,-0.742423,36,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,13.3,0.39627,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63787",2019-08-14 07:06:00,-0.669472,36,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,13.3,0.41517,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63788",2019-08-14 07:07:00,-0.940206,38,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,13.3,0.40824,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63789",2019-08-14 07:08:00,-0.814703,38,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,13.3,0.40887,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63790",2019-08-14 07:09:00,-0.838615,39,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,13.3,0.40194,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63791",2019-08-14 07:10:00,-0.854108,40,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,13.3,0.39564,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63792",2019-08-14 07:11:00,-0.914489,42,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,13.3,0.38808,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63793",2019-08-14 07:12:00,-0.687397,45,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,13.4,0.37107,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63794",2019-08-14 07:13:00,-0.925419,45,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,13.4,0.36414,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63795",2019-08-14 07:14:00,-0.899952,47,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,13.4,0.35343,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63796",2019-08-14 07:15:00,-0.913749,48,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,13.3,0.35091,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63797",2019-08-14 07:16:00,-0.897802,50,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,13.3,0.33264,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63798",2019-08-14 07:17:00,-0.900575,52,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,13.2,0.32067,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63799",2019-08-14 07:18:00,-0.937499,56,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,13.2,0.2961,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63800",2019-08-14 07:19:00,-0.893307,57,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,13.2,0.29484,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63801",2019-08-14 07:20:00,-0.93325,60,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,13.3,0.28854,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63802",2019-08-14 07:21:00,-0.875116,60,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,13.3,0.28224,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63803",2019-08-14 07:22:00,-0.932874,59,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,13.4,0.27657,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63804",2019-08-14 07:23:00,-0.768747,62,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,13.4,0.26334,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63805",2019-08-14 07:24:00,-0.903796,64,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,13.5,0.24192,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63806",2019-08-14 07:25:00,-0.92635,68,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,13.5,0.21735,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63807",2019-08-14 07:26:00,-0.926241,74,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,13.5,0.19971,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63808",2019-08-14 07:27:00,-0.712814,79,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,13.5,0.16317,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63809",2019-08-14 07:28:00,-0.899986,83,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,13.6,0.14994,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63810",2019-08-14 07:29:00,-0.914723,88,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,13.7,0.10017,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63811",2019-08-14 07:30:00,-0.875014,91,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,13.7,0.08064,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63812",2019-08-14 07:31:00,-0.872786,93,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,13.8,0.07119,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63813",2019-08-14 07:32:00,-0.75877,99,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,13.8,0.04347,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63814",2019-08-14 07:33:00,-0.858539,105,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,13.9,0.01701,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63815",2019-08-14 07:34:00,-0.860759,111,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,13.9,0.02331,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63816",2019-08-14 07:35:00,-0.692021,114,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,14,-0.00126,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63817",2019-08-14 07:36:00,-0.875951,119,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,14,-0.01638,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63818",2019-08-14 07:37:00,-0.846514,124,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,14.1,-0.04473,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63819",2019-08-14 07:38:00,-0.854051,127,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,14.2,-0.07056,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63820",2019-08-14 07:39:00,-0.735163,131,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,14.2,-0.08946,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63821",2019-08-14 07:40:00,-0.828554,137,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,14.3,-0.1449,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63822",2019-08-14 07:41:00,-0.828305,139,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,14.3,-0.12159,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63823",2019-08-14 07:42:00,-0.808046,140,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,14.4,-0.13293,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63824",2019-08-14 07:43:00,-0.815544,137,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,14.4,-0.11529,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63825",2019-08-14 07:44:00,-0.814352,136,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,14.5,-0.1197,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63826",2019-08-14 07:45:00,-0.911464,136,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,14.7,-0.126,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63827",2019-08-14 07:46:00,-0.742767,137,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,14.7,-0.1197,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63828",2019-08-14 07:47:00,-0.805403,141,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,14.7,-0.14616,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63829",2019-08-14 07:48:00,-0.807204,144,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,14.7,-0.16443,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63830",2019-08-14 07:49:00,-0.828672,148,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,14.7,-0.17199,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63831",2019-08-14 07:50:00,-0.752661,153,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,14.6,-0.2142,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63832",2019-08-14 07:51:00,-0.83864,159,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,14.6,-0.2394,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63833",2019-08-14 07:52:00,-0.98078,163,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,14.6,-0.2646,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63834",2019-08-14 07:53:00,-0.825118,165,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,14.6,-0.26586,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63835",2019-08-14 07:54:00,-0.773171,167,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,14.7,-0.26901,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63836",2019-08-14 07:55:00,-0.680686,170,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,14.7,-0.30114,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63837",2019-08-14 07:56:00,-0.880493,168,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,14.7,-0.27279,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63838",2019-08-14 07:57:00,-0.872977,165,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,14.7,-0.27153,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63839",2019-08-14 07:58:00,-0.865001,164,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,14.6,-0.30366,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63840",2019-08-14 07:59:00,-1.0524,174,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,14.5,-0.31878,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63841",2019-08-14 08:00:00,-0.892377,213,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,14.5,-0.27594,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63842",2019-08-14 08:01:00,-0.872161,165,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,14.6,-0.16002,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63843",2019-08-14 08:02:00,-0.865378,272,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,14.7,-0.54999,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63844",2019-08-14 08:03:00,-0.871334,175,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,14.9,-0.22806,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63845",2019-08-14 08:04:00,-0.876329,190,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,15.1,-0.19089,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63846",2019-08-14 08:05:00,-0.990913,305,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,15.3,-0.60165,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63847",2019-08-14 08:06:00,-0.892827,350,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,15.4,-0.8442,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63848",2019-08-14 08:07:00,-0.829497,356,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,15.4,-0.84546,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63849",2019-08-14 08:08:00,-0.886534,361,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,15.4,-0.88893,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63850",2019-08-14 08:09:00,-0.886914,369,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,15.4,-0.89145,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63851",2019-08-14 08:10:00,-0.637042,376,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,15.5,-0.91476,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63852",2019-08-14 08:11:00,-0.858499,385,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,15.7,-0.93492,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63853",2019-08-14 08:12:00,-0.980925,386,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,15.8,-0.95823,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63854",2019-08-14 08:13:00,-0.872668,390,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,15.9,-0.95886,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63855",2019-08-14 08:14:00,-0.607139,393,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,16,-0.80766,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63856",2019-08-14 08:15:00,-0.904445,399,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,16,-0.90468,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63857",2019-08-14 08:16:00,-0.861333,398,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,16.1,-0.96012,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63858",2019-08-14 08:17:00,-0.862449,398,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,16.1,-1.00296,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63859",2019-08-14 08:18:00,-0.958808,403,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,16.2,-0.99666,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63860",2019-08-14 08:19:00,-0.683695,413,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,16.2,-1.09179,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63861",2019-08-14 08:20:00,-0.851611,424,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,16.3,-1.02186,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63862",2019-08-14 08:21:00,-0.837801,433,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,16.4,-1.23165,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63863",2019-08-14 08:22:00,-0.869277,439,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,16.4,-1.24425,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63864",2019-08-14 08:23:00,-0.866796,441,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,16.6,-1.21275,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63865",2019-08-14 08:24:00,-0.868336,443,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,16.6,-1.26063,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63866",2019-08-14 08:25:00,-0.5833,447,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,16.6,-1.11195,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63867",2019-08-14 08:26:00,-0.785202,447,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,16.7,-1.27323,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63868",2019-08-14 08:27:00,-0.798691,443,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,16.8,-1.16676,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63869",2019-08-14 08:28:00,-0.807769,444,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,16.8,-1.14156,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63870",2019-08-14 08:29:00,-0.849041,440,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.6,-1.18062,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63871",2019-08-14 08:30:00,-0.6745,442,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.5,-1.22913,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63872",2019-08-14 08:31:00,-0.869357,444,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,19,-1.11006,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63873",2019-08-14 08:32:00,-0.849719,445,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,19.3,-1.20645,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63874",2019-08-14 08:33:00,-0.820979,448,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,19.6,-1.12455,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63875",2019-08-14 08:34:00,-0.842713,454,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,19.6,-1.13526,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63876",2019-08-14 08:35:00,-0.839113,457,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,19.8,-1.14219,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63877",2019-08-14 08:36:00,-0.833028,461,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,20,-1.24362,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63878",2019-08-14 08:37:00,-0.84064,465,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,20,-1.37781,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63879",2019-08-14 08:38:00,-0.880488,470,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,20,-1.29969,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63880",2019-08-14 08:39:00,-1.14129,464,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,20.3,-1.30788,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63881",2019-08-14 08:40:00,-0.864892,434,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,20.5,-1.28898,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63882",2019-08-14 08:41:00,-0.874532,465,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,21.5,-1.40805,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63883",2019-08-14 08:42:00,-0.855699,415,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,21.5,-1.33245,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63884",2019-08-14 08:43:00,-0.905117,424,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,22,-1.43829,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63885",2019-08-14 08:44:00,-0.927798,474,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,22.5,-1.34568,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63886",2019-08-14 08:45:00,-0.931659,476,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,21.9,-1.4049,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63887",2019-08-14 08:46:00,-0.705383,473,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,20.4,-1.37907,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63888",2019-08-14 08:47:00,-0.87746,425,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,19.9,-1.27953,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63889",2019-08-14 08:48:00,-0.930065,467,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,20.9,-1.35324,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63890",2019-08-14 08:49:00,-0.92635,465,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,19.6,-1.48113,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63891",2019-08-14 08:50:00,-0.739104,469,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,20.5,-1.50759,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63892",2019-08-14 08:51:00,-0.520131,467,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,20.9,-1.4616,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63893",2019-08-14 08:52:00,-0.950877,467,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,20.5,-1.48176,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63894",2019-08-14 08:53:00,-0.916426,469,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,20.7,-1.49373,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63895",2019-08-14 08:54:00,-1.13195,468,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,19.7,-1.5372,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63896",2019-08-14 08:55:00,-0.696157,469,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,19.5,-1.53909,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63897",2019-08-14 08:56:00,-0.962088,473,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,20.5,-1.54791,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63898",2019-08-14 08:57:00,-0.943463,474,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,20.7,-1.55673,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63899",2019-08-14 08:58:00,-1.23228,479,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,20.7,-1.48176,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63900",2019-08-14 08:59:00,-0.909968,484,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,21.3,-1.45656,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63901",2019-08-14 09:00:00,-0.92828,486,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,20.8,-1.56366,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63902",2019-08-14 09:01:00,-0.945479,488,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,21.3,-1.56303,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63903",2019-08-14 09:02:00,-0.922904,490,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,21.5,-1.56366,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63904",2019-08-14 09:03:00,-0.903156,497,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,21.9,-1.58193,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63905",2019-08-14 09:04:00,-0.915159,496,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,21.2,-1.59579,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63906",2019-08-14 09:05:00,-0.925228,506,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,21.2,-1.61784,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63907",2019-08-14 09:06:00,-0.914674,513,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,20.9,-1.65753,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63908",2019-08-14 09:07:00,-0.879554,514,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,18.7,-1.70289,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63909",2019-08-14 09:08:00,-0.916152,518,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,17.6,-1.62225,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63910",2019-08-14 09:09:00,-0.854993,520,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,18.4,-1.74195,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63911",2019-08-14 09:10:00,-0.911064,523,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,19.6,-0.33516,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63912",2019-08-14 09:11:00,-0.837991,528,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,19.6,-1.79109,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63913",2019-08-14 09:12:00,-0.867578,533,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,19.8,-1.71171,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63914",2019-08-14 09:13:00,-0.935314,538,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,20.3,-1.75392,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63915",2019-08-14 09:14:00,-0.879108,544,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,19.4,-1.86795,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63916",2019-08-14 09:15:00,-0.876411,549,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,18.1,-1.89756,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63917",2019-08-14 09:16:00,-0.863881,555,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,19.1,-1.92213,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63918",2019-08-14 09:17:00,-0.909736,560,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,20,-1.97316,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63919",2019-08-14 09:18:00,-0.818491,562,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,19.6,-1.98639,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63920",2019-08-14 09:19:00,-0.872531,566,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,19.2,-2.01033,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63921",2019-08-14 09:20:00,-0.88836,568,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,20.4,-2.01096,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63922",2019-08-14 09:21:00,-0.909811,571,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,20.2,-1.89819,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63923",2019-08-14 09:22:00,-0.942463,577,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,20.3,-2.06199,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63924",2019-08-14 09:23:00,-0.91561,579,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,19.7,-2.00025,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63925",2019-08-14 09:24:00,-0.96927,584,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,19.2,-2.05758,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63926",2019-08-14 09:25:00,-0.948481,589,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,19.1,-1.62603,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63927",2019-08-14 09:26:00,-1.24841,593,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,20.4,-2.04498,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63928",2019-08-14 09:27:00,-0.99309,595,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,20.4,-1.98324,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63929",2019-08-14 09:28:00,-0.963449,600,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,20.6,-1.96245,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63930",2019-08-14 09:29:00,-0.917789,607,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,21.5,-2.09916,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63931",2019-08-14 09:30:00,-0.953116,610,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,21.6,-2.11743,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63932",2019-08-14 09:31:00,-0.926622,613,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,21.1,-2.15649,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63933",2019-08-14 09:32:00,-0.93673,617,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,21.1,-2.13822,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63934",2019-08-14 09:33:00,-0.941937,621,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,20.2,-2.17539,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63935",2019-08-14 09:34:00,-0.918675,626,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,18.2,-2.18358,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63936",2019-08-14 09:35:00,-0.899885,629,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,18.1,-2.18106,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63937",2019-08-14 09:36:00,-0.962524,632,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,18.5,-2.20689,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63938",2019-08-14 09:37:00,-1.25062,637,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,18.8,-2.28816,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63939",2019-08-14 09:38:00,-0.929362,643,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,18,-2.27745,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63940",2019-08-14 09:39:00,-0.931004,648,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,18.8,-2.30076,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63941",2019-08-14 09:40:00,-0.828695,653,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,18.7,-2.3121,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63942",2019-08-14 09:41:00,-0.93491,657,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,19.8,-2.33226,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63943",2019-08-14 09:42:00,-1.21141,661,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,20.3,-2.34738,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63944",2019-08-14 09:43:00,-0.926947,665,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,19.2,-2.35368,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63945",2019-08-14 09:44:00,-0.929121,668,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,19.6,-2.32407,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63946",2019-08-14 09:45:00,0,674,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,20.6,-2.42361,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63947",2019-08-14 09:46:00,-0.916192,676,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,21.1,-2.46519,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63948",2019-08-14 09:47:00,-0.918432,680,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,21.8,-2.4885,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63949",2019-08-14 09:48:00,-0.924364,684,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,22.1,-2.38014,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63950",2019-08-14 09:49:00,-1.09732,690,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,22.3,-2.58678,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63951",2019-08-14 09:50:00,-0.943864,695,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,21.9,-2.53449,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63952",2019-08-14 09:51:00,-0.899692,699,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,22.3,-2.43558,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63953",2019-08-14 09:52:00,-0.921848,704,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,22.1,-2.63214,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63954",2019-08-14 09:53:00,-0.924585,707,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,21.6,-2.64159,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63955",2019-08-14 09:54:00,-0.926104,714,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,22.2,-2.66616,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63956",2019-08-14 09:55:00,-0.935321,717,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,22.1,-2.67939,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63957",2019-08-14 09:56:00,-0.918997,724,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,21.1,-2.70333,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63958",2019-08-14 09:57:00,-0.9185,727,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,21.3,-2.7216,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63959",2019-08-14 09:58:00,-0.886021,734,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,21.5,-2.71971,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63960",2019-08-14 09:59:00,-1.25326,737,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,21.9,-2.73546,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63961",2019-08-14 10:00:00,-0.827928,741,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,22.2,-2.89233,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63962",2019-08-14 10:01:00,-0.899092,747,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,22.3,-2.89926,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63963",2019-08-14 10:02:00,-0.92165,751,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,22.6,-2.93769,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63964",2019-08-14 10:03:00,-0.905972,753,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,22.9,-2.94336,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63965",2019-08-14 10:04:00,-0.874477,755,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,22.9,-2.95533,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63966",2019-08-14 10:05:00,-0.890027,760,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,23.2,-2.97423,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63967",2019-08-14 10:06:00,-0.872715,767,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,23.6,-2.89296,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63968",2019-08-14 10:07:00,-0.920528,773,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,23.2,-2.94336,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63969",2019-08-14 10:08:00,-0.895055,777,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,22.5,-2.9484,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63970",2019-08-14 10:09:00,-0.978877,782,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,21.3,-2.9358,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63971",2019-08-14 10:10:00,-0.920503,785,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,20,-2.94399,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63972",2019-08-14 10:11:00,-1.34384,787,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,18.8,-2.95533,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63973",2019-08-14 10:12:00,-0.924051,793,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,19.4,-2.95659,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63974",2019-08-14 10:13:00,-0.971829,795,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,20,-2.97549,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63975",2019-08-14 10:14:00,-0.957293,798,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,20,-2.98116,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63976",2019-08-14 10:15:00,-0.943892,803,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,19.8,-2.98116,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63977",2019-08-14 10:16:00,-0.958954,805,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,19.7,-2.95848,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63978",2019-08-14 10:17:00,-0.949242,810,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,19.2,-2.96856,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63979",2019-08-14 10:18:00,-0.890885,814,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,20.4,-2.94399,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63980",2019-08-14 10:19:00,-0.859593,820,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,20.9,-2.91186,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63981",2019-08-14 10:20:00,-0.833516,824,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,20.8,-2.9043,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63982",2019-08-14 10:21:00,-0.807168,829,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,21.2,-2.84004,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63983",2019-08-14 10:22:00,-0.821043,835,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,22.1,-3.12606,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63984",2019-08-14 10:23:00,-0.860558,839,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,24,-3.15,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63985",2019-08-14 10:24:00,-0.944018,842,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,24.2,-3.15189,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63986",2019-08-14 10:25:00,-1.01847,846,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,24.3,-3.17583,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63987",2019-08-14 10:26:00,-1.07427,850,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,24.2,-3.18906,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63988",2019-08-14 10:27:00,-1.03398,853,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,24.4,-3.19914,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63989",2019-08-14 10:28:00,-1.15243,859,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,24.6,-3.21363,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63990",2019-08-14 10:29:00,-1.17064,862,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,23,-3.18969,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63991",2019-08-14 10:30:00,-1.26937,866,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,21.1,-3.17709,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63992",2019-08-14 10:31:00,-0.854522,869,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,19.7,-3.18906,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63993",2019-08-14 10:32:00,-1.2074,875,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,21.4,-3.19536,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63994",2019-08-14 10:33:00,-1.47972,879,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,22.9,-3.21615,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63995",2019-08-14 10:34:00,-1.52766,883,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,23.8,-3.22749,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63996",2019-08-14 10:35:00,-1.14705,888,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,24.1,-3.3138,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63997",2019-08-14 10:36:00,-0.987931,892,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23,22.5,-3.29427,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63998",2019-08-14 10:37:00,-1.08278,896,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23.5,22.8,-3.36546,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"63999",2019-08-14 10:38:00,-1.3689,898,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23.5,22.9,-3.38562,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64000",2019-08-14 10:39:00,-0.982659,900,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23.5,22.7,-3.39129,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64001",2019-08-14 10:40:00,-0.992307,901,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23.5,23.1,-3.39759,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64002",2019-08-14 10:41:00,-0.992864,908,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23.5,22.6,-3.42783,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64003",2019-08-14 10:42:00,-0.959336,912,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23.5,22.8,-3.44043,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64004",2019-08-14 10:43:00,-0.95012,915,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23.5,23.1,-3.44673,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64005",2019-08-14 10:44:00,-0.909569,919,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23.5,23.7,-3.46563,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64006",2019-08-14 10:45:00,-0.91586,923,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23.5,23.8,-3.47193,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64007",2019-08-14 10:46:00,-0.943542,930,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23.5,23.8,-3.47823,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64008",2019-08-14 10:47:00,-0.922994,931,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23.5,23.6,-3.49335,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64009",2019-08-14 10:48:00,-0.924661,933,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23.5,23.7,-3.50028,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64010",2019-08-14 10:49:00,-0.94101,938,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23.5,24,-3.57588,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64011",2019-08-14 10:50:00,-0.952784,942,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23.5,24.4,-3.58659,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64012",2019-08-14 10:51:00,-0.956698,945,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23.5,25,-3.56769,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64013",2019-08-14 10:52:00,-0.916004,950,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23.5,25.3,-3.61305,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64014",2019-08-14 10:53:00,-0.972162,955,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23.5,24.4,-3.62061,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64015",2019-08-14 10:54:00,-0.928995,957,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23.5,23.4,-3.63447,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64016",2019-08-14 10:55:00,-0.913931,964,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23.5,22.9,-3.62313,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64017",2019-08-14 10:56:00,-0.933836,967,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23.5,22.9,-3.64392,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64018",2019-08-14 10:57:00,-0.918099,979,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23.5,23.7,-3.5658,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64019",2019-08-14 10:58:00,-1.20395,986,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23.5,23.1,-3.5784,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64020",2019-08-14 10:59:00,-0.965731,991,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23.5,21.8,-3.57399,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64021",2019-08-14 11:00:00,-0.866035,993,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23.5,21.2,-3.69243,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64022",2019-08-14 11:01:00,-0.87137,993,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23.5,21.3,-3.69936,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64023",2019-08-14 11:02:00,-0.965259,996,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23.5,22,-3.70944,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64024",2019-08-14 11:03:00,-0.851597,1001,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23.5,21,-3.71259,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64025",2019-08-14 11:04:00,-0.841604,1004,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23.5,20.7,-3.66723,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64026",2019-08-14 11:05:00,-0.838096,1005,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23.5,22,-3.66156,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64027",2019-08-14 11:06:00,-0.893311,1008,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23.5,23.5,-3.68676,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64028",2019-08-14 11:07:00,-0.857,1011,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,24,23,23,23.5,22.3,-3.69306,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64029",2019-08-14 11:08:00,-0.864796,1012,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,24,23,23,23.5,19.8,-3.70566,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64030",2019-08-14 11:09:00,-0.890399,1015,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,24,23,23,23.5,21.3,-3.73086,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64031",2019-08-14 11:10:00,-1.55257,1021,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,24,23,23,23.5,23.3,-3.73338,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64032",2019-08-14 11:11:00,-0.956437,1028,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,24,23,23,23.5,24.8,-3.76173,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64033",2019-08-14 11:12:00,-0.959623,1036,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,24,23,23,23.5,23.7,-3.78126,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64034",2019-08-14 11:13:00,-0.982655,1041,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,24,23,23,23.5,22.6,-3.36609,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64035",2019-08-14 11:14:00,-1.02302,1043,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,24,23,23,23.5,23.1,-3.36042,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
