"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"64036",2019-08-14 11:15:00,-1.00989,1045,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,24,23,23,23.5,23.6,-3.80583,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64037",2019-08-14 11:16:00,-1.032,1047,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,24,23,23,23.5,24,-3.83859,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64038",2019-08-14 11:17:00,-1.04092,1052,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,24,23,23,23.5,24.4,-3.8367,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64039",2019-08-14 11:18:00,-1.06628,1058,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,24,23,23,23.5,23.4,-3.85497,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64040",2019-08-14 11:19:00,-1.07579,1064,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,24,23,23,23.5,23.1,-3.87513,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64041",2019-08-14 11:20:00,-1.07361,1071,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,24,23,23,23.5,21.1,-3.8871,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64042",2019-08-14 11:21:00,-1.06637,1073,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,24,23,23,23.5,20.9,-3.92049,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64043",2019-08-14 11:22:00,-1.04414,1075,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,24,23,23,23.5,20,-3.91923,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64044",2019-08-14 11:23:00,-1.07257,1077,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,24,23,23,23.5,20.3,-3.93813,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64045",2019-08-14 11:24:00,-1.07569,1084,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,24,23,23,23.5,20.8,-3.94443,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64046",2019-08-14 11:25:00,-0.998203,1084,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,24,23,23,23.5,21.2,-3.96774,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64047",2019-08-14 11:26:00,-1.0776,1087,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,24,23,23,23.5,20.5,-3.96963,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64048",2019-08-14 11:27:00,-1.04091,1092,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,24,23,23,23.5,21.1,-3.97152,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64049",2019-08-14 11:28:00,-0.774167,1094,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,24,23,23,23.5,21.7,-3.99609,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64050",2019-08-14 11:29:00,-1.03453,1104,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,24,23,23,23.5,21.8,-4.04523,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64051",2019-08-14 11:30:00,-0.96203,1111,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,24,23,23,23.5,21.2,-4.095,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64052",2019-08-14 11:31:00,-0.983271,1123,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,24,23,23,23.5,21.8,-4.12713,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64053",2019-08-14 11:32:00,-0.976539,1128,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,24,23,23,23.5,22.4,-4.14351,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64054",2019-08-14 11:33:00,-0.962923,1131,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,24,23,23,23.5,23,-4.15233,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64055",2019-08-14 11:34:00,-1.10359,1134,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23,23.5,22.9,-4.16556,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64056",2019-08-14 11:35:00,-1.00106,1137,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23,23.5,22.7,-4.17816,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64057",2019-08-14 11:36:00,-0.979582,1135,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23,23.5,23.2,-4.15863,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64058",2019-08-14 11:37:00,-0.920927,1129,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23,23.5,23,-4.1832,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64059",2019-08-14 11:38:00,-0.940443,1137,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23,23.5,23.7,-4.16493,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64060",2019-08-14 11:39:00,-0.945006,1142,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23,23.5,23.7,-4.24683,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64061",2019-08-14 11:40:00,-0.971344,1145,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23,23.5,23.7,-4.3029,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64062",2019-08-14 11:41:00,-1.0827,1146,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23,23.5,23.8,-4.32306,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64063",2019-08-14 11:42:00,-0.995558,1148,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23,23.5,24.7,-4.31676,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64064",2019-08-14 11:43:00,-0.986626,1153,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23,23.5,24.8,-4.31739,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64065",2019-08-14 11:44:00,-1.00037,1162,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23,23.5,24.3,-4.3785,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64066",2019-08-14 11:45:00,-1.00926,1172,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23,23.5,25.2,-4.3974,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64067",2019-08-14 11:46:00,-1.03749,1186,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23,23.5,24.6,-4.40496,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64068",2019-08-14 11:47:00,0,1200,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,24.6,-4.02948,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64069",2019-08-14 11:48:00,-0.787438,1211,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,24.1,-4.04523,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64070",2019-08-14 11:49:00,-0.697918,1227,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,23.8,-4.10886,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64071",2019-08-14 11:50:00,0,1234,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,24,-4.11453,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64072",2019-08-14 11:51:00,0,1245,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,24.2,-4.1328,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64073",2019-08-14 11:52:00,0,1249,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,24.6,-4.17186,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64074",2019-08-14 11:53:00,0,1248,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,24.8,-4.10823,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64075",2019-08-14 11:54:00,0,1236,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,24.4,-4.02696,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64076",2019-08-14 11:55:00,0,1236,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,24.4,-4.09752,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64077",2019-08-14 11:56:00,0,NA,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,23.6,-4.10823,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64078",2019-08-14 11:57:00,0,NA,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,22.6,-4.17816,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64079",2019-08-14 11:58:00,0,NA,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,20.6,-4.08114,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64080",2019-08-14 11:59:00,0,NA,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,19.8,-4.07673,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64081",2019-08-14 12:00:00,0,NA,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,19.2,-4.05846,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64082",2019-08-14 12:01:00,0,NA,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,19.8,-3.66786,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64083",2019-08-14 12:02:00,0,NA,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,19.9,-3.8934,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64084",2019-08-14 12:03:00,0,NA,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,20.5,-3.93687,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64085",2019-08-14 12:04:00,0,1235,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,20.5,-3.4713,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64086",2019-08-14 12:05:00,0,962,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,20.1,-2.64411,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64087",2019-08-14 12:06:00,0,1244,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,19.7,-0.36036,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64088",2019-08-14 12:07:00,0,365,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,20,-0.23436,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64089",2019-08-14 12:08:00,0,403,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,19.4,-0.25326,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64090",2019-08-14 12:09:00,0,293,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,20.3,-0.30303,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64091",2019-08-14 12:10:00,0,316,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,20.8,-0.37296,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64092",2019-08-14 12:11:00,0,314,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,20.8,-0.36603,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64093",2019-08-14 12:12:00,0,325,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,19.9,-0.3654,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64094",2019-08-14 12:13:00,0,851,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,20.7,-0.39123,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64095",2019-08-14 12:14:00,0,308,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,22,-0.31059,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64096",2019-08-14 12:15:00,0,305,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,22.4,-0.29547,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64097",2019-08-14 12:16:00,0,274,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,22.3,-0.20034,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64098",2019-08-14 12:17:00,0,267,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,21.1,-0.14553,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64099",2019-08-14 12:18:00,0,261,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,21,-0.13356,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64100",2019-08-14 12:19:00,0,265,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,19.6,-0.2457,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64101",2019-08-14 12:20:00,0,360,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,19.6,-0.38493,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64102",2019-08-14 12:21:00,0,320,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,19.7,-0.7119,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64103",2019-08-14 12:22:00,0,543,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,20.5,-3.48453,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"64104",2019-08-14 12:23:00,0,NA,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,21.3,-4.75839,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"64105",2019-08-14 12:24:00,0,NA,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,22.7,-4.63302,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"64106",2019-08-14 12:25:00,0,NA,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,23.3,-4.61916,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"64107",2019-08-14 12:26:00,0,NA,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,23.6,-4.66263,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"64108",2019-08-14 12:27:00,0,NA,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,23.3,-4.7061,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"64109",2019-08-14 12:28:00,0,NA,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,22.9,-4.69161,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"64110",2019-08-14 12:29:00,0,NA,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,23.2,-4.67586,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"64111",2019-08-14 12:30:00,0,NA,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,24.3,-4.6809,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"64112",2019-08-14 12:31:00,0,NA,0,25,22,22,18,26.5,22,19,0,0,25,22,23,24,23,23.5,23.5,24.2,-4.65003,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"64113",2019-08-14 12:32:00,0,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,23.5,22.9,-4.57443,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"64114",2019-08-14 12:33:00,0,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,23.5,21.9,-4.54293,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"64115",2019-08-14 12:34:00,0,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,23.5,22.8,-4.49946,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"64116",2019-08-14 12:35:00,0,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,23.5,23.6,-4.54419,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"64117",2019-08-14 12:36:00,0,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,23.5,24.6,-4.50576,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"64118",2019-08-14 12:37:00,0,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,23.5,25.3,-4.51899,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"64119",2019-08-14 12:38:00,0,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,23.5,25.8,-4.56939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"64120",2019-08-14 12:39:00,4.32355,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,23.5,22.1,-4.56183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"64121",2019-08-14 12:40:00,4.07194,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,23.5,21.5,-4.47804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"64122",2019-08-14 12:41:00,6.73931,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,23.5,21.2,-4.4415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"64123",2019-08-14 12:42:00,6.84648,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,23.5,21.3,-4.47552,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"64124",2019-08-14 12:43:00,5.77398,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,23.5,21,-4.50639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"64125",2019-08-14 12:44:00,4.20778,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,23.5,20.5,-4.57569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"64126",2019-08-14 12:45:00,1.64001,1245,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,23.5,20.4,-2.65104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"64127",2019-08-14 12:46:00,1.2477,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,23.5,21.3,-4.33566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"64128",2019-08-14 12:47:00,0.937506,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,23.5,22.3,-4.11705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"64129",2019-08-14 12:48:00,0.783093,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,23.5,23,-4.15485,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"64130",2019-08-14 12:49:00,0.874891,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,23.5,24,-4.11831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"64131",2019-08-14 12:50:00,0.764834,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,23.5,24.9,-3.93309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"64132",2019-08-14 12:51:00,0.927394,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,23.5,25.6,-3.9249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"64133",2019-08-14 12:52:00,1.61701,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,23.5,25.9,-4.39299,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"64134",2019-08-14 12:53:00,1.86914,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,23.5,25.3,-5.09544,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"64135",2019-08-14 12:54:00,0,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,23.5,24.7,-0.30492,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"64136",2019-08-14 12:55:00,0,1041,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,23.5,21.8,-3.8493,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"64137",2019-08-14 12:56:00,0,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,21,-3.08385,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"64138",2019-08-14 12:57:00,0,385,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,21.9,-0.90846,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"64139",2019-08-14 12:58:00,-2.02178,305,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,20.6,-0.78813,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"64140",2019-08-14 12:59:00,0,352,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,22.3,-0.97776,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"64141",2019-08-14 13:00:00,-2.50413,429,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,22.1,-1.5624,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"64142",2019-08-14 13:01:00,-2.53669,1244,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,22.3,-2.43495,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"64143",2019-08-14 13:02:00,-2.59086,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,22.7,-4.95243,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"64144",2019-08-14 13:03:00,-1.89461,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,22.3,-4.40496,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"64145",2019-08-14 13:04:00,-1.67423,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,22.4,-4.54419,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"64146",2019-08-14 13:05:00,-1.3148,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,23.4,-3.52359,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"64147",2019-08-14 13:06:00,-1.13554,369,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,24.4,-0.66843,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"64148",2019-08-14 13:07:00,-0.955873,491,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,24.7,-0.87633,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"64149",2019-08-14 13:08:00,-0.814907,312,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,23.3,-0.82089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64150",2019-08-14 13:09:00,-0.681043,396,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,21,-1.00863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64151",2019-08-14 13:10:00,-0.594315,339,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,20.6,-0.95949,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64152",2019-08-14 13:11:00,-0.561923,350,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,19.8,-1.14534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64153",2019-08-14 13:12:00,-0.536141,405,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,19.5,-3.7863,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64154",2019-08-14 13:13:00,-0.644407,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,20,-2.39904,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64155",2019-08-14 13:14:00,-0.558205,382,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,20.5,-2.268,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64156",2019-08-14 13:15:00,0,568,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,20.2,-2.4192,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64157",2019-08-14 13:16:00,-0.534899,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,20.7,-4.97133,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64158",2019-08-14 13:17:00,-0.737629,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,20.9,-5.19561,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64159",2019-08-14 13:18:00,-0.88392,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,20.1,-5.21073,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64160",2019-08-14 13:19:00,-0.921444,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,21.4,-1.44774,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64161",2019-08-14 13:20:00,-1.08521,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,20.6,-1.47294,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64162",2019-08-14 13:21:00,-1.08384,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,20,-1.31922,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64163",2019-08-14 13:22:00,-1.11095,1215,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,20.2,-1.24299,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64164",2019-08-14 13:23:00,-1.29452,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,20,-1.39419,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64165",2019-08-14 13:24:00,-1.18286,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,20.5,-1.32615,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64166",2019-08-14 13:25:00,-1.13176,1038,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,21.4,-4.47426,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64167",2019-08-14 13:26:00,-1.09189,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,21.4,-4.89573,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64168",2019-08-14 13:27:00,-1.16375,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,20.9,-4.85352,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64169",2019-08-14 13:28:00,-1.15779,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,21.4,-4.89573,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64170",2019-08-14 13:29:00,-1.11416,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,22.5,-4.88313,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64171",2019-08-14 13:30:00,-0.706808,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,21.4,-4.87809,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64172",2019-08-14 13:31:00,-1.11354,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,22,-4.81446,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64173",2019-08-14 13:32:00,-1.13846,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,22.8,-4.79556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64174",2019-08-14 13:33:00,-1.13954,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,23.4,-4.78296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64175",2019-08-14 13:34:00,-1.11762,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,24.6,-4.77036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64176",2019-08-14 13:35:00,-1.15604,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,25.5,-4.78863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64177",2019-08-14 13:36:00,-1.13781,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,26,-4.75776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64178",2019-08-14 13:37:00,-1.41696,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,25.6,-4.77666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64179",2019-08-14 13:38:00,-1.12309,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,25.5,-4.75776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64180",2019-08-14 13:39:00,-1.13126,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,25.7,-4.77414,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64181",2019-08-14 13:40:00,-1.12271,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,24.4,-4.78863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64182",2019-08-14 13:41:00,-1.15606,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,23.9,-4.79556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64183",2019-08-14 13:42:00,-1.13883,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,24,-4.82013,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"64184",2019-08-14 13:43:00,-1.17577,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,24,-4.80249,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"64185",2019-08-14 13:44:00,-1.16817,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,24.5,-4.77666,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"64186",2019-08-14 13:45:00,-1.09651,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,25.4,-4.77603,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"64187",2019-08-14 13:46:00,-1.13545,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,23.4,-4.76784,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"64188",2019-08-14 13:47:00,-1.08605,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,22.6,-4.65444,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"64189",2019-08-14 13:48:00,-1.0853,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,23.6,-4.77918,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"64190",2019-08-14 13:49:00,-1.01943,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,24.4,-4.78233,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"64191",2019-08-14 13:50:00,-0.971402,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,24.3,-3.70125,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"64192",2019-08-14 13:51:00,-1.12637,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,22.9,-4.8006,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"64193",2019-08-14 13:52:00,-0.974942,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,21.9,-4.8006,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"64194",2019-08-14 13:53:00,-1.01951,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,21.1,-4.81131,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"64195",2019-08-14 13:54:00,-1.08554,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,22.9,-4.78926,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"64196",2019-08-14 13:55:00,-1.05739,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,22.9,-4.77603,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"64197",2019-08-14 13:56:00,-1.01899,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,23.7,-4.78107,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"64198",2019-08-14 13:57:00,-0.864525,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,24.5,-4.76721,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"64199",2019-08-14 13:58:00,-1.03735,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,25.1,-4.74831,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"64200",2019-08-14 13:59:00,-1.02802,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,25.4,-4.77225,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"64201",2019-08-14 14:00:00,-1.05824,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,25.2,-4.75209,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"64202",2019-08-14 14:01:00,-1.07485,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,25.2,-4.725,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"64203",2019-08-14 14:02:00,-1.07033,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,25.8,-4.725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64204",2019-08-14 14:03:00,-0.795349,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,24.6,-4.71933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64205",2019-08-14 14:04:00,-0.809459,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,22.1,-4.73256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64206",2019-08-14 14:05:00,-1.08717,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,22.2,-4.72626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64207",2019-08-14 14:06:00,-1.11239,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,21.6,-4.75083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64208",2019-08-14 14:07:00,-1.12482,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,19.9,-4.77036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64209",2019-08-14 14:08:00,-1.03774,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,20.6,-4.81446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64210",2019-08-14 14:09:00,-1.09473,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,21.9,-4.83273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64211",2019-08-14 14:10:00,-0.768364,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,22.4,-4.83273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64212",2019-08-14 14:11:00,-1.09794,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,22.6,-4.84218,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64213",2019-08-14 14:12:00,-0.727777,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,21.5,-4.8636,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64214",2019-08-14 14:13:00,-1.06313,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,21.2,-4.86486,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64215",2019-08-14 14:14:00,-1.07139,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,22.2,-4.85226,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64216",2019-08-14 14:15:00,-0.842045,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,22.1,-4.84659,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64217",2019-08-14 14:16:00,-1.12085,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,23.1,-4.84596,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64218",2019-08-14 14:17:00,-1.14074,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,23.3,-4.8258,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64219",2019-08-14 14:18:00,-1.12145,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,22.9,-4.81446,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64220",2019-08-14 14:19:00,-1.07273,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,21.6,-4.788,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64221",2019-08-14 14:20:00,-1.06724,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,21.8,-4.77162,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64222",2019-08-14 14:21:00,-1.07632,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,21.9,-4.73382,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64223",2019-08-14 14:22:00,-1.09609,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,23.2,-4.70169,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64224",2019-08-14 14:23:00,-1.06011,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,23.9,-4.70106,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64225",2019-08-14 14:24:00,-1.31421,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,24.1,-4.68783,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64226",2019-08-14 14:25:00,-1.04193,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,23.6,-4.68405,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64227",2019-08-14 14:26:00,-1.06296,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,22.9,-4.65381,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64228",2019-08-14 14:27:00,-1.08191,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,22.9,-4.67523,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64229",2019-08-14 14:28:00,-1.10522,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,22,-4.65633,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64230",2019-08-14 14:29:00,-1.05259,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,22.7,-4.64499,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64231",2019-08-14 14:30:00,-1.34674,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,23.4,-4.70043,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"64232",2019-08-14 14:31:00,-1.00686,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,23.6,-4.7061,0,1,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"64233",2019-08-14 14:32:00,-1.06181,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,23.5,-4.66326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64234",2019-08-14 14:33:00,-1.05151,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,23.7,-4.64562,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64235",2019-08-14 14:34:00,-1.08198,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,23.7,-4.60782,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64236",2019-08-14 14:35:00,-1.25529,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,24.2,-4.6305,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64237",2019-08-14 14:36:00,-1.1266,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,24.4,-4.60656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64238",2019-08-14 14:37:00,-1.26659,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,24.9,-4.59396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64239",2019-08-14 14:38:00,-1.16955,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,24.6,-4.61853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64240",2019-08-14 14:39:00,-1.41379,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,24.6,-4.62483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64241",2019-08-14 14:40:00,-0.929422,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,25.2,-4.62924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64242",2019-08-14 14:41:00,-1.1055,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,25.3,-4.63365,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64243",2019-08-14 14:42:00,-1.08584,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,24.5,-4.63743,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64244",2019-08-14 14:43:00,-1.07666,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,23.6,-4.6557,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64245",2019-08-14 14:44:00,-1.08525,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,24.5,-4.68027,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64246",2019-08-14 14:45:00,-1.08047,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,24.2,-4.66263,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64247",2019-08-14 14:46:00,-1.0779,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,22.3,-4.64751,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64248",2019-08-14 14:47:00,-1.09188,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,23.1,-4.62294,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64249",2019-08-14 14:48:00,-1.08555,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,24.4,-4.57065,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64250",2019-08-14 14:49:00,-1.0686,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,23.2,-4.56813,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64251",2019-08-14 14:50:00,-0.776724,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,22.5,-4.60719,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64252",2019-08-14 14:51:00,-0.88275,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,22.7,-4.49631,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64253",2019-08-14 14:52:00,-1.04358,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,22.6,-4.54293,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64254",2019-08-14 14:53:00,-1.07339,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,22.5,-4.54104,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64255",2019-08-14 14:54:00,-1.01671,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,22.9,-4.48875,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64256",2019-08-14 14:55:00,-1.02047,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,22.7,-4.48686,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64257",2019-08-14 14:56:00,-1.07526,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,23.5,-4.48749,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64258",2019-08-14 14:57:00,-0.890982,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,23.1,-4.5675,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64259",2019-08-14 14:58:00,-0.884099,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,23.4,-4.58199,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64260",2019-08-14 14:59:00,-1.03286,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,23.1,-4.58388,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64261",2019-08-14 15:00:00,-1.03153,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,23.4,-4.56813,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64262",2019-08-14 15:01:00,-1.02682,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,24,-4.53033,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"64263",2019-08-14 15:02:00,-1.13434,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,23.7,-4.536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64264",2019-08-14 15:03:00,-1.04443,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,25.4,-4.42323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64265",2019-08-14 15:04:00,-0.845454,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,25.7,-4.51017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64266",2019-08-14 15:05:00,-1.05108,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,25.9,-4.5234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64267",2019-08-14 15:06:00,-1.0619,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,26,-4.48182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64268",2019-08-14 15:07:00,-0.913436,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,25.7,-4.46229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64269",2019-08-14 15:08:00,-1.05103,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,25,-4.38669,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64270",2019-08-14 15:09:00,-1.03982,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23,23.5,24,24,-4.32495,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64271",2019-08-14 15:10:00,-1.03696,1235,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,23.5,24,24.2,-4.24305,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64272",2019-08-14 15:11:00,-1.01116,1217,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,23.5,24,25.4,-4.22289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64273",2019-08-14 15:12:00,-1.0541,1204,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,23.5,24,25.8,-4.17249,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64274",2019-08-14 15:13:00,-1.03349,1198,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,23.5,24,26.2,-4.16682,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64275",2019-08-14 15:14:00,-1.06687,1197,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,23.5,24,27.1,-4.14729,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64276",2019-08-14 15:15:00,-1.04674,1201,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,23.5,24,26.4,-4.19076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64277",2019-08-14 15:16:00,-1.04537,1205,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,23.5,24,26.6,-4.22856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64278",2019-08-14 15:17:00,-1.07952,1216,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,23.5,24,26.2,-4.27266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64279",2019-08-14 15:18:00,-1.19217,1234,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,23.5,24,25.3,-4.3218,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64280",2019-08-14 15:19:00,-1.13172,1248,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,23.5,24,26.3,-4.39299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64281",2019-08-14 15:20:00,-1.03578,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,23.5,24,26.9,-4.43646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64282",2019-08-14 15:21:00,-1.05971,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,23.5,24,27,-4.43835,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64283",2019-08-14 15:22:00,-1.26102,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,23.5,24,26.7,-4.43646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64284",2019-08-14 15:23:00,-1.05576,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,23.5,24,26.8,-4.44465,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64285",2019-08-14 15:24:00,-0.666788,NA,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,23.5,24,26.8,-4.42386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64286",2019-08-14 15:25:00,-1.05136,1238,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,23.5,24,27.4,-4.36653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64287",2019-08-14 15:26:00,-1.42691,1239,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,23.5,24,26.9,-4.33251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64288",2019-08-14 15:27:00,-0.962195,1231,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,26,-4.30605,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64289",2019-08-14 15:28:00,-1.04224,1216,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,24.9,-4.26636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64290",2019-08-14 15:29:00,-1.06842,1213,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,25,-4.26069,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64291",2019-08-14 15:30:00,-1.063,1199,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,25.1,-4.19643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64292",2019-08-14 15:31:00,-1.08231,1186,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,23.5,24,24,24.5,-4.14666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64293",2019-08-14 15:32:00,-1.02906,1179,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24,24.9,-4.11516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64294",2019-08-14 15:33:00,-1.05574,1166,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,25.2,-4.09689,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64295",2019-08-14 15:34:00,-1.02793,1173,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,25.6,-4.11012,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64296",2019-08-14 15:35:00,-1.04053,1159,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,25.9,-4.04145,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64297",2019-08-14 15:36:00,-1.04864,1154,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,25.4,-3.91482,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64298",2019-08-14 15:37:00,-0.96281,1156,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,25.4,-4.06476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64299",2019-08-14 15:38:00,-1.1877,1156,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,25.6,-4.08933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64300",2019-08-14 15:39:00,-1.0228,1172,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,25.8,-3.41019,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64301",2019-08-14 15:40:00,-1.03594,1169,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,25.8,-4.11075,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64302",2019-08-14 15:41:00,-1.04574,1135,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,25.9,-3.8745,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64303",2019-08-14 15:42:00,-1.0755,1125,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,24.9,-3.9753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64304",2019-08-14 15:43:00,-1.08342,1140,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,24.4,-3.9501,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64305",2019-08-14 15:44:00,-0.88458,1136,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,24.2,-3.46689,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64306",2019-08-14 15:45:00,-1.09198,944,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,23.6,-1.5372,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64307",2019-08-14 15:46:00,-0.578801,1116,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,23.2,-3.97467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64308",2019-08-14 15:47:00,-1.05975,991,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,23.7,-3.14496,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64309",2019-08-14 15:48:00,-1.07257,1113,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,23.7,-3.90726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64310",2019-08-14 15:49:00,-0.97616,984,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,24,-3.40893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64311",2019-08-14 15:50:00,-1.05697,772,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,24.7,-1.04769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64312",2019-08-14 15:51:00,-1.07727,332,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,24.4,-1.17432,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64313",2019-08-14 15:52:00,-1.0779,224,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,24.2,-0.29673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64314",2019-08-14 15:53:00,-1.07291,581,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,24,-2.9232,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64315",2019-08-14 15:54:00,-1.26849,1107,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,24.3,-3.90726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64316",2019-08-14 15:55:00,-1.0907,1101,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,24.1,-3.96837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64317",2019-08-14 15:56:00,-1.08699,1096,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,23.3,-3.92112,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64318",2019-08-14 15:57:00,-1.06139,1089,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,24.6,-3.87387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64319",2019-08-14 15:58:00,-0.976143,1085,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,25.5,-3.83859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64320",2019-08-14 15:59:00,-1.09268,1096,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,25.7,-3.88269,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64321",2019-08-14 16:00:00,-1.13072,1091,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,25.9,-3.81969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64322",2019-08-14 16:01:00,-1.12004,1081,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,25.6,-3.77622,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64323",2019-08-14 16:02:00,-1.17696,1076,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,25.3,-3.78756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64324",2019-08-14 16:03:00,-1.09925,1077,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,25.4,-3.78756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64325",2019-08-14 16:04:00,-1.05774,1065,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,25.4,-3.7233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64326",2019-08-14 16:05:00,-1.15073,1056,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,25.6,-3.68676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64327",2019-08-14 16:06:00,-1.10092,1054,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,24.6,-3.6792,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64328",2019-08-14 16:07:00,-1.14977,1055,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,24.9,-3.66849,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64329",2019-08-14 16:08:00,-1.12586,1056,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,25,-3.65589,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64330",2019-08-14 16:09:00,-1.09556,1057,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,24.7,-3.66093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64331",2019-08-14 16:10:00,-1.10514,1060,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,25.5,-3.67983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64332",2019-08-14 16:11:00,-1.09578,1057,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,26.1,-3.6666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64333",2019-08-14 16:12:00,-1.10931,1053,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,23.5,24,24.5,26.6,-3.59856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64334",2019-08-14 16:13:00,-1.07418,1047,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,26.2,-3.59793,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64335",2019-08-14 16:14:00,-1.06768,1041,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,26.5,-3.591,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64336",2019-08-14 16:15:00,-1.07609,1035,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,26.4,-3.57903,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64337",2019-08-14 16:16:00,-1.08931,1043,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,26.4,-3.56706,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64338",2019-08-14 16:17:00,-1.06375,1034,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,25.3,-3.54123,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64339",2019-08-14 16:18:00,-1.4084,1020,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,25,-3.50343,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64340",2019-08-14 16:19:00,-1.64402,1021,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,24.2,-3.50469,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64341",2019-08-14 16:20:00,-2.07313,1025,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,24.3,-3.52926,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64342",2019-08-14 16:21:00,-2.39615,1029,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,25.2,-3.54942,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64343",2019-08-14 16:22:00,-2.67014,1032,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,25.3,-3.60423,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64344",2019-08-14 16:23:00,-2.8216,1026,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,25.6,-3.57399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64345",2019-08-14 16:24:00,-2.86362,1012,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,25.6,-3.54123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64346",2019-08-14 16:25:00,-2.68947,1012,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,25.5,-3.54879,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64347",2019-08-14 16:26:00,-2.85074,1005,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,25.5,-3.49902,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64348",2019-08-14 16:27:00,-2.911,994,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,25.3,-3.46563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64349",2019-08-14 16:28:00,-2.76511,989,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,25.6,-3.45366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64350",2019-08-14 16:29:00,-2.8663,991,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24.5,23.5,24,24.5,25.4,-3.45996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
