"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"64351",2019-08-14 16:30:00,-2.2578,973,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23.5,24,24.5,25.3,-3.39066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64352",2019-08-14 16:31:00,-1.84001,957,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23.5,24,24.5,25.3,-3.32199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64353",2019-08-14 16:32:00,-1.89109,947,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23.5,24,24.5,25.4,-3.29049,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64354",2019-08-14 16:33:00,-1.49017,943,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23.5,24,24.5,25.9,-3.28293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64355",2019-08-14 16:34:00,-1.60557,938,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23.5,24,24.5,26.2,-3.27096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64356",2019-08-14 16:35:00,-1.54839,941,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,25.6,-3.28986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64357",2019-08-14 16:36:00,-1.50521,938,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,25.6,-3.26403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64358",2019-08-14 16:37:00,-1.41709,926,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,24.7,-3.13866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64359",2019-08-14 16:38:00,-1.81746,925,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,25.3,-3.20922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64360",2019-08-14 16:39:00,-1.3119,924,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,25.7,-3.21426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64361",2019-08-14 16:40:00,-1.30962,926,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,26.1,-3.21993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64362",2019-08-14 16:41:00,-1.28664,912,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,27,-3.1437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64363",2019-08-14 16:42:00,-1.2563,902,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,25.9,-3.09456,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64364",2019-08-14 16:43:00,-1.22105,897,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,24.4,-3.07566,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64365",2019-08-14 16:44:00,-1.38785,893,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,23.8,-3.06306,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64366",2019-08-14 16:45:00,-0.965608,889,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,24,-3.06306,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64367",2019-08-14 16:46:00,-1.21532,883,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,24.1,-2.97612,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64368",2019-08-14 16:47:00,-1.49596,873,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,24.5,-2.97738,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64369",2019-08-14 16:48:00,-1.64589,870,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,24.2,-2.98053,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64370",2019-08-14 16:49:00,-1.80514,867,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,25,23.9,-2.95596,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64371",2019-08-14 16:50:00,-1.97211,864,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,25,24.1,-2.96541,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64372",2019-08-14 16:51:00,-2.22194,864,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,25,24.4,-2.96856,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64373",2019-08-14 16:52:00,-2.25702,864,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,25,24.6,-2.97801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64374",2019-08-14 16:53:00,-2.2033,861,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,25,24.6,-2.96793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64375",2019-08-14 16:54:00,-2.13573,854,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,25,24.4,-2.94966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64376",2019-08-14 16:55:00,-2.07835,851,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,25,24.6,-2.93643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64377",2019-08-14 16:56:00,-1.88834,849,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,25,24.2,-2.93013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64378",2019-08-14 16:57:00,-1.83133,846,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,23.4,-2.93013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64379",2019-08-14 16:58:00,-1.50929,843,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,23.3,-2.91816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64380",2019-08-14 16:59:00,-1.4306,835,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,24.1,-2.86335,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64381",2019-08-14 17:00:00,-1.3598,822,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,24.3,-2.82429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64382",2019-08-14 17:01:00,-1.92928,819,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,24.4,-2.79909,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64383",2019-08-14 17:02:00,-2.71897,813,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,23.8,-2.78397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64384",2019-08-14 17:03:00,-3.69006,810,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,23.9,-2.7783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64385",2019-08-14 17:04:00,-3.92673,801,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,24.4,-2.75058,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64386",2019-08-14 17:05:00,-4.0631,803,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,24.6,-2.75247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64387",2019-08-14 17:06:00,-3.7569,797,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,24.7,-2.73105,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64388",2019-08-14 17:07:00,-3.13518,792,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,24.8,-2.73798,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64389",2019-08-14 17:08:00,-2.30934,792,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,24.9,-2.74554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64390",2019-08-14 17:09:00,-2.11246,791,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,24.5,-2.73483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64391",2019-08-14 17:10:00,-1.79654,788,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,23.2,-2.72286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64392",2019-08-14 17:11:00,-1.49227,784,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,24.5,-2.70585,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64393",2019-08-14 17:12:00,-1.38984,777,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,24.7,-2.64726,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64394",2019-08-14 17:13:00,-1.18382,776,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,24.9,-2.62773,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64395",2019-08-14 17:14:00,-1.0901,771,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,25.2,-2.59686,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64396",2019-08-14 17:15:00,-1.07231,760,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,25.1,-2.55969,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64397",2019-08-14 17:16:00,-1.33254,759,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,25.2,-2.5452,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64398",2019-08-14 17:17:00,-1.15799,752,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,24.9,-2.49165,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64399",2019-08-14 17:18:00,-1.34993,745,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,24.6,-2.4192,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64400",2019-08-14 17:19:00,-2.0316,735,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,24.3,-2.38518,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64401",2019-08-14 17:20:00,-2.02329,731,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,24.2,-2.35431,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64402",2019-08-14 17:21:00,-2.24573,726,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,24.4,-2.33226,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64403",2019-08-14 17:22:00,-2.41017,718,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,24.5,-2.33289,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64404",2019-08-14 17:23:00,-2.46668,714,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,24.7,-2.30265,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64405",2019-08-14 17:24:00,-2.54042,708,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,25,-2.28186,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64406",2019-08-14 17:25:00,-2.20237,707,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,24.9,-2.26863,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64407",2019-08-14 17:26:00,-2.57339,700,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,24.8,-2.22831,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64408",2019-08-14 17:27:00,-2.84622,697,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,24.8,-2.21193,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64409",2019-08-14 17:28:00,-2.28885,692,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24,24.5,25,24.6,-2.18106,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64410",2019-08-14 17:29:00,-2.57571,688,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24,24.5,25,24.9,-2.15271,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64411",2019-08-14 17:30:00,-2.42467,684,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24,24.5,25,24.9,-2.14263,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64412",2019-08-14 17:31:00,-2.19832,681,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24,24.5,25,24.7,-2.10609,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64413",2019-08-14 17:32:00,-2.05769,676,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24,24.5,25,24.8,-2.08026,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64414",2019-08-14 17:33:00,-1.81822,672,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24,24.5,25,25.4,-2.05506,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64415",2019-08-14 17:34:00,-1.68629,671,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24,24.5,25,26.1,-2.02923,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64416",2019-08-14 17:35:00,-1.65756,666,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24,24.5,25,26.1,-1.99269,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64417",2019-08-14 17:36:00,-1.51328,660,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24,24.5,25,26,-1.96686,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64418",2019-08-14 17:37:00,-1.50752,656,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24,24.5,25,26,-1.97883,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64419",2019-08-14 17:38:00,-1.71674,651,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24,24.5,25.5,25.9,-1.95426,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64420",2019-08-14 17:39:00,-1.31918,644,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24,24.5,25.5,25.9,-1.94166,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64421",2019-08-14 17:40:00,-1.31631,643,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24,24.5,25.5,25.6,-1.9593,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64422",2019-08-14 17:41:00,-1.32667,639,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24,24.5,25.5,24.8,-1.93284,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64423",2019-08-14 17:42:00,-1.33813,472,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24,24.5,25.5,24.2,-1.88496,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64424",2019-08-14 17:43:00,-1.3338,455,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24,24.5,25.5,24.6,-1.87236,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64425",2019-08-14 17:44:00,-1.32666,624,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24,24.5,25.5,25.8,-1.85346,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64426",2019-08-14 17:45:00,-1.08988,621,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24,24.5,25.5,25.9,-1.81629,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64427",2019-08-14 17:46:00,-1.65748,615,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25.5,24.8,-1.79676,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64428",2019-08-14 17:47:00,-1.50561,610,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25.5,24.1,-1.77723,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64429",2019-08-14 17:48:00,-2.1167,606,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25.5,25.6,-1.75896,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64430",2019-08-14 17:49:00,-2.10316,602,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25.5,25.9,-1.74825,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64431",2019-08-14 17:50:00,-2.35816,546,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,24.5,24.5,25.5,25.4,-0.29169,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64432",2019-08-14 17:51:00,-2.44312,273,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25.5,24.9,-1.71549,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64433",2019-08-14 17:52:00,-2.13844,133,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25.5,24.4,-1.74888,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64434",2019-08-14 17:53:00,-2.62171,141,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25.5,24.2,-1.72809,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64435",2019-08-14 17:54:00,-2.76276,139,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,24.5,25.5,24.4,-1.72053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64436",2019-08-14 17:55:00,-2.76181,227,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25.5,24.7,-1.70478,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64437",2019-08-14 17:56:00,-2.74367,305,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25.5,24.8,-1.69533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64438",2019-08-14 17:57:00,-2.62124,382,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25.5,24.9,-1.67202,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64439",2019-08-14 17:58:00,-2.6575,388,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25.5,25.2,-1.65186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64440",2019-08-14 17:59:00,-2.58998,400,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25.5,25.4,-1.62918,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64441",2019-08-14 18:00:00,-2.35808,375,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25.5,25.3,-1.60965,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64442",2019-08-14 18:01:00,-2.11127,423,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25.5,25.6,-1.59579,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64443",2019-08-14 18:02:00,-1.97895,324,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25.5,25.8,-1.56996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64444",2019-08-14 18:03:00,-1.76828,248,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25.5,25.7,-1.54602,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64445",2019-08-14 18:04:00,-1.69604,513,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25.5,25.2,-1.53531,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64446",2019-08-14 18:05:00,-1.61796,535,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25.5,24.5,-1.52712,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64447",2019-08-14 18:06:00,-1.66016,530,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25.5,24.6,-1.50255,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64448",2019-08-14 18:07:00,-1.31052,527,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25.5,24.7,-1.48932,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64449",2019-08-14 18:08:00,-1.35826,524,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25.5,24.8,-1.47042,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64450",2019-08-14 18:09:00,-1.44861,517,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25.5,24.2,-1.43829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64451",2019-08-14 18:10:00,-1.44645,513,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25.5,25.2,-1.41246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64452",2019-08-14 18:11:00,-1.44014,507,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25.5,25.4,-1.39293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64453",2019-08-14 18:12:00,-1.3192,502,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,24.5,25,25.5,25.2,-1.34442,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64454",2019-08-14 18:13:00,-1.42907,498,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,24.5,25,25.5,25.5,-1.32615,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64455",2019-08-14 18:14:00,-1.43755,495,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,24.5,25,25.5,25.3,-1.28646,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64456",2019-08-14 18:15:00,-1.4514,491,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,24.5,25,25.5,25.3,-1.26756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64457",2019-08-14 18:16:00,-1.7254,489,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25.5,25.2,-1.24236,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64458",2019-08-14 18:17:00,-1.59338,484,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25.5,25,-1.2348,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64459",2019-08-14 18:18:00,-1.79665,478,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25.5,25.3,-1.21716,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64460",2019-08-14 18:19:00,-2.17538,473,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25.5,25.5,-1.197,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64461",2019-08-14 18:20:00,-2.32558,468,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25.5,25.2,-1.1781,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64462",2019-08-14 18:21:00,-2.44823,463,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25.5,25,-1.16046,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64463",2019-08-14 18:22:00,-2.54328,458,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25.5,24.2,-1.1718,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64464",2019-08-14 18:23:00,-2.6853,455,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25.5,24.7,-1.15416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64465",2019-08-14 18:24:00,-2.68641,452,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25.5,25.3,-1.14156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64466",2019-08-14 18:25:00,-2.27686,449,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25.5,25.4,-1.12833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64467",2019-08-14 18:26:00,-2.47835,447,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25.5,25.3,-1.11573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64468",2019-08-14 18:27:00,-2.30012,444,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,26,25.3,-1.10313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64469",2019-08-14 18:28:00,-2.40594,437,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,26,25.4,-1.08423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64470",2019-08-14 18:29:00,-2.44885,433,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,26,25.1,-1.07163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64471",2019-08-14 18:30:00,-2.28711,430,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,26,24.9,-1.06659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64472",2019-08-14 18:31:00,-2.12394,424,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,26,25,-1.05336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64473",2019-08-14 18:32:00,-2.24027,421,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,26,25.4,-1.02186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64474",2019-08-14 18:33:00,-1.80172,416,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,26,25.9,-1.00863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64475",2019-08-14 18:34:00,-1.70448,412,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,26,26,-0.97839,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64476",2019-08-14 18:35:00,-1.6272,408,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,26,25.9,-0.96831,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64477",2019-08-14 18:36:00,-1.57911,403,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,26,25.6,-0.93618,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64478",2019-08-14 18:37:00,-1.53718,399,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,26,25.6,-0.89586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64479",2019-08-14 18:38:00,-1.35524,395,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,26,25.6,-0.86499,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64480",2019-08-14 18:39:00,-1.14838,391,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,24.5,25,26,25.6,-0.84861,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64481",2019-08-14 18:40:00,-1.46589,385,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,26,25.6,-0.82593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64482",2019-08-14 18:41:00,-1.45796,382,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,26,25.6,-0.80136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64483",2019-08-14 18:42:00,-1.42243,376,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,26,25.6,-0.74466,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64484",2019-08-14 18:43:00,-1.40766,373,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,26,25.6,-0.72576,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64485",2019-08-14 18:44:00,-1.43907,369,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,25.6,-0.70749,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64486",2019-08-14 18:45:00,-1.54076,365,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,25.6,-0.68859,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64487",2019-08-14 18:46:00,-1.57992,360,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,25.6,-0.67221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64488",2019-08-14 18:47:00,-1.64022,355,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,25.6,-0.64953,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64489",2019-08-14 18:48:00,-1.89515,351,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,25.4,-0.62496,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64490",2019-08-14 18:49:00,-2.09148,347,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,25.1,-0.61173,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64491",2019-08-14 18:50:00,-2.96926,342,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,24.8,-0.59346,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64492",2019-08-14 18:51:00,-2.32627,338,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,24.6,-0.58023,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64493",2019-08-14 18:52:00,-2.29334,334,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,24.5,-0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64494",2019-08-14 18:53:00,-2.43915,330,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,24.3,-0.56826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64495",2019-08-14 18:54:00,-2.4487,325,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,24.2,-0.55503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64496",2019-08-14 18:55:00,-2.36536,320,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,24.2,-0.53676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64497",2019-08-14 18:56:00,-2.26183,317,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,24.2,-0.52416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64498",2019-08-14 18:57:00,-2.19804,312,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,24.2,-0.51723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64499",2019-08-14 18:58:00,-2.09055,307,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,24.2,-0.53613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64500",2019-08-14 18:59:00,-1.8289,303,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,24.2,-0.5166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64501",2019-08-14 19:00:00,-1.81247,300,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,24.2,-0.49959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64502",2019-08-14 19:01:00,-1.72784,295,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,24.2,-0.48573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64503",2019-08-14 19:02:00,-1.69425,292,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,24.3,-0.42273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64504",2019-08-14 19:03:00,-1.58845,287,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,24.4,-0.41643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64505",2019-08-14 19:04:00,-1.5714,283,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,24.5,-0.38052,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64506",2019-08-14 19:05:00,-1.83318,279,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,24.8,-0.35469,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64507",2019-08-14 19:06:00,-1.28399,273,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,25.3,-0.34083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64508",2019-08-14 19:07:00,-1.40401,271,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,25.8,-0.33012,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64509",2019-08-14 19:08:00,-1.3528,265,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,26.2,-0.31185,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64510",2019-08-14 19:09:00,-1.29876,262,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,26.4,-0.30051,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64511",2019-08-14 19:10:00,-1.29856,258,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,26.3,-0.2835,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64512",2019-08-14 19:11:00,-1.39478,255,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,26.3,-0.27153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64513",2019-08-14 19:12:00,-1.53818,250,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,26.4,-0.2331,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64514",2019-08-14 19:13:00,-2.06225,246,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,26.3,-0.21483,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64515",2019-08-14 19:14:00,-2.55271,242,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,26.4,-0.19656,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64516",2019-08-14 19:15:00,-3.16075,239,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,26.3,-0.19908,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64517",2019-08-14 19:16:00,-3.77505,236,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,26.3,-0.17892,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64518",2019-08-14 19:17:00,-3.79339,233,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,26.2,-0.1638,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64519",2019-08-14 19:18:00,-3.43227,228,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,26.1,-0.13419,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64520",2019-08-14 19:19:00,-3.15335,224,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,26.1,-0.10836,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64521",2019-08-14 19:20:00,-3.02816,221,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,26.2,0.03717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64522",2019-08-14 19:21:00,-2.86966,218,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26.5,26.3,-0.08757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64523",2019-08-14 19:22:00,-2.75379,214,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26.5,26.4,-0.10458,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"64524",2019-08-14 19:23:00,-2.65341,209,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26.5,26.4,-0.09513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"64525",2019-08-14 19:24:00,-2.6215,206,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26.5,26.6,-0.08253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"64526",2019-08-14 19:25:00,-2.50917,202,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26.5,26.6,-0.0693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"64527",2019-08-14 19:26:00,-2.59269,198,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26.5,26.5,0.06741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"64528",2019-08-14 19:27:00,-2.29226,194,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26.5,26.4,-0.04473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"64529",2019-08-14 19:28:00,-2.19292,192,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26.5,26.4,-0.02016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"64530",2019-08-14 19:29:00,-1.98837,189,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26.5,26.4,1.42947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"64531",2019-08-14 19:30:00,-1.87393,186,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26.5,26.3,0.01134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"64532",2019-08-14 19:31:00,-1.74782,181,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26.5,26.2,0.01764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"64533",2019-08-14 19:32:00,-1.77066,177,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26.5,26.3,0.1134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"64534",2019-08-14 19:33:00,-1.52489,174,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26.5,26.2,0.03654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"64535",2019-08-14 19:34:00,-1.49465,170,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26.5,26.2,0.04977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"64536",2019-08-14 19:35:00,-1.51884,166,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26.5,26.1,0.06804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"64537",2019-08-14 19:36:00,-1.51448,162,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26.5,26,0.08568,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"64538",2019-08-14 19:37:00,-1.47682,160,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26.5,26,0.1953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"64539",2019-08-14 19:38:00,-1.52886,156,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26.5,25.9,0.21357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"64540",2019-08-14 19:39:00,-1.00449,152,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26.5,25.8,0.22554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"64541",2019-08-14 19:40:00,-1.51444,148,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26.5,25.6,2.36817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"64542",2019-08-14 19:41:00,-1.50009,144,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26.5,25,2.38707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"64543",2019-08-14 19:42:00,-1.47511,141,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26.5,24.4,2.48787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64544",2019-08-14 19:43:00,-1.44722,136,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26.5,24.1,2.42991,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64545",2019-08-14 19:44:00,-1.50278,134,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26.5,24,2.43747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64546",2019-08-14 19:45:00,-2.23458,131,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26.5,24,0.32067,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64547",2019-08-14 19:46:00,-1.69971,128,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26.5,24,0.33579,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64548",2019-08-14 19:47:00,-1.44379,125,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26.5,23.9,0.35217,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64549",2019-08-14 19:48:00,-2.0235,121,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26.5,23.9,0.35721,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64550",2019-08-14 19:49:00,-2.24235,119,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26.5,23.8,0.36477,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64551",2019-08-14 19:50:00,-2.40378,115,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26.5,23.8,0.47187,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64552",2019-08-14 19:51:00,-2.51118,112,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26.5,23.7,2.46834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64553",2019-08-14 19:52:00,-2.55451,109,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26.5,23.6,0.38682,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64554",2019-08-14 19:53:00,-2.69867,106,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26.5,23.6,0.40068,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64555",2019-08-14 19:54:00,-2.69784,102,0.177,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26.5,23.5,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64556",2019-08-14 19:55:00,-2.70291,99,0.177,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26.5,23.5,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64557",2019-08-14 19:56:00,-2.60224,95,0.18,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26.5,23.4,0.46179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64558",2019-08-14 19:57:00,-2.61747,90,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26.5,23.4,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64559",2019-08-14 19:58:00,-2.11556,80,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26.5,23.4,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64560",2019-08-14 19:59:00,-2.26837,64,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26.5,23.5,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64561",2019-08-14 20:00:00,-2.3114,50,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26.5,23.6,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64562",2019-08-14 20:01:00,-2.10572,47,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26.5,23.7,0.48006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64563",2019-08-14 20:02:00,-1.92808,51,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26.5,23.6,0.50211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64564",2019-08-14 20:03:00,-1.84537,62,1.865,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26.5,23.6,2.38581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64565",2019-08-14 20:04:00,-1.74816,65,1.88,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26.5,23.6,2.33037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64566",2019-08-14 20:05:00,-1.94531,69,0.178,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26.5,23.7,2.40156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64567",2019-08-14 20:06:00,-1.59175,68,1.699,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26.5,23.9,2.1357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64568",2019-08-14 20:07:00,-1.5678,65,1.708,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26.5,24.2,2.15334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64569",2019-08-14 20:08:00,-1.51322,64,1.71,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26.5,24.4,2.24154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64570",2019-08-14 20:09:00,-1.51923,62,3.055,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26.5,24.4,3.57021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64571",2019-08-14 20:10:00,-1.4903,59,1.753,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26.5,24.3,2.2113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64572",2019-08-14 20:11:00,-1.38603,56,3.369,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26.5,24.1,3.84489,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64573",2019-08-14 20:12:00,-1.02045,54,1.761,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26.5,23.8,2.23524,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64574",2019-08-14 20:13:00,-1.59792,53,1.755,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26.5,23.7,2.33604,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64575",2019-08-14 20:14:00,-1.53586,51,1.069,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26.5,23.5,1.56177,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64576",2019-08-14 20:15:00,-1.58498,48,1.066,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26.5,23.4,1.57374,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64577",2019-08-14 20:16:00,-2.26163,46,1.065,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26.5,23.2,1.57374,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64578",2019-08-14 20:17:00,-1.75016,42,1.687,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26.5,23.2,2.25477,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64579",2019-08-14 20:18:00,-1.71912,41,1.706,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26.5,23.3,2.33604,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64580",2019-08-14 20:19:00,-2.20801,40,1.425,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26.5,23.2,2.00277,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64581",2019-08-14 20:20:00,-2.21251,38,3.976,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26.5,23.3,2.26107,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64582",2019-08-14 20:21:00,-2.95823,37,3.98,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26.5,23.4,2.24217,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64583",2019-08-14 20:22:00,-2.53276,35,1.702,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26.5,23.4,2.24721,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64584",2019-08-14 20:23:00,-2.38531,34,1.74,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26.5,23.5,4.18887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64585",2019-08-14 20:24:00,-2.55718,31,1.701,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26.5,23.6,2.25981,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64586",2019-08-14 20:25:00,-2.45198,30,1.698,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26.5,23.8,2.27304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64587",2019-08-14 20:26:00,-2.60068,29,1.713,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26.5,23.8,2.28627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64588",2019-08-14 20:27:00,-2.59069,26,1.698,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26.5,23.8,2.27934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64589",2019-08-14 20:28:00,-2.58896,26,0.89,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26.5,23.8,1.42947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64590",2019-08-14 20:29:00,-2.43826,24,0.877,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26.5,23.8,3.78567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64591",2019-08-14 20:30:00,-2.30581,23,0.244,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26.5,23.7,0.76167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64592",2019-08-14 20:31:00,-1.95106,23,0.539,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26.5,23.5,1.82133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64593",2019-08-14 20:32:00,-1.92814,21,0.635,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26.5,23.4,1.18251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64594",2019-08-14 20:33:00,-1.87733,20,0.654,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,23.2,3.57147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64595",2019-08-14 20:34:00,-1.72458,16,0.651,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,23,1.20267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64596",2019-08-14 20:35:00,-1.71507,16,0.652,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,22.8,1.21401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64597",2019-08-14 20:36:00,-1.64036,16,0.654,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,22.5,1.29087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64598",2019-08-14 20:37:00,-1.61148,15,0.244,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,21.5,0.76923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64599",2019-08-14 20:38:00,-1.21677,16,0.247,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,21.4,0.86625,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64600",2019-08-14 20:39:00,-1.51006,15,2.536,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,21.5,0.86751,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64601",2019-08-14 20:40:00,-1.79454,15,0.066,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,21.4,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64602",2019-08-14 20:41:00,-1.61759,13,2.353,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,21.3,0.7749,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64603",2019-08-14 20:42:00,-1.59102,13,0.067,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,21.1,0.77994,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64604",2019-08-14 20:43:00,-1.31266,12,2.371,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,21.3,0.78561,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64605",2019-08-14 20:44:00,-1.58233,12,0.066,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,21.2,0.77427,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64606",2019-08-14 20:45:00,-1.61725,12,0.796,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,20.9,0.77994,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64607",2019-08-14 20:46:00,-1.8163,11,0.064,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,20.8,0.7749,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64608",2019-08-14 20:47:00,-1.49909,10,0.066,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,20.7,0.78561,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64609",2019-08-14 20:48:00,-2.15851,9,0.066,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,20.7,0.77427,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64610",2019-08-14 20:49:00,-2.21831,10,0.066,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,20.7,0.78561,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64611",2019-08-14 20:50:00,-2.31485,9,0.066,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,20.5,0.7749,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64612",2019-08-14 20:51:00,-2.39869,9,0.066,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,20.3,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64613",2019-08-14 20:52:00,-2.74309,7,0.066,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,19.9,0.75537,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64614",2019-08-14 20:53:00,-2.58294,7,0.066,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,19.6,0.7686,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64615",2019-08-14 20:54:00,-2.61842,7,0.066,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.7,0.82467,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64616",2019-08-14 20:55:00,-2.6667,8,0.064,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25,25,26,19.7,0.83349,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64617",2019-08-14 20:56:00,-2.56264,9,1.286,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25,25,26,19.7,1.94607,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64618",2019-08-14 20:57:00,-2.5594,9,1.131,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25,25,26,19.7,1.77534,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64619",2019-08-14 20:58:00,-2.79761,0,1.101,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25,25,26,19.7,1.74258,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64620",2019-08-14 20:59:00,-2.47436,0,0.832,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25,25,26,19.7,1.45656,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64621",2019-08-14 21:00:00,-2.13528,0,0.531,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25,25,26,19.6,1.12959,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64622",2019-08-14 21:01:00,-1.9756,0,0.65,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25,25,26,19.3,1.25244,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64623",2019-08-14 21:02:00,-1.88688,0,1.294,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25,25,26,19.2,2.04624,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64624",2019-08-14 21:03:00,-1.7775,0,1.332,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,25,25,26,19,1.99521,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64625",2019-08-14 21:04:00,-1.62053,0,1.328,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,25,25,26,18.9,2.03364,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64626",2019-08-14 21:05:00,-1.62522,0,1.334,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,25,25,26,19,2.0286,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64627",2019-08-14 21:06:00,-1.25061,0,0.512,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,25,25,26,18.9,1.13022,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64628",2019-08-14 21:07:00,-1.48037,0,0.244,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,25,25,26,18.8,0.85617,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64629",2019-08-14 21:08:00,-0.990424,0,0.242,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,25,25,26,18.6,0.93114,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64630",2019-08-14 21:09:00,-1.38957,0,0.244,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,25,25,26,18.5,0.94437,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64631",2019-08-14 21:10:00,-1.3605,0,0.064,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,25,25,26,18.5,0.9009,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"64632",2019-08-14 21:11:00,-1.27174,0,0.064,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,25,25,26,18.4,0.95067,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64633",2019-08-14 21:12:00,-1.23604,0,0.064,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,25,25,26,18,0.86877,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64634",2019-08-14 21:13:00,-1.26869,0,0.064,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,25,25,26,17.9,0.94563,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64635",2019-08-14 21:14:00,-1.32281,0,0.064,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,25,25,26,18,0.94311,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64636",2019-08-14 21:15:00,-1.19718,0,0.066,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,25,25,26,18.1,0.86562,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64637",2019-08-14 21:16:00,-1.59439,0,0.064,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,25,25,26,18.2,0.96957,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64638",2019-08-14 21:17:00,-1.6816,0,0.064,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,25,25,26,18.1,0.86184,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64639",2019-08-14 21:18:00,-1.78496,0,2.287,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,25,25,26,18.2,3.16071,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64640",2019-08-14 21:19:00,-1.33115,0,2.288,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,25,25,26,18.2,3.16701,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64641",2019-08-14 21:20:00,-1.98438,0,2.288,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,25,25,26,17.7,3.86127,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64642",2019-08-14 21:21:00,-2.03993,0,2.288,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,25,25,26,17.5,3.16071,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64643",2019-08-14 21:22:00,-2.05799,0,2.285,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,25,25,26,17.6,3.1689,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64644",2019-08-14 21:23:00,-1.94661,0,3.352,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,25,25,26,17.8,4.28337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64645",2019-08-14 21:24:00,-1.88559,0,3.507,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,25,25,26,17.8,4.2525,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64646",2019-08-14 21:25:00,-1.87644,0,3.491,25,22,22,18,26.5,22,19,0,0,25,24,24,25.5,25,25,26,17.7,4.23864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64647",2019-08-14 21:26:00,-1.86443,0,3.48,25,22,22,18,26.5,22,19,0,0,25,24,24,25.5,25,25,26,17.4,4.22667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64648",2019-08-14 21:27:00,-2.31824,0,3.481,25,22,22,18,26.5,22,19,0,0,25,24,24,25.5,25,25,26,17.2,4.22541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64649",2019-08-14 21:28:00,-2.87133,0,3.448,25,22,22,18,26.5,22,19,0,0,25,24,24,25.5,25,25,26,17.1,4.18383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64650",2019-08-14 21:29:00,-3.81061,0,0.281,25,22,22,18,26.5,22,19,0,0,25,24,24,25.5,25,25,26,17.1,2.32155,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64651",2019-08-14 21:30:00,-4.42744,0,0.278,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,26,17.1,0.90531,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64652",2019-08-14 21:31:00,-4.13402,0,3.336,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,26,17.1,4.24368,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64653",2019-08-14 21:32:00,-3.39034,0,0.101,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,26,17.3,0.9009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64654",2019-08-14 21:33:00,-2.54729,0,3.321,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,26,17.4,4.23927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64655",2019-08-14 21:34:00,-2.28043,0,2.304,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,26,17.4,0.84987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64656",2019-08-14 21:35:00,-2.18613,0,3.314,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,26,17.4,4.23234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64657",2019-08-14 21:36:00,-1.58752,0,0.066,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,26,17.4,0.8694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64658",2019-08-14 21:37:00,-1.40865,0,0.069,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,26,17.5,0.88767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
