"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"64659",2019-08-14 21:38:00,-1.24494,0,0.066,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,26,17.4,0.88704,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64660",2019-08-14 21:39:00,-1.37153,0,0.069,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,26,17.4,0.87507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64661",2019-08-14 21:40:00,-1.08623,0,0.066,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,26,17.4,0.87507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"64662",2019-08-14 21:41:00,-1.12636,0,2.326,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,26,17.4,0.9198,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64663",2019-08-14 21:42:00,-1.07343,0,3.344,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,26,17.4,4.27707,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64664",2019-08-14 21:43:00,-1.06813,0,3.333,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,26,17.4,3.23757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64665",2019-08-14 21:44:00,-1.03955,0,0.096,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,26,17.5,0.91476,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64666",2019-08-14 21:45:00,-1.29974,0,3.34,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,26,17.5,0.91413,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64667",2019-08-14 21:46:00,-0.883787,0,1.287,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,26,17.4,0.86877,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64668",2019-08-14 21:47:00,-1.53542,0,3.323,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,26,17.2,2.77515,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64669",2019-08-14 21:48:00,-1.74472,0,3.325,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,26,17.2,0.91854,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64670",2019-08-14 21:49:00,-1.87424,0,3.318,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17.2,4.24746,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64671",2019-08-14 21:50:00,-2.05735,0,0.101,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17.4,4.02633,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"64672",2019-08-14 21:51:00,-2.26649,0,0.101,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17.5,0.91287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64673",2019-08-14 21:52:00,-2.77132,0,0.062,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17.6,4.21533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64674",2019-08-14 21:53:00,-3.06098,0,0.062,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17.7,0.8631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64675",2019-08-14 21:54:00,-2.73582,0,0.062,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17.7,4.24998,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64676",2019-08-14 21:55:00,-2.91851,0,0.062,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17.7,0.8064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64677",2019-08-14 21:56:00,-3.01356,0,1.042,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17.6,4.20147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64678",2019-08-14 21:57:00,-2.31113,0,0.062,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17.5,1.00737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64679",2019-08-14 21:58:00,-2.48556,0,0.062,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17.5,4.36527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64680",2019-08-14 21:59:00,-2.21724,0,0.062,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17.4,0.95571,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64681",2019-08-14 22:00:00,-2.07862,0,1.038,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17.4,4.26447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64682",2019-08-14 22:01:00,-1.95999,0,0.061,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17.3,1.04454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64683",2019-08-14 22:02:00,-1.36661,0,3.217,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17.2,4.27707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64684",2019-08-14 22:03:00,-1.67869,0,3.298,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17.1,4.31424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64685",2019-08-14 22:04:00,-1.5744,0,3.297,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17.1,4.31046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64686",2019-08-14 22:05:00,-1.51466,0,3.293,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17,1.02123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64687",2019-08-14 22:06:00,-1.83061,0,3.285,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17,4.3155,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64688",2019-08-14 22:07:00,-1.52379,0,2.28,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.9,1.00611,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64689",2019-08-14 22:08:00,-1.43441,0,3.28,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.9,4.30416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64690",2019-08-14 22:09:00,-1.43615,0,0.1,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.8,1.1025,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"64691",2019-08-14 22:10:00,-1.40621,0,3.292,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.7,4.36653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64692",2019-08-14 22:11:00,-1.39324,0,0.098,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.7,2.51559,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64693",2019-08-14 22:12:00,-1.49841,0,3.249,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.7,4.35834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64694",2019-08-14 22:13:00,-1.31076,0,0.1,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.7,1.08486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64695",2019-08-14 22:14:00,-1.41284,0,0.1,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.7,1.17684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64696",2019-08-14 22:15:00,-1.373,0,0.1,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.7,1.071,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64697",2019-08-14 22:16:00,-1.39699,0,0.1,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.7,1.08171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64698",2019-08-14 22:17:00,-1.27342,0,0.1,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.8,3.24639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64699",2019-08-14 22:18:00,-1.36909,0,0.242,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.7,3.1941,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64700",2019-08-14 22:19:00,-1.40886,0,0.062,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.8,3.19347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64701",2019-08-14 22:20:00,-1.30845,0,3.274,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.7,1.08297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64702",2019-08-14 22:21:00,-1.4214,0,0.062,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.9,1.07667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64703",2019-08-14 22:22:00,-1.11498,0,3.273,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.8,0.89334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64704",2019-08-14 22:23:00,-1.3887,0,0.062,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.8,0.89523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64705",2019-08-14 22:24:00,-1.35641,0,0.062,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.9,0.89586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64706",2019-08-14 22:25:00,-1.64378,0,0.062,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.7,0.90531,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64707",2019-08-14 22:26:00,-1.27181,0,0.062,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.8,0.88956,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64708",2019-08-14 22:27:00,-1.35309,0,0.062,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.8,0.89523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64709",2019-08-14 22:28:00,-1.36494,0,3.332,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25.5,16.7,4.30101,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64710",2019-08-14 22:29:00,-1.3279,0,3.328,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25.5,16.7,0.95193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64711",2019-08-14 22:30:00,-1.31791,0,3.343,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25.5,16.7,4.32054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64712",2019-08-14 22:31:00,-1.31474,0,0.101,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25.5,16.7,0.95382,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64713",2019-08-14 22:32:00,-1.33944,0,3.325,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25.5,16.7,4.30164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64714",2019-08-14 22:33:00,-1.54362,0,3.273,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25.5,16.7,4.24494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64715",2019-08-14 22:34:00,-1.31301,0,3.322,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25.5,16.7,4.2966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64716",2019-08-14 22:35:00,-1.33677,0,3.328,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25.5,16.7,4.30164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64717",2019-08-14 22:36:00,-1.3117,0,0.101,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,24.5,25.5,16.6,0.9513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64718",2019-08-14 22:37:00,-1.25677,0,0.067,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,16.7,0.92484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64719",2019-08-14 22:38:00,-1.22751,0,0.067,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,16.7,0.92484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64720",2019-08-14 22:39:00,-1.21104,0,0.067,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,16.8,0.9135,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64721",2019-08-14 22:40:00,-1.30426,0,0.101,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,16.7,0.945,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64722",2019-08-14 22:41:00,-1.14573,0,3.335,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,16.7,0.94311,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64723",2019-08-14 22:42:00,-1.26023,0,3.333,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,16.7,3.81339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64724",2019-08-14 22:43:00,-1.22425,0,3.338,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,16.7,0.94437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64725",2019-08-14 22:44:00,-1.09997,0,2.359,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,16.5,0.93303,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64726",2019-08-14 22:45:00,-1.2332,0,0.099,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,16.5,0.93114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64727",2019-08-14 22:46:00,-1.36068,0,0.101,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,16.4,0.93744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64728",2019-08-14 22:47:00,-1.22697,0,0.101,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,16.4,0.93807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64729",2019-08-14 22:48:00,-1.24661,0,0.069,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,16.3,0.91287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64730",2019-08-14 22:49:00,-1.19686,0,0.067,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,16.3,3.07125,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64731",2019-08-14 22:50:00,-1.17967,0,0.067,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,16.3,3.07251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64732",2019-08-14 22:51:00,-1.22801,0,0.067,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,16.3,0.90783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64733",2019-08-14 22:52:00,-1.23289,0,0.067,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,16.3,0.91287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64734",2019-08-14 22:53:00,-1.03641,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,16.3,0.8631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64735",2019-08-14 22:54:00,-1.26225,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,16.4,0.86247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64736",2019-08-14 22:55:00,-1.25731,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,16.2,0.85743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64737",2019-08-14 22:56:00,-1.23983,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,16.2,0.84987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64738",2019-08-14 22:57:00,-1.31838,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,16.1,0.8505,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64739",2019-08-14 22:58:00,-1.318,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25.5,16,0.86562,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64740",2019-08-14 22:59:00,-1.30815,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25.5,15.9,0.86877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64741",2019-08-14 23:00:00,-1.13355,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25.5,15.9,0.86184,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64742",2019-08-14 23:01:00,-1.34784,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25.5,15.8,0.8631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64743",2019-08-14 23:02:00,-1.28996,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25.5,15.8,0.86814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64744",2019-08-14 23:03:00,-1.29189,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25.5,15.8,0.86247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64745",2019-08-14 23:04:00,-1.2574,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25.5,15.8,0.87444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64746",2019-08-14 23:05:00,-1.26523,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25.5,15.8,0.87444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64747",2019-08-14 23:06:00,-1.27444,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25.5,15.7,0.88011,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64748",2019-08-14 23:07:00,-1.2849,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25.5,15.8,0.87129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64749",2019-08-14 23:08:00,-1.33376,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25.5,15.7,0.87192,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64750",2019-08-14 23:09:00,-1.34991,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25.5,15.7,0.87381,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64751",2019-08-14 23:10:00,-1.29375,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25.5,15.8,0.86688,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64752",2019-08-14 23:11:00,-1.39252,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25.5,15.7,0.85806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64753",2019-08-14 23:12:00,-1.26889,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25.5,15.7,0.8631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64754",2019-08-14 23:13:00,-1.26561,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25.5,15.7,0.87255,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64755",2019-08-14 23:14:00,-1.27389,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25.5,15.6,0.86814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64756",2019-08-14 23:15:00,-1.27372,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25.5,15.6,0.86814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64757",2019-08-14 23:16:00,-1.24105,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25.5,15.5,0.85617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64758",2019-08-14 23:17:00,-1.26111,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25.5,15.5,0.86877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64759",2019-08-14 23:18:00,-1.2788,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25.5,15.5,0.8568,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64760",2019-08-14 23:19:00,-1.28704,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25.5,15.5,0.86247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64761",2019-08-14 23:20:00,-1.70962,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25.5,15.5,0.8694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64762",2019-08-14 23:21:00,-1.27301,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25.5,15.5,0.86247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64763",2019-08-14 23:22:00,-1.22053,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25.5,15.5,0.8631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64764",2019-08-14 23:23:00,-1.23536,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25.5,15.4,0.87633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64765",2019-08-14 23:24:00,-1.25719,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25.5,15.5,0.8631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64766",2019-08-14 23:25:00,-1.25427,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25.5,15.4,0.93933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64767",2019-08-14 23:26:00,-1.26928,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25.5,15.4,0.8001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64768",2019-08-14 23:27:00,-1.21982,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25,15.4,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64769",2019-08-14 23:28:00,-0.917772,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25,15.3,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64770",2019-08-14 23:29:00,-1.23458,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25,15.3,0.8001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64771",2019-08-14 23:30:00,-1.2682,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25,15.3,0.81144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64772",2019-08-14 23:31:00,-1.43161,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25,15.2,0.90342,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64773",2019-08-14 23:32:00,-1.24774,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25,15.1,0.80514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64774",2019-08-14 23:33:00,-1.38691,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25,15.1,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64775",2019-08-14 23:34:00,-1.24635,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25,15.1,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64776",2019-08-14 23:35:00,-1.05478,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,24.5,24.5,25,15.1,0.8127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64777",2019-08-14 23:36:00,-1.15276,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,24.5,24.5,25,15,0.8064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64778",2019-08-14 23:37:00,-1.22846,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,24.5,24.5,25,15,0.8001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64779",2019-08-14 23:38:00,-1.21272,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,24.5,24.5,25,15.1,0.79947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64780",2019-08-14 23:39:00,-1.15005,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,24.5,24.5,25,15.1,0.85932,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64781",2019-08-14 23:40:00,-1.21279,0,0.107,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,24.5,24.5,25,15,0.84987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64782",2019-08-14 23:41:00,-1.22078,0,0.109,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,24.5,24.5,25,15,0.84987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64783",2019-08-14 23:42:00,-1.2151,0,0.068,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,24.5,24.5,25,15.1,0.8379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64784",2019-08-14 23:43:00,-1.1875,0,0.091,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,24.5,24.5,25,15,0.9828,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64785",2019-08-14 23:44:00,-1.25199,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,24.5,24.5,25,15,0.9765,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64786",2019-08-14 23:45:00,-1.24736,0,0.109,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,24.5,24.5,25,15.1,1.00737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64787",2019-08-14 23:46:00,-1.01098,0,0.109,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,25,24.5,24.5,25,15,0.98784,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64788",2019-08-14 23:47:00,-1.27882,0,0.091,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,15,0.82467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64789",2019-08-14 23:48:00,-1.24121,0,0.05,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,14.9,0.8001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64790",2019-08-14 23:49:00,-1.22456,0,0.089,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,14.9,0.78057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64791",2019-08-14 23:50:00,-1.23851,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,14.9,0.84483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64792",2019-08-14 23:51:00,-1.24285,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,14.9,0.79884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64793",2019-08-14 23:52:00,-1.21349,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,14.9,0.78687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64794",2019-08-14 23:53:00,-1.05947,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,15,0.79254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64795",2019-08-14 23:54:00,-1.20991,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,14.9,0.79191,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64796",2019-08-14 23:55:00,-1.08047,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,15,0.79947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64797",2019-08-14 23:56:00,-1.46842,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,14.9,0.88893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64798",2019-08-14 23:57:00,-1.22764,0,0.064,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,14.9,0.85491,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64799",2019-08-14 23:58:00,-1.20667,0,2.063,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,14.9,3.00195,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64800",2019-08-14 23:59:00,-1.22699,0,2.039,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,14.9,2.96163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64801",2019-08-15 00:00:00,-1.01143,0,2.046,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,14.8,2.89044,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64802",2019-08-15 00:01:00,-1.20072,0,2.044,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,14.7,2.97297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64803",2019-08-15 00:02:00,-1.20295,0,2.058,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,14.7,3.00447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64804",2019-08-15 00:03:00,-1.21454,0,2.055,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,14.7,2.99439,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64805",2019-08-15 00:04:00,-1.19857,0,2.039,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,14.7,2.97864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64806",2019-08-15 00:05:00,-1.18916,0,2.064,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,14.7,3.92364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64807",2019-08-15 00:06:00,-0.873586,0,2.053,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,14.8,3.9123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64808",2019-08-15 00:07:00,-0.698571,0,2.061,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,14.8,3.83544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64809",2019-08-15 00:08:00,-1.26657,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,14.7,1.0269,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64810",2019-08-15 00:09:00,-1.24969,0,2.037,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,14.8,3.10527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64811",2019-08-15 00:10:00,-1.22312,0,2.048,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,14.7,3.02841,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64812",2019-08-15 00:11:00,-1.23687,0,2.05,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,14.7,3.03471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64813",2019-08-15 00:12:00,-1.20766,0,2.062,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,14.7,2.94777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64814",2019-08-15 00:13:00,-0.892163,0,2.059,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,14.7,3.02967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64815",2019-08-15 00:14:00,-1.25102,0,2.025,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,14.7,3.00762,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64816",2019-08-15 00:15:00,-1.18076,0,2.045,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,14.7,2.98809,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64817",2019-08-15 00:16:00,-1.38989,0,1.917,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,14.7,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64818",2019-08-15 00:17:00,-1.23014,0,0.114,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,14.6,0.84987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64819",2019-08-15 00:18:00,-1.17214,0,0.116,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,14.6,0.8316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64820",2019-08-15 00:19:00,-1.28539,0,0.064,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,14.6,0.81081,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64821",2019-08-15 00:20:00,-1.41962,0,0.095,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,14.7,0.64701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64822",2019-08-15 00:21:00,-1.20023,0,0.095,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,14.8,0.7434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64823",2019-08-15 00:22:00,-1.18812,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,14.8,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64824",2019-08-15 00:23:00,-1.17886,0,0.114,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,14.7,0.7434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64825",2019-08-15 00:24:00,-1.17451,0,0.059,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24,25,14.7,0.71694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64826",2019-08-15 00:25:00,-1.16692,0,0.096,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24,25,14.7,0.7245,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64827",2019-08-15 00:26:00,-0.910328,0,0.096,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24,25,14.7,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64828",2019-08-15 00:27:00,-0.955589,0,0.114,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24,25,14.6,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64829",2019-08-15 00:28:00,-1.14993,0,0.112,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24,25,14.6,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64830",2019-08-15 00:29:00,-1.22422,0,0.096,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24,25,14.5,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64831",2019-08-15 00:30:00,-1.22937,0,0.096,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24,25,14.5,0.72324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64832",2019-08-15 00:31:00,-1.03512,0,0.068,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24,25,14.4,0.6867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64833",2019-08-15 00:32:00,-1.20819,0,0.114,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24,25,14.5,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64834",2019-08-15 00:33:00,-1.37689,0,0.114,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24,25,14.5,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64835",2019-08-15 00:34:00,-1.32937,0,0.093,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24,25,14.5,0.72009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64836",2019-08-15 00:35:00,-1.65217,0,0.096,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24,25,14.5,0.72072,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64837",2019-08-15 00:36:00,-1.33958,0,0.071,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24,25,14.6,0.7119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64838",2019-08-15 00:37:00,-1.20126,0,0.114,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24,25,14.6,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64839",2019-08-15 00:38:00,-1.21663,0,0.114,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24,25,14.7,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64840",2019-08-15 00:39:00,-1.20217,0,0.096,25,22,22,18,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24,25,14.6,0.72765,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64841",2019-08-15 00:40:00,-1.10261,0,0.096,25,22,22,18,26.5,22,19,0,3.82,24,23.5,23.5,25,24.5,24,25,14.6,0.84987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64842",2019-08-15 00:41:00,-1.23851,0,0.114,25,22,22,18,26.5,22,19,0,6.97528301886792,24,23.5,23.5,25,24.5,24,25,14.6,0.88767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64843",2019-08-15 00:42:00,-1.21997,0,0.116,25,22,22,18,26.5,22,19,0,6.99770491803279,24,23.5,23.5,25,24.5,24,25,14.6,0.89397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64844",2019-08-15 00:43:00,-1.21292,0,0.064,25,22,22,18,26.5,22,19,0,7.00885245901639,24,23.5,23.5,25,24.5,24,25,14.7,0.88074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64845",2019-08-15 00:44:00,-1.21238,0,0.096,25,22,22,18,26.5,22,19,0,7.01533333333333,24,23,23.5,25,24.5,24,25,14.7,0.882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64846",2019-08-15 00:45:00,-1.21864,0,0.096,25,22,22,18,26.5,22,19,0,7.00868852459016,24,23,23.5,25,24.5,24,25,14.7,0.88137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64847",2019-08-15 00:46:00,-1.5007,0,0.034,25,22,22,18,26.5,22,19,0,7.00540983606557,24,23,23.5,25,24.5,24,25,14.7,0.83097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64848",2019-08-15 00:47:00,-1.65121,0,0.034,25,22,22,18,26.5,22,19,0,2.61666666666667,24,23,23.5,25,24.5,24,25,14.7,0.71568,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64849",2019-08-15 00:48:00,-1.23647,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.7,0.8001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64850",2019-08-15 00:49:00,-1.21673,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.7,0.72324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64851",2019-08-15 00:50:00,-1.24608,0,0.105,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.7,0.77364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64852",2019-08-15 00:51:00,-1.21904,0,0.064,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.7,0.76104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64853",2019-08-15 00:52:00,-1.22947,0,0.093,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.6,0.76671,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64854",2019-08-15 00:53:00,-1.39662,0,0.109,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.6,0.78624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64855",2019-08-15 00:54:00,-1.47752,0,0.036,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.5,0.84924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64856",2019-08-15 00:55:00,-1.77912,0,0.036,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.5,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64857",2019-08-15 00:56:00,-1.18806,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.5,0.78561,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64858",2019-08-15 00:57:00,-1.21045,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.5,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64859",2019-08-15 00:58:00,-1.18831,0,0.109,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.5,0.74151,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64860",2019-08-15 00:59:00,-1.22663,0,0.064,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.4,0.63882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64861",2019-08-15 01:00:00,-1.14416,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.4,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64862",2019-08-15 01:01:00,-1.21351,0,0.109,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24,24.5,14.5,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64863",2019-08-15 01:02:00,-1.20569,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24,24.5,14.4,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64864",2019-08-15 01:03:00,-1.19315,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24,24.5,14.5,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64865",2019-08-15 01:04:00,-1.19099,0,0.111,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24,24.5,14.5,2.6964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64866",2019-08-15 01:05:00,-1.22319,0,2.045,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24,24.5,14.5,2.67561,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64867",2019-08-15 01:06:00,-1.21857,0,2.011,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24,24.5,14.4,2.646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64868",2019-08-15 01:07:00,-0.991097,0,2.029,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24,24.5,14.4,2.65986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64869",2019-08-15 01:08:00,-1.25243,0,2.029,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24,24.5,14.4,2.65482,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64870",2019-08-15 01:09:00,-1.2191,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,14.3,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64871",2019-08-15 01:10:00,-1.23928,0,2.05,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,14.3,2.69451,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64872",2019-08-15 01:11:00,-1.2718,0,2.008,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,14.4,2.63025,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64873",2019-08-15 01:12:00,-1.23329,0,2.033,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,14.3,2.65797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64874",2019-08-15 01:13:00,-1.328,0,2.026,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,14.2,2.66679,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64875",2019-08-15 01:14:00,-1.15551,0,2.041,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,14.2,2.66994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64876",2019-08-15 01:15:00,-1.19926,0,2.039,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,14.3,2.6649,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64877",2019-08-15 01:16:00,-1.18959,0,2.013,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,14.2,2.63907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64878",2019-08-15 01:17:00,-1.11783,0,2.028,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,14.1,2.646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64879",2019-08-15 01:18:00,-1.15297,0,0.095,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,14,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64880",2019-08-15 01:19:00,-1.11544,0,0.045,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,14.1,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64881",2019-08-15 01:20:00,-1.10546,0,0.045,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,14.2,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64882",2019-08-15 01:21:00,-1.2583,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,25,24.5,24,24.5,14.2,0.5985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64883",2019-08-15 01:22:00,-1.14587,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,24.5,24.5,23.5,24.5,14.2,0.58905,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64884",2019-08-15 01:23:00,-1.14533,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,24.5,24.5,23.5,24.5,14.3,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64885",2019-08-15 01:24:00,-1.15561,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,24.5,24.5,23.5,24.5,14.3,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64886",2019-08-15 01:25:00,-1.27002,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,24.5,24.5,23.5,24.5,14.3,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64887",2019-08-15 01:26:00,-1.14853,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,24.5,24.5,23.5,24.5,14.3,0.60291,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64888",2019-08-15 01:27:00,-1.13286,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,24.5,24.5,23.5,24.5,14.3,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64889",2019-08-15 01:28:00,-1.16216,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,24.5,24.5,23.5,24.5,14.3,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64890",2019-08-15 01:29:00,-1.0729,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,24.5,24.5,23.5,24.5,14.3,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64891",2019-08-15 01:30:00,-1.18128,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,24.5,24.5,23.5,24.5,14.3,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64892",2019-08-15 01:31:00,-1.14178,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,24.5,24.5,23.5,24.5,14.3,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64893",2019-08-15 01:32:00,-1.1298,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,24.5,24.5,23.5,24.5,14.2,0.5985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64894",2019-08-15 01:33:00,-0.854884,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,24.5,24.5,23.5,24.5,14.2,0.567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64895",2019-08-15 01:34:00,-1.29196,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,24.5,24.5,23.5,24.5,14.1,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64896",2019-08-15 01:35:00,-1.13732,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,24.5,24.5,23.5,24.5,14.1,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64897",2019-08-15 01:36:00,-1.11092,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,24.5,24.5,23.5,24.5,14,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64898",2019-08-15 01:37:00,-1.13399,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,24.5,24.5,23.5,24.5,14,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64899",2019-08-15 01:38:00,-1.11814,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,24.5,24.5,23.5,24.5,13.9,0.59661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64900",2019-08-15 01:39:00,-1.10636,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,24.5,24.5,23.5,24.5,13.9,0.59535,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64901",2019-08-15 01:40:00,-1.05795,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,24.5,24.5,23.5,24.5,13.9,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64902",2019-08-15 01:41:00,-1.48253,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,24.5,24.5,23.5,24.5,13.9,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64903",2019-08-15 01:42:00,-1.13545,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,24.5,24.5,23.5,24.5,13.9,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64904",2019-08-15 01:43:00,-1.14205,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,24.5,24.5,23.5,24.5,13.9,0.59472,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64905",2019-08-15 01:44:00,-1.14073,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23,24.5,24.5,23.5,24.5,14,0.60291,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64906",2019-08-15 01:45:00,-1.08879,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24.5,14,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64907",2019-08-15 01:46:00,-1.16287,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24.5,14.1,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64908",2019-08-15 01:47:00,-1.10465,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24.5,14.1,0.57078,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64909",2019-08-15 01:48:00,-1.1447,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24.5,14.1,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64910",2019-08-15 01:49:00,-1.13462,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24.5,14.2,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64911",2019-08-15 01:50:00,-1.12628,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24.5,14.1,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64912",2019-08-15 01:51:00,-1.12691,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24.5,14.1,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64913",2019-08-15 01:52:00,-1.11338,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24.5,14.1,0.59472,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64914",2019-08-15 01:53:00,-1.12252,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24.5,14.1,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64915",2019-08-15 01:54:00,-1.23351,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24.5,14,0.68796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64916",2019-08-15 01:55:00,-1.06897,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24.5,13.9,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64917",2019-08-15 01:56:00,-0.935444,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24.5,14,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64918",2019-08-15 01:57:00,-1.57548,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24.5,13.9,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64919",2019-08-15 01:58:00,-1.11183,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24.5,13.9,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64920",2019-08-15 01:59:00,-1.17955,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24.5,13.9,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64921",2019-08-15 02:00:00,-1.14193,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24.5,14,0.61362,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64922",2019-08-15 02:01:00,-1.0577,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24.5,13.9,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64923",2019-08-15 02:02:00,-1.10994,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24.5,13.9,0.58779,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64924",2019-08-15 02:03:00,-1.12224,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24.5,14,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64925",2019-08-15 02:04:00,-0.650725,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24.5,14,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64926",2019-08-15 02:05:00,-1.1054,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24.5,14,0.64701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64927",2019-08-15 02:06:00,-1.17409,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24.5,14.1,0.60228,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64928",2019-08-15 02:07:00,-1.11958,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24.5,14.1,0.60921,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64929",2019-08-15 02:08:00,-1.09895,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,14.2,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64930",2019-08-15 02:09:00,-1.1271,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,14.1,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64931",2019-08-15 02:10:00,-1.1285,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,14.1,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64932",2019-08-15 02:11:00,-1.09596,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,13.9,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64933",2019-08-15 02:12:00,-1.13959,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,14.1,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64934",2019-08-15 02:13:00,-1.13181,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,14.3,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64935",2019-08-15 02:14:00,-1.4681,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,14.2,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64936",2019-08-15 02:15:00,-1.20718,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,14,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64937",2019-08-15 02:16:00,-1.10929,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,14,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64938",2019-08-15 02:17:00,-1.13288,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,14,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64939",2019-08-15 02:18:00,-1.10401,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,14,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64940",2019-08-15 02:19:00,-1.09027,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,13.9,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64941",2019-08-15 02:20:00,-1.12522,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,13.9,0.567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64942",2019-08-15 02:21:00,-0.795239,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,13.9,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64943",2019-08-15 02:22:00,-1.41682,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,13.8,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64944",2019-08-15 02:23:00,-1.08333,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,13.8,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64945",2019-08-15 02:24:00,-1.12894,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,13.7,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64946",2019-08-15 02:25:00,-1.10018,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,13.7,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64947",2019-08-15 02:26:00,-1.10969,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,13.8,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64948",2019-08-15 02:27:00,-1.1078,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,13.7,0.57078,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64949",2019-08-15 02:28:00,-1.11504,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,13.7,0.56385,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64950",2019-08-15 02:29:00,-1.1225,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,13.7,0.56196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64951",2019-08-15 02:30:00,-1.09896,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,13.5,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64952",2019-08-15 02:31:00,-1.10015,0,0,25,22,22,18,26.5,22,19,0,0,23,23,22.5,24.5,24.5,23.5,24,13.4,0.56196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64953",2019-08-15 02:32:00,-1.11645,0,0,25,22,22,18,26.5,22,19,0,0,23,23,22.5,24.5,24.5,23.5,24,13.4,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64954",2019-08-15 02:33:00,-1.11484,0,0,25,22,22,18,26.5,22,19,0,0,23,23,22.5,24.5,24.5,23.5,24,13.4,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64955",2019-08-15 02:34:00,-1.15738,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,24,13.4,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64956",2019-08-15 02:35:00,-1.12318,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,24,13.3,0.55755,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64957",2019-08-15 02:36:00,-1.12916,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,24,13.3,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64958",2019-08-15 02:37:00,-1.08232,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,24,13.4,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64959",2019-08-15 02:38:00,-1.11118,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,24,13.4,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64960",2019-08-15 02:39:00,-0.970611,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,24,13.3,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64961",2019-08-15 02:40:00,-1.11802,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,24,13.4,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64962",2019-08-15 02:41:00,-1.08534,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,24,13.5,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64963",2019-08-15 02:42:00,-1.2861,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,24,13.5,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64964",2019-08-15 02:43:00,-1.24674,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,24,13.3,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64965",2019-08-15 02:44:00,-1.39067,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,24,13.3,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64966",2019-08-15 02:45:00,-1.12334,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,24,13.2,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64967",2019-08-15 02:46:00,-1.11264,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,24,13.1,0.5544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64968",2019-08-15 02:47:00,-1.07052,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,24,13.2,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64969",2019-08-15 02:48:00,-0.971277,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,24,13.2,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
