"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"64970",2019-08-15 02:49:00,-1.09006,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,24,13.1,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64971",2019-08-15 02:50:00,-1.09434,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,24,13,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64972",2019-08-15 02:51:00,-1.07363,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,24,12.9,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64973",2019-08-15 02:52:00,-1.11265,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23,24,12.9,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64974",2019-08-15 02:53:00,-1.106,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23,24,12.9,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64975",2019-08-15 02:54:00,-1.25675,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23,24,12.9,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64976",2019-08-15 02:55:00,-0.947891,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23,24,12.9,0.54873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64977",2019-08-15 02:56:00,-1.08259,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23,24,12.8,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64978",2019-08-15 02:57:00,-1.07128,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23,24,12.9,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64979",2019-08-15 02:58:00,-1.08265,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23,24,12.9,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64980",2019-08-15 02:59:00,-1.32639,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23,24,13,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64981",2019-08-15 03:00:00,-1.11048,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23,24,13,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64982",2019-08-15 03:01:00,-1.08238,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23,24,13.1,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64983",2019-08-15 03:02:00,-1.11087,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23,24,13.1,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64984",2019-08-15 03:03:00,-1.16221,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23,24,13.1,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64985",2019-08-15 03:04:00,-1.01872,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23,24,13.1,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64986",2019-08-15 03:05:00,-1.07315,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24,23,24,13.1,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64987",2019-08-15 03:06:00,-1.07787,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24,23,24,13.2,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64988",2019-08-15 03:07:00,-1.06594,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24,23,24,13.2,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64989",2019-08-15 03:08:00,-1.05254,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24,23,24,13.2,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64990",2019-08-15 03:09:00,-1.07781,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24,23,24,13.2,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64991",2019-08-15 03:10:00,-1.06281,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24,23,24,13.2,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64992",2019-08-15 03:11:00,-1.06438,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24.5,24,23,24,13.2,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64993",2019-08-15 03:12:00,-1.05457,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24,23,24,13.2,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64994",2019-08-15 03:13:00,-1.08551,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24,23,24,13.2,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64995",2019-08-15 03:14:00,-0.701275,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24,23,24,13.3,0.5229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64996",2019-08-15 03:15:00,-1.0193,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24,23,24,13.2,0.52542,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64997",2019-08-15 03:16:00,-1.08134,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24,23,24,13.2,0.55188,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64998",2019-08-15 03:17:00,-1.08747,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24,23,24,13.2,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"64999",2019-08-15 03:18:00,-1.07496,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24,23,24,13.3,0.54747,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65000",2019-08-15 03:19:00,-1.06132,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24,23,24,13.4,0.54306,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65001",2019-08-15 03:20:00,-1.01437,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24,23,24,13.5,0.55314,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65002",2019-08-15 03:21:00,-1.06184,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24,23,24,13.5,0.55314,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65003",2019-08-15 03:22:00,-1.0109,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22.5,24.5,24,23,24,13.5,0.55314,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65004",2019-08-15 03:23:00,-1.15717,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22.5,24,24,23,24,13.3,0.54747,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65005",2019-08-15 03:24:00,-1.03111,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22.5,24,24,23,23.5,13.3,0.54747,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65006",2019-08-15 03:25:00,-1.01087,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22.5,24,24,23,23.5,13.4,0.55755,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65007",2019-08-15 03:26:00,-1.47975,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22.5,24,24,23,23.5,13.3,0.55314,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65008",2019-08-15 03:27:00,-1.04066,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22.5,24,24,23,23.5,13.2,0.55314,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65009",2019-08-15 03:28:00,-1.06225,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22.5,24,24,23,23.5,13.1,0.55944,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65010",2019-08-15 03:29:00,-0.97667,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22.5,24,24,23,23.5,13.2,0.55944,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65011",2019-08-15 03:30:00,-1.16943,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22.5,24,24,23,23.5,13.2,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65012",2019-08-15 03:31:00,-0.947525,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22.5,24,24,23,23.5,13.3,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65013",2019-08-15 03:32:00,-0.99679,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22.5,24,24,23,23.5,13.2,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65014",2019-08-15 03:33:00,-0.999729,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22.5,24,24,23,23.5,13.2,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65015",2019-08-15 03:34:00,-1.01265,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22.5,24,24,23,23.5,13.2,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65016",2019-08-15 03:35:00,-0.993788,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22.5,24,24,23,23.5,13.1,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65017",2019-08-15 03:36:00,-0.967255,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22.5,24,24,23,23.5,13,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65018",2019-08-15 03:37:00,-1.02645,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22.5,24,24,23,23.5,13,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65019",2019-08-15 03:38:00,-1.04867,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22.5,24,24,23,23.5,13,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65020",2019-08-15 03:39:00,-1.01139,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22.5,24,24,23,23.5,13,0.55818,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65021",2019-08-15 03:40:00,-1.00781,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,13.1,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65022",2019-08-15 03:41:00,-0.931997,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,13.2,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65023",2019-08-15 03:42:00,-1.45175,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,13.3,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65024",2019-08-15 03:43:00,-1.04399,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,13.3,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65025",2019-08-15 03:44:00,-1.02204,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,13.3,0.55503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65026",2019-08-15 03:45:00,-1.04889,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,13.2,0.5544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65027",2019-08-15 03:46:00,-1.0063,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,13.2,0.5544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65028",2019-08-15 03:47:00,-0.989187,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,13.2,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65029",2019-08-15 03:48:00,-1.21777,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,13.1,0.55314,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65030",2019-08-15 03:49:00,-0.947296,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,13.1,0.54747,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65031",2019-08-15 03:50:00,-0.805182,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,13,0.54684,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65032",2019-08-15 03:51:00,-1.23032,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,13.1,0.54621,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65033",2019-08-15 03:52:00,-0.98872,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,13.1,0.5481,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65034",2019-08-15 03:53:00,-0.992936,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,13.2,0.54747,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65035",2019-08-15 03:54:00,-0.99072,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,13.1,0.54684,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65036",2019-08-15 03:55:00,-0.949718,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,13.2,0.54684,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65037",2019-08-15 03:56:00,-0.956078,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,13.3,0.55251,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65038",2019-08-15 03:57:00,-0.953297,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,13.3,0.54684,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65039",2019-08-15 03:58:00,-0.929065,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,13.3,0.54684,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65040",2019-08-15 03:59:00,-0.899238,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,13.2,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65041",2019-08-15 04:00:00,-0.865947,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,13.1,0.55062,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65042",2019-08-15 04:01:00,-0.83959,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,13.1,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65043",2019-08-15 04:02:00,-1.22739,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,12.9,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65044",2019-08-15 04:03:00,-0.844294,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,12.9,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65045",2019-08-15 04:04:00,-0.84678,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,12.9,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65046",2019-08-15 04:05:00,-0.856873,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,13,0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65047",2019-08-15 04:06:00,-0.858187,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,13,0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65048",2019-08-15 04:07:00,-0.884347,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,12.8,0.54621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65049",2019-08-15 04:08:00,-0.836365,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,12.9,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65050",2019-08-15 04:09:00,-1.31849,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,13,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65051",2019-08-15 04:10:00,-1.29889,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,12.9,0.53487,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65052",2019-08-15 04:11:00,-0.86849,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,13,0.54684,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65053",2019-08-15 04:12:00,-0.913409,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,22.5,23.5,12.9,0.54621,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65054",2019-08-15 04:13:00,-1.09437,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,22.5,23.5,12.9,0.53487,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65055",2019-08-15 04:14:00,-1.12096,0,0,25,22,22,18,26.5,22,19,0,0,22,22.5,22,24,24,22.5,23.5,13,0.53487,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65056",2019-08-15 04:15:00,-1.05086,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,12.9,0.54054,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65057",2019-08-15 04:16:00,-1.13889,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,12.9,0.54054,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65058",2019-08-15 04:17:00,-1.17075,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,12.9,0.54621,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65059",2019-08-15 04:18:00,-1.28917,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,13,0.53487,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65060",2019-08-15 04:19:00,-1.4281,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,13,0.53487,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65061",2019-08-15 04:20:00,-1.4674,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,12.9,0.54054,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65062",2019-08-15 04:21:00,-1.5781,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,12.9,0.54054,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65063",2019-08-15 04:22:00,-1.34613,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,12.9,0.53487,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65064",2019-08-15 04:23:00,-1.29164,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,12.9,0.53487,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65065",2019-08-15 04:24:00,-1.26104,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,12.9,0.54054,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65066",2019-08-15 04:25:00,-1.14601,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,12.8,0.53487,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65067",2019-08-15 04:26:00,-1.02276,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,12.8,0.54054,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65068",2019-08-15 04:27:00,-0.96968,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,12.8,0.53487,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65069",2019-08-15 04:28:00,-0.921706,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,12.9,0.52164,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65070",2019-08-15 04:29:00,-0.756659,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,12.8,0.5103,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65071",2019-08-15 04:30:00,-0.884935,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,12.8,0.52164,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65072",2019-08-15 04:31:00,-0.831303,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,12.8,0.52164,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65073",2019-08-15 04:32:00,-0.814471,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,12.7,0.52164,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65074",2019-08-15 04:33:00,-0.783547,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,12.6,0.52227,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65075",2019-08-15 04:34:00,-0.805082,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,12.6,0.51597,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65076",2019-08-15 04:35:00,-0.649644,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,12.6,0.51723,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65077",2019-08-15 04:36:00,-0.86977,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,12.6,0.51282,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65078",2019-08-15 04:37:00,-0.978926,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,12.6,0.5103,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65079",2019-08-15 04:38:00,-0.960674,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,12.6,0.52164,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65080",2019-08-15 04:39:00,-0.773487,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,12.7,0.51156,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65081",2019-08-15 04:40:00,-0.85277,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,12.7,0.52101,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65082",2019-08-15 04:41:00,-0.971518,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,12.6,0.50967,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65083",2019-08-15 04:42:00,-0.751808,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,12.5,0.51534,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65084",2019-08-15 04:43:00,-0.783144,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,12.4,0.50967,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65085",2019-08-15 04:44:00,-0.759193,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,12.4,0.51534,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65086",2019-08-15 04:45:00,-0.777161,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,12.5,0.51534,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65087",2019-08-15 04:46:00,-0.837781,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,12.5,0.51534,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65088",2019-08-15 04:47:00,-0.88799,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,12.6,0.51471,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65089",2019-08-15 04:48:00,-0.601524,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,12.7,0.51534,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65090",2019-08-15 04:49:00,-0.933263,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23,12.6,0.51471,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65091",2019-08-15 04:50:00,-0.992312,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23,12.5,0.52038,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65092",2019-08-15 04:51:00,-0.949626,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23,12.6,0.50967,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65093",2019-08-15 04:52:00,-0.976384,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23,12.5,0.50967,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65094",2019-08-15 04:53:00,-0.886196,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23,12.3,0.51282,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65095",2019-08-15 04:54:00,-0.966349,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23,12.3,0.50967,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65096",2019-08-15 04:55:00,-0.971975,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23,12.3,0.50967,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65097",2019-08-15 04:56:00,-1.38071,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23,12.5,0.50967,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65098",2019-08-15 04:57:00,-0.959464,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,21.5,24,24,22.5,23,12.6,0.5166,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65099",2019-08-15 04:58:00,-1.04677,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,21.5,24,24,22.5,23,12.5,0.5166,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65100",2019-08-15 04:59:00,-0.948644,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,21.5,24,24,22.5,23,12.6,0.51597,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65101",2019-08-15 05:00:00,-1.46578,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,21.5,24,24,22.5,23,12.6,0.51912,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65102",2019-08-15 05:01:00,-0.730107,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,21.5,24,24,22.5,23,12.6,0.5229,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65103",2019-08-15 05:02:00,-0.731287,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,21.5,24,24,22.5,23,12.6,0.52605,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65104",2019-08-15 05:03:00,-0.93934,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,21.5,24,24,22.5,23,12.6,0.51597,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65105",2019-08-15 05:04:00,-0.922424,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,21.5,24,24,22.5,23,12.6,0.52731,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65106",2019-08-15 05:05:00,-0.918565,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,21.5,24,24,22.5,23,12.5,0.52164,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65107",2019-08-15 05:06:00,-0.876236,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,21.5,24,24,22.5,23,12.6,0.51597,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65108",2019-08-15 05:07:00,-0.803491,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,21.5,24,24,22.5,23,12.5,0.51597,0,0,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65109",2019-08-15 05:08:00,-0.762338,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,21.5,24,24,22.5,23,12.6,0.5166,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65110",2019-08-15 05:09:00,-0.649507,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,21.5,24,24,22.5,23,12.6,0.51408,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65111",2019-08-15 05:10:00,-0.764942,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,21.5,24,23.5,22.5,23,12.7,0.52101,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65112",2019-08-15 05:11:00,-0.73559,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,21.5,24,23.5,22.5,23,12.8,0.54747,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65113",2019-08-15 05:12:00,-0.708742,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,21.5,24,23.5,22.5,23,12.8,0.53739,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65114",2019-08-15 05:13:00,-0.984532,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,21.5,24,23.5,22.5,23,12.8,0.53928,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65115",2019-08-15 05:14:00,-1.17358,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,21.5,23.5,23.5,22.5,23,12.8,0.54054,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65116",2019-08-15 05:15:00,-0.716748,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,21.5,23.5,23.5,22.5,23,12.8,0.5355,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65117",2019-08-15 05:16:00,-0.80405,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,21.5,23.5,23.5,22.5,23,12.8,0.54621,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65118",2019-08-15 05:17:00,-0.820235,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,21.5,23.5,23.5,22.5,23,12.6,0.54117,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65119",2019-08-15 05:18:00,-0.920332,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,21.5,23.5,23.5,22.5,23,12.5,0.54117,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65120",2019-08-15 05:19:00,-0.876533,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,21.5,23.5,23.5,22.5,23,12.5,0.53802,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65121",2019-08-15 05:20:00,-0.861943,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,21.5,23.5,23.5,22.5,23,12.5,0.54117,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65122",2019-08-15 05:21:00,-0.844852,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,21.5,23.5,23.5,22.5,23,12.4,0.54117,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65123",2019-08-15 05:22:00,-0.873866,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,21.5,23.5,23.5,22.5,23,12.4,0.5481,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65124",2019-08-15 05:23:00,-0.892419,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,21.5,23.5,23.5,22.5,23,12.3,0.54747,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65125",2019-08-15 05:24:00,-0.830089,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,21.5,23.5,23.5,22.5,23,12.3,0.55314,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65126",2019-08-15 05:25:00,-0.85341,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,21.5,23.5,23.5,22.5,23,12.3,0.55314,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65127",2019-08-15 05:26:00,-0.793332,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,21.5,23.5,23.5,22.5,23,12.3,0.54243,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65128",2019-08-15 05:27:00,-0.846233,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22.5,23,12.4,0.55944,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65129",2019-08-15 05:28:00,-0.680738,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22.5,23,12.4,0.55629,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65130",2019-08-15 05:29:00,-0.794756,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22.5,23,12.4,0.55944,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65131",2019-08-15 05:30:00,-0.872154,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22.5,23,12.4,0.56574,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65132",2019-08-15 05:31:00,-0.782847,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22.5,23,12.4,0.5481,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65133",2019-08-15 05:32:00,-0.800996,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22.5,23,12.5,0.54747,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65134",2019-08-15 05:33:00,-0.660256,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22.5,23,12.4,0.54747,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65135",2019-08-15 05:34:00,-0.782729,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22.5,23,12.4,0.5418,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65136",2019-08-15 05:35:00,-0.743607,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22.5,23,12.4,0.55881,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65137",2019-08-15 05:36:00,-0.757373,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22.5,23,12.4,0.55944,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65138",2019-08-15 05:37:00,-0.748022,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22.5,23,12.4,0.54621,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65139",2019-08-15 05:38:00,-0.737013,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22.5,23,12.5,0.54684,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65140",2019-08-15 05:39:00,-0.706809,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22.5,23,12.6,0.54747,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65141",2019-08-15 05:40:00,-0.744224,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22.5,23,12.8,0.54621,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65142",2019-08-15 05:41:00,-0.748298,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22.5,23,12.8,0.53613,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65143",2019-08-15 05:42:00,-0.705847,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22.5,23,12.7,0.54684,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65144",2019-08-15 05:43:00,-0.719037,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22.5,23,12.6,0.54621,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65145",2019-08-15 05:44:00,-0.670958,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22.5,23,12.5,0.53487,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65146",2019-08-15 05:45:00,-0.723005,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22.5,23,12.4,0.53802,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65147",2019-08-15 05:46:00,-0.760309,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22,23,12.3,0.54243,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65148",2019-08-15 05:47:00,-0.856684,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22,23,12.3,0.5418,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65149",2019-08-15 05:48:00,-1.0108,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22,23,12.2,0.54054,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65150",2019-08-15 05:49:00,-1.03498,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22,23,12.1,0.53424,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65151",2019-08-15 05:50:00,-1.85486,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22,23,12,0.53487,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65152",2019-08-15 05:51:00,-2.06997,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22,23,12,0.53424,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65153",2019-08-15 05:52:00,-2.23214,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22,23,12,0.52857,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65154",2019-08-15 05:53:00,-1.87472,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22,23,12.1,0.53424,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65155",2019-08-15 05:54:00,-1.72405,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22,23,12.2,0.53991,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65156",2019-08-15 05:55:00,-1.33769,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22,23,12.1,0.53991,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65157",2019-08-15 05:56:00,-1.12789,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22,23,12,0.54117,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65158",2019-08-15 05:57:00,-0.949606,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22,23,12.2,0.54117,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65159",2019-08-15 05:58:00,-0.836046,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22,23,12.3,0.55188,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65160",2019-08-15 05:59:00,-0.726226,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22,23,12.3,0.5418,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65161",2019-08-15 06:00:00,-0.686171,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22,23,12.2,0.53613,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65162",2019-08-15 06:01:00,-0.670782,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22,23,12.2,0.54747,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65163",2019-08-15 06:02:00,-0.643219,0,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22,23,12.4,0.54684,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65164",2019-08-15 06:03:00,-0.617478,8,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22,23,12.4,1.03131,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65165",2019-08-15 06:04:00,-0.564087,8,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22,23,12.4,1.48554,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65166",2019-08-15 06:05:00,-0.829319,10,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22,23,12.5,1.08864,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65167",2019-08-15 06:06:00,0,9,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22,23,12.5,1.10124,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65168",2019-08-15 06:07:00,0,11,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22,23,12.5,1.10061,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65169",2019-08-15 06:08:00,0,12,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22,23,12.5,1.07163,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65170",2019-08-15 06:09:00,0,12,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22,23,12.5,1.11447,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65171",2019-08-15 06:10:00,0,13,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22,23,12.5,1.11384,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65172",2019-08-15 06:11:00,0,13,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22,23,12.5,1.10124,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65173",2019-08-15 06:12:00,0,14,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22,23,12.6,1.0836,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65174",2019-08-15 06:13:00,0,14,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22.5,23,12.5,1.10124,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65175",2019-08-15 06:14:00,0,15,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22.5,23,12.5,1.08297,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65176",2019-08-15 06:15:00,0,15,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22.5,23,12.5,1.08297,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65177",2019-08-15 06:16:00,0,16,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22.5,23,12.6,1.08864,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65178",2019-08-15 06:17:00,0,16,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23.5,22.5,23,12.5,1.09431,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65179",2019-08-15 06:18:00,0,16,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,23,12.5,1.09494,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65180",2019-08-15 06:19:00,0,16,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,23,12.5,1.09494,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65181",2019-08-15 06:20:00,0,16,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,23,12.4,1.09557,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65182",2019-08-15 06:21:00,0,15,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,23,12.4,1.10061,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65183",2019-08-15 06:22:00,0,15,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,23,12.6,1.09494,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65184",2019-08-15 06:23:00,0,16,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,23,12.5,1.09557,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65185",2019-08-15 06:24:00,0,16,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,23,12.3,1.10691,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65186",2019-08-15 06:25:00,0,17,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,23,12.3,1.11384,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65187",2019-08-15 06:26:00,0,16,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,23,12.3,1.11384,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65188",2019-08-15 06:27:00,0,15,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,23,12.4,1.11384,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65189",2019-08-15 06:28:00,0,18,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,22.5,12.4,1.1088,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65190",2019-08-15 06:29:00,0,18,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,22.5,12.3,1.10565,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65191",2019-08-15 06:30:00,0,17,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,22.5,12.3,1.10754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"65192",2019-08-15 06:31:00,0,18,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,22.5,12.3,1.10439,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"65193",2019-08-15 06:32:00,0,18,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,22.5,12.4,1.11069,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"65194",2019-08-15 06:33:00,0,19,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,22.5,12.5,1.10817,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"65195",2019-08-15 06:34:00,0,20,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,22.5,12.5,1.10754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"65196",2019-08-15 06:35:00,0.351162,19,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,22.5,12.6,1.10124,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"65197",2019-08-15 06:36:00,0,19,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,22.5,12.6,1.10124,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"65198",2019-08-15 06:37:00,0,20,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,22.5,12.7,1.10502,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"65199",2019-08-15 06:38:00,0,20,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,22.5,12.7,1.10754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"65200",2019-08-15 06:39:00,0,21,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,22.5,12.7,1.11195,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"65201",2019-08-15 06:40:00,0,20,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,22.5,12.7,1.09431,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"65202",2019-08-15 06:41:00,0,21,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,22.5,12.7,1.09494,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"65203",2019-08-15 06:42:00,0,22,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,22.5,12.7,1.4931,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"65204",2019-08-15 06:43:00,0,22,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,22.5,12.8,1.08927,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"65205",2019-08-15 06:44:00,0,23,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,22.5,12.8,1.08171,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"65206",2019-08-15 06:45:00,0,23,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,22.5,12.9,1.05777,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"65207",2019-08-15 06:46:00,1.40952,24,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,22.5,12.9,1.02942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"65208",2019-08-15 06:47:00,2.47528,26,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,22.5,12.9,1.0269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"65209",2019-08-15 06:48:00,4.00069,28,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,22.5,12.9,1.05714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"65210",2019-08-15 06:49:00,7.03415,28,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,22.5,12.9,1.06344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"65211",2019-08-15 06:50:00,6.17249,27,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,22.5,13,1.08864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"65212",2019-08-15 06:51:00,4.63385,28,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,22.5,13,1.09494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"65213",2019-08-15 06:52:00,3.32966,26,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,22.5,13.1,1.0962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"65214",2019-08-15 06:53:00,1.65833,26,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,22.5,13.1,1.10187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"65215",2019-08-15 06:54:00,1.58166,26,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,22.5,13.2,1.10817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"65216",2019-08-15 06:55:00,1.0574,26,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,22.5,13.2,1.10943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"65217",2019-08-15 06:56:00,1.05494,26,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,22.5,13.2,1.09557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"65218",2019-08-15 06:57:00,0.915104,27,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,22.5,13.2,1.0899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"65219",2019-08-15 06:58:00,1.06698,30,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,22.5,13.2,1.06407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"65220",2019-08-15 06:59:00,1.34984,42,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23.5,22.5,22.5,13.3,1.04706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"65221",2019-08-15 07:00:00,1.82185,39,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23.5,22.5,22.5,13.3,1.0647,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"65222",2019-08-15 07:01:00,2.25457,39,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23.5,22.5,22.5,13.3,1.05147,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"65223",2019-08-15 07:02:00,2.27298,39,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23.5,22.5,22.5,13.4,0.40824,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"65224",2019-08-15 07:03:00,1.08224,43,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23.5,22.5,22.5,13.3,0.36351,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"65225",2019-08-15 07:04:00,0.707661,47,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23.5,22.5,22.5,13.3,0.35091,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"65226",2019-08-15 07:05:00,0,56,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23.5,22.5,22.5,13.3,0.30807,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"65227",2019-08-15 07:06:00,-2.8383,69,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23.5,22.5,22.5,13.3,0.31941,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"65228",2019-08-15 07:07:00,-0.447411,69,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23.5,22.5,22.5,13.3,0.28917,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"65229",2019-08-15 07:08:00,-2.4675,71,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23.5,22.5,22.5,13.4,0.26397,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"65230",2019-08-15 07:09:00,-2.14423,80,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23.5,22.5,22.5,13.5,0.21294,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"65231",2019-08-15 07:10:00,-2.25934,100,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23.5,22.5,22.5,13.6,0.17577,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"65232",2019-08-15 07:11:00,-1.47629,102,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23.5,22.5,22.5,13.7,0.15624,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"65233",2019-08-15 07:12:00,-1.42294,103,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23.5,22.5,22.5,13.8,0.13167,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"65234",2019-08-15 07:13:00,-1.19654,100,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23.5,22.5,22.5,13.9,0.13797,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"65235",2019-08-15 07:14:00,-1.13747,99,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23.5,22.5,22.5,14,0.24507,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"65236",2019-08-15 07:15:00,-1.09056,101,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23.5,22.5,22.5,14.2,0.13734,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65237",2019-08-15 07:16:00,-0.774037,105,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21,23.5,23.5,22.5,22.5,14.3,0.1323,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65238",2019-08-15 07:17:00,-0.775264,107,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21,23.5,23.5,22.5,22.5,14.4,0.12474,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65239",2019-08-15 07:18:00,-0.671679,110,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21,23.5,23.5,22.5,22.5,14.4,0.09891,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65240",2019-08-15 07:19:00,-0.531017,113,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21,23.5,23.5,22.5,22.5,14.4,0.09324,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65241",2019-08-15 07:20:00,-0.667464,112,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21,23.5,23.5,22.5,22.5,14.4,0.09639,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65242",2019-08-15 07:21:00,-0.565282,109,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21,23.5,23.5,22.5,22.5,14.4,0.11907,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65243",2019-08-15 07:22:00,-0.531985,105,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21,23.5,23.5,22.5,22.5,14.4,0.13734,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65244",2019-08-15 07:23:00,-0.529928,101,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21,23.5,23.5,22.5,22.5,14.5,0.15624,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65245",2019-08-15 07:24:00,-0.488204,113,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21,23.5,23.5,22.5,22.5,14.7,0.13293,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65246",2019-08-15 07:25:00,-0.529806,132,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21,23.5,23.5,22.5,22.5,14.8,0.13104,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65247",2019-08-15 07:26:00,-0.500937,115,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21,23.5,23.5,22.5,22.5,15,0.06867,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65248",2019-08-15 07:27:00,-0.62483,134,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21,23.5,23.5,22.5,22.5,15,0.04347,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65249",2019-08-15 07:28:00,-0.633415,140,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21,23.5,23.5,22.5,22.5,15.1,-0.0945,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65250",2019-08-15 07:29:00,-0.698421,118,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21,23.5,23.5,22.5,22.5,15.2,0.28161,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65251",2019-08-15 07:30:00,-0.665025,112,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21,23.5,23.5,22.5,22.5,15.3,0.02268,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65252",2019-08-15 07:31:00,-1.00923,118,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21,23.5,23.5,22.5,22.5,15.4,-0.00756,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65253",2019-08-15 07:32:00,-0.754834,122,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21,23.5,23.5,22.5,22.5,15.5,-0.03843,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65254",2019-08-15 07:33:00,-1.10838,126,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23.5,22.5,22.5,15.6,-0.05103,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65255",2019-08-15 07:34:00,-0.802018,128,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23.5,22.5,22.5,15.6,-0.08127,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65256",2019-08-15 07:35:00,-0.758793,160,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23.5,22.5,22.5,15.6,-0.29736,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65257",2019-08-15 07:36:00,-0.70325,228,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23.5,22.5,22.5,15.5,-0.41706,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65258",2019-08-15 07:37:00,-0.739568,212,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23.5,22.5,22.5,15.5,-0.25956,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65259",2019-08-15 07:38:00,-0.745918,148,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23.5,22.5,22.5,15.6,0.38934,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65260",2019-08-15 07:39:00,-0.718843,149,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23.5,22.5,22.5,15.8,-0.18333,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65261",2019-08-15 07:40:00,-0.5669,148,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23.5,22.5,22.5,16,-0.17073,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65262",2019-08-15 07:41:00,-0.723457,143,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,16.1,-0.14616,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65263",2019-08-15 07:42:00,-0.722715,137,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,16.1,-0.12096,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65264",2019-08-15 07:43:00,-0.70752,132,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,16,-0.10773,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65265",2019-08-15 07:44:00,-0.73322,131,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,15.9,-0.08757,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65266",2019-08-15 07:45:00,-0.732748,128,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,15.8,-0.07623,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65267",2019-08-15 07:46:00,-0.666549,128,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,15.7,-0.07434,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65268",2019-08-15 07:47:00,-0.76122,127,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,15.6,-0.06867,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65269",2019-08-15 07:48:00,-0.724062,127,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,15.6,-0.06426,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65270",2019-08-15 07:49:00,-0.712117,136,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,15.6,-0.12348,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65271",2019-08-15 07:50:00,-0.707885,187,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,15.6,0.15057,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65272",2019-08-15 07:51:00,-0.783994,142,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,15.6,0.02457,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65273",2019-08-15 07:52:00,-0.74227,118,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,15.6,-0.0063,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65274",2019-08-15 07:53:00,-0.70881,111,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,15.8,0.02961,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65275",2019-08-15 07:54:00,-0.715233,107,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,15.9,0.04095,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65276",2019-08-15 07:55:00,-0.738489,106,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,16,0.03591,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65277",2019-08-15 07:56:00,-0.899073,109,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,16.2,0.01197,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65278",2019-08-15 07:57:00,-0.748662,116,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,16.3,-0.01953,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65279",2019-08-15 07:58:00,-0.73603,126,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,16.5,-0.05796,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65280",2019-08-15 07:59:00,-0.908435,136,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,16.5,-0.11025,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65281",2019-08-15 08:00:00,-1.05541,143,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,16.5,-0.13986,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65282",2019-08-15 08:01:00,-0.767995,149,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,16.4,-0.18207,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
