"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"65283",2019-08-15 08:02:00,-0.799386,154,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,16.3,-0.19908,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65284",2019-08-15 08:03:00,-0.753007,155,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,16.1,-0.20475,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65285",2019-08-15 08:04:00,-0.75363,153,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,16,-0.19215,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65286",2019-08-15 08:05:00,-0.768955,146,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,15.9,-0.15813,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65287",2019-08-15 08:06:00,-0.761915,139,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,15.8,-0.12663,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65288",2019-08-15 08:07:00,-0.788474,130,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,15.7,-0.10332,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65289",2019-08-15 08:08:00,-0.762051,122,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,15.7,-0.06363,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65290",2019-08-15 08:09:00,-0.781558,111,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,15.6,-0.00819,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65291",2019-08-15 08:10:00,-0.769714,107,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,15.5,0.02583,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65292",2019-08-15 08:11:00,-0.730334,99,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,15.4,0.03654,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65293",2019-08-15 08:12:00,-0.756304,100,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,15.3,0.02394,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65294",2019-08-15 08:13:00,-0.706701,107,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,15.2,-0.01386,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65295",2019-08-15 08:14:00,-0.745764,117,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,15.2,-0.05796,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65296",2019-08-15 08:15:00,-0.726881,125,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,15.1,-0.08946,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65297",2019-08-15 08:16:00,-0.765256,127,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,15,-0.10773,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65298",2019-08-15 08:17:00,-0.761861,128,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,15,1.3104,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65299",2019-08-15 08:18:00,-0.766743,132,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,14.9,-0.13293,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65300",2019-08-15 08:19:00,-0.740691,129,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,14.9,0.01764,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65301",2019-08-15 08:20:00,-0.685589,129,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,14.9,-0.12033,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65302",2019-08-15 08:21:00,-0.723733,134,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,14.9,-0.15561,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65303",2019-08-15 08:22:00,-0.737211,148,0,25,22,22,18,26.5,22,19,0,0,22,21.5,21.5,23.5,23,22.5,22.5,14.9,-0.24003,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65304",2019-08-15 08:23:00,-0.706217,172,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23,22.5,22.5,14.9,-0.35973,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65305",2019-08-15 08:24:00,-0.956345,217,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23,22.5,22.5,14.9,-0.4977,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65306",2019-08-15 08:25:00,-0.729391,179,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23,22.5,22.5,15,-0.34146,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65307",2019-08-15 08:26:00,0,176,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23,22.5,22.5,15.2,-0.34146,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65308",2019-08-15 08:27:00,-0.775037,198,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23,22.5,22.5,15.4,-0.43659,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65309",2019-08-15 08:28:00,-0.696725,192,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23,22.5,22.5,15.6,-0.26523,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65310",2019-08-15 08:29:00,-0.668284,187,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23,22.5,22.5,15.8,-0.37926,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65311",2019-08-15 08:30:00,-0.652653,190,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23,22.5,22.5,16.7,-0.3276,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65312",2019-08-15 08:31:00,-0.682117,208,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23,22.5,22.5,16.7,-0.42903,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65313",2019-08-15 08:32:00,-0.698206,239,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23,22.5,22.5,16.9,-0.60543,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65314",2019-08-15 08:33:00,-1.18555,258,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23,22.5,22.5,17.1,-0.64323,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65315",2019-08-15 08:34:00,-0.6962,260,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23,22.5,22.5,17,-0.70686,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65316",2019-08-15 08:35:00,-0.68303,265,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23,22.5,22.5,17.2,-0.66339,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65317",2019-08-15 08:36:00,-0.847227,290,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23,22.5,22.5,17.3,-0.85113,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65318",2019-08-15 08:37:00,-0.654565,276,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23,22.5,22.5,17.6,-0.77616,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65319",2019-08-15 08:38:00,-0.67105,276,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23,22.5,22.5,17.7,-0.76419,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65320",2019-08-15 08:39:00,0,272,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23,22.5,22.5,17.8,-0.73206,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65321",2019-08-15 08:40:00,0,268,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23,22.5,22.5,18,-0.71946,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65322",2019-08-15 08:41:00,-0.710328,268,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23,22.5,22.5,17.9,-0.72513,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65323",2019-08-15 08:42:00,-0.669726,265,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23,22.5,22.5,18,-0.67473,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65324",2019-08-15 08:43:00,-0.683393,255,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23,22.5,22.5,17.5,-0.61803,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65325",2019-08-15 08:44:00,-0.562883,240,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23,22.5,22.5,17.4,-0.54621,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65326",2019-08-15 08:45:00,-0.731022,224,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23,22.5,22.5,16.9,-0.49833,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65327",2019-08-15 08:46:00,-0.729402,212,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23,22.5,22.5,16.2,-0.44793,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65328",2019-08-15 08:47:00,-0.704628,206,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23,22.5,22.5,16.1,-0.40635,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65329",2019-08-15 08:48:00,-0.639121,204,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23,22.5,22.5,16.4,-0.40383,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65330",2019-08-15 08:49:00,-0.835822,204,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23,22.5,22.5,17.2,-0.41076,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65331",2019-08-15 08:50:00,-0.679889,209,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23,22.5,22.5,17.4,-0.41643,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65332",2019-08-15 08:51:00,-0.637019,217,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23,22.5,22.5,17.8,-0.46116,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65333",2019-08-15 08:52:00,-0.619275,231,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23,22.5,22.5,17.6,-0.52542,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65334",2019-08-15 08:53:00,-0.681004,248,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,23.5,23,22.5,22.5,17.6,-0.62433,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65335",2019-08-15 08:54:00,-0.612285,269,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,18,-0.71316,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65336",2019-08-15 08:55:00,-0.580145,283,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,17.6,-0.76986,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65337",2019-08-15 08:56:00,-0.587424,286,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,17.7,-0.75537,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65338",2019-08-15 08:57:00,-0.552027,280,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,17.9,-0.73143,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65339",2019-08-15 08:58:00,-0.596975,278,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,18.1,-0.73143,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65340",2019-08-15 08:59:00,-0.519483,281,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,18,-0.73899,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65341",2019-08-15 09:00:00,0,289,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,17.7,-0.78246,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65342",2019-08-15 09:01:00,-0.52127,298,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,16.9,-0.81963,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65343",2019-08-15 09:02:00,-0.525287,304,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,17.4,-0.83853,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65344",2019-08-15 09:03:00,-0.505226,306,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,17,-0.85113,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65345",2019-08-15 09:04:00,0,304,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,17.5,-0.83853,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65346",2019-08-15 09:05:00,-0.565719,298,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,18,-0.78813,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65347",2019-08-15 09:06:00,0,289,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,18.4,-0.61803,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65348",2019-08-15 09:07:00,-1.09659,281,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,18.5,-0.57519,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65349",2019-08-15 09:08:00,-1.08534,282,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,18.4,-0.72513,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65350",2019-08-15 09:09:00,-1.49443,284,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,18.5,-0.74403,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65351",2019-08-15 09:10:00,-2.00649,289,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,18.4,-0.76986,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65352",2019-08-15 09:11:00,-1.7367,297,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,18.5,-0.81333,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65353",2019-08-15 09:12:00,-1.72959,304,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,18.3,-0.756,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65354",2019-08-15 09:13:00,-1.50136,318,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,17.8,-0.89523,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65355",2019-08-15 09:14:00,-1.24471,325,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,17.8,-0.94185,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65356",2019-08-15 09:15:00,-1.01323,339,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,17.4,-1.08927,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65357",2019-08-15 09:16:00,-0.844052,470,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,17.5,-1.26693,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65358",2019-08-15 09:17:00,-0.784317,428,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,17.3,-1.6758,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65359",2019-08-15 09:18:00,-0.72461,410,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,16.7,-1.46979,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65360",2019-08-15 09:19:00,-0.995099,451,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,17.1,-1.56996,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65361",2019-08-15 09:20:00,-1.00544,403,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,17.8,-1.30788,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65362",2019-08-15 09:21:00,-0.563005,427,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,17.8,-1.323,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65363",2019-08-15 09:22:00,-0.599307,388,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,17.5,-1.09431,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65364",2019-08-15 09:23:00,-0.549466,387,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,17.4,-1.07478,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65365",2019-08-15 09:24:00,-0.653124,350,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,17,-0.90216,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65366",2019-08-15 09:25:00,-0.540216,358,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,17.1,-0.9765,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65367",2019-08-15 09:26:00,0,374,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,17.5,-1.07982,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65368",2019-08-15 09:27:00,-0.576473,388,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,17.3,-1.22976,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65369",2019-08-15 09:28:00,0,372,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,17.8,-1.14723,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65370",2019-08-15 09:29:00,-0.510438,332,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,18,-0.83979,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65371",2019-08-15 09:30:00,0,321,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,17.9,-0.92169,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65372",2019-08-15 09:31:00,-0.507517,352,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,18,-1.0521,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65373",2019-08-15 09:32:00,-0.536698,385,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,17.9,-1.1466,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65374",2019-08-15 09:33:00,-1.09597,392,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,18,-1.27323,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65375",2019-08-15 09:34:00,-0.575626,401,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,18.3,-1.29339,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65376",2019-08-15 09:35:00,-0.600301,402,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,18.5,-1.2852,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65377",2019-08-15 09:36:00,-0.599305,412,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,18.7,-1.33182,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65378",2019-08-15 09:37:00,-0.651463,419,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,19,-1.23669,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65379",2019-08-15 09:38:00,-0.705783,407,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,19.4,-1.27953,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65380",2019-08-15 09:39:00,-0.704674,399,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,19.5,-1.28079,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65381",2019-08-15 09:40:00,-0.842166,395,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,19.2,-1.23669,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65382",2019-08-15 09:41:00,-0.738287,389,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,19.2,-1.14849,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65383",2019-08-15 09:42:00,-0.756555,353,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,18.7,-0.96579,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65384",2019-08-15 09:43:00,-0.752784,298,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,18.5,-0.73962,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65385",2019-08-15 09:44:00,-0.718819,268,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,18.4,-0.64323,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65386",2019-08-15 09:45:00,-0.72528,254,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,18.5,-0.59346,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65387",2019-08-15 09:46:00,-1.25437,246,0,25,22,22,18,26.5,22,19,0,0,22.5,22,21.5,23.5,23,22.5,22.5,18.6,-0.55818,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65388",2019-08-15 09:47:00,-0.587851,238,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,22.5,18.2,-0.51156,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65389",2019-08-15 09:48:00,-0.552859,228,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,22.5,18.4,-0.46683,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65390",2019-08-15 09:49:00,-0.727748,225,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,22.5,18.4,-0.47061,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65391",2019-08-15 09:50:00,-0.737347,229,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,22.5,18.3,-0.50526,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65392",2019-08-15 09:51:00,-0.797394,241,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,22.5,18.7,-0.55566,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65393",2019-08-15 09:52:00,-0.769662,248,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,22.5,19,-0.59283,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65394",2019-08-15 09:53:00,-0.741518,260,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,22.5,18.5,-0.67473,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65395",2019-08-15 09:54:00,-0.790873,278,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,22.5,18.7,-0.73836,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65396",2019-08-15 09:55:00,-0.935057,284,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,22.5,19.2,-0.74403,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65397",2019-08-15 09:56:00,-0.926743,273,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,22.5,19.3,-0.69363,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65398",2019-08-15 09:57:00,-0.865274,263,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,22.5,19,-0.65646,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65399",2019-08-15 09:58:00,-0.837354,252,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,22.5,19.2,-0.59661,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65400",2019-08-15 09:59:00,-0.857516,241,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,22.5,19.5,-0.56133,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65401",2019-08-15 10:00:00,-0.810665,246,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,22.5,19.4,-0.60039,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65402",2019-08-15 10:01:00,-0.888959,257,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,22.5,19.1,-0.67536,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65403",2019-08-15 10:02:00,-0.843909,278,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,22.5,19.2,-0.7812,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65404",2019-08-15 10:03:00,-0.894747,293,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,23,19.5,-0.81333,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65405",2019-08-15 10:04:00,-0.817868,290,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,23,20,-0.78939,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65406",2019-08-15 10:05:00,-0.798899,292,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,23,19.7,-0.81333,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65407",2019-08-15 10:06:00,-1.12207,303,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,23,19.9,-0.85806,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65408",2019-08-15 10:07:00,-0.812366,326,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,23,20,-0.96453,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65409",2019-08-15 10:08:00,-0.699633,339,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,23,20.2,-1.02186,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65410",2019-08-15 10:09:00,-0.721941,338,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,23,20.7,-0.9828,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65411",2019-08-15 10:10:00,-0.722202,325,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,23,21.1,-1.00548,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65412",2019-08-15 10:11:00,-0.72974,338,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,23,21.1,-1.09179,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65413",2019-08-15 10:12:00,-0.71821,364,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,23,21.2,-1.18503,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65414",2019-08-15 10:13:00,-0.867281,384,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,23,21.3,-1.28016,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65415",2019-08-15 10:14:00,0,416,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,23,20.5,-1.41309,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65416",2019-08-15 10:15:00,-0.746985,423,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,23,20.3,-1.47483,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65417",2019-08-15 10:16:00,-0.683987,433,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,23,19.3,-1.48113,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65418",2019-08-15 10:17:00,-0.71304,449,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,23,19.1,-1.5876,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65419",2019-08-15 10:18:00,-0.816342,453,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,23,18.8,-1.6254,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65420",2019-08-15 10:19:00,-0.677333,481,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,23,19,-1.73943,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65421",2019-08-15 10:20:00,0,500,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,23,18.9,-1.80558,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65422",2019-08-15 10:21:00,-0.708517,511,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,22.5,23,19,-1.84716,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65423",2019-08-15 10:22:00,-0.795448,575,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,19.5,-1.63359,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65424",2019-08-15 10:23:00,-0.699164,612,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,19.2,-2.016,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65425",2019-08-15 10:24:00,-0.731154,452,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,19.2,-1.50822,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65426",2019-08-15 10:25:00,-1.01112,373,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,19.1,-1.00989,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65427",2019-08-15 10:26:00,-0.692202,320,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,19.6,-0.87129,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65428",2019-08-15 10:27:00,0,272,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,19,-0.68166,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65429",2019-08-15 10:28:00,-0.664386,247,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,18.7,-0.59913,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65430",2019-08-15 10:29:00,-0.715068,228,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,19,-0.51786,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65431",2019-08-15 10:30:00,-0.677678,214,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,19.5,-0.4536,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65432",2019-08-15 10:31:00,-0.709328,208,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,19,-0.43659,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65433",2019-08-15 10:32:00,-0.728583,214,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,18.6,-0.48006,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65434",2019-08-15 10:33:00,-0.727764,224,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,18.2,-0.55692,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65435",2019-08-15 10:34:00,-0.782148,227,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,18.2,-0.57393,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65436",2019-08-15 10:35:00,-0.741869,225,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,18.2,-0.56196,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65437",2019-08-15 10:36:00,-0.748461,217,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,18,-0.52479,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65438",2019-08-15 10:37:00,-0.748164,216,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,18.2,-0.56133,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65439",2019-08-15 10:38:00,-0.738951,240,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,18.4,-0.66213,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65440",2019-08-15 10:39:00,-0.739614,267,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,18,-0.76104,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65441",2019-08-15 10:40:00,-0.778907,272,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.8,-0.76986,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65442",2019-08-15 10:41:00,-0.734532,256,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.8,-0.69363,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65443",2019-08-15 10:42:00,-0.763927,226,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.7,-0.54936,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65444",2019-08-15 10:43:00,-0.62869,200,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.9,-0.43659,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65445",2019-08-15 10:44:00,-0.633805,192,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.8,-0.38115,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65446",2019-08-15 10:45:00,-0.669167,186,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.8,-0.3465,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65447",2019-08-15 10:46:00,-0.637713,176,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.6,-0.30807,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65448",2019-08-15 10:47:00,-0.537223,174,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.6,-0.3024,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65449",2019-08-15 10:48:00,-0.780146,186,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.5,-0.36225,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65450",2019-08-15 10:49:00,-0.842687,195,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.5,-0.3969,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65451",2019-08-15 10:50:00,-0.889426,183,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.6,-0.32886,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65452",2019-08-15 10:51:00,-0.95097,171,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.7,-0.27846,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65453",2019-08-15 10:52:00,-0.984778,180,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.8,-0.3276,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65454",2019-08-15 10:53:00,0,199,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.6,-0.47439,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65455",2019-08-15 10:54:00,-0.903113,233,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.6,-0.6426,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65456",2019-08-15 10:55:00,-0.982494,264,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.6,-0.78813,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65457",2019-08-15 10:56:00,-0.948476,283,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.6,-0.86373,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65458",2019-08-15 10:57:00,-0.896873,287,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.5,-0.86373,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65459",2019-08-15 10:58:00,-0.838695,282,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.5,-0.85869,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65460",2019-08-15 10:59:00,-0.783349,301,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.5,-0.95823,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65461",2019-08-15 11:00:00,-0.749569,334,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.4,-1.1025,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65462",2019-08-15 11:01:00,-0.801521,362,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.4,-1.23354,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65463",2019-08-15 11:02:00,-0.711357,384,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.4,-1.49688,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65464",2019-08-15 11:03:00,-0.698329,413,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.6,-1.35639,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65465",2019-08-15 11:04:00,-0.703635,369,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.6,-1.22913,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65466",2019-08-15 11:05:00,-0.58487,351,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.6,-1.16802,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65467",2019-08-15 11:06:00,-0.679118,368,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.9,-1.28583,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65468",2019-08-15 11:07:00,0,413,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,18,-1.50633,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65469",2019-08-15 11:08:00,-0.678635,466,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,18,-1.69029,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65470",2019-08-15 11:09:00,-0.938576,484,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,18.1,-1.81377,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65471",2019-08-15 11:10:00,0,470,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,18.3,-1.71675,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65472",2019-08-15 11:11:00,-0.693331,490,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,18.1,-1.8333,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65473",2019-08-15 11:12:00,-0.680316,521,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,18,-2.9673,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65474",2019-08-15 11:13:00,-0.655013,604,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,18.3,-2.10546,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65475",2019-08-15 11:14:00,-0.687829,535,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,18.6,-1.99773,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65476",2019-08-15 11:15:00,-0.682519,540,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,18.5,-1.95363,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65477",2019-08-15 11:16:00,-0.63694,570,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,18.5,-2.02419,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65478",2019-08-15 11:17:00,-1.26112,509,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,18.4,-1.84149,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65479",2019-08-15 11:18:00,-0.706278,474,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,18.6,-1.68903,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65480",2019-08-15 11:19:00,-0.738094,392,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,18.6,-1.21023,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65481",2019-08-15 11:20:00,-0.694867,372,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,18.7,-1.11636,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65482",2019-08-15 11:21:00,-0.520637,335,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,18.5,-1.05273,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65483",2019-08-15 11:22:00,-0.732231,325,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,18.6,-0.99792,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65484",2019-08-15 11:23:00,-0.758019,307,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,18.6,-0.93303,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65485",2019-08-15 11:24:00,-0.767441,287,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,18.4,-0.83853,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65486",2019-08-15 11:25:00,-0.758593,263,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,18.4,-0.70812,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65487",2019-08-15 11:26:00,-0.748332,241,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,18.6,-0.62055,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65488",2019-08-15 11:27:00,-0.692727,225,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,18.7,-0.56133,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65489",2019-08-15 11:28:00,-0.668918,224,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,18.6,-0.53046,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65490",2019-08-15 11:29:00,-0.771246,227,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,18.2,-0.59976,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65491",2019-08-15 11:30:00,-0.75942,232,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.8,-0.60669,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65492",2019-08-15 11:31:00,-0.793718,229,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.6,-0.5922,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65493",2019-08-15 11:32:00,-0.780716,214,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.8,-0.49959,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65494",2019-08-15 11:33:00,-0.795502,202,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.6,-0.4725,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65495",2019-08-15 11:34:00,0,187,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.2,-0.37296,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65496",2019-08-15 11:35:00,-0.570492,170,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,16.9,-0.30996,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65497",2019-08-15 11:36:00,-0.861633,168,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,16.8,-0.315,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65498",2019-08-15 11:37:00,-0.603389,178,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,16.7,-0.35406,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65499",2019-08-15 11:38:00,-0.843142,195,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,16.6,-0.5481,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65500",2019-08-15 11:39:00,-0.878554,240,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,16.6,-0.73521,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65501",2019-08-15 11:40:00,-0.878865,273,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,16.5,-0.86436,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65502",2019-08-15 11:41:00,-0.855087,287,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,16.5,-0.91539,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65503",2019-08-15 11:42:00,-0.885522,284,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,16.5,-0.87003,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65504",2019-08-15 11:43:00,-0.928484,266,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,16.3,-0.73962,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65505",2019-08-15 11:44:00,-0.905183,255,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,16.3,-0.71883,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65506",2019-08-15 11:45:00,-0.847042,242,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,16.2,-0.65016,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65507",2019-08-15 11:46:00,-0.860906,226,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,15.9,-0.5733,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65508",2019-08-15 11:47:00,-0.761197,214,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,15.7,-0.46746,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65509",2019-08-15 11:48:00,-0.746237,196,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,15.9,-0.40509,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65510",2019-08-15 11:49:00,-0.749028,198,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,15.8,-0.44919,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65511",2019-08-15 11:50:00,-0.752353,208,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,15.9,-0.48573,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65512",2019-08-15 11:51:00,-0.760669,214,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,15.8,-0.52416,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65513",2019-08-15 11:52:00,-0.908071,223,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,16,-0.54936,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65514",2019-08-15 11:53:00,-0.705452,224,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,16.1,-0.55755,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65515",2019-08-15 11:54:00,-0.548505,230,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,16,-0.60543,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65516",2019-08-15 11:55:00,-0.889299,248,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,16,-0.6867,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65517",2019-08-15 11:56:00,-0.695139,263,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,16.1,-0.78309,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65518",2019-08-15 11:57:00,-0.531317,280,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,16.3,-0.8883,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65519",2019-08-15 11:58:00,-0.746082,287,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,16.3,-0.82404,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65520",2019-08-15 11:59:00,-0.817052,271,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,16.4,-0.77553,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65521",2019-08-15 12:00:00,-0.731879,242,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,16.2,-0.59976,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65522",2019-08-15 12:01:00,-0.894301,217,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,16.3,-0.51408,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65523",2019-08-15 12:02:00,-0.710394,218,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,16.7,-0.53046,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65524",2019-08-15 12:03:00,-0.703044,231,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,16.7,-0.60543,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65525",2019-08-15 12:04:00,-0.653436,241,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,16.8,-0.64008,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65526",2019-08-15 12:05:00,-0.715322,241,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,16.5,-0.61866,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65527",2019-08-15 12:06:00,-0.729103,233,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,16.5,-0.5859,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65528",2019-08-15 12:07:00,-0.73906,224,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,16.7,-0.5481,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65529",2019-08-15 12:08:00,0,222,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,16.7,-0.54873,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65530",2019-08-15 12:09:00,-0.717357,223,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,16.7,-0.54873,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65531",2019-08-15 12:10:00,-0.721052,224,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17,-0.56259,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65532",2019-08-15 12:11:00,-0.718738,239,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.3,-0.63945,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65533",2019-08-15 12:12:00,-0.670838,253,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.5,-0.70623,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65534",2019-08-15 12:13:00,-0.715272,257,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17,-0.68103,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65535",2019-08-15 12:14:00,-0.946326,261,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,16.8,-0.73773,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65536",2019-08-15 12:15:00,-0.595854,269,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,16.9,-0.8001,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65537",2019-08-15 12:16:00,-0.670591,292,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,16.9,-0.92169,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65538",2019-08-15 12:17:00,-0.7099,330,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17,-1.10502,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65539",2019-08-15 12:18:00,-0.725201,383,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17,-1.37403,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65540",2019-08-15 12:19:00,-0.605717,423,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17,-1.53846,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65541",2019-08-15 12:20:00,-0.741003,438,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.2,-1.59453,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65542",2019-08-15 12:21:00,-0.811634,464,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17,-1.7388,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65543",2019-08-15 12:22:00,-1.06285,503,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,16.9,-1.9152,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65544",2019-08-15 12:23:00,-0.789529,518,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17,-2.01726,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65545",2019-08-15 12:24:00,-0.924305,576,0,25,22,22,18,26.5,22,19,0,0,23,22,22,23.5,23,22.5,23,17.6,-3.26151,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65546",2019-08-15 12:25:00,-0.761319,1212,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22,23.5,23,22.5,23,17.8,-4.473,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65547",2019-08-15 12:26:00,-0.729504,1067,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22,23.5,23,22.5,23,17.8,-5.2857,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65548",2019-08-15 12:27:00,-0.814115,1066,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22,23.5,23,22.5,23,17.7,-3.21489,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65549",2019-08-15 12:28:00,-0.647371,672,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22,23.5,23,22.5,23,17.8,-2.4885,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65550",2019-08-15 12:29:00,-0.795888,508,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22,23.5,23,23,23,18.1,-1.60083,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65551",2019-08-15 12:30:00,-0.731013,482,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22,23.5,23,23,23,18.3,-1.72116,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65552",2019-08-15 12:31:00,-0.771568,451,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22,23.5,23,23,23,17.8,-1.58193,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65553",2019-08-15 12:32:00,-0.760115,441,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22,23.5,23,23,23,18,-1.51263,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65554",2019-08-15 12:33:00,-0.745942,419,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22,23.5,23,23,23,18.2,-1.39293,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65555",2019-08-15 12:34:00,-0.547815,394,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22,23.5,23,23,23,18,-1.23291,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65556",2019-08-15 12:35:00,-0.77389,367,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,17.6,-1.09809,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65557",2019-08-15 12:36:00,-0.753855,356,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,17.6,-1.1088,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65558",2019-08-15 12:37:00,-0.788011,381,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,17.6,-1.25433,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65559",2019-08-15 12:38:00,-0.808043,436,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,18,-1.638,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65560",2019-08-15 12:39:00,-0.815954,882,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,18.4,-4.41693,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65561",2019-08-15 12:40:00,-0.853373,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,18,-4.2903,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65562",2019-08-15 12:41:00,-1.27951,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,17.9,-3.28356,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65563",2019-08-15 12:42:00,-0.542356,801,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,17.8,-2.14389,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65564",2019-08-15 12:43:00,-1.07881,549,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,18.4,-1.38222,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65565",2019-08-15 12:44:00,-1.21864,438,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,19.1,-1.33056,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65566",2019-08-15 12:45:00,-0.96094,403,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,19.3,-1.19763,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65567",2019-08-15 12:46:00,-1.04314,420,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,18.8,-1.44459,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65568",2019-08-15 12:47:00,-1.06806,527,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,19.1,-1.92276,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65569",2019-08-15 12:48:00,-0.663289,717,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,19.7,-3.04227,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65570",2019-08-15 12:49:00,-1.05972,609,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,19.7,-2.26989,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65571",2019-08-15 12:50:00,-1.06788,708,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,20.3,-2.55339,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65572",2019-08-15 12:51:00,-1.04682,1059,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,20.2,-3.58722,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65573",2019-08-15 12:52:00,-1.06087,1032,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,20.9,-5.16663,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65574",2019-08-15 12:53:00,-1.01971,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,21.8,-4.67649,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65575",2019-08-15 12:54:00,-1.03911,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,21.9,-4.44654,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65576",2019-08-15 12:55:00,-1.01955,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,22.2,-4.29786,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65577",2019-08-15 12:56:00,-1.01976,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,21.2,-4.27392,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65578",2019-08-15 12:57:00,-1.03159,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,21.1,-4.13973,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65579",2019-08-15 12:58:00,-1.00658,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,22.1,-3.98979,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65580",2019-08-15 12:59:00,-1.00528,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,21.9,-4.80438,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65581",2019-08-15 13:00:00,-1.06169,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,21.7,-4.8069,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65582",2019-08-15 13:01:00,-0.994957,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,21.9,-4.83273,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65583",2019-08-15 13:02:00,-1.20897,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,21.4,-4.89699,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65584",2019-08-15 13:03:00,-0.791438,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,21.7,-5.08473,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65585",2019-08-15 13:04:00,-0.904105,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,21.5,-5.4243,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65586",2019-08-15 13:05:00,-0.884734,1160,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,21.6,-3.87513,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65587",2019-08-15 13:06:00,-1.10483,706,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,20.7,-1.67013,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65588",2019-08-15 13:07:00,-0.817629,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,20.3,-4.25061,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65589",2019-08-15 13:08:00,-0.898556,1047,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,20.5,-4.56876,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65590",2019-08-15 13:09:00,-0.835092,876,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,20,-2.91186,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65591",2019-08-15 13:10:00,-0.855504,1097,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23,21.3,-3.21426,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65592",2019-08-15 13:11:00,-0.980299,743,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23.5,22.9,-2.74743,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65593",2019-08-15 13:12:00,-0.83095,829,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23.5,23.3,-3.00636,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
