"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"65594",2019-08-15 13:13:00,-0.839524,858,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23.5,23,-3.15126,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65595",2019-08-15 13:14:00,-0.837776,827,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23.5,22.3,-2.9484,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65596",2019-08-15 13:15:00,-0.594481,749,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23.5,21.4,-2.77011,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65597",2019-08-15 13:16:00,-0.886707,679,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23.5,23,23,23.5,21.8,-2.46519,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65598",2019-08-15 13:17:00,-0.918831,676,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,24,23,23,23.5,22.4,-2.57733,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65599",2019-08-15 13:18:00,-0.976217,752,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,24,23,23,23.5,23.6,-3.14433,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65600",2019-08-15 13:19:00,-0.948932,1132,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,24,23,23,23.5,24.3,-3.85749,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65601",2019-08-15 13:20:00,-1.02322,1000,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,24,23,23,23.5,24.1,-3.6666,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65602",2019-08-15 13:21:00,-1.01878,1051,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,24,23,23,23.5,24.9,-4.2399,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65603",2019-08-15 13:22:00,-1.21135,921,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,24,23,23,23.5,25.4,-3.18969,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65604",2019-08-15 13:23:00,-1.0636,739,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,24,23,23,23.5,25.5,-2.65419,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65605",2019-08-15 13:24:00,-1.07014,682,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23,23,23.5,25.6,-2.57733,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65606",2019-08-15 13:25:00,-1.0671,896,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23,23,23.5,26.2,-3.33963,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65607",2019-08-15 13:26:00,-1.48707,927,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23,23,23.5,25.9,-2.5578,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65608",2019-08-15 13:27:00,-1.05181,1060,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23,23,23.5,26,-3.16449,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65609",2019-08-15 13:28:00,-1.15609,1009,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23,23,23.5,25.7,-5.99256,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65610",2019-08-15 13:29:00,-1.05636,740,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23,23,23.5,25.1,-2.43117,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65611",2019-08-15 13:30:00,-1.23631,748,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23,23,23.5,22.9,-2.7027,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65612",2019-08-15 13:31:00,-1.14646,1023,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23,23,23.5,22.6,-4.22919,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65613",2019-08-15 13:32:00,-1.05382,1028,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23,23,23.5,23,-3.78693,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65614",2019-08-15 13:33:00,-1.13037,825,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23,23,23.5,23.4,-2.93076,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65615",2019-08-15 13:34:00,-1.13717,778,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23,23,23.5,24.5,-2.79279,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65616",2019-08-15 13:35:00,-1.06172,754,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23,23,23.5,24.8,-2.71719,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65617",2019-08-15 13:36:00,-1.09948,776,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23,23,23.5,25.5,-3.04983,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65618",2019-08-15 13:37:00,-1.12511,746,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23,23,23.5,25,-3.50343,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65619",2019-08-15 13:38:00,-1.16043,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23,23,23.5,22.9,-6.87897,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65620",2019-08-15 13:39:00,-1.10593,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23,23,23.5,22.4,-3.15189,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65621",2019-08-15 13:40:00,-1.14455,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23,23,23.5,22.2,-5.3235,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65622",2019-08-15 13:41:00,-1.16661,1172,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23,23,23.5,21.4,-5.57235,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65623",2019-08-15 13:42:00,-0.740017,1194,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23,23,23.5,21.4,-6.2811,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65624",2019-08-15 13:43:00,-1.14975,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23.5,23,23.5,22.9,-6.30504,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65625",2019-08-15 13:44:00,-1.14548,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23.5,23,23.5,23.1,-3.95388,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65626",2019-08-15 13:45:00,-1.15373,594,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23.5,23,23.5,22.4,-1.69092,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65627",2019-08-15 13:46:00,-1.35533,566,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23.5,23,23.5,22.6,-1.78479,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65628",2019-08-15 13:47:00,-1.10145,488,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23.5,23,23.5,23.4,-1.45026,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65629",2019-08-15 13:48:00,-0.906402,386,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23.5,23,23.5,24.2,-1.11069,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65630",2019-08-15 13:49:00,-1.09523,331,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23.5,23,23.5,24.9,-0.89019,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65631",2019-08-15 13:50:00,-1.05851,294,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23.5,23,23.5,24.9,-0.76419,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65632",2019-08-15 13:51:00,-1.13523,312,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23.5,23,23.5,24.4,-0.89523,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65633",2019-08-15 13:52:00,-1.06292,357,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23.5,23,23.5,24.7,-1.08486,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65634",2019-08-15 13:53:00,-1.02307,370,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23.5,23,23.5,24.6,-1.15479,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65635",2019-08-15 13:54:00,-1.0505,388,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23.5,23,23.5,24.1,-1.24866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65636",2019-08-15 13:55:00,-0.979437,390,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23.5,23,23.5,23.9,-1.20393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65637",2019-08-15 13:56:00,-1.03267,328,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23.5,23,23.5,23.6,-0.85176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65638",2019-08-15 13:57:00,-1.01034,244,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23.5,23,23.5,23.7,-0.52416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65639",2019-08-15 13:58:00,-1.04707,182,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23.5,23,23.5,23,-0.24633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65640",2019-08-15 13:59:00,-1.0019,152,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23.5,23,23.5,22.8,-0.12033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65641",2019-08-15 14:00:00,-0.974535,127,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23.5,23,23.5,22.9,-0.0126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65642",2019-08-15 14:01:00,-0.648173,120,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23.5,23,23.5,22.9,-0.0126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65643",2019-08-15 14:02:00,-1.46264,128,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23.5,23,23.5,22.5,-0.05103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65644",2019-08-15 14:03:00,-0.991053,120,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23.5,23,23.5,21.5,0.0252,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65645",2019-08-15 14:04:00,-1.0105,90,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23.5,23,23.5,20.7,0.17514,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65646",2019-08-15 14:05:00,-1.02329,74,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23.5,23,23.5,19.8,0.2016,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65647",2019-08-15 14:06:00,-0.819303,70,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23.5,23,23.5,19.4,0.1953,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65648",2019-08-15 14:07:00,-1.05129,74,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,19.2,0.17703,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65649",2019-08-15 14:08:00,-1.07412,89,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,19.2,0.07623,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65650",2019-08-15 14:09:00,-1.07226,140,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,19.4,-0.1764,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65651",2019-08-15 14:10:00,-0.908374,193,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,19.1,-0.46683,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65652",2019-08-15 14:11:00,-1.21104,240,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,19,-0.76293,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65653",2019-08-15 14:12:00,-1.15573,304,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,18.8,-1.0395,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65654",2019-08-15 14:13:00,-1.14313,346,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,18.7,-1.2474,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65655",2019-08-15 14:14:00,-1.13479,385,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,18.7,-1.37403,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65656",2019-08-15 14:15:00,-1.11419,408,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,18.8,-1.48806,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65657",2019-08-15 14:16:00,-1.14161,420,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,18.8,-1.53783,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65658",2019-08-15 14:17:00,-1.10477,421,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,18.7,-1.54413,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65659",2019-08-15 14:18:00,-1.14097,405,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,18.7,-1.46223,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65660",2019-08-15 14:19:00,-1.14357,376,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,18.8,-1.31103,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65661",2019-08-15 14:20:00,-1.11805,353,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,18.8,-1.13652,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65662",2019-08-15 14:21:00,-1.07898,327,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,19,-1.05147,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65663",2019-08-15 14:22:00,-0.964236,315,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,18.4,-0.98595,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65664",2019-08-15 14:23:00,-1.0862,296,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,18.1,-0.8883,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"65665",2019-08-15 14:24:00,-1.08355,289,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,18,-0.88956,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65666",2019-08-15 14:25:00,-1.09686,300,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,17.8,-0.93933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65667",2019-08-15 14:26:00,-1.08244,305,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,17.8,-0.95256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65668",2019-08-15 14:27:00,-1.05401,304,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,17.8,-0.94941,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65669",2019-08-15 14:28:00,-1.1607,281,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,17.7,-0.81648,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65670",2019-08-15 14:29:00,-1.1717,257,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,17.8,-0.68733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65671",2019-08-15 14:30:00,-0.993248,246,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,17.8,-0.67221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65672",2019-08-15 14:31:00,-1.05166,244,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,17.7,-0.65079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65673",2019-08-15 14:32:00,-1.07385,238,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,17.2,-0.61173,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65674",2019-08-15 14:33:00,-1.14695,237,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,17.3,-0.60795,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65675",2019-08-15 14:34:00,-1.03345,268,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,17.2,-0.78183,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65676",2019-08-15 14:35:00,-1.23839,315,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,17.3,-1.03068,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65677",2019-08-15 14:36:00,-1.08314,367,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,17.4,-1.26,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65678",2019-08-15 14:37:00,-0.887189,406,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,17.4,-1.43766,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65679",2019-08-15 14:38:00,-0.944675,414,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,17.4,-1.43136,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65680",2019-08-15 14:39:00,-1.06431,396,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,17.5,-1.29213,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65681",2019-08-15 14:40:00,-1.03724,355,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,17.4,-1.17306,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65682",2019-08-15 14:41:00,-1.06484,422,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,17.3,-1.58382,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65683",2019-08-15 14:42:00,-1.32939,455,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,17.2,-1.64493,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65684",2019-08-15 14:43:00,-1.07095,448,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,17.3,-1.62603,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65685",2019-08-15 14:44:00,-1.06878,461,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,17.4,-1.68273,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65686",2019-08-15 14:45:00,-1.02091,473,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,17.4,-1.72053,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65687",2019-08-15 14:46:00,-1.0258,484,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,17.5,-1.75266,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65688",2019-08-15 14:47:00,-1.02339,487,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,17.5,-1.78731,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65689",2019-08-15 14:48:00,-1.48228,487,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,17.7,-1.76211,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65690",2019-08-15 14:49:00,-0.765402,482,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,17.9,-1.72809,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65691",2019-08-15 14:50:00,-1.00001,478,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,17.8,-1.72683,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65692",2019-08-15 14:51:00,-1.0225,484,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,18,-1.75266,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65693",2019-08-15 14:52:00,-1.06037,500,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,18,-1.80999,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65694",2019-08-15 14:53:00,-0.988615,511,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,17.9,-1.85472,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"65695",2019-08-15 14:54:00,-1.06669,517,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,17.9,-1.89063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65696",2019-08-15 14:55:00,-0.842355,519,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,18,-1.88559,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65697",2019-08-15 14:56:00,-1.0846,517,0,25,22,22,18,26.5,22,19,0,0,24,22.5,22.5,24,23.5,23,23.5,18,-1.89567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65698",2019-08-15 14:57:00,-1.04403,533,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23,23.5,18.4,-1.9908,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65699",2019-08-15 14:58:00,-1.08808,537,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23,23.5,18.2,-1.93788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65700",2019-08-15 14:59:00,-1.07356,496,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23,23.5,18.3,-1.72179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65701",2019-08-15 15:00:00,-1.08026,459,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23,23.5,18.6,-1.59453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65702",2019-08-15 15:01:00,-1.20533,450,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23,23.5,19,-1.54476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65703",2019-08-15 15:02:00,-1.10161,434,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23,23.5,19.2,-1.5057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65704",2019-08-15 15:03:00,-1.0865,451,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23,23.5,19.1,-1.58697,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65705",2019-08-15 15:04:00,-1.07838,449,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23,23.5,19.1,-1.53783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65706",2019-08-15 15:05:00,-1.07442,436,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23,23.5,19.2,-1.50129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65707",2019-08-15 15:06:00,-0.881574,422,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,19,-1.36143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65708",2019-08-15 15:07:00,-1.00245,368,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,19.5,-1.08549,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65709",2019-08-15 15:08:00,-1.14021,330,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,19.6,-0.99666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65710",2019-08-15 15:09:00,-0.63338,335,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,19.1,-1.0458,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65711",2019-08-15 15:10:00,-1.04231,352,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,19.3,-1.11006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65712",2019-08-15 15:11:00,-0.993117,354,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,19.5,-1.08423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65713",2019-08-15 15:12:00,-1.02066,352,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,19.6,-1.05966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65714",2019-08-15 15:13:00,-1.01102,345,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,18.8,-1.03824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65715",2019-08-15 15:14:00,-1.04485,351,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,19,-1.08486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65716",2019-08-15 15:15:00,-1.28152,376,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,19.5,-1.32363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65717",2019-08-15 15:16:00,-1.07069,431,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,19.6,-1.63296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65718",2019-08-15 15:17:00,-1.01026,523,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,20,-1.95363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65719",2019-08-15 15:18:00,-1.38108,604,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,20.2,-2.36124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65720",2019-08-15 15:19:00,-1.02704,657,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,20.5,-2.57733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65721",2019-08-15 15:20:00,-1.0388,710,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,20.4,-2.78901,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65722",2019-08-15 15:21:00,-1.08512,1085,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,20.3,-5.6448,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65723",2019-08-15 15:22:00,-0.83521,998,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,19.3,-4.77729,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65724",2019-08-15 15:23:00,-1.09305,499,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,18.8,-1.6317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65725",2019-08-15 15:24:00,-1.11113,481,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,18.4,-1.89756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65726",2019-08-15 15:25:00,-1.09811,522,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,19.6,-1.8711,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65727",2019-08-15 15:26:00,0,539,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,19.8,-1.97631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65728",2019-08-15 15:27:00,-1.08715,698,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,20.3,-3.1185,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65729",2019-08-15 15:28:00,-1.15546,889,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,20.4,-4.73256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65730",2019-08-15 15:29:00,-1.34472,1027,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,20,-2.49606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65731",2019-08-15 15:30:00,-1.09574,527,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,20.5,-1.85094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65732",2019-08-15 15:31:00,-1.03623,383,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,21.1,-1.16676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65733",2019-08-15 15:32:00,-1.01055,340,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,20.9,-1.18251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65734",2019-08-15 15:33:00,-0.899425,465,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,20.5,-4.17879,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65735",2019-08-15 15:34:00,-1.02167,456,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,20.5,-4.91211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65736",2019-08-15 15:35:00,-1.16913,455,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,20.4,-1.6569,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65737",2019-08-15 15:36:00,-1.01331,667,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,20.5,-2.36439,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65738",2019-08-15 15:37:00,-0.983127,488,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,20.3,-2.4444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65739",2019-08-15 15:38:00,-0.77544,966,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,21.2,-1.66446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65740",2019-08-15 15:39:00,-1.01355,393,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,21.3,-1.24236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65741",2019-08-15 15:40:00,-1.0119,383,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,20.4,-1.38474,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65742",2019-08-15 15:41:00,-1.03384,NA,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,20,-5.17419,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65743",2019-08-15 15:42:00,-0.828547,NA,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,19.9,-1.10313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65744",2019-08-15 15:43:00,-0.984229,402,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,20,-1.48176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65745",2019-08-15 15:44:00,-0.981863,414,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,19.7,-1.34568,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65746",2019-08-15 15:45:00,-1.03298,NA,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,20.2,-4.61349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65747",2019-08-15 15:46:00,-1.00461,742,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,20.7,-1.6254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65748",2019-08-15 15:47:00,-1.0158,296,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,19.6,-0.90216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65749",2019-08-15 15:48:00,-1.19596,504,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,20,-1.85409,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65750",2019-08-15 15:49:00,-0.865967,337,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,20.6,-0.98406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65751",2019-08-15 15:50:00,-1.08605,273,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,20.7,-0.73206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65752",2019-08-15 15:51:00,-1.05434,338,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,20.8,-2.75499,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65753",2019-08-15 15:52:00,-1.017,406,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,20.1,-1.31733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65754",2019-08-15 15:53:00,0,1124,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,20.5,-3.24639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65755",2019-08-15 15:54:00,-1.02601,978,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,20.3,-3.25962,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65756",2019-08-15 15:55:00,-0.874892,382,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,20.4,-1.2537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65757",2019-08-15 15:56:00,-0.994351,863,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,20.6,-5.5503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65758",2019-08-15 15:57:00,-1.05009,724,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,20.3,-5.11749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65759",2019-08-15 15:58:00,-0.753465,1158,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,20.5,-5.49234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65760",2019-08-15 15:59:00,-1.01645,908,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,21,-1.15479,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65761",2019-08-15 16:00:00,-1.02308,436,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,20.9,-1.44963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65762",2019-08-15 16:01:00,-1.43528,NA,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,20.9,-5.02299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65763",2019-08-15 16:02:00,0,NA,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,21.3,-3.18591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65764",2019-08-15 16:03:00,-1.07358,488,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,21.6,-2.58489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65765",2019-08-15 16:04:00,-1.08071,556,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,21.5,-2.09916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65766",2019-08-15 16:05:00,-1.0786,556,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,23.5,23.5,23.5,20.9,-2.12121,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65767",2019-08-15 16:06:00,-1.15023,399,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,23.5,23.5,23.5,20.5,-1.07352,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65768",2019-08-15 16:07:00,-1.07119,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,23.5,23.5,23.5,21.3,-5.04063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65769",2019-08-15 16:08:00,-0.938438,834,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,23.5,23.5,23.5,21.9,-3.49776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65770",2019-08-15 16:09:00,-0.85561,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,23.5,23.5,23.5,20.8,-4.12335,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65771",2019-08-15 16:10:00,-0.637094,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,23.5,23.5,23.5,20.8,-2.60379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65772",2019-08-15 16:11:00,-1.08618,327,0,25,22,22,18,26.5,22,19,0,0,21,21,21,24,21,21,21,20.7,-0.78813,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65773",2019-08-15 16:12:00,-1.05905,541,0,25,22,22,18,26.5,22,19,0,0,24.5,21,21,24,21,21,21,21,-1.83897,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65774",2019-08-15 16:13:00,0,436,0,25,22,22,18,26.5,22,19,0,0,24.5,21,21,24,21,23.5,21,20.9,-1.42254,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"65775",2019-08-15 16:14:00,0,509,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,21,23.5,24,21.4,-2.02104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65776",2019-08-15 16:15:00,0,1136,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,23.5,23.5,24,21.5,-3.2193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65777",2019-08-15 16:16:00,0,436,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,23.5,23.5,24,21.8,-1.39167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65778",2019-08-15 16:17:00,0,1188,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,23.5,23.5,24,21.2,-1.0332,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65779",2019-08-15 16:18:00,0,1135,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,23.5,23.5,24,21.9,-3.01455,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65780",2019-08-15 16:19:00,0,1113,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,23.5,23.5,24,22,-3.1059,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65781",2019-08-15 16:20:00,0,1200,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,23.5,23.5,24,22.3,-3.64959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65782",2019-08-15 16:21:00,-0.660271,465,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,23.5,23.5,24,22.3,-2.08089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65783",2019-08-15 16:22:00,0,1167,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,23.5,23.5,24,22.1,-1.5183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65784",2019-08-15 16:23:00,0,565,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,23.5,23.5,24,21.9,-1.43766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65785",2019-08-15 16:24:00,-0.775268,1012,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,23.5,23.5,24,22.3,-1.89189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65786",2019-08-15 16:25:00,-1.02289,337,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,23.5,23.5,24,20.9,-0.9261,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65787",2019-08-15 16:26:00,-1.10591,306,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,23.5,23.5,24,21.2,-0.85113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65788",2019-08-15 16:27:00,-1.37022,289,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,23.5,23.5,24,21.9,-0.6867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65789",2019-08-15 16:28:00,-1.29007,252,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,23.5,23.5,24,21.6,-0.51093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65790",2019-08-15 16:29:00,-1.35481,629,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,23.5,24,22.1,-0.83412,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65791",2019-08-15 16:30:00,-1.67609,401,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,23.5,24,22.1,-1.22346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65792",2019-08-15 16:31:00,-1.55599,399,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,23.5,24,21.9,-1.19133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65793",2019-08-15 16:32:00,-1.48515,339,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,23.5,24,21.7,-0.93996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65794",2019-08-15 16:33:00,-1.41817,305,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,23.5,24,22.3,-0.81333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65795",2019-08-15 16:34:00,-1.48392,317,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,23.5,24,22.7,-0.89397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65796",2019-08-15 16:35:00,-1.45017,343,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,23.5,24,23.2,-1.0836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65797",2019-08-15 16:36:00,-1.45635,354,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,23.5,24,22.8,-0.93996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65798",2019-08-15 16:37:00,-1.41529,270,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,23.5,24,22.5,-0.54306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65799",2019-08-15 16:38:00,-1.67277,202,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,23.5,24,22.9,-0.31626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65800",2019-08-15 16:39:00,-1.34731,191,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,23.5,24,22.2,-0.29043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65801",2019-08-15 16:40:00,-1.2756,192,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,23.5,24,22.4,-0.28476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65802",2019-08-15 16:41:00,-1.19485,186,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,23.5,24,21.7,-0.32193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65803",2019-08-15 16:42:00,-1.44661,192,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,23.5,24,21.6,-0.34776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65804",2019-08-15 16:43:00,-1.14553,181,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,23.5,24,21.4,-0.28161,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65805",2019-08-15 16:44:00,-1.14332,172,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,23.5,24,21.3,-0.24633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65806",2019-08-15 16:45:00,-1.09725,170,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,23.5,24,21.4,-0.25452,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65807",2019-08-15 16:46:00,-1.09687,188,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,23.5,24,21.5,-0.36603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65808",2019-08-15 16:47:00,-1.14662,235,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,23.5,24,21.5,-0.65331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65809",2019-08-15 16:48:00,-1.22462,305,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,23.5,24,21.6,-0.87003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65810",2019-08-15 16:49:00,-0.89064,338,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,23.5,24,21.6,-1.0332,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65811",2019-08-15 16:50:00,-1.06371,363,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,23.5,24,21.6,-1.12266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65812",2019-08-15 16:51:00,-1.10458,378,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,23.5,24,21.8,-1.19826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65813",2019-08-15 16:52:00,-1.09969,396,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,23.5,24,22,-1.26063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65814",2019-08-15 16:53:00,-1.23179,415,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,23.5,24,21.5,-1.34253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65815",2019-08-15 16:54:00,-1.05574,449,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,23.5,24,21.5,-1.68336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65816",2019-08-15 16:55:00,-1.10994,625,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,23.5,24,21.7,-2.30454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65817",2019-08-15 16:56:00,-1.5397,1101,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,23.5,24,21.7,-1.88559,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65818",2019-08-15 16:57:00,-0.82914,946,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,23.5,24,21.9,-2.33856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65819",2019-08-15 16:58:00,-1.11677,834,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,23.5,24,22.7,-1.82889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65820",2019-08-15 16:59:00,-1.07032,510,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,23.5,24,22,-0.93933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65821",2019-08-15 17:00:00,-1.06134,504,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,23.5,24,21.9,-1.70352,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65822",2019-08-15 17:01:00,-1.06926,1027,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,23.5,24,21.2,-1.91394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65823",2019-08-15 17:02:00,-1.07482,753,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,24,24,21.5,-1.80432,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65824",2019-08-15 17:03:00,-1.05835,825,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,24,24,21.9,-1.52775,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65825",2019-08-15 17:04:00,-1.0631,472,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,24,24,21.6,-1.21338,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65826",2019-08-15 17:05:00,-0.874905,602,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24.5,23.5,24,24,22,-1.15101,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65827",2019-08-15 17:06:00,-1.03424,786,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24.5,23.5,24,24,22.5,-1.23102,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65828",2019-08-15 17:07:00,-1.04496,945,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23.5,24.5,23.5,24,24,22.8,-1.24299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65829",2019-08-15 17:08:00,-1.1575,932,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,23.5,24,24.5,22.6,-1.23039,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65830",2019-08-15 17:09:00,-1.16761,982,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,23.5,24,24.5,22.3,-1.15479,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65831",2019-08-15 17:10:00,-1.10581,612,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,23.5,24,24.5,22.2,-1.67202,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65832",2019-08-15 17:11:00,-1.12025,1014,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,23.5,24,24.5,21.7,-1.71612,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65833",2019-08-15 17:12:00,-1.10082,1007,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,21.9,-1.78794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65834",2019-08-15 17:13:00,-1.07832,975,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,21.9,-2.38581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65835",2019-08-15 17:14:00,-1.13985,961,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,22.5,-3.4587,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65836",2019-08-15 17:15:00,-0.955055,975,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,22.5,-3.40326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65837",2019-08-15 17:16:00,-1.29899,783,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,22.4,-3.08196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65838",2019-08-15 17:17:00,-1.26286,466,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,23.1,-1.8774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65839",2019-08-15 17:18:00,-1.09318,731,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,23.6,-2.48535,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65840",2019-08-15 17:19:00,-1.12075,658,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,23.4,-2.52945,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65841",2019-08-15 17:20:00,-1.12856,449,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,23.9,-1.15038,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65842",2019-08-15 17:21:00,-1.15927,630,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,24,-1.12455,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65843",2019-08-15 17:22:00,-1.09596,307,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,23.8,-2.93769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65844",2019-08-15 17:23:00,-1.13463,880,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,23,-2.89863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65845",2019-08-15 17:24:00,-1.13739,706,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,22.4,-2.50299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65846",2019-08-15 17:25:00,-1.13735,308,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,23.1,-0.59283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65847",2019-08-15 17:26:00,-1.22284,562,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,22.4,-0.61866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65848",2019-08-15 17:27:00,-1.20882,421,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,22,-0.72009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65849",2019-08-15 17:28:00,-1.22331,235,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,22.7,-0.48636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65850",2019-08-15 17:29:00,-1.22322,201,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,22.8,-0.35343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65851",2019-08-15 17:30:00,-1.23609,220,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,23.1,-0.50463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65852",2019-08-15 17:31:00,-1.2173,277,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,22.5,-0.79569,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65853",2019-08-15 17:32:00,-1.17983,338,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,22.1,-1.00359,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65854",2019-08-15 17:33:00,-1.19286,882,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,22,-1.50759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65855",2019-08-15 17:34:00,-1.19865,470,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,22.6,-1.13904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65856",2019-08-15 17:35:00,-0.708911,433,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,22.9,-0.95256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65857",2019-08-15 17:36:00,-1.17513,316,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,22.4,-0.86247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65858",2019-08-15 17:37:00,-1.08513,265,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,22.6,-0.63756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65859",2019-08-15 17:38:00,-1.10832,209,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,22.7,-0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65860",2019-08-15 17:39:00,-1.09573,189,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,22.8,-0.30366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65861",2019-08-15 17:40:00,-1.06752,176,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,22.7,-0.2835,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65862",2019-08-15 17:41:00,-1.06065,212,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,22.6,-0.35406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65863",2019-08-15 17:42:00,-0.86438,190,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,22.1,-0.31626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65864",2019-08-15 17:43:00,-0.590807,182,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,22.4,-0.28413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65865",2019-08-15 17:44:00,-1.14527,167,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,22.7,-0.2205,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65866",2019-08-15 17:45:00,-1.1029,159,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,22.3,-0.2016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65867",2019-08-15 17:46:00,-1.08589,153,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,22,-0.15246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65868",2019-08-15 17:47:00,-1.07733,132,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,22.3,-0.07056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65869",2019-08-15 17:48:00,-1.11227,122,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,21.9,0.12159,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65870",2019-08-15 17:49:00,-1.12367,116,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,21.9,1.54224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65871",2019-08-15 17:50:00,-1.14916,111,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,22,0.20727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65872",2019-08-15 17:51:00,-1.167,105,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,22.1,0.04977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65873",2019-08-15 17:52:00,-1.14725,110,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,22.3,0.04977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65874",2019-08-15 17:53:00,-1.10663,110,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,22.3,0.06111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65875",2019-08-15 17:54:00,-1.15878,103,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,22.3,0.06237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65876",2019-08-15 17:55:00,-1.36119,96,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,22.2,0.11151,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65877",2019-08-15 17:56:00,-0.674397,96,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,21.9,0.09387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65878",2019-08-15 17:57:00,-1.1592,97,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,22,0.07497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65879",2019-08-15 17:58:00,-1.12511,102,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,21.8,0.06237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65880",2019-08-15 17:59:00,-1.1802,98,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,21.7,0.08757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65881",2019-08-15 18:00:00,-1.43776,91,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,21.5,0.12411,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65882",2019-08-15 18:01:00,-1.12179,91,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,21.5,0.1134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65883",2019-08-15 18:02:00,-1.217,90,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,21.7,0.10647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65884",2019-08-15 18:03:00,-0.914143,91,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,21.7,0.11277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65885",2019-08-15 18:04:00,-1.26846,87,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,21.6,0.13041,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65886",2019-08-15 18:05:00,0,84,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,21.6,0.14994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65887",2019-08-15 18:06:00,-1.16417,80,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,21.5,0.16065,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65888",2019-08-15 18:07:00,-1.01796,79,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,21.4,0.15687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65889",2019-08-15 18:08:00,-1.14194,82,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,21.4,0.14616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65890",2019-08-15 18:09:00,-1.02861,85,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,21.3,0.13482,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65891",2019-08-15 18:10:00,-1.13866,84,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,21.4,0.13545,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65892",2019-08-15 18:11:00,-1.12752,80,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,21.3,0.14742,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65893",2019-08-15 18:12:00,-1.17494,78,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,21.3,0.16884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65894",2019-08-15 18:13:00,-1.12876,72,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,21.3,0.20034,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65895",2019-08-15 18:14:00,-1.09328,67,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,21.2,0.2016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65896",2019-08-15 18:15:00,-1.13137,64,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,21.1,0.22617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65897",2019-08-15 18:16:00,-1.01088,57,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,21,0.26397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65898",2019-08-15 18:17:00,-1.11262,52,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,21.1,0.30744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65899",2019-08-15 18:18:00,-1.0765,47,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,21.1,0.32067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65900",2019-08-15 18:19:00,-1.0743,49,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,21,0.30744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65901",2019-08-15 18:20:00,-1.01372,60,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,20.9,0.2457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65902",2019-08-15 18:21:00,-1.09209,74,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,20.9,0.18711,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
