"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"65903",2019-08-15 18:22:00,-1.26746,89,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,20.5,0.10962,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65904",2019-08-15 18:23:00,-1.202,103,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,20.1,0.05607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65905",2019-08-15 18:24:00,-1.0556,112,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,20.1,-0.01386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65906",2019-08-15 18:25:00,-0.909267,132,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,20,-0.10458,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65907",2019-08-15 18:26:00,-1.11508,160,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,19.8,-0.3969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65908",2019-08-15 18:27:00,-1.13726,252,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,19.6,-0.44163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65909",2019-08-15 18:28:00,-1.13638,427,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,19.5,-1.07478,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65910",2019-08-15 18:29:00,-1.11164,551,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,19.7,-1.64178,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65911",2019-08-15 18:30:00,-1.10678,546,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,20.1,-1.39167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65912",2019-08-15 18:31:00,-1.14203,586,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,20.4,-1.77345,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65913",2019-08-15 18:32:00,-0.99992,602,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,20.5,-1.83393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65914",2019-08-15 18:33:00,-1.07914,614,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,20.5,-1.80117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65915",2019-08-15 18:34:00,-1.12464,350,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,20.9,-0.95256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65916",2019-08-15 18:35:00,-1.24297,299,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,20.4,-0.93996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65917",2019-08-15 18:36:00,-1.26093,252,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,20.6,-0.55566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65918",2019-08-15 18:37:00,-1.12927,216,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,20.7,-0.43596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65919",2019-08-15 18:38:00,-1.14472,208,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,20.8,-0.41013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65920",2019-08-15 18:39:00,-1.12537,206,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,20.8,-0.39186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65921",2019-08-15 18:40:00,-1.15058,195,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,20.9,-0.34461,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65922",2019-08-15 18:41:00,-1.10418,186,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,20.8,-0.28476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65923",2019-08-15 18:42:00,-0.73967,179,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,20.8,-0.26523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65924",2019-08-15 18:43:00,-0.959845,171,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,20.8,1.21464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65925",2019-08-15 18:44:00,-1.16957,165,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,20.7,1.22094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65926",2019-08-15 18:45:00,-0.87736,169,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,20.7,-0.20664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65927",2019-08-15 18:46:00,-1.10256,171,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,20.6,-0.07749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65928",2019-08-15 18:47:00,-1.04615,249,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,20.5,-0.60165,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65929",2019-08-15 18:48:00,-1.11788,437,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,20.5,-0.80136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65930",2019-08-15 18:49:00,-0.93251,447,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24,24.5,20.5,-0.82593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65931",2019-08-15 18:50:00,-1.16021,438,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,24.5,20.5,-0.73773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65932",2019-08-15 18:51:00,-1.13143,429,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,24.5,20.5,-0.73773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65933",2019-08-15 18:52:00,-1.08937,416,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,24.5,20.5,-0.66213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65934",2019-08-15 18:53:00,-1.11875,405,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,24.5,20.5,-0.72009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65935",2019-08-15 18:54:00,-1.12859,410,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,24.5,20.5,-0.72576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65936",2019-08-15 18:55:00,-1.21617,412,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,20.5,-0.71379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65937",2019-08-15 18:56:00,-1.06229,408,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,20.6,-0.61929,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65938",2019-08-15 18:57:00,-1.09333,406,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,20.6,-0.58023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65939",2019-08-15 18:58:00,-1.06405,389,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,20.7,-0.59409,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65940",2019-08-15 18:59:00,-1.1287,357,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,20.7,-0.68229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65941",2019-08-15 19:00:00,-0.886551,201,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,20.7,-0.16128,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65942",2019-08-15 19:01:00,-1.08577,329,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,20.6,-0.54999,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65943",2019-08-15 19:02:00,-0.719524,320,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,20.6,-0.51093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65944",2019-08-15 19:03:00,-1.52232,319,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,20.5,-0.4788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65945",2019-08-15 19:04:00,-1.03584,313,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,20.4,-0.46746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65946",2019-08-15 19:05:00,-1.39676,305,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,20.4,-0.35343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65947",2019-08-15 19:06:00,-1.09141,255,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24,24.5,25,20.4,-0.19026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65948",2019-08-15 19:07:00,-1.72585,288,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,24,24.5,25,20.4,-0.37233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65949",2019-08-15 19:08:00,-1.08836,284,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,24,24.5,25,20.4,-0.36288,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65950",2019-08-15 19:09:00,-1.31785,279,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,25,20.5,-0.33453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65951",2019-08-15 19:10:00,-1.04515,273,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,25,20.5,-0.30996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65952",2019-08-15 19:11:00,-0.98535,265,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,25,20.6,-0.2835,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65953",2019-08-15 19:12:00,-0.998473,257,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,25,20.6,-0.22806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65954",2019-08-15 19:13:00,-0.972676,248,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,25,20.6,0.23814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65955",2019-08-15 19:14:00,-0.677186,183,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,25,20.6,0.38304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65956",2019-08-15 19:15:00,-0.597952,214,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,25,20.6,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65957",2019-08-15 19:16:00,0,229,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,24.5,24.5,25,20.7,0.3402,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65958",2019-08-15 19:17:00,0,230,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,24.5,25,25,20.7,0.37107,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65959",2019-08-15 19:18:00,0,226,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,25,25,20.7,0.39942,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65960",2019-08-15 19:19:00,0,221,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,25,25,20.7,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65961",2019-08-15 19:20:00,0,216,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,25,25,20.7,0.48006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"65962",2019-08-15 19:21:00,0,210,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,25,25,20.7,0.47124,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"65963",2019-08-15 19:22:00,0,210,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,25,25,20.7,0.48321,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"65964",2019-08-15 19:23:00,0,204,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25,20.7,0.49707,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"65965",2019-08-15 19:24:00,0,191,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25,20.7,0.52101,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"65966",2019-08-15 19:25:00,0,194,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25,20.6,0.51219,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"65967",2019-08-15 19:26:00,0,199,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25,20.7,0.48447,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"65968",2019-08-15 19:27:00,0,176,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25,20.7,0.57834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"65969",2019-08-15 19:28:00,0,98,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25,20.7,0.86751,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"65970",2019-08-15 19:29:00,-0.646426,73,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25,20.6,0.80577,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"65971",2019-08-15 19:30:00,0,72,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25,20.4,0.81144,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"65972",2019-08-15 19:31:00,0,78,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25,20.2,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"65973",2019-08-15 19:32:00,-0.881426,101,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25,20,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"65974",2019-08-15 19:33:00,-0.711174,124,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25,19.9,0.8379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"65975",2019-08-15 19:34:00,-0.805748,128,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25,19.8,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"65976",2019-08-15 19:35:00,-0.808524,130,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25,19.9,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"65977",2019-08-15 19:36:00,-0.749534,120,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25,20,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"65978",2019-08-15 19:37:00,-1.20176,135,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25,20,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"65979",2019-08-15 19:38:00,-2.11041,137,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25,20.1,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"65980",2019-08-15 19:39:00,-2.59091,139,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25,20.2,0.76041,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"65981",2019-08-15 19:40:00,-2.34977,134,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25,20.2,0.76041,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"65982",2019-08-15 19:41:00,-1.94493,126,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25,20.2,0.76041,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"65983",2019-08-15 19:42:00,-1.61317,86,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25,20.2,0.8316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"65984",2019-08-15 19:43:00,-1.30254,104,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25,20.1,0.79947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"65985",2019-08-15 19:44:00,-0.871888,105,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25,20.1,0.81081,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"65986",2019-08-15 19:45:00,-0.785471,93,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25,20,0.82845,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"65987",2019-08-15 19:46:00,-0.617003,84,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25,19.9,0.84861,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"65988",2019-08-15 19:47:00,0,74,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25,19.8,0.85617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"65989",2019-08-15 19:48:00,0,64,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25,19.7,0.88704,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"65990",2019-08-15 19:49:00,0,61,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,24.5,25,25,19.7,0.91791,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"65991",2019-08-15 19:50:00,0,64,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,25,25,19.5,0.90216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"65992",2019-08-15 19:51:00,0,62,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,25,25,19.4,0.95319,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"65993",2019-08-15 19:52:00,0,53,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,25,25,19.3,0.98091,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"65994",2019-08-15 19:53:00,0,48,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,25,25,19.2,1.00737,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"65995",2019-08-15 19:54:00,0,45,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,25,25,19.2,0.99477,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"65996",2019-08-15 19:55:00,0,42,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,25,25,19.1,1.00863,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"65997",2019-08-15 19:56:00,-0.677472,39,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,25,25,19.1,1.03824,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"65998",2019-08-15 19:57:00,0,37,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,19,1.05084,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"65999",2019-08-15 19:58:00,0,36,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,19,1.05462,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66000",2019-08-15 19:59:00,0,36,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,18.9,1.05777,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66001",2019-08-15 20:00:00,0,37,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,18.9,1.13337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66002",2019-08-15 20:01:00,-0.792623,37,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,18.9,1.0458,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66003",2019-08-15 20:02:00,-1.01237,37,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,18.9,1.04013,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66004",2019-08-15 20:03:00,-0.741055,37,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,18.9,1.06785,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66005",2019-08-15 20:04:00,-1.44287,37,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,18.9,1.08864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66006",2019-08-15 20:05:00,-1.574,36,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,18.8,1.05777,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66007",2019-08-15 20:06:00,-1.63094,32,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,18.8,1.07667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66008",2019-08-15 20:07:00,-1.82294,32,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,18.8,1.08234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66009",2019-08-15 20:08:00,-1.5733,32,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,18.8,1.08234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66010",2019-08-15 20:09:00,-1.14723,30,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,18.8,1.09494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66011",2019-08-15 20:10:00,-1.48684,29,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,18.7,1.10124,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66012",2019-08-15 20:11:00,-1.68025,29,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,18.7,1.10754,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66013",2019-08-15 20:12:00,-1.55461,28,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,18.7,1.1025,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66014",2019-08-15 20:13:00,-1.61886,28,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,18.7,1.1088,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66015",2019-08-15 20:14:00,-1.6138,27,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,18.7,1.11384,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66016",2019-08-15 20:15:00,-1.67599,25,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,18.7,1.10817,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66017",2019-08-15 20:16:00,-1.68155,24,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,18.7,1.12014,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66018",2019-08-15 20:17:00,-1.50512,23,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,18.6,1.13211,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66019",2019-08-15 20:18:00,-1.43554,23,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,18.6,1.13778,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66020",2019-08-15 20:19:00,-1.42934,24,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,18.5,1.13652,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66021",2019-08-15 20:20:00,-1.35334,24,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,18.5,0.62748,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66022",2019-08-15 20:21:00,-1.43753,23,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,18.5,0.53487,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66023",2019-08-15 20:22:00,-1.02291,21,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,18.5,0.54117,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66024",2019-08-15 20:23:00,-1.44097,21,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,18.5,0.54684,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66025",2019-08-15 20:24:00,-1.90374,20,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,18.4,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66026",2019-08-15 20:25:00,-2.25284,19,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,18.4,0.64827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66027",2019-08-15 20:26:00,-2.40589,20,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,18.4,0.65394,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66028",2019-08-15 20:27:00,-2.37395,17,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,18.4,0.64575,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66029",2019-08-15 20:28:00,-2.56316,17,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,18.4,0.64827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66030",2019-08-15 20:29:00,-2.60142,17,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,18.4,0.7623,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66031",2019-08-15 20:30:00,-2.71163,16,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,18.4,2.72601,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66032",2019-08-15 20:31:00,-2.71042,18,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,18.4,2.81484,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66033",2019-08-15 20:32:00,-3.45573,16,1.783,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24.5,24.5,25,18.4,4.29345,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66034",2019-08-15 20:33:00,-2.75039,15,1.767,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,18.3,4.29975,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66035",2019-08-15 20:34:00,-2.73367,15,1.761,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,18.3,2.22201,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66036",2019-08-15 20:35:00,-2.75738,16,1.75,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,18.4,2.20878,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66037",2019-08-15 20:36:00,-2.87632,15,1.753,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,18.2,2.21067,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66038",2019-08-15 20:37:00,-2.71968,13,2.088,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,18.2,2.60064,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66039",2019-08-15 20:38:00,-2.74912,13,2.073,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,18.2,2.58237,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66040",2019-08-15 20:39:00,-2.70019,13,2.062,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,18.2,2.5767,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66041",2019-08-15 20:40:00,-2.71495,12,2.058,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,18.3,4.6431,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66042",2019-08-15 20:41:00,-2.6967,11,2.068,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,18.2,4.6431,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66043",2019-08-15 20:42:00,-2.43039,11,1.565,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,18.3,2.05947,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66044",2019-08-15 20:43:00,-3.44738,11,1.625,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,18.2,2.13381,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66045",2019-08-15 20:44:00,-2.67171,10,1.656,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,18.2,2.16216,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66046",2019-08-15 20:45:00,-2.63547,10,1.813,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,18.2,2.35053,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66047",2019-08-15 20:46:00,-2.62983,9,1.811,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,18.1,2.34927,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66048",2019-08-15 20:47:00,-2.53793,9,1.83,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,18.2,2.36943,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66049",2019-08-15 20:48:00,-2.62926,8,0.703,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,18.1,1.22724,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66050",2019-08-15 20:49:00,-2.14187,7,2.621,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,18,3.20607,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66051",2019-08-15 20:50:00,-2.63112,7,2.042,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,18,4.78737,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66052",2019-08-15 20:51:00,-2.42276,8,2.448,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,24,24.5,25,18,5.08347,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66053",2019-08-15 20:52:00,-2.93241,9,2.696,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18,3.24387,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66054",2019-08-15 20:53:00,-2.42196,10,2.318,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18,2.8791,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66055",2019-08-15 20:54:00,-2.38229,0,0.693,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.9,1.17747,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66056",2019-08-15 20:55:00,-2.42379,0,0.589,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.9,1.00737,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66057",2019-08-15 20:56:00,-2.22014,0,0.192,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,18,0.98154,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66058",2019-08-15 20:57:00,-2.44762,0,0.655,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.9,1.24614,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66059",2019-08-15 20:58:00,-2.38828,0,0.96,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.9,1.52901,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66060",2019-08-15 20:59:00,-2.75361,0,1.021,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.9,1.60587,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66061",2019-08-15 21:00:00,-2.37281,0,1.336,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.9,1.99647,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66062",2019-08-15 21:01:00,-2.39704,0,0.916,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.9,2.13507,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66063",2019-08-15 21:02:00,-2.37552,0,0.19,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.8,1.40049,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66064",2019-08-15 21:03:00,-2.5136,0,0.812,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.9,2.03364,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66065",2019-08-15 21:04:00,-2.36062,0,0.191,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.8,1.39797,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66066",2019-08-15 21:05:00,-2.38838,0,0.193,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.8,1.36647,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66067",2019-08-15 21:06:00,-2.3841,0,0.191,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.9,1.32804,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66068",2019-08-15 21:07:00,-2.34512,0,0.191,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.8,1.3167,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66069",2019-08-15 21:08:00,-2.34392,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.8,1.2978,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66070",2019-08-15 21:09:00,-2.22556,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.7,1.31481,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66071",2019-08-15 21:10:00,-2.41864,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.8,1.2978,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66072",2019-08-15 21:11:00,-2.29202,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.8,1.30914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66073",2019-08-15 21:12:00,-2.28283,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.8,1.2978,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66074",2019-08-15 21:13:00,-2.32226,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.8,1.30977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66075",2019-08-15 21:14:00,-1.50634,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.8,1.30347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66076",2019-08-15 21:15:00,-2.26579,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.8,1.2915,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66077",2019-08-15 21:16:00,-2.39982,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.8,1.2915,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66078",2019-08-15 21:17:00,-2.24824,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.8,1.29087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66079",2019-08-15 21:18:00,-2.19862,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.7,1.28835,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66080",2019-08-15 21:19:00,-2.03223,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,24,24.5,25,17.8,1.30221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66081",2019-08-15 21:20:00,-2.0913,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,17.9,1.2852,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66082",2019-08-15 21:21:00,-2.07184,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,17.8,1.2915,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66083",2019-08-15 21:22:00,-2.09004,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,17.8,1.29717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66084",2019-08-15 21:23:00,-1.47065,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,17.8,1.29087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66085",2019-08-15 21:24:00,-2.1305,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,17.8,1.29528,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66086",2019-08-15 21:25:00,-2.06927,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,17.7,1.28835,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66087",2019-08-15 21:26:00,-2.10574,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,17.7,1.07667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66088",2019-08-15 21:27:00,-2.13875,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,17.7,1.07667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66089",2019-08-15 21:28:00,-2.11847,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,17.7,1.07352,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"66090",2019-08-15 21:29:00,-1.70006,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,17.7,1.06407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"66091",2019-08-15 21:30:00,-2.60164,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,17.7,1.0647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"66092",2019-08-15 21:31:00,-2.14544,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,17.7,2.48094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"66093",2019-08-15 21:32:00,-2.11345,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,24,24.5,25,17.7,2.48094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"66094",2019-08-15 21:33:00,-2.10549,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,24,24.5,25,17.6,1.06974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66095",2019-08-15 21:34:00,-1.9214,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,24,24.5,25,17.6,1.10817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66096",2019-08-15 21:35:00,-1.98936,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,24,24.5,25,17.6,1.0773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66097",2019-08-15 21:36:00,-1.90696,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,24,24.5,25,17.6,1.07667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66098",2019-08-15 21:37:00,-1.70675,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,24,24.5,25,17.7,1.07163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66099",2019-08-15 21:38:00,-1.56527,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,24,24.5,25,17.6,1.08864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66100",2019-08-15 21:39:00,-1.62506,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,24,24.5,25,17.6,1.08738,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66101",2019-08-15 21:40:00,-1.51518,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,24,24.5,25,17.6,0.88956,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66102",2019-08-15 21:41:00,-1.18881,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,24,24.5,25,17.6,0.89334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66103",2019-08-15 21:42:00,-1.39963,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,24,24.5,25,17.6,0.88704,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66104",2019-08-15 21:43:00,-1.27912,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,24,24.5,25,17.5,0.88704,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66105",2019-08-15 21:44:00,-1.27062,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,24,24.5,25,17.5,0.882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66106",2019-08-15 21:45:00,-1.18669,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,24,24.5,25,17.5,0.89901,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66107",2019-08-15 21:46:00,-1.5609,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,24,24.5,25,17.5,0.88137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66108",2019-08-15 21:47:00,-1.06576,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24.5,25,17.5,0.88137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66109",2019-08-15 21:48:00,-0.995133,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24.5,25,17.5,0.89271,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66110",2019-08-15 21:49:00,-0.988389,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24.5,25,17.5,0.88704,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66111",2019-08-15 21:50:00,-0.941864,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24.5,25,17.5,0.88389,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66112",2019-08-15 21:51:00,-0.93035,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,24.5,25,17.5,0.87633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66113",2019-08-15 21:52:00,-0.954198,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,24.5,25,17.5,0.88137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66114",2019-08-15 21:53:00,-1.0539,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,24,25,17.5,0.8694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66115",2019-08-15 21:54:00,-1.23667,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,24,25,17.5,0.882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66116",2019-08-15 21:55:00,-1.46807,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,24,25,17.4,0.87507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66117",2019-08-15 21:56:00,-1.95783,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,24,25,17.4,0.87444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66118",2019-08-15 21:57:00,-2.36225,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,24,25,17.5,0.87507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66119",2019-08-15 21:58:00,-2.7989,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,24,25,17.3,0.87444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66120",2019-08-15 21:59:00,-2.66068,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,24,25,17.4,0.87507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66121",2019-08-15 22:00:00,-2.28445,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,24,25,17.4,0.75411,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66122",2019-08-15 22:01:00,-1.98126,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,24,25,17.4,0.75411,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66123",2019-08-15 22:02:00,-1.67221,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,24,25,17.3,0.83727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66124",2019-08-15 22:03:00,-1.34019,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,24,25,17.3,0.77112,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66125",2019-08-15 22:04:00,-1.06837,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,24,25,17.3,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66126",2019-08-15 22:05:00,-1.36011,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,24,25,17.3,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66127",2019-08-15 22:06:00,-1.00256,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,24,25,17.3,0.77805,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66128",2019-08-15 22:07:00,-0.916473,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,24,25,17.3,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66129",2019-08-15 22:08:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,24,25,17.4,0.8316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66130",2019-08-15 22:09:00,-0.909498,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,24,25,17.4,0.84294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66131",2019-08-15 22:10:00,-0.948509,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,24,25,17.4,0.8379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66132",2019-08-15 22:11:00,-0.897737,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,24,25,17.6,0.84357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66133",2019-08-15 22:12:00,-0.910609,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,24,25,17.5,0.83727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66134",2019-08-15 22:13:00,-0.902265,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,24,25,17.4,0.83538,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66135",2019-08-15 22:14:00,-0.925685,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,24,25,17.4,0.83727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66136",2019-08-15 22:15:00,-0.913809,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,24,25,17.4,0.84294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66137",2019-08-15 22:16:00,-1.00127,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24,24,25,17.4,0.83727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66138",2019-08-15 22:17:00,-0.654855,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24,24,24,25,17.4,0.84231,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66139",2019-08-15 22:18:00,-0.997706,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24,24,24,25,17.4,0.8379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66140",2019-08-15 22:19:00,-0.987002,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24,24,24,25,17.4,0.83034,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66141",2019-08-15 22:20:00,-1.07111,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24,24,24,25,17.4,0.8316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66142",2019-08-15 22:21:00,-1.03604,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24,24,24,24.5,17.4,0.83097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66143",2019-08-15 22:22:00,-1.11398,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24,24,24,24.5,17.4,0.83664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66144",2019-08-15 22:23:00,-1.04299,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24,24,24,24.5,17.5,0.8316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66145",2019-08-15 22:24:00,-1.36794,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24,24,24,24.5,17.8,0.82404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66146",2019-08-15 22:25:00,-0.737283,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24,24,24,24.5,17.9,0.82341,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66147",2019-08-15 22:26:00,-1.14228,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24,24,24,24.5,17.7,0.82089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66148",2019-08-15 22:27:00,-1.1464,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24,24,24,24.5,17.7,0.8127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66149",2019-08-15 22:28:00,-0.865691,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24,24,24,24.5,17.8,0.819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66150",2019-08-15 22:29:00,-1.15322,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24,24,24,24.5,17.6,0.83727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66151",2019-08-15 22:30:00,-1.11743,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24,24,24,24.5,17.8,0.84294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66152",2019-08-15 22:31:00,-1.16012,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24,24,24,24.5,17.9,0.84357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66153",2019-08-15 22:32:00,-1.16018,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24,24,24,24.5,17.8,0.83727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66154",2019-08-15 22:33:00,-1.1667,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24,24,24,24.5,17.6,0.84861,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66155",2019-08-15 22:34:00,-1.11562,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24,24,24,24.5,17.6,0.84357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66156",2019-08-15 22:35:00,-1.17831,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24,24,24,24.5,17.6,0.88641,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66157",2019-08-15 22:36:00,-1.20288,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24,24,24,24.5,17.5,0.882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66158",2019-08-15 22:37:00,-1.09133,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24,24,24,24.5,17.5,0.89271,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66159",2019-08-15 22:38:00,-1.15631,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24,24,24,24.5,17.5,0.88767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66160",2019-08-15 22:39:00,-1.1602,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24,24,24,24.5,17.8,0.89901,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66161",2019-08-15 22:40:00,-1.13996,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24,24,24,24.5,17.9,0.89208,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66162",2019-08-15 22:41:00,-1.20518,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24,24,24,24.5,17.9,0.89334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66163",2019-08-15 22:42:00,-1.14726,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24,24,24,24.5,18,0.89523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66164",2019-08-15 22:43:00,-1.17248,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24,24,24,24.5,18,0.88767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66165",2019-08-15 22:44:00,-1.405,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24,24,24,24.5,18,0.89334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66166",2019-08-15 22:45:00,-1.15585,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24,24,24,24.5,18,0.88704,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66167",2019-08-15 22:46:00,-1.15322,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24,24,24,24.5,18,0.88011,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66168",2019-08-15 22:47:00,-1.17651,0,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24,24,24,24.5,17.9,0.88137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66169",2019-08-15 22:48:00,-1.47929,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,17.8,0.8694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66170",2019-08-15 22:49:00,-1.1893,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,17.8,0.87507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66171",2019-08-15 22:50:00,-1.02396,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,17.9,0.8757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66172",2019-08-15 22:51:00,-1.22033,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,17.9,0.85239,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66173",2019-08-15 22:52:00,-1.16621,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,17.9,0.86247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66174",2019-08-15 22:53:00,-0.921798,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,17.9,0.85617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66175",2019-08-15 22:54:00,-1.1951,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,18,0.86877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66176",2019-08-15 22:55:00,-1.186,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,18,0.86751,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66177",2019-08-15 22:56:00,-1.17883,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,17.8,0.8946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66178",2019-08-15 22:57:00,-1.35175,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,17.7,0.88137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66179",2019-08-15 22:58:00,-1.0849,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,17.8,0.87759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66180",2019-08-15 22:59:00,-1.13656,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,17.6,0.87507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66181",2019-08-15 23:00:00,-1.12406,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,17.4,0.88641,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66182",2019-08-15 23:01:00,-1.14448,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,17.2,0.88389,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66183",2019-08-15 23:02:00,-1.10565,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,17.1,0.88515,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66184",2019-08-15 23:03:00,-1.39821,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,16.9,0.88704,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66185",2019-08-15 23:04:00,-1.34052,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,16.8,0.88137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66186",2019-08-15 23:05:00,-1.16884,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,16.8,0.88767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66187",2019-08-15 23:06:00,-1.14423,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,16.9,0.88137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66188",2019-08-15 23:07:00,-1.07087,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,16.7,0.8757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66189",2019-08-15 23:08:00,-1.08418,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,16.6,0.88389,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66190",2019-08-15 23:09:00,-1.09991,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,16.7,0.88137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66191",2019-08-15 23:10:00,-0.872516,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,16.7,0.87822,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66192",2019-08-15 23:11:00,-1.09444,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,16.7,0.96579,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66193",2019-08-15 23:12:00,-1.07784,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,16.8,0.97524,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66194",2019-08-15 23:13:00,-1.11434,0,0.068,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,16.8,1.01619,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66195",2019-08-15 23:14:00,-1.05396,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,16.7,0.99414,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66196",2019-08-15 23:15:00,-1.09135,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,16.7,1.07478,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66197",2019-08-15 23:16:00,-1.06382,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,16.6,0.98154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66198",2019-08-15 23:17:00,-1.17321,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,16.7,0.88137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66199",2019-08-15 23:18:00,-1.06266,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,16.9,0.9702,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66200",2019-08-15 23:19:00,-1.05279,0,0.107,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,17,0.93681,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66201",2019-08-15 23:20:00,-1.05952,0,0.107,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,17,0.9324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66202",2019-08-15 23:21:00,-1.06453,0,0.066,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,17.1,0.91287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66203",2019-08-15 23:22:00,-1.04108,0,0.089,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,17.1,0.91917,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66204",2019-08-15 23:23:00,-0.973369,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,17.1,0.86877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66205",2019-08-15 23:24:00,-0.832265,0,0.107,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,17.2,0.93744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66206",2019-08-15 23:25:00,-1.04045,0,0.107,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,17.2,0.93492,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66207",2019-08-15 23:26:00,-1.09404,0,0.089,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,17.1,0.92547,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66208",2019-08-15 23:27:00,-1.11141,0,0.062,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,17.2,0.88893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66209",2019-08-15 23:28:00,-1.30929,0,0.107,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,17.2,0.94374,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66210",2019-08-15 23:29:00,-1.09009,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,17.1,0.87444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66211",2019-08-15 23:30:00,-1.00931,0,0,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,17.2,0.96264,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66212",2019-08-15 23:31:00,-1.10637,0,0.057,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,17.2,0.90657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66213",2019-08-15 23:32:00,-1.10358,0,2.064,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,17.2,2.98368,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66214",2019-08-15 23:33:00,-1.40531,0,2.063,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,17.2,2.99754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66215",2019-08-15 23:34:00,-1.08889,0,2.056,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,17,2.9799,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66216",2019-08-15 23:35:00,-1.07062,0,2.058,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,24,24.5,17,2.99439,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66217",2019-08-15 23:36:00,-1.07776,0,2.047,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,23.5,24.5,17,2.97423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66218",2019-08-15 23:37:00,-1.0791,0,2.051,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,23.5,24.5,16.9,2.98494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
