"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"66219",2019-08-15 23:38:00,-1.08565,0,2.029,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,23.5,24.5,16.9,2.96163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66220",2019-08-15 23:39:00,-1.03461,0,2.052,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,23.5,24.5,17,2.97927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66221",2019-08-15 23:40:00,-1.13749,0,2.047,25,22,22,18,26.5,22,19,0,0,23.5,23,23.5,24,24,23.5,24.5,17.1,2.97738,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66222",2019-08-15 23:41:00,-1.11247,0,2.058,25,22,22,18,26.5,22,19,0,0,23,23,23.5,24,24,23.5,24.5,17.1,0.94374,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66223",2019-08-15 23:42:00,-1.05895,0,2.068,25,22,22,18,26.5,22,19,0,0,23,23,23.5,24,24,23.5,24.5,17.2,2.99187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66224",2019-08-15 23:43:00,-0.913593,0,2.027,25,22,22,18,26.5,22,19,0,0,23,23,23.5,24,24,23.5,24.5,17.2,2.95281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66225",2019-08-15 23:44:00,-1.02914,0,2.048,25,22,22,18,26.5,22,19,0,0,23,23,23.5,24,24,23.5,24.5,17,2.97171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66226",2019-08-15 23:45:00,-1.13389,0,2.045,25,22,22,18,26.5,22,19,0,0,23,23,23.5,24,24,23.5,24.5,16.9,2.96667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66227",2019-08-15 23:46:00,-1.0668,0,2.059,25,22,22,18,26.5,22,19,0,0,23,23,23.5,24,24,23.5,24.5,17,2.97864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66228",2019-08-15 23:47:00,-1.07928,0,2.054,25,22,22,18,26.5,22,19,0,0,23,23,23.5,24,24,23.5,24.5,16.9,2.96667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66229",2019-08-15 23:48:00,-1.13191,0,2.028,25,22,22,18,26.5,22,19,0,0,23,23,23.5,24,24,23.5,24.5,17,2.93517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66230",2019-08-15 23:49:00,-1.11926,0,0.093,25,22,22,18,26.5,22,19,0,0,23,23,23.5,24,24,23.5,24.5,16.9,3.07188,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66231",2019-08-15 23:50:00,-0.824743,0,0.095,25,22,22,18,26.5,22,19,0,0,23,23,23.5,24,23.5,23.5,24.5,16.8,3.1185,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66232",2019-08-15 23:51:00,-1.07902,0,0.113,25,22,22,18,26.5,22,19,0,0,23,23,23,24,23.5,23.5,24.5,16.5,3.06243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66233",2019-08-15 23:52:00,-1.53112,0,0.112,25,22,22,18,26.5,22,19,0,0,23,23,23,24,23.5,23.5,24.5,16.5,0.9261,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66234",2019-08-15 23:53:00,-1.09903,0,0.064,25,22,22,18,26.5,22,19,0,0,23,23,23,24,23.5,23.5,24.5,16.5,0.90027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66235",2019-08-15 23:54:00,-1.09695,0,0.098,25,22,22,18,26.5,22,19,0,0,23,23,23,24,23.5,23.5,24.5,16.4,0.91287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66236",2019-08-15 23:55:00,-1.11339,0,0.096,25,22,22,18,26.5,22,19,0,0,23,23,23,24,23.5,23.5,24.5,16.5,0.97272,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66237",2019-08-15 23:56:00,-1.05896,0,0.116,25,22,22,18,26.5,22,19,0,0,23,23,23,24,23.5,23.5,24.5,16.6,0.87444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66238",2019-08-15 23:57:00,-1.21567,0,0.116,25,22,22,18,26.5,22,19,0,0,23,23,23,24,23.5,23.5,24.5,16.6,0.86877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66239",2019-08-15 23:58:00,-1.06186,0,0.064,25,22,22,18,26.5,22,19,0,0,23,23,23,24,23.5,23.5,24.5,16.7,0.83412,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66240",2019-08-15 23:59:00,-1.09671,0,0.098,25,22,22,18,26.5,22,19,0,0,23,23,23,24,23.5,23.5,24.5,16.7,0.8568,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66241",2019-08-16 00:00:00,-1.09284,0,0.098,25,22,22,18,26.5,22,19,0,0,23,23,23,24,23.5,23.5,24.5,16.5,0.85554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66242",2019-08-16 00:01:00,-1.0958,0,0.116,25,22,22,18,26.5,22,19,0,0,23,23,23,24,23.5,23.5,24.5,16.5,0.83727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66243",2019-08-16 00:02:00,-1.10385,0,0.114,25,22,22,18,26.5,22,19,0,0,23,23,23,24,23.5,23.5,24.5,16.6,0.84357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66244",2019-08-16 00:03:00,-1.07561,0,0.071,25,22,22,18,26.5,22,19,0,0,23,23,23,24,23.5,23.5,24.5,16.7,0.8127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66245",2019-08-16 00:04:00,-0.740502,0,0.096,25,22,22,18,26.5,22,19,0,0,23,23,23,24,23.5,23.5,24.5,16.6,0.83097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66246",2019-08-16 00:05:00,-1.07968,0,0.096,25,22,22,18,26.5,22,19,0,0,23,23,23,24,23.5,23.5,24.5,16.7,0.81522,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66247",2019-08-16 00:06:00,-1.08776,0,0,25,22,22,18,26.5,22,19,0,0,23,23,23,24,23.5,23.5,24.5,16.5,0.78624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66248",2019-08-16 00:07:00,-1.12861,0,0.114,25,22,22,18,26.5,22,19,0,0,23,23,23,24,23.5,23.5,24.5,16.4,0.85302,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66249",2019-08-16 00:08:00,-1.0678,0,0.093,25,22,22,18,26.5,22,19,0,0,23,23,23,24,23.5,23.5,24.5,16.5,0.83727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66250",2019-08-16 00:09:00,-1.07274,0,0.098,25,22,22,18,26.5,22,19,0,0,23,23,23,23.5,23.5,23.5,24.5,16.4,0.8316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66251",2019-08-16 00:10:00,-0.916324,0,0.059,25,22,22,18,26.5,22,19,0,0,23,22.5,23,23.5,23.5,23.5,24.5,16.3,0.81648,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66252",2019-08-16 00:11:00,-0.769741,0,0.116,25,22,22,18,26.5,22,19,0,0,23,22.5,23,23.5,23.5,23.5,24.5,16.3,0.8379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66253",2019-08-16 00:12:00,-1.03918,0,0.116,25,22,22,18,26.5,22,19,0,0,23,22.5,23,23.5,23.5,23.5,24.5,16.4,0.83727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66254",2019-08-16 00:13:00,-1.12506,0,0.096,25,22,22,18,26.5,22,19,0,0,23,22.5,23,23.5,23.5,23.5,24.5,16.4,0.83223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66255",2019-08-16 00:14:00,-1.06986,0,0.096,25,22,22,18,26.5,22,19,0,0,23,22.5,23,23.5,23.5,23.5,24.5,16.3,0.9576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66256",2019-08-16 00:15:00,-1.09926,0,0.114,25,22,22,18,26.5,22,19,0,0,23,22.5,23,23.5,23.5,23.5,24.5,16.3,0.95004,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66257",2019-08-16 00:16:00,-1.08197,0,0.116,25,22,22,18,26.5,22,19,0,0,23,22.5,23,23.5,23.5,23.5,24.5,16.4,0.84987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66258",2019-08-16 00:17:00,-1.47199,0,0.077,25,22,22,18,26.5,22,19,0,0,23,22.5,23,23.5,23.5,23.5,24.5,16.3,0.83034,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66259",2019-08-16 00:18:00,-1.08158,0,0.073,25,22,22,18,26.5,22,19,0,0,23,22.5,23,24,23.5,23.5,24.5,16.3,2.27115,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66260",2019-08-16 00:19:00,-1.08196,0,0.036,25,22,22,18,26.5,22,19,0,0,23,22.5,23,24,23.5,23.5,24.5,16.3,0.81774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66261",2019-08-16 00:20:00,-1.05656,0,0,25,22,22,18,26.5,22,19,0,0,23,22.5,23,24,23.5,23.5,24.5,16.2,0.92862,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66262",2019-08-16 00:21:00,-1.10536,0,0,25,22,22,18,26.5,22,19,0,0,23,22.5,23,24,23.5,23.5,24.5,16.1,0.87507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66263",2019-08-16 00:22:00,-1.08596,0,0,25,22,22,18,26.5,22,19,0,0,23,22.5,23,24,23.5,23.5,24.5,16.2,0.79254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66264",2019-08-16 00:23:00,-0.742568,0,0.114,25,22,22,18,26.5,22,19,0,0,23,22.5,23,24,23.5,23.5,24.5,16.2,0.88767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66265",2019-08-16 00:24:00,-1.55713,0,0.07,25,22,22,18,26.5,22,19,0,0,23,22.5,23,24,23.5,23.5,24.5,16.3,0.77301,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66266",2019-08-16 00:25:00,-1.07863,0,0,25,22,22,18,26.5,22,19,0,0,23,22.5,23,24,23.5,23.5,24.5,16.4,0.72954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66267",2019-08-16 00:26:00,-1.05051,0,0.111,25,22,22,18,26.5,22,19,0,0,23,22.5,23,24,23.5,23.5,24.5,16.5,0.78624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66268",2019-08-16 00:27:00,-1.06202,0,0.034,25,22,22,18,26.5,22,19,0,0,23,22.5,23,24,23.5,23.5,24.5,16.7,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66269",2019-08-16 00:28:00,-1.11123,0,0,25,22,22,18,26.5,22,19,0,0,23,22.5,23,24,23.5,23.5,24.5,16.8,0.81837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66270",2019-08-16 00:29:00,-1.08404,0,0,25,22,22,18,26.5,22,19,0,0,23,22.5,23,24,23.5,23.5,24.5,17,0.80199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66271",2019-08-16 00:30:00,-1.07977,0,0.059,25,22,22,18,26.5,22,19,0,0,23,22.5,23,24,23.5,23.5,24.5,17,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66272",2019-08-16 00:31:00,-0.910887,0,0.114,25,22,22,18,26.5,22,19,0,0,23,22.5,23,24,23.5,23.5,24.5,17,0.78624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66273",2019-08-16 00:32:00,-0.825086,0,0.093,25,22,22,18,26.5,22,19,0,0,23,22.5,23,24,23.5,23.5,24.5,17.1,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66274",2019-08-16 00:33:00,-1.13262,0,0,25,22,22,18,26.5,22,19,0,0,23,22.5,23,24,23.5,23.5,24.5,17.2,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66275",2019-08-16 00:34:00,-1.08263,0,0.034,25,22,22,18,26.5,22,19,0,0,23,22.5,23,24,23.5,23.5,24.5,17.1,0.7245,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66276",2019-08-16 00:35:00,-1.04442,0,0,25,22,22,18,26.5,22,19,0,0,23,22.5,23,24,23.5,23.5,24.5,17.2,0.8127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66277",2019-08-16 00:36:00,-1.06576,0,0.089,25,22,22,18,26.5,22,19,0,0,23,22.5,23,24,23.5,23.5,24,17.2,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66278",2019-08-16 00:37:00,-1.34487,0,2.054,25,22,22,18,26.5,22,19,0,0,23,22.5,23,24,23.5,23.5,24,17.1,2.81736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66279",2019-08-16 00:38:00,-1.04883,0,2.033,25,22,22,18,26.5,22,19,0,0,23,22.5,23,24,23.5,23.5,24,16.9,2.78397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66280",2019-08-16 00:39:00,-1.03884,0,2.043,25,22,22,18,26.5,22,19,0,0,23,22.5,23,24,23.5,23.5,24,17,2.80854,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66281",2019-08-16 00:40:00,-0.819051,0,2.044,25,22,22,18,26.5,22,19,0,0,23,22.5,23,24,23.5,23.5,24,17,2.8035,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66282",2019-08-16 00:41:00,-1.05885,0,0,25,22,22,18,26.5,22,19,0,0,23,22.5,23,24,23.5,23.5,24,16.9,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66283",2019-08-16 00:42:00,-1.04175,0,0.116,25,22,22,18,26.5,22,19,0,0,23,22.5,23,24,23.5,23.5,24,16.9,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66284",2019-08-16 00:43:00,-0.932667,0,2.032,25,22,22,18,26.5,22,19,0,0,23,22.5,23,24,23.5,23.5,24,16.9,2.74617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66285",2019-08-16 00:44:00,-1.28725,0,2.046,25,22,22,18,26.5,22,19,0,0,23,22.5,23,24,23.5,23.5,24,16.8,2.75058,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66286",2019-08-16 00:45:00,-1.03472,0,2.046,25,22,22,18,26.5,22,19,0,0,23,22.5,23,24,23.5,23.5,24,16.7,2.74869,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66287",2019-08-16 00:46:00,-1.03937,0,2.055,25,22,22,18,26.5,22,19,0,0,23,22.5,23,24,23.5,23.5,24,16.6,2.7531,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66288",2019-08-16 00:47:00,-1.0387,0,2.048,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.6,2.75058,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66289",2019-08-16 00:48:00,-1.01945,0,2.012,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.6,2.71215,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66290",2019-08-16 00:49:00,-1.03108,0,2.035,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.5,2.73735,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66291",2019-08-16 00:50:00,-0.947789,0,0.096,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.3,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66292",2019-08-16 00:51:00,-0.709092,0,0.043,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.4,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66293",2019-08-16 00:52:00,-1.10262,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.4,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66294",2019-08-16 00:53:00,-1.02728,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.4,0.6615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66295",2019-08-16 00:54:00,-1.06909,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.3,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66296",2019-08-16 00:55:00,-1.0334,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.4,0.66402,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66297",2019-08-16 00:56:00,-1.03415,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.5,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66298",2019-08-16 00:57:00,-1.05875,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.5,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66299",2019-08-16 00:58:00,-1.00132,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.5,0.66591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66300",2019-08-16 00:59:00,-1.22577,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.6,0.6552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66301",2019-08-16 01:00:00,-1.10729,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.6,0.66528,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66302",2019-08-16 01:01:00,-1.06798,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.7,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66303",2019-08-16 01:02:00,-1.08083,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.7,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66304",2019-08-16 01:03:00,-1.08763,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.8,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66305",2019-08-16 01:04:00,-1.22131,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.7,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66306",2019-08-16 01:05:00,-1.08939,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.6,0.6552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66307",2019-08-16 01:06:00,-1.10463,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.7,0.7371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66308",2019-08-16 01:07:00,-1.14714,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.7,0.64512,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66309",2019-08-16 01:08:00,-1.13919,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.7,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66310",2019-08-16 01:09:00,-1.14977,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.7,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66311",2019-08-16 01:10:00,-0.983269,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.7,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66312",2019-08-16 01:11:00,-1.13585,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.7,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66313",2019-08-16 01:12:00,-1.13818,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.7,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66314",2019-08-16 01:13:00,-1.118,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.7,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66315",2019-08-16 01:14:00,-1.06675,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.6,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66316",2019-08-16 01:15:00,-1.05367,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.6,0.86184,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66317",2019-08-16 01:16:00,-1.0331,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.6,2.17917,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66318",2019-08-16 01:17:00,-1.40176,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.6,0.74151,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66319",2019-08-16 01:18:00,-0.723,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.5,0.74151,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66320",2019-08-16 01:19:00,-1.35376,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.5,0.74088,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66321",2019-08-16 01:20:00,-1.03079,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.7,0.74781,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66322",2019-08-16 01:21:00,-0.99099,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.6,0.76167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66323",2019-08-16 01:22:00,-0.84658,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.5,0.76104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66324",2019-08-16 01:23:00,-1.01391,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.5,0.75663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66325",2019-08-16 01:24:00,-0.716926,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.3,0.7434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66326",2019-08-16 01:25:00,-1.01104,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.4,0.76608,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66327",2019-08-16 01:26:00,-1.51911,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.5,0.76104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66328",2019-08-16 01:27:00,-0.696142,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23.5,24,16.6,0.78561,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66329",2019-08-16 01:28:00,-0.977872,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23,24,16.7,0.77994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66330",2019-08-16 01:29:00,-1.13939,0,0,25,22,22,18,26.5,22,19,6.6509375,0,22.5,22.5,23,24,23.5,23,24,16.7,0.89523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66331",2019-08-16 01:30:00,-1.00761,0,0,25,22,22,18,26.5,22,19,7.34933333333333,0,22.5,22.5,23,24,23.5,23,24,17,0.89964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66332",2019-08-16 01:31:00,-0.988254,0,0,25,22,22,18,26.5,22,19,7.4665,0,22.5,22.5,23,24,23.5,23,24,17.2,0.89838,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66333",2019-08-16 01:32:00,-1.01211,0,0,25,22,22,18,26.5,22,19,7.51983333333333,0,22.5,22.5,23,24,23.5,23,24,17.2,0.90846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66334",2019-08-16 01:33:00,-0.984744,0,0,25,22,22,18,26.5,22,19,7.45633333333333,0,22.5,22.5,23,24,23.5,23,24,17.2,0.89964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66335",2019-08-16 01:34:00,-1.00684,0,0,25,22,22,18,26.5,22,19,7.52533333333333,0,22.5,22.5,23,24,23.5,23,24,17.1,0.90531,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66336",2019-08-16 01:35:00,-0.991058,0,0,25,22,22,18,26.5,22,19,7.497,0,22.5,22.5,23,24,23.5,23,24,17.1,0.88767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66337",2019-08-16 01:36:00,-1.03204,0,0,25,22,22,18,26.5,22,19,7.43266666666667,0,22.5,22.5,23,24,23.5,23,24,17.1,0.89901,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66338",2019-08-16 01:37:00,-1.26409,0,0,25,22,22,18,26.5,22,19,7.5305,0,22.5,22.5,23,24,23.5,23,24,17.2,0.882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66339",2019-08-16 01:38:00,-1.12257,0,0,25,22,22,18,26.5,22,19,7.45716666666667,0,22.5,22.5,23,24,23.5,23,24,17.1,0.89964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66340",2019-08-16 01:39:00,-0.993094,0,0,25,22,22,18,26.5,22,19,7.4775,0,22.5,22.5,23,24,23.5,23,24,17.2,0.88956,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66341",2019-08-16 01:40:00,-0.991433,0,0,25,22,22,18,26.5,22,19,7.20344262295082,0,22.5,22.5,23,24,23.5,23,24,17.2,0.88011,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66342",2019-08-16 01:41:00,-0.990793,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23,24,17.2,0.77679,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66343",2019-08-16 01:42:00,-1.02316,0,0,25,22,22,18,26.5,22,19,0,0,22.5,22.5,23,24,23.5,23,24,17.1,0.78687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66344",2019-08-16 01:43:00,-0.994845,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,23,24,23.5,23,24,17.2,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66345",2019-08-16 01:44:00,-1.0285,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,23,24,23.5,23,24,17.2,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66346",2019-08-16 01:45:00,-1.44521,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,23,24,23.5,23,24,17.2,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66347",2019-08-16 01:46:00,-1.02625,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,23,24,23.5,23,24,17.2,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66348",2019-08-16 01:47:00,-1.00738,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,23,24,23.5,23,24,17.4,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66349",2019-08-16 01:48:00,-0.989933,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,23,24,23.5,23,24,17.2,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66350",2019-08-16 01:49:00,-1.12192,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,23,24,23.5,23,24,17,0.56133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66351",2019-08-16 01:50:00,-0.995722,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,23,24,23.5,23,24,16.6,0.55692,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66352",2019-08-16 01:51:00,-1.32486,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,23,24,23.5,23,24,16.4,0.55755,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66353",2019-08-16 01:52:00,-1.00723,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,23,24,23.5,23,24,16.5,0.56385,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66354",2019-08-16 01:53:00,-1.00677,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,23,24,23.5,23,24,16.5,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66355",2019-08-16 01:54:00,-1.0112,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,23,24,23.5,23,24,16.4,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66356",2019-08-16 01:55:00,-1.01625,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,23,24,23.5,23,24,16.3,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66357",2019-08-16 01:56:00,-1.00624,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,23,24,23.5,23,24,16.3,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66358",2019-08-16 01:57:00,-1.00404,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24,23.5,23,24,16.3,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66359",2019-08-16 01:58:00,-1.42702,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24,23.5,23,24,16.3,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66360",2019-08-16 01:59:00,-1.03765,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24,23.5,23,24,16.3,0.55503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66361",2019-08-16 02:00:00,-0.991113,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24,23.5,23,24,16.4,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66362",2019-08-16 02:01:00,-0.973438,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24,23.5,23,24,16.6,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66363",2019-08-16 02:02:00,-0.996284,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24,23.5,23,24,16.6,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66364",2019-08-16 02:03:00,-1.01558,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24,23.5,23,24,16.7,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66365",2019-08-16 02:04:00,-0.559512,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24,23.5,23,24,16.6,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66366",2019-08-16 02:05:00,-0.726657,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24,23.5,23,24,16.7,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66367",2019-08-16 02:06:00,-1.03132,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24,23.5,23,24,16.6,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66368",2019-08-16 02:07:00,-1.06355,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24,23.5,23,24,16.6,2.02167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66369",2019-08-16 02:08:00,-1.08391,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24,23.5,23,24,16.5,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66370",2019-08-16 02:09:00,-0.920943,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24,23.5,23,24,16.5,0.58653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66371",2019-08-16 02:10:00,-1.03572,0,0,25,22,22,18,26.5,22,19,0,0,22.5,23,22.5,24,23.5,23,24,16.5,0.59661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66372",2019-08-16 02:11:00,-1.10773,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,24,23.5,23,24,16.4,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66373",2019-08-16 02:12:00,0,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,24,23.5,23,24,16.5,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66374",2019-08-16 02:13:00,-1.38899,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,24,23.5,23,24,16.5,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66375",2019-08-16 02:14:00,-1.14827,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,24,23.5,23,24,16.5,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66376",2019-08-16 02:15:00,-1.00519,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,24,23.5,23,24,16.4,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66377",2019-08-16 02:16:00,-1.00632,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,24,23.5,23,24,16.3,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66378",2019-08-16 02:17:00,-1.02494,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,24,23.5,23,24,16.2,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66379",2019-08-16 02:18:00,-1.42889,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,24,23.5,23,24,16.1,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66380",2019-08-16 02:19:00,-0.996609,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,24,23.5,23,24,16.2,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66381",2019-08-16 02:20:00,-0.991562,0,0,25,22,22,18,26.5,22,19,0,6.91774193548387,22,23,22.5,24,23.5,23,24,16.2,0.70371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66382",2019-08-16 02:21:00,-1.02889,0,0,25,22,22,18,26.5,22,19,0,7.04716666666667,22,23,22.5,24,23.5,23,24,16.2,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66383",2019-08-16 02:22:00,-1.01454,0,0,25,22,22,18,26.5,22,19,0,7.07590163934426,22,23,22.5,24,23.5,23,24,16.2,0.69363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66384",2019-08-16 02:23:00,-1.0346,0,0,25,22,22,18,26.5,22,19,0,7.07524590163934,22,23,22.5,23.5,23.5,23,24,16.2,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66385",2019-08-16 02:24:00,-0.842719,0,0,25,22,22,18,26.5,22,19,0,7.0865,22,23,22.5,23.5,23.5,23,24,16.3,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66386",2019-08-16 02:25:00,-0.910997,0,0,25,22,22,18,26.5,22,19,0,7.07934426229508,22,23,22.5,23.5,23.5,23,24,16.3,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66387",2019-08-16 02:26:00,-1.01239,0,0,25,22,22,18,26.5,22,19,0,7.07836065573771,22,23,22.5,23.5,23.5,23,24,16.3,0.71694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66388",2019-08-16 02:27:00,-1.00217,0,0,25,22,22,18,26.5,22,19,0,7.02918032786885,22,23,22.5,23.5,23.5,23,24,16.3,0.72324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66389",2019-08-16 02:28:00,-0.982986,0,0,25,22,22,18,26.5,22,19,0,7.02819672131148,22,23,22.5,23.5,23.5,23,24,16.3,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66390",2019-08-16 02:29:00,-1.02701,0,0,25,22,22,18,26.5,22,19,0,6.98683333333333,22,23,22.5,23.5,23.5,23,24,16.3,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66391",2019-08-16 02:30:00,0,0,0,25,22,22,18,26.5,22,19,0,6.9927868852459,22,23,22.5,23.5,23.5,23,24,16.4,1.12077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66392",2019-08-16 02:31:00,0,0,0,25,22,22,18,26.5,22,19,0,6.935,22,23,22.5,23.5,23.5,23,24,16.4,1.14534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66393",2019-08-16 02:32:00,-0.669303,0,0,25,22,22,18,26.5,22,19,0,6.96,22,23,22.5,23.5,23.5,23,23.5,16.4,1.14282,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66394",2019-08-16 02:33:00,0,0,0,25,22,22,18,26.5,22,19,0,3.09016393442623,22,23,22.5,23.5,23.5,23,23.5,16.3,1.03446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66395",2019-08-16 02:34:00,0,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,23.5,23.5,23,23.5,16.3,1.0521,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66396",2019-08-16 02:35:00,0,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,23.5,23.5,23,23.5,16.3,1.06155,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66397",2019-08-16 02:36:00,0,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,23.5,23.5,23,23.5,16.3,1.0584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66398",2019-08-16 02:37:00,0,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,23.5,23.5,23,23.5,16.2,1.03257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66399",2019-08-16 02:38:00,0,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,23.5,23.5,23,23.5,16.1,1.0206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66400",2019-08-16 02:39:00,0,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,23.5,23.5,23,23.5,16,1.05651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66401",2019-08-16 02:40:00,0,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,23.5,23.5,23,23.5,16.1,1.1088,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66402",2019-08-16 02:41:00,0,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,23.5,23.5,23,23.5,16,1.01115,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66403",2019-08-16 02:42:00,0,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,23.5,23.5,23,23.5,16.1,1.0269,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66404",2019-08-16 02:43:00,0,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,23.5,23.5,23,23.5,16.2,1.01241,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66405",2019-08-16 02:44:00,0,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,23.5,24,23,23.5,16.4,1.008,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66406",2019-08-16 02:45:00,0,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,23.5,24,23,23.5,16.5,1.00674,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66407",2019-08-16 02:46:00,0,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,23.5,24,23,23.5,16.6,1.06974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66408",2019-08-16 02:47:00,0,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,23.5,24,23,23.5,16.6,1.03194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66409",2019-08-16 02:48:00,0,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,23.5,24,23,23.5,16.7,1.01997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66410",2019-08-16 02:49:00,0,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,23.5,24,23,23.5,16.7,1.02564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66411",2019-08-16 02:50:00,0,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,23.5,24,23,23.5,16.7,1.0143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66412",2019-08-16 02:51:00,0,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,23.5,24,23,23.5,16.7,1.04391,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66413",2019-08-16 02:52:00,0,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,23.5,24,23,23.5,16.2,1.04895,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66414",2019-08-16 02:53:00,0,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,23.5,24,23,23.5,16.2,1.0206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66415",2019-08-16 02:54:00,0,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,23.5,24,23,23.5,16,1.09494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66416",2019-08-16 02:55:00,0,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,23.5,24,23,23.5,16,0.93807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66417",2019-08-16 02:56:00,0,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,23.5,24,23,23.5,16,0.96327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66418",2019-08-16 02:57:00,0,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,23.5,24,23,23.5,15.8,0.93744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66419",2019-08-16 02:58:00,0,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,23.5,24,23,23.5,15.7,0.92673,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"66420",2019-08-16 02:59:00,0,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,23.5,24,23,23.5,15.7,0.92106,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"66421",2019-08-16 03:00:00,0,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,23.5,24,23,23.5,15.7,0.93114,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"66422",2019-08-16 03:01:00,0,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,23.5,24,23,23.5,15.7,0.93681,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"66423",2019-08-16 03:02:00,0,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,23.5,24,23,23.5,15.7,0.93618,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"66424",2019-08-16 03:03:00,0,0,0,25,22,22,18,26.5,22,19,0,0,22,23,22.5,23.5,24,23,23.5,15.6,0.94311,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"66425",2019-08-16 03:04:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21.5,23,22.5,23.5,24,23,23.5,15.8,0.93681,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"66426",2019-08-16 03:05:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21.5,23,22.5,23.5,24,23,23.5,15.8,0.94878,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"66427",2019-08-16 03:06:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21.5,23,22.5,23.5,24,23,23.5,15.9,0.94374,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"66428",2019-08-16 03:07:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21.5,23,22.5,23.5,24,23,23.5,15.9,0.94311,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"66429",2019-08-16 03:08:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21.5,23,22.5,23.5,24,23,23.5,15.9,0.9324,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"66430",2019-08-16 03:09:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21.5,23,22.5,23.5,24,23,23.5,15.9,0.95571,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"66431",2019-08-16 03:10:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22.5,23.5,24,23,23.5,15.9,0.95004,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"66432",2019-08-16 03:11:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22.5,23.5,24,23,23.5,15.9,0.94374,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"66433",2019-08-16 03:12:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22.5,23.5,24,23,23.5,15.9,0.94437,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"66434",2019-08-16 03:13:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22.5,23.5,24,23,23.5,15.9,0.94437,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"66435",2019-08-16 03:14:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22.5,23.5,24,23,23.5,15.9,0.96264,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"66436",2019-08-16 03:15:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22.5,23.5,24,23,23.5,15.9,0.94437,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"66437",2019-08-16 03:16:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22.5,23.5,24,23,23.5,15.9,0.9702,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"66438",2019-08-16 03:17:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22.5,23.5,24,23,23.5,15.8,0.90657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"66439",2019-08-16 03:18:00,0.42482,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22.5,23.5,24,23,23.5,15.8,0.91791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"66440",2019-08-16 03:19:00,4.72117,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22.5,23.5,24,23,23.5,15.8,0.91917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"66441",2019-08-16 03:20:00,4.38552,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22.5,23.5,23.5,23,23.5,15.7,0.94374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"66442",2019-08-16 03:21:00,6.06133,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22.5,23.5,23.5,23,23.5,15.7,0.94437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"66443",2019-08-16 03:22:00,5.42308,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22.5,23.5,23.5,23,23.5,15.7,0.95634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"66444",2019-08-16 03:23:00,3.71399,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22.5,23.5,23.5,23,23.5,15.7,0.98217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"66445",2019-08-16 03:24:00,3.31903,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22.5,23.5,23.5,23,23.5,15.7,0.9954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"66446",2019-08-16 03:25:00,3.01715,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22.5,23.5,23.5,23,23.5,15.7,0.96957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"66447",2019-08-16 03:26:00,2.56509,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22.5,23.5,23.5,23,23.5,15.8,0.97146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"66448",2019-08-16 03:27:00,1.85078,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22.5,23.5,23.5,23,23.5,15.9,0.95634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"66449",2019-08-16 03:28:00,1.69064,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22.5,23.5,23.5,23,23.5,15.9,0.97587,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"66450",2019-08-16 03:29:00,1.66271,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22.5,23.5,23.5,23,23.5,15.9,0.97524,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"66451",2019-08-16 03:30:00,1.64539,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22.5,23.5,23.5,23,23.5,15.8,0.96894,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"66452",2019-08-16 03:31:00,1.6259,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,23,23.5,15.7,0.97524,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"66453",2019-08-16 03:32:00,2.34558,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,23,23.5,15.7,0.97524,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"66454",2019-08-16 03:33:00,2.09452,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.6,0.98847,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"66455",2019-08-16 03:34:00,-1.94405,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.6,0.9765,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"66456",2019-08-16 03:35:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.6,0.93744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"66457",2019-08-16 03:36:00,4.99122,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.6,0.93177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"66458",2019-08-16 03:37:00,4.1617,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.5,0.95004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"66459",2019-08-16 03:38:00,3.82462,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.6,0.94437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"66460",2019-08-16 03:39:00,5.82481,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.5,0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"66461",2019-08-16 03:40:00,4.60699,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.5,1.01241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"66462",2019-08-16 03:41:00,2.96312,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.5,1.00422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"66463",2019-08-16 03:42:00,2.08087,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.5,1.00359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"66464",2019-08-16 03:43:00,1.72215,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.5,1.00674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"66465",2019-08-16 03:44:00,1.33332,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.5,1.008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"66466",2019-08-16 03:45:00,1.25136,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.4,1.02627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"66467",2019-08-16 03:46:00,1.56943,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.3,1.0206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"66468",2019-08-16 03:47:00,1.34768,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.3,1.03257,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"66469",2019-08-16 03:48:00,1.43988,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.3,1.04265,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"66470",2019-08-16 03:49:00,1.79456,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.3,1.0332,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"66471",2019-08-16 03:50:00,2.26292,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.2,1.05084,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"66472",2019-08-16 03:51:00,2.62335,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.3,1.05714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"66473",2019-08-16 03:52:00,2.41256,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.4,1.07919,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"66474",2019-08-16 03:53:00,1.01154,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.4,1.06344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"66475",2019-08-16 03:54:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.4,1.03887,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"66476",2019-08-16 03:55:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.4,1.0458,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66477",2019-08-16 03:56:00,-0.548932,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.4,1.06344,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66478",2019-08-16 03:57:00,-0.685046,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.5,1.0584,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66479",2019-08-16 03:58:00,-0.710409,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.4,1.06407,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66480",2019-08-16 03:59:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.3,1.04517,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66481",2019-08-16 04:00:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.4,1.04517,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66482",2019-08-16 04:01:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.5,1.05084,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66483",2019-08-16 04:02:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.4,1.0584,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66484",2019-08-16 04:03:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.4,1.0521,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66485",2019-08-16 04:04:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.4,1.05777,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66486",2019-08-16 04:05:00,-0.654172,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.2,1.03887,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66487",2019-08-16 04:06:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.1,1.05021,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66488",2019-08-16 04:07:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15,1.03887,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66489",2019-08-16 04:08:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15,1.05714,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66490",2019-08-16 04:09:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,14.8,1.06533,0,1,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66491",2019-08-16 04:10:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,14.8,1.05777,0,1,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66492",2019-08-16 04:11:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,14.9,1.0395,0,1,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66493",2019-08-16 04:12:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.1,1.05084,0,1,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66494",2019-08-16 04:13:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21.5,22.5,22,23.5,23.5,22.5,23.5,15.2,1.03383,0,1,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66495",2019-08-16 04:14:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23.5,15.4,1.05651,0,1,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66496",2019-08-16 04:15:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.4,1.0521,0,1,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66497",2019-08-16 04:16:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.5,1.05147,0,1,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66498",2019-08-16 04:17:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.5,1.0395,0,1,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66499",2019-08-16 04:18:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.5,0.44604,0,1,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66500",2019-08-16 04:19:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.6,0.4347,0,1,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66501",2019-08-16 04:20:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.6,0.44604,0,1,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66502",2019-08-16 04:21:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.6,0.47124,0,1,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66503",2019-08-16 04:22:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.5,0.43974,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66504",2019-08-16 04:23:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.5,0.44604,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66505",2019-08-16 04:24:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.7,0.45171,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66506",2019-08-16 04:25:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.6,0.45108,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66507",2019-08-16 04:26:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.3,0.44604,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66508",2019-08-16 04:27:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.3,0.45171,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66509",2019-08-16 04:28:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.4,0.44604,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66510",2019-08-16 04:29:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.5,0.44982,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66511",2019-08-16 04:30:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.6,0.44604,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66512",2019-08-16 04:31:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.5,0.44289,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66513",2019-08-16 04:32:00,0,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.5,0.44037,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66514",2019-08-16 04:33:00,-0.662915,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.5,0.44037,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66515",2019-08-16 04:34:00,-0.657336,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.6,0.44037,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66516",2019-08-16 04:35:00,-0.915382,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.5,0.44604,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66517",2019-08-16 04:36:00,-0.979898,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.5,0.43974,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66518",2019-08-16 04:37:00,-0.705096,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.4,0.4221,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66519",2019-08-16 04:38:00,-1.02475,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.5,0.42714,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66520",2019-08-16 04:39:00,-0.985955,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.5,0.41517,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66521",2019-08-16 04:40:00,-1.0586,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.6,0.42651,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66522",2019-08-16 04:41:00,-1.23713,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.5,0.42714,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66523",2019-08-16 04:42:00,-1.22834,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.4,0.41517,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66524",2019-08-16 04:43:00,-1.40064,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.5,0.41517,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66525",2019-08-16 04:44:00,-1.47551,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.5,0.4221,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66526",2019-08-16 04:45:00,-1.47704,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.6,0.42777,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66527",2019-08-16 04:46:00,-1.64977,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.5,0.42084,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66528",2019-08-16 04:47:00,-1.29136,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.4,0.42147,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66529",2019-08-16 04:48:00,-1.17114,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.4,0.42084,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66530",2019-08-16 04:49:00,-1.0635,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.4,0.42777,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66531",2019-08-16 04:50:00,-0.952121,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.3,0.41832,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66532",2019-08-16 04:51:00,-0.898906,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.2,0.4221,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
