"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"66533",2019-08-16 04:52:00,-0.862266,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.1,0.43344,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66534",2019-08-16 04:53:00,-0.683909,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.1,0.43911,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66535",2019-08-16 04:54:00,-0.773405,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.1,0.42147,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66536",2019-08-16 04:55:00,-0.796429,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.1,0.43344,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66537",2019-08-16 04:56:00,-0.816946,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.2,0.42714,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66538",2019-08-16 04:57:00,-0.985764,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.3,0.46494,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66539",2019-08-16 04:58:00,-0.777586,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.3,0.45927,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66540",2019-08-16 04:59:00,-0.782524,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.4,0.45234,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66541",2019-08-16 05:00:00,-0.944168,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.3,0.7623,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66542",2019-08-16 05:01:00,-0.839821,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,22,23.5,23.5,22.5,23,15.5,0.69237,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66543",2019-08-16 05:02:00,-0.950208,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,21.5,23.5,23.5,22.5,23,15.4,0.66717,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66544",2019-08-16 05:03:00,-0.742601,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,21.5,23.5,23.5,22.5,23,15.4,0.65961,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66545",2019-08-16 05:04:00,-0.771123,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,21.5,23.5,23.5,22.5,23,15.3,0.62433,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66546",2019-08-16 05:05:00,-0.773183,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,21.5,23.5,23.5,22.5,23,15.2,0.62307,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66547",2019-08-16 05:06:00,-0.831118,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,21.5,23.5,23.5,22.5,23,15.1,0.62307,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66548",2019-08-16 05:07:00,-0.783309,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,21.5,23.5,23.5,22.5,23,15.1,0.63504,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66549",2019-08-16 05:08:00,-0.724751,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,21.5,23.5,23.5,22.5,23,15.1,0.62937,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66550",2019-08-16 05:09:00,-0.747961,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,21.5,23.5,23.5,22.5,23,15.1,0.62937,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66551",2019-08-16 05:10:00,-0.76121,0,0,25,22,22,18,26.5,22,19,0,0,21,22.5,21.5,23.5,23.5,22.5,23,15,0.6111,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66552",2019-08-16 05:11:00,-0.741826,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22.5,21.5,23.5,23.5,22.5,23,15,0.61047,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66553",2019-08-16 05:12:00,-1.15776,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22.5,21.5,23.5,23.5,22.5,23,15,0.60984,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66554",2019-08-16 05:13:00,-0.649177,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22.5,21.5,23.5,23.5,22.5,23,15,0.63,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66555",2019-08-16 05:14:00,-0.777507,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22.5,21.5,23.5,23.5,22.5,23,15,0.62244,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66556",2019-08-16 05:15:00,-0.782029,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22.5,21.5,23.5,23.5,22.5,23,14.9,0.62181,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66557",2019-08-16 05:16:00,-0.826531,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22.5,21.5,23.5,23.5,22.5,23,14.9,0.60417,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66558",2019-08-16 05:17:00,-0.952202,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22.5,21.5,23.5,23.5,22.5,23,15,0.60732,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66559",2019-08-16 05:18:00,-0.907922,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22.5,21.5,23,23.5,22.5,23,15,0.6048,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66560",2019-08-16 05:19:00,-1.11397,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22.5,21.5,23,23.5,22.5,23,14.9,0.62937,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66561",2019-08-16 05:20:00,-0.884001,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22.5,21.5,23,23.5,22.5,23,15.1,0.62181,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66562",2019-08-16 05:21:00,-0.836773,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22.5,21.5,23,23.5,22.5,23,15,0.62874,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66563",2019-08-16 05:22:00,-0.771969,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22.5,21.5,23,23.5,22.5,23,15,0.61614,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66564",2019-08-16 05:23:00,-0.836997,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22.5,21.5,23,23.5,22.5,23,15,0.59787,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66565",2019-08-16 05:24:00,-0.56057,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22.5,21.5,23,23.5,22.5,23,14.9,0.60354,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66566",2019-08-16 05:25:00,-0.827578,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22.5,21.5,23,23.5,22.5,23,14.9,0.62937,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66567",2019-08-16 05:26:00,-1.01804,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22.5,21.5,23,23.5,22.5,23,14.9,0.60543,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66568",2019-08-16 05:27:00,-0.793324,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22.5,21.5,23,23.5,22.5,23,14.9,0.61614,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66569",2019-08-16 05:28:00,-0.822896,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22.5,21.5,23,23.5,22.5,23,15,0.60858,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66570",2019-08-16 05:29:00,-0.606832,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22.5,23,14.9,0.59787,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66571",2019-08-16 05:30:00,-0.816206,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.9,0.59661,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66572",2019-08-16 05:31:00,-0.77832,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.9,0.6111,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66573",2019-08-16 05:32:00,-0.76115,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.9,0.59157,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66574",2019-08-16 05:33:00,-0.754892,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.9,0.59157,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66575",2019-08-16 05:34:00,-0.78868,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.9,0.60417,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66576",2019-08-16 05:35:00,-0.757785,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.8,0.59787,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66577",2019-08-16 05:36:00,-0.780681,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.9,0.60354,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66578",2019-08-16 05:37:00,-0.766917,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.8,0.5922,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66579",2019-08-16 05:38:00,-0.767059,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.8,0.59724,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66580",2019-08-16 05:39:00,-0.815079,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.9,0.59472,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66581",2019-08-16 05:40:00,-0.714703,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.8,0.59157,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66582",2019-08-16 05:41:00,-0.702688,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.8,0.59787,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66583",2019-08-16 05:42:00,-0.998826,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.8,0.59724,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66584",2019-08-16 05:43:00,-0.71551,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.8,0.59157,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66585",2019-08-16 05:44:00,-0.666884,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.9,0.59157,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66586",2019-08-16 05:45:00,-0.721683,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.9,0.5922,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66587",2019-08-16 05:46:00,-0.876436,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.9,0.59724,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66588",2019-08-16 05:47:00,-0.740243,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.9,0.59157,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66589",2019-08-16 05:48:00,-0.708952,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.9,0.59157,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66590",2019-08-16 05:49:00,-0.707234,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.9,0.5859,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66591",2019-08-16 05:50:00,-0.6603,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.9,0.5859,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66592",2019-08-16 05:51:00,-0.679471,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.9,0.59157,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66593",2019-08-16 05:52:00,-0.647512,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.8,0.59724,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66594",2019-08-16 05:53:00,-0.671885,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.7,0.57204,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66595",2019-08-16 05:54:00,-0.630478,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.7,0.57204,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66596",2019-08-16 05:55:00,-0.608936,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.6,0.57393,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66597",2019-08-16 05:56:00,-0.657232,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.5,0.56637,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66598",2019-08-16 05:57:00,-0.64625,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.5,0.57771,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66599",2019-08-16 05:58:00,-0.739229,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.5,0.57204,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66600",2019-08-16 05:59:00,-0.630478,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.5,0.57204,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66601",2019-08-16 06:00:00,-0.888365,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.6,0.56637,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66602",2019-08-16 06:01:00,-1.43802,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.5,0.56007,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66603",2019-08-16 06:02:00,-2.05335,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.5,0.57204,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66604",2019-08-16 06:03:00,-2.1709,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.4,0.57141,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66605",2019-08-16 06:04:00,-1.91676,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.3,0.57204,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66606",2019-08-16 06:05:00,-1.76198,0,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.3,0.56637,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66607",2019-08-16 06:06:00,-1.58405,10,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,23,14.3,0.56637,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66608",2019-08-16 06:07:00,-1.21238,9,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,22.5,14.2,0.56574,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66609",2019-08-16 06:08:00,-1.04191,8,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,22.5,14.2,0.57204,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66610",2019-08-16 06:09:00,-0.709567,7,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,22.5,13.9,0.56007,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66611",2019-08-16 06:10:00,-0.747922,8,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,22.5,14.1,0.56007,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66612",2019-08-16 06:11:00,-0.717288,9,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,22.5,14.1,0.5607,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66613",2019-08-16 06:12:00,-0.678179,10,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,22.5,14.1,0.56511,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66614",2019-08-16 06:13:00,-0.613195,10,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,22.5,14,0.56574,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66615",2019-08-16 06:14:00,-0.646642,10,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,22.5,13.9,0.56511,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66616",2019-08-16 06:15:00,-0.563053,11,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,22.5,13.9,0.55377,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66617",2019-08-16 06:16:00,-0.589013,10,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,22.5,14,0.55944,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66618",2019-08-16 06:17:00,-0.569383,12,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,22.5,14,0.56511,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66619",2019-08-16 06:18:00,-0.574367,12,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,22.5,14.2,0.55377,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66620",2019-08-16 06:19:00,-0.967474,12,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,22.5,14.1,0.57267,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66621",2019-08-16 06:20:00,0,13,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,22.5,14.1,0.567,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66622",2019-08-16 06:21:00,-0.578691,13,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,22.5,14.1,0.5859,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66623",2019-08-16 06:22:00,-0.568674,14,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,22.5,14,0.59724,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66624",2019-08-16 06:23:00,-0.586301,15,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,22.5,14.1,0.59472,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66625",2019-08-16 06:24:00,-0.747001,16,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,22.5,14.1,0.58779,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66626",2019-08-16 06:25:00,-0.614454,16,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,22.5,14.3,0.59094,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66627",2019-08-16 06:26:00,-0.936234,16,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,22.5,14.2,0.5796,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66628",2019-08-16 06:27:00,-0.671256,16,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,22.5,14.1,0.57267,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66629",2019-08-16 06:28:00,-0.698889,17,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,22.5,14.1,0.567,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66630",2019-08-16 06:29:00,-0.623018,17,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,22.5,14.2,0.57204,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66631",2019-08-16 06:30:00,-0.782981,18,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,22.5,14,0.56574,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66632",2019-08-16 06:31:00,-0.774802,19,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,22.5,14,0.5481,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66633",2019-08-16 06:32:00,-0.797681,20,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,22.5,14,0.54684,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66634",2019-08-16 06:33:00,-0.848398,20,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,22.5,14,0.53991,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66635",2019-08-16 06:34:00,-0.804803,21,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,22.5,14,0.5292,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66636",2019-08-16 06:35:00,-0.755375,22,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,22.5,14,0.52857,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66637",2019-08-16 06:36:00,-0.774071,24,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,22.5,14,0.52668,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66638",2019-08-16 06:37:00,-0.765057,24,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,22.5,14.1,0.5166,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66639",2019-08-16 06:38:00,-0.780962,24,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21.5,23,23.5,22,22.5,14.2,0.51093,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66640",2019-08-16 06:39:00,-0.802914,25,0,25,22,22,18,26.5,22,19,0,0,20,22,21.5,23,23.5,22,22.5,14.2,0.50841,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66641",2019-08-16 06:40:00,0,28,0,25,22,22,18,26.5,22,19,0,0,20,22,21.5,23,23.5,22,22.5,14.2,0.49707,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66642",2019-08-16 06:41:00,-0.797137,31,0,25,22,22,18,26.5,22,19,0,0,20,22,21.5,23,23.5,22,22.5,14.3,0.50274,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66643",2019-08-16 06:42:00,-0.803676,32,0,25,22,22,18,26.5,22,19,0,0,20,22,21.5,23,23.5,22,22.5,14.3,0.48321,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66644",2019-08-16 06:43:00,-0.787585,33,0,25,22,22,18,26.5,22,19,0,0,20,22,21.5,23,23.5,22,22.5,14.3,0.47754,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66645",2019-08-16 06:44:00,-0.683836,35,0,25,22,22,18,26.5,22,19,0,0,20,22,21.5,23,23.5,22,22.5,14.3,0.48132,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66646",2019-08-16 06:45:00,-0.780601,36,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,14.3,0.47817,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66647",2019-08-16 06:46:00,-0.727565,38,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,14.4,0.46935,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66648",2019-08-16 06:47:00,-0.798636,39,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,14.5,0.45423,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66649",2019-08-16 06:48:00,-0.983431,40,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,14.5,0.44667,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66650",2019-08-16 06:49:00,-0.692431,42,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,14.6,0.4725,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66651",2019-08-16 06:50:00,-0.814838,42,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,14.6,0.45864,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"66652",2019-08-16 06:51:00,-0.823618,45,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,14.7,0.45549,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66653",2019-08-16 06:52:00,-0.781787,45,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,14.7,0.44667,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66654",2019-08-16 06:53:00,0,47,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,14.7,0.42147,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66655",2019-08-16 06:54:00,-0.803406,48,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,14.8,0.41832,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66656",2019-08-16 06:55:00,-0.818536,50,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,14.8,0.44604,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66657",2019-08-16 06:56:00,-0.774934,53,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,14.9,0.40887,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66658",2019-08-16 06:57:00,-0.798229,54,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,14.9,0.40887,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66659",2019-08-16 06:58:00,-0.781668,56,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,15,0.40194,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66660",2019-08-16 06:59:00,-0.741455,57,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,15.1,0.39564,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66661",2019-08-16 07:00:00,-0.805831,59,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,15.2,0.38367,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66662",2019-08-16 07:01:00,-0.758093,60,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,15.2,0.37485,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66663",2019-08-16 07:02:00,-0.740963,63,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,15.3,0.3591,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66664",2019-08-16 07:03:00,-0.721637,64,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,15.4,0.35847,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66665",2019-08-16 07:04:00,-0.91304,67,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,15.5,0.35721,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66666",2019-08-16 07:05:00,-0.743806,70,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,15.5,0.34587,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66667",2019-08-16 07:06:00,-0.746437,72,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,15.6,0.33894,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66668",2019-08-16 07:07:00,-0.767787,75,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,15.6,0.33327,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66669",2019-08-16 07:08:00,-0.796316,77,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,15.7,0.27594,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66670",2019-08-16 07:09:00,-0.784186,79,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,15.7,0.26775,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66671",2019-08-16 07:10:00,-0.773814,80,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,15.7,0.25704,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66672",2019-08-16 07:11:00,-0.740783,82,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,15.8,0.25137,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66673",2019-08-16 07:12:00,-0.750775,85,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,15.9,0.25956,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66674",2019-08-16 07:13:00,0,87,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,16.1,0.23814,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66675",2019-08-16 07:14:00,-0.759301,89,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,16.3,0.21924,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66676",2019-08-16 07:15:00,-0.782923,93,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,16.4,0.21924,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66677",2019-08-16 07:16:00,-0.790406,95,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,16.6,0.19467,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66678",2019-08-16 07:17:00,-0.734379,97,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,16.7,0.17577,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66679",2019-08-16 07:18:00,-0.751867,99,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,16.8,0.19467,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66680",2019-08-16 07:19:00,-0.939594,102,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,16.8,0.18837,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66681",2019-08-16 07:20:00,-0.65207,106,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,16.9,0.18144,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66682",2019-08-16 07:21:00,-0.730061,108,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,16.9,0.16947,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66683",2019-08-16 07:22:00,-0.712483,111,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23,23.5,22,22.5,16.9,0.20034,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66684",2019-08-16 07:23:00,-0.742512,114,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23.5,23.5,22,22.5,16.9,0.2835,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66685",2019-08-16 07:24:00,-0.492281,116,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23.5,23.5,22,22.5,16.9,0.13545,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66686",2019-08-16 07:25:00,-0.744591,118,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23.5,23.5,22,22.5,16.9,0.13104,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66687",2019-08-16 07:26:00,-0.734034,121,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23.5,23.5,22,22.5,16.8,0.12411,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66688",2019-08-16 07:27:00,-0.814309,124,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23.5,23.5,22,22.5,16.8,0.10017,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66689",2019-08-16 07:28:00,0,126,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23.5,23.5,22,22.5,16.8,0.0693,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66690",2019-08-16 07:29:00,-0.70061,129,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23.5,23.5,22,22.5,16.7,1.46034,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66691",2019-08-16 07:30:00,-0.725002,132,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23.5,23.5,22,22.5,16.7,0.06111,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66692",2019-08-16 07:31:00,-0.696973,136,0,25,22,22,18,26.5,22,19,0,0,20,22,21,23.5,23.5,22,22.5,16.8,0.04977,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66693",2019-08-16 07:32:00,-0.727052,138,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21,23.5,23.5,22,22.5,16.9,0.16254,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66694",2019-08-16 07:33:00,-0.7418,141,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21,23.5,23.5,22,22.5,17,0.03024,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66695",2019-08-16 07:34:00,-0.738487,144,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21,23.5,23.5,22,22.5,17.2,-0.00063,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66696",2019-08-16 07:35:00,-0.711397,147,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21,23.5,23.5,22,22.5,17.4,-0.00189,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66697",2019-08-16 07:36:00,-0.712985,152,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21,23.5,23.5,22,22.5,17.6,-0.00693,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66698",2019-08-16 07:37:00,-0.697586,154,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21,23.5,23.5,22,22.5,17.7,0.0126,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66699",2019-08-16 07:38:00,-0.693656,158,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21,23.5,23.5,22,22.5,17.8,0.39438,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66700",2019-08-16 07:39:00,-0.721136,161,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21,23.5,23.5,22,22.5,18,-0.03276,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66701",2019-08-16 07:40:00,-0.811457,165,0,25,22,22,18,26.5,22,19,0,0,20.5,22,21,23.5,23.5,22,22.5,18.3,-0.04473,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66702",2019-08-16 07:41:00,-0.74412,168,0,25,22,22,18,26.5,22,19,0,0,21,22,21,23.5,23.5,22,22.5,18.5,-0.07056,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66703",2019-08-16 07:42:00,-0.732804,173,0,25,22,22,18,26.5,22,19,0,0,21,22,21,23.5,23.5,22,22.5,18.7,-0.07497,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66704",2019-08-16 07:43:00,-0.735772,176,0,25,22,22,18,26.5,22,19,0,0,21,22,21,23.5,23,22,22.5,18.9,-0.08946,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66705",2019-08-16 07:44:00,-0.7464,179,0,25,22,22,18,26.5,22,19,0,0,21,22,21,23.5,23,22,22.5,19,-0.1008,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66706",2019-08-16 07:45:00,-0.748377,183,0,25,22,22,18,26.5,22,19,0,0,21,22,21,23.5,23,22,22.5,19.1,-0.11403,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66707",2019-08-16 07:46:00,-0.748079,184,0,25,22,22,18,26.5,22,19,0,0,21,22,21,23.5,23,22,22.5,19.2,-0.12789,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66708",2019-08-16 07:47:00,-0.746788,188,0,25,22,22,18,26.5,22,19,0,0,21,22,21,23.5,23,22,22.5,19.3,-0.12663,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66709",2019-08-16 07:48:00,-0.720208,192,0,25,22,22,18,26.5,22,19,0,0,21,22,21,23.5,23,22,22.5,19.4,-0.13986,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66710",2019-08-16 07:49:00,-0.7244,195,0,25,22,22,18,26.5,22,19,0,0,21,22,21,23.5,23,22,22.5,19.5,-0.15183,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66711",2019-08-16 07:50:00,-0.742516,199,0,25,22,22,18,26.5,22,19,0,0,21,22,21,23.5,23,22,22.5,19.7,-0.15813,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66712",2019-08-16 07:51:00,-0.712687,202,0,25,22,22,18,26.5,22,19,0,0,21,22,21,23.5,23,22,22.5,19.9,-0.15876,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66713",2019-08-16 07:52:00,-0.756123,206,0,25,22,22,18,26.5,22,19,0,0,21,22,21,23.5,23,22,22.5,19.9,-0.12411,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66714",2019-08-16 07:53:00,-0.952589,209,0,25,22,22,18,26.5,22,19,0,0,21,22,21,23.5,23,22,22.5,19.9,-0.19593,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66715",2019-08-16 07:54:00,-0.724122,213,0,25,22,22,18,26.5,22,19,0,0,21,22,21,23.5,23,22,22.5,19.9,-0.20223,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66716",2019-08-16 07:55:00,-1.0391,216,0,25,22,22,18,26.5,22,19,0,0,21,22,21,23.5,23,22,22.5,19.8,-0.24633,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66717",2019-08-16 07:56:00,-0.621919,220,0,25,22,22,18,26.5,22,19,0,0,21,22,21,23.5,23,22,22.5,19.7,-0.25326,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66718",2019-08-16 07:57:00,-0.728753,224,0,25,22,22,18,26.5,22,19,0,0,21,22,21,23.5,23,22,22.5,19.6,-0.25263,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66719",2019-08-16 07:58:00,-0.726155,228,0,25,22,22,18,26.5,22,19,0,0,21,22,21,23.5,23,22,22.5,19.6,-0.23436,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66720",2019-08-16 07:59:00,-0.589316,231,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23,22,22.5,19.9,-0.12096,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66721",2019-08-16 08:00:00,-0.847403,236,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23,22,22.5,20.1,-0.25956,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66722",2019-08-16 08:01:00,-0.695074,240,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23,22,22.5,20.4,-0.27909,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66723",2019-08-16 08:02:00,-0.723175,243,0,25,22,22,18,26.5,22,19,0,0,21,22,21.5,23.5,23,22,22.5,20.4,-0.28476,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66724",2019-08-16 08:03:00,-0.713247,248,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23,22,22.5,20.5,-0.26019,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66725",2019-08-16 08:04:00,-0.717071,249,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23,22,22.5,20.5,-0.22743,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66726",2019-08-16 08:05:00,-0.714445,255,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23,22,22.5,20.6,-0.25263,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66727",2019-08-16 08:06:00,-0.704106,258,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23,22,22.5,20.6,-0.22869,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66728",2019-08-16 08:07:00,-0.734602,261,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23,22,22.5,20.7,-0.18144,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66729",2019-08-16 08:08:00,-0.687049,265,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23,22,22.5,20.7,-0.43596,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66730",2019-08-16 08:09:00,-0.704971,271,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23,22,22.5,20.7,-0.46053,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66731",2019-08-16 08:10:00,-0.707738,274,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23,22,22.5,20.7,-0.47376,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66732",2019-08-16 08:11:00,-0.684375,278,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23,22,22.5,20.7,-0.49833,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66733",2019-08-16 08:12:00,-0.705308,281,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23,22,22.5,20.6,-0.50589,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66734",2019-08-16 08:13:00,-0.582014,284,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23,22,22.5,20.6,-0.54243,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66735",2019-08-16 08:14:00,-0.891011,289,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23,22,22.5,20.6,-0.56196,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66736",2019-08-16 08:15:00,-0.666788,292,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23,22,22.5,20.8,-0.5859,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66737",2019-08-16 08:16:00,-0.686284,297,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23,22,22.5,20.8,0.81081,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66738",2019-08-16 08:17:00,-0.702418,301,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23,22,22.5,20.8,-0.64323,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66739",2019-08-16 08:18:00,0,305,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23,22,22.5,20.9,-0.65961,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66740",2019-08-16 08:19:00,-0.488118,308,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23,22,22.5,20.9,-0.69678,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66741",2019-08-16 08:20:00,0,314,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,23.5,23,22,22.5,21,-0.71946,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66742",2019-08-16 08:21:00,-0.747676,318,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,24,23,22,22.5,20.9,-0.73206,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66743",2019-08-16 08:22:00,-0.758591,321,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,24,23,22,22.5,20.9,-0.70686,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66744",2019-08-16 08:23:00,-0.93089,326,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,24,23,22,22.5,20.9,-0.76356,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66745",2019-08-16 08:24:00,-0.710585,329,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,24,23,22,22.5,20.8,-0.77679,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66746",2019-08-16 08:25:00,-0.740643,333,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,24,23,22,22.5,20.8,-0.79569,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66747",2019-08-16 08:26:00,-0.715919,337,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,24,23,22,22.5,20.8,-0.80766,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66748",2019-08-16 08:27:00,-0.736599,341,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,24,23,22,22.5,20.8,-0.82026,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66749",2019-08-16 08:28:00,-0.72981,347,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,24,23,22,22.5,20.7,-0.82026,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66750",2019-08-16 08:29:00,-0.734713,351,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,24,23,22,22.5,20.7,-0.82026,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66751",2019-08-16 08:30:00,-0.732022,354,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,24,23,22,22.5,20.7,-0.83349,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66752",2019-08-16 08:31:00,-0.723613,357,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,24,23,22,22.5,20.6,-0.84609,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66753",2019-08-16 08:32:00,-0.711745,363,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,24,23,22,22.5,20.5,-0.85806,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66754",2019-08-16 08:33:00,-0.71528,367,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,24,23,22,22.5,20.4,-0.88263,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66755",2019-08-16 08:34:00,-0.743241,370,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,24,23,22,22.5,20.2,-0.9072,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66756",2019-08-16 08:35:00,-0.723952,374,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,24,23,22,22.5,20.5,-0.91413,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66757",2019-08-16 08:36:00,-0.715676,379,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,24,23,22,22.5,21,-0.9828,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66758",2019-08-16 08:37:00,-0.704243,381,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,24,23,22,22.5,21.1,-0.92799,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66759",2019-08-16 08:38:00,-0.630217,385,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,24,23,22.5,22.5,21.3,-1.06029,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66760",2019-08-16 08:39:00,-0.694571,391,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,24,23,22.5,22.5,21.1,-1.07793,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66761",2019-08-16 08:40:00,-0.639679,393,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,24,23,22.5,22.5,20.7,-1.09683,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66762",2019-08-16 08:41:00,-1.05559,399,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,24,23,22.5,22.5,20.6,-1.11699,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66763",2019-08-16 08:42:00,0,402,0,25,22,22,18,26.5,22,19,0,0,21.5,22,21.5,24,23,22.5,22.5,21.1,-1.04643,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66764",2019-08-16 08:43:00,-0.614567,406,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,21.7,0.24507,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66765",2019-08-16 08:44:00,-0.684512,412,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,21.8,-1.21023,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66766",2019-08-16 08:45:00,-0.606003,415,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,21.3,-1.21716,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66767",2019-08-16 08:46:00,-0.883615,419,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,21.4,-1.17243,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66768",2019-08-16 08:47:00,-0.589448,425,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,21.1,-1.28079,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66769",2019-08-16 08:48:00,-0.586761,428,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,21.3,-1.29402,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66770",2019-08-16 08:49:00,-0.564483,431,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,21.5,-1.31166,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66771",2019-08-16 08:50:00,-0.61664,435,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,21.3,-1.32426,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66772",2019-08-16 08:51:00,-0.770633,440,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,20.8,-1.35513,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66773",2019-08-16 08:52:00,-1.01037,444,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,21.6,-1.37529,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66774",2019-08-16 08:53:00,-1.5197,448,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,22.1,-1.41876,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66775",2019-08-16 08:54:00,-1.67965,452,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,22.5,-1.44837,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66776",2019-08-16 08:55:00,-2.17624,457,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,22.8,-1.48302,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66777",2019-08-16 08:56:00,-2.0219,461,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,22.4,-1.50696,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66778",2019-08-16 08:57:00,-1.73988,464,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,22,-1.53216,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66779",2019-08-16 08:58:00,-1.33677,466,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,22.1,-1.54413,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66780",2019-08-16 08:59:00,-1.16624,470,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,22.3,-1.54602,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66781",2019-08-16 09:00:00,-1.00699,476,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,22.5,-1.56429,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66782",2019-08-16 09:01:00,-0.972753,480,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,22.6,-1.57626,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66783",2019-08-16 09:02:00,-0.941239,484,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,22.1,-1.60713,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66784",2019-08-16 09:03:00,-0.957597,488,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,22,-1.61343,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66785",2019-08-16 09:04:00,-0.72556,492,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,22.2,-1.575,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66786",2019-08-16 09:05:00,0,498,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,22.5,-1.6506,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66787",2019-08-16 09:06:00,-0.638445,500,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,22.4,-1.65816,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66788",2019-08-16 09:07:00,-0.609798,503,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,21.9,-1.68966,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66789",2019-08-16 09:08:00,-0.616931,508,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,21.7,-1.70793,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66790",2019-08-16 09:09:00,-0.635662,513,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,22,-1.73376,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66791",2019-08-16 09:10:00,-0.616394,516,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,21.9,-1.75392,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66792",2019-08-16 09:11:00,-0.649781,522,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,21.8,-1.78353,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66793",2019-08-16 09:12:00,-0.585995,528,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,22.2,-1.80306,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66794",2019-08-16 09:13:00,-0.58734,532,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,22.6,-1.80873,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66795",2019-08-16 09:14:00,0,537,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,22.9,-1.8144,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66796",2019-08-16 09:15:00,-0.628579,542,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,22.8,-1.79928,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66797",2019-08-16 09:16:00,-0.625241,545,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,23.2,-1.83456,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66798",2019-08-16 09:17:00,-0.684974,549,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,22.9,-1.86858,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66799",2019-08-16 09:18:00,-0.689353,554,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,22.5,23.2,-1.85976,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66800",2019-08-16 09:19:00,-0.757493,559,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,23,23.2,-1.90386,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66801",2019-08-16 09:20:00,-0.727542,563,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,23,23.6,-1.89819,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66802",2019-08-16 09:21:00,-1.02678,567,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,23,23.3,-1.953,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66803",2019-08-16 09:22:00,-0.889368,573,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,23,23.5,-1.51767,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66804",2019-08-16 09:23:00,-0.542738,578,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,23,23.7,-1.95993,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66805",2019-08-16 09:24:00,-0.827453,582,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,23,23.9,-1.98009,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66806",2019-08-16 09:25:00,-0.758584,584,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,23,24.4,-1.99143,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66807",2019-08-16 09:26:00,-0.771892,590,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,23,24.3,-2.02104,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66808",2019-08-16 09:27:00,-0.831545,594,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23,22.5,23,24,-1.99773,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66809",2019-08-16 09:28:00,-0.807767,596,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24.5,23,22.5,23,23.7,-2.05506,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66810",2019-08-16 09:29:00,-0.790902,605,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24.5,23,22.5,23,23.8,-2.08593,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66811",2019-08-16 09:30:00,-0.803901,604,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24.5,23,22.5,23,23.6,-2.09286,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66812",2019-08-16 09:31:00,-0.708093,615,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24.5,23,22.5,23,23.7,-1.99899,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66813",2019-08-16 09:32:00,-0.68825,621,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24.5,23,22.5,23,22.7,-2.13759,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66814",2019-08-16 09:33:00,-0.689783,627,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24.5,23,22.5,23,22.9,-2.17476,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66815",2019-08-16 09:34:00,-0.7383,633,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24.5,23,22.5,23,23.1,-2.19996,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66816",2019-08-16 09:35:00,-0.744301,640,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24.5,23.5,22.5,23,22.3,-2.22264,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66817",2019-08-16 09:36:00,-0.767038,644,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24.5,23.5,22.5,23,20.9,-2.25036,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66818",2019-08-16 09:37:00,-0.81538,651,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24.5,23.5,22.5,23,21.1,-2.24343,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66819",2019-08-16 09:38:00,-0.901088,653,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24.5,23.5,22.5,23,22.7,-2.25666,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66820",2019-08-16 09:39:00,-0.972816,656,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24.5,23.5,22.5,23,22.3,-2.29509,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66821",2019-08-16 09:40:00,-0.988718,677,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24.5,23.5,22.5,23,20.8,-2.35746,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66822",2019-08-16 09:41:00,-1.13056,691,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23.5,22.5,23,19.5,-2.40849,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66823",2019-08-16 09:42:00,-1.05025,706,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23.5,22.5,23,19.8,-2.48346,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66824",2019-08-16 09:43:00,-1.09709,712,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23.5,22.5,23,20.2,-2.51685,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66825",2019-08-16 09:44:00,-1.10575,724,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23.5,22.5,23,21.3,-2.48661,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66826",2019-08-16 09:45:00,-0.899027,732,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23.5,22.5,23,21.8,-2.57166,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66827",2019-08-16 09:46:00,-0.951172,737,0,25,22,22,18,26.5,22,19,0,0,22,22,21.5,24,23.5,22.5,23,21.7,-2.6775,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66828",2019-08-16 09:47:00,-0.93016,760,0,25,22,22,18,26.5,22,19,0,0,22,22,22,24,23.5,22.5,23,22.1,-2.75121,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66829",2019-08-16 09:48:00,-0.895309,763,0,25,22,22,18,26.5,22,19,0,0,22,22,22,24,23.5,22.5,23,22.3,-2.78523,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66830",2019-08-16 09:49:00,-0.852563,748,0,25,22,22,18,26.5,22,19,0,0,22,22,22,24,23.5,22.5,23,22.7,-2.69766,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66831",2019-08-16 09:50:00,-0.809019,756,0,25,22,22,18,26.5,22,19,0,0,22,22,22,24,23.5,22.5,23,23.4,-2.77074,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66832",2019-08-16 09:51:00,-0.785356,751,0,25,22,22,18,26.5,22,19,0,0,22,22,22,24,23.5,22.5,23,23.3,-2.71089,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66833",2019-08-16 09:52:00,-0.783027,754,0,25,22,22,18,26.5,22,19,0,0,22,22,22,24,23.5,22.5,23,23.9,-2.74113,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66834",2019-08-16 09:53:00,-0.770135,770,0,25,22,22,18,26.5,22,19,0,0,22,22,22,24,23.5,22.5,23,24.1,-2.81484,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66835",2019-08-16 09:54:00,-1.29529,767,0,25,22,22,18,26.5,22,19,0,0,22,22,22,24,23.5,22.5,23,21.7,-2.77389,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66836",2019-08-16 09:55:00,-0.756418,771,0,25,22,22,18,26.5,22,19,0,0,22,22,22,23.5,23.5,22.5,23,20.5,-2.8287,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66837",2019-08-16 09:56:00,-0.760947,797,0,25,22,22,18,26.5,22,19,0,0,22,22,22,23.5,23.5,22.5,23,19.8,-2.92509,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66838",2019-08-16 09:57:00,-0.764912,819,0,25,22,22,18,26.5,22,19,0,0,22,22,22,23.5,23.5,22.5,23,20.7,-2.96982,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66839",2019-08-16 09:58:00,-0.769415,829,0,25,22,22,18,26.5,22,19,0,0,22,22,22,23.5,23.5,22.5,23,23,-3.0051,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66840",2019-08-16 09:59:00,-0.783645,833,0,25,22,22,18,26.5,22,19,0,0,22,22,22,23.5,23.5,22.5,23,23.8,-3.03471,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66841",2019-08-16 10:00:00,0,833,0,25,22,22,18,26.5,22,19,0,0,22,22,22,23.5,23.5,22.5,23,24.4,-3.16008,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66842",2019-08-16 10:01:00,-0.780369,834,0,25,22,22,18,26.5,22,19,0,0,22,22,22,23.5,23.5,22.5,23,24.5,-3.18276,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66843",2019-08-16 10:02:00,-0.770489,837,0,25,22,22,18,26.5,22,19,0,0,22,22,22,23.5,23.5,22.5,23,25.2,-3.20103,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66844",2019-08-16 10:03:00,-0.785946,848,0,25,22,22,18,26.5,22,19,0,0,22,22,22,23.5,23.5,23,23,26,-3.2319,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
