"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"66845",2019-08-16 10:04:00,-0.778203,852,0,25,22,22,18,26.5,22,19,0,0,22,22,22,23.5,23.5,23,23,26.1,-3.20166,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66846",2019-08-16 10:05:00,-0.756707,871,0,25,22,22,18,26.5,22,19,0,0,22,22,22,23.5,23.5,23,23,24.6,-3.32073,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66847",2019-08-16 10:06:00,-0.79143,890,0,25,22,22,18,26.5,22,19,0,0,22,22,22,23.5,23.5,23,23,20.8,-3.35853,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66848",2019-08-16 10:07:00,-0.746824,892,0,25,22,22,18,26.5,22,19,0,0,22,22,22,23.5,23.5,23,23,22.5,-3.35853,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66849",2019-08-16 10:08:00,-0.646478,883,0,25,22,22,18,26.5,22,19,0,0,22,22,22,23.5,23.5,23,23,22.5,-3.27159,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66850",2019-08-16 10:09:00,-0.817697,885,0,25,22,22,18,26.5,22,19,0,0,22,22,22,23.5,23.5,23,23,21.7,-3.23253,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66851",2019-08-16 10:10:00,-0.837982,578,0,25,22,22,18,26.5,22,19,0,0,22,22,22,23.5,23.5,23,23,21.7,-2.67246,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66852",2019-08-16 10:11:00,-0.796649,398,0,25,22,22,18,26.5,22,19,0,0,22,22,22,23.5,23.5,23,23,22.5,-0.4599,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66853",2019-08-16 10:12:00,-0.814303,293,0,25,22,22,18,26.5,22,19,0,0,22,22,22,23.5,23.5,23,23,22.3,-0.81396,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66854",2019-08-16 10:13:00,-0.777667,233,0,25,22,22,18,26.5,22,19,0,0,22,22,22,23.5,23.5,23,23,22.3,-0.47376,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66855",2019-08-16 10:14:00,-0.84189,279,0,25,22,22,18,26.5,22,19,0,0,22,22,22,23.5,23.5,23,23,22.9,-0.72702,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66856",2019-08-16 10:15:00,-0.856586,823,0,25,22,22,18,26.5,22,19,0,0,22,22,22,23.5,23.5,23,23,22.6,-2.08215,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66857",2019-08-16 10:16:00,-0.849739,220,0,25,22,22,18,26.5,22,19,0,0,22,22,22,23.5,23.5,23,23,22.6,-0.56259,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66858",2019-08-16 10:17:00,-0.856059,192,0,25,22,22,18,26.5,22,19,0,0,22,22,22,23.5,23.5,23,23,21.7,-0.3906,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66859",2019-08-16 10:18:00,-0.840545,199,0,25,22,22,18,26.5,22,19,0,0,22,22,22,23.5,23.5,23,23,21.9,-0.44793,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66860",2019-08-16 10:19:00,-0.858432,204,0,25,22,22,18,26.5,22,19,0,0,22,22,22,23.5,23.5,23,23,21.9,-0.47061,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66861",2019-08-16 10:20:00,-1.064,208,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,22.1,-0.52353,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66862",2019-08-16 10:21:00,-0.838575,208,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,21.9,-0.52416,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66863",2019-08-16 10:22:00,-0.858412,214,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,21.3,-0.56826,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66864",2019-08-16 10:23:00,-0.829602,223,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,20.7,-0.60669,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66865",2019-08-16 10:24:00,-0.814732,224,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,23,23,20.1,-0.6489,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66866",2019-08-16 10:25:00,-0.799328,236,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,23,23,19.2,-0.73521,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66867",2019-08-16 10:26:00,-0.765811,249,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,23,23,19.8,-0.78246,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66868",2019-08-16 10:27:00,-0.818121,497,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,23,23,19.6,-2.95533,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66869",2019-08-16 10:28:00,-0.866653,875,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,23,23,20,-3.2445,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66870",2019-08-16 10:29:00,-0.991558,513,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,23,23,20.8,-2.26926,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66871",2019-08-16 10:30:00,-0.808006,525,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,23,23,19.7,-3.15756,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66872",2019-08-16 10:31:00,-0.817998,978,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,23,23,19.6,-3.15756,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66873",2019-08-16 10:32:00,-0.869323,824,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23,23,23,21.5,-2.77263,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66874",2019-08-16 10:33:00,-0.811886,211,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,22.4,-0.05103,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66875",2019-08-16 10:34:00,0,197,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,22.5,-0.37233,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66876",2019-08-16 10:35:00,-0.767748,190,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,22.1,-0.31941,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66877",2019-08-16 10:36:00,-0.77649,713,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,21.8,-0.39186,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66878",2019-08-16 10:37:00,-0.604282,179,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,21.2,-0.28413,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66879",2019-08-16 10:38:00,-0.825019,176,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,21.3,-0.27153,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66880",2019-08-16 10:39:00,-0.851612,179,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,21.8,-0.31563,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66881",2019-08-16 10:40:00,-0.836729,893,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,21.7,-3.09456,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66882",2019-08-16 10:41:00,-0.849964,218,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,21.4,-1.1718,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66883",2019-08-16 10:42:00,-0.83973,1001,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,20.7,-3.67353,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66884",2019-08-16 10:43:00,-0.824439,1000,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,21.3,-3.69243,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66885",2019-08-16 10:44:00,-0.852525,1009,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,21.9,-3.69999,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66886",2019-08-16 10:45:00,-0.813424,1007,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,20.8,-3.67479,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66887",2019-08-16 10:46:00,-0.842597,1004,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,20.8,-3.63006,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66888",2019-08-16 10:47:00,-0.827906,1006,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,20.7,-3.54816,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66889",2019-08-16 10:48:00,-0.838739,1013,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,21.9,-3.54249,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66890",2019-08-16 10:49:00,-0.823871,1024,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,22.3,-3.50406,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66891",2019-08-16 10:50:00,-0.837447,1022,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,21.6,-3.47886,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66892",2019-08-16 10:51:00,-0.821362,1026,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,21.6,-3.4587,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66893",2019-08-16 10:52:00,-0.850833,201,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,22.6,-0.12726,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66894",2019-08-16 10:53:00,-0.850198,194,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,22.6,-0.22743,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66895",2019-08-16 10:54:00,-0.823263,192,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,22.3,-0.34713,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66896",2019-08-16 10:55:00,-0.892642,205,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,21.8,-0.63,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66897",2019-08-16 10:56:00,0,919,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,22.8,-3.44106,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66898",2019-08-16 10:57:00,-0.509081,1054,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,24,-3.80457,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66899",2019-08-16 10:58:00,-0.837271,1109,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,24.4,-3.75039,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66900",2019-08-16 10:59:00,-0.855527,1115,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,24.8,-3.81213,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66901",2019-08-16 11:00:00,-0.841465,1125,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,25.2,-3.9564,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66902",2019-08-16 11:01:00,-0.862687,1117,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,25.4,-3.88206,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66903",2019-08-16 11:02:00,-0.858193,1115,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,24.5,-3.86883,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66904",2019-08-16 11:03:00,-0.8378,1115,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22,23.5,23.5,23,23,23.8,-3.86883,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66905",2019-08-16 11:04:00,-0.856037,1117,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22.5,23.5,23.5,23,23,24.4,-3.85749,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66906",2019-08-16 11:05:00,-0.848473,1121,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22.5,23.5,23.5,23,23,24.5,-3.89466,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66907",2019-08-16 11:06:00,-0.8468,1123,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22.5,24,23.5,23,23,23.7,-3.85812,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66908",2019-08-16 11:07:00,-0.82113,1117,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22.5,24,23.5,23,23,23.9,-3.81087,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66909",2019-08-16 11:08:00,-0.820356,1102,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22.5,24,23.5,23,23,22.7,-4.04019,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66910",2019-08-16 11:09:00,-0.876336,1091,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22.5,24,23.5,23,23,22.9,-4.0068,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66911",2019-08-16 11:10:00,-0.867474,1074,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22.5,24,23.5,23,23,22.3,-3.95703,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66912",2019-08-16 11:11:00,-0.865704,1076,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22.5,24,23.5,23,23.5,24.3,-3.95073,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66913",2019-08-16 11:12:00,-0.943134,1083,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22.5,24,23.5,23,23.5,25.4,-3.98727,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66914",2019-08-16 11:13:00,-0.969272,1091,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22.5,24,23.5,23,23.5,23.1,-4.02066,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66915",2019-08-16 11:14:00,-0.978617,1096,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22.5,24,23.5,23,23.5,22.3,-4.05783,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66916",2019-08-16 11:15:00,-0.793702,1106,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22.5,24,23.5,23,23.5,22.3,-4.08303,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66917",2019-08-16 11:16:00,-0.9568,1115,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22.5,24,23.5,23,23.5,21.8,-4.12713,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66918",2019-08-16 11:17:00,-0.903556,1131,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22.5,24,23.5,23,23.5,22.5,-4.14981,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66919",2019-08-16 11:18:00,-1.10764,1146,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22.5,24,23.5,23,23.5,24.2,-4.32054,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66920",2019-08-16 11:19:00,-1.0797,1165,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22.5,24,23.5,23,23.5,25.9,-4.36716,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66921",2019-08-16 11:20:00,-0.725255,1175,0,25,22,22,18,26.5,22,19,0,0,22.5,22,22.5,24,23.5,23,23.5,24.9,-4.39488,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66922",2019-08-16 11:21:00,-1.09868,1179,0,25,22,22,18,26.5,22,19,0,0,23,22,22.5,24,23.5,23,23.5,23.5,-4.39614,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66923",2019-08-16 11:22:00,-1.09681,1185,0,25,22,22,18,26.5,22,19,0,0,23,22,22.5,24,23.5,23,23.5,24.2,-4.40559,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66924",2019-08-16 11:23:00,-1.08433,1189,0,25,22,22,18,26.5,22,19,0,0,23,22,22.5,24,23.5,23,23.5,25,-4.43016,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66925",2019-08-16 11:24:00,-1.09871,1200,0,25,22,22,18,26.5,22,19,0,0,23,22,22.5,24,23.5,23,23.5,25.5,-4.4793,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66926",2019-08-16 11:25:00,-1.1171,1214,0,25,22,22,18,26.5,22,19,0,0,23,22,22.5,24,23.5,23,23.5,24.8,-4.49883,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66927",2019-08-16 11:26:00,-1.08402,1221,0,25,22,22,18,26.5,22,19,0,0,23,22,22.5,24,23.5,23,23.5,26.3,-4.52466,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66928",2019-08-16 11:27:00,-1.05584,1230,0,25,22,22,18,26.5,22,19,0,0,23,22,22.5,24,23.5,23,23.5,25.6,-4.55931,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66929",2019-08-16 11:28:00,-1.04281,1230,0,25,22,22,18,26.5,22,19,0,0,23,22,22.5,24,23.5,23,23.5,22.9,-4.55553,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66930",2019-08-16 11:29:00,-1.06772,1245,0,25,22,22,18,26.5,22,19,0,0,23,22,22.5,24,23.5,23,23.5,23.4,-4.57443,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66931",2019-08-16 11:30:00,-1.49565,NA,0,25,22,22,18,26.5,22,19,0,0,23,22,22.5,24,23.5,23,23.5,24.9,-4.32999,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66932",2019-08-16 11:31:00,-1.0434,1229,0,25,22,22,18,26.5,22,19,0,0,23,22,22.5,24,23.5,23,23.5,26.8,-4.26636,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66933",2019-08-16 11:32:00,-0.980776,1202,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,27.3,-4.24116,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66934",2019-08-16 11:33:00,-0.914617,1168,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,26.7,-3.90789,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66935",2019-08-16 11:34:00,-0.939563,1185,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,25.9,-4.33566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66936",2019-08-16 11:35:00,-1.22712,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,26.1,-4.4982,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66937",2019-08-16 11:36:00,-0.827217,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,26,-4.61538,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66938",2019-08-16 11:37:00,-0.817406,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,25.9,-2.5893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66939",2019-08-16 11:38:00,-1.11443,1134,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,26.6,-4.46103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66940",2019-08-16 11:39:00,-1.08176,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,26.7,-4.54671,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66941",2019-08-16 11:40:00,-0.693062,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,25.2,-4.57758,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66942",2019-08-16 11:41:00,-0.898022,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,24.4,-4.66767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66943",2019-08-16 11:42:00,-0.961335,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,22.5,-4.63869,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66944",2019-08-16 11:43:00,-1.04637,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,23.4,-4.41189,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66945",2019-08-16 11:44:00,-1.09647,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,24.6,-4.58703,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66946",2019-08-16 11:45:00,-1.08057,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,25.9,-4.75776,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66947",2019-08-16 11:46:00,-1.12445,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,26.5,-2.583,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66948",2019-08-16 11:47:00,-1.13173,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,26.7,-4.60026,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66949",2019-08-16 11:48:00,-1.08111,1224,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,27.6,-4.13721,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66950",2019-08-16 11:49:00,-1.10129,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,27.5,-2.34549,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66951",2019-08-16 11:50:00,-1.08402,1201,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,27,-2.36691,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66952",2019-08-16 11:51:00,-1.09085,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,26.2,-2.57796,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66953",2019-08-16 11:52:00,-1.09543,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,25.3,-2.6145,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66954",2019-08-16 11:53:00,-1.10305,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,24,-3.01329,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66955",2019-08-16 11:54:00,-1.09805,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,23.3,-3.04983,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66956",2019-08-16 11:55:00,-1.09517,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,22.7,-3.10086,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66957",2019-08-16 11:56:00,-1.15455,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,23.7,-3.087,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66958",2019-08-16 11:57:00,-1.41131,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,24.4,-2.99376,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66959",2019-08-16 11:58:00,-1.05422,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,24.7,-2.86209,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66960",2019-08-16 11:59:00,-1.09549,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,25.8,-2.55906,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66961",2019-08-16 12:00:00,-1.12236,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,27.2,-2.54016,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66962",2019-08-16 12:01:00,-1.08469,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,26.1,-2.53134,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"66963",2019-08-16 12:02:00,-1.09379,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,27.1,-2.47023,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66964",2019-08-16 12:03:00,-1.06688,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,26.4,-2.27115,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66965",2019-08-16 12:04:00,-1.03558,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,25.2,-2.18673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66966",2019-08-16 12:05:00,-0.947765,1211,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,25.2,-1.53846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66967",2019-08-16 12:06:00,-1.03091,1154,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,26.4,-0.77553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66968",2019-08-16 12:07:00,-0.947234,1156,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,25.3,-1.44333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66969",2019-08-16 12:08:00,-0.883177,762,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,25.7,-0.98973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66970",2019-08-16 12:09:00,-0.9054,571,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,25.5,-1.0206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66971",2019-08-16 12:10:00,-0.897637,371,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,25.4,-1.13463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66972",2019-08-16 12:11:00,-0.94171,372,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,26.1,-1.3608,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66973",2019-08-16 12:12:00,-0.913353,672,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,26.5,-1.78479,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66974",2019-08-16 12:13:00,-0.896579,1155,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,26.6,-1.90953,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66975",2019-08-16 12:14:00,-0.968128,1214,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,27.3,-2.10987,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66976",2019-08-16 12:15:00,-0.9469,1222,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,28,-2.14893,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66977",2019-08-16 12:16:00,-1.00124,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23,23.5,27.6,-2.27619,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66978",2019-08-16 12:17:00,-0.975145,1241,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23.5,23.5,25.6,-2.26926,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66979",2019-08-16 12:18:00,-1.05523,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23.5,23.5,24,-2.31273,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66980",2019-08-16 12:19:00,-1.18229,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23.5,23.5,24.5,-2.26863,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66981",2019-08-16 12:20:00,-1.23543,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23.5,23.5,26.7,-2.38896,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66982",2019-08-16 12:21:00,-1.09839,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23.5,23.5,26.2,-2.43243,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66983",2019-08-16 12:22:00,-1.08963,1180,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,23.5,23.5,23.5,23.5,24,-2.35053,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66984",2019-08-16 12:23:00,-1.11944,1214,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,23.5,23.5,23.5,23.5,23.5,-2.40156,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66985",2019-08-16 12:24:00,-1.07939,1248,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,23.5,23.5,23.5,23.5,24,-2.4003,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66986",2019-08-16 12:25:00,-1.0983,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,23.5,23.5,23.5,23.5,24,-2.29068,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66987",2019-08-16 12:26:00,-1.06259,1247,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,23.5,23.5,23.5,23.5,24.3,-2.46519,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66988",2019-08-16 12:27:00,-1.29982,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,23.5,23.5,23.5,23.5,24.6,-2.58993,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66989",2019-08-16 12:28:00,-1.12492,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,23.5,23.5,23.5,23.5,22.7,-2.57733,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66990",2019-08-16 12:29:00,-1.08684,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,23.5,23.5,23.5,23.5,21.8,-2.5389,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66991",2019-08-16 12:30:00,-0.752823,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,23.5,23.5,23.5,23.5,22.3,-2.53827,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66992",2019-08-16 12:31:00,-1.10065,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23.5,23.5,22.4,-4.63113,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"66993",2019-08-16 12:32:00,-1.1074,1231,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23.5,23.5,22.6,-4.51143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66994",2019-08-16 12:33:00,-1.09626,NA,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23.5,23.5,23.1,-4.65192,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66995",2019-08-16 12:34:00,-1.08745,1177,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23.5,23.5,24.5,-4.27833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66996",2019-08-16 12:35:00,-1.10379,1156,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23.5,23.5,22.8,-4.16934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66997",2019-08-16 12:36:00,-1.09133,1109,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23.5,23.5,22.4,-3.83733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66998",2019-08-16 12:37:00,-1.08686,991,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23.5,23.5,23.6,-3.46563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"66999",2019-08-16 12:38:00,-1.09638,1021,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23.5,23.5,23.1,-3.7359,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67000",2019-08-16 12:39:00,-0.964396,1079,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23.5,23.5,21.7,-3.8871,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67001",2019-08-16 12:40:00,-1.08297,1179,0,25,22,22,18,26.5,22,19,0,0,23,22.5,22.5,24,23.5,23.5,23.5,22.9,-4.49316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67002",2019-08-16 12:41:00,-1.09074,1183,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23.5,23.5,23.5,24.8,-4.58703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67003",2019-08-16 12:42:00,-0.87433,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,22.5,24,23.5,23.5,23.5,26,-4.78485,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"67004",2019-08-16 12:43:00,-1.17334,1197,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,23.5,24.4,-4.50639,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"67005",2019-08-16 12:44:00,-0.844189,1205,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,23.5,23.9,-4.61853,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"67006",2019-08-16 12:45:00,-1.07093,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,23.5,23.1,-4.21533,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"67007",2019-08-16 12:46:00,-1.13591,1237,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,23.5,22.7,-4.94424,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"67008",2019-08-16 12:47:00,-0.989671,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,23.5,23.7,-4.95999,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"67009",2019-08-16 12:48:00,-1.11104,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,23.5,24.2,-5.07339,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"67010",2019-08-16 12:49:00,-1.11037,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,23.5,24.4,-5.25483,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"67011",2019-08-16 12:50:00,-1.10838,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,24.2,-5.28129,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"67012",2019-08-16 12:51:00,-1.15673,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,22.8,-5.09859,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"67013",2019-08-16 12:52:00,-1.13641,1238,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,22.1,-4.61223,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"67014",2019-08-16 12:53:00,-1.15597,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,22.2,-4.66452,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"67015",2019-08-16 12:54:00,-1.16571,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,22,-5.05953,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"67016",2019-08-16 12:55:00,-0.881774,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,23.6,-4.72689,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"67017",2019-08-16 12:56:00,-1.18389,1194,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,24,-4.41189,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"67018",2019-08-16 12:57:00,-1.21809,1129,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,25,-4.16619,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"67019",2019-08-16 12:58:00,-1.15359,1126,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,24,-4.16052,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"67020",2019-08-16 12:59:00,-1.1595,1129,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,23.7,-4.32369,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"67021",2019-08-16 13:00:00,-1.06854,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,24.8,-4.90959,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"67022",2019-08-16 13:01:00,-1.0547,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,24,-4.99149,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67023",2019-08-16 13:02:00,-1.05573,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,24,-4.80123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67024",2019-08-16 13:03:00,-1.03481,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,22.5,-5.1282,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67025",2019-08-16 13:04:00,-1.04663,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,21.6,-4.6242,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67026",2019-08-16 13:05:00,-1.02811,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,22.8,-5.05953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67027",2019-08-16 13:06:00,-0.930838,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,23.1,-5.2227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67028",2019-08-16 13:07:00,-0.97159,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,22.2,-5.35563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67029",2019-08-16 13:08:00,-1.04513,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,23,-5.39595,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67030",2019-08-16 13:09:00,-0.791245,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,23,-5.27499,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67031",2019-08-16 13:10:00,-1.47019,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,23.1,-5.19939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67032",2019-08-16 13:11:00,-1.15319,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,23.8,-5.04819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67033",2019-08-16 13:12:00,-1.01447,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,25.4,-4.7691,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67034",2019-08-16 13:13:00,-1.00655,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,25.8,-4.85226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67035",2019-08-16 13:14:00,-1.0112,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,24,-4.92534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67036",2019-08-16 13:15:00,-1.00931,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,23.5,-4.70169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67037",2019-08-16 13:16:00,-1.02676,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,22.9,-4.9266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67038",2019-08-16 13:17:00,-1.05865,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,22.7,-4.75146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67039",2019-08-16 13:18:00,-1.04198,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,23.4,-4.99401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67040",2019-08-16 13:19:00,-1.05656,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,22.3,-5.02866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67041",2019-08-16 13:20:00,-1.11169,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,22.4,-5.11686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67042",2019-08-16 13:21:00,-1.05851,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,22.2,-5.11812,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67043",2019-08-16 13:22:00,-1.06602,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,22.3,-5.09166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67044",2019-08-16 13:23:00,-1.0666,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,22.7,-5.09166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67045",2019-08-16 13:24:00,-1.0484,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,23.7,-5.01606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67046",2019-08-16 13:25:00,-1.07941,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,24,-4.85856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67047",2019-08-16 13:26:00,-1.05946,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,23.3,-4.72059,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67048",2019-08-16 13:27:00,-1.05381,1249,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,24.4,-4.70799,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67049",2019-08-16 13:28:00,-1.03271,1195,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,24.8,-4.58325,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67050",2019-08-16 13:29:00,-1.06018,1196,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,23.8,-4.26573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67051",2019-08-16 13:30:00,-1.033,1169,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,23,-4.34826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67052",2019-08-16 13:31:00,-1.04875,1151,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,23.5,-4.4289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67053",2019-08-16 13:32:00,-1.0394,1177,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,23.7,-4.47489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67054",2019-08-16 13:33:00,-1.00477,1159,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,24.6,-4.41,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67055",2019-08-16 13:34:00,-0.924974,1143,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,25,-4.42701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67056",2019-08-16 13:35:00,-1.01259,1175,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,25.4,-4.45536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67057",2019-08-16 13:36:00,-1.00478,1141,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,25.7,-4.38921,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67058",2019-08-16 13:37:00,-0.797629,1065,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,25.8,-4.33755,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67059",2019-08-16 13:38:00,-1.09511,1159,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,26.1,-4.38291,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67060",2019-08-16 13:39:00,-1.03524,1160,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,25.9,-4.4289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67061",2019-08-16 13:40:00,-1.07588,1205,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,26.2,-4.54356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67062",2019-08-16 13:41:00,-0.931792,1223,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,26.2,-4.68216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67063",2019-08-16 13:42:00,-1.0711,1213,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,26.3,-4.62483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67064",2019-08-16 13:43:00,-1.05246,1149,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,26.5,-4.48686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67065",2019-08-16 13:44:00,-1.01902,1189,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,26.9,-4.59333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67066",2019-08-16 13:45:00,-1.03828,1190,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,26.6,-4.5675,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67067",2019-08-16 13:46:00,-1.08806,1245,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,27.5,-4.80753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67068",2019-08-16 13:47:00,-1.07487,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,27.8,-4.92786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67069",2019-08-16 13:48:00,-1.06799,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,27.5,-3.5595,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67070",2019-08-16 13:49:00,-1.0266,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,28.1,-5.04819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67071",2019-08-16 13:50:00,-1.05571,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,27.4,-4.90644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67072",2019-08-16 13:51:00,-1.08468,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,27.4,-4.82202,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67073",2019-08-16 13:52:00,-1.06666,NA,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,25.4,-4.61979,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67074",2019-08-16 13:53:00,-1.07539,1223,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,24.4,-4.46166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67075",2019-08-16 13:54:00,-1.0181,1127,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,24.1,-4.38606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67076",2019-08-16 13:55:00,-1.0721,1133,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,24.5,-4.24683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67077",2019-08-16 13:56:00,-1.07446,1151,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,24.9,-4.16052,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67078",2019-08-16 13:57:00,-1.06958,1071,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,25.7,-3.93876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67079",2019-08-16 13:58:00,-1.06389,910,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,26.1,-3.87072,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67080",2019-08-16 13:59:00,-1.03808,1038,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,26.2,-3.97593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67081",2019-08-16 14:00:00,-0.952555,1099,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,26.7,-4.17564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67082",2019-08-16 14:01:00,-0.995268,1106,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,25.5,-4.2966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67083",2019-08-16 14:02:00,-1.03374,1091,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,25.9,-4.04649,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67084",2019-08-16 14:03:00,-1.11497,1133,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,25.7,-4.23675,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67085",2019-08-16 14:04:00,-1.07667,1126,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,25.6,-4.18446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67086",2019-08-16 14:05:00,-0.794407,1108,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,25.2,-4.09941,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67087",2019-08-16 14:06:00,-1.0595,1081,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,23.5,23.5,24,25.2,-4.28526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67088",2019-08-16 14:07:00,-1.06197,1154,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,24.8,-4.2462,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67089",2019-08-16 14:08:00,-1.70585,1174,0,25,22,22,18,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,24.5,-4.4163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67090",2019-08-16 14:09:00,-1.04093,1168,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,23.5,24,24.8,-4.42638,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67091",2019-08-16 14:10:00,-1.06347,1083,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,23.5,24,25,-4.15989,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67092",2019-08-16 14:11:00,-1.06581,1182,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,23.5,24,25.2,-4.50513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67093",2019-08-16 14:12:00,-1.10394,1093,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,23.5,24,24,-4.3407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67094",2019-08-16 14:13:00,-1.05901,1180,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,23.5,24,24.9,-4.4856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67095",2019-08-16 14:14:00,-1.05431,1173,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,23.5,24,25.4,-4.48749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67096",2019-08-16 14:15:00,-0.996541,1214,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,23.5,24,25.4,-4.46166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67097",2019-08-16 14:16:00,-1.07746,1172,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,23.5,24,24.1,-4.4667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67098",2019-08-16 14:17:00,-1.0677,1205,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,23.5,24,24.7,-4.46796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67099",2019-08-16 14:18:00,-1.05886,1212,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,23.5,24,25.3,-4.5486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67100",2019-08-16 14:19:00,-1.02687,1123,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,23.5,24,25.7,-4.19013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67101",2019-08-16 14:20:00,-1.04948,1080,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,23.5,24,25.8,-3.9627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67102",2019-08-16 14:21:00,-1.04933,1033,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,23.5,24,25.9,-3.90033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67103",2019-08-16 14:22:00,-1.06782,1015,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,23.5,24,25.4,-3.7359,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67104",2019-08-16 14:23:00,-1.06309,950,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,23.5,24,25,-3.4902,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67105",2019-08-16 14:24:00,-1.05338,907,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,23.5,24,24.6,-3.52359,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67106",2019-08-16 14:25:00,-1.01206,967,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,23.5,24,24.5,-3.717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67107",2019-08-16 14:26:00,-1.08143,1023,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,23.5,24,23.8,-3.90096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67108",2019-08-16 14:27:00,-1.0612,1022,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,24,24,24.4,-4.02696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67109",2019-08-16 14:28:00,-1.05063,1057,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,24,24,25,-3.80016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67110",2019-08-16 14:29:00,-1.0635,1045,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,24,24,25.6,-3.969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67111",2019-08-16 14:30:00,-1.70822,1090,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,24,24,25.5,-4.24368,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67112",2019-08-16 14:31:00,-1.17136,1135,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,24,24,25.4,-4.36653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67113",2019-08-16 14:32:00,-0.709347,1088,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,24,24,25.1,-4.22163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67114",2019-08-16 14:33:00,-1.0559,1093,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,24,24.5,25.1,-4.08807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67115",2019-08-16 14:34:00,-0.669459,1122,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,24,24.5,24.9,-4.69728,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67116",2019-08-16 14:35:00,-1.03596,1148,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,24,24.5,25.2,-4.56246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67117",2019-08-16 14:36:00,-1.11514,1198,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,24,24.5,25.7,-3.77055,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67118",2019-08-16 14:37:00,-1.09112,835,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,24,24.5,25.9,-3.28923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67119",2019-08-16 14:38:00,-1.1043,1115,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,24,24.5,25.6,-2.95974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67120",2019-08-16 14:39:00,-0.956883,1222,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,24,24.5,25.9,-4.55994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67121",2019-08-16 14:40:00,-1.079,1210,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,24,24.5,26.6,-4.536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67122",2019-08-16 14:41:00,-1.07013,962,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,24,24.5,26.9,-3.52989,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67123",2019-08-16 14:42:00,-1.0414,1114,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,24,24.5,26.2,-3.64896,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67124",2019-08-16 14:43:00,-1.0679,768,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,24,24.5,25,-2.78775,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67125",2019-08-16 14:44:00,-1.02836,953,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,24,24.5,24.3,-3.53493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67126",2019-08-16 14:45:00,-1.14576,959,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,24,24.5,24.2,-3.55509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67127",2019-08-16 14:46:00,-1.02544,866,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,24,24.5,24,-3.23883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67128",2019-08-16 14:47:00,-1.01881,716,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,24,24.5,24.2,-2.47716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67129",2019-08-16 14:48:00,-1.00945,683,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,24,24.5,24.6,-2.54646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67130",2019-08-16 14:49:00,-1.0219,726,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,24,24.5,24,-2.70396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67131",2019-08-16 14:50:00,-1.19899,736,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,24,24.5,24.2,-2.73546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67132",2019-08-16 14:51:00,-1.04608,748,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,24,24.5,24.2,-2.6145,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67133",2019-08-16 14:52:00,-1.26274,771,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23,24,24,24,24.5,24.4,-3.02211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67134",2019-08-16 14:53:00,-1.01205,948,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23.5,24,24,24,24.5,24.8,-3.3705,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67135",2019-08-16 14:54:00,-0.902396,1048,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23.5,24,24,24,24.5,24.8,-3.64833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67136",2019-08-16 14:55:00,-1.02815,985,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23.5,24,24,24,24.5,25.2,-3.84363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67137",2019-08-16 14:56:00,-0.988742,1125,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23.5,24,24,24,24.5,24.6,-4.42701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67138",2019-08-16 14:57:00,-1.24704,1191,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23.5,24,24,24,24.5,23.6,-4.56309,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67139",2019-08-16 14:58:00,-1.06198,NA,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23.5,24,24,24,24.5,23.5,-4.83903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67140",2019-08-16 14:59:00,-0.75927,NA,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23.5,24,24,24,24.5,24,-4.92786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67141",2019-08-16 15:00:00,-1.07888,NA,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23.5,24,24,24,24.5,25,-4.80627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67142",2019-08-16 15:01:00,-1.1056,1246,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23.5,24,24,24,24.5,26.2,-4.61664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67143",2019-08-16 15:02:00,-1.06414,1145,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23.5,24,24,24,24.5,25.1,-3.66156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67144",2019-08-16 15:03:00,-1.05353,1157,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23.5,24,24,24,24.5,23.5,-4.19139,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67145",2019-08-16 15:04:00,-1.07235,883,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23.5,24,24,24,24.5,24.2,-3.7548,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67146",2019-08-16 15:05:00,-1.03936,1023,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23.5,24,24,24,24.5,25.3,-3.90033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67147",2019-08-16 15:06:00,-0.7984,1136,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23.5,24,24,24,24.5,24.8,-4.36023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67148",2019-08-16 15:07:00,-1.05189,1204,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23.5,24,24,24,24.5,23.8,-4.5234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67149",2019-08-16 15:08:00,-1.03255,1169,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23.5,24,24,24,24.5,24.8,-4.6242,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67150",2019-08-16 15:09:00,-1.05072,NA,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23.5,24,24,24,24.5,23.8,-4.90959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67151",2019-08-16 15:10:00,-1.07508,NA,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23.5,24,24,24,24.5,24.7,-4.93983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67152",2019-08-16 15:11:00,-1.10014,1116,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23.5,24,24,24,24.5,24.5,-4.14099,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67153",2019-08-16 15:12:00,-1.37397,1024,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23.5,24,24,24,24.5,25.7,-3.92553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
