"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"67154",2019-08-16 15:13:00,-1.19112,853,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23.5,24,24,24,24.5,26.7,-3.24009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67155",2019-08-16 15:14:00,-1.12336,1038,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23.5,24,24,24,24.5,27.8,-3.79449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67156",2019-08-16 15:15:00,-1.11149,914,0,25,22,22,18,26.5,22,19,0,0,24,22.5,23.5,24,24,24,24.5,27.9,-3.43413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67157",2019-08-16 15:16:00,-1.11619,909,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24.5,24,24,24.5,27.3,-3.35349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67158",2019-08-16 15:17:00,-1.13212,867,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24.5,24,24,24.5,27.1,-3.79071,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67159",2019-08-16 15:18:00,-1.13227,1032,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24.5,24,24,24.5,27.4,-3.75543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67160",2019-08-16 15:19:00,-1.08525,1079,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,27.5,-4.41063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67161",2019-08-16 15:20:00,-1.36655,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,26.4,-4.5297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67162",2019-08-16 15:21:00,-1.12951,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,25,-4.92723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67163",2019-08-16 15:22:00,-1.17357,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,25.6,-4.662,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67164",2019-08-16 15:23:00,-1.16145,1141,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,24,-4.56876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67165",2019-08-16 15:24:00,0,1079,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,24.2,-3.76866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67166",2019-08-16 15:25:00,-1.10925,1249,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,23.8,-4.74453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67167",2019-08-16 15:26:00,-0.898838,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,25.2,-4.5234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67168",2019-08-16 15:27:00,-1.10982,698,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,25.9,-3.12039,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67169",2019-08-16 15:28:00,-1.09334,1043,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24.5,24,24,24.5,23.9,-3.94947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67170",2019-08-16 15:29:00,-1.09129,884,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24.5,24,24,24.5,24.4,-3.6162,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67171",2019-08-16 15:30:00,-1.10957,1047,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24.5,24,24,24.5,24.3,-3.71133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67172",2019-08-16 15:31:00,-1.05588,1015,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24.5,24,24,24.5,23.8,-3.69873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67173",2019-08-16 15:32:00,-1.1791,1069,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24.5,24,24,24.5,23.9,-3.85119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67174",2019-08-16 15:33:00,-1.09281,1115,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24.5,24,24,24.5,24.3,-4.14036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67175",2019-08-16 15:34:00,-1.12399,1085,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24.5,24,24,24.5,25.4,-3.96459,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67176",2019-08-16 15:35:00,-1.08299,873,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24.5,24,24,24.5,25.3,-3.11724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67177",2019-08-16 15:36:00,-1.08562,690,0,25,22,22,18,26.5,22,19,0,0,24,23,23.5,24.5,24,24,24.5,25.4,-2.5011,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67178",2019-08-16 15:37:00,-1.10583,601,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,25.6,-3.43161,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67179",2019-08-16 15:38:00,-1.1158,1108,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,26.6,-3.6855,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67180",2019-08-16 15:39:00,-0.891087,942,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,27.5,-3.79008,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67181",2019-08-16 15:40:00,-0.872294,957,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,27,-3.61179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67182",2019-08-16 15:41:00,-1.05234,1035,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,26.3,-3.56013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67183",2019-08-16 15:42:00,-1.0822,1049,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,26.4,-3.91293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67184",2019-08-16 15:43:00,-1.11338,1040,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,26.2,-3.843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67185",2019-08-16 15:44:00,-0.881394,1039,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,25.5,-3.8304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67186",2019-08-16 15:45:00,-1.27351,1138,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,26.1,-4.27896,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67187",2019-08-16 15:46:00,-0.776031,1149,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,27.5,-4.08933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67188",2019-08-16 15:47:00,-1.122,1101,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,28.3,-3.92994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67189",2019-08-16 15:48:00,-1.1212,1129,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,26.8,-4.12839,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67190",2019-08-16 15:49:00,-1.15613,1197,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,27.2,-4.22856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67191",2019-08-16 15:50:00,-1.09471,1181,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,27.3,-4.29219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67192",2019-08-16 15:51:00,-1.10014,1128,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,27.2,-4.07736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67193",2019-08-16 15:52:00,-1.07632,1108,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,26.9,-4.07673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67194",2019-08-16 15:53:00,-1.1518,1086,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,26.8,-4.03263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67195",2019-08-16 15:54:00,-1.08478,1068,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,26.9,-3.8619,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67196",2019-08-16 15:55:00,-1.07598,1083,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,27.5,-4.1076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67197",2019-08-16 15:56:00,-1.08514,1122,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,27.8,-4.1643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67198",2019-08-16 15:57:00,-1.06654,1092,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,28.3,-3.90411,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67199",2019-08-16 15:58:00,-1.08449,1052,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,28.1,-3.79449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67200",2019-08-16 15:59:00,-1.4545,900,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,28.3,-2.47779,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67201",2019-08-16 16:00:00,-1.03781,932,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,27.9,-2.98431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67202",2019-08-16 16:01:00,-1.06409,962,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,27.3,-3.2256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67203",2019-08-16 16:02:00,-1.05612,973,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,26.8,-3.25269,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67204",2019-08-16 16:03:00,-1.03913,938,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,27.1,-3.28923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67205",2019-08-16 16:04:00,-1.07329,983,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24,24.5,25.1,-3.36609,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67206",2019-08-16 16:05:00,-1.03439,1034,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24.5,24,24.5,24.5,25.2,-3.62376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67207",2019-08-16 16:06:00,-0.825581,1065,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24,24.5,24.5,27.1,-3.71889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67208",2019-08-16 16:07:00,-1.06221,1083,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24,24.5,25,28.2,-3.80709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67209",2019-08-16 16:08:00,-1.09546,1098,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24,24.5,25,28.9,-3.85056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67210",2019-08-16 16:09:00,-1.0926,1090,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24,24.5,25,28.7,-3.78756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67211",2019-08-16 16:10:00,-1.09355,1091,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24,24.5,25,29.1,-3.8304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67212",2019-08-16 16:11:00,-1.12388,1032,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24,24.5,25,28.2,-3.51792,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67213",2019-08-16 16:12:00,-1.08886,865,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24,24.5,25,28,-2.83563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67214",2019-08-16 16:13:00,-1.15457,1009,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24,24.5,25,27.8,-3.69936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67215",2019-08-16 16:14:00,-1.16192,1026,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24,24.5,25,28.2,-3.68046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67216",2019-08-16 16:15:00,-1.14216,1049,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24,24.5,25,28.4,-3.63888,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67217",2019-08-16 16:16:00,-1.1657,1041,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,28.6,-3.59289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67218",2019-08-16 16:17:00,-1.15518,1028,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,28.7,-3.55446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67219",2019-08-16 16:18:00,-1.15697,1017,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,28.9,-3.50973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67220",2019-08-16 16:19:00,-0.960227,1006,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,29.3,-3.47886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67221",2019-08-16 16:20:00,-1.12933,998,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,29.5,-3.44736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67222",2019-08-16 16:21:00,-1.14694,996,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,28.8,-3.38499,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67223",2019-08-16 16:22:00,-1.13238,990,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,27.6,-3.3831,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67224",2019-08-16 16:23:00,-1.1494,985,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,28.1,-3.36105,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67225",2019-08-16 16:24:00,-1.03994,980,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,28.3,-3.35538,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67226",2019-08-16 16:25:00,-1.13876,974,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,26.4,-3.34278,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67227",2019-08-16 16:26:00,-0.90532,966,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,25.8,-3.29868,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67228",2019-08-16 16:27:00,-1.13302,965,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,26.2,-3.29616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67229",2019-08-16 16:28:00,-1.13911,962,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,26.7,-3.29616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67230",2019-08-16 16:29:00,-1.11657,941,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,26.9,-3.23253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67231",2019-08-16 16:30:00,-1.08384,956,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,26.8,-3.27285,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67232",2019-08-16 16:31:00,-1.08005,955,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,24.9,-3.25962,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67233",2019-08-16 16:32:00,-1.06267,956,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,24.7,-3.25962,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67234",2019-08-16 16:33:00,-1.0806,954,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,26,-3.27663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67235",2019-08-16 16:34:00,-1.1245,944,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,26.7,-3.3138,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67236",2019-08-16 16:35:00,-1.08638,961,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,25.6,-3.3201,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67237",2019-08-16 16:36:00,-1.09735,922,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,24.4,-2.81421,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67238",2019-08-16 16:37:00,-1.10403,874,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,25.2,-2.93139,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67239",2019-08-16 16:38:00,-1.10591,967,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,25.4,-3.37932,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67240",2019-08-16 16:39:00,-0.749893,966,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,24.9,-3.38247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67241",2019-08-16 16:40:00,-1.10781,966,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,25,-3.38625,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67242",2019-08-16 16:41:00,-1.07862,965,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,25,-3.37743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67243",2019-08-16 16:42:00,-1.07449,954,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,25.9,-3.31506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67244",2019-08-16 16:43:00,-1.02987,940,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,26,-3.27033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67245",2019-08-16 16:44:00,-1.04668,926,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,23.7,-3.20103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67246",2019-08-16 16:45:00,-0.980527,914,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,24.3,-3.16323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67247",2019-08-16 16:46:00,-0.84274,909,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,24.7,-3.14622,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67248",2019-08-16 16:47:00,-1.01861,903,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,25.4,-3.12102,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67249",2019-08-16 16:48:00,-0.950021,901,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,25.2,-3.0681,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67250",2019-08-16 16:49:00,-0.721523,895,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,25.2,-3.06747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67251",2019-08-16 16:50:00,-0.892167,886,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,25.7,-3.0492,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67252",2019-08-16 16:51:00,-0.900128,879,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,26.1,-3.00699,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67253",2019-08-16 16:52:00,-0.860175,872,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,26.3,-1.56744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67254",2019-08-16 16:53:00,-0.662053,869,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,27,-2.96793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67255",2019-08-16 16:54:00,-0.800135,864,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,27.1,-2.93076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67256",2019-08-16 16:55:00,-0.787544,860,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25,27.6,-2.80476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67257",2019-08-16 16:56:00,-0.766792,851,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25.5,27,-2.82303,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67258",2019-08-16 16:57:00,-0.814981,849,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25.5,27,-2.90367,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67259",2019-08-16 16:58:00,-1.08586,846,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25.5,24.7,-2.77326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67260",2019-08-16 16:59:00,-1.6163,838,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25.5,25.3,-2.71656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67261",2019-08-16 17:00:00,-1.95654,835,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25.5,25.4,-2.81169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67262",2019-08-16 17:01:00,-2.68935,829,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25.5,26.9,-2.7909,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67263",2019-08-16 17:02:00,-2.58808,823,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,24.5,25.5,26.7,-2.79153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67264",2019-08-16 17:03:00,-2.29913,817,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,25,25.5,25.9,-2.77263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67265",2019-08-16 17:04:00,-2.0777,816,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,25,25.5,25.3,-2.76129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67266",2019-08-16 17:05:00,-1.81705,811,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,25,25.5,26.1,-2.71845,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67267",2019-08-16 17:06:00,-1.66555,810,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,25,25.5,26,-2.70711,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67268",2019-08-16 17:07:00,-1.43449,799,0,25,22,22,18,26.5,22,19,0,0,24.5,23,24,24.5,24.5,25,25.5,26.9,-2.70837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67269",2019-08-16 17:08:00,-1.19802,791,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,24.5,25,25.5,27.9,-2.70963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67270",2019-08-16 17:09:00,-0.98779,790,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,24.5,25,25.5,28.5,-2.60946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67271",2019-08-16 17:10:00,-1.01736,788,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,24.5,25,25.5,26.9,-2.64033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67272",2019-08-16 17:11:00,-1.02414,776,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,24.5,25,25.5,28.1,-2.57733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67273",2019-08-16 17:12:00,-0.987075,770,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,24.5,25,25.5,28.6,-2.5515,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67274",2019-08-16 17:13:00,-0.94709,768,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,24.5,25,25.5,28.1,-2.45826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67275",2019-08-16 17:14:00,-0.987865,765,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,24.5,25,25.5,29.1,-2.53323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67276",2019-08-16 17:15:00,-0.963242,761,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,24.5,25,25.5,29.3,-2.48283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67277",2019-08-16 17:16:00,-1.01338,756,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,24.5,25,25.5,25.6,-2.44503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67278",2019-08-16 17:17:00,-0.981132,747,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,24.5,25,25.5,25.4,-2.39463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67279",2019-08-16 17:18:00,-0.984915,735,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,24.5,25,25.5,27.2,-2.34297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67280",2019-08-16 17:19:00,-0.98969,731,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,24.5,25,25.5,27.9,-2.31336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67281",2019-08-16 17:20:00,-0.948304,728,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,24.5,25,25.5,28.1,-2.31903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67282",2019-08-16 17:21:00,-1.07157,729,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,24.5,25,25.5,27.9,-2.28879,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67283",2019-08-16 17:22:00,-1.11224,729,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,24.5,25,25.5,27.5,-2.27808,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67284",2019-08-16 17:23:00,-1.105,732,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,24.5,25,25,25.5,27.3,-2.33856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67285",2019-08-16 17:24:00,-1.09881,737,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,24.5,25,25,25.5,26.3,-2.35116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67286",2019-08-16 17:25:00,-1.15978,730,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,24.5,25,25,25.5,25,-2.02419,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67287",2019-08-16 17:26:00,-1.25153,128,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,24.5,25,25,25.5,24.1,-0.3906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67288",2019-08-16 17:27:00,-1.22652,261,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,24.5,25,25,25.5,23.9,-0.1449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67289",2019-08-16 17:28:00,-1.31162,116,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,24.5,25,25,25.5,24.1,0.03087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67290",2019-08-16 17:29:00,-1.38999,681,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,24.5,25,25,25.5,24.4,-1.7766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67291",2019-08-16 17:30:00,-1.21515,579,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24.5,24.5,25,25,25.5,24,-1.54476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67292",2019-08-16 17:31:00,-1.21362,267,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,25,25.5,23.9,-0.51849,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67293",2019-08-16 17:32:00,-1.23263,559,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,25,25.5,24.3,-1.89063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67294",2019-08-16 17:33:00,-1.06368,675,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,25,25.5,24.6,-2.016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67295",2019-08-16 17:34:00,-1.21882,664,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,25,25.5,24.2,-1.96623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67296",2019-08-16 17:35:00,-1.22521,632,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,25,25.5,24.3,-1.90953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67297",2019-08-16 17:36:00,-1.2435,652,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,25,25.5,25.7,-1.89126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67298",2019-08-16 17:37:00,-1.24983,642,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,25,25.5,26.8,-1.86669,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67299",2019-08-16 17:38:00,-1.2438,639,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,25,25.5,27.5,-1.93473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67300",2019-08-16 17:39:00,-0.985615,594,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,25,25.5,26.7,-1.8144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67301",2019-08-16 17:40:00,-1.23327,626,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,25,25.5,24.7,-1.8963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67302",2019-08-16 17:41:00,-1.2316,628,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,25,25.5,25,-1.88055,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67303",2019-08-16 17:42:00,-1.1814,629,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,25,25.5,25.7,-1.86543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67304",2019-08-16 17:43:00,-1.21245,613,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,25,25.5,25.6,-1.78542,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67305",2019-08-16 17:44:00,-1.30139,578,0.025,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,25,25.5,25.6,-1.42443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67306",2019-08-16 17:45:00,-1.24892,578,0.025,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,25,25.5,25.2,-0.2646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67307",2019-08-16 17:46:00,-0.943906,583,3.559,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,25,25.5,25.5,1.93284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67308",2019-08-16 17:47:00,-1.27795,574,3.554,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,25,25.5,25.5,1.98954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67309",2019-08-16 17:48:00,-1.63526,553,0.041,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,25,25.5,25.3,-1.61973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67310",2019-08-16 17:49:00,-1.03548,564,2.8,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,25,25.5,26,1.2348,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67311",2019-08-16 17:50:00,-1.25325,418,2.75,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,25,26,26.8,1.3041,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67312",2019-08-16 17:51:00,-1.26751,409,2.759,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,25,26,27.2,1.36836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67313",2019-08-16 17:52:00,-1.26541,530,2.772,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,25,26,27.4,1.32804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67314",2019-08-16 17:53:00,-1.27417,574,2.734,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,25.5,26,26.3,1.27197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67315",2019-08-16 17:54:00,-1.29239,553,0.071,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,25.5,26,25.8,-1.32363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67316",2019-08-16 17:55:00,-1.31376,517,0.071,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,25.5,26,26.1,-1.36269,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67317",2019-08-16 17:56:00,-1.27794,549,0.071,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,24.5,25,25.5,26,25.9,-1.38348,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67318",2019-08-16 17:57:00,-1.27118,549,0.069,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25,25.5,26,26.4,-1.35576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67319",2019-08-16 17:58:00,-1.28208,548,0.069,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25,25.5,26,26.4,-1.41939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67320",2019-08-16 17:59:00,-1.08815,548,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25,25.5,26,25.4,-1.43766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67321",2019-08-16 18:00:00,-1.30443,546,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25,25.5,26,24.4,-1.50192,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67322",2019-08-16 18:01:00,-1.27211,558,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25,25.5,26,24.4,-1.47042,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67323",2019-08-16 18:02:00,-1.3086,562,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25,25.5,26,24.2,-1.45215,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67324",2019-08-16 18:03:00,-1.29526,554,0.043,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25,25.5,26,24,-1.42254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67325",2019-08-16 18:04:00,-1.18299,371,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25,25.5,26,24.2,-1.39545,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67326",2019-08-16 18:05:00,-1.30644,122,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25,25.5,26,24.9,-1.36899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67327",2019-08-16 18:06:00,-1.29564,264,0.432,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25,25.5,26,25.3,-0.9639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67328",2019-08-16 18:07:00,-1.29443,469,0.438,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25,25.5,26,24.8,-1.0395,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67329",2019-08-16 18:08:00,-1.25628,399,0.438,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25,25.5,26,24.6,-1.05336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67330",2019-08-16 18:09:00,-1.20479,170,0.436,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25,25.5,26,25.2,-0.67095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67331",2019-08-16 18:10:00,-1.25277,145,0.436,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25,25.5,26,25.2,-0.91287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67332",2019-08-16 18:11:00,-1.2406,144,0.999,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25,25.5,26,24.7,-0.98091,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67333",2019-08-16 18:12:00,-1.26137,283,1.761,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25,25.5,26,24,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67334",2019-08-16 18:13:00,-1.24359,385,0.469,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25,25.5,26,24,-0.6993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67335",2019-08-16 18:14:00,-1.23012,353,0.18,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25,25.5,26,23.9,-1.25433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67336",2019-08-16 18:15:00,-1.20235,377,0.18,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25,25.5,26,24,-1.09809,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67337",2019-08-16 18:16:00,-1.23975,275,0.18,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25,25.5,26,24.8,-1.11447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67338",2019-08-16 18:17:00,-1.21496,235,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25,25.5,26,25.8,-1.05147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67339",2019-08-16 18:18:00,-1.21531,378,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25,25.5,26,26.4,-1.08423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67340",2019-08-16 18:19:00,-1.14872,451,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25,25,25.5,26,27.3,-1.10313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67341",2019-08-16 18:20:00,-1.31969,439,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25,25.5,26,28.1,-1.1025,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67342",2019-08-16 18:21:00,-1.33963,470,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25.5,26,28.8,-1.08108,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67343",2019-08-16 18:22:00,-1.27466,466,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25.5,26,29.5,-1.05336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67344",2019-08-16 18:23:00,-1.31794,462,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25.5,26,28.6,-1.05336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67345",2019-08-16 18:24:00,-1.24438,463,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25.5,26,27.9,-1.03509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67346",2019-08-16 18:25:00,-1.27209,458,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25.5,26,28,-1.03509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67347",2019-08-16 18:26:00,-1.5647,443,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25.5,26.5,27.7,-0.9135,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67348",2019-08-16 18:27:00,-1.2105,447,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25.5,26.5,27.9,-0.99099,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67349",2019-08-16 18:28:00,-0.617972,439,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25.5,26.5,27.5,-0.87759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67350",2019-08-16 18:29:00,-1.25194,400,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25.5,26.5,27.2,-0.66843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67351",2019-08-16 18:30:00,-1.25482,349,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25.5,26.5,27.9,-0.70749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67352",2019-08-16 18:31:00,-1.24811,351,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25.5,26.5,27.3,-0.66213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67353",2019-08-16 18:32:00,-1.27245,367,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25.5,26.5,26.5,-0.56448,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67354",2019-08-16 18:33:00,-1.08328,361,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26.5,27.1,-0.65835,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67355",2019-08-16 18:34:00,-1.33115,383,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26.5,27.1,-0.7182,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67356",2019-08-16 18:35:00,-1.31809,370,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26.5,27.1,-0.49896,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67357",2019-08-16 18:36:00,-1.32469,369,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26.5,27.1,-0.65583,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67358",2019-08-16 18:37:00,-1.32976,363,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25.5,26,26.5,27,-0.64953,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67359",2019-08-16 18:38:00,-1.73711,371,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25.5,26,26.5,27.1,-0.69993,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67360",2019-08-16 18:39:00,-2.0625,378,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25.5,26,26.5,27.1,-0.69363,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67361",2019-08-16 18:40:00,-2.3361,390,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25.5,26,26.5,27.1,-0.6867,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67362",2019-08-16 18:41:00,-2.74476,372,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,25.5,26,26.5,27.1,-0.6426,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67363",2019-08-16 18:42:00,-3.08123,379,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,25.5,26,26.5,27.1,-0.65079,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67364",2019-08-16 18:43:00,-3.31326,384,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,25.5,26,26.5,27.1,-0.68985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67365",2019-08-16 18:44:00,-3.43379,385,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,25.5,26,26.5,26.9,-0.68166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67366",2019-08-16 18:45:00,-3.49771,381,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,25.5,26,26.5,26.9,-0.63819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67367",2019-08-16 18:46:00,-3.13377,380,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,25.5,26,26.5,26.8,-0.66276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67368",2019-08-16 18:47:00,-2.99608,370,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,25.5,26,26.5,26.9,-0.46305,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67369",2019-08-16 18:48:00,-3.13367,368,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,25.5,26,26.5,26.8,-0.59346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67370",2019-08-16 18:49:00,-2.88289,361,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,25.5,26,26.5,26.8,-0.52983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67371",2019-08-16 18:50:00,-2.66652,354,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,25.5,26,26.5,26.7,-0.58716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67372",2019-08-16 18:51:00,-2.49888,357,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,25.5,26,26.5,26.7,-0.56133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67373",2019-08-16 18:52:00,-2.33923,330,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,25.5,26,26.5,26.6,-0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67374",2019-08-16 18:53:00,-2.52936,304,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,25.5,26,26.5,26.6,-0.34713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67375",2019-08-16 18:54:00,-2.16657,298,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,25.5,26,26.5,26.7,-0.38871,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67376",2019-08-16 18:55:00,-2.10339,302,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,25.5,26,26.5,26.7,-0.45423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67377",2019-08-16 18:56:00,-2.02793,333,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,25.5,26,26.5,26.7,-0.4788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67378",2019-08-16 18:57:00,-1.94277,320,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,25.5,26,26.5,26.9,-0.4725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67379",2019-08-16 18:58:00,-1.93961,326,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,25.5,26,26.5,26.9,-0.44163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67380",2019-08-16 18:59:00,-2.06768,292,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25,25.5,26,26.5,27,-0.35406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67381",2019-08-16 19:00:00,-1.7859,306,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,25.5,26,26.5,27,-0.3654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67382",2019-08-16 19:01:00,-1.29496,300,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,25.5,26,26.5,27,-0.34083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67383",2019-08-16 19:02:00,-1.64104,289,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,25.5,26,26.5,27,-0.26334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67384",2019-08-16 19:03:00,-1.77488,265,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,25.5,26,26.5,27,-0.1638,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67385",2019-08-16 19:04:00,-1.82031,261,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,25.5,26,26.5,27,-0.14049,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67386",2019-08-16 19:05:00,-2.25048,255,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,25.5,26,26.5,27.1,-0.15183,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67387",2019-08-16 19:06:00,-2.57428,240,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,25.5,26,26.5,27.1,-0.06363,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67388",2019-08-16 19:07:00,-4.51505,224,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,25.5,26,26.5,27.2,-0.05103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67389",2019-08-16 19:08:00,-5.30814,209,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,25.5,26,26.5,27.2,-0.00693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67390",2019-08-16 19:09:00,-5.33702,216,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,25.5,26,26.5,27.1,-0.03717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67391",2019-08-16 19:10:00,-4.63985,234,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,25.5,26,26.5,27.2,-0.0756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67392",2019-08-16 19:11:00,-4.12702,239,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,25.5,26,26.5,27.4,-0.07938,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67393",2019-08-16 19:12:00,-3.7573,233,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,25.5,26,26.5,27.4,-0.06741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67394",2019-08-16 19:13:00,-3.55041,229,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,25.5,26,26.5,27.4,-0.05733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67395",2019-08-16 19:14:00,-3.39109,228,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,25.5,26,26.5,27.5,-0.0504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67396",2019-08-16 19:15:00,-3.24344,237,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,26,27,27.6,-0.07056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67397",2019-08-16 19:16:00,-3.17064,245,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,26,27,27.6,-0.06363,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67398",2019-08-16 19:17:00,-3.13113,236,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,26,27,27.7,-0.02016,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67399",2019-08-16 19:18:00,-3.06293,237,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,26,27,27.8,-0.01323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67400",2019-08-16 19:19:00,-3.28623,214,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,26,27,27.8,0.05607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67401",2019-08-16 19:20:00,-3.00491,176,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,26,27,27.7,0.14364,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67402",2019-08-16 19:21:00,-2.9469,205,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,26,27,27.7,0.08631,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67403",2019-08-16 19:22:00,-2.92413,226,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,26,27,27.7,-0.05733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67404",2019-08-16 19:23:00,-2.9272,214,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,26,27,27.7,-0.03591,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67405",2019-08-16 19:24:00,-2.27149,217,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,26,27,27.7,-0.06363,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67406",2019-08-16 19:25:00,-2.90868,211,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,26,27,27.7,-0.05166,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67407",2019-08-16 19:26:00,-2.77057,205,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,26,27,27.7,-0.01449,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67408",2019-08-16 19:27:00,-2.85341,188,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,26,27,27.7,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67409",2019-08-16 19:28:00,-2.79625,192,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,26,27,27.6,0.00504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67410",2019-08-16 19:29:00,-2.92547,193,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,26,27,27.6,0.01071,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67411",2019-08-16 19:30:00,-2.88132,186,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,26,27,27.5,0.03654,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67412",2019-08-16 19:31:00,-2.92397,186,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,26,26.5,27,27.4,0.03717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67413",2019-08-16 19:32:00,-2.93269,180,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26.5,27,26.8,0.05418,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67414",2019-08-16 19:33:00,-3.66032,171,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26.5,27,25.9,0.09702,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67415",2019-08-16 19:34:00,-2.88593,162,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26.5,27,25.1,0.10206,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67416",2019-08-16 19:35:00,-2.888,165,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26.5,27,24.8,0.12537,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67417",2019-08-16 19:36:00,-2.87276,151,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26.5,27,24.8,0.14742,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67418",2019-08-16 19:37:00,-2.896,153,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26.5,27,24.8,0.14301,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67419",2019-08-16 19:38:00,-2.87205,133,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26.5,27,24.8,0.2079,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67420",2019-08-16 19:39:00,-2.84255,148,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26.5,27,24.8,0.14364,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67421",2019-08-16 19:40:00,-2.91119,142,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26.5,27,24.8,0.13797,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67422",2019-08-16 19:41:00,-2.93993,145,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26.5,27,24.7,0.16191,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67423",2019-08-16 19:42:00,-2.90348,144,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26.5,27,24.7,0.17136,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67424",2019-08-16 19:43:00,-2.93702,138,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26.5,27,24.7,0.17577,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67425",2019-08-16 19:44:00,-2.46948,134,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26.5,27,24.7,0.17514,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67426",2019-08-16 19:45:00,-2.93161,133,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26.5,27,24.7,0.1827,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67427",2019-08-16 19:46:00,-3.07978,125,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26.5,27,24.7,0.22617,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67428",2019-08-16 19:47:00,-2.8569,104,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26.5,27,24.7,0.26397,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67429",2019-08-16 19:48:00,-2.93438,112,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26.5,27,24.7,0.25767,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67430",2019-08-16 19:49:00,-2.91403,108,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26.5,27,24.6,0.28161,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67431",2019-08-16 19:50:00,-2.90775,94,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26.5,27,24.6,0.30744,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67432",2019-08-16 19:51:00,-2.9236,70,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26.5,27,24.4,0.34524,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67433",2019-08-16 19:52:00,-2.97582,86,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26.5,27,24.3,0.33264,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67434",2019-08-16 19:53:00,-2.83903,108,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26.5,27,24.2,0.3402,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67435",2019-08-16 19:54:00,-2.97554,96,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26.5,27,24.3,0.32067,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67436",2019-08-16 19:55:00,-2.98191,86,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26.5,27,24.4,0.315,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67437",2019-08-16 19:56:00,-2.96719,90,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26.5,27,24.5,0.43029,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67438",2019-08-16 19:57:00,-2.9745,80,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26.5,27,24.6,0.45171,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67439",2019-08-16 19:58:00,-2.96126,75,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26.5,27,24.6,0.47124,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67440",2019-08-16 19:59:00,-2.94827,68,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26.5,27,24.6,0.47187,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67441",2019-08-16 20:00:00,-2.97104,60,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26.5,27,24.5,0.48069,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67442",2019-08-16 20:01:00,-2.83495,46,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26.5,27,24.3,0.49707,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67443",2019-08-16 20:02:00,-2.84408,39,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26.5,27,24,0.51597,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67444",2019-08-16 20:03:00,-2.84451,36,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26.5,27,23.6,0.54495,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67445",2019-08-16 20:04:00,-2.33685,36,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26.5,27,23.4,0.53172,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67446",2019-08-16 20:05:00,-2.82056,41,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26.5,27,23.1,0.57267,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67447",2019-08-16 20:06:00,-2.64417,51,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26.5,27,22.8,1.03824,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67448",2019-08-16 20:07:00,-2.92276,58,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,22.8,0.55944,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67449",2019-08-16 20:08:00,-2.30335,58,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,22.9,0.60984,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67450",2019-08-16 20:09:00,-2.6295,48,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,23,0.57897,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67451",2019-08-16 20:10:00,-2.65335,41,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,23.1,0.5859,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67452",2019-08-16 20:11:00,-2.63249,34,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,23.3,0.57897,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67453",2019-08-16 20:12:00,-2.62857,31,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,23.3,0.5922,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67454",2019-08-16 20:13:00,-2.7561,26,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,23.2,1.10124,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67455",2019-08-16 20:14:00,-2.48094,24,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,23,1.13904,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67456",2019-08-16 20:15:00,-2.45697,24,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,22.9,1.15038,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67457",2019-08-16 20:16:00,-2.28817,23,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,22.7,1.17054,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67458",2019-08-16 20:17:00,-2.1688,23,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,22.5,1.17747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67459",2019-08-16 20:18:00,-2.00552,22,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,22.3,1.18314,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67460",2019-08-16 20:19:00,-1.91155,21,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,22.2,1.16424,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67461",2019-08-16 20:20:00,-1.51036,20,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,22.2,1.16361,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67462",2019-08-16 20:21:00,-1.67183,19,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,22.2,1.16424,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
