"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"67463",2019-08-16 20:22:00,-1.47325,19,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,22.1,1.15227,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67464",2019-08-16 20:23:00,-1.35765,19,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,22.1,1.22535,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67465",2019-08-16 20:24:00,-1.37138,18,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,22,1.17621,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67466",2019-08-16 20:25:00,-1.2636,17,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,21.9,1.17432,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67467",2019-08-16 20:26:00,-1.01948,17,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,21.8,1.1907,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67468",2019-08-16 20:27:00,-1.22811,16,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,21.7,1.20204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67469",2019-08-16 20:28:00,-1.32054,16,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,21.6,1.19574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67470",2019-08-16 20:29:00,-1.14974,16,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,21.5,1.20267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67471",2019-08-16 20:30:00,-1.12045,14,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,21.5,1.15227,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67472",2019-08-16 20:31:00,-0.841718,16,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,21.4,1.18062,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67473",2019-08-16 20:32:00,-1.12321,14,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,21.4,1.197,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67474",2019-08-16 20:33:00,-1.02297,13,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,21.3,2.6397,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67475",2019-08-16 20:34:00,-1.14324,14,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,21.2,1.20582,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67476",2019-08-16 20:35:00,-1.11906,12,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,26.5,21.1,1.21464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67477",2019-08-16 20:36:00,-1.08628,12,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,26.5,21.1,1.20267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67478",2019-08-16 20:37:00,-1.13658,12,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,26.5,21,1.39293,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67479",2019-08-16 20:38:00,-1.0874,11,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,26.5,21.1,1.37844,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67480",2019-08-16 20:39:00,-0.868772,11,0.682,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,26.5,20.8,1.81818,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67481",2019-08-16 20:40:00,-0.780162,11,0.48,25,22,22,18,26.5,22,19,6.48,0,25.5,24.5,25,26,26,26,26.5,20.8,1.70667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67482",2019-08-16 20:41:00,-1.04344,10,0.45,25,22,22,18,26.5,22,19,7.42716666666667,0,25.5,24.5,25,26,26,26,26.5,20.7,1.6632,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67483",2019-08-16 20:42:00,-1.08367,10,0.448,25,22,22,18,26.5,22,19,7.51295081967213,0,25.5,24.5,25,26,26,26,26.5,20.6,1.6695,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67484",2019-08-16 20:43:00,-1.10518,9,0.448,25,22,22,18,26.5,22,19,7.52786885245902,0,25.5,24.5,25,26,26,26,26.5,20.7,1.67517,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67485",2019-08-16 20:44:00,-1.05239,9,0.448,25,22,22,18,26.5,22,19,7.52833333333333,0,25.5,24.5,25,26,26,26,26.5,20.7,1.73817,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67486",2019-08-16 20:45:00,-1.09637,8,0.446,25,22,22,18,26.5,22,19,7.4816393442623,0,25.5,24.5,25,26,26,26,26.5,20.7,1.73817,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67487",2019-08-16 20:46:00,-1.25958,8,0.441,25,22,22,18,26.5,22,19,7.50213114754098,0,25.5,24.5,25,26,26,26,26.5,20.8,1.74132,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67488",2019-08-16 20:47:00,0,7,0.577,25,22,22,18,26.5,22,19,7.53098360655738,0,25.5,24.5,25,26,26,26,26.5,20.7,1.88244,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67489",2019-08-16 20:48:00,-1.35304,5,0.577,25,22,22,18,26.5,22,19,7.52033333333333,0,25.5,24.5,25,26,26,26,26.5,20.5,1.8711,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67490",2019-08-16 20:49:00,-0.963092,7,0.577,25,22,22,18,26.5,22,19,7.45409836065574,0,25.5,24.5,25,26,26,26,26.5,20.6,1.88811,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67491",2019-08-16 20:50:00,-1.01431,8,0.206,25,22,22,18,26.5,22,19,7.47409836065574,0,25.5,24.5,25,26,26,26,26.5,20.5,1.73313,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67492",2019-08-16 20:51:00,0,9,0.745,25,22,22,18,26.5,22,19,7.46483333333333,0,25.5,24.5,25,26,26,26,26.5,20.6,2.08404,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67493",2019-08-16 20:52:00,-0.985373,10,0.754,25,22,22,18,26.5,22,19,7.46885245901639,0,25.5,24.5,25,26,26,26,26.5,20.4,4.16934,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67494",2019-08-16 20:53:00,-1.16541,12,1.189,25,22,22,18,26.5,22,19,7.3325,0,25.5,24.5,25,26,26,26,26.5,20.4,4.68531,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67495",2019-08-16 20:54:00,-0.865244,0,1.207,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,26.5,20.3,4.55427,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67496",2019-08-16 20:55:00,-0.883538,0,1.208,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,26,26.5,20.4,4.62924,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67497",2019-08-16 20:56:00,-0.787289,0,1.205,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26.5,20.6,2.45637,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67498",2019-08-16 20:57:00,-0.841505,0,1.194,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26.5,20.5,2.42424,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67499",2019-08-16 20:58:00,-0.802757,0,1.198,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26.5,20.5,2.43747,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67500",2019-08-16 20:59:00,-0.68278,0,1.201,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26.5,20.4,2.47464,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67501",2019-08-16 21:00:00,-0.93639,0,1.191,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26.5,20.5,2.44881,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67502",2019-08-16 21:01:00,-0.771757,0,1.178,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26.5,20.6,2.43684,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67503",2019-08-16 21:02:00,-0.725215,0,1.398,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26.5,20.7,2.6775,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67504",2019-08-16 21:03:00,-0.722876,0,1.398,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26.5,20.7,2.66175,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67505",2019-08-16 21:04:00,0,0,0.653,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26.5,20.7,1.85094,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67506",2019-08-16 21:05:00,-0.634033,0,0.658,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26.5,20.7,1.85724,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67507",2019-08-16 21:06:00,-0.65167,0,0.656,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26,25.5,26.5,20.7,1.85724,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67508",2019-08-16 21:07:00,-0.659443,0,0.651,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26.5,20.6,1.83897,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67509",2019-08-16 21:08:00,-0.638064,0,0.657,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26.5,20.5,1.23984,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67510",2019-08-16 21:09:00,-0.76603,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26.5,20.8,0.88767,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67511",2019-08-16 21:10:00,-0.982387,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26.5,20.7,0.87822,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67512",2019-08-16 21:11:00,-1.20279,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26.5,20.7,0.9513,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67513",2019-08-16 21:12:00,-1.30269,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26.5,20.8,0.94437,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67514",2019-08-16 21:13:00,-0.814442,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26.5,20.8,0.94941,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67515",2019-08-16 21:14:00,-1.48589,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26.5,20.8,0.945,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67516",2019-08-16 21:15:00,-1.81198,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26.5,20.7,0.95004,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67517",2019-08-16 21:16:00,-3.21406,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26.5,20.6,0.93618,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67518",2019-08-16 21:17:00,-4.02911,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26.5,20.6,0.93807,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67519",2019-08-16 21:18:00,-4.14091,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26.5,20.5,0.9324,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67520",2019-08-16 21:19:00,-3.73505,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26.5,20.5,3.0114,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67521",2019-08-16 21:20:00,-2.87623,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26.5,20.5,0.9261,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67522",2019-08-16 21:21:00,-3.13528,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26.5,20.5,0.93744,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67523",2019-08-16 21:22:00,-2.93315,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26.5,20.4,0.93114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67524",2019-08-16 21:23:00,-2.75513,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,25.5,25.5,26.5,20.3,0.9072,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67525",2019-08-16 21:24:00,-2.58249,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,25.5,25.5,26.5,20.1,0.93303,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67526",2019-08-16 21:25:00,-2.60014,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,25.5,25.5,26.5,20,0.92862,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67527",2019-08-16 21:26:00,-2.48224,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,25.5,25.5,26.5,19.8,0.92988,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67528",2019-08-16 21:27:00,-2.43804,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,25.5,25.5,25.5,26.5,19.8,0.9261,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67529",2019-08-16 21:28:00,-2.01301,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,25.5,25.5,25.5,26.5,19.8,0.91917,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67530",2019-08-16 21:29:00,-2.22605,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,25.5,25.5,25.5,26.5,19.9,0.92799,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67531",2019-08-16 21:30:00,-2.1118,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,25.5,25.5,25.5,26.5,20,0.91287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67532",2019-08-16 21:31:00,-1.74139,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,25.5,25.5,25.5,26.5,20,0.92421,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67533",2019-08-16 21:32:00,-1.89952,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,25.5,25.5,25.5,26.5,19.9,0.91917,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67534",2019-08-16 21:33:00,-1.85658,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,25.5,25.5,25.5,26.5,19.9,0.9009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67535",2019-08-16 21:34:00,-1.83214,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,25.5,25.5,25.5,26.5,19.8,1.008,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67536",2019-08-16 21:35:00,-1.76758,0,1.742,25,22,22,18,26.5,22,19,0,0,25.5,25,25,25.5,25.5,25.5,26.5,19.7,2.59434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67537",2019-08-16 21:36:00,-1.47549,0,1.725,25,22,22,18,26.5,22,19,0,0,25.5,25,25,25.5,25.5,25.5,26.5,19.8,2.59497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67538",2019-08-16 21:37:00,-1.74101,0,1.723,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26.5,19.7,2.57292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67539",2019-08-16 21:38:00,-1.71167,0,1.71,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26.5,19.8,2.56977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67540",2019-08-16 21:39:00,-1.71073,0,1.635,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26.5,19.9,2.48094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67541",2019-08-16 21:40:00,-2.12317,0,1.866,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26.5,19.9,2.7783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67542",2019-08-16 21:41:00,-1.66526,0,1.829,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26.5,19.8,2.75121,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67543",2019-08-16 21:42:00,-1.67315,0,0.391,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26.5,19.8,1.34694,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67544",2019-08-16 21:43:00,-1.71234,0,1.841,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26.5,19.6,2.92824,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67545",2019-08-16 21:44:00,-1.72861,0,2.003,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26.5,19.4,3.01455,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67546",2019-08-16 21:45:00,-1.86275,0,1.135,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,25.5,25.5,26.5,19.3,1.83897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67547",2019-08-16 21:46:00,-1.79371,0,1.637,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26.5,19.2,2.5452,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67548",2019-08-16 21:47:00,-1.73165,0,1.657,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26.5,19.3,2.57544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67549",2019-08-16 21:48:00,-2.28589,0,1.658,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26.5,19.3,2.56914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67550",2019-08-16 21:49:00,-2.33757,0,2.056,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26.5,19.4,2.8035,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67551",2019-08-16 21:50:00,-2.45892,0,1.945,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26.5,19.5,2.87217,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67552",2019-08-16 21:51:00,-2.39051,0,1.138,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26.5,19.4,2.00214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67553",2019-08-16 21:52:00,-2.59022,0,1.154,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26.5,19.3,2.00214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67554",2019-08-16 21:53:00,-2.43552,0,1.144,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26.5,19.3,1.97883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67555",2019-08-16 21:54:00,-2.70766,0,1.142,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26.5,19.2,1.97127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67556",2019-08-16 21:55:00,-2.67777,0,0.851,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26.5,19.4,1.65627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67557",2019-08-16 21:56:00,-2.601,0,0.6,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26.5,19.2,1.65627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67558",2019-08-16 21:57:00,-2.62861,0,0.78,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26.5,19.3,1.3419,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67559",2019-08-16 21:58:00,-2.51638,0,0.187,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26.5,19.3,1.22598,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67560",2019-08-16 21:59:00,-2.22987,0,0.402,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26.5,19.4,1.22157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67561",2019-08-16 22:00:00,-1.86056,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26.5,19.3,0.81837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67562",2019-08-16 22:01:00,-1.98551,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26.5,19.3,0.81081,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67563",2019-08-16 22:02:00,-1.88333,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26.5,19.2,0.81396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67564",2019-08-16 22:03:00,-1.78294,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26.5,19.1,0.81774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67565",2019-08-16 22:04:00,-1.4759,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26.5,19,0.81207,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67566",2019-08-16 22:05:00,-1.67469,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26.5,18.9,0.80955,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67567",2019-08-16 22:06:00,-1.32269,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26.5,19,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67568",2019-08-16 22:07:00,-1.32055,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26.5,19,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67569",2019-08-16 22:08:00,-1.69577,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26.5,18.8,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67570",2019-08-16 22:09:00,-1.58492,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26.5,18.5,0.80514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67571",2019-08-16 22:10:00,-1.50577,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26.5,17.9,0.79947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67572",2019-08-16 22:11:00,-1.55051,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26.5,17.8,0.83034,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67573",2019-08-16 22:12:00,-1.50784,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26.5,17.6,0.83034,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67574",2019-08-16 22:13:00,-1.84641,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26.5,17.6,0.819,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67575",2019-08-16 22:14:00,-1.50821,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,17.5,0.82404,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67576",2019-08-16 22:15:00,-1.75141,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,17.5,0.82467,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67577",2019-08-16 22:16:00,-1.76418,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,17.6,0.79758,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67578",2019-08-16 22:17:00,-2.0619,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,17.7,0.79254,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67579",2019-08-16 22:18:00,-2.20081,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,17.8,0.78813,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67580",2019-08-16 22:19:00,-1.97875,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,17.9,0.79002,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67581",2019-08-16 22:20:00,-2.19191,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,18.1,0.79254,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67582",2019-08-16 22:21:00,-2.51278,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,18.2,0.78624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67583",2019-08-16 22:22:00,-2.54849,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,18.2,0.7812,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67584",2019-08-16 22:23:00,-2.66257,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,18.3,0.77364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67585",2019-08-16 22:24:00,-2.56846,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,18.3,0.76923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67586",2019-08-16 22:25:00,-2.63606,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,18.3,0.77364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67587",2019-08-16 22:26:00,-2.57609,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,18.3,0.79317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67588",2019-08-16 22:27:00,-2.36003,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,18.2,0.77994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67589",2019-08-16 22:28:00,-2.57968,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,18.3,0.78561,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67590",2019-08-16 22:29:00,-2.22815,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,17.8,0.7686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67591",2019-08-16 22:30:00,-2.16547,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,17.6,0.77931,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67592",2019-08-16 22:31:00,-2.03465,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,17.5,0.77931,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67593",2019-08-16 22:32:00,-1.93147,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,17.5,0.81207,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67594",2019-08-16 22:33:00,-1.82693,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,17.4,0.79254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67595",2019-08-16 22:34:00,-1.77913,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,17.6,0.79758,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67596",2019-08-16 22:35:00,-1.68729,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,17.6,0.78561,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67597",2019-08-16 22:36:00,-1.63699,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,17.8,0.78624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67598",2019-08-16 22:37:00,-1.57968,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,17.9,0.78624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67599",2019-08-16 22:38:00,-1.6156,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,18,0.79317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67600",2019-08-16 22:39:00,-1.60435,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,18,0.78687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67601",2019-08-16 22:40:00,-1.33318,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,18.1,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67602",2019-08-16 22:41:00,-1.56342,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,18.1,0.80262,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67603",2019-08-16 22:42:00,-1.56862,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,18.1,0.80199,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67604",2019-08-16 22:43:00,-1.57018,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,18.1,0.80388,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67605",2019-08-16 22:44:00,-1.58301,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,17.9,0.81648,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67606",2019-08-16 22:45:00,-1.77326,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,17.9,0.81144,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67607",2019-08-16 22:46:00,-1.80703,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,17.8,0.79884,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67608",2019-08-16 22:47:00,-1.18467,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,17.7,0.79884,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67609",2019-08-16 22:48:00,-2.09684,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,17.7,0.79884,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67610",2019-08-16 22:49:00,-2.19026,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,17.7,0.81837,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67611",2019-08-16 22:50:00,-2.32322,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,17.6,0.79947,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67612",2019-08-16 22:51:00,-1.73814,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,17.6,0.79884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67613",2019-08-16 22:52:00,-2.42459,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,17.6,0.7812,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67614",2019-08-16 22:53:00,-2.40474,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,17.6,0.78372,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67615",2019-08-16 22:54:00,-2.39661,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,17.6,0.79254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67616",2019-08-16 22:55:00,-2.37947,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,17.6,0.79947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67617",2019-08-16 22:56:00,-2.26732,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,26,17.6,0.80514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67618",2019-08-16 22:57:00,-2.15887,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25,26,17.5,0.79821,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67619",2019-08-16 22:58:00,-2.07238,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25,26,17.4,0.79884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67620",2019-08-16 22:59:00,-1.9591,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25,26,17.3,0.80451,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67621",2019-08-16 23:00:00,-2.02222,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25,26,17.2,0.80955,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67622",2019-08-16 23:01:00,-1.78763,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25,26,17.1,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67623",2019-08-16 23:02:00,-1.73016,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25,26,17,0.81144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67624",2019-08-16 23:03:00,-1.65745,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25,26,16.9,0.80199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67625",2019-08-16 23:04:00,-1.61743,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25,26,16.9,0.79884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67626",2019-08-16 23:05:00,-1.57836,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25,26,16.9,0.79002,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67627",2019-08-16 23:06:00,-1.89559,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25,26,17,0.81837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67628",2019-08-16 23:07:00,-1.55988,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25,26,16.9,0.80514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67629",2019-08-16 23:08:00,-1.64901,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25,26,16.9,0.81018,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67630",2019-08-16 23:09:00,-1.47606,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25,26,16.9,0.79884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67631",2019-08-16 23:10:00,-1.42645,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25,26,17,0.79884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"67632",2019-08-16 23:11:00,-1.40264,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,17,0.82341,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67633",2019-08-16 23:12:00,-1.40495,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,17,0.82467,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67634",2019-08-16 23:13:00,-1.34187,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,17,0.81837,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67635",2019-08-16 23:14:00,-1.45837,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,16.9,0.81081,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67636",2019-08-16 23:15:00,-1.72988,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,16.9,0.80892,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67637",2019-08-16 23:16:00,-1.9949,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,17,0.83601,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67638",2019-08-16 23:17:00,-2.00926,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,17,0.84294,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67639",2019-08-16 23:18:00,-2.10119,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,17,0.83727,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67640",2019-08-16 23:19:00,-2.1826,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,17,0.83601,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67641",2019-08-16 23:20:00,-1.78209,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,17,0.81837,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67642",2019-08-16 23:21:00,-2.20722,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,17,0.81207,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67643",2019-08-16 23:22:00,-2.23087,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,17,0.81207,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67644",2019-08-16 23:23:00,-2.19018,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,17,0.83034,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67645",2019-08-16 23:24:00,-2.24146,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,17,0.81837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67646",2019-08-16 23:25:00,-2.1317,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,17,0.82971,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67647",2019-08-16 23:26:00,-1.74933,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,17,0.80703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67648",2019-08-16 23:27:00,-1.82285,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,17.1,0.80514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67649",2019-08-16 23:28:00,-2.07246,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,17.1,0.81081,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67650",2019-08-16 23:29:00,-2.3544,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,17.1,0.81522,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67651",2019-08-16 23:30:00,-2.93623,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,17,0.82971,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67652",2019-08-16 23:31:00,-3.50473,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,17,0.81081,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67653",2019-08-16 23:32:00,-3.65133,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,17,0.80514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67654",2019-08-16 23:33:00,-3.21279,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,16.9,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67655",2019-08-16 23:34:00,-3.02646,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,16.9,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67656",2019-08-16 23:35:00,-2.19228,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,16.8,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67657",2019-08-16 23:36:00,-2.01257,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,16.8,0.81774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67658",2019-08-16 23:37:00,-1.75949,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,16.9,0.8001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67659",2019-08-16 23:38:00,-1.53252,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,16.8,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67660",2019-08-16 23:39:00,-1.36832,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,16.9,0.81144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67661",2019-08-16 23:40:00,-1.1727,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,16.8,0.77679,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"67662",2019-08-16 23:41:00,-1.24904,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,16.9,0.83727,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67663",2019-08-16 23:42:00,-1.27869,0,0,25,22,22,18,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25,26,16.9,0.83664,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67664",2019-08-16 23:43:00,-1.21942,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,26,17,0.82278,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67665",2019-08-16 23:44:00,-1.22153,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,26,17,0.82782,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67666",2019-08-16 23:45:00,-1.4108,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,26,17.1,0.8127,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67667",2019-08-16 23:46:00,-1.81332,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,26,17.1,0.83349,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67668",2019-08-16 23:47:00,-1.65095,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,26,17.2,0.82215,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67669",2019-08-16 23:48:00,-1.90311,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,17.2,0.82341,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67670",2019-08-16 23:49:00,-2.06598,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,17.2,0.81207,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67671",2019-08-16 23:50:00,-2.23553,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,17.1,0.81774,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67672",2019-08-16 23:51:00,-2.29811,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,17.1,0.8127,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"67673",2019-08-16 23:52:00,-2.33491,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,17.1,0.81837,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"67674",2019-08-16 23:53:00,-2.48893,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,17.1,0.81333,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"67675",2019-08-16 23:54:00,-2.85949,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,17.2,0.7938,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"67676",2019-08-16 23:55:00,-2.46,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,17.2,0.8001,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"67677",2019-08-16 23:56:00,-2.33261,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,17.2,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"67678",2019-08-16 23:57:00,-2.33225,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,17.2,0.83727,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"67679",2019-08-16 23:58:00,-2.52387,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,17.1,0.82467,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"67680",2019-08-16 23:59:00,-2.19402,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17,0.83727,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"67681",2019-08-17 00:00:00,-1.85444,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.1,0.82971,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"67682",2019-08-17 00:01:00,-1.88852,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17,0.82215,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"67683",2019-08-17 00:02:00,-1.78331,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17,0.81774,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"67684",2019-08-17 00:03:00,-1.70159,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17,0.8253,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"67685",2019-08-17 00:04:00,-1.64158,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.2,0.83034,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"67686",2019-08-17 00:05:00,-1.52336,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17,0.81207,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"67687",2019-08-17 00:06:00,-1.14794,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17,0.81207,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"67688",2019-08-17 00:07:00,-1.67095,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17,0.81207,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"67689",2019-08-17 00:08:00,-1.50317,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17,0.83349,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"67690",2019-08-17 00:09:00,-1.46682,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17,0.82152,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"67691",2019-08-17 00:10:00,-1.45019,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,16.9,0.81837,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"67692",2019-08-17 00:11:00,-1.45017,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17,0.8379,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67693",2019-08-17 00:12:00,-1.41865,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,16.9,0.83097,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67694",2019-08-17 00:13:00,-1.44931,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,16.8,0.82467,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67695",2019-08-17 00:14:00,-1.13673,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,16.8,0.83664,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67696",2019-08-17 00:15:00,-1.57915,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,16.8,0.83727,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67697",2019-08-17 00:16:00,-1.55226,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,16.8,0.82404,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67698",2019-08-17 00:17:00,-1.82225,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,16.9,0.82089,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67699",2019-08-17 00:18:00,-2.05296,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,16.8,0.81648,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67700",2019-08-17 00:19:00,-2.19175,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,16.7,0.83601,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67701",2019-08-17 00:20:00,-2.0633,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,16.6,0.83034,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"67702",2019-08-17 00:21:00,-2.01762,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,16.7,0.81837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67703",2019-08-17 00:22:00,-2.44779,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,16.6,0.7938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67704",2019-08-17 00:23:00,-2.74461,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,16.7,0.79632,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67705",2019-08-17 00:24:00,-2.4284,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,16.7,0.81144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67706",2019-08-17 00:25:00,-2.41096,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,16.7,0.81711,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67707",2019-08-17 00:26:00,-2.38205,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,16.7,0.81144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67708",2019-08-17 00:27:00,-1.93804,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,16.7,0.8064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67709",2019-08-17 00:28:00,-1.96677,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,16.5,0.7938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67710",2019-08-17 00:29:00,-1.79466,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,16.6,0.79317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67711",2019-08-17 00:30:00,-1.65015,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,16.6,0.79317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67712",2019-08-17 00:31:00,-1.52363,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,16.5,0.81144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67713",2019-08-17 00:32:00,-1.49156,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25,25,25.5,16.5,0.76293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67714",2019-08-17 00:33:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"67715",2019-08-17 00:34:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"67716",2019-08-17 00:35:00,-1.28864,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,16.4,0.79317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67717",2019-08-17 00:36:00,-1.22977,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,16.5,0.79254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67718",2019-08-17 00:37:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,16.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"67719",2019-08-17 00:38:00,-1.21277,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,16.5,0.7749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67720",2019-08-17 00:39:00,-1.38458,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,16.5,0.75348,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67721",2019-08-17 00:40:00,-1.23283,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,16.5,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67722",2019-08-17 00:41:00,-1.21372,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,16.6,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67723",2019-08-17 00:42:00,-1.40451,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,16.4,0.74907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67724",2019-08-17 00:43:00,-1.27986,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,16.5,0.7434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67725",2019-08-17 00:44:00,-1.06543,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,16.6,0.73773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67726",2019-08-17 00:45:00,-1.22975,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,16.6,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67727",2019-08-17 00:46:00,-1.21639,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,16.7,0.72702,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67728",2019-08-17 00:47:00,-1.18024,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,16.6,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67729",2019-08-17 00:48:00,-1.208,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,16.7,0.76419,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67730",2019-08-17 00:49:00,-1.16173,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,16.7,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67731",2019-08-17 00:50:00,-1.17915,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,16.7,0.74844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67732",2019-08-17 00:51:00,-1.1744,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,16.8,0.74025,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67733",2019-08-17 00:52:00,-1.20885,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,16.9,0.73458,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67734",2019-08-17 00:53:00,-1.26266,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,17.1,0.72891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67735",2019-08-17 00:54:00,-1.22303,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,17,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67736",2019-08-17 00:55:00,-1.3443,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,17.1,0.75411,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67737",2019-08-17 00:56:00,-1.3135,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,17.1,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67738",2019-08-17 00:57:00,-1.75986,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,17.1,0.7245,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67739",2019-08-17 00:58:00,-1.1176,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,17.1,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67740",2019-08-17 00:59:00,-1.30214,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,17.1,0.819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67741",2019-08-17 01:00:00,-1.33166,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,17.1,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67742",2019-08-17 01:01:00,-1.30469,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,17.2,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67743",2019-08-17 01:02:00,-1.5175,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,17,0.71631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67744",2019-08-17 01:03:00,-1.34765,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,17,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67745",2019-08-17 01:04:00,-1.23612,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,17,0.7245,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67746",2019-08-17 01:05:00,-1.49829,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,17.1,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67747",2019-08-17 01:06:00,-1.08739,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,17.1,0.74844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67748",2019-08-17 01:07:00,-1.47602,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,17,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67749",2019-08-17 01:08:00,-1.32323,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,17,0.73332,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67750",2019-08-17 01:09:00,-1.3507,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,17,0.7308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67751",2019-08-17 01:10:00,-1.3422,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,17,0.69426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67752",2019-08-17 01:11:00,-0.96965,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,17,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67753",2019-08-17 01:12:00,-1.33741,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,17,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67754",2019-08-17 01:13:00,-1.34044,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,17,0.6804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67755",2019-08-17 01:14:00,-1.36268,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,17,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67756",2019-08-17 01:15:00,-1.36051,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,17,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67757",2019-08-17 01:16:00,-1.34792,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,17.1,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67758",2019-08-17 01:17:00,-1.30793,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,17.1,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67759",2019-08-17 01:18:00,-1.38241,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,17.2,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67760",2019-08-17 01:19:00,-1.25869,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,17.2,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67761",2019-08-17 01:20:00,-1.27982,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,17.1,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67762",2019-08-17 01:21:00,-1.24713,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,17.1,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67763",2019-08-17 01:22:00,-1.66295,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,17,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67764",2019-08-17 01:23:00,-1.28165,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,17.1,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67765",2019-08-17 01:24:00,-1.5969,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,17.1,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67766",2019-08-17 01:25:00,-1.04628,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,17,0.73836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67767",2019-08-17 01:26:00,-1.28222,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,17,0.84357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67768",2019-08-17 01:27:00,-0.959411,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,16.8,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67769",2019-08-17 01:28:00,-1.28835,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,16.7,0.75978,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67770",2019-08-17 01:29:00,-1.25154,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,16.6,0.72828,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67771",2019-08-17 01:30:00,-1.23611,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,16.6,0.77553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67772",2019-08-17 01:31:00,-1.40634,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,16.7,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67773",2019-08-17 01:32:00,-1.21394,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25.5,16.7,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67774",2019-08-17 01:33:00,-1.27088,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25.5,16.6,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
