"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"67775",2019-08-17 01:34:00,-1.32378,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25.5,16.5,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67776",2019-08-17 01:35:00,-1.22917,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25.5,16.3,0.72198,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67777",2019-08-17 01:36:00,-1.22858,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25.5,16.3,0.71694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67778",2019-08-17 01:37:00,-1.09855,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25.5,16.3,0.7875,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67779",2019-08-17 01:38:00,-0.755095,0,0.029,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25.5,16.2,0.81837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67780",2019-08-17 01:39:00,-1.21771,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25.5,16.2,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67781",2019-08-17 01:40:00,-1.20122,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,16.1,0.71316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67782",2019-08-17 01:41:00,-1.21646,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,16.1,0.70182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67783",2019-08-17 01:42:00,-1.21038,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,16.2,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67784",2019-08-17 01:43:00,-1.19019,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,16.2,0.70875,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67785",2019-08-17 01:44:00,-1.59209,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,16.2,0.6993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67786",2019-08-17 01:45:00,-1.11927,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,16.3,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67787",2019-08-17 01:46:00,-1.0809,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,16.3,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67788",2019-08-17 01:47:00,-1.17832,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,16.4,0.6993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67789",2019-08-17 01:48:00,-1.1858,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,16.4,0.70308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67790",2019-08-17 01:49:00,-1.11702,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,16.3,0.6993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67791",2019-08-17 01:50:00,-1.15691,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,16.4,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67792",2019-08-17 01:51:00,-0.841985,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,16.3,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67793",2019-08-17 01:52:00,-1.15162,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,16.3,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67794",2019-08-17 01:53:00,-1.20662,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,16.4,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67795",2019-08-17 01:54:00,-1.18006,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,16.4,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67796",2019-08-17 01:55:00,-1.25934,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,16.4,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67797",2019-08-17 01:56:00,-1.2265,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,16.3,0.71001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67798",2019-08-17 01:57:00,-1.03166,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,16.2,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67799",2019-08-17 01:58:00,-1.08404,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,16.1,0.6993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67800",2019-08-17 01:59:00,-1.28319,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,16,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67801",2019-08-17 02:00:00,-1.25413,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,16,0.71001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67802",2019-08-17 02:01:00,-1.26157,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,16,0.71001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67803",2019-08-17 02:02:00,-1.31122,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,16,0.71631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67804",2019-08-17 02:03:00,-1.2652,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,16.1,0.71631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67805",2019-08-17 02:04:00,-0.958452,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,16,0.71631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67806",2019-08-17 02:05:00,-1.1363,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,16,0.71505,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67807",2019-08-17 02:06:00,-1.54182,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,16.1,0.71694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67808",2019-08-17 02:07:00,-1.31049,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,16.3,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67809",2019-08-17 02:08:00,-1.34635,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,15.9,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67810",2019-08-17 02:09:00,-1.31371,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,16,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67811",2019-08-17 02:10:00,-1.31963,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,16,0.71631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67812",2019-08-17 02:11:00,-1.36194,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,16.1,0.72198,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67813",2019-08-17 02:12:00,-1.32066,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,16.3,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67814",2019-08-17 02:13:00,-1.32721,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,25,25,24.5,25,16.5,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67815",2019-08-17 02:14:00,-1.33587,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,25,24.5,25,16.4,0.70812,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67816",2019-08-17 02:15:00,-1.32058,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,25,24.5,25,16.3,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67817",2019-08-17 02:16:00,-1.32317,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,25,24.5,25,16.5,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67818",2019-08-17 02:17:00,-1.39552,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,25,24.5,25,16.6,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67819",2019-08-17 02:18:00,-1.24041,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,25,24.5,25,16.6,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67820",2019-08-17 02:19:00,-1.23461,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,25,24.5,25,16.7,0.69993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67821",2019-08-17 02:20:00,-1.19964,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,25,24.5,25,16.7,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67822",2019-08-17 02:21:00,-1.21273,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,25,24.5,25,16.6,0.69993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67823",2019-08-17 02:22:00,-1.4335,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,25,24.5,25,16.7,0.70308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67824",2019-08-17 02:23:00,-1.1955,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,25,24.5,25,16.7,0.70371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67825",2019-08-17 02:24:00,-1.30996,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,25,24.5,25,16.8,0.70371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67826",2019-08-17 02:25:00,-1.08872,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,25,24.5,25,16.7,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67827",2019-08-17 02:26:00,-0.682561,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,25,24.5,25,16.7,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67828",2019-08-17 02:27:00,-1.20737,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,25,24.5,25,16.6,0.70371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67829",2019-08-17 02:28:00,-1.22516,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,25,24.5,25,16.6,0.70371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67830",2019-08-17 02:29:00,-1.285,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,25,24.5,25,16.5,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67831",2019-08-17 02:30:00,-1.23226,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,25,24.5,25,16.4,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67832",2019-08-17 02:31:00,-1.35965,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,25,24.5,25,16.4,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67833",2019-08-17 02:32:00,-1.19688,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,25,24.5,25,16.4,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67834",2019-08-17 02:33:00,-1.23066,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,25,24.5,25,16.4,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67835",2019-08-17 02:34:00,-1.8644,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,25,24.5,25,16.4,0.71001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67836",2019-08-17 02:35:00,-1.25127,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,25,24.5,25,16.3,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67837",2019-08-17 02:36:00,-1.23277,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,25,24.5,25,16.2,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67838",2019-08-17 02:37:00,-1.3744,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,25,24.5,25,16.3,2.14137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67839",2019-08-17 02:38:00,-1.04088,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,25,24.5,25,16.2,0.71694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67840",2019-08-17 02:39:00,-1.25034,0,0,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,25,24.5,25,16.3,0.79317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67841",2019-08-17 02:40:00,-1.24565,0,0.102,25,22,22,18,26.5,22,19,0,6.673125,24.5,24,24,24.5,25,24.5,25,16.2,0.87507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67842",2019-08-17 02:41:00,-1.2792,0,0.104,25,22,22,18,26.5,22,19,0,6.909,24.5,24,24,24.5,25,24.5,25,16.2,0.87381,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67843",2019-08-17 02:42:00,-1.19367,0,0.054,25,22,22,18,26.5,22,19,0,6.96065573770492,24.5,24,24,24.5,25,24.5,25,16.3,0.86814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67844",2019-08-17 02:43:00,-1.19005,0,0.086,25,22,22,18,26.5,22,19,0,6.96216666666667,24.5,24,24,24.5,25,24.5,25,16.3,0.87885,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67845",2019-08-17 02:44:00,-1.12335,0,0,25,22,22,18,26.5,22,19,0,6.96683333333333,24.5,24,24,24.5,25,24.5,25,16.4,0.83034,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67846",2019-08-17 02:45:00,-1.23722,0,0.104,25,22,22,18,26.5,22,19,0,6.966,24.5,24,24,24.5,25,24.5,25,16.4,0.88641,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67847",2019-08-17 02:46:00,-1.19953,0,0.107,25,22,22,18,26.5,22,19,0,3.4915,24.5,24,24,24.5,25,24.5,25,16.4,0.77805,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67848",2019-08-17 02:47:00,-1.19017,0,0.089,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,25,24.5,25,16.3,0.76734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67849",2019-08-17 02:48:00,-1.19798,0,0.064,25,22,22,18,26.5,22,19,0,0,24.5,24,24,24.5,25,24.5,25,16.3,0.76104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67850",2019-08-17 02:49:00,-1.21787,0,0.118,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,25,16.3,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67851",2019-08-17 02:50:00,-1.1554,0,0.039,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,25,16.5,0.7182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67852",2019-08-17 02:51:00,-1.02583,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,25,16.5,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67853",2019-08-17 02:52:00,-1.16325,0,0.064,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,25,16.7,0.77553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67854",2019-08-17 02:53:00,-1.1345,0,2.043,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,25,16.7,2.82618,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67855",2019-08-17 02:54:00,-1.18719,0,2.023,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,25,16.6,2.77767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67856",2019-08-17 02:55:00,-1.17138,0,2.039,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,25,16.6,2.79531,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67857",2019-08-17 02:56:00,-1.42465,0,2.033,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,25,16.5,2.76885,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67858",2019-08-17 02:57:00,-1.18607,0,2.041,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,25,16.5,2.772,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67859",2019-08-17 02:58:00,-1.16257,0,2.047,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,25,16.3,2.74617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67860",2019-08-17 02:59:00,-1.14508,0,2.026,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,25,16.1,2.72727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67861",2019-08-17 03:00:00,-1.16083,0,2.043,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,25,16,2.77074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67862",2019-08-17 03:01:00,-0.988677,0,2.043,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,25,16,2.77767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67863",2019-08-17 03:02:00,-1.13271,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,25,15.8,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67864",2019-08-17 03:03:00,-1.16085,0,2.057,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,25,15.9,2.78964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67865",2019-08-17 03:04:00,-1.17618,0,2.02,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,25,16,2.75436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67866",2019-08-17 03:05:00,-1.30132,0,2.044,25,22,22,18,26.5,22,19,0,0,24.5,23.5,24,24.5,25,24.5,25,15.9,2.78334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67867",2019-08-17 03:06:00,-1.18777,0,2.041,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,25,15.9,2.78271,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67868",2019-08-17 03:07:00,-1.20463,0,2.058,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,25,16.2,2.79027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67869",2019-08-17 03:08:00,-1.18237,0,2.054,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,25,16.2,2.78964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67870",2019-08-17 03:09:00,-1.19528,0,2.02,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,25,16.1,2.77074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67871",2019-08-17 03:10:00,-1.23398,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,25,16.2,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67872",2019-08-17 03:11:00,-1.48357,0,0.095,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,25,16.2,0.7434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67873",2019-08-17 03:12:00,-1.29989,0,0.116,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,25,16.3,0.75726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67874",2019-08-17 03:13:00,-1.41513,0,0.116,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,25,16.3,0.76104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67875",2019-08-17 03:14:00,-0.926046,0,0.064,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,25,16.3,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67876",2019-08-17 03:15:00,-1.19174,0,0.095,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,25,16.1,0.7434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67877",2019-08-17 03:16:00,-1.18413,0,0.093,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,25,16,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67878",2019-08-17 03:17:00,-1.19094,0,0.116,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,25,15.8,0.76104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67879",2019-08-17 03:18:00,-1.37626,0,0.116,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,25,15.8,0.75474,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67880",2019-08-17 03:19:00,-1.16069,0,0.061,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,25,15.9,0.7308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67881",2019-08-17 03:20:00,-1.13698,0,0.095,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,25,16,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67882",2019-08-17 03:21:00,-1.16943,0,0.095,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,25,15.9,0.71442,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67883",2019-08-17 03:22:00,-1.17492,0,0.116,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,25,15.9,0.72891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67884",2019-08-17 03:23:00,-1.157,0,0.116,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,25,15.9,0.72891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67885",2019-08-17 03:24:00,-1.40805,0,0.071,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,25,15.8,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67886",2019-08-17 03:25:00,-0.679608,0,0.096,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,25,15.8,0.70812,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67887",2019-08-17 03:26:00,-1.13685,0,0.071,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,25,16,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67888",2019-08-17 03:27:00,-1.13494,0,0.114,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,25,16.1,0.76104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67889",2019-08-17 03:28:00,-1.09017,0,0.114,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,25,16,0.75474,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67890",2019-08-17 03:29:00,-1.12493,0,0.096,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,25,15.9,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67891",2019-08-17 03:30:00,-1.11302,0,0.096,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,25,16,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67892",2019-08-17 03:31:00,-1.36058,0,0.066,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,25,15.9,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67893",2019-08-17 03:32:00,-1.11533,0,0.114,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,15.8,0.76104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67894",2019-08-17 03:33:00,-1.10391,0,0.116,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,15.9,0.81144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67895",2019-08-17 03:34:00,-1.10695,0,0.096,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,15.9,0.86247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67896",2019-08-17 03:35:00,-1.16761,0,0.098,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,16,0.7308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67897",2019-08-17 03:36:00,-1.41732,0,0.114,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,16,0.64386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67898",2019-08-17 03:37:00,-1.14956,0,0.116,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,16,0.64449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67899",2019-08-17 03:38:00,-0.789877,0,0.064,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,16,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67900",2019-08-17 03:39:00,-1.15274,0,0.046,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,15.9,0.63441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67901",2019-08-17 03:40:00,-1.1337,0,0.039,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,15.9,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67902",2019-08-17 03:41:00,-1.36194,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,16,0.68481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67903",2019-08-17 03:42:00,-1.15104,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,16,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67904",2019-08-17 03:43:00,-1.1245,0,0.023,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,16,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67905",2019-08-17 03:44:00,-1.14178,0,0.114,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,16,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67906",2019-08-17 03:45:00,-1.42171,0,0.096,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,16.1,0.63441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67907",2019-08-17 03:46:00,-1.17903,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,16.1,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67908",2019-08-17 03:47:00,-1.19757,0,0.111,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,16,2.17791,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67909",2019-08-17 03:48:00,-1.19705,0,0.034,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,16.1,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67910",2019-08-17 03:49:00,-1.15518,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,16.1,0.67851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67911",2019-08-17 03:50:00,-1.18313,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,16,0.65961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67912",2019-08-17 03:51:00,-0.891636,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,16.1,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67913",2019-08-17 03:52:00,-1.1889,0,0.114,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,16,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67914",2019-08-17 03:53:00,-1.14304,0,0.091,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,16,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67915",2019-08-17 03:54:00,-1.13597,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,16.1,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67916",2019-08-17 03:55:00,-1.15368,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,16.2,0.55629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67917",2019-08-17 03:56:00,-0.922713,0,0.034,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,16.3,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67918",2019-08-17 03:57:00,-1.15404,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,16.3,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67919",2019-08-17 03:58:00,-1.18762,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,16.3,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67920",2019-08-17 03:59:00,-1.17337,0,2.022,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,16.2,2.50677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67921",2019-08-17 04:00:00,-1.16729,0,2.019,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,16.3,2.50173,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67922",2019-08-17 04:01:00,-1.04041,0,2.015,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,16.3,2.50929,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67923",2019-08-17 04:02:00,-1.18772,0,2.016,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,16.2,2.50047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67924",2019-08-17 04:03:00,-1.18329,0,2.018,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,16.2,2.50047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67925",2019-08-17 04:04:00,-1.15298,0,2.013,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,16.2,2.49984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67926",2019-08-17 04:05:00,-1.33354,0,2.013,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,16.1,2.49732,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67927",2019-08-17 04:06:00,-1.14594,0,2.013,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,16.1,2.49732,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67928",2019-08-17 04:07:00,-1.11646,0,2.011,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,16.1,2.49795,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67929",2019-08-17 04:08:00,-1.13589,0,2.011,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,16,2.50299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67930",2019-08-17 04:09:00,-1.20219,0,2.012,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,16,2.50299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67931",2019-08-17 04:10:00,-1.1702,0,2.016,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,16,2.51307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67932",2019-08-17 04:11:00,-1.14994,0,2.014,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,15.9,2.51307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67933",2019-08-17 04:12:00,-1.20514,0,2.017,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,15.9,2.51874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67934",2019-08-17 04:13:00,-1.16281,0,2.016,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,15.9,2.51307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67935",2019-08-17 04:14:00,-1.17143,0,2.016,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,15.9,2.51181,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67936",2019-08-17 04:15:00,-1.13804,0,0.071,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,15.8,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67937",2019-08-17 04:16:00,-1.17221,0,2.066,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,15.7,2.52252,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67938",2019-08-17 04:17:00,-1.16813,0,2.042,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,15.8,2.53827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67939",2019-08-17 04:18:00,-1.31553,0,0.071,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,15.8,0.49329,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67940",2019-08-17 04:19:00,-1.11161,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,15.8,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67941",2019-08-17 04:20:00,-1.16306,0,0.046,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,15.9,0.46116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67942",2019-08-17 04:21:00,-0.982608,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67943",2019-08-17 04:22:00,-1.14696,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67944",2019-08-17 04:23:00,-1.33636,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.9,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67945",2019-08-17 04:24:00,-1.22231,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.9,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67946",2019-08-17 04:25:00,-1.1981,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.9,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67947",2019-08-17 04:26:00,-1.27833,0,0.086,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.9,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67948",2019-08-17 04:27:00,-1.06014,0,2.012,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.8,2.51307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67949",2019-08-17 04:28:00,-1.32905,0,2.01,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.9,2.50866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67950",2019-08-17 04:29:00,-1.34867,0,2.041,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.8,2.53827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67951",2019-08-17 04:30:00,-1.28281,0,0.068,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.7,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67952",2019-08-17 04:31:00,-1.22827,0,0.046,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.7,0.47376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67953",2019-08-17 04:32:00,-1.20205,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.7,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67954",2019-08-17 04:33:00,-1.14504,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.5,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67955",2019-08-17 04:34:00,-1.16153,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.5,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67956",2019-08-17 04:35:00,-1.09552,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.4,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67957",2019-08-17 04:36:00,-1.05695,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.4,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67958",2019-08-17 04:37:00,-1.03955,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.4,0.45423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67959",2019-08-17 04:38:00,-1.03853,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.4,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67960",2019-08-17 04:39:00,-0.71023,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.3,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67961",2019-08-17 04:40:00,-1.08112,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.3,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67962",2019-08-17 04:41:00,-1.06666,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.2,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67963",2019-08-17 04:42:00,-1.10849,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.2,0.43596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67964",2019-08-17 04:43:00,-1.16934,0,0.041,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.3,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67965",2019-08-17 04:44:00,-1.09088,0,0.112,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.3,0.504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67966",2019-08-17 04:45:00,-1.24321,0,0.112,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.2,0.49833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67967",2019-08-17 04:46:00,-1.12435,0,0.091,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.3,0.49581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67968",2019-08-17 04:47:00,-1.09696,0,0.094,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.5,0.49455,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67969",2019-08-17 04:48:00,-0.87689,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.5,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67970",2019-08-17 04:49:00,-1.09903,0,2.063,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.7,2.55087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67971",2019-08-17 04:50:00,-1.09312,0,2.039,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.5,2.53134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67972",2019-08-17 04:51:00,-1.08197,0,0.091,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.5,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67973",2019-08-17 04:52:00,-1.15497,0,0.091,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.6,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67974",2019-08-17 04:53:00,-1.1093,0,0.046,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.5,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67975",2019-08-17 04:54:00,-1.10186,0,0.037,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.7,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67976",2019-08-17 04:55:00,-1.09695,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.7,0.45549,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67977",2019-08-17 04:56:00,-1.13716,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.7,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67978",2019-08-17 04:57:00,-1.11576,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.9,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67979",2019-08-17 04:58:00,-1.3245,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.8,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67980",2019-08-17 04:59:00,-1.23947,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.8,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67981",2019-08-17 05:00:00,-1.15287,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.9,0.82404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67982",2019-08-17 05:01:00,-1.12173,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.9,0.72261,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67983",2019-08-17 05:02:00,-1.13046,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.9,0.6489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67984",2019-08-17 05:03:00,-1.14337,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.9,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67985",2019-08-17 05:04:00,-1.14159,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.8,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67986",2019-08-17 05:05:00,-0.904741,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.7,0.6048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67987",2019-08-17 05:06:00,-1.10909,0,0.036,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.6,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67988",2019-08-17 05:07:00,-1.22001,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.6,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67989",2019-08-17 05:08:00,-1.26372,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.6,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67990",2019-08-17 05:09:00,-1.1043,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.6,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67991",2019-08-17 05:10:00,-1.13311,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.5,0.60291,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67992",2019-08-17 05:11:00,-1.12782,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.7,0.60291,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67993",2019-08-17 05:12:00,-0.93363,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.7,0.59409,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67994",2019-08-17 05:13:00,-1.10193,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.7,0.59661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67995",2019-08-17 05:14:00,-1.10673,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.9,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67996",2019-08-17 05:15:00,-1.11545,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,16,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67997",2019-08-17 05:16:00,-1.09814,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.9,0.60291,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67998",2019-08-17 05:17:00,-1.12018,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.8,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"67999",2019-08-17 05:18:00,-1.09902,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.6,0.59472,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68000",2019-08-17 05:19:00,-0.92121,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.5,0.60921,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68001",2019-08-17 05:20:00,-1.11789,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.5,0.59661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68002",2019-08-17 05:21:00,-1.10316,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.4,0.59598,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68003",2019-08-17 05:22:00,-1.10191,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.6,0.60291,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68004",2019-08-17 05:23:00,-1.08379,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.7,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68005",2019-08-17 05:24:00,-1.06714,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.7,0.61425,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68006",2019-08-17 05:25:00,-1.10162,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.7,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68007",2019-08-17 05:26:00,-0.984552,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.8,0.60669,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68008",2019-08-17 05:27:00,-1.21459,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,16,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68009",2019-08-17 05:28:00,-1.04311,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,16.2,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68010",2019-08-17 05:29:00,-1.01536,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,16,0.5985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68011",2019-08-17 05:30:00,-0.895661,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.9,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68012",2019-08-17 05:31:00,-0.984436,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.9,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68013",2019-08-17 05:32:00,-0.950276,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,16,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68014",2019-08-17 05:33:00,-0.968111,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,16.2,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68015",2019-08-17 05:34:00,-0.642442,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,16.2,0.567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68016",2019-08-17 05:35:00,-0.7549,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.8,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68017",2019-08-17 05:36:00,-0.970626,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.9,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68018",2019-08-17 05:37:00,-1.00151,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.8,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68019",2019-08-17 05:38:00,-0.957072,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,16.1,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68020",2019-08-17 05:39:00,-1.20995,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,16.1,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68021",2019-08-17 05:40:00,-1.08076,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,16,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68022",2019-08-17 05:41:00,-1.07784,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.9,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68023",2019-08-17 05:42:00,-1.105,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.7,0.59661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68024",2019-08-17 05:43:00,-1.13288,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.7,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68025",2019-08-17 05:44:00,-1.11825,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.7,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68026",2019-08-17 05:45:00,-1.30005,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.9,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68027",2019-08-17 05:46:00,-0.962167,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.9,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68028",2019-08-17 05:47:00,-1.25555,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.9,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68029",2019-08-17 05:48:00,-0.754359,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.7,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68030",2019-08-17 05:49:00,-1.094,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.7,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68031",2019-08-17 05:50:00,-0.902253,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.5,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68032",2019-08-17 05:51:00,-1.06481,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.6,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68033",2019-08-17 05:52:00,-1.43173,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24,24.5,24,24.5,15.7,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68034",2019-08-17 05:53:00,-1.08758,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24.5,15.8,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68035",2019-08-17 05:54:00,-1.09377,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24.5,15.7,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68036",2019-08-17 05:55:00,-1.01914,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24.5,15.6,0.57456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68037",2019-08-17 05:56:00,-1.06256,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24.5,15.6,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68038",2019-08-17 05:57:00,-1.04494,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24.5,15.5,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68039",2019-08-17 05:58:00,-1.30809,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24.5,15.5,0.57015,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68040",2019-08-17 05:59:00,-1.40712,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24.5,15.6,0.56763,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68041",2019-08-17 06:00:00,-1.03665,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24,15.9,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68042",2019-08-17 06:01:00,-1.07838,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24,16,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68043",2019-08-17 06:02:00,-1.07996,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24,15.7,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68044",2019-08-17 06:03:00,-1.06059,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24,15.7,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68045",2019-08-17 06:04:00,-1.01134,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24,15.8,0.56448,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68046",2019-08-17 06:05:00,-1.24035,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24,15.8,0.56385,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68047",2019-08-17 06:06:00,-0.58612,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24,15.8,0.55755,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68048",2019-08-17 06:07:00,-1.05318,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24,15.8,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68049",2019-08-17 06:08:00,-1.01212,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24,15.7,0.56322,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68050",2019-08-17 06:09:00,-1.03447,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24,15.7,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68051",2019-08-17 06:10:00,-1.01954,9,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24,15.9,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68052",2019-08-17 06:11:00,-1.07051,8,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24,16,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68053",2019-08-17 06:12:00,-1.25621,7,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24,15.8,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68054",2019-08-17 06:13:00,-1.15307,7,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24,15.8,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68055",2019-08-17 06:14:00,-1.02449,6,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24,15.9,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68056",2019-08-17 06:15:00,-1.11196,8,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24,15.9,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68057",2019-08-17 06:16:00,-1.03967,9,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24,15.8,0.55125,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68058",2019-08-17 06:17:00,-1.03364,8,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24,15.6,0.55818,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68059",2019-08-17 06:18:00,-1.04817,9,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24,15.6,0.56322,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68060",2019-08-17 06:19:00,-1.01219,9,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24,15.6,0.56196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68061",2019-08-17 06:20:00,-1.05591,10,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24,15.7,0.55755,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68062",2019-08-17 06:21:00,-1.02315,10,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24,15.8,0.55818,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68063",2019-08-17 06:22:00,-1.04109,11,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24,15.7,0.55692,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68064",2019-08-17 06:23:00,-1.04566,11,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23.5,24,24.5,24,24,15.7,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68065",2019-08-17 06:24:00,-1.06992,10,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,15.7,0.5544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68066",2019-08-17 06:25:00,-1.15693,11,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,15.9,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68067",2019-08-17 06:26:00,-0.848705,12,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,15.9,0.55755,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68068",2019-08-17 06:27:00,-0.75613,13,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,15.9,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68069",2019-08-17 06:28:00,-1.04245,13,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,16,0.5544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68070",2019-08-17 06:29:00,-1.0148,13,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,16.1,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68071",2019-08-17 06:30:00,-0.829611,13,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,16.2,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68072",2019-08-17 06:31:00,-0.99666,14,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,16.4,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68073",2019-08-17 06:32:00,-0.987122,15,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,16.1,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68074",2019-08-17 06:33:00,-0.976073,15,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.2,0.56196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68075",2019-08-17 06:34:00,-0.583081,16,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.2,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68076",2019-08-17 06:35:00,-0.9978,16,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.3,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68077",2019-08-17 06:36:00,-0.98525,16,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.3,0.53676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68078",2019-08-17 06:37:00,-1.00901,17,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.4,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68079",2019-08-17 06:38:00,-0.96324,18,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.3,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68080",2019-08-17 06:39:00,-0.955773,19,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.4,0.49896,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68081",2019-08-17 06:40:00,-0.999695,19,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.4,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68082",2019-08-17 06:41:00,-0.967148,21,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.3,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68083",2019-08-17 06:42:00,-0.959934,23,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.3,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68084",2019-08-17 06:43:00,-0.978606,24,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.2,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68085",2019-08-17 06:44:00,-0.945545,27,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.2,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
