"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"68086",2019-08-17 06:45:00,-0.668038,32,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.2,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68087",2019-08-17 06:46:00,-1.09788,34,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.1,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68088",2019-08-17 06:47:00,-0.938859,28,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.2,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68089",2019-08-17 06:48:00,-0.898004,25,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.3,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68090",2019-08-17 06:49:00,-0.914345,25,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.4,0.48951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68091",2019-08-17 06:50:00,-0.826113,27,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.4,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68092",2019-08-17 06:51:00,-0.941453,27,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.4,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68093",2019-08-17 06:52:00,-0.77459,29,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.5,0.47691,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68094",2019-08-17 06:53:00,-1.20662,30,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.6,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68095",2019-08-17 06:54:00,-1.05822,29,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.6,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68096",2019-08-17 06:55:00,0,29,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.6,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68097",2019-08-17 06:56:00,-0.886398,29,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.7,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68098",2019-08-17 06:57:00,-0.619386,30,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.7,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68099",2019-08-17 06:58:00,-0.980937,31,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.6,0.47061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68100",2019-08-17 06:59:00,-0.681985,29,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.6,0.46179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68101",2019-08-17 07:00:00,-1.18594,30,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.5,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68102",2019-08-17 07:01:00,-1.37906,31,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.4,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68103",2019-08-17 07:02:00,-1.73562,32,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.3,0.44163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68104",2019-08-17 07:03:00,-2.33729,32,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.3,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68105",2019-08-17 07:04:00,-2.8414,34,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.4,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68106",2019-08-17 07:05:00,-2.81398,37,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.4,0.41391,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68107",2019-08-17 07:06:00,-2.53613,39,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.5,0.40131,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68108",2019-08-17 07:07:00,-2.05627,40,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.5,0.38367,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68109",2019-08-17 07:08:00,-1.71775,44,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.5,0.37044,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68110",2019-08-17 07:09:00,-1.43027,45,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.4,0.35343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68111",2019-08-17 07:10:00,-1.16282,48,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.4,0.34272,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68112",2019-08-17 07:11:00,-0.968839,51,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.4,0.32634,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68113",2019-08-17 07:12:00,-1.12501,54,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.4,0.30177,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68114",2019-08-17 07:13:00,-0.922228,58,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.3,0.28854,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68115",2019-08-17 07:14:00,-0.728193,61,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.3,0.27594,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68116",2019-08-17 07:15:00,-0.732513,63,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.3,0.26964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68117",2019-08-17 07:16:00,-0.750755,64,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.3,0.26397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68118",2019-08-17 07:17:00,-0.765088,64,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.3,0.25704,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68119",2019-08-17 07:18:00,-0.749061,65,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.3,0.25074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68120",2019-08-17 07:19:00,-0.848879,67,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.3,0.24129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68121",2019-08-17 07:20:00,-0.730497,69,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.4,0.23247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68122",2019-08-17 07:21:00,-0.724135,70,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.4,0.23751,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68123",2019-08-17 07:22:00,-0.729437,68,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.5,0.22743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68124",2019-08-17 07:23:00,-0.731789,67,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.5,0.24507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68125",2019-08-17 07:24:00,0,66,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.6,0.2394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68126",2019-08-17 07:25:00,-0.846986,67,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.7,0.23814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68127",2019-08-17 07:26:00,-1.42997,68,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.7,0.22617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68128",2019-08-17 07:27:00,-0.887249,70,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.8,0.21294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68129",2019-08-17 07:28:00,-0.78015,74,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.8,0.18837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68130",2019-08-17 07:29:00,-0.78743,80,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.9,0.1638,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68131",2019-08-17 07:30:00,-1.00615,84,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,16.9,0.15057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68132",2019-08-17 07:31:00,-0.996477,89,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,17,0.12537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68133",2019-08-17 07:32:00,-1.06812,94,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,17,0.0945,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68134",2019-08-17 07:33:00,-0.630985,98,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,17.1,0.0819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68135",2019-08-17 07:34:00,-1.00832,101,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,17.1,0.06804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68136",2019-08-17 07:35:00,-1.06195,106,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,17.2,0.0378,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68137",2019-08-17 07:36:00,-1.08056,110,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,17.2,0.00567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68138",2019-08-17 07:37:00,-1.04009,119,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,17.2,-0.04158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68139",2019-08-17 07:38:00,-1.03427,130,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,17.2,-0.09513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68140",2019-08-17 07:39:00,-1.2859,141,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,17.3,-0.13986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68141",2019-08-17 07:40:00,-1.38561,153,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,17.3,-0.19593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68142",2019-08-17 07:41:00,-1.07513,172,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,17.3,-0.29547,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68143",2019-08-17 07:42:00,-1.08526,241,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,17.3,-0.4914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68144",2019-08-17 07:43:00,-1.04721,258,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,17.4,-0.52605,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68145",2019-08-17 07:44:00,-0.691332,297,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,17.5,-0.64953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68146",2019-08-17 07:45:00,-1.07883,302,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,17.5,-0.05481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68147",2019-08-17 07:46:00,-1.40077,227,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,17.7,-0.48006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68148",2019-08-17 07:47:00,-1.09172,209,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,17.9,-0.01323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68149",2019-08-17 07:48:00,-0.951315,195,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,18,-0.3654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68150",2019-08-17 07:49:00,-1.46672,221,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,18.1,-0.39753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68151",2019-08-17 07:50:00,-1.12584,185,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,18.1,-0.31563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68152",2019-08-17 07:51:00,-1.11316,179,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,18.1,-0.30429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68153",2019-08-17 07:52:00,-1.07184,201,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,18.1,-0.38556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68154",2019-08-17 07:53:00,-0.657688,204,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,18,-0.32823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68155",2019-08-17 07:54:00,-1.0796,218,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,18,1.18944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68156",2019-08-17 07:55:00,-1.08642,220,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,18.1,-0.37926,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68157",2019-08-17 07:56:00,-1.04586,219,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,18.2,-0.36036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68158",2019-08-17 07:57:00,-1.04481,219,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24.5,23.5,24,18.4,-0.35343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68159",2019-08-17 07:58:00,-0.974974,224,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,18.6,-0.36603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68160",2019-08-17 07:59:00,-0.981442,212,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,18.7,-0.17766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68161",2019-08-17 08:00:00,-0.66222,141,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,18.8,0.04851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68162",2019-08-17 08:01:00,-1.00753,131,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,18.8,-0.04977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68163",2019-08-17 08:02:00,-1.03147,128,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,18.6,-0.04473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68164",2019-08-17 08:03:00,-0.988615,131,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,18.5,-0.02898,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68165",2019-08-17 08:04:00,-1.03007,123,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,18.4,-0.01323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68166",2019-08-17 08:05:00,-1.01063,127,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,18.4,-0.02583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68167",2019-08-17 08:06:00,-0.971231,125,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,18.3,-0.0189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68168",2019-08-17 08:07:00,-0.946894,129,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,18.3,-0.04977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68169",2019-08-17 08:08:00,-0.607418,140,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,18.3,-0.11907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68170",2019-08-17 08:09:00,-1.39128,153,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,18.3,-0.17577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68171",2019-08-17 08:10:00,-0.995477,168,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,18.2,-0.23373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68172",2019-08-17 08:11:00,-0.994503,176,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,18.3,-0.27846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68173",2019-08-17 08:12:00,-0.983028,179,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,18.3,-0.29736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68174",2019-08-17 08:13:00,-0.811351,183,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,18.3,-0.315,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68175",2019-08-17 08:14:00,-1.02695,185,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,18.3,-0.30996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68176",2019-08-17 08:15:00,-0.99969,192,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,18.3,-0.32886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68177",2019-08-17 08:16:00,-1.02037,192,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,18.3,-0.35343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68178",2019-08-17 08:17:00,-0.965542,203,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,18.3,-0.41643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68179",2019-08-17 08:18:00,-0.976936,228,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,18.3,-0.5166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68180",2019-08-17 08:19:00,-0.993297,321,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,18.3,-0.56196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68181",2019-08-17 08:20:00,-1.00744,245,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,18.3,-0.34083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68182",2019-08-17 08:21:00,-1.01411,248,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,18.3,-0.40446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68183",2019-08-17 08:22:00,-1.00767,254,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,18.3,-0.67221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68184",2019-08-17 08:23:00,-0.988722,270,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,18.3,-0.74466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68185",2019-08-17 08:24:00,-1.03406,284,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,18.3,-0.80829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68186",2019-08-17 08:25:00,-1.01593,290,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,18.3,-0.82593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68187",2019-08-17 08:26:00,-0.891567,286,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,18.3,-0.78309,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68188",2019-08-17 08:27:00,-1.01046,281,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,18.3,-0.73899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68189",2019-08-17 08:28:00,-1.02723,275,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,18.3,-0.69993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68190",2019-08-17 08:29:00,-1.01375,263,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,18.3,-0.67473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68191",2019-08-17 08:30:00,-1.00953,252,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,18.4,-0.59976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68192",2019-08-17 08:31:00,-0.986126,245,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,18.5,-0.59409,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68193",2019-08-17 08:32:00,-1.01123,250,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,19.7,-0.56196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68194",2019-08-17 08:33:00,-0.560142,234,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,20.4,-0.52983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68195",2019-08-17 08:34:00,-1.0183,234,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,20.1,-0.54873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68196",2019-08-17 08:35:00,-1.01428,243,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,20,-0.567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68197",2019-08-17 08:36:00,-1.53523,244,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,19.9,-0.57456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68198",2019-08-17 08:37:00,-1.01556,225,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,19.8,-0.49518,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68199",2019-08-17 08:38:00,-0.989315,213,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,19.4,-0.45423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68200",2019-08-17 08:39:00,-0.98284,204,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,19.2,-0.39753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68201",2019-08-17 08:40:00,-1.08691,192,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,19.4,-0.33453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68202",2019-08-17 08:41:00,-1.05916,185,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,20.2,-0.31752,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68203",2019-08-17 08:42:00,-1.05906,192,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,19.6,-0.3654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68204",2019-08-17 08:43:00,-1.0394,203,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,19.4,-0.41643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68205",2019-08-17 08:44:00,-1.02575,209,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,20,-0.46053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68206",2019-08-17 08:45:00,-1.04568,213,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,19.8,-0.46746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68207",2019-08-17 08:46:00,-1.24965,220,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,20.6,-0.5166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68208",2019-08-17 08:47:00,-1.22116,234,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,20.7,-0.58023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68209",2019-08-17 08:48:00,-1.05579,242,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,20.9,-0.64323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68210",2019-08-17 08:49:00,-1.03329,260,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,21.4,-0.66843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68211",2019-08-17 08:50:00,-1.0581,261,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,21.3,-0.67599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68212",2019-08-17 08:51:00,-1.16449,270,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,21.2,-0.73836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68213",2019-08-17 08:52:00,-1.01932,283,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,21.3,-0.79506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68214",2019-08-17 08:53:00,-0.727343,299,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,21.8,-0.87696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68215",2019-08-17 08:54:00,-1.00155,320,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,21.9,-0.96957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68216",2019-08-17 08:55:00,-1.03866,342,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,21.9,-1.06974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68217",2019-08-17 08:56:00,-1.19232,383,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,22.1,-1.24803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68218",2019-08-17 08:57:00,-1.04217,421,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,22,-1.36206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68219",2019-08-17 08:58:00,-0.987164,401,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,22.1,-1.17369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68220",2019-08-17 08:59:00,-1.01347,356,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,22.1,-1.06596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68221",2019-08-17 09:00:00,-0.803873,348,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,21.7,-1.1151,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68222",2019-08-17 09:01:00,-0.98587,337,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,21.3,-1.01493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68223",2019-08-17 09:02:00,-0.977599,308,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,20.8,-0.945,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68224",2019-08-17 09:03:00,-0.972658,297,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,20.6,-0.75033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68225",2019-08-17 09:04:00,-1.0722,258,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,20.9,-0.51156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68226",2019-08-17 09:05:00,-1.0314,249,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,21.3,-0.59913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68227",2019-08-17 09:06:00,-1.03572,251,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,21.6,-0.6111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68228",2019-08-17 09:07:00,-1.25508,252,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,22.2,-0.61866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68229",2019-08-17 09:08:00,-0.988212,255,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,22.4,-0.63819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68230",2019-08-17 09:09:00,-1.01088,254,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,22.3,-0.65016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68231",2019-08-17 09:10:00,-0.986371,250,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,22.5,-0.64323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68232",2019-08-17 09:11:00,-1.03027,250,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,22.7,-0.64953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68233",2019-08-17 09:12:00,-1.02992,255,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,22.9,-0.67473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68234",2019-08-17 09:13:00,-0.773542,262,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,23.1,-0.71253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68235",2019-08-17 09:14:00,-1.11722,271,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,23.1,-0.74529,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68236",2019-08-17 09:15:00,-0.741903,276,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,22.9,-0.79506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68237",2019-08-17 09:16:00,-0.568649,289,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,22.8,-0.87003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68238",2019-08-17 09:17:00,-1.01146,305,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,22.7,-0.89019,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68239",2019-08-17 09:18:00,-0.970991,307,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,22.6,-0.88326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68240",2019-08-17 09:19:00,-0.983721,295,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,22.2,-0.83349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68241",2019-08-17 09:20:00,-1.17198,288,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,21.9,-0.81522,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68242",2019-08-17 09:21:00,-0.996918,290,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,22,-0.83097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68243",2019-08-17 09:22:00,-0.972292,305,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,22.6,-0.88893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68244",2019-08-17 09:23:00,-1.0159,325,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,22.5,-0.9954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68245",2019-08-17 09:24:00,-0.977736,344,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,22.3,-1.07793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68246",2019-08-17 09:25:00,-0.958089,356,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,22.2,-1.13526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68247",2019-08-17 09:26:00,-0.887653,367,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,21.9,-1.18503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68248",2019-08-17 09:27:00,-1.14767,373,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,22.1,-0.76986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68249",2019-08-17 09:28:00,0,384,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,22.7,-0.81333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68250",2019-08-17 09:29:00,-0.776163,482,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,22.9,-0.62433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68251",2019-08-17 09:30:00,-0.615465,465,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,23.3,-1.31796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68252",2019-08-17 09:31:00,-0.665292,371,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,23.6,-0.64953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68253",2019-08-17 09:32:00,0,354,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,23.7,-0.58086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68254",2019-08-17 09:33:00,0,321,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,24.2,-0.18396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68255",2019-08-17 09:34:00,0,304,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,24.2,-0.32319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68256",2019-08-17 09:35:00,0,288,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,23.8,-0.29106,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68257",2019-08-17 09:36:00,0,280,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,24.1,-0.25326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68258",2019-08-17 09:37:00,0,273,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,23.1,-0.23058,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68259",2019-08-17 09:38:00,0,265,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,22.6,-0.19593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68260",2019-08-17 09:39:00,0,262,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,22.3,-0.18396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68261",2019-08-17 09:40:00,0,274,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,21.3,-0.24633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68262",2019-08-17 09:41:00,0,295,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,21.6,-0.3402,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68263",2019-08-17 09:42:00,0,318,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,21.5,-0.45423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68264",2019-08-17 09:43:00,0,332,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,21.5,-0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68265",2019-08-17 09:44:00,0,349,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,20.8,-0.63693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68266",2019-08-17 09:45:00,0,377,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,21.5,-0.72639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68267",2019-08-17 09:46:00,0,386,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,21.9,-0.80703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68268",2019-08-17 09:47:00,0,418,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,22.4,-0.83286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68269",2019-08-17 09:48:00,0,484,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,23,-1.12833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68270",2019-08-17 09:49:00,0,521,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,23.9,-1.4805,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68271",2019-08-17 09:50:00,0,537,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,24,-1.5309,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68272",2019-08-17 09:51:00,0,505,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,23.6,-1.2726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68273",2019-08-17 09:52:00,0,452,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,23.1,-0.99603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68274",2019-08-17 09:53:00,0,425,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,23.4,-0.88956,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68275",2019-08-17 09:54:00,0,403,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,23.5,-0.77175,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68276",2019-08-17 09:55:00,0,372,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,23.1,-0.63756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68277",2019-08-17 09:56:00,0,354,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,22.7,-0.56196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68278",2019-08-17 09:57:00,0,352,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,22.4,-0.43596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68279",2019-08-17 09:58:00,0,357,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,22.6,-0.59409,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68280",2019-08-17 09:59:00,0,376,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,22.9,-0.68103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68281",2019-08-17 10:00:00,0,398,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,22.9,-1.04769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68282",2019-08-17 10:01:00,0,455,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,23.1,-1.47735,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68283",2019-08-17 10:02:00,0,586,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,23.3,-1.48239,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68284",2019-08-17 10:03:00,0,534,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,23.5,-1.63233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68285",2019-08-17 10:04:00,0,663,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,23.2,-2.3247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68286",2019-08-17 10:05:00,0,735,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,22.3,-2.11176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68287",2019-08-17 10:06:00,0,854,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,22.5,-2.3688,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68288",2019-08-17 10:07:00,0,634,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,23.4,-2.07333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68289",2019-08-17 10:08:00,0,559,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,23.8,-1.58319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68290",2019-08-17 10:09:00,0,551,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,23.4,-1.57626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68291",2019-08-17 10:10:00,0,539,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,23.6,-1.45656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68292",2019-08-17 10:11:00,0,509,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24.5,24,24,23.4,-1.28016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68293",2019-08-17 10:12:00,0,469,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24.5,24,24,23.8,-1.09746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68294",2019-08-17 10:13:00,0,437,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24.5,24,24,22.7,-0.61236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68295",2019-08-17 10:14:00,0,418,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24.5,24,24,22.6,-0.8883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68296",2019-08-17 10:15:00,0,412,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24.5,24,24,22.3,-0.882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68297",2019-08-17 10:16:00,0,417,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24.5,24,24,22.5,-0.92043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68298",2019-08-17 10:17:00,0,435,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,22.7,-1.00611,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68299",2019-08-17 10:18:00,0,452,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,22.3,-1.11384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68300",2019-08-17 10:19:00,0,480,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,22.5,-1.2789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68301",2019-08-17 10:20:00,0,518,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,21.8,-1.43892,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68302",2019-08-17 10:21:00,0,566,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,22.5,-1.31544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68303",2019-08-17 10:22:00,0,559,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,23.2,-1.5372,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68304",2019-08-17 10:23:00,0,539,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,23.3,-1.4679,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68305",2019-08-17 10:24:00,0,530,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,23.7,-1.42128,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68306",2019-08-17 10:25:00,0,518,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,23.6,-1.36773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68307",2019-08-17 10:26:00,0,499,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,23.7,-0.94626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68308",2019-08-17 10:27:00,0,491,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,23.8,-1.23606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68309",2019-08-17 10:28:00,0,478,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,23.4,-1.19259,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68310",2019-08-17 10:29:00,0,475,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,23.4,-1.15479,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68311",2019-08-17 10:30:00,0,494,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,23.8,-1.30599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68312",2019-08-17 10:31:00,0,527,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,23.8,-1.4679,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68313",2019-08-17 10:32:00,-0.598197,559,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,24.1,-2.16279,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68314",2019-08-17 10:33:00,0,567,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,24.2,-2.2239,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68315",2019-08-17 10:34:00,0,565,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,23.2,-2.16783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68316",2019-08-17 10:35:00,0,561,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,23.1,-2.1357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68317",2019-08-17 10:36:00,0,545,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,23.3,-2.01663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68318",2019-08-17 10:37:00,0,502,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,22.8,-1.80306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68319",2019-08-17 10:38:00,0,462,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,22.9,-1.65123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68320",2019-08-17 10:39:00,0,445,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,22.4,-1.59327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68321",2019-08-17 10:40:00,0,433,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,21.7,-1.53342,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68322",2019-08-17 10:41:00,0,419,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,22.5,-1.45719,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68323",2019-08-17 10:42:00,0,397,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,22.4,-1.36206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68324",2019-08-17 10:43:00,0,382,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,22.8,-1.31166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68325",2019-08-17 10:44:00,0,384,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,23.2,-1.30473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68326",2019-08-17 10:45:00,0,390,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,23.7,-1.40175,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68327",2019-08-17 10:46:00,0,409,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,23.8,-1.49751,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68328",2019-08-17 10:47:00,0,430,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,23.6,-1.5876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68329",2019-08-17 10:48:00,0,446,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,24,-1.63359,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68330",2019-08-17 10:49:00,0,447,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,24.8,-1.59453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68331",2019-08-17 10:50:00,0,426,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,25.5,-1.51389,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68332",2019-08-17 10:51:00,0,408,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,25.7,-1.43829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68333",2019-08-17 10:52:00,0,389,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,25.6,-1.34379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68334",2019-08-17 10:53:00,-0.867974,373,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,24.8,-1.27512,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68335",2019-08-17 10:54:00,-1.35603,367,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,22.5,-1.26693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68336",2019-08-17 10:55:00,-2.42929,366,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,22,-1.2726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68337",2019-08-17 10:56:00,-2.87297,365,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,22.3,-1.2789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68338",2019-08-17 10:57:00,-2.26787,363,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,22.1,-1.23606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68339",2019-08-17 10:58:00,-1.75699,357,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,21.7,-1.22976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68340",2019-08-17 10:59:00,-1.75358,353,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,21.6,-1.1718,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68341",2019-08-17 11:00:00,-1.58352,359,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,21.8,-1.23669,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68342",2019-08-17 11:01:00,-1.34183,383,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,21.9,-1.34442,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68343",2019-08-17 11:02:00,-1.17056,417,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.3,-1.5372,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68344",2019-08-17 11:03:00,-0.844727,455,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.1,-1.71171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68345",2019-08-17 11:04:00,-0.93994,476,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,21.9,-1.83708,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68346",2019-08-17 11:05:00,-0.918615,497,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,21.8,-1.90575,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68347",2019-08-17 11:06:00,-0.897655,502,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.1,-1.91079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68348",2019-08-17 11:07:00,-0.904006,509,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.2,-1.94859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68349",2019-08-17 11:08:00,-0.823052,512,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.1,-1.95426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68350",2019-08-17 11:09:00,-0.868326,516,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,21.9,-1.98513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68351",2019-08-17 11:10:00,-0.836361,518,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.4,-1.97568,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68352",2019-08-17 11:11:00,-0.829071,503,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.9,-1.90575,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68353",2019-08-17 11:12:00,-0.842238,482,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,23.8,-1.80369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68354",2019-08-17 11:13:00,-1.12785,463,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,24.4,-1.67076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68355",2019-08-17 11:14:00,-0.791645,439,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,24.2,-0.49959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68356",2019-08-17 11:15:00,-0.732285,416,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,23.3,-1.47483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68357",2019-08-17 11:16:00,-0.853403,400,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.3,-1.37466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68358",2019-08-17 11:17:00,-0.863181,384,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.7,-1.32489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68359",2019-08-17 11:18:00,-0.881783,371,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,23.2,-1.2852,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68360",2019-08-17 11:19:00,-0.892074,366,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.6,-1.26063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68361",2019-08-17 11:20:00,-0.906189,385,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.1,-1.34946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68362",2019-08-17 11:21:00,-1.02316,402,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.3,-1.51263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68363",2019-08-17 11:22:00,-0.970158,441,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.3,-1.68777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68364",2019-08-17 11:23:00,-1.01365,484,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,23.1,-1.84653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68365",2019-08-17 11:24:00,-1.0436,513,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,23.6,-1.92339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68366",2019-08-17 11:25:00,-1.09175,517,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,23.6,-1.93914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68367",2019-08-17 11:26:00,-1.03216,527,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.2,-1.98765,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68368",2019-08-17 11:27:00,-0.540431,544,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.7,-2.04939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68369",2019-08-17 11:28:00,-1.05744,557,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.8,-2.13003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68370",2019-08-17 11:29:00,-1.04645,565,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.5,-1.60587,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68371",2019-08-17 11:30:00,-1.06148,561,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.6,-2.13066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68372",2019-08-17 11:31:00,-1.05065,569,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.2,-2.2554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68373",2019-08-17 11:32:00,-1.03612,628,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22,-2.6964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68374",2019-08-17 11:33:00,-1.08873,801,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.8,-3.18969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68375",2019-08-17 11:34:00,-1.00912,609,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,23.6,-2.37888,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68376",2019-08-17 11:35:00,-1.05251,669,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,24,-3.213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68377",2019-08-17 11:36:00,-1.01362,641,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,23.6,-2.46771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68378",2019-08-17 11:37:00,-0.995063,601,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.6,-2.31336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68379",2019-08-17 11:38:00,-1.02766,561,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.6,-2.09979,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68380",2019-08-17 11:39:00,-1.06542,553,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.9,-2.09412,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68381",2019-08-17 11:40:00,-1.3827,563,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.8,-2.1861,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68382",2019-08-17 11:41:00,-1.2834,581,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.7,-2.26233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68383",2019-08-17 11:42:00,-0.976087,594,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,23.1,-2.33163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68384",2019-08-17 11:43:00,-1.01322,615,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.9,-2.44566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68385",2019-08-17 11:44:00,-1.01201,635,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,23,-2.46456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68386",2019-08-17 11:45:00,-1.04774,652,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.8,-2.52189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68387",2019-08-17 11:46:00,-0.994326,648,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,23.1,-2.5578,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68388",2019-08-17 11:47:00,-0.627518,648,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,23.8,-2.55339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68389",2019-08-17 11:48:00,-1.0068,632,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,23.6,-2.45889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68390",2019-08-17 11:49:00,-1.02431,615,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,23.6,-2.3436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68391",2019-08-17 11:50:00,-0.821704,575,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,23.9,-2.16216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68392",2019-08-17 11:51:00,-0.998998,560,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,23.6,-2.10546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68393",2019-08-17 11:52:00,-1.01532,558,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,23.4,-2.08593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68394",2019-08-17 11:53:00,-0.989335,559,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.7,-2.1483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68395",2019-08-17 11:54:00,-1.32989,584,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.4,-2.25855,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68396",2019-08-17 11:55:00,-0.987825,628,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.5,-2.5074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68397",2019-08-17 11:56:00,-0.980666,NA,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.5,-5.86026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68398",2019-08-17 11:57:00,-0.969093,1028,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.8,-4.19265,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68399",2019-08-17 11:58:00,-1.00367,751,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,23,-3.06117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68400",2019-08-17 11:59:00,-0.969036,765,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,23.2,-3.30309,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68401",2019-08-17 12:00:00,0,706,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.7,-2.32785,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
