"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"68402",2019-08-17 12:01:00,-0.994158,584,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.7,-2.15586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68403",2019-08-17 12:02:00,-0.922492,648,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.9,-2.4633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68404",2019-08-17 12:03:00,-0.931639,798,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.5,-3.00069,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68405",2019-08-17 12:04:00,-0.92805,634,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.5,-2.33667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68406",2019-08-17 12:05:00,-0.799834,864,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.6,-3.44799,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68407",2019-08-17 12:06:00,-0.866254,701,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.5,-2.62836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68408",2019-08-17 12:07:00,-0.901264,773,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.6,-1.22346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68409",2019-08-17 12:08:00,-0.665086,647,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.5,-2.51496,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68410",2019-08-17 12:09:00,-0.782429,667,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.9,-2.67813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68411",2019-08-17 12:10:00,-1.12624,749,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,23.3,-3.0303,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68412",2019-08-17 12:11:00,-0.832761,867,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,23.2,-3.72708,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68413",2019-08-17 12:12:00,-0.986168,1109,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,23.6,-4.02066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68414",2019-08-17 12:13:00,-1.41912,1234,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,23.4,-4.91022,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68415",2019-08-17 12:14:00,-2.12959,NA,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,24,-4.71996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68416",2019-08-17 12:15:00,-2.53918,846,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,23.6,-3.24639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68417",2019-08-17 12:16:00,-2.31147,734,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,23.3,-2.68695,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68418",2019-08-17 12:17:00,-2.01221,668,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,24.3,-2.54709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68419",2019-08-17 12:18:00,-1.68773,610,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,24.1,-2.19429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68420",2019-08-17 12:19:00,-1.48802,565,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,23.9,-2.0601,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68421",2019-08-17 12:20:00,-1.12418,539,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,23.7,-1.94922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68422",2019-08-17 12:21:00,-1.17494,520,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,23.2,-1.63989,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68423",2019-08-17 12:22:00,-1.05513,510,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,23.1,-1.86543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68424",2019-08-17 12:23:00,-0.9895,509,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,24,0.30492,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68425",2019-08-17 12:24:00,-0.906469,513,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,24.9,0.26397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68426",2019-08-17 12:25:00,-0.912462,517,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,24.6,0.30807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68427",2019-08-17 12:26:00,-0.91931,525,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,25,-1.95363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68428",2019-08-17 12:27:00,-0.784805,528,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,25.4,-1.96749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68429",2019-08-17 12:28:00,-0.860567,532,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,25.4,-1.98765,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68430",2019-08-17 12:29:00,-0.540907,537,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,24.3,-1.98639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68431",2019-08-17 12:30:00,-0.912864,547,0.844,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,24.2,-1.24992,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68432",2019-08-17 12:31:00,-0.93387,561,0.975,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,24.8,-1.25685,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68433",2019-08-17 12:32:00,-1.0481,572,0.974,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,24.9,-1.29906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68434",2019-08-17 12:33:00,-0.922762,585,0.634,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,24,-1.73376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68435",2019-08-17 12:34:00,-0.978411,598,0.63,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,23.2,-1.85157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68436",2019-08-17 12:35:00,-0.945478,641,0.623,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.8,-1.97883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68437",2019-08-17 12:36:00,-0.998979,595,0.621,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24.5,24.5,23.1,-1.77156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68438",2019-08-17 12:37:00,0,566,0.628,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24.5,24.5,23.5,-1.61973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68439",2019-08-17 12:38:00,-1.03725,540,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24.5,24.5,23,-1.98198,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68440",2019-08-17 12:39:00,-1.06112,515,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,24.5,23.1,-1.81629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68441",2019-08-17 12:40:00,-1.10547,493,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,24.5,22.9,-1.24299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68442",2019-08-17 12:41:00,-1.14592,467,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,24.5,23.3,-1.575,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68443",2019-08-17 12:42:00,-1.14334,440,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,24.5,23.1,-1.45593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68444",2019-08-17 12:43:00,-1.12083,426,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,24.5,23.1,-1.36206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68445",2019-08-17 12:44:00,-1.13702,415,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,24.5,23.3,-1.35009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68446",2019-08-17 12:45:00,-1.11983,419,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,24.5,23.1,-1.37529,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68447",2019-08-17 12:46:00,-1.14623,418,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,24.5,23.1,-1.35576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68448",2019-08-17 12:47:00,-1.2153,410,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,24.5,23.4,-1.30536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68449",2019-08-17 12:48:00,-1.12485,394,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,24.5,23.6,-1.22346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68450",2019-08-17 12:49:00,-1.14363,373,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,24.5,23.3,-1.12959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68451",2019-08-17 12:50:00,-1.12742,352,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,24.5,22.8,-1.04139,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68452",2019-08-17 12:51:00,-1.1503,335,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,24.5,22.8,-0.96768,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68453",2019-08-17 12:52:00,-1.28731,328,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,24.5,22.8,-0.9324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68454",2019-08-17 12:53:00,-1.18501,320,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,24.5,22.9,-0.90846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68455",2019-08-17 12:54:00,-1.17497,316,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,24.5,22.6,-0.90846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68456",2019-08-17 12:55:00,-1.1689,321,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,24.5,22.5,-0.93366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68457",2019-08-17 12:56:00,-1.17795,328,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,24.5,22.5,-0.97146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68458",2019-08-17 12:57:00,-1.33345,340,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,24.5,22.9,-1.03131,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68459",2019-08-17 12:58:00,-1.17618,358,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,24.5,23.1,-1.10943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68460",2019-08-17 12:59:00,-1.17695,380,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,24.5,23.2,-1.21653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68461",2019-08-17 13:00:00,-1.19522,406,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,24.5,23.2,-1.33056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68462",2019-08-17 13:01:00,-0.753981,421,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,24.5,23.3,-1.41687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68463",2019-08-17 13:02:00,-1.10714,436,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,24.5,24.1,-1.39104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68464",2019-08-17 13:03:00,-1.1017,440,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,24.5,25,-1.4553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68465",2019-08-17 13:04:00,-1.09305,430,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,24.5,25.7,-1.40049,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68466",2019-08-17 13:05:00,-1.11223,413,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,24.5,24.5,-1.32615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68467",2019-08-17 13:06:00,-1.0775,411,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,24.5,23.6,-1.33875,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68468",2019-08-17 13:07:00,-1.05747,427,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,24.5,23.4,-1.42506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68469",2019-08-17 13:08:00,-1.07963,465,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,24.5,23.6,-1.58256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68470",2019-08-17 13:09:00,-1.09445,524,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,24.5,23.4,-1.85283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68471",2019-08-17 13:10:00,-1.10949,567,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,24.5,24,-2.11176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68472",2019-08-17 13:11:00,-1.09132,600,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,24.5,24.3,-2.19933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68473",2019-08-17 13:12:00,-0.972646,610,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,24.5,24,-2.21193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"68474",2019-08-17 13:13:00,-1.07976,610,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,24.2,-2.20563,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68475",2019-08-17 13:14:00,-1.05014,602,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,24.3,-2.13696,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68476",2019-08-17 13:15:00,-1.06551,581,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,24,-2.06136,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68477",2019-08-17 13:16:00,-1.21306,576,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,23.4,-2.0727,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68478",2019-08-17 13:17:00,-1.16269,594,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,23.6,-2.14893,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68479",2019-08-17 13:18:00,-1.39982,610,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,23.8,-2.21886,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68480",2019-08-17 13:19:00,-1.49632,613,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,24.3,-2.18169,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68481",2019-08-17 13:20:00,-1.93911,605,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,25,-2.14956,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68482",2019-08-17 13:21:00,-2.37016,601,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,25.5,-2.1609,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68483",2019-08-17 13:22:00,-2.58707,615,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,26.5,-2.26233,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68484",2019-08-17 13:23:00,-2.59791,641,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,26.4,-2.35683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68485",2019-08-17 13:24:00,-3.39392,637,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,25.4,-2.27745,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68486",2019-08-17 13:25:00,-3.26064,553,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,24.2,-1.8837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68487",2019-08-17 13:26:00,-3.01918,498,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,23.7,-1.67706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68488",2019-08-17 13:27:00,-3.176,480,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,24.6,-1.60776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68489",2019-08-17 13:28:00,-2.93675,480,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,24.8,-1.65123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68490",2019-08-17 13:29:00,-2.7991,499,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,26.2,-1.77282,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68491",2019-08-17 13:30:00,-2.5,520,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,27.1,-1.89063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68492",2019-08-17 13:31:00,-2.27212,554,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,26.7,-2.02293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68493",2019-08-17 13:32:00,-2.14408,605,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,26.6,-2.27115,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68494",2019-08-17 13:33:00,-2.00317,655,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,25.3,-2.4507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68495",2019-08-17 13:34:00,-1.6127,684,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,25.2,-2.583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68496",2019-08-17 13:35:00,-1.24574,721,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,25,-2.73798,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68497",2019-08-17 13:36:00,-1.6394,765,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,25.9,-0.68859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68498",2019-08-17 13:37:00,-1.60323,796,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,26.8,-0.93429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68499",2019-08-17 13:38:00,-1.50292,813,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,27.4,-3.00069,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68500",2019-08-17 13:39:00,-1.3456,925,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,27,-3.52989,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68501",2019-08-17 13:40:00,-1.48843,946,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,26.5,-3.35916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68502",2019-08-17 13:41:00,-1.43919,887,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,26.7,-3.18969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68503",2019-08-17 13:42:00,-1.30505,701,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,26.9,-2.18169,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1
"68504",2019-08-17 13:43:00,-1.59123,575,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,27.3,-1.94985,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68505",2019-08-17 13:44:00,-1.44793,541,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,27.4,-1.78479,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68506",2019-08-17 13:45:00,-1.46836,526,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,26.8,-1.7514,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68507",2019-08-17 13:46:00,-1.48109,504,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,27.2,-1.61658,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68508",2019-08-17 13:47:00,-1.68927,486,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,26.8,-1.54476,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68509",2019-08-17 13:48:00,-1.2597,461,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,25.2,-1.43766,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68510",2019-08-17 13:49:00,-2.0221,441,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,25.7,-1.35009,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68511",2019-08-17 13:50:00,-2.26049,411,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,25.8,-1.26756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68512",2019-08-17 13:51:00,-2.43928,417,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,26.7,-1.32363,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68513",2019-08-17 13:52:00,-2.5808,446,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,27,-1.46412,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1
"68514",2019-08-17 13:53:00,-2.72437,485,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,27.2,-1.62729,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68515",2019-08-17 13:54:00,-2.68485,534,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,27.3,-1.84716,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68516",2019-08-17 13:55:00,-2.52261,596,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,25.7,-2.13633,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68517",2019-08-17 13:56:00,-2.68156,624,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,26.4,-2.35116,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68518",2019-08-17 13:57:00,-2.60247,667,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,27.1,-2.52,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68519",2019-08-17 13:58:00,-2.35525,812,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,27.2,-3.07818,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68520",2019-08-17 13:59:00,-2.24683,934,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,27.3,-3.6414,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68521",2019-08-17 14:00:00,-2.13062,941,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,27.5,-3.56769,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68522",2019-08-17 14:01:00,-1.6185,828,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,27.4,-3.14496,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68523",2019-08-17 14:02:00,-2.04124,667,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,27.5,-2.46393,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68524",2019-08-17 14:03:00,-1.77404,610,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,27.3,-2.24469,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68525",2019-08-17 14:04:00,-1.66491,597,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,27.5,-2.16846,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68526",2019-08-17 14:05:00,-1.52541,579,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,27.6,-2.13066,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68527",2019-08-17 14:06:00,-1.95459,579,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,27.6,-2.12562,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68528",2019-08-17 14:07:00,-1.4283,575,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,27.6,-2.1231,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68529",2019-08-17 14:08:00,-1.83083,563,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,27.6,-2.02293,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68530",2019-08-17 14:09:00,-1.35116,514,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,27.7,-1.79109,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68531",2019-08-17 14:10:00,-1.56166,454,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,27.5,-1.5687,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68532",2019-08-17 14:11:00,-1.29074,408,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,27.1,-1.37907,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68533",2019-08-17 14:12:00,-1.1557,380,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,26.9,-1.23417,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68534",2019-08-17 14:13:00,-1.09813,369,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,26.8,-1.1844,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68535",2019-08-17 14:14:00,-1.09134,363,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,25.2,-1.18503,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68536",2019-08-17 14:15:00,-1.00838,369,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,24.5,-1.21086,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68537",2019-08-17 14:16:00,-1.39587,376,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,25.2,-1.24236,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68538",2019-08-17 14:17:00,-1.55804,376,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,25.8,-1.21338,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68539",2019-08-17 14:18:00,-1.50251,359,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,26.6,-1.14723,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68540",2019-08-17 14:19:00,-1.96729,343,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,26.9,-1.09746,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68541",2019-08-17 14:20:00,-2.26322,339,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,27.3,-1.08423,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68542",2019-08-17 14:21:00,-2.91377,351,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,26.9,-1.12959,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68543",2019-08-17 14:22:00,-3.67892,363,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,26.7,-1.27323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68544",2019-08-17 14:23:00,-4.66732,392,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,26.7,-0.28476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68545",2019-08-17 14:24:00,-5.05608,424,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,26.6,-1.5435,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68546",2019-08-17 14:25:00,-4.67875,452,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,26.5,-1.62666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68547",2019-08-17 14:26:00,-3.99548,482,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,26.4,-1.77786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68548",2019-08-17 14:27:00,-3.29324,505,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,26.5,-1.87425,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68549",2019-08-17 14:28:00,-2.87807,517,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,26.7,-1.94166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68550",2019-08-17 14:29:00,-2.47671,520,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,26.4,-1.94796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68551",2019-08-17 14:30:00,-2.20018,512,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,26.4,-1.89756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68552",2019-08-17 14:31:00,-1.86036,502,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,26.4,-1.81503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68553",2019-08-17 14:32:00,-1.66539,476,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,26.2,-1.71423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68554",2019-08-17 14:33:00,-1.46034,455,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,26.1,-1.64178,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68555",2019-08-17 14:34:00,-1.37382,444,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,26,-1.60713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68556",2019-08-17 14:35:00,-1.18384,442,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,25.9,-1.60713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68557",2019-08-17 14:36:00,-1.24524,446,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,26.2,-1.60209,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68558",2019-08-17 14:37:00,-1.09702,446,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,26.4,-1.60083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68559",2019-08-17 14:38:00,-0.909025,448,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,26.2,-1.61847,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68560",2019-08-17 14:39:00,-1.20736,448,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,26,-1.6254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68561",2019-08-17 14:40:00,-1.22932,440,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,26,-1.57941,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68562",2019-08-17 14:41:00,-1.1957,430,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,26.5,-1.55043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68563",2019-08-17 14:42:00,-0.74111,438,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,26.9,-1.56114,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68564",2019-08-17 14:43:00,-1.22466,426,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,26.8,-1.48806,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68565",2019-08-17 14:44:00,-1.25537,420,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,26.9,-1.45593,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68566",2019-08-17 14:45:00,-1.29748,409,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,26.9,-1.43703,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68567",2019-08-17 14:46:00,-1.67421,417,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,26.9,-1.46286,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68568",2019-08-17 14:47:00,-1.74356,420,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,26.9,-1.48302,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68569",2019-08-17 14:48:00,-1.79515,420,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,27.1,-1.47483,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68570",2019-08-17 14:49:00,-2.37516,417,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,26.9,-1.48113,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68571",2019-08-17 14:50:00,-2.39353,418,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,26.7,-1.5183,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68572",2019-08-17 14:51:00,-2.54734,424,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,26.9,-1.53846,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68573",2019-08-17 14:52:00,-2.64529,430,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,27.1,-1.56996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68574",2019-08-17 14:53:00,-2.52028,428,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,27.1,-1.53216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68575",2019-08-17 14:54:00,-2.81235,403,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,27.1,-1.37529,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68576",2019-08-17 14:55:00,-3.13181,385,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,27,-1.29906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68577",2019-08-17 14:56:00,-2.76928,385,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,26.9,-1.3356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68578",2019-08-17 14:57:00,-2.75808,396,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,27.4,-1.38033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68579",2019-08-17 14:58:00,-2.79376,401,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,27.5,-1.40616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68580",2019-08-17 14:59:00,-2.60671,402,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,27.5,-1.37466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68581",2019-08-17 15:00:00,-2.39136,401,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,27.3,-1.39356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68582",2019-08-17 15:01:00,-2.21508,407,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,27.3,-1.44144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68583",2019-08-17 15:02:00,-2.01669,423,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,27.3,-1.51767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68584",2019-08-17 15:03:00,-1.91917,450,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,27,-1.6443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68585",2019-08-17 15:04:00,-1.7848,477,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,26.6,-1.74006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68586",2019-08-17 15:05:00,-1.62236,494,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,26.9,-1.79676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68587",2019-08-17 15:06:00,-1.60968,488,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,26.7,-1.7577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68588",2019-08-17 15:07:00,-1.58048,475,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,26.8,-1.69344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68589",2019-08-17 15:08:00,-1.50146,458,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,26.6,-1.63296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68590",2019-08-17 15:09:00,-1.37124,448,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,26.9,-1.60083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68591",2019-08-17 15:10:00,-1.47685,446,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,26.1,-1.59453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68592",2019-08-17 15:11:00,-1.48572,451,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,25.9,-1.62855,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68593",2019-08-17 15:12:00,-1.51181,467,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,26,-1.67265,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68594",2019-08-17 15:13:00,-1.49444,484,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,26.3,-1.78605,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68595",2019-08-17 15:14:00,-1.51115,491,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,26.2,-1.81251,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68596",2019-08-17 15:15:00,-1.58979,499,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,25.6,-1.84716,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68597",2019-08-17 15:16:00,-1.432,506,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,26.3,-1.85409,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68598",2019-08-17 15:17:00,-1.60284,510,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,26.4,-1.89315,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68599",2019-08-17 15:18:00,-1.8759,514,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,26.9,-1.91457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68600",2019-08-17 15:19:00,-2.18747,510,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,27.5,-1.88496,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68601",2019-08-17 15:20:00,-2.44392,495,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,27.9,-1.81755,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68602",2019-08-17 15:21:00,-2.52275,487,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,27.4,-1.77723,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68603",2019-08-17 15:22:00,-2.56689,497,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,27.3,-1.8207,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68604",2019-08-17 15:23:00,-1.99744,498,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,26.1,-1.79172,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68605",2019-08-17 15:24:00,-3.19305,489,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,26.4,-1.75896,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68606",2019-08-17 15:25:00,-2.88091,456,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,26.8,-1.63296,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68607",2019-08-17 15:26:00,-2.83231,440,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,26.8,-1.52208,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68608",2019-08-17 15:27:00,-2.59315,422,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,25.2,-1.43766,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68609",2019-08-17 15:28:00,-2.64719,413,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,24.8,-1.40616,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68610",2019-08-17 15:29:00,-2.38225,401,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,26.2,-1.32552,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68611",2019-08-17 15:30:00,-2.35782,388,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,26.9,-1.29024,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68612",2019-08-17 15:31:00,-2.14765,377,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,27.1,-1.27638,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68613",2019-08-17 15:32:00,-1.91313,371,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,27.5,-1.24929,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68614",2019-08-17 15:33:00,-1.75747,371,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,27.6,-1.2474,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68615",2019-08-17 15:34:00,-1.65596,377,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,27.4,-1.27449,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68616",2019-08-17 15:35:00,-1.54794,383,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,27.1,-1.33056,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68617",2019-08-17 15:36:00,-1.24682,385,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,26.6,-1.33623,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68618",2019-08-17 15:37:00,-1.4462,383,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,26.7,-1.32993,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68619",2019-08-17 15:38:00,-1.42437,378,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,26.5,-1.2978,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68620",2019-08-17 15:39:00,-1.41825,373,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,26.7,-1.2726,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68621",2019-08-17 15:40:00,-1.40135,369,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,25.9,-1.2537,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68622",2019-08-17 15:41:00,-1.37893,365,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,26,-1.24488,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68623",2019-08-17 15:42:00,-1.25254,359,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,26.4,-1.2033,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68624",2019-08-17 15:43:00,-1.2512,355,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,27.1,-1.17621,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68625",2019-08-17 15:44:00,-1.37276,352,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,26,-1.12959,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68626",2019-08-17 15:45:00,-1.34271,344,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,26,-1.11006,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68627",2019-08-17 15:46:00,-1.59568,337,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,25.2,-1.08486,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68628",2019-08-17 15:47:00,-1.23294,328,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,25.4,-1.06281,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68629",2019-08-17 15:48:00,-1.87254,325,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,25.7,-1.04076,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68630",2019-08-17 15:49:00,-2.07358,321,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,25.8,-1.02942,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68631",2019-08-17 15:50:00,-2.37221,319,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,25.2,-1.01115,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68632",2019-08-17 15:51:00,-2.52038,317,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,24.9,-1.00926,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68633",2019-08-17 15:52:00,-2.83747,319,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,24.6,-1.03383,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68634",2019-08-17 15:53:00,-2.74808,327,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,25.4,-1.07856,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68635",2019-08-17 15:54:00,-2.81029,340,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,26.4,-1.13904,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68636",2019-08-17 15:55:00,-2.93559,347,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,26.5,-1.13211,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68637",2019-08-17 15:56:00,-2.6293,349,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,26.2,-1.15038,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68638",2019-08-17 15:57:00,-2.89365,351,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,26.4,-1.17432,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68639",2019-08-17 15:58:00,-2.85949,365,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,26.7,-1.24803,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68640",2019-08-17 15:59:00,-2.83122,381,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,26.8,-1.30536,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68641",2019-08-17 16:00:00,-2.82715,391,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,26,-1.00863,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68642",2019-08-17 16:01:00,-2.8152,395,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,26.2,-1.09683,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68643",2019-08-17 16:02:00,-3.06266,395,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,26.5,-1.14093,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68644",2019-08-17 16:03:00,-2.49801,391,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,26.4,-1.15983,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68645",2019-08-17 16:04:00,-2.75367,387,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,25.5,-1.1403,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68646",2019-08-17 16:05:00,-3.09705,379,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,25.6,-1.10817,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68647",2019-08-17 16:06:00,-2.57309,369,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,25.8,-1.03509,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68648",2019-08-17 16:07:00,-2.57676,355,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,26,-1.00296,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68649",2019-08-17 16:08:00,-2.45416,347,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,26.4,-0.96516,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68650",2019-08-17 16:09:00,-2.31271,332,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,26,-0.90279,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68651",2019-08-17 16:10:00,-2.39656,315,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,25.2,-0.8379,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68652",2019-08-17 16:11:00,-2.3471,304,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,25.3,-0.76293,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68653",2019-08-17 16:12:00,-2.29083,289,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,25.7,-0.69237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68654",2019-08-17 16:13:00,-2.26596,276,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,26.4,-0.64071,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68655",2019-08-17 16:14:00,-2.22084,269,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,26.5,-0.6426,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68656",2019-08-17 16:15:00,-2.18254,265,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,26.1,-0.62937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68657",2019-08-17 16:16:00,-1.93298,265,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,26.1,-0.62559,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68658",2019-08-17 16:17:00,-2.17335,269,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.7,-0.64323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68659",2019-08-17 16:18:00,-2.14539,273,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.6,-0.66087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68660",2019-08-17 16:19:00,-2.20552,273,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.5,-0.66843,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68661",2019-08-17 16:20:00,-2.2003,274,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.5,-0.69993,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68662",2019-08-17 16:21:00,-2.14198,282,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.4,-0.73143,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68663",2019-08-17 16:22:00,-2.4815,285,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.1,-0.73206,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68664",2019-08-17 16:23:00,-2.15367,279,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25,-0.68733,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68665",2019-08-17 16:24:00,-1.99697,273,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.4,-0.65646,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68666",2019-08-17 16:25:00,-2.07326,264,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.4,-0.6426,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68667",2019-08-17 16:26:00,-2.0902,257,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.6,-0.59976,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68668",2019-08-17 16:27:00,-2.07421,248,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.4,-0.56763,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68669",2019-08-17 16:28:00,-2.03162,241,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.7,-0.52857,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68670",2019-08-17 16:29:00,-1.53934,240,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.6,-0.50904,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68671",2019-08-17 16:30:00,-1.86883,238,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.2,-0.4914,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68672",2019-08-17 16:31:00,-1.93963,233,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.5,-0.48321,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68673",2019-08-17 16:32:00,-2.09229,231,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.5,-0.48636,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68674",2019-08-17 16:33:00,-2.34452,237,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.1,-0.51156,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68675",2019-08-17 16:34:00,-3.00088,248,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.1,-0.5481,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68676",2019-08-17 16:35:00,-3.96009,259,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.2,-0.6048,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68677",2019-08-17 16:36:00,-5.15271,264,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.4,-0.6489,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68678",2019-08-17 16:37:00,-5.32815,268,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.4,-0.65709,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68679",2019-08-17 16:38:00,-4.42028,265,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.6,-0.63756,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68680",2019-08-17 16:39:00,-3.65576,255,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.6,-0.58212,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68681",2019-08-17 16:40:00,-3.10881,242,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.3,-0.51156,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68682",2019-08-17 16:41:00,-2.75543,233,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.5,-0.47376,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68683",2019-08-17 16:42:00,-2.53856,229,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.6,-0.48006,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68684",2019-08-17 16:43:00,-2.36738,236,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.4,-0.52353,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68685",2019-08-17 16:44:00,-2.71129,246,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.4,-0.55818,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68686",2019-08-17 16:45:00,-1.89227,252,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.4,-0.56763,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68687",2019-08-17 16:46:00,-2.13701,256,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.7,-0.58653,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68688",2019-08-17 16:47:00,-2.01204,259,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.3,-0.6363,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68689",2019-08-17 16:48:00,-2.05352,278,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.4,-0.72009,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68690",2019-08-17 16:49:00,-1.9491,289,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.2,-0.75726,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68691",2019-08-17 16:50:00,-2.03901,286,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.2,-0.73143,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68692",2019-08-17 16:51:00,-2.05348,273,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.3,-0.65016,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68693",2019-08-17 16:52:00,-2.0295,259,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.5,-0.59661,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68694",2019-08-17 16:53:00,-1.97812,251,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.7,-0.59409,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68695",2019-08-17 16:54:00,-1.99216,239,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25.2,-0.53739,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68696",2019-08-17 16:55:00,-2.1263,222,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.6,-0.46746,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68697",2019-08-17 16:56:00,-1.88577,213,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.7,-0.39753,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68698",2019-08-17 16:57:00,-2.2111,201,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.6,-0.34713,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68699",2019-08-17 16:58:00,-2.27536,193,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.7,-0.33138,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68700",2019-08-17 16:59:00,-2.31622,193,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.5,-0.35028,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68701",2019-08-17 17:00:00,-2.35465,197,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.8,-0.37107,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68702",2019-08-17 17:01:00,-2.40771,200,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.5,-0.38493,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68703",2019-08-17 17:02:00,-2.4313,199,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.5,-0.3717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68704",2019-08-17 17:03:00,-2.31535,194,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.6,-0.3591,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68705",2019-08-17 17:04:00,-2.4122,190,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.4,-0.32886,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68706",2019-08-17 17:05:00,-2.39376,186,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.6,-0.3087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68707",2019-08-17 17:06:00,-2.40083,183,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.4,-0.29736,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68708",2019-08-17 17:07:00,-2.35245,180,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.6,-0.24444,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68709",2019-08-17 17:08:00,-2.42109,176,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.5,-0.2331,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68710",2019-08-17 17:09:00,-1.8568,169,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.4,-0.19152,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
