"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"68711",2019-08-17 17:10:00,-2.70332,161,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.3,-0.18333,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68712",2019-08-17 17:11:00,-2.4055,157,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.3,-0.16128,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68713",2019-08-17 17:12:00,-2.39697,161,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.5,-0.17199,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68714",2019-08-17 17:13:00,-2.42908,172,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.5,-0.19026,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68715",2019-08-17 17:14:00,-2.77184,177,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.5,-0.252,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68716",2019-08-17 17:15:00,-2.42314,181,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.4,-0.25389,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68717",2019-08-17 17:16:00,-2.46194,180,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.6,-0.26586,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68718",2019-08-17 17:17:00,-2.04499,181,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.6,-0.27153,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68719",2019-08-17 17:18:00,-2.76161,183,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.4,-0.27846,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68720",2019-08-17 17:19:00,-2.80262,183,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.6,-0.26208,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68721",2019-08-17 17:20:00,-2.40093,176,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.5,-0.23436,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68722",2019-08-17 17:21:00,-2.36259,173,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.4,-0.22806,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68723",2019-08-17 17:22:00,-2.31954,172,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.4,-0.22743,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68724",2019-08-17 17:23:00,-2.11946,173,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.5,-0.23436,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68725",2019-08-17 17:24:00,-2.3204,176,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.5,-0.22869,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68726",2019-08-17 17:25:00,-2.32316,182,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.5,-0.29736,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68727",2019-08-17 17:26:00,-2.28132,187,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.7,-0.31059,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68728",2019-08-17 17:27:00,-2.29002,191,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.5,-0.34083,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68729",2019-08-17 17:28:00,-2.29389,191,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.5,-0.34083,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68730",2019-08-17 17:29:00,-2.24389,187,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.6,-0.31059,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68731",2019-08-17 17:30:00,-2.18116,182,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.4,-0.26586,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68732",2019-08-17 17:31:00,-2.24615,184,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.3,-0.27216,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68733",2019-08-17 17:32:00,-2.25378,187,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.4,-0.30996,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68734",2019-08-17 17:33:00,-2.25895,192,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.5,-0.33516,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68735",2019-08-17 17:34:00,-2.22252,195,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24,-0.3402,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68736",2019-08-17 17:35:00,-2.21401,191,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.1,-0.3024,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68737",2019-08-17 17:36:00,-2.49462,182,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.2,-0.25326,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68738",2019-08-17 17:37:00,-2.5862,174,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.2,-0.21609,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68739",2019-08-17 17:38:00,-1.86982,165,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.3,-0.19026,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68740",2019-08-17 17:39:00,-2.38484,156,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.3,-0.15876,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68741",2019-08-17 17:40:00,-2.27438,150,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.2,-0.12096,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68742",2019-08-17 17:41:00,-2.38658,145,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.3,-0.07623,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68743",2019-08-17 17:42:00,-2.25286,140,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.2,-0.05796,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68744",2019-08-17 17:43:00,-2.60145,134,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,23.8,2.07144,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68745",2019-08-17 17:44:00,-2.2132,128,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.2,2.0853,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68746",2019-08-17 17:45:00,-2.2331,123,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.2,2.10672,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68747",2019-08-17 17:46:00,-2.23908,119,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.2,2.12247,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68748",2019-08-17 17:47:00,-2.24346,114,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,23.9,0.04284,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68749",2019-08-17 17:48:00,-2.21146,113,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.2,0.05607,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68750",2019-08-17 17:49:00,-2.12311,111,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.6,0.14742,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68751",2019-08-17 17:50:00,-2.31067,111,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.5,0.06552,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68752",2019-08-17 17:51:00,-2.19087,111,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.2,0.06174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68753",2019-08-17 17:52:00,-2.20598,112,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24,0.08127,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68754",2019-08-17 17:53:00,-2.16779,112,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.1,0.06804,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68755",2019-08-17 17:54:00,-2.21094,115,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24,0.04977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68756",2019-08-17 17:55:00,-2.19159,119,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.3,0.01575,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68757",2019-08-17 17:56:00,-2.35367,125,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.6,-0.00567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68758",2019-08-17 17:57:00,-2.32481,128,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.6,-0.0315,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68759",2019-08-17 17:58:00,-2.17082,132,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.3,-0.03213,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68760",2019-08-17 17:59:00,-2.22543,135,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24,-0.063,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68761",2019-08-17 18:00:00,-2.27002,139,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.3,-0.08253,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68762",2019-08-17 18:01:00,-1.74564,142,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.2,-0.10143,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68763",2019-08-17 18:02:00,-2.25152,144,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.4,-0.10206,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68764",2019-08-17 18:03:00,-2.51585,144,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.6,-0.09576,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68765",2019-08-17 18:04:00,-2.25541,139,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.9,-0.0756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68766",2019-08-17 18:05:00,-2.25046,131,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.9,-0.02646,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68767",2019-08-17 18:06:00,-1.81673,124,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.7,-0.00693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68768",2019-08-17 18:07:00,-2.24192,118,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.8,0.01764,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68769",2019-08-17 18:08:00,-2.2077,116,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.8,0.04284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68770",2019-08-17 18:09:00,-2.19803,116,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,25,0.05544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68771",2019-08-17 18:10:00,-2.22598,120,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.6,0.02646,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68772",2019-08-17 18:11:00,-2.21279,123,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.2,0.0126,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68773",2019-08-17 18:12:00,-2.22974,119,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.3,0.03339,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68774",2019-08-17 18:13:00,-2.20036,112,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.4,0.05607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68775",2019-08-17 18:14:00,-2.23069,105,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.4,0.09387,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68776",2019-08-17 18:15:00,-2.19582,100,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.4,0.13671,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68777",2019-08-17 18:16:00,-2.07396,100,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,24.5,0.13104,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68778",2019-08-17 18:17:00,-2.17781,100,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,24.4,0.12474,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68779",2019-08-17 18:18:00,-2.09325,99,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,24,0.13104,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68780",2019-08-17 18:19:00,-2.09054,96,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,24.1,0.14364,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68781",2019-08-17 18:20:00,-2.05803,93,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,24.1,0.18774,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68782",2019-08-17 18:21:00,-2.0802,91,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,24,0.1701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68783",2019-08-17 18:22:00,-2.07608,89,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,23.8,0.17577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68784",2019-08-17 18:23:00,-1.89476,86,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,23.8,0.16884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68785",2019-08-17 18:24:00,-1.89373,85,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,23.9,0.18144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68786",2019-08-17 18:25:00,-1.96238,83,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,23.7,0.18774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68787",2019-08-17 18:26:00,-2.03032,82,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,23.6,0.21294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68788",2019-08-17 18:27:00,-1.89102,80,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,23.6,0.29484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68789",2019-08-17 18:28:00,-1.77614,80,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,23.4,0.34587,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68790",2019-08-17 18:29:00,-1.78918,80,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,23.3,0.2142,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68791",2019-08-17 18:30:00,-1.63424,81,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,23.3,0.21357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68792",2019-08-17 18:31:00,-1.62446,85,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,23.3,0.20097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68793",2019-08-17 18:32:00,-1.79129,90,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,23.3,0.19971,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68794",2019-08-17 18:33:00,-1.52701,96,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,23.3,0.16884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68795",2019-08-17 18:34:00,-1.47581,99,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,23.3,0.14994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68796",2019-08-17 18:35:00,-1.377,101,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,23.3,0.13797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68797",2019-08-17 18:36:00,-1.31499,101,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,23.3,0.13104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68798",2019-08-17 18:37:00,-0.573036,99,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,23.4,0.13797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68799",2019-08-17 18:38:00,-1.29754,96,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,23.4,0.15057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68800",2019-08-17 18:39:00,-1.35066,96,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,23.5,0.18648,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68801",2019-08-17 18:40:00,-1.48184,96,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,23.6,0.14427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68802",2019-08-17 18:41:00,-1.74452,102,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,23.6,0.14112,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68803",2019-08-17 18:42:00,-2.29717,110,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,23.7,0.1827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68804",2019-08-17 18:43:00,-3.09382,114,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,23.8,0.07497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68805",2019-08-17 18:44:00,-3.23502,117,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,23.9,0.06867,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68806",2019-08-17 18:45:00,-3.52848,117,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25.5,24,0.07497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68807",2019-08-17 18:46:00,-3.20106,117,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,24.5,25.5,24.1,0.1008,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68808",2019-08-17 18:47:00,-2.94987,112,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,24.5,25.5,24.2,0.11907,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68809",2019-08-17 18:48:00,-2.67727,108,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,24.2,0.47187,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68810",2019-08-17 18:49:00,-2.60928,104,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,24.1,0.17451,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68811",2019-08-17 18:50:00,-2.989,100,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,24,0.17199,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68812",2019-08-17 18:51:00,-2.55204,95,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,23.9,0.1701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68813",2019-08-17 18:52:00,-2.42292,95,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,23.7,0.18837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68814",2019-08-17 18:53:00,-1.85504,96,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,23.6,0.18774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68815",2019-08-17 18:54:00,-2.20336,96,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,23.4,0.16254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68816",2019-08-17 18:55:00,-1.6913,101,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,23.3,0.12537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68817",2019-08-17 18:56:00,-2.07876,106,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,23.3,0.09954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68818",2019-08-17 18:57:00,-1.87304,108,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,23.3,0.23184,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68819",2019-08-17 18:58:00,-1.87478,108,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,23.4,0.09387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68820",2019-08-17 18:59:00,-1.77739,111,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,23.4,0.09387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68821",2019-08-17 19:00:00,-1.73529,115,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,23.5,0.0567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68822",2019-08-17 19:01:00,-1.63359,120,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,23.6,0.05292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68823",2019-08-17 19:02:00,-1.60161,122,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,23.6,0.04284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68824",2019-08-17 19:03:00,-1.64509,125,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,23.6,0.04788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68825",2019-08-17 19:04:00,-1.88484,126,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,23.6,0.01197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68826",2019-08-17 19:05:00,-1.4853,126,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,23.6,0.01764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68827",2019-08-17 19:06:00,-1.52391,126,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,23.6,1.4805,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68828",2019-08-17 19:07:00,-1.45471,125,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,23.5,1.49562,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68829",2019-08-17 19:08:00,-1.46571,120,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,23.4,0.06804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68830",2019-08-17 19:09:00,-1.50101,115,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,23.3,0.12537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68831",2019-08-17 19:10:00,-1.47684,106,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,23.2,0.14994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68832",2019-08-17 19:11:00,-1.5458,101,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,23.1,0.21168,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68833",2019-08-17 19:12:00,-1.40957,95,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,23.1,0.24003,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68834",2019-08-17 19:13:00,-1.43331,87,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,23.1,0.26649,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68835",2019-08-17 19:14:00,-1.45743,84,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,23.2,0.29232,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68836",2019-08-17 19:15:00,-1.1567,80,0,25,22,22,18,26.5,22,19,7.0236,0,25.5,23.5,24.5,25,25,25,25.5,23.2,0.38997,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68837",2019-08-17 19:16:00,-1.56199,80,0,25,22,22,18,26.5,22,19,7.44393442622951,0,25.5,23.5,24.5,25,25,25,25.5,23.3,0.42084,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68838",2019-08-17 19:17:00,-1.99396,79,0,25,22,22,18,26.5,22,19,7.47833333333333,0,25.5,23.5,24.5,25,25,25,25.5,23.3,0.42588,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68839",2019-08-17 19:18:00,-2.04004,80,0,25,22,22,18,26.5,22,19,7.50245901639344,0,25.5,23.5,24.5,25,25,25,25.5,23.3,0.41328,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68840",2019-08-17 19:19:00,-2.24883,80,0,25,22,22,18,26.5,22,19,7.48934426229508,0,25.5,23.5,24.5,25,25,25,25.5,23.2,0.41832,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68841",2019-08-17 19:20:00,-2.36076,79,0,25,22,22,18,26.5,22,19,7.47166666666667,0,25.5,23.5,24.5,25,25,25,25.5,23.2,0.44604,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68842",2019-08-17 19:21:00,-2.41395,77,0,25,22,22,18,26.5,22,19,7.36786885245902,0,25.5,23.5,24.5,25,25,25,25.5,23.1,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68843",2019-08-17 19:22:00,-2.52758,74,0,25,22,22,18,26.5,22,19,7.3125,0,25.5,23.5,24.5,25,25,25,25.5,23.1,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68844",2019-08-17 19:23:00,-2.51385,70,0,25,22,22,18,26.5,22,19,7.44881355932203,0,25.5,23.5,24.5,25,25,25,25.5,23.1,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68845",2019-08-17 19:24:00,-2.33763,66,0,25,22,22,18,26.5,22,19,7.316,0,25.5,23.5,24.5,25,25,25,25.5,23.1,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68846",2019-08-17 19:25:00,-2.59364,63,0,25,22,22,18,26.5,22,19,7.41966666666667,0,25.5,23.5,24.5,25,25,25,25.5,23.1,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68847",2019-08-17 19:26:00,-2.51804,60,0,25,22,22,18,26.5,22,19,7.38616666666667,0,25.5,23.5,24.5,25,25,25,25.5,23,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68848",2019-08-17 19:27:00,-2.5212,57,0,25,22,22,18,26.5,22,19,7.3845,0,25.5,23.5,24.5,25,25,25,25.5,23,2.58804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68849",2019-08-17 19:28:00,-2.43018,53,0,25,22,22,18,26.5,22,19,7.41866666666667,0,25.5,23.5,24.5,25,25,25,25.5,22.9,2.61954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68850",2019-08-17 19:29:00,-2.19906,51,0,25,22,22,18,26.5,22,19,7.406,0,25.5,23.5,24.5,25,25,25,25.5,22.9,2.58174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68851",2019-08-17 19:30:00,-1.92984,48,0,25,22,22,18,26.5,22,19,0.5275,0,25.5,23.5,24.5,25,25,25,25.5,22.8,2.52063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68852",2019-08-17 19:31:00,-1.86364,47,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,22.7,2.53827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68853",2019-08-17 19:32:00,-1.76676,44,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,22.6,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68854",2019-08-17 19:33:00,-1.65785,43,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,22.6,2.52567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68855",2019-08-17 19:34:00,-1.60887,40,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,22.6,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68856",2019-08-17 19:35:00,-1.50538,38,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,22.6,0.44793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68857",2019-08-17 19:36:00,-1.49986,37,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,25,25.5,22.7,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68858",2019-08-17 19:37:00,-1.15359,35,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25.5,22.7,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68859",2019-08-17 19:38:00,-1.15347,35,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25.5,22.7,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68860",2019-08-17 19:39:00,-1.37413,34,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25.5,22.7,0.47691,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68861",2019-08-17 19:40:00,-1.60837,34,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25.5,22.7,0.46998,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68862",2019-08-17 19:41:00,-1.41498,36,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25.5,22.7,0.4914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68863",2019-08-17 19:42:00,-1.39925,37,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25.5,22.6,0.48951,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68864",2019-08-17 19:43:00,-1.40761,37,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25.5,22.6,0.47817,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68865",2019-08-17 19:44:00,-1.04096,39,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25.5,22.6,0.4725,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68866",2019-08-17 19:45:00,-1.56433,39,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25.5,22.6,0.47187,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68867",2019-08-17 19:46:00,-1.71687,37,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25.5,22.6,2.5074,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68868",2019-08-17 19:47:00,-1.83515,37,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25.5,22.5,0.48384,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68869",2019-08-17 19:48:00,-2.1592,36,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25.5,22.5,2.5326,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68870",2019-08-17 19:49:00,-2.28746,33,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25.5,22.5,0.49896,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68871",2019-08-17 19:50:00,-2.40681,32,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25.5,22.4,0.50337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68872",2019-08-17 19:51:00,-2.5164,32,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25.5,22.3,0.49077,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68873",2019-08-17 19:52:00,-2.49651,31,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25.5,22.3,0.49707,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68874",2019-08-17 19:53:00,-2.61054,29,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25.5,22.3,0.50904,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68875",2019-08-17 19:54:00,-2.58731,29,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25.5,22.3,0.504,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68876",2019-08-17 19:55:00,-2.54608,27,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25.5,22.4,0.49077,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68877",2019-08-17 19:56:00,-2.48416,26,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25.5,22.4,0.49644,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68878",2019-08-17 19:57:00,-2.88817,25,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25.5,22.5,0.49644,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68879",2019-08-17 19:58:00,-2.31463,24,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25.5,22.6,0.4914,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68880",2019-08-17 19:59:00,-2.19615,25,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25.5,22.6,0.4914,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68881",2019-08-17 20:00:00,-2.02782,24,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25.5,22.7,0.49707,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68882",2019-08-17 20:01:00,-1.84567,24,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25.5,22.7,0.51471,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68883",2019-08-17 20:02:00,-1.69703,23,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25.5,22.7,0.50967,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68884",2019-08-17 20:03:00,-1.63872,24,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25.5,22.7,0.50967,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68885",2019-08-17 20:04:00,-1.82279,22,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25.5,22.8,0.51093,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68886",2019-08-17 20:05:00,-1.24503,21,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25.5,22.8,0.52164,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68887",2019-08-17 20:06:00,-1.21326,19,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25.5,22.8,0.54684,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68888",2019-08-17 20:07:00,-1.40495,18,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25.5,22.8,0.57267,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68889",2019-08-17 20:08:00,-1.36673,19,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25.5,22.7,0.54621,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68890",2019-08-17 20:09:00,-1.6212,19,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25.5,22.7,0.54054,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68891",2019-08-17 20:10:00,-1.36601,18,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25.5,22.6,0.57204,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68892",2019-08-17 20:11:00,-1.5895,18,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25.5,22.5,0.56763,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68893",2019-08-17 20:12:00,-1.31533,17,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25.5,22.4,0.61236,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68894",2019-08-17 20:13:00,-1.37245,16,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25.5,22.4,0.97587,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68895",2019-08-17 20:14:00,-0.880225,16,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25.5,22.3,1.02627,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68896",2019-08-17 20:15:00,-1.45383,15,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25.5,22.3,1.05714,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68897",2019-08-17 20:16:00,-1.37693,15,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25.5,22.2,2.32659,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68898",2019-08-17 20:17:00,-1.28455,14,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25.5,22.2,1.07037,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68899",2019-08-17 20:18:00,-0.817658,13,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25.5,22.3,1.08297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68900",2019-08-17 20:19:00,-1.20058,13,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25.5,22.3,1.09494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68901",2019-08-17 20:20:00,-1.23251,11,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25.5,22.3,1.08801,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68902",2019-08-17 20:21:00,-1.17764,12,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25.5,22.3,1.06407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68903",2019-08-17 20:22:00,-1.16921,11,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25.5,22.4,1.08801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68904",2019-08-17 20:23:00,-1.15154,12,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25.5,22.4,1.07667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68905",2019-08-17 20:24:00,-1.26427,11,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25.5,22.4,1.07037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68906",2019-08-17 20:25:00,-0.963371,10,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25.5,22.4,1.07037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68907",2019-08-17 20:26:00,-0.917175,10,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25.5,22.5,1.071,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68908",2019-08-17 20:27:00,-0.780434,11,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25.5,22.5,1.08234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68909",2019-08-17 20:28:00,-0.678945,10,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,25,24.5,25.5,22.5,1.08297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68910",2019-08-17 20:29:00,0,9,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25.5,22.5,1.08801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68911",2019-08-17 20:30:00,0,10,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25.5,22.4,1.0836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68912",2019-08-17 20:31:00,-0.835033,9,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25.5,22.4,1.0899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68913",2019-08-17 20:32:00,0,9,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25.5,22.2,1.07667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68914",2019-08-17 20:33:00,0,9,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25.5,22.2,1.08864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68915",2019-08-17 20:34:00,0,8,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25.5,22.1,1.08297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68916",2019-08-17 20:35:00,0,11,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25.5,22.1,1.08927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68917",2019-08-17 20:36:00,0,9,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25.5,22.1,1.08927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68918",2019-08-17 20:37:00,0,9,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,22.1,1.09368,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68919",2019-08-17 20:38:00,0,8,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,22.1,1.08297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68920",2019-08-17 20:39:00,0,8,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,22.1,1.08612,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"68921",2019-08-17 20:40:00,0,7,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,22.1,1.11384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,1
"68922",2019-08-17 20:41:00,0,7,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,22.1,1.1088,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68923",2019-08-17 20:42:00,0,6,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.9,1.1151,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68924",2019-08-17 20:43:00,0,7,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,22,1.12644,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68925",2019-08-17 20:44:00,0,8,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.9,1.11951,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68926",2019-08-17 20:45:00,0,9,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.9,1.12014,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68927",2019-08-17 20:46:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.9,1.1088,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68928",2019-08-17 20:47:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,22.1,1.16361,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68929",2019-08-17 20:48:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,22.2,1.12896,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68930",2019-08-17 20:49:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.8,1.13841,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68931",2019-08-17 20:50:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.5,1.11762,1,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,1
"68932",2019-08-17 20:51:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.4,1.12077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68933",2019-08-17 20:52:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.8,1.12077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68934",2019-08-17 20:53:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.9,1.12707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68935",2019-08-17 20:54:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.9,1.0962,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68936",2019-08-17 20:55:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.7,1.0962,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68937",2019-08-17 20:56:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.3,1.10754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68938",2019-08-17 20:57:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.3,1.10187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68939",2019-08-17 20:58:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.2,1.10187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68940",2019-08-17 20:59:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.5,1.10187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68941",2019-08-17 21:00:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.7,1.1025,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68942",2019-08-17 21:01:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.8,1.13022,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68943",2019-08-17 21:02:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.9,1.1277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68944",2019-08-17 21:03:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.9,1.1277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68945",2019-08-17 21:04:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,22,1.1277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68946",2019-08-17 21:05:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.8,1.12644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68947",2019-08-17 21:06:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.5,1.13778,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68948",2019-08-17 21:07:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.6,1.13463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68949",2019-08-17 21:08:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.5,1.13841,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68950",2019-08-17 21:09:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.5,1.13463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"68951",2019-08-17 21:10:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.6,1.16424,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68952",2019-08-17 21:11:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.6,1.16424,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68953",2019-08-17 21:12:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.5,1.16487,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68954",2019-08-17 21:13:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.5,1.15857,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68955",2019-08-17 21:14:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.4,1.17495,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68956",2019-08-17 21:15:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.5,1.1718,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68957",2019-08-17 21:16:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.5,1.18755,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68958",2019-08-17 21:17:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.7,1.19574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68959",2019-08-17 21:18:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.6,1.20267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68960",2019-08-17 21:19:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.7,1.19007,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68961",2019-08-17 21:20:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.6,1.18314,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"68962",2019-08-17 21:21:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.5,1.18314,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"68963",2019-08-17 21:22:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.4,1.22598,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"68964",2019-08-17 21:23:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.6,1.18944,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"68965",2019-08-17 21:24:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.5,0.59661,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"68966",2019-08-17 21:25:00,-0.778524,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.5,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"68967",2019-08-17 21:26:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.5,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"68968",2019-08-17 21:27:00,-0.760531,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.5,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"68969",2019-08-17 21:28:00,-1.57285,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.6,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"68970",2019-08-17 21:29:00,-1.18925,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,25,24.5,25,21.5,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"68971",2019-08-17 21:30:00,-1.29513,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,21.6,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"68972",2019-08-17 21:31:00,-1.307,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,21.7,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"68973",2019-08-17 21:32:00,-1.61,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,21.8,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"68974",2019-08-17 21:33:00,-1.6422,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,21.8,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"68975",2019-08-17 21:34:00,-2.14192,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,22,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"68976",2019-08-17 21:35:00,-2.46565,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,21.9,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"68977",2019-08-17 21:36:00,-2.66122,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,21.8,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"68978",2019-08-17 21:37:00,-2.50777,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,21.4,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"68979",2019-08-17 21:38:00,-2.24755,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,21.2,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"68980",2019-08-17 21:39:00,-2.16547,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,21,0.5544,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"68981",2019-08-17 21:40:00,-1.60478,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,20.8,0.58968,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68982",2019-08-17 21:41:00,-2.10105,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,20.7,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68983",2019-08-17 21:42:00,-1.64918,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,20.5,0.58149,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68984",2019-08-17 21:43:00,-1.76917,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,20.6,0.58401,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68985",2019-08-17 21:44:00,-1.69158,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,20.5,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68986",2019-08-17 21:45:00,-1.14949,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,20.4,0.567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68987",2019-08-17 21:46:00,-1.61022,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,20.4,0.57582,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68988",2019-08-17 21:47:00,-1.85204,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,20.5,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68989",2019-08-17 21:48:00,-2.02242,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,20.5,0.56259,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68990",2019-08-17 21:49:00,-2.22986,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,20.4,0.567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"68991",2019-08-17 21:50:00,-2.31389,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,20.4,0.54873,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68992",2019-08-17 21:51:00,-2.24032,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,20.6,0.54747,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68993",2019-08-17 21:52:00,-2.96562,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,20.8,0.55125,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68994",2019-08-17 21:53:00,-2.39751,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,21,0.55377,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68995",2019-08-17 21:54:00,-2.39114,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,21,0.53802,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68996",2019-08-17 21:55:00,-2.29084,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.7,0.55881,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68997",2019-08-17 21:56:00,-2.51472,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.4,0.5418,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68998",2019-08-17 21:57:00,-2.34046,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.3,0.55314,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"68999",2019-08-17 21:58:00,-1.6404,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.3,0.55881,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69000",2019-08-17 21:59:00,-1.84863,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.4,0.54999,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69001",2019-08-17 22:00:00,-2.10039,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.5,0.42714,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69002",2019-08-17 22:01:00,-1.67078,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.6,0.41139,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69003",2019-08-17 22:02:00,-1.6337,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.6,0.41454,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69004",2019-08-17 22:03:00,-1.53594,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.5,0.41454,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69005",2019-08-17 22:04:00,-1.4904,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.7,0.4032,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69006",2019-08-17 22:05:00,-1.14825,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.5,0.39753,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69007",2019-08-17 22:06:00,-1.36941,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.3,0.40383,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69008",2019-08-17 22:07:00,-1.32033,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20,0.42084,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69009",2019-08-17 22:08:00,-1.33438,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.1,0.42021,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69010",2019-08-17 22:09:00,-1.31731,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.3,0.42084,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69011",2019-08-17 22:10:00,-1.29053,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.3,0.44541,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69012",2019-08-17 22:11:00,-1.27402,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.4,0.43407,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69013",2019-08-17 22:12:00,-1.24501,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.3,0.43848,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69014",2019-08-17 22:13:00,-1.30887,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.4,0.4221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69015",2019-08-17 22:14:00,-1.55809,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.4,0.42777,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69016",2019-08-17 22:15:00,-1.41661,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.4,0.43911,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69017",2019-08-17 22:16:00,-1.64539,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.4,0.43407,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69018",2019-08-17 22:17:00,-1.94433,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.4,0.43974,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69019",2019-08-17 22:18:00,-2.22023,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.5,0.4347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69020",2019-08-17 22:19:00,-2.66322,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.6,0.45297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69021",2019-08-17 22:20:00,-2.48956,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.6,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69022",2019-08-17 22:21:00,-2.35208,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.5,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69023",2019-08-17 22:22:00,-2.41409,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.5,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69024",2019-08-17 22:23:00,-2.30987,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.5,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69025",2019-08-17 22:24:00,-2.36407,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.3,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
