"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"69026",2019-08-17 22:25:00,-2.27919,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.1,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69027",2019-08-17 22:26:00,-2.34219,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.2,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69028",2019-08-17 22:27:00,-2.28952,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.3,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69029",2019-08-17 22:28:00,-1.79454,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.3,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69030",2019-08-17 22:29:00,-1.96864,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.4,0.42399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69031",2019-08-17 22:30:00,-1.83311,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.3,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69032",2019-08-17 22:31:00,-1.74983,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.1,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69033",2019-08-17 22:32:00,-1.54879,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69034",2019-08-17 22:33:00,-1.51336,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,19.9,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69035",2019-08-17 22:34:00,-1.48753,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69036",2019-08-17 22:35:00,-1.45066,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,19.9,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69037",2019-08-17 22:36:00,-1.15971,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,19.9,0.39312,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69038",2019-08-17 22:37:00,-1.36747,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,19.9,0.40761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69039",2019-08-17 22:38:00,-0.944602,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,19.9,0.42462,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69040",2019-08-17 22:39:00,-1.55678,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,19.8,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69041",2019-08-17 22:40:00,-1.32002,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,19.8,0.44037,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69042",2019-08-17 22:41:00,-1.49894,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,19.8,0.45801,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69043",2019-08-17 22:42:00,-1.28077,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,19.8,0.44289,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69044",2019-08-17 22:43:00,-1.29471,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,19.9,0.44604,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69045",2019-08-17 22:44:00,-1.54176,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,19.9,0.44604,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69046",2019-08-17 22:45:00,-1.82206,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20,0.44793,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69047",2019-08-17 22:46:00,-1.6029,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20,0.44541,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69048",2019-08-17 22:47:00,-1.82601,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20,0.44541,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69049",2019-08-17 22:48:00,-1.91393,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20,0.44541,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69050",2019-08-17 22:49:00,-1.93455,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.2,0.43407,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69051",2019-08-17 22:50:00,-2.02813,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.1,0.42525,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69052",2019-08-17 22:51:00,-2.08627,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.1,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69053",2019-08-17 22:52:00,-2.09638,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.2,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69054",2019-08-17 22:53:00,-2.08682,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.2,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69055",2019-08-17 22:54:00,-2.06705,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69056",2019-08-17 22:55:00,-1.96452,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.1,0.41895,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69057",2019-08-17 22:56:00,-1.84878,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.1,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69058",2019-08-17 22:57:00,-1.79782,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.2,0.42399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69059",2019-08-17 22:58:00,-1.72025,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.1,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69060",2019-08-17 22:59:00,-1.91321,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.1,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69061",2019-08-17 23:00:00,-1.69654,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.1,0.42462,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69062",2019-08-17 23:01:00,-1.53051,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.2,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69063",2019-08-17 23:02:00,-1.426,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.3,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69064",2019-08-17 23:03:00,-1.65907,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.2,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69065",2019-08-17 23:04:00,-1.4016,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.2,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69066",2019-08-17 23:05:00,-1.2738,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.3,0.42588,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69067",2019-08-17 23:06:00,-1.32488,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.4,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69068",2019-08-17 23:07:00,-1.28659,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.3,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69069",2019-08-17 23:08:00,-1.12229,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.3,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69070",2019-08-17 23:09:00,-1.28731,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.5,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69071",2019-08-17 23:10:00,-1.29807,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.5,0.45171,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69072",2019-08-17 23:11:00,-1.27766,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.5,0.44604,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69073",2019-08-17 23:12:00,-1.43583,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.4,0.44604,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69074",2019-08-17 23:13:00,-1.42478,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.3,0.43974,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69075",2019-08-17 23:14:00,-1.75937,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.4,0.43974,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69076",2019-08-17 23:15:00,-1.72028,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.4,0.44037,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69077",2019-08-17 23:16:00,-1.74563,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.4,0.44604,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69078",2019-08-17 23:17:00,-1.75364,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.4,0.44667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69079",2019-08-17 23:18:00,-1.90944,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.4,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69080",2019-08-17 23:19:00,-2.84941,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.4,0.46557,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69081",2019-08-17 23:20:00,-3.65754,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.4,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69082",2019-08-17 23:21:00,-4.56479,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.4,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69083",2019-08-17 23:22:00,-4.73258,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.4,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69084",2019-08-17 23:23:00,-4.10811,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.5,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69085",2019-08-17 23:24:00,-3.37677,0,3.286,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.5,3.94317,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69086",2019-08-17 23:25:00,-2.77352,0,3.248,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.5,3.90537,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69087",2019-08-17 23:26:00,-2.55228,0,3.234,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.4,3.87387,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69088",2019-08-17 23:27:00,-1.88779,0,3.224,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.5,3.86694,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69089",2019-08-17 23:28:00,-1.80228,0,3.222,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.5,3.86253,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69090",2019-08-17 23:29:00,-1.61474,0,3.215,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.5,3.86127,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69091",2019-08-17 23:30:00,-1.43568,0,2.18,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.5,2.79846,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69092",2019-08-17 23:31:00,-1.32906,0,2.426,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.5,3.09897,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69093",2019-08-17 23:32:00,-1.1346,0,2.159,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.6,2.7594,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69094",2019-08-17 23:33:00,-1.20737,0,2.406,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.7,3.00132,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69095",2019-08-17 23:34:00,-1.11154,0,0.02,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.8,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69096",2019-08-17 23:35:00,-0.913615,0,0.02,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.7,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69097",2019-08-17 23:36:00,-1.10606,0,0.02,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.8,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69098",2019-08-17 23:37:00,-1.11317,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.6,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69099",2019-08-17 23:38:00,-1.11667,0,0.02,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.5,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69100",2019-08-17 23:39:00,-1.20913,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.5,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69101",2019-08-17 23:40:00,-1.12134,0,0.02,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.6,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69102",2019-08-17 23:41:00,-1.13799,0,0.984,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.7,2.82933,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69103",2019-08-17 23:42:00,-1.14885,0,0.023,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.7,0.57141,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69104",2019-08-17 23:43:00,-1.2037,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.7,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69105",2019-08-17 23:44:00,-1.44723,0,2.432,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.7,3.04101,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69106",2019-08-17 23:45:00,-1.59615,0,2.171,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.4,2.78964,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69107",2019-08-17 23:46:00,-1.86067,0,1.201,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.5,2.79657,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69108",2019-08-17 23:47:00,-2.00037,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.6,0.5607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69109",2019-08-17 23:48:00,-2.08812,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.5,0.55377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69110",2019-08-17 23:49:00,-2.23695,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.5,0.54999,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69111",2019-08-17 23:50:00,-2.20604,0,0.297,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.5,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69112",2019-08-17 23:51:00,-2.26183,0,2.193,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.3,2.79405,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69113",2019-08-17 23:52:00,-2.24228,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.4,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69114",2019-08-17 23:53:00,-1.98027,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,25,24.5,25,20.5,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69115",2019-08-17 23:54:00,-1.97731,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.6,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69116",2019-08-17 23:55:00,-2.53576,0,2.444,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.8,3.03975,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69117",2019-08-17 23:56:00,-2.24752,0,2.242,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.9,2.83878,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69118",2019-08-17 23:57:00,-2.16776,0,0.068,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.9,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69119",2019-08-17 23:58:00,-1.96919,0,2.234,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.9,2.83878,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69120",2019-08-17 23:59:00,-1.8402,0,0.068,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,21,0.60228,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69121",2019-08-18 00:00:00,-1.68739,0,2.222,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,21.1,3.0681,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69122",2019-08-18 00:01:00,-1.58261,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,21.1,0.54558,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69123",2019-08-18 00:02:00,-1.43402,0,2.618,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,21.1,3.02274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69124",2019-08-18 00:03:00,-1.44503,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,21.1,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69125",2019-08-18 00:04:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"69126",2019-08-18 00:05:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"69127",2019-08-18 00:06:00,-0.666071,0,0.068,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,21.1,0.48951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69128",2019-08-18 00:07:00,-1.27631,0,0.066,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,21.1,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69129",2019-08-18 00:08:00,-1.31118,0,0.066,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,21,0.46746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69130",2019-08-18 00:09:00,-1.30477,0,0.066,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,21.1,0.48699,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69131",2019-08-18 00:10:00,-1.29326,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,21.1,0.44226,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69132",2019-08-18 00:11:00,-1.28477,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.8,0.42777,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69133",2019-08-18 00:12:00,-1.48302,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.7,0.54054,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69134",2019-08-18 00:13:00,-1.06729,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.6,0.54117,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69135",2019-08-18 00:14:00,-1.45755,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.6,0.54621,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69136",2019-08-18 00:15:00,-1.4352,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.5,0.54054,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69137",2019-08-18 00:16:00,-1.63533,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.5,0.74844,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69138",2019-08-18 00:17:00,-1.49752,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.5,0.74907,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69139",2019-08-18 00:18:00,-2.00659,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.5,0.69111,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69140",2019-08-18 00:19:00,-2.2215,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.6,0.55944,1,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69141",2019-08-18 00:20:00,-2.3017,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.6,0.56574,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69142",2019-08-18 00:21:00,-2.47181,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.7,0.56637,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69143",2019-08-18 00:22:00,-2.32379,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.7,0.57141,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69144",2019-08-18 00:23:00,-2.2495,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.7,0.5607,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69145",2019-08-18 00:24:00,-2.24897,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.7,0.56574,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69146",2019-08-18 00:25:00,-2.23287,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.7,0.57771,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69147",2019-08-18 00:26:00,-2.20367,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.6,0.55944,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69148",2019-08-18 00:27:00,-2.15846,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.5,0.5544,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69149",2019-08-18 00:28:00,-2.00928,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.6,0.55881,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69150",2019-08-18 00:29:00,-1.91637,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.5,0.56133,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69151",2019-08-18 00:30:00,-1.64832,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.6,0.56007,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69152",2019-08-18 00:31:00,-1.5065,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.7,0.55944,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69153",2019-08-18 00:32:00,-1.49087,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.6,0.55377,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69154",2019-08-18 00:33:00,-1.45613,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,25,20.5,0.55314,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69155",2019-08-18 00:34:00,-1.39743,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,20.3,0.55881,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69156",2019-08-18 00:35:00,-1.28697,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,20.3,0.5418,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69157",2019-08-18 00:36:00,-1.27728,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,20.4,0.56511,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69158",2019-08-18 00:37:00,-1.20657,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,20.5,0.52227,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69159",2019-08-18 00:38:00,-1.23744,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,20.5,0.52164,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69160",2019-08-18 00:39:00,-0.966528,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,20.4,0.55314,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69161",2019-08-18 00:40:00,-1.35519,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,20.3,0.55188,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69162",2019-08-18 00:41:00,-1.2381,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,20.3,0.5481,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69163",2019-08-18 00:42:00,-1.2366,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,20.1,0.57582,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69164",2019-08-18 00:43:00,-1.3434,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,19.9,0.57141,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69165",2019-08-18 00:44:00,-1.7254,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,20,0.57771,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69166",2019-08-18 00:45:00,-1.56994,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,20.4,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69167",2019-08-18 00:46:00,-1.96101,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,20.6,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69168",2019-08-18 00:47:00,-1.86102,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,20.5,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69169",2019-08-18 00:48:00,-2.06106,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,20.7,0.56952,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69170",2019-08-18 00:49:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.7,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"69171",2019-08-18 00:50:00,-2.23381,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,20.5,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69172",2019-08-18 00:51:00,-2.25803,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,20.3,0.56763,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69173",2019-08-18 00:52:00,-2.28699,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,20.3,0.57078,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69174",2019-08-18 00:53:00,-2.20711,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,20.1,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69175",2019-08-18 00:54:00,-2.28749,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,20.2,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69176",2019-08-18 00:55:00,-2.27607,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,20.3,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69177",2019-08-18 00:56:00,-2.17507,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,20.4,0.56889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69178",2019-08-18 00:57:00,-1.98481,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,20.3,0.5544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69179",2019-08-18 00:58:00,-1.84758,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24.5,24.5,20.1,0.55629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69180",2019-08-18 00:59:00,-1.83872,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,20,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69181",2019-08-18 01:00:00,-1.54831,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,20,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69182",2019-08-18 01:01:00,-1.54606,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,20.1,0.54306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69183",2019-08-18 01:02:00,-1.46342,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,20.3,0.57078,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69184",2019-08-18 01:03:00,-1.39419,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,20.3,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69185",2019-08-18 01:04:00,-1.3209,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,20.3,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69186",2019-08-18 01:05:00,-1.25946,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,20,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69187",2019-08-18 01:06:00,-0.975084,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,19.9,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69188",2019-08-18 01:07:00,-1.30322,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,20.1,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69189",2019-08-18 01:08:00,-1.2634,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,20.3,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69190",2019-08-18 01:09:00,-1.27206,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,20.3,0.58401,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69191",2019-08-18 01:10:00,-1.23902,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,20.3,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69192",2019-08-18 01:11:00,-1.21821,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,19.9,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69193",2019-08-18 01:12:00,-1.25712,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,19.8,0.56007,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69194",2019-08-18 01:13:00,-1.4042,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,20.2,0.55188,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69195",2019-08-18 01:14:00,-1.40944,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,20.4,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69196",2019-08-18 01:15:00,-0.827023,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,20.2,0.56007,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69197",2019-08-18 01:16:00,-1.61531,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,19.8,0.5544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69198",2019-08-18 01:17:00,-1.85132,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,20,0.5607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69199",2019-08-18 01:18:00,-1.93804,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,20.3,0.55818,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69200",2019-08-18 01:19:00,-1.99696,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,20.5,0.5292,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69201",2019-08-18 01:20:00,-2.62013,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,20.4,0.53676,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69202",2019-08-18 01:21:00,-2.06282,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,20,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69203",2019-08-18 01:22:00,-2.09349,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,20.2,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69204",2019-08-18 01:23:00,-2.12062,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,20.2,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69205",2019-08-18 01:24:00,-2.06712,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,20.2,0.53613,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69206",2019-08-18 01:25:00,-2.08136,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,20,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69207",2019-08-18 01:26:00,-2.19429,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24.5,24.5,24,24.5,20,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69208",2019-08-18 01:27:00,-1.63508,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,24.5,19.9,0.53109,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69209",2019-08-18 01:28:00,-2.06029,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,19.9,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69210",2019-08-18 01:29:00,-1.93758,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,20,0.53676,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69211",2019-08-18 01:30:00,-1.82559,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,20,0.53172,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69212",2019-08-18 01:31:00,-1.66796,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,20,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69213",2019-08-18 01:32:00,-1.62424,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,19.8,0.5292,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69214",2019-08-18 01:33:00,-1.50257,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,19.8,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69215",2019-08-18 01:34:00,-1.42864,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,20,0.5355,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69216",2019-08-18 01:35:00,-1.43916,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,20.2,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69217",2019-08-18 01:36:00,-1.37842,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,20.3,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69218",2019-08-18 01:37:00,-1.29799,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,20,0.54243,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69219",2019-08-18 01:38:00,-1.48644,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,19.8,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69220",2019-08-18 01:39:00,-1.53256,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,19.8,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69221",2019-08-18 01:40:00,-0.882994,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,24.5,24,24.5,19.4,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69222",2019-08-18 01:41:00,-1.09516,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.6,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69223",2019-08-18 01:42:00,-1.21429,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.7,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69224",2019-08-18 01:43:00,-1.50387,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.7,0.57141,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69225",2019-08-18 01:44:00,-1.35689,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.9,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69226",2019-08-18 01:45:00,-1.5664,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.8,0.57141,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69227",2019-08-18 01:46:00,-1.49687,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.9,0.45234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69228",2019-08-18 01:47:00,-1.59865,0,0.098,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.6,0.61047,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69229",2019-08-18 01:48:00,-2.04582,0,0.1,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.5,2.09034,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69230",2019-08-18 01:49:00,-2.04089,0,0.057,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.5,0.60669,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69231",2019-08-18 01:50:00,-2.1502,0,0.084,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.6,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69232",2019-08-18 01:51:00,-2.31432,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.7,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69233",2019-08-18 01:52:00,-2.29819,0,0.098,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.7,0.62496,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69234",2019-08-18 01:53:00,-2.26818,0,0.1,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.6,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69235",2019-08-18 01:54:00,-2.35671,0,0.057,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.6,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69236",2019-08-18 01:55:00,-2.29031,0,0.087,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.6,0.6048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69237",2019-08-18 01:56:00,-2.17707,0,0.103,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.5,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69238",2019-08-18 01:57:00,-2.05364,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.4,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69239",2019-08-18 01:58:00,-1.86661,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.7,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69240",2019-08-18 01:59:00,-1.71192,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.8,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69241",2019-08-18 02:00:00,-1.62268,0,2.035,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.9,2.63907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69242",2019-08-18 02:01:00,-1.26184,0,2.033,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,20.1,2.64411,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69243",2019-08-18 02:02:00,-1.60832,0,2.003,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.9,2.61009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69244",2019-08-18 02:03:00,-1.58939,0,2.019,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.9,2.63151,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69245",2019-08-18 02:04:00,-1.28186,0,2.02,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.6,2.63088,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69246",2019-08-18 02:05:00,-1.10076,0,2.034,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.7,2.63277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69247",2019-08-18 02:06:00,-0.971784,0,2.045,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.9,2.65419,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69248",2019-08-18 02:07:00,-1.55259,0,2.029,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,20,2.63844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69249",2019-08-18 02:08:00,-1.21961,0,2.038,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,20,2.64474,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69250",2019-08-18 02:09:00,-1.25399,0,0.089,25,22,22,18,26.5,22,19,0,6.651,25,23,23.5,24,24.5,24,24.5,20,0.7182,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69251",2019-08-18 02:10:00,-1.23339,0,0.089,25,22,22,18,26.5,22,19,0,6.9745,25,23,23.5,24,24.5,24,24.5,20,0.72387,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69252",2019-08-18 02:11:00,-1.247,0,2.048,25,22,22,18,26.5,22,19,0,7.02466666666667,25,23,23.5,24,24.5,24,24.5,19.9,2.80287,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69253",2019-08-18 02:12:00,-1.22686,0,2.036,25,22,22,18,26.5,22,19,0,7.04883333333333,25,23,23.5,24,24.5,24,24.5,20,2.79594,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69254",2019-08-18 02:13:00,-1.41545,0,2.039,25,22,22,18,26.5,22,19,0,7.04737704918033,25,23,23.5,24,24.5,24,24.5,19.9,2.78397,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69255",2019-08-18 02:14:00,-1.36679,0,2.016,25,22,22,18,26.5,22,19,0,3.19583333333333,25,23,23.5,24,24.5,24,24.5,19.9,2.66931,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69256",2019-08-18 02:15:00,-1.46294,0,2.045,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.9,2.6838,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69257",2019-08-18 02:16:00,-1.68527,0,2.05,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.8,2.7027,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69258",2019-08-18 02:17:00,-1.88263,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.7,0.62937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69259",2019-08-18 02:18:00,-2.03603,0,0.093,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.6,0.63252,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69260",2019-08-18 02:19:00,-2.37007,0,0.073,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.5,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69261",2019-08-18 02:20:00,-2.16502,0,0.111,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.4,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69262",2019-08-18 02:21:00,-2.39097,0,0.073,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.3,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69263",2019-08-18 02:22:00,-2.59334,0,0.095,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.2,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69264",2019-08-18 02:23:00,-2.21775,0,0.048,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.1,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69265",2019-08-18 02:24:00,-2.13261,0,0.111,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.2,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69266",2019-08-18 02:25:00,-2.13037,0,0.111,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.3,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69267",2019-08-18 02:26:00,-1.7192,0,0.064,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.3,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69268",2019-08-18 02:27:00,-1.92501,0,0.095,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.3,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69269",2019-08-18 02:28:00,-1.79025,0,0.095,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.3,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69270",2019-08-18 02:29:00,-1.7249,0,0.114,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.3,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"69271",2019-08-18 02:30:00,-1.0172,0,0.114,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.2,0.59598,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69272",2019-08-18 02:31:00,-1.43311,0,0.064,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.2,0.57015,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69273",2019-08-18 02:32:00,-1.38736,0,0.095,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.3,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69274",2019-08-18 02:33:00,-1.25754,0,0.095,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.3,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69275",2019-08-18 02:34:00,-1.28399,0,0.114,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.2,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69276",2019-08-18 02:35:00,-1.23007,0,0.114,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.1,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69277",2019-08-18 02:36:00,-1.19718,0,0.064,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19.2,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69278",2019-08-18 02:37:00,-1.17268,0,0.095,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,19,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69279",2019-08-18 02:38:00,-1.1855,0,0.095,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,18.8,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69280",2019-08-18 02:39:00,-1.08315,0,0.111,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,18.9,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69281",2019-08-18 02:40:00,-1.11628,0,0.116,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,19,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69282",2019-08-18 02:41:00,-1.07805,0,0.064,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,19,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69283",2019-08-18 02:42:00,-1.05391,0,0.096,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,18.8,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69284",2019-08-18 02:43:00,-1.09533,0,0.093,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,18.6,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69285",2019-08-18 02:44:00,-1.06466,0,0.114,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,18.8,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69286",2019-08-18 02:45:00,-1.06147,0,0.116,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,18.6,0.59661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69287",2019-08-18 02:46:00,-1.05857,0,0.059,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,18.6,0.56826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69288",2019-08-18 02:47:00,-1.02231,0,0.039,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,18.6,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69289",2019-08-18 02:48:00,-0.570226,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,18.4,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69290",2019-08-18 02:49:00,-0.759727,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,18.5,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69291",2019-08-18 02:50:00,-0.616116,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,18.6,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69292",2019-08-18 02:51:00,-1.04747,0,0.112,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,18.4,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69293",2019-08-18 02:52:00,-1.01803,0,0.064,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,18.4,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69294",2019-08-18 02:53:00,-1.30937,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,18.6,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69295",2019-08-18 02:54:00,-1.01213,0,0.059,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,18.4,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69296",2019-08-18 02:55:00,-1.0723,0,0.096,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,18.5,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69297",2019-08-18 02:56:00,-1.0498,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,18.4,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69298",2019-08-18 02:57:00,-1.09546,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,18.4,0.5229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69299",2019-08-18 02:58:00,-1.12354,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,18.5,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69300",2019-08-18 02:59:00,-1.07721,0,0.111,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,18.4,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69301",2019-08-18 03:00:00,-1.13853,0,0.061,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,18.4,0.48132,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69302",2019-08-18 03:01:00,-1.10812,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,18.5,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69303",2019-08-18 03:02:00,-1.07265,0,0.036,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,18.5,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69304",2019-08-18 03:03:00,-1.08731,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,18.6,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69305",2019-08-18 03:04:00,-1.08211,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,18.6,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69306",2019-08-18 03:05:00,-1.0724,0,2.059,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,18.5,2.54331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69307",2019-08-18 03:06:00,-1.11215,0,2.056,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,18.5,2.53764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69308",2019-08-18 03:07:00,-1.14843,0,2.024,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,18.5,2.52378,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69309",2019-08-18 03:08:00,-1.35256,0,2.04,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,18.5,2.52504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69310",2019-08-18 03:09:00,-1.0284,0,2.025,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,18.5,2.50047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69311",2019-08-18 03:10:00,-1.27268,0,0.061,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,18.5,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69312",2019-08-18 03:11:00,-1.1485,0,2.062,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,18.5,2.52567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69313",2019-08-18 03:12:00,-1.09123,0,2.042,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,18.4,2.51307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69314",2019-08-18 03:13:00,-1.14992,0,2.045,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,18.4,2.52504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69315",2019-08-18 03:14:00,-1.09659,0,2.024,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,25,24,24.5,18.5,2.50614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69316",2019-08-18 03:15:00,-1.12087,0,2.051,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,18.5,2.53134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69317",2019-08-18 03:16:00,-1.10528,0,2.05,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,18.2,2.5137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69318",2019-08-18 03:17:00,-1.10161,0,0.093,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,18.1,0.4725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69319",2019-08-18 03:18:00,-1.13999,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,18.1,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69320",2019-08-18 03:19:00,-1.11192,0,0.046,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,18.2,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69321",2019-08-18 03:20:00,-1.13663,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,18.1,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69322",2019-08-18 03:21:00,-1.14137,0,0.057,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,18.1,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69323",2019-08-18 03:22:00,-1.13677,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,18.2,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69324",2019-08-18 03:23:00,-1.14284,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,18.2,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69325",2019-08-18 03:24:00,-1.13791,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,18.3,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69326",2019-08-18 03:25:00,-1.43776,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,18,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69327",2019-08-18 03:26:00,-1.13278,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,18,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69328",2019-08-18 03:27:00,-1.15254,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.6,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69329",2019-08-18 03:28:00,-1.14342,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.5,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69330",2019-08-18 03:29:00,-1.16675,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.6,0.45675,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69331",2019-08-18 03:30:00,-1.26737,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.4,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69332",2019-08-18 03:31:00,-1.15356,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.3,0.47376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69333",2019-08-18 03:32:00,-1.07026,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.3,0.43092,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69334",2019-08-18 03:33:00,-0.956288,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.4,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69335",2019-08-18 03:34:00,-1.08426,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.4,0.43659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69336",2019-08-18 03:35:00,-1.07257,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.3,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69337",2019-08-18 03:36:00,-1.0683,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.4,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69338",2019-08-18 03:37:00,-1.08318,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.5,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69339",2019-08-18 03:38:00,-1.05287,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.6,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
