"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"69340",2019-08-18 03:39:00,-1.0859,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.5,0.43533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69341",2019-08-18 03:40:00,-1.09853,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.4,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69342",2019-08-18 03:41:00,-1.11234,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.4,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69343",2019-08-18 03:42:00,-1.06459,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.4,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69344",2019-08-18 03:43:00,-1.10589,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.4,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69345",2019-08-18 03:44:00,-1.07811,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.5,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69346",2019-08-18 03:45:00,-1.10586,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.7,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69347",2019-08-18 03:46:00,-1.07765,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.6,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69348",2019-08-18 03:47:00,-1.09246,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.5,0.43092,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69349",2019-08-18 03:48:00,-1.07325,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.4,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69350",2019-08-18 03:49:00,-1.08208,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.2,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69351",2019-08-18 03:50:00,-1.04165,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.1,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69352",2019-08-18 03:51:00,-0.860839,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.2,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69353",2019-08-18 03:52:00,-1.04599,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.4,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69354",2019-08-18 03:53:00,-1.08117,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.6,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69355",2019-08-18 03:54:00,-1.06483,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.6,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69356",2019-08-18 03:55:00,-1.10968,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.4,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69357",2019-08-18 03:56:00,-1.09563,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69358",2019-08-18 03:57:00,-0.947939,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.2,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69359",2019-08-18 03:58:00,-1.06838,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.1,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69360",2019-08-18 03:59:00,-1.03563,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.1,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69361",2019-08-18 04:00:00,-0.971718,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.2,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69362",2019-08-18 04:01:00,-1.03272,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.3,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69363",2019-08-18 04:02:00,-1.05062,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.2,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69364",2019-08-18 04:03:00,-1.06571,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.1,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69365",2019-08-18 04:04:00,-1.07253,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.3,0.42903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69366",2019-08-18 04:05:00,-1.06832,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.5,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69367",2019-08-18 04:06:00,-1.03628,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.6,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69368",2019-08-18 04:07:00,-1.01635,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.4,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69369",2019-08-18 04:08:00,-1.03759,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.4,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69370",2019-08-18 04:09:00,-1.05083,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.4,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69371",2019-08-18 04:10:00,-1.26407,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.4,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69372",2019-08-18 04:11:00,-1.02864,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.6,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69373",2019-08-18 04:12:00,-1.03539,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.7,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69374",2019-08-18 04:13:00,-1.05407,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.6,0.44289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69375",2019-08-18 04:14:00,-1.06466,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.3,0.44289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69376",2019-08-18 04:15:00,-1.20287,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.2,0.44352,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69377",2019-08-18 04:16:00,-1.06297,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.2,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69378",2019-08-18 04:17:00,-1.16576,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69379",2019-08-18 04:18:00,-1.07649,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.1,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69380",2019-08-18 04:19:00,-0.743841,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.2,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69381",2019-08-18 04:20:00,-1.12724,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.3,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69382",2019-08-18 04:21:00,-1.09137,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.2,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69383",2019-08-18 04:22:00,-1.09846,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.2,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69384",2019-08-18 04:23:00,-1.07632,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.3,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69385",2019-08-18 04:24:00,-1.62509,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.5,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69386",2019-08-18 04:25:00,-1.12675,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.5,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69387",2019-08-18 04:26:00,-1.10202,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.4,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69388",2019-08-18 04:27:00,-1.15334,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.5,0.44226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69389",2019-08-18 04:28:00,-1.15229,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.4,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69390",2019-08-18 04:29:00,-1.08566,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.4,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69391",2019-08-18 04:30:00,-1.06079,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,17.4,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69392",2019-08-18 04:31:00,-1.09824,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,17.5,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69393",2019-08-18 04:32:00,-1.06985,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,17.5,0.43659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69394",2019-08-18 04:33:00,-1.04431,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,17.5,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69395",2019-08-18 04:34:00,-1.04481,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,17.6,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69396",2019-08-18 04:35:00,-1.05495,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17.6,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69397",2019-08-18 04:36:00,-1.01154,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17.6,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69398",2019-08-18 04:37:00,-1.11682,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17.5,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69399",2019-08-18 04:38:00,-1.07548,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17.5,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69400",2019-08-18 04:39:00,-1.03161,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17.4,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69401",2019-08-18 04:40:00,-1.0327,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17.3,0.43092,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69402",2019-08-18 04:41:00,-1.029,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17.3,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69403",2019-08-18 04:42:00,-1.05153,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17.4,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69404",2019-08-18 04:43:00,-1.07363,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17.4,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69405",2019-08-18 04:44:00,-1.06599,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17.4,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69406",2019-08-18 04:45:00,-1.00765,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17.4,0.43659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69407",2019-08-18 04:46:00,-1.01644,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17.4,0.43533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69408",2019-08-18 04:47:00,-1.05734,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17.4,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69409",2019-08-18 04:48:00,-1.0669,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17.4,0.43218,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69410",2019-08-18 04:49:00,-0.949165,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17.5,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69411",2019-08-18 04:50:00,-1.07449,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17.5,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69412",2019-08-18 04:51:00,-0.992697,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17.5,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69413",2019-08-18 04:52:00,-1.05239,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17.4,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69414",2019-08-18 04:53:00,-0.952837,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17.2,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69415",2019-08-18 04:54:00,-0.897084,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17.2,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69416",2019-08-18 04:55:00,-1.07484,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17.3,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69417",2019-08-18 04:56:00,-1.08514,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17.2,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69418",2019-08-18 04:57:00,-1.05149,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17.2,0.43092,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69419",2019-08-18 04:58:00,-1.22286,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17.2,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69420",2019-08-18 04:59:00,-1.09855,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17.2,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69421",2019-08-18 05:00:00,-1.0909,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17.2,0.7938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69422",2019-08-18 05:01:00,-1.09829,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17.2,0.70749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69423",2019-08-18 05:02:00,-1.08462,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17.1,0.6489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69424",2019-08-18 05:03:00,-1.07952,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17.1,0.63882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69425",2019-08-18 05:04:00,-1.06959,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17.1,0.62811,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69426",2019-08-18 05:05:00,-0.956985,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69427",2019-08-18 05:06:00,-1.06549,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17,0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69428",2019-08-18 05:07:00,-1.10801,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69429",2019-08-18 05:08:00,-1.04239,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69430",2019-08-18 05:09:00,-1.08378,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,17,0.60102,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69431",2019-08-18 05:10:00,-1.05541,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.8,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69432",2019-08-18 05:11:00,-0.937126,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.8,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69433",2019-08-18 05:12:00,-0.991034,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.7,0.6111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69434",2019-08-18 05:13:00,-0.732334,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.8,0.61362,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69435",2019-08-18 05:14:00,-1.04991,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.8,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69436",2019-08-18 05:15:00,-1.0324,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.8,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69437",2019-08-18 05:16:00,-1.07384,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.8,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69438",2019-08-18 05:17:00,-1.02932,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.7,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69439",2019-08-18 05:18:00,-0.855592,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.8,0.60228,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69440",2019-08-18 05:19:00,-1.01527,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.7,0.60039,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69441",2019-08-18 05:20:00,-0.814239,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.7,0.59661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69442",2019-08-18 05:21:00,-0.883139,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.7,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69443",2019-08-18 05:22:00,-0.956427,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.7,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69444",2019-08-18 05:23:00,-0.920211,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.6,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69445",2019-08-18 05:24:00,-0.916243,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.5,0.59283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69446",2019-08-18 05:25:00,-0.983042,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.5,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69447",2019-08-18 05:26:00,-0.895678,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.3,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69448",2019-08-18 05:27:00,-0.890638,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.4,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69449",2019-08-18 05:28:00,-0.93584,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.4,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69450",2019-08-18 05:29:00,-0.921601,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.4,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69451",2019-08-18 05:30:00,-0.943036,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.5,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69452",2019-08-18 05:31:00,-0.649994,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.5,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69453",2019-08-18 05:32:00,-0.749162,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.6,0.57393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69454",2019-08-18 05:33:00,-0.98844,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.5,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69455",2019-08-18 05:34:00,-1.00669,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.6,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69456",2019-08-18 05:35:00,-0.993704,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.5,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69457",2019-08-18 05:36:00,-0.978257,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.6,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69458",2019-08-18 05:37:00,-1.01059,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.5,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69459",2019-08-18 05:38:00,-0.690776,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.4,0.56322,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69460",2019-08-18 05:39:00,-0.949437,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.5,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69461",2019-08-18 05:40:00,-1.03745,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.5,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69462",2019-08-18 05:41:00,-1.05515,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.6,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69463",2019-08-18 05:42:00,-0.994493,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.6,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69464",2019-08-18 05:43:00,-0.760454,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.7,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69465",2019-08-18 05:44:00,-0.947394,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.7,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69466",2019-08-18 05:45:00,-1.01525,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.7,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69467",2019-08-18 05:46:00,-0.896494,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.5,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69468",2019-08-18 05:47:00,-1.30931,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.6,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69469",2019-08-18 05:48:00,-0.998877,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.6,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69470",2019-08-18 05:49:00,-0.85239,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.5,0.56826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69471",2019-08-18 05:50:00,-0.804829,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.5,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69472",2019-08-18 05:51:00,-0.850728,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.5,0.59472,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69473",2019-08-18 05:52:00,-1.05826,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.7,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69474",2019-08-18 05:53:00,-0.837885,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.8,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69475",2019-08-18 05:54:00,-0.842339,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,24,24,16.8,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69476",2019-08-18 05:55:00,-0.844828,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,23.5,24,16.9,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69477",2019-08-18 05:56:00,-0.804551,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,23.5,24,16.8,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69478",2019-08-18 05:57:00,-0.848459,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,23.5,24,16.8,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69479",2019-08-18 05:58:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,23.5,24,16.7,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69480",2019-08-18 05:59:00,-0.947842,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,23.5,24,16.7,0.57582,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69481",2019-08-18 06:00:00,-1.03404,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,23.5,24,16.7,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69482",2019-08-18 06:01:00,-1.24548,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,23.5,24,16.7,0.567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69483",2019-08-18 06:02:00,-1.73145,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,23.5,24,16.7,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69484",2019-08-18 06:03:00,-2.54996,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,23.5,24,16.6,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69485",2019-08-18 06:04:00,-2.71641,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,23.5,24,16.5,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69486",2019-08-18 06:05:00,-2.55408,11,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,23.5,24,16.4,0.57393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69487",2019-08-18 06:06:00,-2.1552,10,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,23.5,24,16.4,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69488",2019-08-18 06:07:00,-1.64387,11,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,23.5,24,16.5,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69489",2019-08-18 06:08:00,-1.36535,9,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,23.5,24,16.5,0.60291,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69490",2019-08-18 06:09:00,-1.14031,8,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,23.5,24,16.5,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69491",2019-08-18 06:10:00,-0.781564,7,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,23.5,24,16.4,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69492",2019-08-18 06:11:00,-0.914668,8,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,23.5,24,16.4,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69493",2019-08-18 06:12:00,-0.922558,9,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,23.5,24,16.3,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69494",2019-08-18 06:13:00,-0.842369,9,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,23.5,24,16.3,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69495",2019-08-18 06:14:00,-0.872169,9,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,23.5,24,16.3,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69496",2019-08-18 06:15:00,-0.570081,10,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,24.5,23.5,24,16.3,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69497",2019-08-18 06:16:00,-0.750854,10,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.3,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69498",2019-08-18 06:17:00,-0.754775,10,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.3,0.55566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69499",2019-08-18 06:18:00,-0.746391,11,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.3,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69500",2019-08-18 06:19:00,-0.629393,11,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.2,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69501",2019-08-18 06:20:00,-0.74863,11,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.1,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69502",2019-08-18 06:21:00,-0.760483,13,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69503",2019-08-18 06:22:00,-0.822468,13,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16,0.55692,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69504",2019-08-18 06:23:00,-0.840129,12,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.1,0.55692,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69505",2019-08-18 06:24:00,-0.924119,13,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.1,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69506",2019-08-18 06:25:00,-1.10887,14,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.1,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69507",2019-08-18 06:26:00,-0.810357,14,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.2,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69508",2019-08-18 06:27:00,-0.969719,16,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.2,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69509",2019-08-18 06:28:00,-0.949497,15,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.3,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69510",2019-08-18 06:29:00,-1.01556,16,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.3,0.55566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69511",2019-08-18 06:30:00,-1.02216,17,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.3,0.55629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69512",2019-08-18 06:31:00,-1.05267,16,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.4,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69513",2019-08-18 06:32:00,-1.05707,16,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.4,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69514",2019-08-18 06:33:00,-0.854704,18,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.4,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69515",2019-08-18 06:34:00,-1.00918,18,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.3,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69516",2019-08-18 06:35:00,-0.899995,20,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.3,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69517",2019-08-18 06:36:00,-0.961115,22,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.4,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69518",2019-08-18 06:37:00,-0.960338,23,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.4,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69519",2019-08-18 06:38:00,-0.933604,24,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.5,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69520",2019-08-18 06:39:00,-0.913722,25,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.5,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69521",2019-08-18 06:40:00,-1.00621,26,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.6,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69522",2019-08-18 06:41:00,-1.01103,28,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.7,0.49833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69523",2019-08-18 06:42:00,-1.02841,30,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.7,0.4977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69524",2019-08-18 06:43:00,-1.1142,31,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.7,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69525",2019-08-18 06:44:00,-1.15988,30,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.7,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69526",2019-08-18 06:45:00,-1.05849,32,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.7,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69527",2019-08-18 06:46:00,-0.973572,33,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.7,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69528",2019-08-18 06:47:00,-1.32979,34,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.8,0.49959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69529",2019-08-18 06:48:00,-1.27218,36,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,16.9,0.49581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69530",2019-08-18 06:49:00,-1.22546,38,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,17,0.49581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69531",2019-08-18 06:50:00,-1.14572,40,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,17.1,0.4662,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69532",2019-08-18 06:51:00,-1.09426,41,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,17.3,0.47691,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69533",2019-08-18 06:52:00,-0.742215,42,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,17.3,0.46368,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69534",2019-08-18 06:53:00,-0.740265,45,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,17.4,0.48321,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69535",2019-08-18 06:54:00,-1.04182,46,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,24.5,23.5,24,17.4,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69536",2019-08-18 06:55:00,-0.999139,47,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24.5,23.5,24,17.4,0.44793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69537",2019-08-18 06:56:00,-1.01528,48,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24.5,23.5,24,17.3,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69538",2019-08-18 06:57:00,-0.789699,51,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24.5,23.5,24,17.2,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69539",2019-08-18 06:58:00,-1.00459,52,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24.5,23.5,24,17.2,0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69540",2019-08-18 06:59:00,-1.03605,54,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24.5,23.5,24,17.1,0.40383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69541",2019-08-18 07:00:00,-0.984441,57,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24.5,23.5,24,17.1,0.3906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69542",2019-08-18 07:01:00,-0.97231,58,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24.5,23.5,24,17.1,0.35406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69543",2019-08-18 07:02:00,-0.960353,60,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24.5,23.5,24,17.1,0.35154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69544",2019-08-18 07:03:00,-0.975883,63,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24.5,23.5,24,17.2,0.34776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69545",2019-08-18 07:04:00,-1.00774,63,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24.5,23.5,24,17.1,0.35217,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69546",2019-08-18 07:05:00,-1.10093,65,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24.5,23.5,24,17.1,0.34776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69547",2019-08-18 07:06:00,0,68,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24.5,23.5,24,17.1,0.33957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69548",2019-08-18 07:07:00,-0.810163,70,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24.5,23.5,24,17.2,0.31122,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69549",2019-08-18 07:08:00,0,73,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24.5,23.5,24,17.4,0.30177,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69550",2019-08-18 07:09:00,-0.950943,74,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24.5,23.5,24,17.6,0.31374,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69551",2019-08-18 07:10:00,-0.913096,78,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24.5,23.5,24,17.9,0.3339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69552",2019-08-18 07:11:00,-0.984761,79,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24.5,23.5,24,18.2,0.31374,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69553",2019-08-18 07:12:00,-1.59861,80,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24.5,23.5,24,18.6,0.30744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69554",2019-08-18 07:13:00,-0.960749,84,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24.5,23.5,24,18.8,0.30114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69555",2019-08-18 07:14:00,-0.943267,86,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24.5,23.5,24,19,0.28224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69556",2019-08-18 07:15:00,-0.953962,90,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24.5,23.5,24,19.1,0.27027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69557",2019-08-18 07:16:00,-0.959142,93,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24.5,23.5,24,19.2,0.28224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69558",2019-08-18 07:17:00,-0.997238,95,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24.5,23.5,24,19.3,0.26964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69559",2019-08-18 07:18:00,-0.952291,97,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24.5,23.5,24,19.4,0.25767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69560",2019-08-18 07:19:00,-1.34198,98,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24.5,23.5,24,19.5,0.2646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69561",2019-08-18 07:20:00,-0.992371,102,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24.5,23.5,24,19.6,0.252,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69562",2019-08-18 07:21:00,-1.06001,104,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24.5,23.5,24,19.8,0.26397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69563",2019-08-18 07:22:00,-1.02424,107,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24.5,23.5,24,19.7,0.25956,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69564",2019-08-18 07:23:00,-1.05759,110,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24.5,23.5,24,19.5,0.25452,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69565",2019-08-18 07:24:00,-1.02618,113,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24.5,23.5,24,19.4,0.22554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69566",2019-08-18 07:25:00,-1.1279,115,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,19.3,0.17451,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69567",2019-08-18 07:26:00,-0.705144,119,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,19.3,0.16884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69568",2019-08-18 07:27:00,-1.03532,121,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,19.4,0.18144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69569",2019-08-18 07:28:00,-1.07155,124,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,19.7,0.15813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69570",2019-08-18 07:29:00,-1.05404,128,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,20.1,0.13167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69571",2019-08-18 07:30:00,-1.13365,130,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,20.5,0.10647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69572",2019-08-18 07:31:00,-1.03553,133,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,20.8,0.09639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69573",2019-08-18 07:32:00,-0.886233,137,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,21,0.09324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69574",2019-08-18 07:33:00,-1.0697,140,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,21.3,0.10584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69575",2019-08-18 07:34:00,-0.676627,143,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,21.5,0.0945,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69576",2019-08-18 07:35:00,-0.900608,146,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,21.6,0.08694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69577",2019-08-18 07:36:00,-1.03726,150,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,21.7,0.08694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69578",2019-08-18 07:37:00,-1.03204,152,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,21.7,0.07434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69579",2019-08-18 07:38:00,-1.05217,154,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,21.7,0.08001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69580",2019-08-18 07:39:00,-1.18429,159,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,21.6,0.08127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69581",2019-08-18 07:40:00,-1.01128,162,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,21.3,0.03087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69582",2019-08-18 07:41:00,-0.9925,165,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,21.2,0.00441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69583",2019-08-18 07:42:00,-1.02407,169,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,21.3,-0.01386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69584",2019-08-18 07:43:00,-1.02419,173,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,21.3,-0.02709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69585",2019-08-18 07:44:00,-1.0306,176,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,21.5,-0.02016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69586",2019-08-18 07:45:00,-1.10528,178,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,21.8,-0.03843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69587",2019-08-18 07:46:00,-0.773103,180,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,22,-0.03276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69588",2019-08-18 07:47:00,-1.05595,183,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,22.1,-0.06426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69589",2019-08-18 07:48:00,-1.02323,187,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,22.1,-0.0756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69590",2019-08-18 07:49:00,-1.00923,191,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,22.1,-0.09576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69591",2019-08-18 07:50:00,-1.03054,193,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,21.8,-0.07623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69592",2019-08-18 07:51:00,-1.02909,195,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,21.6,-0.10521,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69593",2019-08-18 07:52:00,-1.0075,200,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,21.4,-0.13671,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69594",2019-08-18 07:53:00,-0.759574,205,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,21.3,-0.16506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69595",2019-08-18 07:54:00,-1.02996,208,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,21.3,-0.17703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69596",2019-08-18 07:55:00,-1.02727,209,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,21.5,-0.20286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69597",2019-08-18 07:56:00,-0.959191,214,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,21.7,-0.21483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69598",2019-08-18 07:57:00,-1.03024,218,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,21.9,-0.20979,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69599",2019-08-18 07:58:00,-1.02495,221,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,22.1,-0.22176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69600",2019-08-18 07:59:00,-1.00883,224,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,22.2,-0.20853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69601",2019-08-18 08:00:00,-1.00547,227,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,22.2,-0.18396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69602",2019-08-18 08:01:00,-1.02453,230,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,22.2,-0.11844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69603",2019-08-18 08:02:00,-0.815954,234,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,22.2,-0.10143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69604",2019-08-18 08:03:00,-0.987132,238,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,22.2,-0.0756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69605",2019-08-18 08:04:00,-1.04107,241,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,22.1,-0.09576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69606",2019-08-18 08:05:00,-0.986483,244,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,22.1,-0.10899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69607",2019-08-18 08:06:00,-0.77029,248,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,22.1,-0.10143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69608",2019-08-18 08:07:00,-1.02331,251,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,22.2,-0.12663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69609",2019-08-18 08:08:00,-1.0171,256,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,22.2,-0.21798,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69610",2019-08-18 08:09:00,-1.05714,259,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,22.2,-0.16002,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69611",2019-08-18 08:10:00,-0.973571,263,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,22.2,-0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69612",2019-08-18 08:11:00,-0.982164,269,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,22.2,-0.44793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69613",2019-08-18 08:12:00,-0.696958,273,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,22.2,-0.46053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69614",2019-08-18 08:13:00,-1.06593,276,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,22.1,-0.46998,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69615",2019-08-18 08:14:00,-0.948736,279,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,22.1,-0.48069,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69616",2019-08-18 08:15:00,-0.98943,281,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,22.1,-0.54936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69617",2019-08-18 08:16:00,-0.951137,286,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,21.9,-0.57393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69618",2019-08-18 08:17:00,-0.767763,289,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,21.6,-0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69619",2019-08-18 08:18:00,-0.926911,294,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,21.4,-0.63063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69620",2019-08-18 08:19:00,-1.15271,298,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,21.3,-0.6615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69621",2019-08-18 08:20:00,-0.961048,302,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,21.4,-0.67473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69622",2019-08-18 08:21:00,-1.0524,305,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,21.5,-0.70056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69623",2019-08-18 08:22:00,-1.00422,309,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,21.6,-0.71946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69624",2019-08-18 08:23:00,-0.912654,312,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,23.5,24,21.6,-0.7434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69625",2019-08-18 08:24:00,-0.921573,316,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,23.5,24,21.6,-0.70686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69626",2019-08-18 08:25:00,-0.944039,321,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,23.5,24,21.6,-0.73773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69627",2019-08-18 08:26:00,-1.30158,325,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,23.5,24,21.6,-0.75033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69628",2019-08-18 08:27:00,-0.862805,329,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,23.5,24,21.7,-0.78876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69629",2019-08-18 08:28:00,-0.868181,335,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,23.5,24,21.7,-0.80073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69630",2019-08-18 08:29:00,-0.805057,338,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,23.5,24,21.7,-0.8253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69631",2019-08-18 08:30:00,-0.823294,341,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,23.5,24,21.7,-0.82026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69632",2019-08-18 08:31:00,-0.808459,344,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,23.5,24,21.7,-0.85428,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69633",2019-08-18 08:32:00,-1.15129,347,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,23.5,24,21.7,-0.86751,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69634",2019-08-18 08:33:00,-0.689856,353,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,23.5,24,21.8,-0.89586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69635",2019-08-18 08:34:00,-0.842626,356,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,23.5,24,22,-0.92043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69636",2019-08-18 08:35:00,-0.970793,361,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,23.5,24,22.2,-0.91476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69637",2019-08-18 08:36:00,-1.15332,366,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,23.5,24,22.5,-0.9765,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69638",2019-08-18 08:37:00,-1.68143,370,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,23.5,24,22.6,-1.00296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69639",2019-08-18 08:38:00,-2.45278,374,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,23.5,24,22.1,-1.02879,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69640",2019-08-18 08:39:00,-2.83776,379,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,23.5,24,21.8,-1.05273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69641",2019-08-18 08:40:00,-2.54212,384,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,23.5,24,21.8,-1.06533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69642",2019-08-18 08:41:00,-2.16334,386,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,23.5,24,22.1,-1.07163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69643",2019-08-18 08:42:00,-1.67719,389,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,23.5,24,22,-1.08423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69644",2019-08-18 08:43:00,-1.4546,395,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,23.5,24,22,-1.1025,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69645",2019-08-18 08:44:00,-1.26392,400,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,23.5,24,21.8,-1.13526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69646",2019-08-18 08:45:00,-1.08654,404,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,23.5,24,22.1,-1.1655,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69647",2019-08-18 08:46:00,-0.850223,410,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,23.5,24,22.3,-1.1844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69648",2019-08-18 08:47:00,-0.8991,415,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,23.5,24,22.4,-1.17873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69649",2019-08-18 08:48:00,-0.850747,418,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,23.5,24,22.1,-1.22598,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69650",2019-08-18 08:49:00,-0.829925,422,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,24,24,22.3,-1.2474,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69651",2019-08-18 08:50:00,-0.847187,426,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,24,24,22.7,-1.27386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69652",2019-08-18 08:51:00,-0.8696,429,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,24,24,22.5,-1.29843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69653",2019-08-18 08:52:00,-0.848066,434,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,24,24,22.9,-1.31922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
