"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"69654",2019-08-18 08:53:00,-0.796092,438,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,24,24,22.4,-1.34064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69655",2019-08-18 08:54:00,-0.847882,442,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,24,24,22.7,-1.36269,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69656",2019-08-18 08:55:00,-0.797561,448,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,24,24,23,-1.40616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69657",2019-08-18 08:56:00,-0.817415,451,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,24,24,23.2,-1.47483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69658",2019-08-18 08:57:00,-0.841498,458,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,24,24,23.4,-1.49247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69659",2019-08-18 08:58:00,-0.861309,459,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,24,24,23.2,-1.50633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69660",2019-08-18 08:59:00,-1.566,462,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,24,24,23.1,-1.48869,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69661",2019-08-18 09:00:00,-1.02219,469,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,24,24,22.8,-1.53153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69662",2019-08-18 09:01:00,-0.975524,472,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,24,24,22.7,-1.51515,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69663",2019-08-18 09:02:00,-0.984623,476,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,24,24,23.3,-1.55421,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69664",2019-08-18 09:03:00,-1.0008,481,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,24,24,22.9,-1.56429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69665",2019-08-18 09:04:00,-1.31153,486,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,24,24,22.9,-1.58256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69666",2019-08-18 09:05:00,-1.0893,491,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,24,24,23.4,-1.58823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69667",2019-08-18 09:06:00,-0.981503,497,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,24,24,23.3,-1.62603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69668",2019-08-18 09:07:00,-0.988976,500,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,24,24,23.6,-1.63674,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69669",2019-08-18 09:08:00,-1.37033,502,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,24,24,23.6,-1.66509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69670",2019-08-18 09:09:00,-1.35597,506,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,24,24,23.7,-1.69533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69671",2019-08-18 09:10:00,-1.06566,513,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,24,24,23.2,-1.73565,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69672",2019-08-18 09:11:00,-1.20455,516,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,24,24,23.4,-1.76526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69673",2019-08-18 09:12:00,-1.08557,519,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,24,24,23.8,-1.79046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69674",2019-08-18 09:13:00,-1.00236,525,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,24,24,23.5,-1.80369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69675",2019-08-18 09:14:00,-1.05548,530,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,24,24,23.9,-1.82826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69676",2019-08-18 09:15:00,-1.06387,534,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,24,24,24.1,-1.8585,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69677",2019-08-18 09:16:00,-0.604253,538,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24.5,24.5,24,24,24.1,-1.86606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69678",2019-08-18 09:17:00,-1.08788,541,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,23.9,-1.89063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69679",2019-08-18 09:18:00,-1.08154,547,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,24,-1.89252,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69680",2019-08-18 09:19:00,-1.14508,548,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,24.4,-1.89063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69681",2019-08-18 09:20:00,-1.09661,554,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,24.2,-1.88433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69682",2019-08-18 09:21:00,-1.10789,557,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,24,-1.86039,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69683",2019-08-18 09:22:00,-1.08759,563,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,24.4,-1.86606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69684",2019-08-18 09:23:00,-1.12046,567,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,24.6,-1.87803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69685",2019-08-18 09:24:00,-1.09896,571,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,24.6,-1.85976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69686",2019-08-18 09:25:00,-1.14332,574,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,24.9,-1.97883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69687",2019-08-18 09:26:00,-0.903714,577,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,24.7,-1.99143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69688",2019-08-18 09:27:00,-0.638808,582,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,25.5,-2.00466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69689",2019-08-18 09:28:00,-1.13273,588,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,26.1,-2.02293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69690",2019-08-18 09:29:00,-1.08639,591,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,26,-2.02986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69691",2019-08-18 09:30:00,-1.09032,594,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,24.6,-2.05128,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69692",2019-08-18 09:31:00,-0.93499,598,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,24.6,-2.06073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69693",2019-08-18 09:32:00,-1.10771,603,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,25.2,-2.07333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69694",2019-08-18 09:33:00,-1.20954,607,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,26.1,-2.0853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69695",2019-08-18 09:34:00,-1.31972,610,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,27.6,-2.09979,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69696",2019-08-18 09:35:00,-1.13168,614,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,28,-2.1168,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69697",2019-08-18 09:36:00,-1.1119,618,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,29.1,-2.13003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69698",2019-08-18 09:37:00,-1.08264,622,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,28,-2.13318,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69699",2019-08-18 09:38:00,-1.09025,627,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,27.9,-2.14515,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69700",2019-08-18 09:39:00,-1.0938,632,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,28.4,-2.16216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69701",2019-08-18 09:40:00,-1.06262,636,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,28,-2.18862,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69702",2019-08-18 09:41:00,-1.09125,638,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,28.1,-2.2176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69703",2019-08-18 09:42:00,-1.06506,643,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,27.3,-2.21823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69704",2019-08-18 09:43:00,-1.09176,650,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,27.8,-2.2365,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69705",2019-08-18 09:44:00,-1.04374,651,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,28.2,-2.24406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69706",2019-08-18 09:45:00,-1.0462,657,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,28.2,-2.26863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69707",2019-08-18 09:46:00,-1.09534,662,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,27.9,-2.28816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69708",2019-08-18 09:47:00,-1.08306,667,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,27.9,-2.31399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69709",2019-08-18 09:48:00,-1.06195,668,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,28.8,-2.35368,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69710",2019-08-18 09:49:00,-1.07705,674,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,28.1,-2.41353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69711",2019-08-18 09:50:00,-1.07228,676,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,29.1,-2.42613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69712",2019-08-18 09:51:00,-1.08282,683,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,29.9,-2.43936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69713",2019-08-18 09:52:00,-1.07899,686,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,31.1,-2.43306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69714",2019-08-18 09:53:00,-0.980335,690,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,31.1,-2.44629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69715",2019-08-18 09:54:00,-1.10427,692,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,31.6,-2.46519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69716",2019-08-18 09:55:00,-1.08218,697,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,31.9,-2.51496,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69717",2019-08-18 09:56:00,-1.09603,703,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,31.5,-2.52189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69718",2019-08-18 09:57:00,-1.07831,705,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,31.5,-2.53323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69719",2019-08-18 09:58:00,-1.09968,709,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,31.6,-2.53323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69720",2019-08-18 09:59:00,-1.12582,715,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,31.2,-2.54016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69721",2019-08-18 10:00:00,-1.13364,716,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,30.3,-2.68002,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69722",2019-08-18 10:01:00,-1.10442,721,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,28.8,-2.6838,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69723",2019-08-18 10:02:00,-1.0942,723,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,28.2,-2.65986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69724",2019-08-18 10:03:00,-1.09338,727,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,28.1,-2.64348,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69725",2019-08-18 10:04:00,-1.07504,730,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,29.3,-2.64978,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69726",2019-08-18 10:05:00,-1.06387,737,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,29.1,-2.67939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69727",2019-08-18 10:06:00,-1.47987,742,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,28.5,-2.68884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69728",2019-08-18 10:07:00,-1.01135,746,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,28.9,-2.7153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69729",2019-08-18 10:08:00,-1.07764,748,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,29.3,-2.71719,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69730",2019-08-18 10:09:00,-1.09166,754,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,29.8,-2.75373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69731",2019-08-18 10:10:00,-1.08741,755,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24,29.6,-2.79216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69732",2019-08-18 10:11:00,-1.05474,758,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24.5,29,-2.82303,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69733",2019-08-18 10:12:00,-1.0365,763,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24.5,27.8,-2.82366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69734",2019-08-18 10:13:00,-1.22686,770,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24.5,28.3,-2.8539,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69735",2019-08-18 10:14:00,-1.01917,769,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24.5,27.3,-2.84949,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69736",2019-08-18 10:15:00,-1.00311,775,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24.5,27.4,-2.86839,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69737",2019-08-18 10:16:00,-1.05681,778,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24.5,27.4,-2.88729,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69738",2019-08-18 10:17:00,-1.04329,786,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24.5,27.9,-2.90556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69739",2019-08-18 10:18:00,-1.3214,788,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24.5,28.3,-2.91753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69740",2019-08-18 10:19:00,-1.05608,789,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24.5,28.6,-2.9484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69741",2019-08-18 10:20:00,-1.12828,796,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24.5,28.5,-2.94966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69742",2019-08-18 10:21:00,-1.0963,800,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,27.7,-2.96667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69743",2019-08-18 10:22:00,-1.0001,803,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,26.7,-2.98683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69744",2019-08-18 10:23:00,-0.942203,809,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,26.2,-2.99313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69745",2019-08-18 10:24:00,-1.0175,814,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,26.3,-3.02526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69746",2019-08-18 10:25:00,-1.00851,819,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,26.3,-3.01959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69747",2019-08-18 10:26:00,-1.01036,820,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,26.4,-3.00573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69748",2019-08-18 10:27:00,-0.965617,824,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,26.4,-2.99502,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69749",2019-08-18 10:28:00,-0.988733,829,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,25.6,-3.00573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69750",2019-08-18 10:29:00,-0.97341,832,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,26,-3.00636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69751",2019-08-18 10:30:00,-0.941302,835,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,27.1,-2.99439,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69752",2019-08-18 10:31:00,-0.962317,841,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,26.5,-3.03723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69753",2019-08-18 10:32:00,-0.926477,844,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,27.5,-3.08259,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69754",2019-08-18 10:33:00,-0.893861,848,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,27.6,-3.07818,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69755",2019-08-18 10:34:00,-0.825791,851,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,28,-3.08322,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69756",2019-08-18 10:35:00,-1.00977,854,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,28.3,-3.09897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69757",2019-08-18 10:36:00,-0.794099,858,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,29.6,-3.08952,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69758",2019-08-18 10:37:00,-0.814058,863,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,30.2,-3.1059,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69759",2019-08-18 10:38:00,-0.752603,864,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,30.6,-0.52038,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69760",2019-08-18 10:39:00,0,869,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,31.2,-2.69073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69761",2019-08-18 10:40:00,-1.38958,864,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,31.4,-2.66553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69762",2019-08-18 10:41:00,-1.88302,877,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,31.6,-2.63403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69763",2019-08-18 10:42:00,-1.79194,880,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,28.8,-2.61576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69764",2019-08-18 10:43:00,-1.53156,886,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,28.6,-2.55339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69765",2019-08-18 10:44:00,-1.08793,888,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,28.3,-2.52441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69766",2019-08-18 10:45:00,-0.812001,891,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,29.2,-2.49543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69767",2019-08-18 10:46:00,0,898,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,29.7,-2.49984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69768",2019-08-18 10:47:00,0,899,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,29.1,-2.48409,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69769",2019-08-18 10:48:00,0,900,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,28.9,-2.45133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69770",2019-08-18 10:49:00,0,906,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,30,-2.40219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69771",2019-08-18 10:50:00,0,909,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,31,-2.43243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69772",2019-08-18 10:51:00,0,913,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,30.8,-2.44629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69773",2019-08-18 10:52:00,0,915,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,30.4,-2.46519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69774",2019-08-18 10:53:00,0,920,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,30.7,-2.47653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69775",2019-08-18 10:54:00,0,925,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,30,-2.47086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69776",2019-08-18 10:55:00,0,929,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,29.9,-2.76129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69777",2019-08-18 10:56:00,0,931,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,30,-2.80476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69778",2019-08-18 10:57:00,0,935,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,30,-2.8224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69779",2019-08-18 10:58:00,0,938,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,28.7,-2.82933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69780",2019-08-18 10:59:00,0,944,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,26.7,-2.81169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69781",2019-08-18 11:00:00,0,948,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,28.6,-2.8224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69782",2019-08-18 11:01:00,0,950,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,30.6,-2.82366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69783",2019-08-18 11:02:00,0,954,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,31.7,-2.85453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69784",2019-08-18 11:03:00,0,954,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,32.4,-2.84949,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69785",2019-08-18 11:04:00,0,958,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,32.7,-2.85579,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69786",2019-08-18 11:05:00,0,958,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,30.8,-2.84823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69787",2019-08-18 11:06:00,0,964,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,30,-2.85894,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69788",2019-08-18 11:07:00,0,971,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,28.7,-2.87973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69789",2019-08-18 11:08:00,0,967,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,30,-2.9169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69790",2019-08-18 11:09:00,0,977,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,31.1,-2.72916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69791",2019-08-18 11:10:00,0,980,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,31.4,-2.898,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69792",2019-08-18 11:11:00,0,981,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,32,-2.87343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69793",2019-08-18 11:12:00,0,982,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,33,-2.90241,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69794",2019-08-18 11:13:00,0,988,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,32.2,-2.90556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69795",2019-08-18 11:14:00,0,992,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,31.8,-2.91123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69796",2019-08-18 11:15:00,0,996,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,31.4,-2.709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69797",2019-08-18 11:16:00,0,1000,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,31.8,-2.46456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69798",2019-08-18 11:17:00,0,1004,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,30.9,-1.70163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69799",2019-08-18 11:18:00,0,1006,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,30.3,-1.35198,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69800",2019-08-18 11:19:00,0,1011,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,30.6,-1.22283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69801",2019-08-18 11:20:00,0,1013,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,30.1,-1.21653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69802",2019-08-18 11:21:00,0,1017,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,28.8,-1.21842,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69803",2019-08-18 11:22:00,0,1020,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,28,-1.26063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69804",2019-08-18 11:23:00,0,1023,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,28.3,-1.39419,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69805",2019-08-18 11:24:00,0,1027,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,28.9,-1.56996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69806",2019-08-18 11:25:00,0,1031,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,29,-2.93076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69807",2019-08-18 11:26:00,0,1036,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,29.6,-2.94336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69808",2019-08-18 11:27:00,0,1037,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,31,-2.95533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69809",2019-08-18 11:28:00,0,1040,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,30.5,-2.91816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69810",2019-08-18 11:29:00,0,1043,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,30.7,-2.86839,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69811",2019-08-18 11:30:00,0,1048,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,29.5,-3.32829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69812",2019-08-18 11:31:00,0,1049,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,29.2,-3.34656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69813",2019-08-18 11:32:00,0,1050,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,30,-3.35349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69814",2019-08-18 11:33:00,0,1052,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,24.5,24,24.5,30.8,-3.36231,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69815",2019-08-18 11:34:00,0,1055,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24,24.5,31.9,-2.95533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69816",2019-08-18 11:35:00,0,1059,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24,24.5,31.7,-2.39526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69817",2019-08-18 11:36:00,0,1060,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24,24.5,32.5,-2.52,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69818",2019-08-18 11:37:00,0,1064,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24,24.5,32.6,-3.03723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69819",2019-08-18 11:38:00,0,1065,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24,24.5,31.6,-3.05928,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69820",2019-08-18 11:39:00,0,1069,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24,24.5,29.5,-3.05739,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69821",2019-08-18 11:40:00,0,1073,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24,24.5,28.3,-3.51036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69822",2019-08-18 11:41:00,0,1076,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24,24.5,28.5,-3.49776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69823",2019-08-18 11:42:00,-1.11839,1080,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24,24.5,28.1,-3.49209,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69824",2019-08-18 11:43:00,-0.893486,1084,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24,24.5,28.3,-3.50973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69825",2019-08-18 11:44:00,-0.871983,1087,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24,24.5,28.3,-3.55887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69826",2019-08-18 11:45:00,-0.790073,1089,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24,24.5,28.4,-3.53997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69827",2019-08-18 11:46:00,-1.09149,1095,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24,24.5,30,-3.50217,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69828",2019-08-18 11:47:00,-1.10878,1094,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24,24.5,31.8,-3.50973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69829",2019-08-18 11:48:00,-1.27536,1094,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24,24.5,33,-3.5469,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69830",2019-08-18 11:49:00,-1.21639,1094,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24,24.5,33.6,-3.62313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69831",2019-08-18 11:50:00,-1.23373,1101,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24,24.5,33.9,-3.62313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69832",2019-08-18 11:51:00,-1.20221,1099,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24,24.5,32.9,-2.20185,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69833",2019-08-18 11:52:00,-1.21935,1107,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24,24.5,33.7,-3.5973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69834",2019-08-18 11:53:00,-1.16288,1108,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,34.1,-3.60486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69835",2019-08-18 11:54:00,-1.21624,1113,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,32.6,-3.57903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69836",2019-08-18 11:55:00,-1.29484,1115,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,31.6,-3.89529,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69837",2019-08-18 11:56:00,-1.368,1113,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,32.1,-3.9186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69838",2019-08-18 11:57:00,-1.36395,1118,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,32.2,-3.90096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69839",2019-08-18 11:58:00,-1.37605,1120,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,32.9,-3.91923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69840",2019-08-18 11:59:00,-1.34678,1122,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,33.3,-3.93183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69841",2019-08-18 12:00:00,-1.14561,1124,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,31.5,-3.94506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69842",2019-08-18 12:01:00,-0.970695,1126,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,30,-3.93876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69843",2019-08-18 12:02:00,-1.24027,1127,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,29.4,-3.969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69844",2019-08-18 12:03:00,-1.09088,1128,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,31.3,-3.98286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69845",2019-08-18 12:04:00,-1.09422,1133,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,32.2,-3.99357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69846",2019-08-18 12:05:00,-0.889526,1137,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,31.7,-4.09878,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69847",2019-08-18 12:06:00,-1.07656,1140,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,29.6,-4.10886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69848",2019-08-18 12:07:00,-1.03366,1143,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,28.9,-4.1391,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69849",2019-08-18 12:08:00,-1.0655,1146,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,29.2,-4.15863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69850",2019-08-18 12:09:00,-1.04458,1148,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,29.3,-4.17501,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69851",2019-08-18 12:10:00,-1.32445,1151,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,29.4,-4.2273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69852",2019-08-18 12:11:00,-1.03387,1154,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,30.6,-4.22163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69853",2019-08-18 12:12:00,-1.00901,1154,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,31.3,-4.21659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69854",2019-08-18 12:13:00,-1.01354,1157,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,32.7,-4.22856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69855",2019-08-18 12:14:00,-0.992727,1157,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,33.5,-4.2399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69856",2019-08-18 12:15:00,-1.02011,1157,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,33.1,-4.24053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69857",2019-08-18 12:16:00,-0.986374,1157,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,33.4,-4.25502,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69858",2019-08-18 12:17:00,-0.968042,1161,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,33.4,-4.26636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69859",2019-08-18 12:18:00,-0.966722,1163,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,30.4,-4.26888,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69860",2019-08-18 12:19:00,-0.932596,1168,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,31.4,-4.26321,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69861",2019-08-18 12:20:00,-0.879369,1167,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,33.1,-4.29093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69862",2019-08-18 12:21:00,-0.702094,1169,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,34,-4.3092,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69863",2019-08-18 12:22:00,-0.932409,1172,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,31.1,-4.30416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69864",2019-08-18 12:23:00,-0.998028,1172,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,30.2,-4.32243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69865",2019-08-18 12:24:00,-0.997651,1178,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,29.5,-4.32873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69866",2019-08-18 12:25:00,-1.23377,1179,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,29.5,-4.347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69867",2019-08-18 12:26:00,-1.01116,1179,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,29,-4.34196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69868",2019-08-18 12:27:00,-0.602879,1181,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,29.2,-4.34259,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69869",2019-08-18 12:28:00,-0.936232,1183,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,29.7,-4.32936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69870",2019-08-18 12:29:00,-0.8089,1186,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,29.5,-4.34196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69871",2019-08-18 12:30:00,-0.928056,1187,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,30.7,-4.35078,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69872",2019-08-18 12:31:00,-0.904192,1188,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,30.2,-4.34196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69873",2019-08-18 12:32:00,-0.87766,1189,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,30.7,-4.32684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69874",2019-08-18 12:33:00,-0.756222,1187,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,31.5,-4.33566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69875",2019-08-18 12:34:00,-0.844163,1188,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,32.8,-4.32306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69876",2019-08-18 12:35:00,-0.846788,1188,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,32.9,-4.32243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69877",2019-08-18 12:36:00,-0.993863,1189,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,32.6,-4.32558,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69878",2019-08-18 12:37:00,-1.36795,1190,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,33.3,-4.31613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69879",2019-08-18 12:38:00,-1.80705,1188,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,34.9,-4.31172,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69880",2019-08-18 12:39:00,-2.24366,1192,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,33.9,-4.30416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69881",2019-08-18 12:40:00,-2.32845,1195,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,33.1,-4.31613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69882",2019-08-18 12:41:00,-1.85297,1193,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,33.3,-4.31046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69883",2019-08-18 12:42:00,-1.70103,1193,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,32.2,-4.30983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69884",2019-08-18 12:43:00,-1.54349,1194,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,25,25,24.5,24.5,31.9,-4.32873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69885",2019-08-18 12:44:00,-1.3639,1196,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,32.8,-4.32243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69886",2019-08-18 12:45:00,-1.20374,1195,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,33.4,-4.32999,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69887",2019-08-18 12:46:00,-1.09064,1198,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,33.9,-4.34826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69888",2019-08-18 12:47:00,0,1197,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,33.8,-4.36653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69889",2019-08-18 12:48:00,-0.744583,1200,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,33.2,-4.39173,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69890",2019-08-18 12:49:00,-0.908714,1202,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,33.2,-4.38606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69891",2019-08-18 12:50:00,-0.927533,1203,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,33.3,-4.41063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69892",2019-08-18 12:51:00,-0.928981,1204,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,32.1,-4.39236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69893",2019-08-18 12:52:00,-0.96941,1208,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,31.8,-4.40748,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69894",2019-08-18 12:53:00,-0.952477,1210,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,32,-4.39866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69895",2019-08-18 12:54:00,-1.28359,1212,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,32.7,-4.3974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69896",2019-08-18 12:55:00,-0.987998,1211,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,32.6,-4.30479,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69897",2019-08-18 12:56:00,-0.918501,1212,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,30.7,-4.40433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69898",2019-08-18 12:57:00,-0.964369,1215,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,29,-4.3785,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69899",2019-08-18 12:58:00,-0.939035,1218,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,30,-4.3659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69900",2019-08-18 12:59:00,-0.948604,1217,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,24.5,31,-4.37913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69901",2019-08-18 13:00:00,-0.752382,1220,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,24.5,31.8,-4.34196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69902",2019-08-18 13:01:00,-1.08765,1217,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,24.5,32.6,-4.31046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69903",2019-08-18 13:02:00,-0.996003,1221,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,24.5,32.3,-2.15019,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69904",2019-08-18 13:03:00,-1.06048,1218,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,24.5,31.7,-2.10609,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69905",2019-08-18 13:04:00,-1.07725,1221,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,24.5,30.8,-2.09727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69906",2019-08-18 13:05:00,-1.07424,1219,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,24.5,31.6,-4.13406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69907",2019-08-18 13:06:00,-1.09287,1219,0.025,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,31.2,-4.1643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69908",2019-08-18 13:07:00,-1.00394,1221,3.56,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,32,-0.51723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69909",2019-08-18 13:08:00,-1.13003,1221,3.545,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,32.5,-0.57393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69910",2019-08-18 13:09:00,-0.583272,1221,1.39,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,33.3,-2.78019,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69911",2019-08-18 13:10:00,-0.76025,1220,0.986,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,32.5,-4.23486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69912",2019-08-18 13:11:00,-1.1265,1220,0.041,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,31.4,-4.27203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69913",2019-08-18 13:12:00,-1.12514,1221,0.041,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25.5,24.5,25,31.7,-4.27203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69914",2019-08-18 13:13:00,-1.1237,1223,0.041,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,25,32.2,-4.2714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69915",2019-08-18 13:14:00,-0.9128,1220,0.041,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,25,32.9,-4.31613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69916",2019-08-18 13:15:00,-1.16823,1221,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,25,31.7,-4.3659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69917",2019-08-18 13:16:00,-1.11691,1224,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,25,31.9,-4.36023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69918",2019-08-18 13:17:00,-1.13873,1224,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,25,32.3,-4.36023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69919",2019-08-18 13:18:00,-1.1392,1228,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,25,31.7,-4.3596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69920",2019-08-18 13:19:00,-1.14771,1228,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,25,31.3,-4.36023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69921",2019-08-18 13:20:00,-0.903361,1228,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,25,31.6,-4.35015,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69922",2019-08-18 13:21:00,-1.34544,1228,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,25,32.6,-4.34826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"69923",2019-08-18 13:22:00,-1.12395,1228,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,32.8,-4.37346,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69924",2019-08-18 13:23:00,-1.16224,1228,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,31.4,-4.38669,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69925",2019-08-18 13:24:00,-1.18719,1230,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,30.8,-4.39236,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69926",2019-08-18 13:25:00,-1.20881,1230,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,31.5,-4.4478,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69927",2019-08-18 13:26:00,-1.15283,1230,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,31.2,-4.44843,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69928",2019-08-18 13:27:00,-0.990274,1224,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,31.7,-4.44276,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69929",2019-08-18 13:28:00,-1.48613,1228,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,33.3,-4.43709,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69930",2019-08-18 13:29:00,-1.84609,1226,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,34.3,-4.43583,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69931",2019-08-18 13:30:00,-2.26637,1226,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,34.6,-4.43646,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69932",2019-08-18 13:31:00,-2.52859,1226,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,33.7,-4.43709,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69933",2019-08-18 13:32:00,-2.51946,1228,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,31.5,-4.47363,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69934",2019-08-18 13:33:00,-2.85252,1231,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,32.2,-4.46166,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69935",2019-08-18 13:34:00,-2.98281,1234,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,33,-4.473,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69936",2019-08-18 13:35:00,-3.00359,1233,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,31.6,-4.46985,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69937",2019-08-18 13:36:00,-2.7402,1234,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,31,-4.473,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69938",2019-08-18 13:37:00,-3.32835,1230,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,32.5,-4.34196,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69939",2019-08-18 13:38:00,-2.68329,1230,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,33.8,-4.45284,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69940",2019-08-18 13:39:00,-2.42686,1231,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,34.2,-4.45284,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69941",2019-08-18 13:40:00,-2.20839,1231,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,32.6,-4.46733,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69942",2019-08-18 13:41:00,-2.0298,1232,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,32,-4.47741,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69943",2019-08-18 13:42:00,-1.8561,1232,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,31.6,-4.48623,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69944",2019-08-18 13:43:00,-1.69534,1235,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25,24.5,25,31.6,-4.48119,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69945",2019-08-18 13:44:00,-1.55548,1234,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,31.6,-4.48119,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69946",2019-08-18 13:45:00,-1.4692,1232,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,32.2,-4.48749,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69947",2019-08-18 13:46:00,-1.43876,1229,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,33.7,-4.48245,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69948",2019-08-18 13:47:00,-1.48272,1230,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,34.5,-4.47363,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69949",2019-08-18 13:48:00,-1.41104,1225,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,35.3,-4.45473,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69950",2019-08-18 13:49:00,-1.24991,1222,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,35.9,-4.44276,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69951",2019-08-18 13:50:00,-1.24621,1222,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,35.6,-4.4415,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69952",2019-08-18 13:51:00,-1.23364,1221,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,35.3,-4.43772,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"69953",2019-08-18 13:52:00,-1.22003,1227,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,34.4,-4.4163,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69954",2019-08-18 13:53:00,-1.22257,1225,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,34.8,-4.40433,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69955",2019-08-18 13:54:00,-1.68197,1220,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,35.4,-4.38039,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69956",2019-08-18 13:55:00,-1.2304,1221,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,34.3,-4.38543,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69957",2019-08-18 13:56:00,-1.77551,1221,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,34.7,-4.39299,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69958",2019-08-18 13:57:00,-1.49887,1225,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,32.5,-4.42323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69959",2019-08-18 13:58:00,-1.86594,1223,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,31.2,-4.41756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69960",2019-08-18 13:59:00,-2.15091,1224,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,31.1,-4.40559,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69961",2019-08-18 14:00:00,-2.32703,1219,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,31.8,-4.41063,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69962",2019-08-18 14:01:00,-2.68497,1219,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,32.2,-4.39992,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69963",2019-08-18 14:02:00,-2.61099,1220,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,33.5,-4.40055,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69964",2019-08-18 14:03:00,-2.63104,1219,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,33.6,-4.41252,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69965",2019-08-18 14:04:00,-2.9566,1221,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,33.4,-4.39929,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69966",2019-08-18 14:05:00,-2.65974,1222,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,32,-4.41756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
