"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"69967",2019-08-18 14:06:00,-2.54593,1224,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,31.2,-4.42575,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69968",2019-08-18 14:07:00,-2.4184,1227,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,29.8,-4.45599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69969",2019-08-18 14:08:00,-2.01887,1227,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,30,-4.45851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69970",2019-08-18 14:09:00,-2.17374,1229,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,30.7,-4.46922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69971",2019-08-18 14:10:00,-2.00219,1228,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,31.2,-4.46985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69972",2019-08-18 14:11:00,-1.79558,1228,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,32,-4.45599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69973",2019-08-18 14:12:00,-1.64175,1226,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,31.2,-4.44465,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69974",2019-08-18 14:13:00,-1.50801,1225,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,30.5,-4.44465,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69975",2019-08-18 14:14:00,-1.37324,1223,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,30.6,-4.45032,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69976",2019-08-18 14:15:00,-1.42592,1221,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,30.3,-4.45662,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69977",2019-08-18 14:16:00,-1.11096,1221,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,30.2,-4.46292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69978",2019-08-18 14:17:00,-1.1788,1220,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,30.8,-4.46103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69979",2019-08-18 14:18:00,-1.14003,1221,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,25,25.5,24.5,25,31.7,-4.45032,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69980",2019-08-18 14:19:00,-1.4735,1217,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,24.5,25,32,-4.43709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69981",2019-08-18 14:20:00,-1.10725,1214,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,31.3,-4.41945,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69982",2019-08-18 14:21:00,-0.994273,1215,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,30.6,-4.40685,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"69983",2019-08-18 14:22:00,-1.04048,1215,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,32.4,-4.28589,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69984",2019-08-18 14:23:00,-1.11444,1214,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,32.7,-4.27329,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69985",2019-08-18 14:24:00,-1.04504,1212,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,31.7,-4.28589,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69986",2019-08-18 14:25:00,-1.33957,1211,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,30.8,-4.27959,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69987",2019-08-18 14:26:00,-2.24342,1210,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,31,-4.27392,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69988",2019-08-18 14:27:00,-3.06422,1208,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,30.9,-4.26699,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69989",2019-08-18 14:28:00,-4.05121,1208,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,31.6,-4.24809,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69990",2019-08-18 14:29:00,-3.92165,1205,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,32.5,-4.21722,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69991",2019-08-18 14:30:00,-3.56579,1204,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,32.4,-4.21659,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69992",2019-08-18 14:31:00,-3.3347,1203,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,31.9,-4.21029,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"69993",2019-08-18 14:32:00,-3.08142,1201,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,31.6,-4.22289,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69994",2019-08-18 14:33:00,-2.8631,1196,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,32.5,-4.20777,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69995",2019-08-18 14:34:00,-3.26644,1200,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,32.9,-4.19832,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69996",2019-08-18 14:35:00,-2.37329,1197,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,33.1,-4.21029,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69997",2019-08-18 14:36:00,-2.62059,1197,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,32,-4.20462,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69998",2019-08-18 14:37:00,-2.35647,1194,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,32.2,-4.18572,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"69999",2019-08-18 14:38:00,-2.22719,1190,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,33,-4.17312,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70000",2019-08-18 14:39:00,-2.17568,1186,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,34,-4.14918,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70001",2019-08-18 14:40:00,-1.83495,1183,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,33.6,-4.14099,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70002",2019-08-18 14:41:00,-1.56221,1182,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,33.3,-4.14099,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70003",2019-08-18 14:42:00,-1.63265,1183,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,32.2,-4.14099,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70004",2019-08-18 14:43:00,-1.56061,1183,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,32.9,-2.00718,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70005",2019-08-18 14:44:00,-1.47207,1183,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,33.1,-2.00781,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70006",2019-08-18 14:45:00,-1.46029,1183,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,32.9,-4.16556,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70007",2019-08-18 14:46:00,-1.37269,1180,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,32.3,-4.15359,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70008",2019-08-18 14:47:00,-1.37513,1177,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,32.4,-4.05153,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70009",2019-08-18 14:48:00,-1.71161,1175,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,32.6,-4.11579,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70010",2019-08-18 14:49:00,-1.33018,1172,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,31.6,-4.10886,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70011",2019-08-18 14:50:00,-1.31968,1172,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,31.2,-4.10256,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70012",2019-08-18 14:51:00,-1.33022,1171,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,30.9,-4.08933,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70013",2019-08-18 14:52:00,-1.2758,1170,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,30.9,-4.05279,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70014",2019-08-18 14:53:00,-1.32585,1166,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,32.5,-4.03263,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70015",2019-08-18 14:54:00,-1.78737,1162,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,32.9,-4.02696,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70016",2019-08-18 14:55:00,-1.40856,1162,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,32.3,-4.02066,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70017",2019-08-18 14:56:00,-1.33056,1159,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,33,-4.01373,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70018",2019-08-18 14:57:00,-1.59705,1154,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,34,-3.96774,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70019",2019-08-18 14:58:00,-1.85846,1145,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,33.7,-3.96396,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70020",2019-08-18 14:59:00,-2.12848,782,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,32.7,-3.98979,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70021",2019-08-18 15:00:00,-2.36518,1155,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,32.6,-1.76589,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70022",2019-08-18 15:01:00,-2.25098,1148,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,32.6,-4.02759,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70023",2019-08-18 15:02:00,-2.48814,1153,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,33.7,-3.9627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70024",2019-08-18 15:03:00,-2.55589,1145,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25.5,25,25,34.6,-3.95136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70025",2019-08-18 15:04:00,-2.64903,1140,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,26,25,25,33.4,-3.95136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70026",2019-08-18 15:05:00,-2.62403,1143,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,26,25,25,31.9,-3.97593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70027",2019-08-18 15:06:00,-2.65524,1149,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,26,25,25,33.2,-3.98223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70028",2019-08-18 15:07:00,-2.21343,1153,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,26,25,25,32.9,-4.01373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70029",2019-08-18 15:08:00,-2.59083,1147,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,26,25,25,32.2,-4.01436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70030",2019-08-18 15:09:00,-2.34577,1152,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,26,25,25,33.6,-3.96459,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70031",2019-08-18 15:10:00,-2.07454,1149,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,26,25,25,33.1,-3.99483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70032",2019-08-18 15:11:00,-1.90894,1145,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,26,25,25,33.2,-3.97404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70033",2019-08-18 15:12:00,-1.54913,1140,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,26,25,25,33,-3.93498,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70034",2019-08-18 15:13:00,-1.64657,1127,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,26,25,25,33.1,-3.87891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70035",2019-08-18 15:14:00,-1.64656,1120,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,26,25,25,32.5,-3.85056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70036",2019-08-18 15:15:00,-1.4678,1120,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,26,25,25,32.6,-3.85119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70037",2019-08-18 15:16:00,-1.49767,1129,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,26,25,25,32,-4.01499,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70038",2019-08-18 15:17:00,-1.26772,1131,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,26,25,25,32.2,-4.02003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70039",2019-08-18 15:18:00,-1.35249,1135,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,26,25,25,33.6,-4.0005,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70040",2019-08-18 15:19:00,-1.29093,1114,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,26,25,25,34.6,-3.95136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70041",2019-08-18 15:20:00,-1.29846,1117,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,26,25,25,32.9,-3.95703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70042",2019-08-18 15:21:00,-1.99332,1108,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,26,25,25,32,-3.92679,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70043",2019-08-18 15:22:00,-1.29017,1106,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,26,25,25,32.6,-3.87513,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70044",2019-08-18 15:23:00,-1.29159,1100,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25,31.7,-3.88836,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70045",2019-08-18 15:24:00,-1.30474,1093,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25,31.5,-3.85497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70046",2019-08-18 15:25:00,-1.29967,1096,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,31.6,-3.88206,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70047",2019-08-18 15:26:00,-1.48697,1097,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,31.6,-3.88206,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70048",2019-08-18 15:27:00,-1.15547,1096,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,31.9,-3.88332,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70049",2019-08-18 15:28:00,-1.57176,1099,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,31.7,-3.87576,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70050",2019-08-18 15:29:00,-2.12718,1092,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,31.3,-3.86694,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70051",2019-08-18 15:30:00,-2.23545,1094,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,31.6,-3.87576,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70052",2019-08-18 15:31:00,-2.34996,1087,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,31.6,-3.843,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70053",2019-08-18 15:32:00,-2.67314,1077,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,32.1,-3.8304,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70054",2019-08-18 15:33:00,-2.51081,1077,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,32.8,-3.843,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70055",2019-08-18 15:34:00,-2.39546,1078,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,33.9,-3.81843,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70056",2019-08-18 15:35:00,-2.3125,1081,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,33,-3.81969,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70057",2019-08-18 15:36:00,-2.35747,1079,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,32.3,-3.81591,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70058",2019-08-18 15:37:00,-2.49554,1062,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,31.5,-3.76173,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70059",2019-08-18 15:38:00,-2.46397,1067,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,33.2,-3.78189,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70060",2019-08-18 15:39:00,-2.26994,1069,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26,25,25.5,33.5,-3.78252,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70061",2019-08-18 15:40:00,-2.151,1060,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,33.7,-3.76551,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70062",2019-08-18 15:41:00,-1.67568,1058,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,34.3,-3.75669,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70063",2019-08-18 15:42:00,-1.8072,1068,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,33.7,-3.79323,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70064",2019-08-18 15:43:00,-1.70946,1069,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,32.5,-2.14452,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70065",2019-08-18 15:44:00,-1.60177,1013,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,33,-4.08303,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70066",2019-08-18 15:45:00,-1.49987,1099,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,32.1,-3.91419,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70067",2019-08-18 15:46:00,-1.4135,1076,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,33.8,-3.71826,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70068",2019-08-18 15:47:00,-1.3865,1084,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,33.9,-3.88647,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70069",2019-08-18 15:48:00,-1.50067,1147,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,32.1,-0.7749,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70070",2019-08-18 15:49:00,-1.32232,305,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,33.1,-1.1088,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70071",2019-08-18 15:50:00,-1.34158,1098,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,34,-4.3533,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70072",2019-08-18 15:51:00,-1.33893,706,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,34.7,-2.86209,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70073",2019-08-18 15:52:00,-1.3589,546,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,33.8,-1.0773,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70074",2019-08-18 15:53:00,-1.31504,383,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,34.1,-1.54539,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70075",2019-08-18 15:54:00,-1.32609,716,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,33.7,-3.68109,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70076",2019-08-18 15:55:00,-1.40007,1169,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,33.3,-3.63825,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70077",2019-08-18 15:56:00,-1.58187,317,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,32.9,-0.83349,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70078",2019-08-18 15:57:00,-1.59361,300,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,33.1,-2.49921,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70079",2019-08-18 15:58:00,-1.86767,1191,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,32.9,-3.2697,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70080",2019-08-18 15:59:00,-1.84656,832,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,33.1,0.43911,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70081",2019-08-18 16:00:00,-2.23068,398,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,32.9,0.98973,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70082",2019-08-18 16:01:00,-2.59151,291,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,33.1,-0.78309,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70083",2019-08-18 16:02:00,-2.40146,369,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,33.2,-3.6477,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70084",2019-08-18 16:03:00,-2.3884,307,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,33,-0.61299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70085",2019-08-18 16:04:00,-2.54592,272,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,32.8,-0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70086",2019-08-18 16:05:00,-2.3549,278,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,32.3,-0.60795,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70087",2019-08-18 16:06:00,-2.27579,321,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,32.5,-2.03049,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70088",2019-08-18 16:07:00,-2.1215,358,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,32.4,-0.9639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70089",2019-08-18 16:08:00,-2.31681,600,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,32.7,-0.9765,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70090",2019-08-18 16:09:00,-1.79153,1197,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,32.5,-3.10779,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70091",2019-08-18 16:10:00,-1.6786,397,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,32.7,-1.6758,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70092",2019-08-18 16:11:00,-1.54886,361,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,32.7,-0.84546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70093",2019-08-18 16:12:00,-1.50466,334,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,32.2,-0.9072,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70094",2019-08-18 16:13:00,-1.45168,852,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,32.4,-2.20059,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70095",2019-08-18 16:14:00,-1.57307,349,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,26.5,25,25.5,32,-0.99603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70096",2019-08-18 16:15:00,-1.46529,680,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25,25.5,31.5,-1.14786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70097",2019-08-18 16:16:00,-1.32701,1161,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25,25.5,31.8,-4.1832,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70098",2019-08-18 16:17:00,-1.25407,1106,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25,25.5,32.6,-3.92742,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70099",2019-08-18 16:18:00,-1.22889,1069,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25,25.5,31.6,-3.74787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70100",2019-08-18 16:19:00,-1.23537,1004,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25,25.5,31.6,-3.46689,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70101",2019-08-18 16:20:00,-1.20431,973,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25,25.5,31.4,-3.32766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70102",2019-08-18 16:21:00,-1.06889,949,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,25.5,31.4,-3.20796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70103",2019-08-18 16:22:00,-1.45458,926,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,25.5,31.5,-3.11094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70104",2019-08-18 16:23:00,-1.89187,915,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,25.5,31.6,-3.11094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70105",2019-08-18 16:24:00,-2.65342,934,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,26.5,25.5,25.5,33,-3.15063,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70106",2019-08-18 16:25:00,-3.26892,933,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,27,25.5,25.5,33.5,-3.1374,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70107",2019-08-18 16:26:00,-3.49921,920,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,27,25.5,25.5,33,-3.06306,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70108",2019-08-18 16:27:00,-3.13079,913,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,27,25.5,25.5,32.8,-3.04542,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70109",2019-08-18 16:28:00,-2.67989,914,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,27,25.5,25.5,33,-3.06999,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70110",2019-08-18 16:29:00,-3.02722,914,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25,27,25.5,25.5,32.4,-3.04479,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70111",2019-08-18 16:30:00,-3.00156,911,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27,25.5,25.5,33.6,-3.05109,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70112",2019-08-18 16:31:00,-2.99238,911,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27,25.5,25.5,33.6,-3.0933,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70113",2019-08-18 16:32:00,-2.80187,915,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27,25.5,25.5,32.4,-3.0429,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"70114",2019-08-18 16:33:00,-2.75146,902,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27,25.5,25.5,32.6,-3.01203,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"70115",2019-08-18 16:34:00,-3.04291,894,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27,25.5,25.5,33.7,-2.98557,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"70116",2019-08-18 16:35:00,-2.7786,891,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27,25.5,25.5,32.8,-2.97108,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"70117",2019-08-18 16:36:00,-2.94449,894,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27,25.5,25.5,32.4,-2.99313,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"70118",2019-08-18 16:37:00,-2.68695,894,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27,25.5,25.5,32.1,-2.97234,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"70119",2019-08-18 16:38:00,-2.60812,888,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27,25.5,25.5,32.7,-2.95029,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"70120",2019-08-18 16:39:00,-2.54757,875,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27,25.5,25.5,32.6,-2.91186,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"70121",2019-08-18 16:40:00,-2.31143,870,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27,25.5,25.5,31.6,-2.84256,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"70122",2019-08-18 16:41:00,-2.30006,868,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27,25.5,25.5,31.6,-2.89863,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"70123",2019-08-18 16:42:00,-1.96443,864,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27,25.5,25.5,31.8,-2.88099,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"70124",2019-08-18 16:43:00,-1.88812,853,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27,25.5,25.5,31.5,-2.83689,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"70125",2019-08-18 16:44:00,-1.95279,839,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27,25.5,25.5,31.8,-2.79783,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"70126",2019-08-18 16:45:00,-1.6633,829,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27,25.5,26,31.1,-2.77452,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"70127",2019-08-18 16:46:00,-1.64965,823,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27,25.5,26,31.2,-2.7531,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"70128",2019-08-18 16:47:00,-1.61506,824,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27,25.5,26,31.2,-2.7594,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"70129",2019-08-18 16:48:00,-1.66662,821,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27,25.5,26,32.1,-2.73168,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"70130",2019-08-18 16:49:00,-1.55617,816,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27,25.5,26,31.2,-2.7153,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"70131",2019-08-18 16:50:00,-1.55933,811,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27,25.5,26,32,-2.70459,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"70132",2019-08-18 16:51:00,-1.53259,805,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27,25.5,26,32,-2.6586,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70133",2019-08-18 16:52:00,-1.54207,803,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27,25.5,26,32,-2.61702,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70134",2019-08-18 16:53:00,-1.54034,797,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27,25.5,26,31.6,-2.57733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70135",2019-08-18 16:54:00,-1.75539,789,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27,25.5,26,31.4,-2.55276,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70136",2019-08-18 16:55:00,-1.63803,786,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27,25.5,26,31.1,-2.49102,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70137",2019-08-18 16:56:00,-1.80353,784,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27,25.5,26,31,-2.54646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70138",2019-08-18 16:57:00,-1.83642,783,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27,25.5,26,31.4,-2.58048,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70139",2019-08-18 16:58:00,-2.103,779,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27,25.5,26,31.8,-2.56536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70140",2019-08-18 16:59:00,-2.36881,776,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27,25.5,26,31.8,-2.56221,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70141",2019-08-18 17:00:00,-2.55765,771,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27.5,25.5,26,31.7,-2.55528,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70142",2019-08-18 17:01:00,-2.48582,765,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27.5,25.5,26,31.3,-2.53638,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"70143",2019-08-18 17:02:00,-2.82657,763,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27.5,25.5,26,31.2,-2.52126,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"70144",2019-08-18 17:03:00,-2.92097,756,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27.5,25.5,26,31.3,-2.52,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"70145",2019-08-18 17:04:00,-2.95568,751,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27.5,25.5,26,31.1,-2.47716,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"70146",2019-08-18 17:05:00,-2.97507,747,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27.5,25.5,26,31.2,-2.42739,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"70147",2019-08-18 17:06:00,-2.85647,742,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,27.5,25.5,26,31.6,-2.41668,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"70148",2019-08-18 17:07:00,-2.83976,740,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,27.5,25.5,26,31.7,-2.39526,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"70149",2019-08-18 17:08:00,-3.14975,735,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,27.5,25.5,26,31.8,-2.37384,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"70150",2019-08-18 17:09:00,-2.5134,728,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,27.5,25.5,26,31.7,-2.33226,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"70151",2019-08-18 17:10:00,-2.34648,723,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,27.5,25.5,26,31.5,-2.25666,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"70152",2019-08-18 17:11:00,-2.16126,719,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,27.5,26,26,31.8,-2.2932,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"70153",2019-08-18 17:12:00,-2.5353,717,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,27.5,26,26,31.2,-2.28186,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"70154",2019-08-18 17:13:00,-1.91418,714,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,27.5,26,26,30.9,-2.24784,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"70155",2019-08-18 17:14:00,-1.46038,708,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,27.5,26,26,30.7,-2.22516,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"70156",2019-08-18 17:15:00,-2.3725,703,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,27.5,26,26,31,-2.19996,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"70157",2019-08-18 17:16:00,-1.76303,698,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,27.5,26,26,31.2,-2.1735,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"70158",2019-08-18 17:17:00,-2.19306,694,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,25.5,27.5,26,26,31,-2.14893,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"70159",2019-08-18 17:18:00,-1.66447,690,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27.5,26,26,31,-2.11113,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"70160",2019-08-18 17:19:00,-1.61661,686,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27.5,26,26,31.5,-2.0979,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"70161",2019-08-18 17:20:00,-1.66069,681,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27.5,26,26,31,-2.0601,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"70162",2019-08-18 17:21:00,-1.77495,678,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27.5,26,26,31.4,-1.99143,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70163",2019-08-18 17:22:00,-1.64534,674,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27.5,26,26,31.2,-1.97568,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70164",2019-08-18 17:23:00,-1.66128,670,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27.5,26,26,31.6,-1.94733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70165",2019-08-18 17:24:00,-1.64364,666,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27.5,26,26,31.6,-1.92843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70166",2019-08-18 17:25:00,-1.88281,659,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27.5,26,26,31,-1.82763,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70167",2019-08-18 17:26:00,-1.81316,653,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27.5,26,26,31.6,-1.82826,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70168",2019-08-18 17:27:00,-2.01931,647,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27.5,26,26,31.8,-1.91016,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70169",2019-08-18 17:28:00,-2.56433,643,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27.5,26,26,31.7,-1.89252,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70170",2019-08-18 17:29:00,-2.51287,636,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27.5,26,26,31.6,-1.87173,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70171",2019-08-18 17:30:00,-2.58842,633,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27.5,26,26.5,31.7,-1.8585,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70172",2019-08-18 17:31:00,-2.76788,632,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27.5,26,26.5,31.8,-1.85157,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"70173",2019-08-18 17:32:00,-2.79594,627,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27.5,26,26.5,31.5,-1.82763,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"70174",2019-08-18 17:33:00,-2.85928,621,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27.5,26,26.5,31.5,-1.77849,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"70175",2019-08-18 17:34:00,-2.90256,615,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27.5,26,26.5,31.6,-1.74636,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"70176",2019-08-18 17:35:00,-2.77659,612,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27.5,26,26.5,31.8,-1.70919,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"70177",2019-08-18 17:36:00,-3.07164,605,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,27.5,26,26.5,32.1,-1.68336,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"70178",2019-08-18 17:37:00,-2.48502,601,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27.5,26,26.5,31.7,-1.6506,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"70179",2019-08-18 17:38:00,-2.68807,596,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27.5,26,26.5,31.8,-1.60461,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"70180",2019-08-18 17:39:00,-2.46779,592,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27.5,26,26.5,31.5,-1.57626,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"70181",2019-08-18 17:40:00,-2.30102,588,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27.5,26,26.5,31.8,-1.62414,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"70182",2019-08-18 17:41:00,-2.35518,586,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27.5,26,26.5,31.6,-1.66383,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"70183",2019-08-18 17:42:00,-2.11498,585,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27.5,26,26.5,31.3,-1.65249,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"70184",2019-08-18 17:43:00,-1.95864,580,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27.5,26,26.5,31.5,-1.63359,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"70185",2019-08-18 17:44:00,-1.91944,578,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,27.5,26,26.5,31.7,-1.62162,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"70186",2019-08-18 17:45:00,-1.78361,574,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,28,26,26.5,31.1,-1.60461,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"70187",2019-08-18 17:46:00,-1.795,566,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,28,26,26.5,31.6,-1.58823,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"70188",2019-08-18 17:47:00,-1.489,562,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,28,26,26.5,31.2,-1.58571,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"70189",2019-08-18 17:48:00,-1.56888,448,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,28,26,26.5,31.2,-1.56996,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"70190",2019-08-18 17:49:00,-1.52021,417,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,28,26,26.5,31.2,-1.5624,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"70191",2019-08-18 17:50:00,-2.32096,510,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,28,26,26.5,31.4,-1.53846,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"70192",2019-08-18 17:51:00,-1.6965,546,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,28,26,26.5,31.5,-1.47609,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70193",2019-08-18 17:52:00,-1.65026,541,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,28,26,26.5,31,-1.45026,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70194",2019-08-18 17:53:00,-1.71308,535,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,28,26,26.5,31.4,-1.41183,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70195",2019-08-18 17:54:00,-2.00741,530,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,28,26,26.5,31.3,-1.40553,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70196",2019-08-18 17:55:00,-1.90165,526,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,28,26.5,26.5,30.8,-1.07793,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70197",2019-08-18 17:56:00,-1.83452,521,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,28,26.5,26.5,30.6,-1.36899,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70198",2019-08-18 17:57:00,-2.14031,517,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,28,26.5,26.5,30.8,-1.33686,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70199",2019-08-18 17:58:00,-2.30268,511,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,28,26.5,26.5,30.6,-1.32426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70200",2019-08-18 17:59:00,-2.50876,506,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,28,26.5,26.5,31.2,-1.29969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70201",2019-08-18 18:00:00,-2.63716,501,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,28,26.5,26.5,31.3,-1.28142,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70202",2019-08-18 18:01:00,-2.80627,480,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,28,26.5,26.5,31.2,-1.26819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70203",2019-08-18 18:02:00,-2.84517,228,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,28,26.5,26.5,31.2,-1.23795,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70204",2019-08-18 18:03:00,-2.9198,121,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,28,26.5,26.5,31,-1.25559,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70205",2019-08-18 18:04:00,-2.86839,293,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,28,26.5,26.5,31.1,-1.12392,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70206",2019-08-18 18:05:00,-2.90406,465,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,28,26.5,26.5,31,-1.01619,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70207",2019-08-18 18:06:00,-2.9154,416,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,28,26.5,26.5,30.7,-1.19826,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70208",2019-08-18 18:07:00,-3.39556,171,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,28,26.5,26.5,30.5,-1.14534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70209",2019-08-18 18:08:00,-2.79883,127,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,28,26.5,26.5,30.5,-1.14156,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70210",2019-08-18 18:09:00,-2.40709,246,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,28,26.5,26.5,30.2,-1.12392,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70211",2019-08-18 18:10:00,-2.60439,329,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,28,26.5,27,30.3,-1.04013,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70212",2019-08-18 18:11:00,-2.56173,329,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,28,26.5,27,30.8,-1.08108,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70213",2019-08-18 18:12:00,-2.49543,415,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,28,26.5,27,31,-1.06281,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70214",2019-08-18 18:13:00,-2.36348,263,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,28,26.5,27,30.7,-1.02123,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70215",2019-08-18 18:14:00,-2.76981,235,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,28,26.5,27,30.5,-1.00422,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70216",2019-08-18 18:15:00,-2.36916,399,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,28,26.5,27,30.7,-0.9765,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70217",2019-08-18 18:16:00,-2.32058,400,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,28,26.5,27,30.9,-0.93114,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70218",2019-08-18 18:17:00,-2.27265,417,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,28,26.5,27,30.8,-0.90468,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70219",2019-08-18 18:18:00,-2.26209,420,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,28,26.5,27,30,-0.88074,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70220",2019-08-18 18:19:00,-2.29201,417,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,28,26.5,27,30.3,-0.85806,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70221",2019-08-18 18:20:00,-2.19497,411,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,28,26.5,27,30.5,-0.80829,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70222",2019-08-18 18:21:00,-2.49445,408,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,28,26.5,27,30,-0.78939,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70223",2019-08-18 18:22:00,-1.89918,401,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,28,26.5,27,30.2,-0.78309,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70224",2019-08-18 18:23:00,-2.1047,399,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,28,26.5,27,30.4,-0.78435,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70225",2019-08-18 18:24:00,-2.03193,391,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,28,26.5,27,29.9,-0.73773,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70226",2019-08-18 18:25:00,-1.85343,390,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,28,26.5,27,30,-0.66339,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70227",2019-08-18 18:26:00,-1.90533,387,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,28,26.5,27,30.2,-0.72576,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70228",2019-08-18 18:27:00,-1.98335,383,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,28,26.5,27,30,-0.03276,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70229",2019-08-18 18:28:00,-2.1148,381,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,28,26.5,27,29.8,-0.73647,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70230",2019-08-18 18:29:00,-2.64997,379,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,28,26.5,27,29.8,-0.71883,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70231",2019-08-18 18:30:00,-2.71017,375,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,28,26.5,27,29.8,-0.70623,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70232",2019-08-18 18:31:00,-3.57947,371,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,28,26.5,27,29.8,-0.6867,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70233",2019-08-18 18:32:00,-4.1399,368,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,28,26.5,27,29.7,-0.67473,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70234",2019-08-18 18:33:00,-4.50207,363,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,28,26.5,27,29.7,-0.64008,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70235",2019-08-18 18:34:00,-4.42027,361,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26,28,26.5,27,29.7,-0.62496,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70236",2019-08-18 18:35:00,-4.28903,357,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26.5,28,26.5,27,29.7,-0.46809,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70237",2019-08-18 18:36:00,-3.81306,353,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26.5,28,26.5,27,29.7,-0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70238",2019-08-18 18:37:00,-3.35592,350,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26.5,28,26.5,27,29.7,-0.56763,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70239",2019-08-18 18:38:00,-3.23254,347,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26.5,28,26.5,27,29.7,-0.5418,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70240",2019-08-18 18:39:00,-2.83799,343,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25.5,26.5,28.5,26.5,27,29.7,-0.53991,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70241",2019-08-18 18:40:00,-3.40569,339,0,25,22,22,18,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28.5,27,27,29.7,-0.47313,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70242",2019-08-18 18:41:00,-2.39572,336,0,25,22,22,18,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28.5,27,27,29.7,-0.4914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70243",2019-08-18 18:42:00,-2.438,330,0,25,22,22,18,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28.5,27,27,29.7,-0.49644,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70244",2019-08-18 18:43:00,-2.46291,328,0,25,22,22,18,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28.5,27,27,29.7,-0.47817,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70245",2019-08-18 18:44:00,-2.46373,321,0,25,22,22,18,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28.5,27,27,29.8,-0.36729,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70246",2019-08-18 18:45:00,-2.41682,318,0,25,22,22,18,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28.5,27,27,29.8,-0.34713,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70247",2019-08-18 18:46:00,-2.42971,314,0,25,22,22,18,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28.5,27,27,29.8,-0.32886,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70248",2019-08-18 18:47:00,-2.34341,308,0,25,22,22,18,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28.5,27,27,29.8,-0.30996,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70249",2019-08-18 18:48:00,-2.49992,304,0,25,22,22,18,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28.5,27,27,29.8,-0.29106,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70250",2019-08-18 18:49:00,-2.53536,299,0,25,22,22,18,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28.5,27,27,29.8,-0.2835,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70251",2019-08-18 18:50:00,-2.48107,294,0,25,22,22,18,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28.5,27,27,29.8,-0.2646,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70252",2019-08-18 18:51:00,-2.64422,289,0,25,22,22,18,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28.5,27,27,29.7,-0.25326,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70253",2019-08-18 18:52:00,-2.69756,287,0,25,22,22,18,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27,29.7,-0.22869,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70254",2019-08-18 18:53:00,-2.82136,281,0,25,22,22,18,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27,29.7,-0.21546,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70255",2019-08-18 18:54:00,-2.87693,276,0,25,22,22,18,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27,29.7,-0.2079,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70256",2019-08-18 18:55:00,-2.72626,273,0,25,22,22,18,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,29.7,-0.14175,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70257",2019-08-18 18:56:00,-2.75503,268,0,25,22,22,18,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,29.7,-0.14049,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70258",2019-08-18 18:57:00,-2.73834,263,0,25,22,22,18,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,29.7,-0.12537,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70259",2019-08-18 18:58:00,-2.64107,259,0,25,22,22,18,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,29.7,-0.063,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70260",2019-08-18 18:59:00,-2.62133,255,0,25,22,22,18,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,29.7,-0.0756,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70261",2019-08-18 19:00:00,-2.67258,252,0,25,22,22,18,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,29.7,-0.02016,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70262",2019-08-18 19:01:00,-2.39245,248,0,25,22,22,18,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,29.7,-0.02016,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70263",2019-08-18 19:02:00,-2.44968,245,0,25,22,22,18,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,29.7,-0.0063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70264",2019-08-18 19:03:00,-2.47203,239,0,25,22,22,18,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,29.7,0.01764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70265",2019-08-18 19:04:00,-2.62143,235,0,25,22,22,18,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,29.7,0.03087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70266",2019-08-18 19:05:00,-3.15276,230,0,25,22,22,18,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,29.7,0.04284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70267",2019-08-18 19:06:00,-2.73747,226,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28,27,27.5,29.7,0.05985,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70268",2019-08-18 19:07:00,-3.50116,223,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28,27,27.5,29.7,0.06804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70269",2019-08-18 19:08:00,-2.94847,221,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28,27,27.5,29.7,0.06237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70270",2019-08-18 19:09:00,-3.52433,220,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28,27,27.5,29.6,0.28917,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70271",2019-08-18 19:10:00,-2.62941,215,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28,27,27.5,29.6,0.30051,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70272",2019-08-18 19:11:00,-3.11891,212,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28,27,27.5,29.6,0.05544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70273",2019-08-18 19:12:00,-3.21418,208,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28,27,27.5,29.6,0.08064,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70274",2019-08-18 19:13:00,-3.30582,206,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28,27,27.5,29.7,-0.00378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
