"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"70275",2019-08-18 19:14:00,-2.62586,198,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28,27,27.5,29.8,0.02394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70276",2019-08-18 19:15:00,-3.08022,195,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28.5,27,27.5,29.9,0.05544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70277",2019-08-18 19:16:00,-2.98918,188,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28.5,27.5,27.5,29.9,0.16569,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70278",2019-08-18 19:17:00,-2.91776,152,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28.5,27.5,27.5,29.9,0.14364,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70279",2019-08-18 19:18:00,-2.93185,147,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28.5,27.5,27.5,29.9,0.16191,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70280",2019-08-18 19:19:00,-2.84306,143,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28.5,27.5,27.5,29.8,0.16758,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70281",2019-08-18 19:20:00,-2.90233,129,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28.5,27,27.5,29.8,0.24507,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70282",2019-08-18 19:21:00,-3.18762,96,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28.5,27,27.5,29.8,0.29547,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70283",2019-08-18 19:22:00,-2.84349,87,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28.5,27,27.5,29.8,0.32004,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70284",2019-08-18 19:23:00,-2.8072,97,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28.5,27,27.5,29.8,0.2961,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70285",2019-08-18 19:24:00,-2.8296,87,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28.5,27,27.5,29.7,0.44037,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70286",2019-08-18 19:25:00,-2.83443,60,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28.5,27,27.5,29.7,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70287",2019-08-18 19:26:00,-2.88028,49,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28.5,27,27.5,29.6,0.52731,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70288",2019-08-18 19:27:00,-2.90852,43,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28.5,27,27.5,29.2,0.54117,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70289",2019-08-18 19:28:00,-2.6758,40,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28.5,27,27.5,29,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70290",2019-08-18 19:29:00,-2.60624,38,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28.5,27,27.5,28.5,0.4599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70291",2019-08-18 19:30:00,-3.25817,36,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28.5,27,27.5,28.1,0.47376,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70292",2019-08-18 19:31:00,-2.82604,33,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28.5,27,27.5,27.9,0.57519,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70293",2019-08-18 19:32:00,-2.8767,34,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28.5,27,27.5,27.7,0.46557,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70294",2019-08-18 19:33:00,-2.88866,34,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28.5,27,27.5,27.6,0.64764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70295",2019-08-18 19:34:00,-2.9726,33,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28.5,27,27.5,27.5,0.47124,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70296",2019-08-18 19:35:00,-2.8981,32,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28.5,27,27.5,27.5,0.72324,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70297",2019-08-18 19:36:00,-2.92931,32,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28.5,27,27.5,27.4,0.71883,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70298",2019-08-18 19:37:00,-2.86293,30,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28,27,27.5,27.4,0.52983,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70299",2019-08-18 19:38:00,-2.91325,32,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28,27,27.5,27.3,0.72198,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70300",2019-08-18 19:39:00,-2.90681,30,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28,27,27.5,27.3,0.54054,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70301",2019-08-18 19:40:00,-3.01938,29,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28,27,27.5,27.2,0.5355,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70302",2019-08-18 19:41:00,-3.24392,29,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28,27,27.5,27.2,1.06596,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70303",2019-08-18 19:42:00,-2.88948,27,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28,27,27.5,27.1,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70304",2019-08-18 19:43:00,-2.84773,28,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28,27,27.5,27.1,1.91709,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70305",2019-08-18 19:44:00,-2.92291,28,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28,27,27.5,27,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70306",2019-08-18 19:45:00,-2.78535,27,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28,27,27.5,27,0.62244,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70307",2019-08-18 19:46:00,-2.92669,27,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28,27,27.5,27,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70308",2019-08-18 19:47:00,-2.94702,28,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28,27,27.5,27,0.50274,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70309",2019-08-18 19:48:00,-2.76106,27,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28,27,27.5,26.9,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70310",2019-08-18 19:49:00,-2.75155,28,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28,27,27.5,26.9,0.50274,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70311",2019-08-18 19:50:00,-2.9923,29,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28,27,27.5,26.9,0.4914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70312",2019-08-18 19:51:00,-2.93589,30,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28,27,27.5,26.8,0.4914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70313",2019-08-18 19:52:00,-2.99202,32,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28,27,27.5,26.8,0.49644,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70314",2019-08-18 19:53:00,-2.97851,31,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28,27,27.5,26.8,0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70315",2019-08-18 19:54:00,-3.03744,32,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28,27,27.5,26.8,0.56007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70316",2019-08-18 19:55:00,-2.94313,40,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28,27,27.5,26.8,0.55314,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70317",2019-08-18 19:56:00,-2.89065,43,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28,27,27.5,26.9,0.54747,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70318",2019-08-18 19:57:00,-2.96293,41,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28,27,27.5,26.9,0.54747,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70319",2019-08-18 19:58:00,-2.8042,47,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28,27,27.5,26.9,0.5481,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70320",2019-08-18 19:59:00,-2.77973,41,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26.5,28,27,27.5,27,0.55377,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70321",2019-08-18 20:00:00,-2.79473,32,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,27.1,0.52857,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70322",2019-08-18 20:01:00,-3.29029,31,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,27.1,0.54621,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70323",2019-08-18 20:02:00,-2.72112,29,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,27.1,0.53487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70324",2019-08-18 20:03:00,-2.7228,29,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,27,0.55188,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70325",2019-08-18 20:04:00,-2.7565,27,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,26.9,0.55314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70326",2019-08-18 20:05:00,-2.74357,27,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,26.8,0.57141,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70327",2019-08-18 20:06:00,-2.73445,24,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,26.7,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70328",2019-08-18 20:07:00,-3.10141,23,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,26.7,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70329",2019-08-18 20:08:00,-2.63313,24,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,26.8,0.5796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70330",2019-08-18 20:09:00,-2.72367,24,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,26.8,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70331",2019-08-18 20:10:00,-2.68663,24,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,26.8,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70332",2019-08-18 20:11:00,-2.69101,22,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,26.8,0.59661,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70333",2019-08-18 20:12:00,-2.94608,21,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,26.8,0.5985,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70334",2019-08-18 20:13:00,-2.70912,18,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,26.7,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70335",2019-08-18 20:14:00,-2.83281,19,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,26.7,0.61551,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70336",2019-08-18 20:15:00,-2.86789,18,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,26.6,0.7056,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70337",2019-08-18 20:16:00,-3.11008,17,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,26.6,0.63441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70338",2019-08-18 20:17:00,-2.62071,16,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,26.5,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70339",2019-08-18 20:18:00,-2.74242,16,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,26.5,0.63819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70340",2019-08-18 20:19:00,-2.74802,16,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,26.4,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70341",2019-08-18 20:20:00,-2.7741,14,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,26.4,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70342",2019-08-18 20:21:00,-2.79346,14,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,26.3,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70343",2019-08-18 20:22:00,-2.73296,14,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,26.3,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70344",2019-08-18 20:23:00,-2.72694,13,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,26.2,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70345",2019-08-18 20:24:00,-2.72541,13,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,26.2,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70346",2019-08-18 20:25:00,-2.69945,11,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,26.2,0.81207,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70347",2019-08-18 20:26:00,-2.72756,12,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,26.3,0.67599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70348",2019-08-18 20:27:00,-2.67318,11,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,26.3,0.70434,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70349",2019-08-18 20:28:00,-2.62759,10,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,26.3,0.67977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70350",2019-08-18 20:29:00,-2.70874,10,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,26.4,0.68544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70351",2019-08-18 20:30:00,-2.73149,10,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,26.5,0.6804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70352",2019-08-18 20:31:00,-2.68399,9,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,26.4,0.66087,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70353",2019-08-18 20:32:00,-2.64713,10,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,26.4,0.67284,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70354",2019-08-18 20:33:00,-2.70422,10,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,26.3,0.67284,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70355",2019-08-18 20:34:00,-2.64156,9,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,26.3,0.71127,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70356",2019-08-18 20:35:00,-2.66378,9,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,26.2,0.71631,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70357",2019-08-18 20:36:00,-2.82259,9,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,26.2,0.71064,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70358",2019-08-18 20:37:00,-2.58018,9,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27.5,26.1,0.71316,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70359",2019-08-18 20:38:00,-2.51344,9,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27,26.2,0.70497,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70360",2019-08-18 20:39:00,-2.64085,8,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27,26.1,0.70497,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70361",2019-08-18 20:40:00,-2.46953,7,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27,26,0.70938,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70362",2019-08-18 20:41:00,-2.32047,7,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27,26,0.7056,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70363",2019-08-18 20:42:00,-2.34903,5,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27,26,0.71379,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70364",2019-08-18 20:43:00,-2.29253,6,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27,25.9,0.70686,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70365",2019-08-18 20:44:00,-2.34177,8,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,27,27,25.9,0.66654,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70366",2019-08-18 20:45:00,-2.28803,9,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,26.5,27,25.9,0.66087,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70367",2019-08-18 20:46:00,-2.26824,10,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,26.5,27,26,0.66087,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70368",2019-08-18 20:47:00,-2.03359,0,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,26.5,27,25.9,0.66654,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70369",2019-08-18 20:48:00,-2.12592,0,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,26.5,27,25.8,0.66528,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70370",2019-08-18 20:49:00,-2.13803,0,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,26.5,27,25.8,0.66087,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70371",2019-08-18 20:50:00,-2.02943,0,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,26.5,27,25.8,0.65457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70372",2019-08-18 20:51:00,-1.97152,0,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,26.5,27,25.6,0.6489,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70373",2019-08-18 20:52:00,-1.85061,0,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,26.5,27,25.5,0.65457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70374",2019-08-18 20:53:00,-2.05207,0,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,26.5,27,25.8,0.66654,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70375",2019-08-18 20:54:00,-2.49479,0,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,26.5,27,25.9,0.65457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70376",2019-08-18 20:55:00,-2.68297,0,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,26.5,27,26,0.62307,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70377",2019-08-18 20:56:00,-3.77108,0,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,28,26.5,27,25.5,0.62811,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70378",2019-08-18 20:57:00,-3.86352,0,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,27.5,26.5,27,24.9,0.62874,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70379",2019-08-18 20:58:00,-5.07919,0,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,27.5,26.5,27,24.7,0.62874,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70380",2019-08-18 20:59:00,-5.43338,0,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,27.5,26.5,27,24.6,0.63441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70381",2019-08-18 21:00:00,-4.88459,0,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,27.5,26.5,27,24.7,0.6237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70382",2019-08-18 21:01:00,-4.31157,0,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,27.5,26.5,27,24.7,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70383",2019-08-18 21:02:00,-3.42845,0,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,27.5,26.5,27,24.4,0.61992,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70384",2019-08-18 21:03:00,-3.04878,0,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,27.5,26.5,27,24.3,0.6174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70385",2019-08-18 21:04:00,-2.75124,0,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,27.5,26.5,27,24.2,0.62244,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70386",2019-08-18 21:05:00,-2.66484,0,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,27.5,26.5,27,24.2,0.62811,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70387",2019-08-18 21:06:00,-2.54339,0,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,27.5,26.5,27,24.2,0.62244,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70388",2019-08-18 21:07:00,-2.53673,0,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,27.5,26.5,27,24.3,0.62622,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70389",2019-08-18 21:08:00,-2.46848,0,0,25,22,22,18,26.5,22,19,0,0,26,25.5,25.5,26,27.5,26.5,27,24.4,0.62244,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70390",2019-08-18 21:09:00,-2.10963,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.6,0.62181,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70391",2019-08-18 21:10:00,-2.42819,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.6,0.61929,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70392",2019-08-18 21:11:00,-2.44361,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.6,0.62244,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70393",2019-08-18 21:12:00,-2.46447,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.4,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70394",2019-08-18 21:13:00,-2.44455,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.3,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70395",2019-08-18 21:14:00,-2.76337,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.5,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70396",2019-08-18 21:15:00,-2.40796,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.6,0.66717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70397",2019-08-18 21:16:00,-2.63193,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.6,0.64323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70398",2019-08-18 21:17:00,-2.24811,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.6,0.64701,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70399",2019-08-18 21:18:00,-2.45435,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.4,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70400",2019-08-18 21:19:00,-2.46081,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.2,0.64827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70401",2019-08-18 21:20:00,-2.43866,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.2,0.64386,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70402",2019-08-18 21:21:00,-2.3719,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.2,0.66654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70403",2019-08-18 21:22:00,-2.44995,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.4,0.66087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70404",2019-08-18 21:23:00,-2.44697,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.4,0.67284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70405",2019-08-18 21:24:00,-2.48599,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.5,0.66717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70406",2019-08-18 21:25:00,-2.55799,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.5,0.66654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70407",2019-08-18 21:26:00,-2.56442,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.5,0.67284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70408",2019-08-18 21:27:00,-2.25891,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.7,0.66654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70409",2019-08-18 21:28:00,-2.52853,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.8,0.67851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70410",2019-08-18 21:29:00,-2.39622,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.8,0.67284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70411",2019-08-18 21:30:00,-2.68169,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.7,0.67284,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70412",2019-08-18 21:31:00,-2.60294,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,25,0.66717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70413",2019-08-18 21:32:00,-2.62035,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,25.2,0.86247,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70414",2019-08-18 21:33:00,-2.58101,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,25.3,0.86751,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70415",2019-08-18 21:34:00,-2.57556,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,25.5,0.86877,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70416",2019-08-18 21:35:00,-2.61079,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,25.4,0.87129,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70417",2019-08-18 21:36:00,-2.54254,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,25.3,0.88074,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70418",2019-08-18 21:37:00,-2.5715,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.8,0.87822,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70419",2019-08-18 21:38:00,-2.57857,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.6,0.87255,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70420",2019-08-18 21:39:00,-2.59213,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.7,0.87381,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70421",2019-08-18 21:40:00,-2.77987,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.5,0.86184,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70422",2019-08-18 21:41:00,-2.34932,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.5,0.86751,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70423",2019-08-18 21:42:00,-2.66934,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.8,0.86247,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70424",2019-08-18 21:43:00,-2.57794,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,25.1,0.86814,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70425",2019-08-18 21:44:00,-2.59504,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,25.2,0.86247,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70426",2019-08-18 21:45:00,-2.60358,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,25.2,0.86184,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70427",2019-08-18 21:46:00,-2.61775,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,25.2,0.85806,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70428",2019-08-18 21:47:00,-2.59159,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,25,0.85995,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70429",2019-08-18 21:48:00,-2.56659,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.8,0.87129,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70430",2019-08-18 21:49:00,-2.61427,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.8,0.87381,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70431",2019-08-18 21:50:00,-2.57248,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.7,0.81396,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70432",2019-08-18 21:51:00,-2.57191,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.8,0.81144,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70433",2019-08-18 21:52:00,-2.95417,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.7,0.79254,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70434",2019-08-18 21:53:00,-2.5822,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.6,0.79884,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70435",2019-08-18 21:54:00,-2.30847,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.4,0.79443,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70436",2019-08-18 21:55:00,-2.57298,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.2,0.80262,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70437",2019-08-18 21:56:00,-2.21204,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.3,0.99603,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70438",2019-08-18 21:57:00,-2.04076,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24.1,0.91539,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70439",2019-08-18 21:58:00,-2.57762,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24,0.90027,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70440",2019-08-18 21:59:00,-2.5973,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27.5,26.5,27,24,1.09557,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70441",2019-08-18 22:00:00,-2.58799,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,24,0.98721,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70442",2019-08-18 22:01:00,-2.34993,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,23.9,0.96579,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70443",2019-08-18 22:02:00,-2.62602,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,24,0.96264,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70444",2019-08-18 22:03:00,-2.5931,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,24,0.95508,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70445",2019-08-18 22:04:00,-2.58076,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,24,0.96201,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70446",2019-08-18 22:05:00,-2.57388,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,24,0.95697,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70447",2019-08-18 22:06:00,-2.52871,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,23.9,0.9513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70448",2019-08-18 22:07:00,-2.76704,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,24,0.96201,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70449",2019-08-18 22:08:00,-2.64518,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,24,0.95697,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70450",2019-08-18 22:09:00,-2.56637,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,23.9,0.9576,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70451",2019-08-18 22:10:00,-2.47662,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,23.8,0.96327,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70452",2019-08-18 22:11:00,-2.49681,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,23.6,0.9576,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70453",2019-08-18 22:12:00,-2.47657,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,23.6,0.96327,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70454",2019-08-18 22:13:00,-2.45897,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,23.5,0.96957,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70455",2019-08-18 22:14:00,-2.46969,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,23.3,0.96642,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70456",2019-08-18 22:15:00,-2.8195,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,23.4,0.97146,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70457",2019-08-18 22:16:00,-2.40839,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,23.5,1.08801,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70458",2019-08-18 22:17:00,-2.7783,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,23.6,0.96957,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70459",2019-08-18 22:18:00,-2.4773,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,23.8,0.9576,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70460",2019-08-18 22:19:00,-2.44311,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,23.5,0.97398,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70461",2019-08-18 22:20:00,-2.45347,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,23.1,0.96957,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70462",2019-08-18 22:21:00,-2.34987,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.8,0.96957,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70463",2019-08-18 22:22:00,-2.42993,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.7,0.96894,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70464",2019-08-18 22:23:00,-2.41788,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.7,0.95697,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70465",2019-08-18 22:24:00,-2.50484,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.7,0.96138,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70466",2019-08-18 22:25:00,-2.49929,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.7,0.97524,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70467",2019-08-18 22:26:00,-2.47962,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.9,0.9576,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70468",2019-08-18 22:27:00,-2.5428,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,23,0.96894,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70469",2019-08-18 22:28:00,-2.42699,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.9,0.9702,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70470",2019-08-18 22:29:00,-2.55694,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.9,0.96894,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70471",2019-08-18 22:30:00,-2.53741,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.7,0.96894,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70472",2019-08-18 22:31:00,-2.53391,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.7,0.95697,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70473",2019-08-18 22:32:00,-2.57105,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.5,0.96327,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70474",2019-08-18 22:33:00,-2.52003,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.4,0.96894,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70475",2019-08-18 22:34:00,-1.96365,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.2,0.96264,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70476",2019-08-18 22:35:00,-2.72706,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.3,0.9513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70477",2019-08-18 22:36:00,-2.42756,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.3,0.95697,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70478",2019-08-18 22:37:00,-2.47335,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.3,0.95634,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70479",2019-08-18 22:38:00,-2.48009,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.1,0.79254,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70480",2019-08-18 22:39:00,-2.98325,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.1,0.79254,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70481",2019-08-18 22:40:00,-2.50809,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.2,0.78687,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70482",2019-08-18 22:41:00,-2.62891,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.3,0.7812,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70483",2019-08-18 22:42:00,-2.43643,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.4,0.7812,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70484",2019-08-18 22:43:00,-2.46753,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.5,0.78687,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70485",2019-08-18 22:44:00,-2.24918,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.5,0.78057,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70486",2019-08-18 22:45:00,-2.46945,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.4,0.77679,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70487",2019-08-18 22:46:00,-2.43655,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.3,0.78561,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70488",2019-08-18 22:47:00,-2.75062,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.1,0.77679,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70489",2019-08-18 22:48:00,-2.48985,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.3,0.77049,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70490",2019-08-18 22:49:00,-2.36631,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.5,0.77364,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70491",2019-08-18 22:50:00,-2.41377,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.7,0.76797,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70492",2019-08-18 22:51:00,-2.40039,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.7,0.78687,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70493",2019-08-18 22:52:00,-2.39731,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.7,0.79191,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70494",2019-08-18 22:53:00,-2.35854,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.8,0.7812,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70495",2019-08-18 22:54:00,-2.45267,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.8,0.78057,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70496",2019-08-18 22:55:00,-2.37812,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.7,0.78624,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70497",2019-08-18 22:56:00,-2.34088,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.5,0.79254,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70498",2019-08-18 22:57:00,-2.30956,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.6,0.78624,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70499",2019-08-18 22:58:00,-2.28302,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.7,0.85617,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70500",2019-08-18 22:59:00,-2.07889,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,22.5,2.20374,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70501",2019-08-18 23:00:00,-2.25808,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26,27,22.3,0.78309,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70502",2019-08-18 23:01:00,-2.40735,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26,27,22.2,0.76545,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70503",2019-08-18 23:02:00,-2.22045,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26,27,22,0.74655,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70504",2019-08-18 23:03:00,-2.00142,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26,27,22,0.74277,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70505",2019-08-18 23:04:00,-2.26308,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26,27,22.2,0.7497,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70506",2019-08-18 23:05:00,-2.234,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26,27,22.2,0.76167,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70507",2019-08-18 23:06:00,-2.22468,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26,27,22.3,0.76671,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70508",2019-08-18 23:07:00,-2.23699,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26,27,22.3,0.76167,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70509",2019-08-18 23:08:00,-2.55483,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26,27,22.3,0.76293,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70510",2019-08-18 23:09:00,-2.19642,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26,27,22.2,0.76104,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70511",2019-08-18 23:10:00,-2.15004,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26,27,22.2,0.76797,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70512",2019-08-18 23:11:00,-2.25591,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26,27,22.1,0.76797,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70513",2019-08-18 23:12:00,-2.23069,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26,27,21.9,0.77994,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70514",2019-08-18 23:13:00,-2.163,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26,27,21.8,0.7686,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70515",2019-08-18 23:14:00,-2.2651,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26,27,21.6,0.7623,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70516",2019-08-18 23:15:00,-2.30657,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26,27,21.6,0.76734,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70517",2019-08-18 23:16:00,-2.42714,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26,27,21.8,0.6615,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70518",2019-08-18 23:17:00,-2.79464,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26,27,22,0.8568,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70519",2019-08-18 23:18:00,-3.91336,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26,27,22.2,0.86751,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70520",2019-08-18 23:19:00,-4.92575,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,27,26,27,22.3,0.95004,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70521",2019-08-18 23:20:00,-5.30315,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,27,22.3,0.95004,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70522",2019-08-18 23:21:00,-4.61648,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,27,22.3,0.945,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70523",2019-08-18 23:22:00,-3.76987,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,27,22.4,0.9513,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70524",2019-08-18 23:23:00,-3.79084,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,27,22.5,0.95256,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70525",2019-08-18 23:24:00,-2.6496,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,27,22.3,3.08322,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70526",2019-08-18 23:25:00,-2.65824,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,27,22.1,3.0555,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"70527",2019-08-18 23:26:00,-2.50602,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,27,21.8,3.05487,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"70528",2019-08-18 23:27:00,-2.40085,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,27,21.7,0.94941,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"70529",2019-08-18 23:28:00,-2.29175,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,27,21.5,0.85554,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"70530",2019-08-18 23:29:00,-2.2533,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,27,21.5,0.84798,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"70531",2019-08-18 23:30:00,-2.19502,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,27,21.5,0.86121,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"70532",2019-08-18 23:31:00,-2.22448,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,27,21.5,0.85554,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"70533",2019-08-18 23:32:00,-2.17986,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,27,21.5,0.85302,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"70534",2019-08-18 23:33:00,-2.16875,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,27,21.5,0.9324,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"70535",2019-08-18 23:34:00,-2.1622,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,27,21.4,1.00611,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70536",2019-08-18 23:35:00,-2.02461,0,0.034,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,27,21.4,1.05084,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70537",2019-08-18 23:36:00,-2.132,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,27,21.4,0.9576,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70538",2019-08-18 23:37:00,-2.14544,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.4,0.95067,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70539",2019-08-18 23:38:00,-2.20821,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.4,0.94437,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70540",2019-08-18 23:39:00,-2.46012,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.3,0.94374,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70541",2019-08-18 23:40:00,-2.27338,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.3,0.95571,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70542",2019-08-18 23:41:00,-2.29855,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.2,1.02564,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70543",2019-08-18 23:42:00,-2.32501,0,0.102,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.1,1.00044,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70544",2019-08-18 23:43:00,-2.7138,0,0.107,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,21.1,0.75663,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"70545",2019-08-18 23:44:00,-2.53132,0,0.059,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.9,0.7308,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"70546",2019-08-18 23:45:00,-2.36568,0,0.091,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.8,0.76167,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"70547",2019-08-18 23:46:00,-2.36417,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.7,0.71694,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"70548",2019-08-18 23:47:00,-2.22338,0,0.105,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.5,0.95697,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"70549",2019-08-18 23:48:00,-2.28043,0,0.107,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.4,0.86877,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"70550",2019-08-18 23:49:00,-2.33909,0,0.059,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.3,0.7308,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"70551",2019-08-18 23:50:00,-2.21193,0,0.091,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.2,0.74277,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"70552",2019-08-18 23:51:00,-2.38531,0,0.11,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.1,0.76797,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"70553",2019-08-18 23:52:00,-2.18903,0,0.037,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.2,0.72387,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"70554",2019-08-18 23:53:00,-2.41511,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.1,0.80136,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"70555",2019-08-18 23:54:00,-2.37691,0,0.05,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.1,0.79443,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"70556",2019-08-18 23:55:00,-2.97945,0,2.075,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20.1,2.83311,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"70557",2019-08-18 23:56:00,-2.46205,0,2.072,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20,2.83941,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70558",2019-08-18 23:57:00,-2.61356,0,2.063,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.9,2.83122,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70559",2019-08-18 23:58:00,-2.44722,0,2.065,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.8,2.83878,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70560",2019-08-18 23:59:00,-2.51,0,2.04,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.8,2.78838,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70561",2019-08-19 00:00:00,-2.48971,0,2.062,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.8,2.68254,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70562",2019-08-19 00:01:00,-2.53737,0,2.078,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.8,2.69325,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70563",2019-08-19 00:02:00,-2.52753,0,2.061,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,20,2.68884,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70564",2019-08-19 00:03:00,-2.53386,0,2.058,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.9,2.68254,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70565",2019-08-19 00:04:00,-2.52645,0,0.073,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.8,0.61614,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70566",2019-08-19 00:05:00,-2.53009,0,2.077,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.8,2.6838,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70567",2019-08-19 00:06:00,-2.53704,0,2.071,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.7,2.66931,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70568",2019-08-19 00:07:00,-2.47739,0,2.065,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.6,2.67624,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70569",2019-08-19 00:08:00,-2.02609,0,2.061,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.6,2.6712,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70570",2019-08-19 00:09:00,-2.53755,0,2.077,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.6,2.68569,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70571",2019-08-19 00:10:00,-2.53963,0,2.078,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.5,2.68317,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70572",2019-08-19 00:11:00,-2.52859,0,2.048,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.3,2.65545,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70573",2019-08-19 00:12:00,-2.71513,0,0.094,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.4,0.61047,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70574",2019-08-19 00:13:00,-2.57129,0,0.096,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,19.3,0.60417,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70575",2019-08-19 00:14:00,-2.90499,0,0.114,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.9,0.6048,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70576",2019-08-19 00:15:00,-2.51924,0,0.116,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.8,0.6048,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70577",2019-08-19 00:16:00,-2.4763,0,0.064,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.7,0.57834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70578",2019-08-19 00:17:00,-2.3438,0,0.096,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.7,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70579",2019-08-19 00:18:00,-2.44982,0,0.096,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.5,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70580",2019-08-19 00:19:00,-2.46908,0,0.116,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,17.7,0.5985,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70581",2019-08-19 00:20:00,-2.46546,0,0.116,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,17.4,0.60921,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70582",2019-08-19 00:21:00,-2.09932,0,0.064,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,17.3,0.5985,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70583",2019-08-19 00:22:00,-2.39745,0,0.096,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,17,0.62685,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70584",2019-08-19 00:23:00,-2.4171,0,0.096,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,17,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70585",2019-08-19 00:24:00,-2.36056,0,0.116,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,17.2,0.66087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70586",2019-08-19 00:25:00,-2.39337,0,0.116,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,17.3,0.66276,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70587",2019-08-19 00:26:00,-2.36679,0,0.066,25,22,22,18,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,17.4,0.63,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70588",2019-08-19 00:27:00,-2.49593,0,0.098,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,17.5,0.69237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70589",2019-08-19 00:28:00,-1.86465,0,0.098,25,22,22,18,26.5,22,19,0,6.14,26,25,25,26,26.5,26,26.5,17.5,0.84357,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70590",2019-08-19 00:29:00,-2.36147,0,0,25,22,22,18,26.5,22,19,0,6.85266666666667,26,25,25,26,26.5,26,26.5,17.5,0.7938,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70591",2019-08-19 00:30:00,-2.35882,0,0.111,25,22,22,18,26.5,22,19,0,6.90934426229508,26,25,25,26,26.5,26,26.5,17.6,0.8505,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
