"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"70592",2019-08-19 00:31:00,-2.29159,0,0.064,25,22,22,18,26.5,22,19,0,6.91633333333333,26,25,25,26,26.5,26,26.5,17.7,0.82467,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70593",2019-08-19 00:32:00,-2.00823,0,0.098,25,22,22,18,26.5,22,19,0,6.91,26,25,25,26,26.5,26,26.5,17.6,0.8442,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70594",2019-08-19 00:33:00,-2.32096,0,0.098,25,22,22,18,26.5,22,19,0,6.91,26,25,25,26,26.5,26,26.5,17.8,0.8442,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70595",2019-08-19 00:34:00,-2.19937,0,0.116,25,22,22,18,26.5,22,19,0,6.91016393442623,26,25,25,26,26.5,26,26.5,17.8,0.85617,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70596",2019-08-19 00:35:00,-2.28639,0,0.116,25,22,22,18,26.5,22,19,0,6.902,26,25,25,26,26.5,26,26.5,17.7,0.85302,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70597",2019-08-19 00:36:00,-2.43328,0,0.084,25,22,22,18,26.5,22,19,0,0.251967213114754,26,25,25,26,26.5,26,26.5,17.7,0.66906,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70598",2019-08-19 00:37:00,-2.37139,0,0.096,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,17.8,0.69867,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70599",2019-08-19 00:38:00,-2.27381,0,0.071,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,17.9,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70600",2019-08-19 00:39:00,-2.27065,0,0.116,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,18,0.68166,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70601",2019-08-19 00:40:00,-2.30048,0,0.116,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,18,0.68418,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70602",2019-08-19 00:41:00,-2.23532,0,0.071,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,18,0.64827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70603",2019-08-19 00:42:00,-2.29237,0,0.036,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,18.1,0.63819,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70604",2019-08-19 00:43:00,-2.29893,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,18.1,0.70497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70605",2019-08-19 00:44:00,-2.32163,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,17.9,0.61425,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70606",2019-08-19 00:45:00,-2.33887,0,0.068,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,17.9,0.67914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70607",2019-08-19 00:46:00,-2.38154,0,0.073,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,18,0.66087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70608",2019-08-19 00:47:00,-2.2423,0,0.093,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,18,0.67284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70609",2019-08-19 00:48:00,-2.72227,0,0.034,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,18,0.74844,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70610",2019-08-19 00:49:00,-2.33518,0,0.109,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,18.2,0.72387,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70611",2019-08-19 00:50:00,-2.3306,0,0.039,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,18.1,0.64827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70612",2019-08-19 00:51:00,-2.32486,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,18,0.71946,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70613",2019-08-19 00:52:00,-2.31785,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,18,0.64827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70614",2019-08-19 00:53:00,-2.3011,0,0.107,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,17.9,0.72954,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70615",2019-08-19 00:54:00,-2.4039,0,0.064,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,18,0.70497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70616",2019-08-19 00:55:00,-2.24018,0,0.093,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,17.8,0.67347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70617",2019-08-19 00:56:00,-2.27759,0,0.109,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,17.9,0.68355,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70618",2019-08-19 00:57:00,-2.26142,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,17.9,0.71946,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70619",2019-08-19 00:58:00,-2.32891,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,17.9,0.7119,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70620",2019-08-19 00:59:00,-2.21415,0,2.09,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,17.8,2.74554,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70621",2019-08-19 01:00:00,-2.30566,0,2.057,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,17.8,2.71404,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70622",2019-08-19 01:01:00,-2.28582,0,2.023,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,17.9,2.67687,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70623",2019-08-19 01:02:00,-2.32221,0,2.046,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,18,2.70144,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70624",2019-08-19 01:03:00,-2.30398,0,2.043,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,18,2.71656,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70625",2019-08-19 01:04:00,-2.31231,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,18,0.62937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70626",2019-08-19 01:05:00,-2.33334,0,2.062,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,18,2.73924,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70627",2019-08-19 01:06:00,-2.28722,0,2.02,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,17.9,2.68947,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70628",2019-08-19 01:07:00,-2.32438,0,2.044,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,17.9,2.6964,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70629",2019-08-19 01:08:00,-1.89106,0,2.044,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,18.1,2.70837,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70630",2019-08-19 01:09:00,-2.30051,0,2.053,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,18.3,2.72475,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70631",2019-08-19 01:10:00,-2.25948,0,2.06,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,18.4,2.7153,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70632",2019-08-19 01:11:00,-2.29702,0,2.023,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,18.4,2.68569,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70633",2019-08-19 01:12:00,-2.28011,0,0.094,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,18.3,0.6552,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70634",2019-08-19 01:13:00,-2.26797,0,0.046,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,18.4,0.62307,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70635",2019-08-19 01:14:00,-2.51553,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,18.2,0.6363,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70636",2019-08-19 01:15:00,-2.25604,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,18.4,0.61362,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70637",2019-08-19 01:16:00,-2.07287,0,0,25,22,22,18,26.5,22,19,0,0,26,25,25,26,26.5,26,26.5,18.4,0.61677,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70638",2019-08-19 01:17:00,-2.26658,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,18.4,0.61677,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70639",2019-08-19 01:18:00,-2.32096,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,18.4,0.62244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70640",2019-08-19 01:19:00,-2.80476,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,18.3,0.50148,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70641",2019-08-19 01:20:00,-2.30307,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,18.2,0.4977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70642",2019-08-19 01:21:00,-2.02433,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,18.1,0.4914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70643",2019-08-19 01:22:00,-2.3486,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,18.1,0.49077,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70644",2019-08-19 01:23:00,-2.30445,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,18.1,0.49077,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70645",2019-08-19 01:24:00,-2.21906,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,18,0.50022,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70646",2019-08-19 01:25:00,-2.27722,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,18,0.50022,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70647",2019-08-19 01:26:00,-2.26999,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,18,0.49833,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70648",2019-08-19 01:27:00,-2.2729,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,18,0.48258,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70649",2019-08-19 01:28:00,-2.43177,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,26.5,25.5,26.5,17.9,0.46557,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70650",2019-08-19 01:29:00,-2.29571,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,26.5,25.5,26.5,17.8,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70651",2019-08-19 01:30:00,-2.29713,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,26.5,25.5,26.5,17.8,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70652",2019-08-19 01:31:00,-2.29396,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,26.5,25.5,26.5,17.8,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70653",2019-08-19 01:32:00,-2.26689,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,17.7,0.45927,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70654",2019-08-19 01:33:00,-2.28908,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,17.7,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70655",2019-08-19 01:34:00,-2.50445,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,17.7,0.45801,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70656",2019-08-19 01:35:00,-2.2978,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,26.5,26,26.5,17.6,0.44667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70657",2019-08-19 01:36:00,-2.26508,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,26.5,25.5,26.5,17.7,0.45801,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70658",2019-08-19 01:37:00,-2.22292,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,26.5,25.5,26.5,17.6,0.45234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70659",2019-08-19 01:38:00,-2.27457,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,26.5,25.5,26.5,17.5,0.44667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70660",2019-08-19 01:39:00,-2.29685,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,26.5,25.5,26.5,17.5,0.45108,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70661",2019-08-19 01:40:00,-2.24903,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,26.5,25.5,26.5,17.5,0.45801,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70662",2019-08-19 01:41:00,-1.89714,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,26.5,25.5,26.5,17.6,0.45234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70663",2019-08-19 01:42:00,-2.37871,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,26.5,25.5,26.5,17.6,0.45234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70664",2019-08-19 01:43:00,-2.15995,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,26.5,25.5,26.5,17.5,0.46431,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70665",2019-08-19 01:44:00,-2.507,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,26.5,25.5,26.5,17.5,0.48321,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70666",2019-08-19 01:45:00,-2.44299,0,0,25,22,22,18,26.5,22,19,0,0,25.5,25,25,26,26.5,25.5,26.5,17.5,0.47502,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70667",2019-08-19 01:46:00,-2.45312,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,25.5,26.5,17.4,0.47754,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70668",2019-08-19 01:47:00,-2.48433,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,25.5,26.5,17.5,0.47691,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70669",2019-08-19 01:48:00,-2.04658,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,25.5,26.5,17.6,0.47187,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70670",2019-08-19 01:49:00,-2.37085,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,25.5,26.5,17.6,0.47691,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70671",2019-08-19 01:50:00,-2.36164,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,25.5,26.5,17.6,0.47187,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70672",2019-08-19 01:51:00,-2.38805,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,25.5,26.5,17.5,0.47628,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70673",2019-08-19 01:52:00,-2.34056,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,25.5,26.5,17.5,0.46557,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70674",2019-08-19 01:53:00,-2.27298,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,26,26.5,25.5,26.5,17.6,0.47754,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70675",2019-08-19 01:54:00,-2.23122,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26.5,17.6,0.47187,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70676",2019-08-19 01:55:00,-2.66826,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26.5,17.6,0.48321,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70677",2019-08-19 01:56:00,-2.28032,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.7,0.48321,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70678",2019-08-19 01:57:00,-2.25089,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.7,0.47754,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70679",2019-08-19 01:58:00,-2.26754,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.8,0.47817,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70680",2019-08-19 01:59:00,-2.29592,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.8,0.48321,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70681",2019-08-19 02:00:00,-2.25401,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.8,0.47187,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70682",2019-08-19 02:01:00,-2.18345,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.8,0.47124,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70683",2019-08-19 02:02:00,-2.04571,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.8,0.46557,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70684",2019-08-19 02:03:00,-2.25918,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.7,0.47124,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70685",2019-08-19 02:04:00,-2.26535,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.7,0.47124,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70686",2019-08-19 02:05:00,-2.28067,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.6,0.47691,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70687",2019-08-19 02:06:00,-2.43907,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.6,0.47124,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70688",2019-08-19 02:07:00,-2.28731,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.5,0.46494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70689",2019-08-19 02:08:00,-2.29087,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.5,0.45234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70690",2019-08-19 02:09:00,-2.28105,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.4,0.45801,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70691",2019-08-19 02:10:00,-2.2771,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.4,0.45297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70692",2019-08-19 02:11:00,-2.28781,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.4,0.4473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70693",2019-08-19 02:12:00,-2.3045,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.4,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70694",2019-08-19 02:13:00,-2.22665,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.4,0.4536,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70695",2019-08-19 02:14:00,-2.49792,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.4,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70696",2019-08-19 02:15:00,-2.31006,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.4,0.45486,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70697",2019-08-19 02:16:00,-2.22443,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.3,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70698",2019-08-19 02:17:00,-2.23831,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.4,0.45297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70699",2019-08-19 02:18:00,-2.24522,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26.5,25.5,26,17.3,0.45297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70700",2019-08-19 02:19:00,-2.09244,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.4,0.45801,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70701",2019-08-19 02:20:00,-2.27209,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.3,0.46431,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70702",2019-08-19 02:21:00,-2.02901,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.4,0.45171,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70703",2019-08-19 02:22:00,-2.08885,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.4,0.4473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70704",2019-08-19 02:23:00,-1.74613,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.4,0.45234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70705",2019-08-19 02:24:00,-2.33459,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.4,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70706",2019-08-19 02:25:00,-2.26643,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.4,0.45234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70707",2019-08-19 02:26:00,-2.27013,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.3,0.45045,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70708",2019-08-19 02:27:00,-2.26593,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.3,0.45171,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70709",2019-08-19 02:28:00,-1.9441,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.3,0.45045,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70710",2019-08-19 02:29:00,-2.17862,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.2,0.44352,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70711",2019-08-19 02:30:00,-2.20567,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.3,0.4473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70712",2019-08-19 02:31:00,-2.17914,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.2,0.45045,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70713",2019-08-19 02:32:00,-2.21519,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.3,0.44919,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70714",2019-08-19 02:33:00,-2.18725,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.2,0.44604,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70715",2019-08-19 02:34:00,-2.12052,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.3,0.45801,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70716",2019-08-19 02:35:00,-2.18311,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.2,0.45171,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70717",2019-08-19 02:36:00,-2.23447,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17,0.4347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70718",2019-08-19 02:37:00,-2.17659,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.1,0.42714,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70719",2019-08-19 02:38:00,-2.20868,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.1,0.42777,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70720",2019-08-19 02:39:00,-2.00343,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.1,0.43218,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70721",2019-08-19 02:40:00,-2.17185,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.1,0.42777,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70722",2019-08-19 02:41:00,-2.66569,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.2,0.47628,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70723",2019-08-19 02:42:00,-2.25231,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.2,0.44667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70724",2019-08-19 02:43:00,-1.79268,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.2,0.45801,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70725",2019-08-19 02:44:00,-2.1153,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.2,0.45234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70726",2019-08-19 02:45:00,-2.18084,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.2,0.45234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70727",2019-08-19 02:46:00,-2.11153,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.2,0.45171,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70728",2019-08-19 02:47:00,-2.16987,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.1,0.45423,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70729",2019-08-19 02:48:00,-2.0684,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.2,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70730",2019-08-19 02:49:00,-2.13682,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.2,0.45738,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70731",2019-08-19 02:50:00,-2.13223,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.2,0.46368,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70732",2019-08-19 02:51:00,-1.7028,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.2,0.4536,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70733",2019-08-19 02:52:00,-2.16506,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.3,0.46179,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70734",2019-08-19 02:53:00,-2.09535,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.3,0.46683,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70735",2019-08-19 02:54:00,-2.1149,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.3,0.45927,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70736",2019-08-19 02:55:00,-1.74199,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.4,0.45486,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70737",2019-08-19 02:56:00,-2.1003,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.4,0.45927,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70738",2019-08-19 02:57:00,-2.13439,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.4,0.46431,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70739",2019-08-19 02:58:00,-2.13354,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.5,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70740",2019-08-19 02:59:00,-2.13529,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.6,0.45423,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70741",2019-08-19 03:00:00,-2.17762,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.7,0.4473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70742",2019-08-19 03:01:00,-2.14511,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.7,0.45171,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70743",2019-08-19 03:02:00,-1.79483,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.7,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70744",2019-08-19 03:03:00,-2.16408,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.7,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70745",2019-08-19 03:04:00,-2.15115,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.7,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70746",2019-08-19 03:05:00,-2.14413,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.8,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70747",2019-08-19 03:06:00,-2.03326,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.7,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70748",2019-08-19 03:07:00,-2.15942,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.6,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70749",2019-08-19 03:08:00,-2.36634,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.6,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70750",2019-08-19 03:09:00,-2.16858,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.6,0.41895,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70751",2019-08-19 03:10:00,-1.77135,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.7,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70752",2019-08-19 03:11:00,-2.07758,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.7,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70753",2019-08-19 03:12:00,-2.02707,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.7,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70754",2019-08-19 03:13:00,-1.90491,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.6,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70755",2019-08-19 03:14:00,-1.82632,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,17.6,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70756",2019-08-19 03:15:00,-1.81525,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.6,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70757",2019-08-19 03:16:00,-1.6814,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.6,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70758",2019-08-19 03:17:00,-1.69437,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.6,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70759",2019-08-19 03:18:00,-1.60979,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.6,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70760",2019-08-19 03:19:00,-1.5846,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.7,0.44352,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70761",2019-08-19 03:20:00,-1.6006,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.7,0.44163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70762",2019-08-19 03:21:00,-1.36321,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.6,0.43722,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70763",2019-08-19 03:22:00,-1.40416,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.6,0.46746,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70764",2019-08-19 03:23:00,-1.53161,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.7,0.46431,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70765",2019-08-19 03:24:00,-1.54287,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.6,0.4473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70766",2019-08-19 03:25:00,-1.56476,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.7,0.45297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70767",2019-08-19 03:26:00,-1.66935,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.7,0.45297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70768",2019-08-19 03:27:00,-1.65671,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.6,0.45801,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70769",2019-08-19 03:28:00,-2.19751,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.6,0.44667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70770",2019-08-19 03:29:00,-1.85981,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.6,0.44667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70771",2019-08-19 03:30:00,-2.12861,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.6,0.44667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70772",2019-08-19 03:31:00,-2.09027,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.7,0.45234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70773",2019-08-19 03:32:00,-2.24561,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.7,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70774",2019-08-19 03:33:00,-2.34709,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.8,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70775",2019-08-19 03:34:00,-2.38752,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.8,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70776",2019-08-19 03:35:00,-2.48241,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,18,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70777",2019-08-19 03:36:00,-2.41324,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,18.1,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70778",2019-08-19 03:37:00,-2.4683,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,18,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70779",2019-08-19 03:38:00,-2.62313,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,18,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70780",2019-08-19 03:39:00,-2.33465,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,18,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70781",2019-08-19 03:40:00,-2.22616,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,18.1,0.43092,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70782",2019-08-19 03:41:00,-2.08416,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,18,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70783",2019-08-19 03:42:00,-1.81675,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.9,0.42966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70784",2019-08-19 03:43:00,-1.82676,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.9,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70785",2019-08-19 03:44:00,-1.75854,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.8,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70786",2019-08-19 03:45:00,-1.66855,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.6,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70787",2019-08-19 03:46:00,-1.56729,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.6,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70788",2019-08-19 03:47:00,-1.59558,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.6,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70789",2019-08-19 03:48:00,-1.4745,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.4,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70790",2019-08-19 03:49:00,-1.38571,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.4,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70791",2019-08-19 03:50:00,-1.48597,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.3,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70792",2019-08-19 03:51:00,-1.49512,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.2,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70793",2019-08-19 03:52:00,-1.47316,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.2,0.47061,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70794",2019-08-19 03:53:00,-1.25804,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.3,0.46557,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70795",2019-08-19 03:54:00,-1.47075,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.2,0.47187,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70796",2019-08-19 03:55:00,-1.24928,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.2,0.45675,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70797",2019-08-19 03:56:00,-1.53387,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.2,0.46431,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70798",2019-08-19 03:57:00,-1.53385,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.2,0.4536,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70799",2019-08-19 03:58:00,-1.59175,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.1,0.46116,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70800",2019-08-19 03:59:00,-1.99376,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.2,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70801",2019-08-19 04:00:00,-2.11797,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.2,0.45927,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70802",2019-08-19 04:01:00,-2.20655,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.2,0.45297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70803",2019-08-19 04:02:00,-2.69727,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.2,0.43722,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70804",2019-08-19 04:03:00,-2.29753,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.2,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70805",2019-08-19 04:04:00,-2.3684,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.2,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70806",2019-08-19 04:05:00,-2.08186,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26,17.2,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70807",2019-08-19 04:06:00,-2.41281,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,25.5,17.3,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70808",2019-08-19 04:07:00,-2.39704,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,25.5,17.4,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70809",2019-08-19 04:08:00,-2.42934,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,25.5,17.5,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70810",2019-08-19 04:09:00,-2.23209,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,25.5,17.4,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70811",2019-08-19 04:10:00,-2.17564,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,25.5,17.4,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70812",2019-08-19 04:11:00,-2.1355,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,25.5,17.4,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70813",2019-08-19 04:12:00,-1.95948,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,25.5,17.3,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70814",2019-08-19 04:13:00,-1.85724,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,25.5,17.3,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70815",2019-08-19 04:14:00,-1.74039,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,25.5,17.3,0.43092,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70816",2019-08-19 04:15:00,-1.65633,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,17.4,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70817",2019-08-19 04:16:00,-1.74263,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,17.3,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70818",2019-08-19 04:17:00,-1.54354,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,17.3,0.43092,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70819",2019-08-19 04:18:00,-1.59039,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,17.4,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70820",2019-08-19 04:19:00,-1.51209,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,17.4,0.42462,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70821",2019-08-19 04:20:00,-1.78033,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,17.3,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70822",2019-08-19 04:21:00,-1.52815,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,17.2,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70823",2019-08-19 04:22:00,-1.54697,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24.5,24.5,25.5,25.5,25.5,25.5,17.2,0.44667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70824",2019-08-19 04:23:00,-1.68403,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,17.4,0.44604,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70825",2019-08-19 04:24:00,-1.57752,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,17.4,0.45234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70826",2019-08-19 04:25:00,-1.48689,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,17.4,0.44352,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70827",2019-08-19 04:26:00,-1.71238,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,17.2,0.44604,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70828",2019-08-19 04:27:00,-1.67711,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,17.2,0.44604,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70829",2019-08-19 04:28:00,-1.80165,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,17.2,0.44667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70830",2019-08-19 04:29:00,-1.99792,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,17.2,0.45234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70831",2019-08-19 04:30:00,-2.15902,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,25.5,17.3,0.44604,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70832",2019-08-19 04:31:00,-2.23365,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.3,0.44541,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70833",2019-08-19 04:32:00,-2.27886,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.4,0.42714,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70834",2019-08-19 04:33:00,-2.32595,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.4,0.42462,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70835",2019-08-19 04:34:00,-2.35452,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.4,0.43155,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70836",2019-08-19 04:35:00,-2.21778,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.4,0.42651,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70837",2019-08-19 04:36:00,-2.78459,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.5,0.4284,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70838",2019-08-19 04:37:00,-2.38744,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.4,0.43155,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70839",2019-08-19 04:38:00,-2.35362,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.3,0.41832,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70840",2019-08-19 04:39:00,-2.22237,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.4,0.40824,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70841",2019-08-19 04:40:00,-2.06918,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.5,0.3969,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70842",2019-08-19 04:41:00,-1.98132,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.5,0.40824,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70843",2019-08-19 04:42:00,-1.78263,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.6,0.40887,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70844",2019-08-19 04:43:00,-1.5626,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.6,0.40257,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70845",2019-08-19 04:44:00,-1.6963,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.8,0.39879,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70846",2019-08-19 04:45:00,-1.6212,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.8,0.40824,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70847",2019-08-19 04:46:00,-1.52495,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.9,0.43407,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70848",2019-08-19 04:47:00,-1.61946,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.9,0.43281,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70849",2019-08-19 04:48:00,-1.46768,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,18,0.43911,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70850",2019-08-19 04:49:00,-1.55628,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,18,1.86984,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70851",2019-08-19 04:50:00,-1.42564,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,18.1,0.55377,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70852",2019-08-19 04:51:00,-1.43948,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,18.2,0.43911,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"70853",2019-08-19 04:52:00,-1.46312,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,18.2,0.45297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70854",2019-08-19 04:53:00,-1.46685,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,18.3,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70855",2019-08-19 04:54:00,-1.4377,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,18.2,0.45549,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70856",2019-08-19 04:55:00,-1.39792,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,18.2,0.45675,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70857",2019-08-19 04:56:00,-1.61779,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,18,0.46431,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70858",2019-08-19 04:57:00,-1.56801,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,18,0.45927,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70859",2019-08-19 04:58:00,-1.77417,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,18,0.45297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70860",2019-08-19 04:59:00,-1.97177,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,18,0.4473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70861",2019-08-19 05:00:00,-2.11743,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,18,0.80829,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70862",2019-08-19 05:01:00,-2.20824,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,18,0.70812,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70863",2019-08-19 05:02:00,-2.07432,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,18,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70864",2019-08-19 05:03:00,-1.6009,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,17.9,0.63882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70865",2019-08-19 05:04:00,-1.98601,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,18,0.63441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70866",2019-08-19 05:05:00,-1.86911,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,18,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70867",2019-08-19 05:06:00,-1.67512,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,18,0.60732,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70868",2019-08-19 05:07:00,-1.5441,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,18,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70869",2019-08-19 05:08:00,-1.54673,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,18,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70870",2019-08-19 05:09:00,-1.49902,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,18,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70871",2019-08-19 05:10:00,-1.52099,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.9,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70872",2019-08-19 05:11:00,-1.23607,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.8,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70873",2019-08-19 05:12:00,-1.38537,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.7,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70874",2019-08-19 05:13:00,-1.55284,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.7,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70875",2019-08-19 05:14:00,-1.5792,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.8,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70876",2019-08-19 05:15:00,-1.58975,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.7,0.5985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70877",2019-08-19 05:16:00,-1.38823,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.7,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70878",2019-08-19 05:17:00,-1.50974,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.7,0.60291,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70879",2019-08-19 05:18:00,-1.44385,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.6,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70880",2019-08-19 05:19:00,-1.34842,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.6,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70881",2019-08-19 05:20:00,-1.28288,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.7,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70882",2019-08-19 05:21:00,-1.32229,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.8,0.62055,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70883",2019-08-19 05:22:00,-0.677991,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.8,0.61803,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70884",2019-08-19 05:23:00,-1.41926,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.9,0.62244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70885",2019-08-19 05:24:00,-2.0822,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.9,0.6111,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70886",2019-08-19 05:25:00,-3.0514,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,18,0.62181,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70887",2019-08-19 05:26:00,-4.31697,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,18,0.61551,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70888",2019-08-19 05:27:00,-3.7768,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.9,0.60417,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70889",2019-08-19 05:28:00,-3.80253,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.9,0.60417,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70890",2019-08-19 05:29:00,-2.7468,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.8,0.60984,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70891",2019-08-19 05:30:00,-2.91379,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.8,0.60984,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70892",2019-08-19 05:31:00,-2.71706,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.8,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70893",2019-08-19 05:32:00,-2.47536,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.7,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70894",2019-08-19 05:33:00,-2.35991,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.7,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70895",2019-08-19 05:34:00,-2.25531,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.7,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70896",2019-08-19 05:35:00,-2.10947,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.6,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70897",2019-08-19 05:36:00,-1.79836,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.8,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70898",2019-08-19 05:37:00,-1.91939,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.7,0.57582,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70899",2019-08-19 05:38:00,-1.82333,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.6,0.58779,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70900",2019-08-19 05:39:00,-1.65525,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.5,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70901",2019-08-19 05:40:00,-1.62852,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.5,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70902",2019-08-19 05:41:00,-1.6127,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.6,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70903",2019-08-19 05:42:00,-1.52606,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.6,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70904",2019-08-19 05:43:00,-1.51381,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.6,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
