"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"70905",2019-08-19 05:44:00,-1.4343,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.5,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70906",2019-08-19 05:45:00,-1.42369,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.6,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70907",2019-08-19 05:46:00,-1.43586,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.6,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70908",2019-08-19 05:47:00,-1.38586,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.8,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70909",2019-08-19 05:48:00,-1.42544,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.7,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70910",2019-08-19 05:49:00,-1.44564,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.5,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70911",2019-08-19 05:50:00,-1.46244,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.4,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70912",2019-08-19 05:51:00,-1.41712,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.3,0.59787,1,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"70913",2019-08-19 05:52:00,-1.38515,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.4,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70914",2019-08-19 05:53:00,-1.402,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.3,0.60102,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70915",2019-08-19 05:54:00,-1.26063,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.3,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70916",2019-08-19 05:55:00,-1.46262,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.4,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70917",2019-08-19 05:56:00,-1.53224,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.3,0.59976,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70918",2019-08-19 05:57:00,-1.7605,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.3,0.59346,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70919",2019-08-19 05:58:00,-2.29843,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.4,0.5922,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70920",2019-08-19 05:59:00,-1.8376,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.4,0.60039,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70921",2019-08-19 06:00:00,-2.22643,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.4,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70922",2019-08-19 06:01:00,-2.47137,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.4,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,0,0
"70923",2019-08-19 06:02:00,-2.39989,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.4,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70924",2019-08-19 06:03:00,-2.52994,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.5,0.58149,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70925",2019-08-19 06:04:00,-2.42044,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.6,0.58212,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70926",2019-08-19 06:05:00,-2.43445,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.6,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70927",2019-08-19 06:06:00,-2.35417,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.6,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70928",2019-08-19 06:07:00,-1.85652,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.7,0.57645,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70929",2019-08-19 06:08:00,-2.26636,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.7,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70930",2019-08-19 06:09:00,-2.1484,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.8,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70931",2019-08-19 06:10:00,-2.06876,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.7,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70932",2019-08-19 06:11:00,-1.36411,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.6,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70933",2019-08-19 06:12:00,-1.5974,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.5,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70934",2019-08-19 06:13:00,-1.58352,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.5,0.54369,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70935",2019-08-19 06:14:00,-1.40369,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.4,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70936",2019-08-19 06:15:00,-1.49276,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.5,0.54621,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70937",2019-08-19 06:16:00,-1.64799,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.4,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70938",2019-08-19 06:17:00,-1.4067,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.4,0.56763,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70939",2019-08-19 06:18:00,-1.63799,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.3,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70940",2019-08-19 06:19:00,-1.65992,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.4,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70941",2019-08-19 06:20:00,-1.47416,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.4,0.57708,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"70942",2019-08-19 06:21:00,-1.46561,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.4,0.5859,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70943",2019-08-19 06:22:00,-1.39892,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.4,0.59283,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70944",2019-08-19 06:23:00,-1.47053,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.6,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70945",2019-08-19 06:24:00,-1.40942,10,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.6,0.59661,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70946",2019-08-19 06:25:00,-1.63972,11,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.7,0.59031,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70947",2019-08-19 06:26:00,-1.5244,10,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.4,0.59031,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70948",2019-08-19 06:27:00,-1.62711,9,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.4,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70949",2019-08-19 06:28:00,-1.81864,9,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.4,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70950",2019-08-19 06:29:00,-2.41245,8,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.4,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70951",2019-08-19 06:30:00,-2.0844,9,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.4,0.59031,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70952",2019-08-19 06:31:00,-2.2527,8,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.6,0.5544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70953",2019-08-19 06:32:00,-2.26803,10,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.5,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70954",2019-08-19 06:33:00,-2.29616,9,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.5,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70955",2019-08-19 06:34:00,-2.30761,9,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.4,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70956",2019-08-19 06:35:00,-2.35686,10,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.4,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70957",2019-08-19 06:36:00,-2.57623,11,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.4,0.56322,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70958",2019-08-19 06:37:00,-2.19431,9,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,17.3,0.5544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70959",2019-08-19 06:38:00,-2.29071,8,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,17.3,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70960",2019-08-19 06:39:00,-2.01304,7,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,17.3,0.57015,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70961",2019-08-19 06:40:00,-1.9424,9,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,17.3,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70962",2019-08-19 06:41:00,-1.83207,10,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,17.3,0.5544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70963",2019-08-19 06:42:00,-1.70156,11,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,17.3,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70964",2019-08-19 06:43:00,-1.45474,10,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.4,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70965",2019-08-19 06:44:00,-1.58754,10,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.4,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70966",2019-08-19 06:45:00,-1.514,10,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.4,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70967",2019-08-19 06:46:00,-1.98175,11,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.4,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70968",2019-08-19 06:47:00,-1.43532,10,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.5,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70969",2019-08-19 06:48:00,-1.37697,10,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.5,0.55629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70970",2019-08-19 06:49:00,-1.40729,10,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.5,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70971",2019-08-19 06:50:00,-1.51339,10,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.5,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"70972",2019-08-19 06:51:00,-1.40894,11,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.5,0.5733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70973",2019-08-19 06:52:00,-1.38204,9,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.5,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70974",2019-08-19 06:53:00,-1.43415,11,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.6,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70975",2019-08-19 06:54:00,-1.41479,11,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.6,0.57141,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70976",2019-08-19 06:55:00,-1.6197,11,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.6,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70977",2019-08-19 06:56:00,-1.71823,11,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.6,0.55881,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70978",2019-08-19 06:57:00,-1.23239,11,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.5,0.55314,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70979",2019-08-19 06:58:00,-1.92244,12,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.5,0.55314,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70980",2019-08-19 06:59:00,-1.95513,12,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.5,0.5418,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70981",2019-08-19 07:00:00,-2.16646,13,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.5,0.55881,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"70982",2019-08-19 07:01:00,-2.34871,13,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.5,0.60669,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"70983",2019-08-19 07:02:00,-2.21409,14,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.5,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"70984",2019-08-19 07:03:00,-2.23032,14,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.4,0.55692,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"70985",2019-08-19 07:04:00,-2.28322,15,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.4,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"70986",2019-08-19 07:05:00,-2.15526,16,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.4,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"70987",2019-08-19 07:06:00,-2.05396,15,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.3,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"70988",2019-08-19 07:07:00,-2.09657,16,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.3,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"70989",2019-08-19 07:08:00,-1.96661,16,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.3,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"70990",2019-08-19 07:09:00,-1.77978,17,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.2,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"70991",2019-08-19 07:10:00,-1.79571,18,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.2,0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"70992",2019-08-19 07:11:00,-1.4899,19,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.2,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"70993",2019-08-19 07:12:00,-1.41586,19,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.2,0.53676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"70994",2019-08-19 07:13:00,-1.31833,18,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.2,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"70995",2019-08-19 07:14:00,-1.30734,17,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.2,0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"70996",2019-08-19 07:15:00,-1.22242,16,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.2,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"70997",2019-08-19 07:16:00,-1.47907,17,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.2,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"70998",2019-08-19 07:17:00,-1.26116,16,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.2,0.53991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"70999",2019-08-19 07:18:00,-1.1271,19,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.2,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71000",2019-08-19 07:19:00,-1.15195,19,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.2,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71001",2019-08-19 07:20:00,-1.12998,22,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,25,25,17.2,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71002",2019-08-19 07:21:00,-1.30897,24,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,17.2,0.50022,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71003",2019-08-19 07:22:00,-1.09126,23,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,17.2,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71004",2019-08-19 07:23:00,-0.741576,26,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,17.3,0.45675,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71005",2019-08-19 07:24:00,-1.12234,30,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,17.3,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71006",2019-08-19 07:25:00,-1.09485,30,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,17.4,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71007",2019-08-19 07:26:00,-0.965513,32,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,17.4,0.42588,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71008",2019-08-19 07:27:00,-1.20649,35,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,17.5,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71009",2019-08-19 07:28:00,-1.19881,39,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,17.5,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71010",2019-08-19 07:29:00,-1.24141,43,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,17.5,0.37296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71011",2019-08-19 07:30:00,-1.12982,50,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,17.5,0.34083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71012",2019-08-19 07:31:00,-1.20684,56,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,17.5,0.36351,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71013",2019-08-19 07:32:00,-1.17552,64,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,17.5,0.26334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71014",2019-08-19 07:33:00,-1.13057,69,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,17.6,0.23562,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71015",2019-08-19 07:34:00,-1.13135,74,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,17.6,0.21798,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71016",2019-08-19 07:35:00,-1.12776,78,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,17.6,0.19467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71017",2019-08-19 07:36:00,-1.10819,82,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,17.7,0.17514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71018",2019-08-19 07:37:00,-1.04736,89,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,17.7,0.13797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71019",2019-08-19 07:38:00,-1.14687,95,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,17.8,0.11907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71020",2019-08-19 07:39:00,-1.13825,97,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,17.8,0.09954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71021",2019-08-19 07:40:00,-1.09057,97,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,17.9,0.09576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71022",2019-08-19 07:41:00,-1.09405,98,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,17.9,0.09324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71023",2019-08-19 07:42:00,-1.10066,99,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,18,0.08757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71024",2019-08-19 07:43:00,-1.12778,99,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,18,0.08127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71025",2019-08-19 07:44:00,-1.21522,103,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,18,0.06867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71026",2019-08-19 07:45:00,-1.75916,106,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,18,0.04347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71027",2019-08-19 07:46:00,-1.04428,112,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,18,0.04851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71028",2019-08-19 07:47:00,-1.0103,118,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,17.9,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71029",2019-08-19 07:48:00,-1.07116,128,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,17.8,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71030",2019-08-19 07:49:00,-0.678136,134,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.8,0.38619,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71031",2019-08-19 07:50:00,-0.863835,143,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.8,0.37044,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71032",2019-08-19 07:51:00,-1.37233,150,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.9,0.35154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71033",2019-08-19 07:52:00,-1.40702,154,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.9,0.3402,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71034",2019-08-19 07:53:00,-2.02965,158,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18,0.33327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71035",2019-08-19 07:54:00,-1.69726,158,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.2,0.32697,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71036",2019-08-19 07:55:00,-1.26056,157,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.3,0.32004,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71037",2019-08-19 07:56:00,-0.85218,153,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.4,0.3402,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71038",2019-08-19 07:57:00,-0.680772,145,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.6,0.37674,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71039",2019-08-19 07:58:00,0,142,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.7,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71040",2019-08-19 07:59:00,0,133,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.9,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71041",2019-08-19 08:00:00,0,128,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19,0.46935,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71042",2019-08-19 08:01:00,0,123,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19,0.53298,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71043",2019-08-19 08:02:00,0,116,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19,1.94607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71044",2019-08-19 08:03:00,0,107,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71045",2019-08-19 08:04:00,0,102,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.8,0.59346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71046",2019-08-19 08:05:00,0,100,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.7,0.6048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71047",2019-08-19 08:06:00,0,134,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.6,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71048",2019-08-19 08:07:00,0,155,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.5,0.38304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71049",2019-08-19 08:08:00,0,228,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.4,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71050",2019-08-19 08:09:00,0,117,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.3,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71051",2019-08-19 08:10:00,0,101,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.3,0.63315,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71052",2019-08-19 08:11:00,0,96,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.2,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71053",2019-08-19 08:12:00,0,95,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.2,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71054",2019-08-19 08:13:00,0,95,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.2,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71055",2019-08-19 08:14:00,0,96,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.1,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71056",2019-08-19 08:15:00,0,99,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.1,0.63252,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71057",2019-08-19 08:16:00,0,103,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.1,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71058",2019-08-19 08:17:00,0,108,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71059",2019-08-19 08:18:00,0,116,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71060",2019-08-19 08:19:00,0,126,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18,0.504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71061",2019-08-19 08:20:00,0,134,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.9,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71062",2019-08-19 08:21:00,0,147,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.9,0.40761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71063",2019-08-19 08:22:00,0,161,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.9,0.37989,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71064",2019-08-19 08:23:00,0,173,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.9,0.45423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71065",2019-08-19 08:24:00,0,182,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.9,0.36666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71066",2019-08-19 08:25:00,0,189,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.9,0.24507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71067",2019-08-19 08:26:00,0,198,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.9,0.20664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71068",2019-08-19 08:27:00,0,207,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.9,0.18774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71069",2019-08-19 08:28:00,0,212,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.9,0.25074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71070",2019-08-19 08:29:00,0,216,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.9,0.23877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71071",2019-08-19 08:30:00,0,217,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.9,0.09324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71072",2019-08-19 08:31:00,0,222,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.9,0.10269,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71073",2019-08-19 08:32:00,0,225,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.8,0.08694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71074",2019-08-19 08:33:00,0,230,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.8,0.03906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71075",2019-08-19 08:34:00,0,234,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.3,0.03339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71076",2019-08-19 08:35:00,0,245,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.2,0.08064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71077",2019-08-19 08:36:00,0,242,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.5,0.03024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71078",2019-08-19 08:37:00,0,233,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.6,0.09387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71079",2019-08-19 08:38:00,0,229,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.4,0.13608,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71080",2019-08-19 08:39:00,0,215,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.4,0.20601,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71081",2019-08-19 08:40:00,0,208,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.4,0.23562,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71082",2019-08-19 08:41:00,0,178,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.4,0.33201,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71083",2019-08-19 08:42:00,0,166,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.8,0.36477,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71084",2019-08-19 08:43:00,0,158,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.4,0.41202,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71085",2019-08-19 08:44:00,0,155,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.3,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71086",2019-08-19 08:45:00,0,156,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.5,0.43092,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71087",2019-08-19 08:46:00,0,157,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.9,-0.1638,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71088",2019-08-19 08:47:00,0,154,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19,-0.15183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71089",2019-08-19 08:48:00,0,151,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.4,-0.14616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71090",2019-08-19 08:49:00,0,145,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.5,-0.12033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71091",2019-08-19 08:50:00,0,133,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.9,-0.05229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71092",2019-08-19 08:51:00,0,127,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.7,-0.01953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71093",2019-08-19 08:52:00,0,129,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.8,-0.03276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71094",2019-08-19 08:53:00,0,131,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.8,-0.04536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71095",2019-08-19 08:54:00,0,130,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.8,-0.05103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71096",2019-08-19 08:55:00,0,136,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.8,-0.0882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71097",2019-08-19 08:56:00,0,150,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.8,-0.15561,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71098",2019-08-19 08:57:00,0,166,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.9,-0.10773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71099",2019-08-19 08:58:00,-0.76142,181,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.8,1.16424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71100",2019-08-19 08:59:00,-0.983023,195,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.6,-0.32319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71101",2019-08-19 09:00:00,-1.17792,201,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.4,-0.34776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71102",2019-08-19 09:01:00,-1.26111,208,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.1,-0.34335,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71103",2019-08-19 09:02:00,-1.33083,210,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.3,-0.33138,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71104",2019-08-19 09:03:00,-1.22677,211,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.4,-0.40635,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71105",2019-08-19 09:04:00,-1.42206,210,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.5,-0.37863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71106",2019-08-19 09:05:00,-1.60683,213,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.5,-0.42336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71107",2019-08-19 09:06:00,-1.64297,222,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.4,-0.37296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71108",2019-08-19 09:07:00,-1.27528,232,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.4,-0.53046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71109",2019-08-19 09:08:00,-1.37205,246,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.1,-0.43596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71110",2019-08-19 09:09:00,-1.47186,259,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.4,-0.61803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71111",2019-08-19 09:10:00,-1.19511,270,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.3,0.79884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71112",2019-08-19 09:11:00,-1.53648,273,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.5,-0.70056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71113",2019-08-19 09:12:00,-1.55614,272,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.6,-0.67599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71114",2019-08-19 09:13:00,-1.55436,262,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.6,-0.61929,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71115",2019-08-19 09:14:00,-1.42574,244,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.8,-0.54306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71116",2019-08-19 09:15:00,-1.34235,230,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.1,-0.47943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71117",2019-08-19 09:16:00,-0.977432,223,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.3,-0.44226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71118",2019-08-19 09:17:00,-1.22925,212,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.3,-0.41643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71119",2019-08-19 09:18:00,-1.22186,204,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.2,-0.37296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71120",2019-08-19 09:19:00,-1.23231,192,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,19.2,-0.31689,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71121",2019-08-19 09:20:00,-1.17784,189,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,19,-0.29169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71122",2019-08-19 09:21:00,-1.15754,188,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,19,-0.31563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71123",2019-08-19 09:22:00,-1.15042,202,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,19.2,-0.3843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71124",2019-08-19 09:23:00,-1.0812,228,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,19,-0.52983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71125",2019-08-19 09:24:00,-0.992003,268,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,19.1,-0.68481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71126",2019-08-19 09:25:00,-1.12704,298,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,19,-0.71883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71127",2019-08-19 09:26:00,-1.14051,303,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,19.2,-0.83475,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71128",2019-08-19 09:27:00,-1.19888,305,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,19.2,-0.85176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71129",2019-08-19 09:28:00,-1.13529,325,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,19.2,-0.94752,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71130",2019-08-19 09:29:00,-1.15736,333,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,19.6,-0.98343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71131",2019-08-19 09:30:00,-1.09274,323,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,19.5,-0.90216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71132",2019-08-19 09:31:00,-0.772608,297,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,19.5,-0.80136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71133",2019-08-19 09:32:00,-1.18091,274,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,19.3,-0.68733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71134",2019-08-19 09:33:00,-1.15471,257,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,19.3,-0.63126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71135",2019-08-19 09:34:00,-1.16253,247,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,19.4,-0.56889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71136",2019-08-19 09:35:00,-0.971929,238,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,19.4,-0.53046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71137",2019-08-19 09:36:00,-1.15215,234,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.5,-0.51786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71138",2019-08-19 09:37:00,-0.788635,241,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.5,-0.57393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71139",2019-08-19 09:38:00,-1.19105,252,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.4,-0.66843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71140",2019-08-19 09:39:00,-1.28165,278,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.5,-0.7686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71141",2019-08-19 09:40:00,-1.15061,298,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.5,-0.85743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71142",2019-08-19 09:41:00,-1.20529,312,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.4,-0.91413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71143",2019-08-19 09:42:00,-1.18997,314,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.5,-0.90531,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71144",2019-08-19 09:43:00,-1.18231,306,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.6,-0.8946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71145",2019-08-19 09:44:00,-1.30669,297,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.5,-0.84546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71146",2019-08-19 09:45:00,-1.15045,290,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.6,-0.82656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71147",2019-08-19 09:46:00,-1.04701,285,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.9,-0.7875,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71148",2019-08-19 09:47:00,-0.907419,289,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.9,-0.85806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71149",2019-08-19 09:48:00,-0.789701,302,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.7,-0.90153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71150",2019-08-19 09:49:00,-0.732579,320,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.6,-0.97713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71151",2019-08-19 09:50:00,-1.12393,341,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.6,-1.07226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71152",2019-08-19 09:51:00,-0.552659,372,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.7,-1.21842,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71153",2019-08-19 09:52:00,-0.789922,404,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.7,-1.37655,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71154",2019-08-19 09:53:00,-0.999235,413,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.6,-1.38096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71155",2019-08-19 09:54:00,-1.34825,414,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.1,-1.38096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71156",2019-08-19 09:55:00,-1.55442,407,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.4,-1.33749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71157",2019-08-19 09:56:00,-1.82288,385,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20,-1.21716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71158",2019-08-19 09:57:00,-1.89372,368,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20,-1.14093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71159",2019-08-19 09:58:00,-2.25421,346,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.3,-1.03509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71160",2019-08-19 09:59:00,-2.60888,330,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20,-0.9891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71161",2019-08-19 10:00:00,-2.00286,323,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,19.9,-1.07919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71162",2019-08-19 10:01:00,-1.84783,326,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20,-1.12833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71163",2019-08-19 10:02:00,-2.07168,340,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.4,-1.18755,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71164",2019-08-19 10:03:00,-1.5342,353,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.8,-1.24803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71165",2019-08-19 10:04:00,-1.38834,366,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.5,-1.29276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71166",2019-08-19 10:05:00,-1.23999,370,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.6,-1.32993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71167",2019-08-19 10:06:00,-1.17687,375,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.9,-1.3419,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71168",2019-08-19 10:07:00,-1.22451,376,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,21,-1.34253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71169",2019-08-19 10:08:00,-1.10801,377,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,21.5,-1.34883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71170",2019-08-19 10:09:00,-1.02263,385,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,22.3,-1.38789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71171",2019-08-19 10:10:00,-1.0384,398,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,22.7,-1.44963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71172",2019-08-19 10:11:00,-1.08678,411,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,22.7,-1.50318,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71173",2019-08-19 10:12:00,-1.04498,411,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,23.2,-1.49562,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71174",2019-08-19 10:13:00,-1.05811,406,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,22.3,-1.47231,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71175",2019-08-19 10:14:00,-1.00858,406,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,21.7,-1.48176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71176",2019-08-19 10:15:00,-0.994324,407,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.9,-1.50192,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71177",2019-08-19 10:16:00,-1.03715,413,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.7,-1.52523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71178",2019-08-19 10:17:00,-0.933164,417,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.4,-1.55673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71179",2019-08-19 10:18:00,-1.07364,426,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.7,-1.59642,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71180",2019-08-19 10:19:00,-1.1212,439,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,21.7,-1.63296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71181",2019-08-19 10:20:00,-1.15392,446,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,25,25,21.5,-1.67706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71182",2019-08-19 10:21:00,-1.1855,449,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,25,25,20.7,-1.70226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71183",2019-08-19 10:22:00,-1.23471,460,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,25,25,20.6,-1.74636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71184",2019-08-19 10:23:00,-1.23773,471,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,25,25,20.3,-1.82763,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71185",2019-08-19 10:24:00,-1.40074,468,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,25,25,20.1,-1.68966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71186",2019-08-19 10:25:00,-1.20604,435,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,25,25,20.1,-1.62603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71187",2019-08-19 10:26:00,-1.37631,401,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,25,25,20.3,-1.46601,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71188",2019-08-19 10:27:00,-1.34539,393,0.18,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,25,25,20.5,-1.42443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71189",2019-08-19 10:28:00,-1.23886,396,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,25,25,21.4,-1.45089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71190",2019-08-19 10:29:00,-1.15526,398,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,25,25,21.5,-1.35513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71191",2019-08-19 10:30:00,-1.13818,415,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,25,25,21.4,-1.42506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71192",2019-08-19 10:31:00,-0.987672,440,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,25,25,20.7,-1.56303,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71193",2019-08-19 10:32:00,-1.18464,466,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,25,25,20.5,-1.78479,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71194",2019-08-19 10:33:00,-1.22849,518,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,25,25,20.4,-1.97883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71195",2019-08-19 10:34:00,-1.27448,544,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,25,25,20.8,-1.95426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71196",2019-08-19 10:35:00,-1.2681,508,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,25,25,21.1,-1.94859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71197",2019-08-19 10:36:00,-1.23511,493,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25,20.8,-1.88874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71198",2019-08-19 10:37:00,-0.877099,480,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25,21.2,-1.69155,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71199",2019-08-19 10:38:00,-1.30207,482,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25,21,-1.83519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71200",2019-08-19 10:39:00,-1.29265,501,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25,21,-1.92276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71201",2019-08-19 10:40:00,-1.39404,537,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25.5,25,25,25,21,-1.82826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71202",2019-08-19 10:41:00,-1.49462,566,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25,20.9,-2.18043,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71203",2019-08-19 10:42:00,-1.88827,533,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25,20.9,-1.83393,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71204",2019-08-19 10:43:00,-1.53971,455,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25,20.9,-1.62036,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71205",2019-08-19 10:44:00,-1.39935,428,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25,21,-1.38663,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71206",2019-08-19 10:45:00,-1.37487,390,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25,20.8,-1.28772,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71207",2019-08-19 10:46:00,-1.33036,359,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25,20.7,-1.1025,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71208",2019-08-19 10:47:00,-1.42808,353,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25,20.5,-1.10313,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71209",2019-08-19 10:48:00,-2.07751,364,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25,20.9,-1.15857,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71210",2019-08-19 10:49:00,-2.41403,372,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25,20.8,-1.19448,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71211",2019-08-19 10:50:00,-2.67594,364,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25,20.7,-1.26126,1,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1,1
"71212",2019-08-19 10:51:00,-3.05945,382,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25,20.4,-1.42443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71213",2019-08-19 10:52:00,-3.065,406,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25,20.6,-1.45908,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71214",2019-08-19 10:53:00,-3.16779,369,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25,20.9,-1.22976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71215",2019-08-19 10:54:00,-3.03506,323,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25,21.1,-1.04706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71216",2019-08-19 10:55:00,-3.13852,298,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25,21.6,-0.93114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71217",2019-08-19 10:56:00,-2.96117,277,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25,21.9,-0.65268,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71218",2019-08-19 10:57:00,-2.67208,295,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25,21.6,-0.99477,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71219",2019-08-19 10:58:00,-2.6176,321,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25,21.8,-1.06029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71220",2019-08-19 10:59:00,-2.3209,339,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25,21.7,-1.11825,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71221",2019-08-19 11:00:00,-2.14904,291,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25,21.1,-0.87066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71222",2019-08-19 11:01:00,-1.97457,258,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25,20.7,0.04347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71223",2019-08-19 11:02:00,-1.84128,249,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25,20.8,0.10584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71224",2019-08-19 11:03:00,-1.76305,252,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,20.6,0.09261,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
