"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"71225",2019-08-19 11:04:00,-1.52738,255,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,20.9,0.08064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71226",2019-08-19 11:05:00,-1.56051,248,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,21.3,0.1197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71227",2019-08-19 11:06:00,-1.60923,224,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,20.5,0.24381,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71228",2019-08-19 11:07:00,-1.53557,192,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,20.3,0.40005,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71229",2019-08-19 11:08:00,-1.48972,180,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,20.4,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71230",2019-08-19 11:09:00,-1.49727,192,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,20.5,0.31626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71231",2019-08-19 11:10:00,-1.50267,241,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,20.3,0.08001,1,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71232",2019-08-19 11:11:00,-1.35132,308,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,20,-0.20916,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71233",2019-08-19 11:12:00,-1.60367,351,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,20.1,-0.37296,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71234",2019-08-19 11:13:00,-1.44538,607,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,20.3,-0.49518,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71235",2019-08-19 11:14:00,-1.65263,323,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,20.4,0.21168,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71236",2019-08-19 11:15:00,-1.69783,273,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,20.5,-0.68544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71237",2019-08-19 11:16:00,-1.63859,256,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,20.7,-0.73206,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71238",2019-08-19 11:17:00,-2.28656,257,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,20.5,-0.76293,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71239",2019-08-19 11:18:00,-2.61154,267,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,20.5,-0.80766,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71240",2019-08-19 11:19:00,-2.44656,275,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,20.7,-0.84042,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71241",2019-08-19 11:20:00,-2.59146,283,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,20.9,-0.90783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71242",2019-08-19 11:21:00,-3.13187,293,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,21.2,-0.95256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71243",2019-08-19 11:22:00,-2.98356,305,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,21.4,-0.17766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71244",2019-08-19 11:23:00,-2.99709,323,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,22,-0.2646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71245",2019-08-19 11:24:00,-2.94011,337,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,21.5,-0.31563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71246",2019-08-19 11:25:00,-2.78129,353,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,21.4,-0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71247",2019-08-19 11:26:00,-2.67188,382,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,21.2,-0.56889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71248",2019-08-19 11:27:00,-2.31479,425,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,21.8,-0.7812,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71249",2019-08-19 11:28:00,-2.01151,467,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,22.2,-0.94059,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71250",2019-08-19 11:29:00,-1.83377,501,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,23,-1.10061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71251",2019-08-19 11:30:00,-1.58215,535,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,23.5,-2.06829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71252",2019-08-19 11:31:00,-1.42087,561,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,23,-2.09853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71253",2019-08-19 11:32:00,-0.884887,585,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,22.6,-1.83456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71254",2019-08-19 11:33:00,-1.28098,605,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,23.3,-2.43936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71255",2019-08-19 11:34:00,-1.17128,656,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,22.8,-2.57796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71256",2019-08-19 11:35:00,-1.23199,639,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,22.9,-2.57796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71257",2019-08-19 11:36:00,-1.13089,654,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,23.5,-2.60694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71258",2019-08-19 11:37:00,-1.09423,644,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,22.5,-2.50425,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71259",2019-08-19 11:38:00,-0.939766,623,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,22.5,-2.4003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71260",2019-08-19 11:39:00,-1.03455,593,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,23,-2.28879,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71261",2019-08-19 11:40:00,-1.10834,582,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,25,22.7,-2.31336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71262",2019-08-19 11:41:00,-1.07309,600,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25,22,-2.41353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71263",2019-08-19 11:42:00,-1.08724,628,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25,22.3,-2.54016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71264",2019-08-19 11:43:00,-1.13456,704,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,22.5,-2.89485,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71265",2019-08-19 11:44:00,-1.11509,839,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,22.7,-3.43539,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71266",2019-08-19 11:45:00,-1.15278,1012,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,23.1,-3.61809,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71267",2019-08-19 11:46:00,-1.19806,1151,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,22.7,-5.36508,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71268",2019-08-19 11:47:00,-1.19136,1126,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,22.9,-6.11856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71269",2019-08-19 11:48:00,-1.25871,NA,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,22.8,-5.53329,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71270",2019-08-19 11:49:00,-1.35509,1012,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,23.4,-5.27751,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71271",2019-08-19 11:50:00,-1.36405,1136,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,24.6,-5.0589,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71272",2019-08-19 11:51:00,-1.13196,939,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,25.3,-3.7044,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71273",2019-08-19 11:52:00,-1.96207,851,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,25.3,-2.57229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71274",2019-08-19 11:53:00,-1.38975,747,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,23.9,-2.8287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71275",2019-08-19 11:54:00,-1.399,621,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,22.7,-2.21319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71276",2019-08-19 11:55:00,-1.40214,539,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,22.4,-1.9026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71277",2019-08-19 11:56:00,-1.48731,498,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,22.5,-1.79613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71278",2019-08-19 11:57:00,-1.46371,518,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,22.7,-1.91835,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71279",2019-08-19 11:58:00,-1.3695,597,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,21.8,-2.33415,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71280",2019-08-19 11:59:00,-1.45353,729,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,21.6,-2.34171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71281",2019-08-19 12:00:00,-1.33805,514,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,22.3,-1.61469,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71282",2019-08-19 12:01:00,-1.34131,370,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,23.2,-1.20519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71283",2019-08-19 12:02:00,-1.25765,316,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,23.6,-0.87759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71284",2019-08-19 12:03:00,-1.28216,249,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,23.2,-0.63126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71285",2019-08-19 12:04:00,-1.24469,207,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,22.2,-0.47313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71286",2019-08-19 12:05:00,-1.37255,183,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,22.2,-0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71287",2019-08-19 12:06:00,-1.49846,192,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,22.5,-0.52983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71288",2019-08-19 12:07:00,-1.32187,231,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,22.5,-0.67473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71289",2019-08-19 12:08:00,-1.19849,257,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,25.5,23.1,-0.8568,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"71290",2019-08-19 12:09:00,-1.18387,353,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,23.4,-1.26882,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71291",2019-08-19 12:10:00,-0.881194,385,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,23.5,-1.4175,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71292",2019-08-19 12:11:00,-1.18907,448,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.3,-1.71423,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71293",2019-08-19 12:12:00,-0.780962,497,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,21.8,-1.96623,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71294",2019-08-19 12:13:00,-1.23048,526,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22,-1.98576,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71295",2019-08-19 12:14:00,-1.43722,484,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.6,-1.69911,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71296",2019-08-19 12:15:00,-1.81159,429,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,23.6,-1.42254,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71297",2019-08-19 12:16:00,-2.22223,388,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,23,-1.24299,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71298",2019-08-19 12:17:00,-2.52809,327,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.8,-0.98406,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71299",2019-08-19 12:18:00,-2.71409,299,1.363,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.2,0.36414,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71300",2019-08-19 12:19:00,-3.04086,269,1.376,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.3,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71301",2019-08-19 12:20:00,-3.14703,242,1.37,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.6,0.75411,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71302",2019-08-19 12:21:00,-3.32921,200,1.369,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,23.2,0.89964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71303",2019-08-19 12:22:00,-3.07107,191,1.358,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,23.9,0.85617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71304",2019-08-19 12:23:00,-3.17954,196,1.344,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,23.5,0.83727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71305",2019-08-19 12:24:00,-2.89596,197,0.981,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,23.3,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71306",2019-08-19 12:25:00,-2.6972,180,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,23,-0.30996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71307",2019-08-19 12:26:00,-2.10359,158,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.5,-0.22113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71308",2019-08-19 12:27:00,-2.31232,142,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.5,-0.1575,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71309",2019-08-19 12:28:00,-2.33391,128,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.6,-0.10143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71310",2019-08-19 12:29:00,-1.85088,119,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.3,-0.06363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71311",2019-08-19 12:30:00,-1.77766,117,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.1,-0.05796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71312",2019-08-19 12:31:00,-1.70783,127,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,21.9,-0.13293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71313",2019-08-19 12:32:00,-1.53409,146,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22,-0.2394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71314",2019-08-19 12:33:00,-1.57003,167,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,21.9,-0.34146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71315",2019-08-19 12:34:00,-1.50569,205,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,21.8,-0.53613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71316",2019-08-19 12:35:00,-1.35162,240,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22,-0.7308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71317",2019-08-19 12:36:00,-1.46865,275,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.1,-0.8883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71318",2019-08-19 12:37:00,-1.5317,278,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,21.8,-0.87633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71319",2019-08-19 12:38:00,-1.51361,271,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22,-0.81963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71320",2019-08-19 12:39:00,-1.38476,275,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.1,-0.85176,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71321",2019-08-19 12:40:00,-1.49426,286,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.3,-0.90153,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71322",2019-08-19 12:41:00,-1.51791,286,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.6,-0.87066,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71323",2019-08-19 12:42:00,-1.5415,276,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.8,-0.81333,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71324",2019-08-19 12:43:00,-1.81886,269,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.5,-0.80703,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71325",2019-08-19 12:44:00,-1.77593,288,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.3,-0.90783,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71326",2019-08-19 12:45:00,-2.69769,474,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.6,-1.57059,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71327",2019-08-19 12:46:00,-2.98909,334,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.7,-1.04769,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71328",2019-08-19 12:47:00,-2.64562,344,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.5,-1.24551,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71329",2019-08-19 12:48:00,-2.77929,411,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.6,-1.32552,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71330",2019-08-19 12:49:00,-2.84956,406,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.3,-1.77093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71331",2019-08-19 12:50:00,-3.05672,551,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.5,-1.62666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71332",2019-08-19 12:51:00,-2.96075,399,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,23,-1.39167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71333",2019-08-19 12:52:00,-2.91046,381,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.8,-1.31292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71334",2019-08-19 12:53:00,-2.56202,360,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,23,-1.21779,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71335",2019-08-19 12:54:00,-2.70429,302,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,23,-0.91476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71336",2019-08-19 12:55:00,-3.05849,233,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.8,-0.59346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71337",2019-08-19 12:56:00,-2.42256,217,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.3,-0.53109,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71338",2019-08-19 12:57:00,-2.3701,229,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.3,-0.63,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71339",2019-08-19 12:58:00,-2.14673,265,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.7,-0.78813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71340",2019-08-19 12:59:00,-2.2515,308,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.4,-1.00359,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71341",2019-08-19 13:00:00,-1.87507,368,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.6,-1.29213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71342",2019-08-19 13:01:00,-1.77888,458,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.9,-1.77093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71343",2019-08-19 13:02:00,-1.71848,559,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,23.5,-2.19996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71344",2019-08-19 13:03:00,-1.685,638,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,24,-2.55276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71345",2019-08-19 13:04:00,-1.62264,727,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,23.3,-2.93643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71346",2019-08-19 13:05:00,-1.80214,1017,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,23.5,-3.4083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71347",2019-08-19 13:06:00,-1.5465,935,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,23.8,-3.75732,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71348",2019-08-19 13:07:00,-1.53574,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,24.2,-6.24393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71349",2019-08-19 13:08:00,-1.57625,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,24.6,-4.08366,1,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,1
"71350",2019-08-19 13:09:00,-1.5271,985,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,24.7,-3.97719,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71351",2019-08-19 13:10:00,-1.57555,894,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,25,-3.22056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71352",2019-08-19 13:11:00,-1.57335,823,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,24.9,-3.339,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71353",2019-08-19 13:12:00,-2.12238,1056,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,25,-4.24935,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71354",2019-08-19 13:13:00,-1.73755,1075,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,25.1,-4.31046,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71355",2019-08-19 13:14:00,-1.88271,818,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,25.3,-3.26403,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71356",2019-08-19 13:15:00,-1.67624,722,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,25.4,-2.62773,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71357",2019-08-19 13:16:00,-2.36892,770,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,23.4,-2.79783,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71358",2019-08-19 13:17:00,-2.57766,595,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,23.4,-2.13129,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71359",2019-08-19 13:18:00,-2.76523,562,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.5,-1.97379,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71360",2019-08-19 13:19:00,-3.09998,506,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,23.5,-1.09053,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71361",2019-08-19 13:20:00,-2.89745,472,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,24.1,-1.53216,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71362",2019-08-19 13:21:00,-2.90489,423,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,23.4,-1.41183,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71363",2019-08-19 13:22:00,-2.96161,340,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,23.5,-1.04706,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71364",2019-08-19 13:23:00,-2.96583,306,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,23.8,-0.8505,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71365",2019-08-19 13:24:00,-2.93132,280,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,24.1,-0.76986,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71366",2019-08-19 13:25:00,-3.05346,273,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,24.2,-0.76923,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71367",2019-08-19 13:26:00,-2.63234,282,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,24.4,-0.83223,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71368",2019-08-19 13:27:00,-2.27911,312,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,24.8,-0.97713,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71369",2019-08-19 13:28:00,-2.84761,375,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,25.4,-1.2852,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71370",2019-08-19 13:29:00,-2.80002,425,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,25.8,-1.49436,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71371",2019-08-19 13:30:00,-2.89433,468,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,25.8,-1.68714,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71372",2019-08-19 13:31:00,-2.67661,481,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,24.3,-1.75266,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71373",2019-08-19 13:32:00,-2.20823,495,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,24.1,-1.84716,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71374",2019-08-19 13:33:00,-2.6467,542,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.7,-2.08656,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71375",2019-08-19 13:34:00,-2.74761,635,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,23.2,-2.64033,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71376",2019-08-19 13:35:00,-2.84153,884,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,23.9,-3.22245,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71377",2019-08-19 13:36:00,-2.69261,619,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,25,-2.18799,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71378",2019-08-19 13:37:00,-2.63941,639,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,25.6,-2.16909,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71379",2019-08-19 13:38:00,-2.52315,566,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,25,-2.01789,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71380",2019-08-19 13:39:00,-2.62848,561,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,25,-2.0475,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71381",2019-08-19 13:40:00,-2.48886,626,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,24.5,-2.37573,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71382",2019-08-19 13:41:00,-2.53202,698,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,24.8,-2.66868,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71383",2019-08-19 13:42:00,-2.55024,678,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,23.7,-2.48976,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71384",2019-08-19 13:43:00,-2.54504,675,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,23.6,-2.50929,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71385",2019-08-19 13:44:00,-2.51544,793,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.6,-2.6208,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71386",2019-08-19 13:45:00,-2.70858,712,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,23,-2.94399,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71387",2019-08-19 13:46:00,-2.49022,767,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,24.5,-2.57166,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71388",2019-08-19 13:47:00,-2.65593,677,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,25.4,-2.59749,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71389",2019-08-19 13:48:00,-2.37354,659,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,24.9,-2.48283,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71390",2019-08-19 13:49:00,-2.32923,675,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,24.9,-2.57733,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71391",2019-08-19 13:50:00,-2.61798,710,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,23.6,-3.04794,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71392",2019-08-19 13:51:00,-2.25867,955,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.8,-3.78,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71393",2019-08-19 13:52:00,-2.21527,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,22.7,-3.1248,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71394",2019-08-19 13:53:00,-2.30317,1103,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,24.2,-4.18383,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71395",2019-08-19 13:54:00,-2.62334,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,24.8,-4.20021,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71396",2019-08-19 13:55:00,-2.58358,965,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,26.4,-3.32199,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71397",2019-08-19 13:56:00,-2.63896,804,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,27.1,-3.05298,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71398",2019-08-19 13:57:00,-2.59569,802,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,27.5,-2.04372,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71399",2019-08-19 13:58:00,-2.53549,643,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,25.8,-2.21949,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71400",2019-08-19 13:59:00,-2.44135,578,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,25.2,-1.71423,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71401",2019-08-19 14:00:00,-2.54783,534,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,24.9,-1.77219,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71402",2019-08-19 14:01:00,-2.58822,516,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,25.3,-1.69659,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71403",2019-08-19 14:02:00,-2.63979,503,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,25.5,-1.69218,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71404",2019-08-19 14:03:00,-2.71954,491,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,25,-1.72557,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71405",2019-08-19 14:04:00,-2.75264,528,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,25.9,-1.88496,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71406",2019-08-19 14:05:00,-2.51905,981,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,25.5,26.2,-3.71889,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71407",2019-08-19 14:06:00,-2.64967,1177,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,26,-4.39173,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71408",2019-08-19 14:07:00,-2.58134,598,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,24.8,-2.17098,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71409",2019-08-19 14:08:00,-2.66142,577,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,24.5,-1.96623,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71410",2019-08-19 14:09:00,-2.54992,481,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,25.1,-1.26126,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71411",2019-08-19 14:10:00,-2.46058,382,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,25.2,-1.04643,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71412",2019-08-19 14:11:00,-2.50179,327,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,24.2,-0.94248,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71413",2019-08-19 14:12:00,-2.69537,306,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,24.6,-0.91413,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71414",2019-08-19 14:13:00,-2.47052,320,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,24.5,-0.99918,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71415",2019-08-19 14:14:00,-2.46257,329,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,24.7,-1.03383,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71416",2019-08-19 14:15:00,-2.71411,342,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,24.6,-1.10628,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71417",2019-08-19 14:16:00,-2.47522,359,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,24.3,-1.17243,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71418",2019-08-19 14:17:00,-2.40942,365,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,23.9,-1.21779,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71419",2019-08-19 14:18:00,-2.44837,369,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,23.2,-1.19196,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71420",2019-08-19 14:19:00,-2.4398,361,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,23.4,-1.16676,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71421",2019-08-19 14:20:00,-2.39846,355,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,23.9,-1.13463,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71422",2019-08-19 14:21:00,-2.42569,348,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,23.9,-1.11006,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71423",2019-08-19 14:22:00,-2.49162,351,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,23.8,-1.13022,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71424",2019-08-19 14:23:00,-2.45378,362,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,23.8,-1.19448,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71425",2019-08-19 14:24:00,-2.48545,392,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,23.5,-1.35954,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71426",2019-08-19 14:25:00,-2.23742,458,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,23.4,-1.65249,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71427",2019-08-19 14:26:00,-2.30075,512,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,23.6,-2.6838,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71428",2019-08-19 14:27:00,-2.53614,587,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,23.7,-2.55339,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71429",2019-08-19 14:28:00,-2.47269,623,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,24.1,-2.43117,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71430",2019-08-19 14:29:00,-2.47807,856,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,23.8,-3.29616,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71431",2019-08-19 14:30:00,-2.48768,635,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,24.1,-2.58426,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71432",2019-08-19 14:31:00,-2.47307,604,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,24.2,-2.27619,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71433",2019-08-19 14:32:00,-2.64026,641,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,24.3,-2.56536,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71434",2019-08-19 14:33:00,-2.48358,824,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,24.4,-3.2256,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71435",2019-08-19 14:34:00,-2.56586,841,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25,25.5,24.4,-3.27726,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71436",2019-08-19 14:35:00,-1.77997,957,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,25.5,23.8,-3.28734,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71437",2019-08-19 14:36:00,-2.46159,924,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,25.5,23.8,-4.76469,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71438",2019-08-19 14:37:00,-2.50883,1044,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,25.5,24.1,-3.64959,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71439",2019-08-19 14:38:00,-2.35385,1228,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,25.5,24.6,-5.6826,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71440",2019-08-19 14:39:00,-3.14041,1137,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,25.5,24.1,-3.39066,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71441",2019-08-19 14:40:00,-2.48507,851,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,25.5,24.4,-3.61746,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71442",2019-08-19 14:41:00,-2.44138,889,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,25.5,25.1,-3.2697,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71443",2019-08-19 14:42:00,-2.49961,775,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,25.5,25.7,-3.37239,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71444",2019-08-19 14:43:00,-2.53338,1007,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,25.5,25.1,-3.26466,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71445",2019-08-19 14:44:00,-2.51099,818,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,25.5,25,-4.11768,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71446",2019-08-19 14:45:00,-2.21846,670,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,25.5,25.4,-2.34297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71447",2019-08-19 14:46:00,-2.44914,610,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,25.5,24.9,-1.51956,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71448",2019-08-19 14:47:00,-2.29829,589,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,25.5,25.1,-2.15586,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71449",2019-08-19 14:48:00,-2.46764,623,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,25.5,24.3,-2.06766,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71450",2019-08-19 14:49:00,-2.50067,554,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,25.5,23.6,-2.02986,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71451",2019-08-19 14:50:00,-2.57246,519,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,25.5,24.1,-1.83897,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71452",2019-08-19 14:51:00,-2.48374,489,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,24.2,-1.72809,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71453",2019-08-19 14:52:00,-2.37552,487,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,24.2,-1.74384,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71454",2019-08-19 14:53:00,-2.53191,509,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,24,-1.86669,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71455",2019-08-19 14:54:00,-2.32907,555,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,24.1,-2.03553,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71456",2019-08-19 14:55:00,-2.53654,575,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,24.3,-2.13696,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71457",2019-08-19 14:56:00,-2.47647,566,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,24.2,-2.07396,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71458",2019-08-19 14:57:00,-2.50218,566,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,24.6,-2.11806,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71459",2019-08-19 14:58:00,-2.5054,607,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,24.6,-2.33793,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71460",2019-08-19 14:59:00,-2.4154,706,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,24.5,-2.86713,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71461",2019-08-19 15:00:00,-2.4949,697,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,24.4,-2.7594,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71462",2019-08-19 15:01:00,-2.50614,601,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,23.6,-2.25036,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71463",2019-08-19 15:02:00,-2.51477,586,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,23.8,-2.18673,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71464",2019-08-19 15:03:00,-2.45992,594,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,23.9,-2.23083,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71465",2019-08-19 15:04:00,-2.4949,620,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,23.7,-2.33793,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71466",2019-08-19 15:05:00,-2.52112,677,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,23.8,-3.8682,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71467",2019-08-19 15:06:00,-2.37131,892,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,23.8,-3.25143,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71468",2019-08-19 15:07:00,-2.46261,855,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,24.6,-4.03389,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71469",2019-08-19 15:08:00,-2.49196,629,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,24.6,-2.27871,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71470",2019-08-19 15:09:00,-2.50688,578,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,24.4,-1.46664,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71471",2019-08-19 15:10:00,-2.45133,649,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,24.3,-2.4822,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71472",2019-08-19 15:11:00,-2.50385,588,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,24.4,-1.86669,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71473",2019-08-19 15:12:00,-2.64883,493,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,24.4,-1.72116,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71474",2019-08-19 15:13:00,-2.47282,578,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,24.1,-2.6838,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71475",2019-08-19 15:14:00,-2.49264,704,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,24.5,-2.9925,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71476",2019-08-19 15:15:00,-2.70504,626,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,23.5,-3.00888,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71477",2019-08-19 15:16:00,-2.48635,1233,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,23.7,-5.15592,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71478",2019-08-19 15:17:00,-2.51613,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,24.6,-5.42493,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71479",2019-08-19 15:18:00,-2.65239,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,24,-5.62779,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71480",2019-08-19 15:19:00,-2.42301,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,24.6,-5.67,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71481",2019-08-19 15:20:00,-2.50144,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,25.4,-5.4306,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71482",2019-08-19 15:21:00,-2.51227,1125,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,25.6,-2.86335,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71483",2019-08-19 15:22:00,-2.48586,1169,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,25,-4.95243,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71484",2019-08-19 15:23:00,-1.97351,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,24.7,-5.00598,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71485",2019-08-19 15:24:00,-2.52645,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,25.1,-4.73949,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71486",2019-08-19 15:25:00,-2.07625,1213,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,24.6,-4.58703,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71487",2019-08-19 15:26:00,-2.6191,1217,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,25.2,-4.49316,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71488",2019-08-19 15:27:00,-1.93765,1230,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,24.7,-4.55679,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71489",2019-08-19 15:28:00,-2.04657,1228,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,25,-4.63554,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71490",2019-08-19 15:29:00,-2.51473,1225,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,25.2,-4.64121,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71491",2019-08-19 15:30:00,-2.35667,1248,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,25.6,-4.78233,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71492",2019-08-19 15:31:00,-2.52626,1248,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,25,-4.8006,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71493",2019-08-19 15:32:00,-2.609,1015,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,25.1,-3.68109,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71494",2019-08-19 15:33:00,-2.57354,746,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,25,-2.67309,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71495",2019-08-19 15:34:00,-2.3541,887,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,25.2,-2.88351,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71496",2019-08-19 15:35:00,-2.5411,826,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,25.2,-4.4415,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71497",2019-08-19 15:36:00,-2.46405,763,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,25.1,-3.11976,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71498",2019-08-19 15:37:00,-2.50217,758,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,24.2,-2.21319,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71499",2019-08-19 15:38:00,-2.49904,513,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,23.7,-2.34675,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71500",2019-08-19 15:39:00,-2.29544,468,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,23.2,-1.47483,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71501",2019-08-19 15:40:00,-2.55446,430,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,24.4,-1.40049,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71502",2019-08-19 15:41:00,-2.49502,385,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,23.8,-1.34568,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71503",2019-08-19 15:42:00,-2.50305,809,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,24.2,-2.06955,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71504",2019-08-19 15:43:00,-2.51886,421,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,24.4,-1.3608,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71505",2019-08-19 15:44:00,-2.48055,414,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,24.4,-1.49499,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71506",2019-08-19 15:45:00,-2.19749,761,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,24.2,-1.66509,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71507",2019-08-19 15:46:00,-2.33816,337,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,24,-1.01556,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71508",2019-08-19 15:47:00,-2.7172,319,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,24.1,-1.04706,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71509",2019-08-19 15:48:00,-2.52671,347,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,24.4,-1.26,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71510",2019-08-19 15:49:00,-2.53572,316,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,24.5,-0.89523,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71511",2019-08-19 15:50:00,-3.00317,346,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,24.2,-0.95256,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71512",2019-08-19 15:51:00,-2.52191,396,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,24,-2.1735,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71513",2019-08-19 15:52:00,-2.48858,373,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,24.1,-1.19133,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71514",2019-08-19 15:53:00,-2.4727,370,0,25,22,22,18,26.5,22,19,0,0,25.5,24,25,26,26,25.5,26,23.8,-1.23039,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71515",2019-08-19 15:54:00,-2.41948,374,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.4,-1.23039,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71516",2019-08-19 15:55:00,-2.41549,358,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.8,-1.20456,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71517",2019-08-19 15:56:00,-2.42157,368,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.9,-1.16676,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71518",2019-08-19 15:57:00,-2.44358,369,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.9,-1.23228,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71519",2019-08-19 15:58:00,-2.67101,365,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.8,-1.11699,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71520",2019-08-19 15:59:00,-2.67014,328,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.8,-1.00926,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71521",2019-08-19 16:00:00,-2.55981,289,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.6,-0.48699,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71522",2019-08-19 16:01:00,-2.58034,260,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.5,-0.4725,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71523",2019-08-19 16:02:00,-2.54894,248,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.6,-0.45486,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71524",2019-08-19 16:03:00,-2.55401,250,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.8,-0.55755,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71525",2019-08-19 16:04:00,-2.56948,289,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.8,-0.67851,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71526",2019-08-19 16:05:00,-2.17548,305,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.5,-0.8064,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71527",2019-08-19 16:06:00,-3.01936,319,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.5,-0.81963,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71528",2019-08-19 16:07:00,-2.52091,305,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.8,-0.72072,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71529",2019-08-19 16:08:00,-2.60379,279,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.4,-0.63126,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71530",2019-08-19 16:09:00,-2.58614,273,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.2,-0.71127,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
