"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"71531",2019-08-19 16:10:00,-2.41623,306,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.2,-0.82026,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71532",2019-08-19 16:11:00,-2.57968,358,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.1,-1.24551,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71533",2019-08-19 16:12:00,-3.1834,613,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.4,-1.22913,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71534",2019-08-19 16:13:00,-2.53969,380,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.4,-1.1151,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71535",2019-08-19 16:14:00,-2.60746,385,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.2,-1.50885,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71536",2019-08-19 16:15:00,-2.61059,435,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.6,-1.35639,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71537",2019-08-19 16:16:00,-2.56527,429,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.6,-1.71486,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71538",2019-08-19 16:17:00,-2.53981,429,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.5,-1.32363,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71539",2019-08-19 16:18:00,-2.53341,433,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.1,-1.36395,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71540",2019-08-19 16:19:00,-2.64249,457,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.4,-1.48113,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71541",2019-08-19 16:20:00,-2.73818,480,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.1,-1.60083,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71542",2019-08-19 16:21:00,-2.73155,496,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.5,-1.60776,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71543",2019-08-19 16:22:00,-2.74514,476,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.9,-1.48617,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71544",2019-08-19 16:23:00,-2.65624,438,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.8,-1.23669,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71545",2019-08-19 16:24:00,-2.63607,369,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.2,-0.98343,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71546",2019-08-19 16:25:00,-3.09669,318,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.4,-0.80766,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71547",2019-08-19 16:26:00,-2.62653,303,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.1,-0.92673,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71548",2019-08-19 16:27:00,-2.72221,361,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.3,-1.05336,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71549",2019-08-19 16:28:00,-2.60957,350,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.6,-0.98973,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71550",2019-08-19 16:29:00,-2.44954,321,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.2,-0.83286,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71551",2019-08-19 16:30:00,-2.54287,282,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.4,-0.70056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71552",2019-08-19 16:31:00,-2.52262,289,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.3,-0.73836,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71553",2019-08-19 16:32:00,-2.93512,296,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.9,-0.7497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71554",2019-08-19 16:33:00,-2.86087,292,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23,-0.71253,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71555",2019-08-19 16:34:00,-2.4976,277,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.1,-0.61866,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71556",2019-08-19 16:35:00,-2.41282,253,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23,-0.51786,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71557",2019-08-19 16:36:00,-2.47065,234,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.4,-0.44793,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71558",2019-08-19 16:37:00,-2.40894,227,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.1,-0.42021,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71559",2019-08-19 16:38:00,-2.45217,233,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.4,-0.4536,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71560",2019-08-19 16:39:00,-2.68472,250,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.5,-0.54243,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71561",2019-08-19 16:40:00,-2.42838,275,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.7,-0.64386,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71562",2019-08-19 16:41:00,-2.45644,289,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.3,-0.75537,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71563",2019-08-19 16:42:00,-2.4637,309,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.1,-0.82656,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71564",2019-08-19 16:43:00,-2.42946,320,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.8,-0.87003,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71565",2019-08-19 16:44:00,-2.49005,323,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.8,-0.87633,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71566",2019-08-19 16:45:00,-2.51976,317,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.8,-0.85743,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71567",2019-08-19 16:46:00,-2.42636,305,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.5,-0.80073,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71568",2019-08-19 16:47:00,-2.57737,290,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.8,-0.73206,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71569",2019-08-19 16:48:00,-2.57906,281,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23.1,-0.68859,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71570",2019-08-19 16:49:00,-2.59215,281,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23,-0.69993,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71571",2019-08-19 16:50:00,-2.60142,287,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.5,-0.73773,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71572",2019-08-19 16:51:00,-2.60733,302,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.7,-0.80766,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71573",2019-08-19 16:52:00,-2.50828,319,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.8,-0.88893,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71574",2019-08-19 16:53:00,-2.70396,336,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.9,-0.95256,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71575",2019-08-19 16:54:00,-2.62852,348,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23,-1.008,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71576",2019-08-19 16:55:00,-2.62064,354,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23,-1.03761,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71577",2019-08-19 16:56:00,-2.58531,358,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.8,-1.04391,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71578",2019-08-19 16:57:00,-2.98018,350,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.9,-0.9954,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71579",2019-08-19 16:58:00,-2.60843,328,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.9,-0.88389,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71580",2019-08-19 16:59:00,-2.14777,313,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.8,-0.80829,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71581",2019-08-19 17:00:00,-2.58394,290,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,23,-0.71883,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71582",2019-08-19 17:01:00,-2.24167,272,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.9,-0.62433,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71583",2019-08-19 17:02:00,-2.37133,254,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.8,-0.51786,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71584",2019-08-19 17:03:00,-2.59517,239,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.6,-0.47943,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71585",2019-08-19 17:04:00,-2.5543,222,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.5,-0.39753,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71586",2019-08-19 17:05:00,-2.59448,205,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.5,-0.30996,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71587",2019-08-19 17:06:00,-2.62182,183,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.6,-0.2142,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71588",2019-08-19 17:07:00,-2.59248,171,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.6,-0.14553,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71589",2019-08-19 17:08:00,-2.57588,160,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.3,-0.10836,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71590",2019-08-19 17:09:00,-3.14349,162,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.5,-0.13167,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71591",2019-08-19 17:10:00,-2.57449,171,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.4,-0.17199,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71592",2019-08-19 17:11:00,-2.58105,183,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.5,-0.23247,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71593",2019-08-19 17:12:00,-2.60863,200,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.3,-0.3087,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71594",2019-08-19 17:13:00,-2.86185,261,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.2,-0.6867,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71595",2019-08-19 17:14:00,-2.55633,565,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22,-2.03553,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71596",2019-08-19 17:15:00,-2.54641,337,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.3,-0.97146,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71597",2019-08-19 17:16:00,-2.54929,321,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.3,-0.8379,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71598",2019-08-19 17:17:00,-2.52723,308,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.3,-0.78813,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71599",2019-08-19 17:18:00,-2.4973,282,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.7,0.88767,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71600",2019-08-19 17:19:00,-2.95855,258,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.9,-0.58653,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71601",2019-08-19 17:20:00,-2.4618,236,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.7,-0.49203,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71602",2019-08-19 17:21:00,-2.66128,217,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.7,-0.29484,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71603",2019-08-19 17:22:00,-2.61665,207,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.7,-0.37422,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71604",2019-08-19 17:23:00,-2.54002,204,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.2,-0.20223,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71605",2019-08-19 17:24:00,-2.90076,206,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.3,-0.34776,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71606",2019-08-19 17:25:00,-2.49732,210,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.3,-0.36225,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71607",2019-08-19 17:26:00,-2.34225,210,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.2,-0.37233,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71608",2019-08-19 17:27:00,-2.58561,202,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.3,-0.29106,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71609",2019-08-19 17:28:00,-2.87969,187,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.2,-0.24066,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71610",2019-08-19 17:29:00,-2.22001,173,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.2,-0.22113,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71611",2019-08-19 17:30:00,-2.26197,160,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,22.1,-0.18396,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71612",2019-08-19 17:31:00,-2.4485,144,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,21.9,-0.11529,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71613",2019-08-19 17:32:00,-2.41159,130,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,21.7,-0.063,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71614",2019-08-19 17:33:00,-2.37985,123,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,21.7,-0.02142,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71615",2019-08-19 17:34:00,-2.41768,118,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,21.7,0.01197,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71616",2019-08-19 17:35:00,-2.41943,112,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,21.7,0.03969,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71617",2019-08-19 17:36:00,-2.41661,108,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,21.5,0.05103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71618",2019-08-19 17:37:00,-2.39241,108,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,21.4,0.05292,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71619",2019-08-19 17:38:00,-2.41226,109,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,21.4,0.0693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71620",2019-08-19 17:39:00,-2.3519,112,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,21.4,0.04977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71621",2019-08-19 17:40:00,-2.83542,120,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,21.4,-0.00126,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71622",2019-08-19 17:41:00,-2.49634,122,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,21.6,-0.00126,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71623",2019-08-19 17:42:00,-2.47418,105,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,21.4,0.07434,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71624",2019-08-19 17:43:00,-2.55639,94,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,21.3,0.19341,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71625",2019-08-19 17:44:00,-2.38207,70,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,21.2,0.28476,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71626",2019-08-19 17:45:00,-2.59853,53,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,20.8,0.36351,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71627",2019-08-19 17:46:00,-2.39064,42,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,26,25.5,26,20.8,0.42651,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71628",2019-08-19 17:47:00,-2.45338,36,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,20.6,0.46494,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71629",2019-08-19 17:48:00,-3.05035,30,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,20.3,0.49077,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71630",2019-08-19 17:49:00,-2.47918,23,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,20.3,0.51471,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71631",2019-08-19 17:50:00,-2.57678,19,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,20.1,0.53361,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71632",2019-08-19 17:51:00,-2.60209,19,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,19.8,0.53865,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71633",2019-08-19 17:52:00,-2.69758,19,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,19.8,0.55755,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71634",2019-08-19 17:53:00,-2.93772,24,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,19.7,0.4914,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71635",2019-08-19 17:54:00,-2.70957,32,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,19.6,1.01871,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71636",2019-08-19 17:55:00,-2.62144,60,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,19.3,0.84987,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71637",2019-08-19 17:56:00,-2.58342,90,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,19.3,0.13797,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71638",2019-08-19 17:57:00,-2.61389,118,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.8,0.00252,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71639",2019-08-19 17:58:00,-2.58862,133,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.7,-0.0756,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71640",2019-08-19 17:59:00,-2.63875,156,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.8,-0.17829,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71641",2019-08-19 18:00:00,-2.14597,181,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.9,-0.30303,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71642",2019-08-19 18:01:00,-2.63885,190,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.9,-0.31248,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71643",2019-08-19 18:02:00,-2.55847,182,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,19,-0.29673,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71644",2019-08-19 18:03:00,-2.58599,183,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,19.1,-0.30114,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71645",2019-08-19 18:04:00,-2.51693,173,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,19.2,-0.24759,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71646",2019-08-19 18:05:00,-2.51613,173,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,19.2,-0.24507,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71647",2019-08-19 18:06:00,-2.29675,167,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,19.3,-0.21483,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71648",2019-08-19 18:07:00,-2.30019,158,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,19.3,-0.17388,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71649",2019-08-19 18:08:00,-2.29553,147,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.9,-0.13293,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71650",2019-08-19 18:09:00,-2.29271,147,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.7,-0.13923,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71651",2019-08-19 18:10:00,-2.24141,155,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.7,-0.19341,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71652",2019-08-19 18:11:00,-2.11275,177,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.6,-0.28917,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71653",2019-08-19 18:12:00,-2.25679,185,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.5,-0.27909,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71654",2019-08-19 18:13:00,-2.56996,171,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.5,-0.20916,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71655",2019-08-19 18:14:00,-2.23743,160,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.5,-0.2079,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71656",2019-08-19 18:15:00,-2.29664,159,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.5,-0.17766,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71657",2019-08-19 18:16:00,-2.34064,151,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.3,-0.15813,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71658",2019-08-19 18:17:00,-2.34187,147,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.4,-0.08253,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71659",2019-08-19 18:18:00,-2.41578,141,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.4,-0.10395,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71660",2019-08-19 18:19:00,-2.15948,138,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.2,-0.06048,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71661",2019-08-19 18:20:00,-2.18288,127,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.3,-0.02016,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71662",2019-08-19 18:21:00,-2.44305,114,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.4,0.03654,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71663",2019-08-19 18:22:00,-2.52417,100,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.3,0.10521,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71664",2019-08-19 18:23:00,-2.44755,93,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.3,0.126,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71665",2019-08-19 18:24:00,-2.5443,91,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.3,0.14427,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71666",2019-08-19 18:25:00,-2.50446,93,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.4,0.13734,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71667",2019-08-19 18:26:00,-2.54439,96,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.2,0.12852,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71668",2019-08-19 18:27:00,-2.5458,103,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.3,0.0945,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71669",2019-08-19 18:28:00,-2.47199,109,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.2,0.0567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71670",2019-08-19 18:29:00,-2.4666,116,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.2,0.02961,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71671",2019-08-19 18:30:00,-2.46594,126,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.2,0.08946,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71672",2019-08-19 18:31:00,-2.40143,129,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.2,2.04687,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71673",2019-08-19 18:32:00,-2.53765,132,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.3,-0.0063,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71674",2019-08-19 18:33:00,-2.40634,142,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.4,-0.08316,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71675",2019-08-19 18:34:00,-2.49848,152,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.4,-0.13293,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71676",2019-08-19 18:35:00,-2.50921,151,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.5,-0.12663,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71677",2019-08-19 18:36:00,-2.4842,144,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.6,-0.05796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71678",2019-08-19 18:37:00,-2.47951,137,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.6,-0.05166,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71679",2019-08-19 18:38:00,-2.45278,123,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.5,-0.00189,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71680",2019-08-19 18:39:00,-2.50802,119,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.5,-0.00063,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71681",2019-08-19 18:40:00,-1.68394,127,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.4,-0.03276,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71682",2019-08-19 18:41:00,-2.48342,139,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.4,-0.10836,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71683",2019-08-19 18:42:00,-2.43408,152,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.3,-0.1764,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71684",2019-08-19 18:43:00,-2.42538,162,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.3,-0.2268,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71685",2019-08-19 18:44:00,-2.38908,172,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.3,-0.23373,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71686",2019-08-19 18:45:00,-2.42309,176,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.2,-0.23436,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71687",2019-08-19 18:46:00,-2.21284,175,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.2,-0.22806,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71688",2019-08-19 18:47:00,-2.22217,170,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.3,-0.17073,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71689",2019-08-19 18:48:00,-2.5054,167,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.3,-0.18459,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71690",2019-08-19 18:49:00,-2.27563,160,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.3,-0.15246,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71691",2019-08-19 18:50:00,-2.48299,154,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.4,-0.04032,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71692",2019-08-19 18:51:00,-2.45618,142,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.5,-0.05859,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71693",2019-08-19 18:52:00,-2.49254,129,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.5,-0.01638,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71694",2019-08-19 18:53:00,-2.45523,108,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.6,0.08064,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71695",2019-08-19 18:54:00,-2.42968,89,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.6,0.17955,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71696",2019-08-19 18:55:00,-2.47649,78,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.6,0.24444,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71697",2019-08-19 18:56:00,-2.52109,66,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.6,0.29358,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71698",2019-08-19 18:57:00,-2.62601,59,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.6,0.315,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71699",2019-08-19 18:58:00,-2.57792,52,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.6,0.35154,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71700",2019-08-19 18:59:00,-2.60093,47,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.5,0.36477,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71701",2019-08-19 19:00:00,-2.95428,42,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.5,0.3969,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71702",2019-08-19 19:01:00,-2.62419,36,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.5,0.42525,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71703",2019-08-19 19:02:00,-2.58657,34,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.4,0.47817,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71704",2019-08-19 19:03:00,-2.51946,31,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.4,0.45864,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71705",2019-08-19 19:04:00,-2.4555,30,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.5,0.46494,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71706",2019-08-19 19:05:00,-2.34732,29,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.5,0.47061,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71707",2019-08-19 19:06:00,-2.29548,28,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.5,0.47124,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71708",2019-08-19 19:07:00,-2.45019,25,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.4,0.47187,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71709",2019-08-19 19:08:00,-2.36605,28,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.5,1.90764,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71710",2019-08-19 19:09:00,-2.29295,30,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.5,0.45927,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71711",2019-08-19 19:10:00,-2.34827,31,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.5,0.44667,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71712",2019-08-19 19:11:00,-2.3109,30,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.5,0.45234,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71713",2019-08-19 19:12:00,-2.38546,27,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.6,0.46998,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71714",2019-08-19 19:13:00,-2.25695,24,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.6,0.49707,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71715",2019-08-19 19:14:00,-2.33947,19,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.6,0.53424,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71716",2019-08-19 19:15:00,-2.31818,16,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.5,0.55314,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71717",2019-08-19 19:16:00,-2.19776,15,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.5,0.54999,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71718",2019-08-19 19:17:00,-2.34563,15,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.4,0.70497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71719",2019-08-19 19:18:00,-2.39545,15,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.4,0.5607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71720",2019-08-19 19:19:00,-2.3707,15,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.4,0.55692,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71721",2019-08-19 19:20:00,-2.06709,16,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.4,0.55944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71722",2019-08-19 19:21:00,-2.34454,17,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.4,0.55377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71723",2019-08-19 19:22:00,-2.37801,16,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.4,0.55188,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71724",2019-08-19 19:23:00,-2.34011,16,0,25,22,22,18,26.5,22,19,0,0,26,24,25,26,25.5,25.5,26,18.3,0.54747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71725",2019-08-19 19:24:00,-2.32669,16,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,18.3,0.55944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71726",2019-08-19 19:25:00,-2.29755,15,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,18.3,0.56007,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71727",2019-08-19 19:26:00,-2.40623,16,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,18.2,0.56952,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71728",2019-08-19 19:27:00,-1.9791,14,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,18.2,0.65709,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71729",2019-08-19 19:28:00,-2.22704,13,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,18.2,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71730",2019-08-19 19:29:00,-2.23959,14,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,18.1,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71731",2019-08-19 19:30:00,-2.26494,15,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,17.9,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71732",2019-08-19 19:31:00,-2.85997,16,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,17.8,0.55377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71733",2019-08-19 19:32:00,-2.35943,16,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,17.5,0.62307,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71734",2019-08-19 19:33:00,-2.44505,15,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,17.3,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71735",2019-08-19 19:34:00,-2.31774,16,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,17,0.56511,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71736",2019-08-19 19:35:00,-2.28517,15,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,16.8,0.5544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71737",2019-08-19 19:36:00,-3.05871,16,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,16.7,0.55818,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71738",2019-08-19 19:37:00,-2.3601,14,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,16.6,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71739",2019-08-19 19:38:00,-2.31937,14,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,16.5,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71740",2019-08-19 19:39:00,-2.3159,13,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,16.5,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71741",2019-08-19 19:40:00,-2.69288,14,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,16.5,0.57834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71742",2019-08-19 19:41:00,-2.34574,13,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,16.4,0.58275,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71743",2019-08-19 19:42:00,-2.3304,12,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,16.4,0.57834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71744",2019-08-19 19:43:00,-2.34612,12,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,16.3,0.58401,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71745",2019-08-19 19:44:00,-2.31101,11,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,16.3,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71746",2019-08-19 19:45:00,-2.3493,12,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,16.3,0.57834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71747",2019-08-19 19:46:00,-2.2372,12,0,25,22,22,18,26.5,22,19,0,0,26,24,25,25.5,25.5,25.5,26,16.2,0.5733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71748",2019-08-19 19:47:00,-2.14697,15,0,25,22,22,18,26.5,22,19,0,0,26,24,24.5,25.5,25.5,25.5,26,16.2,0.62244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71749",2019-08-19 19:48:00,-2.31145,15,0,25,22,22,18,26.5,22,19,0,0,26,24,24.5,25.5,25.5,25.5,26,16.3,0.57141,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71750",2019-08-19 19:49:00,-2.29953,16,0,25,22,22,18,26.5,22,19,0,0,26,24,24.5,25.5,25.5,25.5,26,16.3,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71751",2019-08-19 19:50:00,-2.34089,15,0,25,22,22,18,26.5,22,19,0,0,26,24,24.5,25.5,25.5,25.5,26,16.3,0.567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71752",2019-08-19 19:51:00,-2.09938,15,0,25,22,22,18,26.5,22,19,0,0,26,24,24.5,25.5,25.5,25.5,26,16.3,0.567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71753",2019-08-19 19:52:00,-2.30728,14,0,25,22,22,18,26.5,22,19,0,0,26,24,24.5,25.5,25.5,25.5,26,16.4,0.58401,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71754",2019-08-19 19:53:00,-2.60768,12,0,25,22,22,18,26.5,22,19,0,0,26,24,24.5,25.5,25.5,25.5,26,16.4,0.58401,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71755",2019-08-19 19:54:00,-2.3559,12,0,25,22,22,18,26.5,22,19,0,0,26,24,24.5,25.5,25.5,25.5,26,16.4,0.70938,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71756",2019-08-19 19:55:00,-2.26172,11,0,25,22,22,18,26.5,22,19,0,0,26,24,24.5,25.5,25.5,25.5,26,16.4,0.61047,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71757",2019-08-19 19:56:00,-2.29344,10,0,25,22,22,18,26.5,22,19,0,0,26,24,24.5,25.5,25.5,25.5,26,16.5,0.61362,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71758",2019-08-19 19:57:00,-2.26777,9,0,25,22,22,18,26.5,22,19,0,0,26,24,24.5,25.5,25.5,25.5,26,16.6,0.62244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71759",2019-08-19 19:58:00,-2.27289,11,0,25,22,22,18,26.5,22,19,0,0,26,24,24.5,25.5,25.5,25,26,16.6,0.61677,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71760",2019-08-19 19:59:00,-2.28121,9,0,25,22,22,18,26.5,22,19,0,0,26,24,24.5,25.5,25.5,25,26,16.6,0.61677,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71761",2019-08-19 20:00:00,-2.64972,11,0,25,22,22,18,26.5,22,19,0,0,26,24,24.5,25.5,25.5,25,26,16.7,0.6048,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71762",2019-08-19 20:01:00,-2.27994,11,0,25,22,22,18,26.5,22,19,0,0,26,24,24.5,25.5,25.5,25,26,16.8,0.60291,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71763",2019-08-19 20:02:00,-2.27113,11,0,25,22,22,18,26.5,22,19,0,0,26,24,24.5,25.5,25.5,25,26,16.9,0.64134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71764",2019-08-19 20:03:00,-2.3238,11,0,25,22,22,18,26.5,22,19,0,0,26,24,24.5,25.5,25.5,25,26,17,0.60984,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71765",2019-08-19 20:04:00,-2.31578,11,0,25,22,22,18,26.5,22,19,0,0,26,24,24.5,25.5,25.5,25,26,17.1,0.61299,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71766",2019-08-19 20:05:00,-2.33237,10,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,26,17.2,0.60858,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71767",2019-08-19 20:06:00,-2.28472,11,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,26,17.2,0.60984,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71768",2019-08-19 20:07:00,-2.43111,9,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,26,17.3,0.60732,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71769",2019-08-19 20:08:00,-2.29155,9,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,26,17.3,0.61362,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71770",2019-08-19 20:09:00,-2.33841,8,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,26,17.3,0.61677,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71771",2019-08-19 20:10:00,-2.40589,10,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,26,17.3,0.61551,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71772",2019-08-19 20:11:00,-2.42664,9,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,26,17.2,0.62244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71773",2019-08-19 20:12:00,-2.4635,9,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,26,17.2,0.62874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71774",2019-08-19 20:13:00,-2.05057,10,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,26,17.1,0.62307,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71775",2019-08-19 20:14:00,-2.17082,8,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,26,17.1,0.62937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71776",2019-08-19 20:15:00,-2.34177,9,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,26,17,2.06577,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71777",2019-08-19 20:16:00,-2.07566,8,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,26,16.9,0.64701,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71778",2019-08-19 20:17:00,-2.31706,8,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,26,16.9,0.67851,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71779",2019-08-19 20:18:00,-2.28724,6,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,26,16.8,0.88074,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71780",2019-08-19 20:19:00,-2.25124,7,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,26,16.7,0.87444,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71781",2019-08-19 20:20:00,-2.99773,6,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,26,16.6,0.83601,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71782",2019-08-19 20:21:00,-2.2847,7,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,26,16.6,0.83034,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71783",2019-08-19 20:22:00,-2.25224,8,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.5,0.81837,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71784",2019-08-19 20:23:00,-2.26204,8,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.5,0.819,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71785",2019-08-19 20:24:00,-2.23727,9,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.5,0.78939,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71786",2019-08-19 20:25:00,-2.24794,9,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.4,0.79128,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71787",2019-08-19 20:26:00,-1.85707,8,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.4,0.78687,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71788",2019-08-19 20:27:00,-2.17589,9,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.4,0.7812,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71789",2019-08-19 20:28:00,-2.25022,8,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.5,0.78813,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71790",2019-08-19 20:29:00,-2.24228,8,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.6,0.7749,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71791",2019-08-19 20:30:00,-2.20656,8,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.7,0.79254,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71792",2019-08-19 20:31:00,-2.20966,8,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.6,0.78939,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71793",2019-08-19 20:32:00,-2.24054,7,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.8,0.79254,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71794",2019-08-19 20:33:00,-2.70654,7,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.9,0.7812,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71795",2019-08-19 20:34:00,-1.63829,6,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.8,0.78057,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71796",2019-08-19 20:35:00,-2.1457,7,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17,0.78057,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71797",2019-08-19 20:36:00,-2.16852,8,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17,0.78624,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71798",2019-08-19 20:37:00,-2.1321,8,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17,0.78057,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71799",2019-08-19 20:38:00,-2.64188,9,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17,0.78057,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71800",2019-08-19 20:39:00,-2.12316,10,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.2,0.78624,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71801",2019-08-19 20:40:00,-1.9835,9,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.2,0.78624,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71802",2019-08-19 20:41:00,-2.05352,10,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.4,0.78624,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71803",2019-08-19 20:42:00,-1.99081,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.5,0.78561,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71804",2019-08-19 20:43:00,-1.87915,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.3,0.78624,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71805",2019-08-19 20:44:00,-1.95547,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.2,0.77427,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71806",2019-08-19 20:45:00,-1.96942,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.2,0.78687,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71807",2019-08-19 20:46:00,-1.95562,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.4,0.78687,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71808",2019-08-19 20:47:00,-1.19974,0,0.368,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.4,1.04517,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71809",2019-08-19 20:48:00,-1.96762,0,0.624,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.4,1.27197,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71810",2019-08-19 20:49:00,-1.9911,0,0.621,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.3,1.27701,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71811",2019-08-19 20:50:00,-1.98445,0,0.939,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.4,1.66887,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71812",2019-08-19 20:51:00,-2.0281,0,0.955,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.4,3.77874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71813",2019-08-19 20:52:00,-2.07786,0,0.836,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.3,3.62628,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71814",2019-08-19 20:53:00,-1.98235,0,0.825,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.3,3.70314,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71815",2019-08-19 20:54:00,-2.1859,0,0.818,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.4,3.60108,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71816",2019-08-19 20:55:00,-2.00827,0,0.18,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.5,2.94525,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71817",2019-08-19 20:56:00,-2.07438,0,0.181,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.6,0.81081,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71818",2019-08-19 20:57:00,-2.0352,0,0.18,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.7,0.81207,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71819",2019-08-19 20:58:00,-2.02029,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.7,0.79317,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71820",2019-08-19 20:59:00,-2.05604,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.5,0.79317,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71821",2019-08-19 21:00:00,-2.30933,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.5,0.79443,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71822",2019-08-19 21:01:00,-1.76652,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.4,0.79884,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71823",2019-08-19 21:02:00,-2.07944,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.5,0.77427,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71824",2019-08-19 21:03:00,-1.89824,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.4,0.77112,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71825",2019-08-19 21:04:00,-1.91689,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.5,0.77994,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71826",2019-08-19 21:05:00,-1.8135,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.5,0.7686,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71827",2019-08-19 21:06:00,-1.83255,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.6,0.7686,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71828",2019-08-19 21:07:00,-2.03007,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.5,0.77238,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71829",2019-08-19 21:08:00,-1.74479,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.4,0.76482,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71830",2019-08-19 21:09:00,-1.71044,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.3,0.76923,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71831",2019-08-19 21:10:00,-1.66402,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.2,0.77931,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71832",2019-08-19 21:11:00,-1.59965,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.2,0.77364,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71833",2019-08-19 21:12:00,-1.55247,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.2,0.76797,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71834",2019-08-19 21:13:00,-1.45448,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.4,0.77364,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71835",2019-08-19 21:14:00,-1.14386,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.4,0.77931,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71836",2019-08-19 21:15:00,-1.1381,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.4,0.78624,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71837",2019-08-19 21:16:00,-1.59003,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.5,0.77931,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71838",2019-08-19 21:17:00,-2.45089,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.5,0.76797,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71839",2019-08-19 21:18:00,-3.29691,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.2,0.76797,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71840",2019-08-19 21:19:00,-4.14389,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.3,0.7623,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71841",2019-08-19 21:20:00,-4.73314,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.2,0.77364,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71842",2019-08-19 21:21:00,-4.88856,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.2,0.77931,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71843",2019-08-19 21:22:00,-4.39149,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.1,0.76482,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71844",2019-08-19 21:23:00,-3.60512,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.1,0.76797,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71845",2019-08-19 21:24:00,-3.03786,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.1,0.76734,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71846",2019-08-19 21:25:00,-2.61858,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17,0.77364,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
