"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"71847",2019-08-19 21:26:00,-2.48114,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.8,0.77301,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71848",2019-08-19 21:27:00,-2.39679,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.9,0.7686,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71849",2019-08-19 21:28:00,-2.14213,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.8,0.76923,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71850",2019-08-19 21:29:00,-2.08657,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17,0.7686,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71851",2019-08-19 21:30:00,-2.4207,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.2,0.76734,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71852",2019-08-19 21:31:00,-1.94194,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.1,0.7686,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71853",2019-08-19 21:32:00,-1.937,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17,0.76734,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71854",2019-08-19 21:33:00,-2.08634,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.9,0.76671,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71855",2019-08-19 21:34:00,-2.3145,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.9,0.77364,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71856",2019-08-19 21:35:00,-1.95015,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.7,0.76797,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71857",2019-08-19 21:36:00,-1.92841,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.6,0.76482,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71858",2019-08-19 21:37:00,-1.89703,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.7,0.76545,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71859",2019-08-19 21:38:00,-1.89124,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.7,0.8631,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71860",2019-08-19 21:39:00,-1.93257,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.7,0.76797,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71861",2019-08-19 21:40:00,-1.5326,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.6,0.76797,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71862",2019-08-19 21:41:00,-2.09387,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.5,0.9702,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71863",2019-08-19 21:42:00,-2.0933,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.6,0.96642,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71864",2019-08-19 21:43:00,-1.95881,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.6,0.9702,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71865",2019-08-19 21:44:00,-2.05307,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.6,0.9702,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71866",2019-08-19 21:45:00,-2.01888,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.6,0.97587,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71867",2019-08-19 21:46:00,-2.08125,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.6,0.97146,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71868",2019-08-19 21:47:00,-2.06104,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.5,0.9765,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71869",2019-08-19 21:48:00,-2.08751,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.5,0.97776,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71870",2019-08-19 21:49:00,-2.11034,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.6,0.97587,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71871",2019-08-19 21:50:00,-2.0636,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.7,0.98217,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71872",2019-08-19 21:51:00,-2.07831,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.8,0.97713,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71873",2019-08-19 21:52:00,-2.04436,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,16.9,1.05336,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71874",2019-08-19 21:53:00,-2.07028,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.2,1.03446,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71875",2019-08-19 21:54:00,-1.97158,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.3,1.04013,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71876",2019-08-19 21:55:00,-2.07575,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.4,1.03383,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71877",2019-08-19 21:56:00,-2.03479,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25,25.5,17.3,1.04517,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71878",2019-08-19 21:57:00,-2.09336,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,17.2,1.04139,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71879",2019-08-19 21:58:00,-2.0431,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,17.3,1.05147,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71880",2019-08-19 21:59:00,-2.0566,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,17.4,1.04202,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71881",2019-08-19 22:00:00,-2.47109,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,17.4,0.92421,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71882",2019-08-19 22:01:00,-1.76704,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25.5,25,25.5,17.4,0.91917,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71883",2019-08-19 22:02:00,-2.73115,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,17.3,0.91917,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71884",2019-08-19 22:03:00,-2.11753,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,17.1,0.93114,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71885",2019-08-19 22:04:00,-2.17828,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,17.1,0.91917,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71886",2019-08-19 22:05:00,-2.17208,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,17,0.91791,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71887",2019-08-19 22:06:00,-2.16436,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,17.1,0.91224,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71888",2019-08-19 22:07:00,-2.236,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,17.1,0.90594,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71889",2019-08-19 22:08:00,-2.2128,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,17,0.90594,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71890",2019-08-19 22:09:00,-2.23913,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,17,0.90594,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71891",2019-08-19 22:10:00,-2.19819,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,17.1,0.90594,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71892",2019-08-19 22:11:00,-2.23518,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,17,0.90594,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71893",2019-08-19 22:12:00,-2.24582,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,17.1,0.91224,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71894",2019-08-19 22:13:00,-2.39779,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,17,0.90657,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71895",2019-08-19 22:14:00,-2.33696,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,17,1.0269,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71896",2019-08-19 22:15:00,-2.20124,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,17,1.01115,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71897",2019-08-19 22:16:00,-2.20933,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,17.1,1.01367,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71898",2019-08-19 22:17:00,-2.2031,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,16.9,0.8946,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71899",2019-08-19 22:18:00,-1.92215,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,16.7,1.00107,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71900",2019-08-19 22:19:00,-2.07413,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,16.7,1.0143,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71901",2019-08-19 22:20:00,-2.4175,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,16.7,0.8946,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71902",2019-08-19 22:21:00,-2.03448,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,16.7,0.91098,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71903",2019-08-19 22:22:00,-2.03792,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25,25,25,25.5,16.7,0.89901,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71904",2019-08-19 22:23:00,-2.04126,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,16.7,0.89397,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71905",2019-08-19 22:24:00,-2.02791,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,16.8,0.89586,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71906",2019-08-19 22:25:00,-2.04219,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,16.7,0.89397,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71907",2019-08-19 22:26:00,-2.03438,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,16.6,0.89397,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71908",2019-08-19 22:27:00,-1.71742,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,16.6,0.89019,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71909",2019-08-19 22:28:00,-2.04124,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,16.7,0.89334,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71910",2019-08-19 22:29:00,-2.01679,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,16.8,0.88767,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71911",2019-08-19 22:30:00,-2.00084,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,17,0.88137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71912",2019-08-19 22:31:00,-2.0621,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,17.1,0.87822,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71913",2019-08-19 22:32:00,-1.96633,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,17.2,0.87192,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71914",2019-08-19 22:33:00,-2.28945,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,17.2,0.88326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71915",2019-08-19 22:34:00,-2.16469,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,17,0.88074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71916",2019-08-19 22:35:00,-2.05745,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,16.7,0.88137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71917",2019-08-19 22:36:00,-2.06596,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,16.6,0.88389,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71918",2019-08-19 22:37:00,-2.05365,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,16.5,0.8757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71919",2019-08-19 22:38:00,-2.03117,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,16.5,0.88011,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71920",2019-08-19 22:39:00,-1.97021,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,16.3,0.87507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71921",2019-08-19 22:40:00,-1.98972,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,16.3,0.87507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71922",2019-08-19 22:41:00,-1.77445,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,16.2,0.87507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71923",2019-08-19 22:42:00,-1.69025,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,16.2,0.86877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71924",2019-08-19 22:43:00,-1.84758,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,16.2,0.86877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71925",2019-08-19 22:44:00,-1.58197,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,16.1,0.8631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71926",2019-08-19 22:45:00,-1.56883,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,16.2,0.87444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71927",2019-08-19 22:46:00,-1.48193,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,16.1,0.87129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71928",2019-08-19 22:47:00,-1.85257,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,16.1,0.8694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71929",2019-08-19 22:48:00,-1.49988,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,16.2,0.86877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71930",2019-08-19 22:49:00,-1.52937,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,16.2,0.87696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"71931",2019-08-19 22:50:00,-1.50262,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,16.2,0.88893,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71932",2019-08-19 22:51:00,-1.46724,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,16.3,0.90027,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71933",2019-08-19 22:52:00,-1.50941,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,16.3,0.8946,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71934",2019-08-19 22:53:00,-1.49214,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,16.2,0.89964,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71935",2019-08-19 22:54:00,-1.69118,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,16,0.89523,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71936",2019-08-19 22:55:00,-1.59437,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,16.2,0.90594,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71937",2019-08-19 22:56:00,-1.63786,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,16.4,0.85617,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71938",2019-08-19 22:57:00,-1.8335,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,16.5,1.04832,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71939",2019-08-19 22:58:00,-1.98446,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,16.5,0.90531,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71940",2019-08-19 22:59:00,-2.09106,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,16.6,0.89964,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71941",2019-08-19 23:00:00,-2.29533,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,16.7,0.88515,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71942",2019-08-19 23:01:00,-2.26888,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,16.7,0.88641,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71943",2019-08-19 23:02:00,-2.25926,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,16.3,0.89334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71944",2019-08-19 23:03:00,-2.25458,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,16.2,0.88767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71945",2019-08-19 23:04:00,-2.23436,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,16.3,0.88011,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71946",2019-08-19 23:05:00,-2.16143,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,16.5,0.84987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71947",2019-08-19 23:06:00,-2.18387,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,16.6,0.93177,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71948",2019-08-19 23:07:00,-1.89862,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25.5,16.7,0.6678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71949",2019-08-19 23:08:00,-2.10235,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25,16.6,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71950",2019-08-19 23:09:00,-1.35827,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25,16.7,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71951",2019-08-19 23:10:00,-1.83472,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25,16.6,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71952",2019-08-19 23:11:00,-1.71488,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25,16.5,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71953",2019-08-19 23:12:00,-1.54797,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25,16.5,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71954",2019-08-19 23:13:00,-1.57234,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25,16.3,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71955",2019-08-19 23:14:00,-1.25466,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25,16.2,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71956",2019-08-19 23:15:00,-1.43819,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25,16.1,0.63693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71957",2019-08-19 23:16:00,-1.44218,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25,16.1,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71958",2019-08-19 23:17:00,-1.42234,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25,16.1,0.6678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71959",2019-08-19 23:18:00,-1.46631,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25,16.2,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71960",2019-08-19 23:19:00,-1.4406,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25,16.2,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"71961",2019-08-19 23:20:00,-0.960065,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25,16.4,0.69174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71962",2019-08-19 23:21:00,-1.27041,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25,16.3,0.68922,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71963",2019-08-19 23:22:00,-1.40989,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,25,25,16.4,0.6867,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71964",2019-08-19 23:23:00,-1.41075,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,16.6,0.6867,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71965",2019-08-19 23:24:00,-1.6095,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,16.5,0.69237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71966",2019-08-19 23:25:00,-1.47862,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,16.4,0.68607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71967",2019-08-19 23:26:00,-1.62167,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,16.5,0.68607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71968",2019-08-19 23:27:00,-1.91022,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,16.5,0.68985,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71969",2019-08-19 23:28:00,-1.68264,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25.5,25,24.5,25,16.4,0.68418,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71970",2019-08-19 23:29:00,-2.08453,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.2,0.67977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71971",2019-08-19 23:30:00,-2.17131,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.2,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"71972",2019-08-19 23:31:00,-2.21154,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.1,0.67851,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"71973",2019-08-19 23:32:00,-2.37163,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.1,0.6615,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"71974",2019-08-19 23:33:00,-2.22833,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"71975",2019-08-19 23:34:00,-2.23766,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16,0.85617,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"71976",2019-08-19 23:35:00,-2.20845,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16,0.85617,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"71977",2019-08-19 23:36:00,-2.2241,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16,0.84987,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"71978",2019-08-19 23:37:00,-2.18179,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16,0.85239,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"71979",2019-08-19 23:38:00,-2.06598,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.1,0.84924,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"71980",2019-08-19 23:39:00,-1.99934,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16,0.85239,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"71981",2019-08-19 23:40:00,-1.74759,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16,0.84546,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"71982",2019-08-19 23:41:00,-1.90831,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.2,0.83097,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"71983",2019-08-19 23:42:00,-1.70739,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.2,0.83664,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"71984",2019-08-19 23:43:00,-1.62534,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.3,0.8316,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"71985",2019-08-19 23:44:00,-1.56133,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.4,0.83538,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"71986",2019-08-19 23:45:00,-1.50899,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.2,0.8253,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"71987",2019-08-19 23:46:00,-1.46578,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.1,0.83664,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"71988",2019-08-19 23:47:00,-1.24332,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16,0.85491,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"71989",2019-08-19 23:48:00,-0.920927,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.1,0.83601,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"71990",2019-08-19 23:49:00,-1.34909,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.1,0.83664,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"71991",2019-08-19 23:50:00,-1.39474,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.1,0.85617,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71992",2019-08-19 23:51:00,-1.38141,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.1,0.85617,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71993",2019-08-19 23:52:00,-1.67227,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.2,0.83223,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71994",2019-08-19 23:53:00,-1.33884,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.1,0.8379,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71995",2019-08-19 23:54:00,-1.45123,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.1,0.693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71996",2019-08-19 23:55:00,-1.57847,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.1,0.68544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71997",2019-08-19 23:56:00,-1.77048,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.3,0.68544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71998",2019-08-19 23:57:00,-2.06898,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.4,0.68607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"71999",2019-08-19 23:58:00,-1.93314,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.4,0.69174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72000",2019-08-19 23:59:00,-2.0184,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.4,0.68607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72001",2019-08-20 00:00:00,-2.15049,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.6,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72002",2019-08-20 00:01:00,-2.18649,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.7,0.67788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72003",2019-08-20 00:02:00,-2.30777,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.9,0.67158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72004",2019-08-20 00:03:00,-2.24979,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,17,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72005",2019-08-20 00:04:00,-2.28586,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,17,0.69048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72006",2019-08-20 00:05:00,-2.28454,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,17,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72007",2019-08-20 00:06:00,-2.30404,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.9,0.68481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72008",2019-08-20 00:07:00,-2.3154,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.8,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72009",2019-08-20 00:08:00,-2.54099,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.8,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72010",2019-08-20 00:09:00,-2.14335,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.6,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72011",2019-08-20 00:10:00,-2.07346,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.5,0.67851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72012",2019-08-20 00:11:00,-1.99039,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.4,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72013",2019-08-20 00:12:00,-1.814,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.3,0.78498,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72014",2019-08-20 00:13:00,-1.65048,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.3,0.68292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72015",2019-08-20 00:14:00,-1.38778,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.3,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72016",2019-08-20 00:15:00,-1.49424,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.3,0.68481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72017",2019-08-20 00:16:00,-1.43702,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.3,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72018",2019-08-20 00:17:00,-1.41084,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.3,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72019",2019-08-20 00:18:00,-1.35724,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.3,0.75474,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72020",2019-08-20 00:19:00,-1.28811,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.3,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72021",2019-08-20 00:20:00,-1.34434,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.3,0.82971,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72022",2019-08-20 00:21:00,-0.86319,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.3,0.67347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72023",2019-08-20 00:22:00,-1.31082,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.5,0.68544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72024",2019-08-20 00:23:00,-1.32395,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.5,0.68607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72025",2019-08-20 00:24:00,-1.4667,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.4,0.67914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72026",2019-08-20 00:25:00,-1.45219,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.5,0.68166,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72027",2019-08-20 00:26:00,-1.6979,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.3,0.67221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72028",2019-08-20 00:27:00,-1.89434,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.4,0.67221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72029",2019-08-20 00:28:00,-2.13967,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.4,0.67221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72030",2019-08-20 00:29:00,-2.13255,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.3,0.64827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72031",2019-08-20 00:30:00,-2.20046,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.3,0.66024,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"72032",2019-08-20 00:31:00,-2.27622,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.3,0.6552,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"72033",2019-08-20 00:32:00,-2.27881,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.4,0.6552,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"72034",2019-08-20 00:33:00,-2.29809,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.3,0.6426,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"72035",2019-08-20 00:34:00,-1.85657,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.4,0.65457,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"72036",2019-08-20 00:35:00,-2.15201,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.4,0.64575,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"72037",2019-08-20 00:36:00,-2.27338,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.5,0.64827,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"72038",2019-08-20 00:37:00,-2.17141,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.4,0.65016,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"72039",2019-08-20 00:38:00,-2.04881,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.3,0.64701,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"72040",2019-08-20 00:39:00,-1.97319,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.2,0.64827,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"72041",2019-08-20 00:40:00,-1.71523,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.1,0.6489,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"72042",2019-08-20 00:41:00,-1.55748,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.1,0.65772,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"72043",2019-08-20 00:42:00,-1.52436,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.2,0.65331,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"72044",2019-08-20 00:43:00,-1.51062,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.2,0.65457,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"72045",2019-08-20 00:44:00,-1.38419,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.3,0.63441,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"72046",2019-08-20 00:45:00,-1.39863,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.3,0.64197,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"72047",2019-08-20 00:46:00,-1.32363,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.1,0.63567,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"72048",2019-08-20 00:47:00,-1.30239,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.3,0.63504,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"72049",2019-08-20 00:48:00,-1.12338,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.3,0.64134,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"72050",2019-08-20 00:49:00,-1.29178,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.2,0.66654,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"72051",2019-08-20 00:50:00,-1.35502,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,25,16.1,0.6615,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72052",2019-08-20 00:51:00,-1.29555,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,16.1,0.65646,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72053",2019-08-20 00:52:00,-1.32359,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,16,0.66024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72054",2019-08-20 00:53:00,-1.40532,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,16.1,0.69111,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72055",2019-08-20 00:54:00,-1.67372,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,16.1,0.7749,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72056",2019-08-20 00:55:00,-1.29331,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,16,0.65205,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72057",2019-08-20 00:56:00,-1.66096,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,16,0.65268,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72058",2019-08-20 00:57:00,-1.87856,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,16,0.6489,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72059",2019-08-20 00:58:00,-2.05287,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,16.2,0.64827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72060",2019-08-20 00:59:00,-2.17611,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,16.2,0.66087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72061",2019-08-20 01:00:00,-2.22146,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,16.4,0.66591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"72062",2019-08-20 01:01:00,-2.32551,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,16.6,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"72063",2019-08-20 01:02:00,-2.11251,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,16.5,0.66213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"72064",2019-08-20 01:03:00,-2.26,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,16.4,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"72065",2019-08-20 01:04:00,-2.27715,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,16.4,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"72066",2019-08-20 01:05:00,-2.23816,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,16.5,0.6678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"72067",2019-08-20 01:06:00,-2.07573,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,16.5,0.67158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"72068",2019-08-20 01:07:00,-2.11847,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,16.5,0.67095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"72069",2019-08-20 01:08:00,-2.36648,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,16.3,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"72070",2019-08-20 01:09:00,-1.82064,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,16.6,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"72071",2019-08-20 01:10:00,-1.69165,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,16.6,0.68229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"72072",2019-08-20 01:11:00,-1.55678,0,0.104,25,22,22,18,26.5,22,19,0,6.73222222222222,25,23.5,24,25,24.5,24.5,25,16.7,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"72073",2019-08-20 01:12:00,-1.52825,0,0.104,25,22,22,18,26.5,22,19,0,6.86672131147541,25,23.5,24,25,24.5,24.5,25,16.7,0.77994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"72074",2019-08-20 01:13:00,-1.43063,0,0.059,25,22,22,18,26.5,22,19,0,6.8965,25,23.5,24,25,24.5,24.5,25,16.7,0.7308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"72075",2019-08-20 01:14:00,-1.41075,0,0.086,25,22,22,18,26.5,22,19,0,6.90803278688525,25,23.5,24,25,24.5,24.5,25,16.7,0.76104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"72076",2019-08-20 01:15:00,-1.36829,0,0,25,22,22,18,26.5,22,19,0,6.90754098360656,25,23.5,24,25,24.5,24.5,25,16.8,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"72077",2019-08-20 01:16:00,-1.36163,0,0.107,25,22,22,18,26.5,22,19,0,6.8755,25,23.5,24,25,24.5,24.5,25,16.6,0.77994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"72078",2019-08-20 01:17:00,-1.32405,0,0.109,25,22,22,18,26.5,22,19,0,6.86393442622951,25,23.5,24,25,24.5,24.5,25,16.5,1.18818,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"72079",2019-08-20 01:18:00,-1.41585,0,0.057,25,22,22,18,26.5,22,19,0,4.40508196721311,25,23.5,24,25,24.5,24.5,25,16.5,1.05714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"72080",2019-08-20 01:19:00,-1.08941,0,0.088,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,16.5,1.14534,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72081",2019-08-20 01:20:00,-0.961095,0,0.12,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,16.6,1.12077,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72082",2019-08-20 01:21:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,16.5,1.0962,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72083",2019-08-20 01:22:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,16.5,1.2033,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72084",2019-08-20 01:23:00,0,0,0.061,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,16.7,1.17117,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72085",2019-08-20 01:24:00,0,0,2.041,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,16.7,3.20607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72086",2019-08-20 01:25:00,0,0,2.019,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,16.9,3.15567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72087",2019-08-20 01:26:00,-0.966632,0,2.031,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17,3.16827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72088",2019-08-20 01:27:00,0,0,2.027,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17,3.17394,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72089",2019-08-20 01:28:00,0,0,2.039,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17,3.18654,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72090",2019-08-20 01:29:00,-0.83809,0,2.037,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.1,3.31254,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"72091",2019-08-20 01:30:00,0,0,2.018,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.2,3.12984,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"72092",2019-08-20 01:31:00,-0.906712,0,2.036,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,24.5,17.2,3.17016,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"72093",2019-08-20 01:32:00,0,0,2.04,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,24.5,17.1,3.13992,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"72094",2019-08-20 01:33:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,24.5,17.1,1.06029,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"72095",2019-08-20 01:34:00,0,0,2.051,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,24.5,17.2,3.16701,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"72096",2019-08-20 01:35:00,0,0,2.024,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,24.5,17.1,3.13677,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"72097",2019-08-20 01:36:00,0,0,2.042,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,24.5,17.1,3.16134,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"72098",2019-08-20 01:37:00,0,0,2.039,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,24.5,17,3.16197,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"72099",2019-08-20 01:38:00,-0.668749,0,2.055,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,24.5,17,3.17772,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"72100",2019-08-20 01:39:00,0,0,2.053,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,24.5,16.8,3.16953,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"72101",2019-08-20 01:40:00,0,0,2.02,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,24.5,16.6,3.1374,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"72102",2019-08-20 01:41:00,0,0,0.095,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,24.5,16.7,1.12203,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"72103",2019-08-20 01:42:00,0,0,0.095,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,24.5,16.6,1.1277,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"72104",2019-08-20 01:43:00,0,0,0.114,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,24.5,16.4,1.1403,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"72105",2019-08-20 01:44:00,0,0,0.114,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,24.5,16.1,1.0395,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"72106",2019-08-20 01:45:00,0,0,0.061,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,24.5,16,1.00989,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"72107",2019-08-20 01:46:00,0,0,0.095,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,24.5,15.9,1.03761,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"72108",2019-08-20 01:47:00,0,0,0.095,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,24.5,15.9,1.03824,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"72109",2019-08-20 01:48:00,0,0,0.114,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,24.5,15.9,1.08297,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"72110",2019-08-20 01:49:00,0,0,0.116,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,24.5,15.9,1.08297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72111",2019-08-20 01:50:00,0,0,0.064,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,24.5,15.8,1.05084,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72112",2019-08-20 01:51:00,0,0,0.095,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,24.5,15.9,1.05714,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72113",2019-08-20 01:52:00,0,0,0.095,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,24.5,16,1.0521,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72114",2019-08-20 01:53:00,0,0,0.114,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,24.5,16,1.06974,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72115",2019-08-20 01:54:00,0,0,0.114,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,24.5,15.9,1.06911,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72116",2019-08-20 01:55:00,0,0,0.093,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,24.5,15.9,1.05777,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72117",2019-08-20 01:56:00,0,0,0.093,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,24.5,15.9,1.05777,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72118",2019-08-20 01:57:00,0,0,0.07,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,24.5,16.1,1.03194,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72119",2019-08-20 01:58:00,0,0,0.089,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,24.5,16.2,1.0584,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72120",2019-08-20 01:59:00,0,0,0.111,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,16.1,1.06344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72121",2019-08-20 02:00:00,0,0,0.095,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,16.3,1.06281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72122",2019-08-20 02:01:00,0,0,0.095,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,16,1.05714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72123",2019-08-20 02:02:00,0,0,0.068,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,16.1,1.05084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72124",2019-08-20 02:03:00,0,0,0.113,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,16.2,1.05714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72125",2019-08-20 02:04:00,0,0,0.116,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,16.1,1.0395,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72126",2019-08-20 02:05:00,0,0,0.095,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,16,1.0521,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72127",2019-08-20 02:06:00,0,0,0.095,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,16.2,1.03887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72128",2019-08-20 02:07:00,0,0,0.113,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,16.3,1.05588,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72129",2019-08-20 02:08:00,0,0,0.116,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,16.3,1.0521,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72130",2019-08-20 02:09:00,0,0,0.064,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,16.3,1.02123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72131",2019-08-20 02:10:00,0,0,0.114,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,16.4,1.05777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72132",2019-08-20 02:11:00,0,0,0.034,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,16.6,1.02375,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72133",2019-08-20 02:12:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,16.7,1.11951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72134",2019-08-20 02:13:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,16.7,1.02564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72135",2019-08-20 02:14:00,0,0,0.109,25,22,22,18,26.5,22,19,0,0,25,23,24,25,25,24.5,24.5,16.7,1.08108,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72136",2019-08-20 02:15:00,0,0,0.061,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,24.5,16.7,1.04517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72137",2019-08-20 02:16:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,24.5,16.7,1.01997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72138",2019-08-20 02:17:00,0,0,0.066,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24.5,24.5,16.6,1.05651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72139",2019-08-20 02:18:00,0,0,0.089,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24,24.5,16.5,1.07667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"72140",2019-08-20 02:19:00,0,0,0.023,25,22,22,18,26.5,22,19,0,0,25,23,24,24.5,25,24,24.5,16.3,1.13337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72141",2019-08-20 02:20:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,16.3,1.14534,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72142",2019-08-20 02:21:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.2,1.06344,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72143",2019-08-20 02:22:00,0,0,0.109,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.2,1.11951,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72144",2019-08-20 02:23:00,0,0,0.061,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.2,1.0773,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72145",2019-08-20 02:24:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.2,1.05147,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72146",2019-08-20 02:25:00,0,0,0.036,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.3,1.0647,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72147",2019-08-20 02:26:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.3,1.1529,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72148",2019-08-20 02:27:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.5,0.52794,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72149",2019-08-20 02:28:00,0,0,2.059,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.5,2.55087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"72150",2019-08-20 02:29:00,0,0,2.057,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.6,2.53764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72151",2019-08-20 02:30:00,0,0,2.028,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.6,2.51874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72152",2019-08-20 02:31:00,0,0,2.039,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.6,2.49354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72153",2019-08-20 02:32:00,-0.686946,0,2.034,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.4,2.47527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72154",2019-08-20 02:33:00,-1.02433,0,0.102,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.3,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72155",2019-08-20 02:34:00,-1.37985,0,2.056,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.2,2.50173,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72156",2019-08-20 02:35:00,-1.52787,0,2.035,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.2,2.48409,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72157",2019-08-20 02:36:00,-1.22582,0,2.036,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.3,2.48472,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72158",2019-08-20 02:37:00,-1.4756,0,2.008,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.1,2.46834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72159",2019-08-20 02:38:00,-1.66641,0,2.053,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.3,2.52567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72160",2019-08-20 02:39:00,-1.56845,0,2.053,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.3,2.51937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72161",2019-08-20 02:40:00,-1.66084,0,2.037,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.3,2.51307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72162",2019-08-20 02:41:00,-1.68938,0,0.096,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.2,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
