"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"72163",2019-08-20 02:42:00,-1.48648,0,0.046,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72164",2019-08-20 02:43:00,-1.76981,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72165",2019-08-20 02:44:00,-1.7451,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.1,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72166",2019-08-20 02:45:00,-1.62828,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.1,0.44415,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72167",2019-08-20 02:46:00,-1.50663,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.9,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72168",2019-08-20 02:47:00,-1.46223,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72169",2019-08-20 02:48:00,-1.18146,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.1,0.44352,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72170",2019-08-20 02:49:00,-1.09277,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72171",2019-08-20 02:50:00,-1.27218,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.9,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72172",2019-08-20 02:51:00,-1.26117,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.9,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72173",2019-08-20 02:52:00,-1.23455,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72174",2019-08-20 02:53:00,-1.07845,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.3,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72175",2019-08-20 02:54:00,-1.13084,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.5,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72176",2019-08-20 02:55:00,-1.19622,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.6,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72177",2019-08-20 02:56:00,-1.13703,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.7,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72178",2019-08-20 02:57:00,-1.14216,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.8,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72179",2019-08-20 02:58:00,-1.12181,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.7,0.41832,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72180",2019-08-20 02:59:00,-1.13606,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.7,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72181",2019-08-20 03:00:00,-1.1397,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.7,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72182",2019-08-20 03:01:00,-1.09974,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.4,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72183",2019-08-20 03:02:00,-1.31945,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.3,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72184",2019-08-20 03:03:00,-1.1238,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.3,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72185",2019-08-20 03:04:00,-1.1182,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.2,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72186",2019-08-20 03:05:00,-1.15002,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.1,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72187",2019-08-20 03:06:00,-1.12731,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72188",2019-08-20 03:07:00,-1.13642,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.1,0.42462,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72189",2019-08-20 03:08:00,-1.46634,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.3,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72190",2019-08-20 03:09:00,-0.941384,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.4,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72191",2019-08-20 03:10:00,-1.16732,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.6,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72192",2019-08-20 03:11:00,-1.23005,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.7,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72193",2019-08-20 03:12:00,-1.22505,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.7,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72194",2019-08-20 03:13:00,-1.29899,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.7,0.43848,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72195",2019-08-20 03:14:00,-1.2515,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.7,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72196",2019-08-20 03:15:00,-1.84197,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.8,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72197",2019-08-20 03:16:00,-1.19429,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.7,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72198",2019-08-20 03:17:00,-1.75634,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.8,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72199",2019-08-20 03:18:00,-0.963997,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.7,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72200",2019-08-20 03:19:00,-1.29152,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.7,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72201",2019-08-20 03:20:00,-1.28447,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.7,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72202",2019-08-20 03:21:00,-1.2598,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.7,0.41139,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72203",2019-08-20 03:22:00,-0.995008,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.7,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72204",2019-08-20 03:23:00,-1.20843,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.5,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72205",2019-08-20 03:24:00,-1.22269,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.6,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72206",2019-08-20 03:25:00,-1.15092,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.7,0.41769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72207",2019-08-20 03:26:00,-1.14348,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.9,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72208",2019-08-20 03:27:00,-1.1987,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,17,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72209",2019-08-20 03:28:00,-1.18755,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.7,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72210",2019-08-20 03:29:00,-1.21205,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.6,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72211",2019-08-20 03:30:00,-1.12814,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.3,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72212",2019-08-20 03:31:00,-1.11627,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.2,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72213",2019-08-20 03:32:00,-1.13359,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.1,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72214",2019-08-20 03:33:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.3,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72215",2019-08-20 03:34:00,-1.12784,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.1,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72216",2019-08-20 03:35:00,-1.33877,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72217",2019-08-20 03:36:00,-0.71975,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.1,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72218",2019-08-20 03:37:00,-1.24464,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.1,0.42966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72219",2019-08-20 03:38:00,-0.977395,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.3,0.42336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72220",2019-08-20 03:39:00,-1.08058,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.3,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72221",2019-08-20 03:40:00,-1.12364,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.1,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72222",2019-08-20 03:41:00,-1.11488,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.2,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72223",2019-08-20 03:42:00,-1.14755,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.4,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72224",2019-08-20 03:43:00,-1.11036,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.6,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72225",2019-08-20 03:44:00,-1.14823,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.8,0.42588,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72226",2019-08-20 03:45:00,-1.1161,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,17,0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72227",2019-08-20 03:46:00,-1.13393,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,17,0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72228",2019-08-20 03:47:00,-1.12761,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,17,0.40572,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72229",2019-08-20 03:48:00,-1.05423,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.9,0.3969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72230",2019-08-20 03:49:00,-1.19211,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.8,0.40761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72231",2019-08-20 03:50:00,-1.13227,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.5,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72232",2019-08-20 03:51:00,-1.07935,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.2,0.40635,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72233",2019-08-20 03:52:00,-1.11657,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.1,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72234",2019-08-20 03:53:00,-0.579296,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72235",2019-08-20 03:54:00,-1.09973,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.9,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72236",2019-08-20 03:55:00,-0.916202,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.9,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72237",2019-08-20 03:56:00,-1.05747,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.9,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72238",2019-08-20 03:57:00,-0.911017,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.9,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72239",2019-08-20 03:58:00,-0.883087,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.9,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72240",2019-08-20 03:59:00,-1.11695,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.9,0.42399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72241",2019-08-20 04:00:00,-1.02729,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.8,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72242",2019-08-20 04:01:00,-1.11688,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.9,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72243",2019-08-20 04:02:00,-1.10029,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.9,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72244",2019-08-20 04:03:00,-1.13406,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.9,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72245",2019-08-20 04:04:00,-1.12568,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.9,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72246",2019-08-20 04:05:00,-1.10441,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.9,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72247",2019-08-20 04:06:00,-1.14099,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.7,0.42525,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72248",2019-08-20 04:07:00,-1.13944,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.7,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72249",2019-08-20 04:08:00,-0.955076,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.7,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72250",2019-08-20 04:09:00,-0.553997,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.8,0.42588,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72251",2019-08-20 04:10:00,-1.13153,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.8,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72252",2019-08-20 04:11:00,-1.12916,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.9,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72253",2019-08-20 04:12:00,-1.13869,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.9,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72254",2019-08-20 04:13:00,-1.14694,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.9,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72255",2019-08-20 04:14:00,-1.13144,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.9,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72256",2019-08-20 04:15:00,-1.3326,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.8,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72257",2019-08-20 04:16:00,-0.92613,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.8,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72258",2019-08-20 04:17:00,-1.13951,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.8,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72259",2019-08-20 04:18:00,-1.15043,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.8,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72260",2019-08-20 04:19:00,-1.12118,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.8,0.42462,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72261",2019-08-20 04:20:00,-1.22735,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.9,0.41895,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72262",2019-08-20 04:21:00,-1.11292,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.9,0.42399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72263",2019-08-20 04:22:00,-0.934556,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.9,0.42399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72264",2019-08-20 04:23:00,-1.11603,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.8,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72265",2019-08-20 04:24:00,-1.15705,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,15.9,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72266",2019-08-20 04:25:00,-1.10576,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.1,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72267",2019-08-20 04:26:00,-1.10863,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72268",2019-08-20 04:27:00,-1.12967,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.1,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72269",2019-08-20 04:28:00,-1.11616,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.1,0.42273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72270",2019-08-20 04:29:00,-1.262,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.2,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72271",2019-08-20 04:30:00,-1.12842,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.1,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72272",2019-08-20 04:31:00,-1.13674,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.1,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72273",2019-08-20 04:32:00,-1.12532,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.1,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72274",2019-08-20 04:33:00,-1.09882,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,16.3,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72275",2019-08-20 04:34:00,-1.13177,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,16.6,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72276",2019-08-20 04:35:00,-1.17015,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,16.5,0.40761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72277",2019-08-20 04:36:00,-1.05637,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,16.3,0.40761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72278",2019-08-20 04:37:00,-1.06031,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,16.2,0.3906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72279",2019-08-20 04:38:00,-1.05707,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,16.3,0.40761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72280",2019-08-20 04:39:00,-1.03285,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,16.3,0.40761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72281",2019-08-20 04:40:00,-0.7107,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,16.1,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72282",2019-08-20 04:41:00,-1.03876,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,16.1,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72283",2019-08-20 04:42:00,-1.04183,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,16.1,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72284",2019-08-20 04:43:00,-0.999224,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,16.2,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72285",2019-08-20 04:44:00,-0.621118,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,16.1,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72286",2019-08-20 04:45:00,-1.06626,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,16.1,0.42462,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72287",2019-08-20 04:46:00,-1.09765,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24,16.3,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72288",2019-08-20 04:47:00,-1.17133,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.5,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72289",2019-08-20 04:48:00,-1.14601,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.6,0.42273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72290",2019-08-20 04:49:00,-1.21231,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,17,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72291",2019-08-20 04:50:00,-1.19822,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,17,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72292",2019-08-20 04:51:00,-1.22237,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,17.1,0.42273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72293",2019-08-20 04:52:00,-1.23151,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,17.2,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72294",2019-08-20 04:53:00,-1.23571,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,17.4,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72295",2019-08-20 04:54:00,-1.20512,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,17.5,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72296",2019-08-20 04:55:00,-1.206,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,17.5,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72297",2019-08-20 04:56:00,-1.09644,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,17.5,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72298",2019-08-20 04:57:00,-1.19115,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,17.4,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72299",2019-08-20 04:58:00,-1.13085,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,17.4,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72300",2019-08-20 04:59:00,-1.13922,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,17.4,0.38997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72301",2019-08-20 05:00:00,-0.94257,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,17.3,0.7497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72302",2019-08-20 05:01:00,-1.06506,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,17.2,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72303",2019-08-20 05:02:00,-1.00239,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,17.2,0.63378,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72304",2019-08-20 05:03:00,-1.16837,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,17.1,0.6048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72305",2019-08-20 05:04:00,-1.14679,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,17,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72306",2019-08-20 05:05:00,-0.778373,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,17,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72307",2019-08-20 05:06:00,-1.07535,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,17,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72308",2019-08-20 05:07:00,-1.03647,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,17,0.60165,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72309",2019-08-20 05:08:00,-1.07859,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,17,0.5985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72310",2019-08-20 05:09:00,-1.13864,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,17,0.5985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72311",2019-08-20 05:10:00,-1.05402,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,17,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72312",2019-08-20 05:11:00,-1.06195,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,17,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72313",2019-08-20 05:12:00,-1.04903,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,17,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72314",2019-08-20 05:13:00,-1.07743,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.9,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72315",2019-08-20 05:14:00,-1.07955,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.9,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72316",2019-08-20 05:15:00,-1.08714,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.9,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72317",2019-08-20 05:16:00,-0.600109,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.8,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72318",2019-08-20 05:17:00,-1.07891,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.8,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72319",2019-08-20 05:18:00,-1.06028,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.7,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72320",2019-08-20 05:19:00,-1.03128,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.7,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72321",2019-08-20 05:20:00,-1.07812,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.7,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72322",2019-08-20 05:21:00,-1.08299,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.7,0.58968,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72323",2019-08-20 05:22:00,-1.24597,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.7,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72324",2019-08-20 05:23:00,-1.05011,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.8,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72325",2019-08-20 05:24:00,-1.0997,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.8,0.57645,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72326",2019-08-20 05:25:00,-1.09048,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.9,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72327",2019-08-20 05:26:00,-1.05874,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.9,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72328",2019-08-20 05:27:00,-1.02523,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.9,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72329",2019-08-20 05:28:00,-1.07582,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.9,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72330",2019-08-20 05:29:00,-1.10115,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.8,0.567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72331",2019-08-20 05:30:00,-1.05379,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.8,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72332",2019-08-20 05:31:00,-0.991566,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.8,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72333",2019-08-20 05:32:00,-0.998679,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.8,0.57078,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72334",2019-08-20 05:33:00,-1.06474,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.9,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72335",2019-08-20 05:34:00,-1.01322,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.8,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72336",2019-08-20 05:35:00,-1.01634,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.8,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72337",2019-08-20 05:36:00,-1.06674,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.8,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72338",2019-08-20 05:37:00,-1.03231,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.7,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72339",2019-08-20 05:38:00,-1.04149,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.9,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72340",2019-08-20 05:39:00,-1.07273,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.9,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72341",2019-08-20 05:40:00,-1.09158,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,17.1,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72342",2019-08-20 05:41:00,-1.05839,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.9,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72343",2019-08-20 05:42:00,-1.1113,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.9,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72344",2019-08-20 05:43:00,-1.24261,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.9,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72345",2019-08-20 05:44:00,-1.07445,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.5,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72346",2019-08-20 05:45:00,-1.07994,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.5,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72347",2019-08-20 05:46:00,-1.0587,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.4,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72348",2019-08-20 05:47:00,-1.07126,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16.2,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72349",2019-08-20 05:48:00,-1.08939,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72350",2019-08-20 05:49:00,-0.983404,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.9,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72351",2019-08-20 05:50:00,-1.05088,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.9,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72352",2019-08-20 05:51:00,-1.38083,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.9,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72353",2019-08-20 05:52:00,-1.04296,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.9,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72354",2019-08-20 05:53:00,-1.10143,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16,0.54558,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72355",2019-08-20 05:54:00,-1.23979,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,16,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72356",2019-08-20 05:55:00,-1.02237,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.8,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72357",2019-08-20 05:56:00,-1.0311,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,15.7,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72358",2019-08-20 05:57:00,-1.08034,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,23.5,24,15.8,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72359",2019-08-20 05:58:00,-1.09889,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,23.5,24,15.7,0.5544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72360",2019-08-20 05:59:00,-1.08026,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,23.5,24,15.7,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72361",2019-08-20 06:00:00,-1.05727,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,23.5,24,15.7,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72362",2019-08-20 06:01:00,-1.08677,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,23.5,24,15.9,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72363",2019-08-20 06:02:00,-1.09656,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,23.5,24,15.9,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72364",2019-08-20 06:03:00,-1.29173,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,23.5,24,15.8,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72365",2019-08-20 06:04:00,-1.0968,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,23.5,24,15.9,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72366",2019-08-20 06:05:00,-1.05676,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,23.5,24,16.1,0.57078,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72367",2019-08-20 06:06:00,-1.07069,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,23.5,24,16.3,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72368",2019-08-20 06:07:00,-1.13209,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,23.5,24,16.5,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72369",2019-08-20 06:08:00,-1.02832,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,23.5,24,16.7,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72370",2019-08-20 06:09:00,-1.4606,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,23.5,24,16.7,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72371",2019-08-20 06:10:00,-1.03899,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,23.5,24,16.8,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72372",2019-08-20 06:11:00,-0.925921,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,23.5,24,16.8,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72373",2019-08-20 06:12:00,-0.580849,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,23.5,24,16.7,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72374",2019-08-20 06:13:00,-1.03647,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,23.5,24,16.8,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72375",2019-08-20 06:14:00,-1.07564,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,23.5,24,16.8,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72376",2019-08-20 06:15:00,-1.04043,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,23.5,24,16.9,0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72377",2019-08-20 06:16:00,-0.99448,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,23.5,24,16.9,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72378",2019-08-20 06:17:00,-1.04462,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,23.5,24,16.9,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72379",2019-08-20 06:18:00,-1.05527,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,23.5,24,17,0.53865,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72380",2019-08-20 06:19:00,-1.02219,10,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,23.5,24,17,0.53991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72381",2019-08-20 06:20:00,-1.03121,8,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,23.5,24,17.1,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72382",2019-08-20 06:21:00,-1.03214,6,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,23.5,24,17,0.56448,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72383",2019-08-20 06:22:00,-0.745184,7,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,23.5,24,17,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72384",2019-08-20 06:23:00,-0.84765,8,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,24,23.5,24,17.1,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72385",2019-08-20 06:24:00,-0.67431,9,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,24,23.5,24,17.1,0.55818,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72386",2019-08-20 06:25:00,-1.21564,8,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,24,23.5,24,17.1,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72387",2019-08-20 06:26:00,-1.03867,9,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,24,23.5,24,17,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72388",2019-08-20 06:27:00,-0.592228,9,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,24,23.5,24,17,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72389",2019-08-20 06:28:00,-1.01466,9,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,24,23.5,24,17,0.56322,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72390",2019-08-20 06:29:00,-1.17057,11,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23.5,24,24,23.5,24,16.9,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72391",2019-08-20 06:30:00,-1.06604,11,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.7,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72392",2019-08-20 06:31:00,-1.07324,13,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.5,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72393",2019-08-20 06:32:00,-1.01806,14,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.4,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72394",2019-08-20 06:33:00,-1.0639,16,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.3,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72395",2019-08-20 06:34:00,-1.03027,17,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.3,0.54495,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72396",2019-08-20 06:35:00,-1.02627,18,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.3,0.53235,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72397",2019-08-20 06:36:00,-1.02271,20,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.3,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72398",2019-08-20 06:37:00,-0.974718,20,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.3,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72399",2019-08-20 06:38:00,-1.04368,20,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.4,0.5166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72400",2019-08-20 06:39:00,-1.01321,20,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.6,0.5166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72401",2019-08-20 06:40:00,-1.03289,19,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.7,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72402",2019-08-20 06:41:00,-1.02804,19,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.8,0.5166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72403",2019-08-20 06:42:00,-1.09154,18,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.9,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72404",2019-08-20 06:43:00,-0.879434,17,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72405",2019-08-20 06:44:00,-1.04327,17,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72406",2019-08-20 06:45:00,-0.99555,16,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17,0.53991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72407",2019-08-20 06:46:00,-1.04402,16,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72408",2019-08-20 06:47:00,-1.0415,16,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.9,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72409",2019-08-20 06:48:00,-1.00974,16,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.9,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72410",2019-08-20 06:49:00,-0.639763,16,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.9,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72411",2019-08-20 06:50:00,-0.884302,15,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72412",2019-08-20 06:51:00,-1.13522,13,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17.1,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72413",2019-08-20 06:52:00,-1.02878,13,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17.2,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72414",2019-08-20 06:53:00,-1.01905,13,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17.3,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72415",2019-08-20 06:54:00,-0.725535,13,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17.3,0.55062,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72416",2019-08-20 06:55:00,-1.01599,13,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17.3,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72417",2019-08-20 06:56:00,-1.45523,14,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17.3,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72418",2019-08-20 06:57:00,-0.946941,14,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17.3,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72419",2019-08-20 06:58:00,-1.09484,13,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17.2,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72420",2019-08-20 06:59:00,-0.939874,14,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17.2,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72421",2019-08-20 07:00:00,-0.988803,16,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17.1,0.53865,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72422",2019-08-20 07:01:00,-0.978437,15,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17,0.53991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72423",2019-08-20 07:02:00,-0.948239,16,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.9,0.5166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72424",2019-08-20 07:03:00,-0.625234,16,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.9,0.52101,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72425",2019-08-20 07:04:00,-0.991667,20,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.9,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72426",2019-08-20 07:05:00,-0.991175,21,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.9,0.48069,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72427",2019-08-20 07:06:00,-0.954363,22,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.9,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72428",2019-08-20 07:07:00,-0.948171,24,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.9,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72429",2019-08-20 07:08:00,-0.962393,24,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17,0.45045,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72430",2019-08-20 07:09:00,-1.17654,27,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17.1,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72431",2019-08-20 07:10:00,-0.889714,27,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17.1,1.8522,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72432",2019-08-20 07:11:00,-0.915115,27,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72433",2019-08-20 07:12:00,-0.919072,27,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72434",2019-08-20 07:13:00,-0.899748,28,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,16.9,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72435",2019-08-20 07:14:00,-0.84184,28,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,16.8,0.47691,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72436",2019-08-20 07:15:00,-0.880765,29,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,16.7,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72437",2019-08-20 07:16:00,-0.680198,32,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,16.7,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72438",2019-08-20 07:17:00,-0.857423,32,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,16.6,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72439",2019-08-20 07:18:00,-0.851862,35,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,16.6,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72440",2019-08-20 07:19:00,-0.849966,37,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,16.6,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72441",2019-08-20 07:20:00,-0.816534,39,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,16.6,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72442",2019-08-20 07:21:00,-0.82799,41,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,16.6,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72443",2019-08-20 07:22:00,-0.860525,42,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,16.6,1.953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72444",2019-08-20 07:23:00,-1.03538,44,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,16.7,0.38493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72445",2019-08-20 07:24:00,-1.09621,44,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,16.7,0.38682,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72446",2019-08-20 07:25:00,-1.47701,47,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,16.7,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72447",2019-08-20 07:26:00,-2.19737,48,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,16.7,0.48321,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72448",2019-08-20 07:27:00,-2.84412,51,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,16.7,0.33642,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72449",2019-08-20 07:28:00,-2.73621,55,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,16.8,0.31437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72450",2019-08-20 07:29:00,-2.41809,59,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,16.9,0.30681,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72451",2019-08-20 07:30:00,-1.71766,62,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17,0.28287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72452",2019-08-20 07:31:00,-1.60232,63,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17.1,0.25137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72453",2019-08-20 07:32:00,-1.34069,65,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17.2,0.24507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72454",2019-08-20 07:33:00,-1.16159,65,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17.2,0.2457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72455",2019-08-20 07:34:00,0,66,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17.3,0.24255,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72456",2019-08-20 07:35:00,-0.838222,65,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17.3,0.24381,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72457",2019-08-20 07:36:00,-0.80125,66,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17.3,0.23247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72458",2019-08-20 07:37:00,-0.841644,68,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17.4,0.25578,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72459",2019-08-20 07:38:00,-0.823845,69,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17.3,0.24444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72460",2019-08-20 07:39:00,-0.78649,72,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17.3,0.2268,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72461",2019-08-20 07:40:00,-0.797777,72,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17.3,0.22554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72462",2019-08-20 07:41:00,-0.811671,72,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17.2,0.23877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72463",2019-08-20 07:42:00,-0.770997,69,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17.2,0.24192,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72464",2019-08-20 07:43:00,0,68,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17.1,0.252,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72465",2019-08-20 07:44:00,-0.773053,65,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17.1,0.27531,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72466",2019-08-20 07:45:00,-0.769581,62,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17.1,0.28287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72467",2019-08-20 07:46:00,-0.781198,59,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17.1,0.2898,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72468",2019-08-20 07:47:00,-0.865253,58,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17.1,0.30114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72469",2019-08-20 07:48:00,-0.89594,58,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17.2,0.3213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72470",2019-08-20 07:49:00,-0.872979,57,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17.2,0.33264,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72471",2019-08-20 07:50:00,-1.37848,58,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17.2,0.32004,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72472",2019-08-20 07:51:00,-1.01355,61,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17.3,0.30177,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72473",2019-08-20 07:52:00,-0.979241,62,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17.2,0.29484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72474",2019-08-20 07:53:00,-1.04432,66,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17.2,0.32004,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72475",2019-08-20 07:54:00,-0.985743,67,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17.2,0.30807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72476",2019-08-20 07:55:00,-1.02038,67,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17.2,0.27594,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72477",2019-08-20 07:56:00,-1.47933,65,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17.1,0.27909,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72478",2019-08-20 07:57:00,-1.06642,63,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17.1,0.2835,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72479",2019-08-20 07:58:00,-0.542335,61,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17.1,0.30807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72480",2019-08-20 07:59:00,-1.01477,60,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,17.2,0.31374,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
