"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"72481",2019-08-20 08:00:00,-1.01931,59,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,17.2,0.31374,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72482",2019-08-20 08:01:00,-1.03156,62,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,17.2,2.30895,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72483",2019-08-20 08:02:00,-1.06055,64,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,17.2,2.32533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72484",2019-08-20 08:03:00,-0.87951,63,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,17.2,0.33957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72485",2019-08-20 08:04:00,-1.05003,61,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,17.2,0.30744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72486",2019-08-20 08:05:00,-1.07859,59,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,17.2,0.30807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72487",2019-08-20 08:06:00,-1.08192,58,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,17.1,0.32634,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72488",2019-08-20 08:07:00,-1.05804,55,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,17.1,0.33957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72489",2019-08-20 08:08:00,-1.08474,52,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,17,0.88767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72490",2019-08-20 08:09:00,-1.29307,53,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,17,0.32067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72491",2019-08-20 08:10:00,-1.19903,52,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,17,0.31374,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72492",2019-08-20 08:11:00,-1.06236,55,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,17,0.30744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72493",2019-08-20 08:12:00,-1.09169,58,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16.9,0.2898,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72494",2019-08-20 08:13:00,-1.07026,60,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16.9,0.28854,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72495",2019-08-20 08:14:00,-1.08711,62,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16.9,0.3654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72496",2019-08-20 08:15:00,-1.07964,62,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16.9,0.28224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72497",2019-08-20 08:16:00,-1.1541,61,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16.8,0.28854,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72498",2019-08-20 08:17:00,-1.0937,58,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16.7,0.29484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72499",2019-08-20 08:18:00,-1.09643,56,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16.7,0.35091,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72500",2019-08-20 08:19:00,-1.06403,54,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16.7,0.30177,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72501",2019-08-20 08:20:00,-1.07398,54,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16.6,0.30807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72502",2019-08-20 08:21:00,-0.868388,53,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16.6,0.2961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72503",2019-08-20 08:22:00,-1.0272,52,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16.6,0.30114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72504",2019-08-20 08:23:00,-1.03844,53,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16.6,0.30492,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72505",2019-08-20 08:24:00,-1.00702,56,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16.6,0.29547,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72506",2019-08-20 08:25:00,-0.982169,56,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16.5,0.29106,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72507",2019-08-20 08:26:00,-0.799648,57,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16.5,0.29484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72508",2019-08-20 08:27:00,-1.05868,60,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16.5,0.28854,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72509",2019-08-20 08:28:00,-1.00768,60,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16.5,0.27909,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72510",2019-08-20 08:29:00,-1.01465,61,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16.6,0.28854,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72511",2019-08-20 08:30:00,-1.44934,62,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16.6,0.33957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72512",2019-08-20 08:31:00,-1.02593,63,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16.7,0.32004,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72513",2019-08-20 08:32:00,-0.995165,64,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16.8,0.30807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72514",2019-08-20 08:33:00,-0.976216,66,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16.9,0.3024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72515",2019-08-20 08:34:00,-0.991969,71,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,23.5,24,23.5,24,16.9,0.23247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72516",2019-08-20 08:35:00,-1.02339,76,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,24,17.2,0.21987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72517",2019-08-20 08:36:00,-0.643205,81,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,24,17.2,0.19467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72518",2019-08-20 08:37:00,-1.0791,84,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,24,17.1,0.18837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72519",2019-08-20 08:38:00,-1.00421,83,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,24,17.2,0.19089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72520",2019-08-20 08:39:00,-1.00417,78,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17.2,0.30744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72521",2019-08-20 08:40:00,-0.974213,66,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17.1,0.28224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72522",2019-08-20 08:41:00,-0.90781,55,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,17.1,0.32949,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72523",2019-08-20 08:42:00,-0.973798,48,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,16.8,0.37611,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72524",2019-08-20 08:43:00,-1.21775,41,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,16.9,0.39879,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72525",2019-08-20 08:44:00,-0.983354,36,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,16.8,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72526",2019-08-20 08:45:00,-0.982707,32,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,16.8,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72527",2019-08-20 08:46:00,-0.802716,31,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,16.7,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72528",2019-08-20 08:47:00,-0.965628,30,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,16.8,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72529",2019-08-20 08:48:00,-0.977128,32,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,16.7,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72530",2019-08-20 08:49:00,-0.956868,35,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,16.8,0.38871,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72531",2019-08-20 08:50:00,-1.22836,41,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,16.8,0.33957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72532",2019-08-20 08:51:00,-0.97706,50,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,16.8,0.30492,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72533",2019-08-20 08:52:00,-0.973557,56,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,16.9,0.30177,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72534",2019-08-20 08:53:00,-1.01795,60,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.8,0.30744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72535",2019-08-20 08:54:00,-1.02,58,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17,0.31374,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72536",2019-08-20 08:55:00,-1.00688,57,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.9,0.32634,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72537",2019-08-20 08:56:00,-0.880597,55,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.1,0.33894,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72538",2019-08-20 08:57:00,-1.00727,51,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17,0.35721,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72539",2019-08-20 08:58:00,-0.73225,52,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17,0.34083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72540",2019-08-20 08:59:00,-0.966546,52,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17,0.34461,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72541",2019-08-20 09:00:00,-0.99036,55,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.9,0.315,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72542",2019-08-20 09:01:00,-1.47177,58,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.8,0.30744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72543",2019-08-20 09:02:00,-0.993596,61,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.7,0.28854,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72544",2019-08-20 09:03:00,-1.07639,65,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.8,0.32067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72545",2019-08-20 09:04:00,-1.00604,69,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17,0.23814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72546",2019-08-20 09:05:00,-1.00954,76,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17,0.21861,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72547",2019-08-20 09:06:00,-0.993871,80,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.8,0.19971,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72548",2019-08-20 09:07:00,-1.02516,80,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.7,0.18648,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72549",2019-08-20 09:08:00,-0.975749,82,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.8,0.18648,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72550",2019-08-20 09:09:00,-1.01211,87,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.8,0.17955,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72551",2019-08-20 09:10:00,-1.40182,96,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.9,1.63989,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72552",2019-08-20 09:11:00,-0.985374,105,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17,0.06741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72553",2019-08-20 09:12:00,-0.942977,105,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17,0.06426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72554",2019-08-20 09:13:00,-0.923742,101,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.9,0.20349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72555",2019-08-20 09:14:00,-0.911337,98,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17,0.0945,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72556",2019-08-20 09:15:00,-0.877946,100,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17,0.13104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72557",2019-08-20 09:16:00,0,103,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.9,0.08001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72558",2019-08-20 09:17:00,-0.981951,106,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.9,0.063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72559",2019-08-20 09:18:00,-0.860145,108,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.8,0.1008,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72560",2019-08-20 09:19:00,-1.01933,108,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17,0.05607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72561",2019-08-20 09:20:00,-0.946475,111,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.3,0.06048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72562",2019-08-20 09:21:00,-0.940584,116,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.4,0.0378,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72563",2019-08-20 09:22:00,-1.0393,122,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17,-0.00756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72564",2019-08-20 09:23:00,-1.21325,128,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.1,0.01764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72565",2019-08-20 09:24:00,-1.19265,130,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.4,0.01197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72566",2019-08-20 09:25:00,-1.23526,129,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.7,-0.01764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72567",2019-08-20 09:26:00,-1.33448,125,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.4,0.0189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72568",2019-08-20 09:27:00,-1.44819,112,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.9,0.08064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72569",2019-08-20 09:28:00,-1.47089,102,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.1,0.11907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72570",2019-08-20 09:29:00,-1.19283,96,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.5,0.15624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72571",2019-08-20 09:30:00,-1.25657,94,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.3,0.15435,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72572",2019-08-20 09:31:00,-1.20289,94,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.1,0.15687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72573",2019-08-20 09:32:00,-1.08416,93,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.9,0.18144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72574",2019-08-20 09:33:00,-1.02613,87,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.2,0.23247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72575",2019-08-20 09:34:00,-1.04143,83,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.3,0.21357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72576",2019-08-20 09:35:00,-0.945317,80,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.9,0.27279,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72577",2019-08-20 09:36:00,-0.546137,79,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.7,0.23625,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72578",2019-08-20 09:37:00,-0.893421,79,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.8,0.21042,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72579",2019-08-20 09:38:00,-0.719791,79,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.5,0.21924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72580",2019-08-20 09:39:00,-1.21895,77,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.7,0.2079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72581",2019-08-20 09:40:00,-0.959914,75,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.9,0.22554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72582",2019-08-20 09:41:00,-0.855618,70,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.8,0.28854,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72583",2019-08-20 09:42:00,-0.891117,65,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.7,0.28287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72584",2019-08-20 09:43:00,-0.906348,61,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.7,0.31563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72585",2019-08-20 09:44:00,-0.898915,55,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.7,0.33957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72586",2019-08-20 09:45:00,-0.930423,51,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.6,0.35343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72587",2019-08-20 09:46:00,-0.893691,50,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.9,0.36792,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72588",2019-08-20 09:47:00,-0.88741,51,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.8,0.35217,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72589",2019-08-20 09:48:00,-0.948382,55,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17,0.33264,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72590",2019-08-20 09:49:00,-1.18294,58,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.1,0.31311,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72591",2019-08-20 09:50:00,-0.938232,64,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.9,0.29358,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72592",2019-08-20 09:51:00,-1.00734,67,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.2,0.26964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72593",2019-08-20 09:52:00,-1.06179,72,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.2,0.25074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72594",2019-08-20 09:53:00,-1.05781,75,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.1,0.22365,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72595",2019-08-20 09:54:00,-1.02338,80,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.1,0.20853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72596",2019-08-20 09:55:00,-1.05572,87,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.1,0.16254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72597",2019-08-20 09:56:00,-0.829731,96,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.9,0.12474,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72598",2019-08-20 09:57:00,-1.07931,104,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.8,0.08757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72599",2019-08-20 09:58:00,-1.04347,108,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.9,0.06237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72600",2019-08-20 09:59:00,-1.06068,115,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17,0.01134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72601",2019-08-20 10:00:00,-1.06619,126,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.1,-0.189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72602",2019-08-20 10:01:00,-1.03123,142,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.2,-0.29106,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72603",2019-08-20 10:02:00,-1.08519,158,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.3,-0.36603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72604",2019-08-20 10:03:00,-1.19131,172,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.3,-0.41076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72605",2019-08-20 10:04:00,-0.916838,176,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.4,-0.42336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72606",2019-08-20 10:05:00,-0.985841,168,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.4,-0.3969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72607",2019-08-20 10:06:00,-1.22687,162,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.3,-0.36666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72608",2019-08-20 10:07:00,-1.04296,162,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.3,-0.3465,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72609",2019-08-20 10:08:00,-1.26746,168,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.3,-0.38178,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72610",2019-08-20 10:09:00,-1.05329,172,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.3,-0.36036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72611",2019-08-20 10:10:00,-0.906864,175,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.2,-0.36918,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72612",2019-08-20 10:11:00,-0.992663,174,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.9,-0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72613",2019-08-20 10:12:00,-0.932492,173,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.9,-0.39186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72614",2019-08-20 10:13:00,-1.02052,169,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.2,-0.37296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72615",2019-08-20 10:14:00,-0.995602,167,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.2,-0.35469,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72616",2019-08-20 10:15:00,-0.987638,164,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.3,-0.36036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72617",2019-08-20 10:16:00,-0.978074,166,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.2,-0.37989,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72618",2019-08-20 10:17:00,-1.19872,175,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.2,-0.42273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72619",2019-08-20 10:18:00,-0.992529,185,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.2,-0.4851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72620",2019-08-20 10:19:00,-0.979919,195,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.1,-0.53046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72621",2019-08-20 10:20:00,-0.911778,205,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.2,-0.56133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72622",2019-08-20 10:21:00,-0.972339,206,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.3,-0.57456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72623",2019-08-20 10:22:00,-0.974116,203,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.4,-0.55503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72624",2019-08-20 10:23:00,-0.754856,197,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.2,-0.53046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72625",2019-08-20 10:24:00,0,190,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.2,-0.48006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72626",2019-08-20 10:25:00,-1.02888,185,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.2,-0.44163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72627",2019-08-20 10:26:00,-1.02133,176,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.1,-0.39249,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72628",2019-08-20 10:27:00,-1.05022,168,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.2,-0.36603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72629",2019-08-20 10:28:00,-1.04129,160,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.3,-0.32256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72630",2019-08-20 10:29:00,-1.01988,151,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.5,-0.27909,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72631",2019-08-20 10:30:00,-0.958305,140,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.4,-0.2394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72632",2019-08-20 10:31:00,-0.861044,126,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.5,-0.15876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72633",2019-08-20 10:32:00,-0.974275,112,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.4,-0.10206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72634",2019-08-20 10:33:00,-0.762429,105,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.4,-0.05859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72635",2019-08-20 10:34:00,-1.02096,99,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.6,-0.01764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72636",2019-08-20 10:35:00,-1.51991,93,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.4,0.02079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72637",2019-08-20 10:36:00,-1.05059,83,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.1,0.06741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72638",2019-08-20 10:37:00,-0.998062,74,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17,0.10017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72639",2019-08-20 10:38:00,-1.0573,64,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.1,0.14364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72640",2019-08-20 10:39:00,-1.03647,63,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17.1,0.14994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72641",2019-08-20 10:40:00,-1.05329,62,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.8,0.13797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72642",2019-08-20 10:41:00,-1.01183,64,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.7,0.12411,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72643",2019-08-20 10:42:00,-1.04162,70,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.7,0.10584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72644",2019-08-20 10:43:00,-0.777701,74,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.7,0.08379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72645",2019-08-20 10:44:00,0,79,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.9,0.04851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72646",2019-08-20 10:45:00,-1.00864,87,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17,0.00567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72647",2019-08-20 10:46:00,-0.991885,92,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,17,-0.01197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72648",2019-08-20 10:47:00,-0.975241,93,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.9,-0.00126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72649",2019-08-20 10:48:00,-0.979242,92,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.8,0.00441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72650",2019-08-20 10:49:00,-0.968963,92,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.8,-0.01638,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72651",2019-08-20 10:50:00,-1.13536,95,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.6,-0.02835,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72652",2019-08-20 10:51:00,-1.19177,101,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.7,-0.07623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72653",2019-08-20 10:52:00,-0.749723,107,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.8,-0.10143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72654",2019-08-20 10:53:00,-0.915847,108,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.8,-0.10773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72655",2019-08-20 10:54:00,-0.935315,112,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.7,-0.11466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72656",2019-08-20 10:55:00,-1.60091,111,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.7,-0.12033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72657",2019-08-20 10:56:00,-0.923572,112,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.6,-0.12096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72658",2019-08-20 10:57:00,-1.13981,113,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.7,-0.1323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72659",2019-08-20 10:58:00,-0.913983,121,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.7,-0.17199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72660",2019-08-20 10:59:00,-0.903973,132,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.7,-0.2079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72661",2019-08-20 11:00:00,-0.694513,144,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.6,-0.26082,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72662",2019-08-20 11:01:00,-0.894473,152,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.6,-0.29547,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72663",2019-08-20 11:02:00,-0.939749,153,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.7,-0.29673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72664",2019-08-20 11:03:00,-0.918059,146,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.5,-0.24696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72665",2019-08-20 11:04:00,-0.94827,136,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.4,-0.20916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72666",2019-08-20 11:05:00,-1.00229,128,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.3,-0.17703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72667",2019-08-20 11:06:00,-1.00539,121,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.2,-0.13923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72668",2019-08-20 11:07:00,-0.980342,114,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.1,-0.10206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72669",2019-08-20 11:08:00,-0.996458,110,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.3,-0.08253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72670",2019-08-20 11:09:00,-1.01984,111,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.3,-0.08883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72671",2019-08-20 11:10:00,-0.804691,116,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.3,-0.12789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72672",2019-08-20 11:11:00,-1.00521,127,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.3,-0.18963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72673",2019-08-20 11:12:00,-1.00394,132,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.4,-0.20916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72674",2019-08-20 11:13:00,-0.995696,133,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.5,-0.2205,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72675",2019-08-20 11:14:00,-0.983561,136,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.4,-0.22806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72676",2019-08-20 11:15:00,-0.949125,138,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.3,-0.24633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72677",2019-08-20 11:16:00,-1.01039,141,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.2,-0.2583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72678",2019-08-20 11:17:00,-1.11312,141,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.3,-0.27783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72679",2019-08-20 11:18:00,-0.956905,139,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.3,-0.26586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72680",2019-08-20 11:19:00,-1.00662,135,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.3,-0.22806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72681",2019-08-20 11:20:00,-0.80709,128,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.2,-0.2079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72682",2019-08-20 11:21:00,-0.965382,121,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.1,-0.16506,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72683",2019-08-20 11:22:00,-0.981201,115,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.2,-0.1449,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72684",2019-08-20 11:23:00,-0.962311,111,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.2,-0.12033,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72685",2019-08-20 11:24:00,-0.674044,107,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.2,-0.07245,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72686",2019-08-20 11:25:00,-1.00965,96,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.1,-0.01386,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72687",2019-08-20 11:26:00,-1.02799,80,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.1,0.07434,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72688",2019-08-20 11:27:00,-1.02989,65,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.1,0.13797,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72689",2019-08-20 11:28:00,-1.04578,57,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.2,0.18774,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72690",2019-08-20 11:29:00,-1.11458,53,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16.2,0.21861,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72691",2019-08-20 11:30:00,-1.35755,51,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16,0.22554,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72692",2019-08-20 11:31:00,-1.11045,50,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16,0.34524,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72693",2019-08-20 11:32:00,-1.09495,51,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16,0.20034,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72694",2019-08-20 11:33:00,-1.11075,54,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,16,0.1827,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72695",2019-08-20 11:34:00,-1.14703,57,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16,0.20475,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72696",2019-08-20 11:35:00,-1.10054,60,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.1,0.16947,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72697",2019-08-20 11:36:00,-1.11212,62,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16,0.15057,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72698",2019-08-20 11:37:00,-1.25651,65,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.1,0.12222,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72699",2019-08-20 11:38:00,-1.10864,66,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.1,0.11907,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72700",2019-08-20 11:39:00,-1.07363,65,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.1,0.12537,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72701",2019-08-20 11:40:00,-1.07632,64,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.1,0.16821,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72702",2019-08-20 11:41:00,-1.08677,66,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16,0.11907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72703",2019-08-20 11:42:00,-1.0181,71,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.1,0.0945,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72704",2019-08-20 11:43:00,-1.0772,72,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.1,0.09891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72705",2019-08-20 11:44:00,-1.46189,75,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.1,0.0819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72706",2019-08-20 11:45:00,-1.50789,76,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16,0.06804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72707",2019-08-20 11:46:00,-1.24589,73,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16,0.09072,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72708",2019-08-20 11:47:00,-0.968872,67,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16,0.15876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72709",2019-08-20 11:48:00,-0.998573,48,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16,0.25704,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72710",2019-08-20 11:49:00,-1.05074,40,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16,0.27027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72711",2019-08-20 11:50:00,-0.985002,37,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,15.9,0.28917,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72712",2019-08-20 11:51:00,-1.00905,32,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,15.9,0.40824,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72713",2019-08-20 11:52:00,-1.00636,32,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,15.9,0.315,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72714",2019-08-20 11:53:00,-0.975797,37,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,15.8,0.27342,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72715",2019-08-20 11:54:00,-1.02202,49,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,15.8,0.20664,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72716",2019-08-20 11:55:00,-0.986812,60,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,15.5,0.14112,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72717",2019-08-20 11:56:00,-0.987298,70,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,15.7,0.08064,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72718",2019-08-20 11:57:00,-1.21463,80,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,15.7,0.05544,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72719",2019-08-20 11:58:00,-1.3382,81,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,15.6,0.03339,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72720",2019-08-20 11:59:00,-0.977578,88,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,15.8,-0.000630002,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72721",2019-08-20 12:00:00,-0.970165,87,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,15.8,0.02835,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72722",2019-08-20 12:01:00,-0.971434,88,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,15.8,0.00000000372529,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72723",2019-08-20 12:02:00,-0.947024,99,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,15.7,-0.05796,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72724",2019-08-20 12:03:00,-0.958709,119,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,15.9,-0.17073,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72725",2019-08-20 12:04:00,-0.866929,156,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,15.9,-0.35532,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72726",2019-08-20 12:05:00,-0.794273,181,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,15.7,-0.4977,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72727",2019-08-20 12:06:00,-0.910417,198,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,15.9,-0.53802,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72728",2019-08-20 12:07:00,-0.950646,196,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.1,-0.51786,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72729",2019-08-20 12:08:00,-0.942055,179,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,15.9,-0.44793,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72730",2019-08-20 12:09:00,-1.38199,166,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16,-0.38619,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72731",2019-08-20 12:10:00,-0.982393,162,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16,-0.37296,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72732",2019-08-20 12:11:00,-1.19653,168,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.1,-0.38493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72733",2019-08-20 12:12:00,-1.02728,173,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.1,-0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72734",2019-08-20 12:13:00,-1.02154,175,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.2,-0.42399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72735",2019-08-20 12:14:00,-1.0598,171,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.2,-0.39123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72736",2019-08-20 12:15:00,-1.0715,161,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.2,-0.32193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72737",2019-08-20 12:16:00,-1.01815,151,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.3,-0.27027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72738",2019-08-20 12:17:00,-1.0253,141,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.3,-0.22239,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72739",2019-08-20 12:18:00,-0.797541,133,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.2,-0.19026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72740",2019-08-20 12:19:00,-1.02959,131,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.5,-0.18396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72741",2019-08-20 12:20:00,-1.04085,131,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.1,-0.18396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72742",2019-08-20 12:21:00,-1.0287,128,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.3,-0.17325,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72743",2019-08-20 12:22:00,-0.999497,122,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.4,-0.13293,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72744",2019-08-20 12:23:00,-1.02448,113,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.3,-0.06993,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72745",2019-08-20 12:24:00,-1.05216,99,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.1,-0.01323,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72746",2019-08-20 12:25:00,-1.15897,89,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.2,0.0189,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72747",2019-08-20 12:26:00,-1.14402,85,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.3,0.03654,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72748",2019-08-20 12:27:00,-0.961558,91,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.4,-0.00126,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72749",2019-08-20 12:28:00,-0.986053,100,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.5,-0.01827,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72750",2019-08-20 12:29:00,-1.03287,107,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.3,-0.07056,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72751",2019-08-20 12:30:00,-1.05896,108,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.1,-0.08316,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72752",2019-08-20 12:31:00,-1.2361,106,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.3,-0.07686,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72753",2019-08-20 12:32:00,-1.03689,106,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.4,-0.06993,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72754",2019-08-20 12:33:00,-1.04263,105,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.5,-0.08946,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72755",2019-08-20 12:34:00,-1.03874,108,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.4,-0.11403,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72756",2019-08-20 12:35:00,-1.08994,117,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.3,-0.17073,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72757",2019-08-20 12:36:00,-1.08211,130,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.3,-0.23373,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72758",2019-08-20 12:37:00,-1.30941,145,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.2,-0.31059,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72759",2019-08-20 12:38:00,-1.23204,165,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.3,-0.39186,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72760",2019-08-20 12:39:00,-1.11086,176,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.3,-0.43722,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72761",2019-08-20 12:40:00,-1.12242,183,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.4,-0.46053,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72762",2019-08-20 12:41:00,-1.11567,185,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.5,-0.45423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72763",2019-08-20 12:42:00,-1.12822,186,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.5,-0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72764",2019-08-20 12:43:00,-1.11426,186,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.4,-0.4599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72765",2019-08-20 12:44:00,-1.04295,184,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.4,-0.44289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72766",2019-08-20 12:45:00,-1.02452,184,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.3,-0.44163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72767",2019-08-20 12:46:00,-1.36236,183,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.3,-0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72768",2019-08-20 12:47:00,-1.0459,190,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.4,-0.48573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72769",2019-08-20 12:48:00,-1.10895,201,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.5,-0.53046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72770",2019-08-20 12:49:00,-0.839596,214,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.5,-0.59598,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72771",2019-08-20 12:50:00,-0.990999,222,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.6,-0.65646,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72772",2019-08-20 12:51:00,-0.81337,239,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.5,-0.73836,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72773",2019-08-20 12:52:00,-0.830676,254,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.4,-0.80829,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72774",2019-08-20 12:53:00,-0.7659,269,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.5,-0.8757,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72775",2019-08-20 12:54:00,0,288,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.7,-0.9639,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72776",2019-08-20 12:55:00,-0.710402,302,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.8,-1.02753,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72777",2019-08-20 12:56:00,-0.699076,299,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.9,-0.99666,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72778",2019-08-20 12:57:00,-0.674872,284,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17.2,-0.91476,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72779",2019-08-20 12:58:00,-0.525628,273,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17.1,-0.86499,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72780",2019-08-20 12:59:00,-0.78638,270,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17.3,-0.85176,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72781",2019-08-20 13:00:00,-0.854388,267,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17.2,-0.82656,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72782",2019-08-20 13:01:00,-0.903325,254,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17,-0.76986,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72783",2019-08-20 13:02:00,-0.896811,235,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17,-0.65646,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72784",2019-08-20 13:03:00,-1.0026,202,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17.1,-0.48069,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72785",2019-08-20 13:04:00,-1.0364,158,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.8,-0.25263,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72786",2019-08-20 13:05:00,-0.914663,124,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.9,-0.12033,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
