"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"72787",2019-08-20 13:06:00,-1.21047,112,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17,-0.08253,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72788",2019-08-20 13:07:00,-1.26522,127,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.7,-0.17766,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72789",2019-08-20 13:08:00,-1.33259,151,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17,-0.36603,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72790",2019-08-20 13:09:00,-1.39698,189,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.8,-0.50526,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72791",2019-08-20 13:10:00,-1.42872,210,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.9,-0.60543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72792",2019-08-20 13:11:00,-1.59275,245,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.7,-0.80136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72793",2019-08-20 13:12:00,-1.31007,271,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.8,-0.85365,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72794",2019-08-20 13:13:00,-1.80537,251,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17,-0.73143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72795",2019-08-20 13:14:00,-0.950653,210,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17,-0.55566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72796",2019-08-20 13:15:00,-1.09287,190,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.9,-0.47943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72797",2019-08-20 13:16:00,-1.03928,174,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17,-0.39753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72798",2019-08-20 13:17:00,-0.982886,162,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17,-0.32193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72799",2019-08-20 13:18:00,-1.3045,159,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17.2,-0.34146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72800",2019-08-20 13:19:00,-0.943905,171,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17.2,-0.41643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72801",2019-08-20 13:20:00,-0.942994,184,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.8,-0.46683,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72802",2019-08-20 13:21:00,-0.913775,180,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.6,-0.41265,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72803",2019-08-20 13:22:00,-0.927597,160,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17,-0.30303,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72804",2019-08-20 13:23:00,-0.957276,130,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.8,-0.15876,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72805",2019-08-20 13:24:00,-0.987692,116,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.8,-0.11529,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72806",2019-08-20 13:25:00,-1.00042,121,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.9,-0.1827,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72807",2019-08-20 13:26:00,-0.973967,128,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.7,-0.2331,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72808",2019-08-20 13:27:00,-0.932995,137,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.9,-0.23373,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72809",2019-08-20 13:28:00,-0.962511,137,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17.1,-0.23247,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72810",2019-08-20 13:29:00,-1.31773,134,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17.2,-0.21672,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72811",2019-08-20 13:30:00,-0.945472,130,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17.4,-0.21483,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72812",2019-08-20 13:31:00,-1.02089,129,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17.3,-0.20853,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72813",2019-08-20 13:32:00,-1.10082,131,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17.6,-0.18396,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72814",2019-08-20 13:33:00,-0.946129,135,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17.6,-0.19593,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72815",2019-08-20 13:34:00,-0.988166,136,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17,-0.19782,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72816",2019-08-20 13:35:00,-0.980833,132,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17.1,-0.16821,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72817",2019-08-20 13:36:00,-0.930713,123,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17.2,-0.11466,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72818",2019-08-20 13:37:00,-0.961985,112,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17.1,-0.05859,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72819",2019-08-20 13:38:00,-0.760209,104,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17.3,-0.03906,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72820",2019-08-20 13:39:00,-0.983176,103,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17.5,-0.02583,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72821",2019-08-20 13:40:00,-0.962894,103,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17.5,-0.00819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72822",2019-08-20 13:41:00,-0.967016,104,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17.4,-0.04914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72823",2019-08-20 13:42:00,-0.953369,112,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17.5,-0.0882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72824",2019-08-20 13:43:00,-0.986141,125,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17.2,-0.15435,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72825",2019-08-20 13:44:00,-0.987625,133,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.9,-0.20916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72826",2019-08-20 13:45:00,-1.03259,147,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.7,-0.26208,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72827",2019-08-20 13:46:00,-0.980125,155,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.7,-0.31563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72828",2019-08-20 13:47:00,-0.966779,172,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.8,0.98343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72829",2019-08-20 13:48:00,-0.975932,196,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.7,-0.5229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72830",2019-08-20 13:49:00,-0.999438,222,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,16.7,-0.47376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72831",2019-08-20 13:50:00,-0.960835,237,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17,-0.55629,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72832",2019-08-20 13:51:00,-0.953434,248,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17,-0.76797,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72833",2019-08-20 13:52:00,-1.08874,258,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17.1,-0.81144,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72834",2019-08-20 13:53:00,-1.00997,267,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17.2,-0.89586,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72835",2019-08-20 13:54:00,-0.961406,288,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17.2,0.40824,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72836",2019-08-20 13:55:00,-0.987693,321,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17.1,-1.09683,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72837",2019-08-20 13:56:00,-1,378,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17.1,-1.4553,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72838",2019-08-20 13:57:00,-0.997823,435,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17.3,-1.6758,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72839",2019-08-20 13:58:00,-0.792147,450,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17.6,-1.65186,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72840",2019-08-20 13:59:00,-0.743354,430,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17.8,-1.57626,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72841",2019-08-20 14:00:00,-0.538968,409,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17.8,-1.48806,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72842",2019-08-20 14:01:00,-0.997617,380,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17.8,-1.35576,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72843",2019-08-20 14:02:00,-1.02039,360,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,18,-1.2159,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72844",2019-08-20 14:03:00,-0.934398,328,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17.9,-1.07793,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72845",2019-08-20 14:04:00,-0.989539,301,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,18,-0.97209,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72846",2019-08-20 14:05:00,-1.05493,283,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,18.4,-0.89082,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72847",2019-08-20 14:06:00,-1.21077,265,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,18.2,-0.82593,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72848",2019-08-20 14:07:00,-0.824179,249,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,18.4,-0.7623,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72849",2019-08-20 14:08:00,-1.10592,239,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,18.6,-0.70686,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72850",2019-08-20 14:09:00,-1.01376,232,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,18.3,-0.65898,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72851",2019-08-20 14:10:00,-0.707419,228,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,18.3,-0.63693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72852",2019-08-20 14:11:00,-1.012,230,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,18.5,-0.6678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72853",2019-08-20 14:12:00,-0.746685,240,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,18.5,-0.70686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72854",2019-08-20 14:13:00,-0.979675,251,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,18.2,-0.75096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72855",2019-08-20 14:14:00,-0.969106,250,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,17.8,-0.72576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72856",2019-08-20 14:15:00,-1.01018,244,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,18,-0.70686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72857",2019-08-20 14:16:00,-0.927865,241,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,18.4,-0.68103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72858",2019-08-20 14:17:00,-0.975579,232,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,18.6,-0.63378,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72859",2019-08-20 14:18:00,-1.00233,224,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,18.7,-0.61173,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72860",2019-08-20 14:19:00,-0.86583,223,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,18.6,-0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72861",2019-08-20 14:20:00,-1.00768,226,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,18.6,-0.64386,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72862",2019-08-20 14:21:00,-0.959419,229,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,18.7,-0.66843,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72863",2019-08-20 14:22:00,-0.952162,232,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,18.6,-0.67599,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72864",2019-08-20 14:23:00,-0.959317,231,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,18.4,-0.65772,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72865",2019-08-20 14:24:00,-1.00423,224,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,17.9,-0.64008,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72866",2019-08-20 14:25:00,-1.14159,215,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,17.9,-0.59346,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72867",2019-08-20 14:26:00,-0.84704,207,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,18,-0.567,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72868",2019-08-20 14:27:00,-0.985927,203,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,17.8,-0.53928,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72869",2019-08-20 14:28:00,-1.02986,200,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,18,-0.52479,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72870",2019-08-20 14:29:00,-0.970804,200,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,18,-0.5292,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72871",2019-08-20 14:30:00,-0.68863,194,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,17.7,-0.49266,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72872",2019-08-20 14:31:00,-0.99093,192,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,17.7,-0.48573,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72873",2019-08-20 14:32:00,-1.28911,189,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,17.7,-0.46053,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72874",2019-08-20 14:33:00,-0.98321,180,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,17.8,-0.41643,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72875",2019-08-20 14:34:00,-0.99569,175,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,18.3,-0.37863,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72876",2019-08-20 14:35:00,-1.14233,161,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,17.6,-0.31059,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72877",2019-08-20 14:36:00,-0.957207,141,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,17.8,-0.22869,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72878",2019-08-20 14:37:00,-0.983913,129,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,17.8,-0.17703,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72879",2019-08-20 14:38:00,-0.987887,125,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,18.1,-0.14238,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72880",2019-08-20 14:39:00,-0.947051,119,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,17.6,-0.1386,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72881",2019-08-20 14:40:00,-0.951479,120,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,17.6,-0.13104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72882",2019-08-20 14:41:00,-0.977743,123,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,18,-0.14868,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72883",2019-08-20 14:42:00,-0.976219,123,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,18.2,-0.15876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72884",2019-08-20 14:43:00,-0.982364,119,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,18.1,-0.13419,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72885",2019-08-20 14:44:00,-1.00224,112,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,18.1,-0.1134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72886",2019-08-20 14:45:00,-0.964431,108,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,18.1,-0.0945,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72887",2019-08-20 14:46:00,-0.993558,108,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,17.4,-0.09513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72888",2019-08-20 14:47:00,-0.950976,110,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,17.3,-0.10836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72889",2019-08-20 14:48:00,-0.982363,114,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,17.4,-0.11529,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72890",2019-08-20 14:49:00,-0.972641,118,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,17.5,-0.13986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72891",2019-08-20 14:50:00,-0.867794,121,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,17.5,-0.1512,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72892",2019-08-20 14:51:00,-0.982305,126,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,17.4,-0.16506,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72893",2019-08-20 14:52:00,-0.938847,129,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,17.4,-0.20223,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72894",2019-08-20 14:53:00,-0.867762,138,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,17.4,-0.23121,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72895",2019-08-20 14:54:00,-1.14862,146,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,17.3,-0.27783,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72896",2019-08-20 14:55:00,-1.29073,154,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,17.3,-0.32319,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72897",2019-08-20 14:56:00,-0.99585,162,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,17.3,-0.34209,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72898",2019-08-20 14:57:00,-1.00044,164,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,17.3,-0.3528,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72899",2019-08-20 14:58:00,-1.01867,156,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,17.3,-0.29169,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72900",2019-08-20 14:59:00,-0.714823,144,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,17.3,-0.22806,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72901",2019-08-20 15:00:00,-1.01556,125,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,17.1,-0.13419,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72902",2019-08-20 15:01:00,-1.00449,109,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,16.9,-0.06993,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72903",2019-08-20 15:02:00,-0.970295,95,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,16.8,0.00567,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72904",2019-08-20 15:03:00,-0.969968,80,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,16.9,0.07623,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72905",2019-08-20 15:04:00,-0.986991,73,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,16.9,0.13104,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72906",2019-08-20 15:05:00,-1.47761,61,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,16.8,0.1827,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72907",2019-08-20 15:06:00,-0.849389,52,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,16.7,0.21798,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72908",2019-08-20 15:07:00,-0.962462,48,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,16.6,0.23814,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72909",2019-08-20 15:08:00,-1.01548,48,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,16.5,0.19593,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72910",2019-08-20 15:09:00,-0.9886,50,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,16.4,0.18963,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72911",2019-08-20 15:10:00,-0.788985,50,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,16.4,0.2016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72912",2019-08-20 15:11:00,-1.0079,44,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,16.3,0.25074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72913",2019-08-20 15:12:00,-1.34691,37,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,16.4,0.28791,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72914",2019-08-20 15:13:00,-1.09188,32,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,16.3,0.30177,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72915",2019-08-20 15:14:00,-0.637142,32,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,16.2,0.29484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72916",2019-08-20 15:15:00,-0.898813,35,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,16.2,0.30114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72917",2019-08-20 15:16:00,-0.99007,40,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,16.1,0.26334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72918",2019-08-20 15:17:00,-1.0263,48,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,16.2,0.2142,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72919",2019-08-20 15:18:00,-1.00324,58,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,16.1,0.15624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72920",2019-08-20 15:19:00,-0.979628,67,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,15.9,0.10647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72921",2019-08-20 15:20:00,-0.967031,72,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,15.9,0.0945,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72922",2019-08-20 15:21:00,-0.991244,72,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,15.9,0.08946,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72923",2019-08-20 15:22:00,-1.01287,72,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,15.9,0.08127,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72924",2019-08-20 15:23:00,-1.03471,77,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,15.8,0.06237,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72925",2019-08-20 15:24:00,-1.03088,83,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,15.8,0.01701,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72926",2019-08-20 15:25:00,-1.34217,95,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,15.8,-0.03213,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72927",2019-08-20 15:26:00,-1.12703,105,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,15.8,-0.0756,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72928",2019-08-20 15:27:00,-1.07259,112,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,15.8,-0.11655,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72929",2019-08-20 15:28:00,-1.04691,120,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,15.8,-0.14301,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72930",2019-08-20 15:29:00,-1.02575,127,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,15.9,-0.17955,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72931",2019-08-20 15:30:00,-1.23072,132,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,15.9,-0.21546,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72932",2019-08-20 15:31:00,-1.0384,135,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,16.1,-0.2268,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72933",2019-08-20 15:32:00,-1.26748,137,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,15.9,-0.22869,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72934",2019-08-20 15:33:00,-1.08433,139,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,16,-0.2583,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72935",2019-08-20 15:34:00,-0.880668,142,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,15.8,-0.25893,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72936",2019-08-20 15:35:00,-0.927955,141,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,15.7,-0.25893,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72937",2019-08-20 15:36:00,-0.978884,137,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,15.7,-0.22995,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72938",2019-08-20 15:37:00,-1.28668,130,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,15.6,-0.19656,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72939",2019-08-20 15:38:00,-0.949789,123,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,15.7,-0.15876,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72940",2019-08-20 15:39:00,-1.49197,121,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,15.6,-0.1575,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"72941",2019-08-20 15:40:00,-0.985585,122,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,15.7,-0.15813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72942",2019-08-20 15:41:00,-0.991308,125,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,23.5,23.5,23.5,15.7,-0.17703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72943",2019-08-20 15:42:00,-1.00357,126,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,23.5,23.5,23.5,15.7,-0.18333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72944",2019-08-20 15:43:00,-0.939659,126,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,23.5,23.5,23.5,15.7,-0.17262,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72945",2019-08-20 15:44:00,-0.98616,124,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,23.5,23.5,23.5,15.7,-0.15435,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72946",2019-08-20 15:45:00,-0.926933,119,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,23.5,23.5,23.5,15.6,-0.13482,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72947",2019-08-20 15:46:00,-0.880229,114,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,23.5,23.5,23.5,15.7,-0.1134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72948",2019-08-20 15:47:00,-0.920134,111,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,23.5,23.5,23.5,15.6,-0.08946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72949",2019-08-20 15:48:00,-0.932246,109,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,23.5,23.5,23.5,15.6,-0.07182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72950",2019-08-20 15:49:00,-0.91005,109,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,23.5,23.5,23.5,15.5,-0.08379,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72951",2019-08-20 15:50:00,-0.861044,108,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,23.5,23.5,23.5,15.7,-0.0882,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72952",2019-08-20 15:51:00,-0.907243,108,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,23.5,23.5,23.5,15.6,-0.08127,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72953",2019-08-20 15:52:00,-0.874844,107,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,23.5,23.5,23.5,15.6,-0.08001,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72954",2019-08-20 15:53:00,-0.838867,106,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,23.5,23.5,23.5,15.5,-0.08757,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72955",2019-08-20 15:54:00,-0.91218,103,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,23.5,23.5,23.5,15.4,-0.05166,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72956",2019-08-20 15:55:00,-0.894615,98,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,23.5,23.5,23.5,15.4,-0.04284,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72957",2019-08-20 15:56:00,-0.868141,94,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,23.5,23.5,23.5,15.5,-0.01071,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72958",2019-08-20 15:57:00,-0.897672,89,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,23.5,23.5,23.5,15.5,-0.000630002,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72959",2019-08-20 15:58:00,-0.872395,85,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,23.5,23.5,23.5,15.5,0.02457,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72960",2019-08-20 15:59:00,-0.937948,83,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,23.5,23.5,23.5,15.4,0.0315,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72961",2019-08-20 16:00:00,-1.10821,79,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,23.5,23.5,23.5,15.4,0.40257,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72962",2019-08-20 16:01:00,-0.762404,75,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,23.5,23.5,23.5,15.5,0.33894,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72963",2019-08-20 16:02:00,-0.917789,71,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,23.5,23.5,23.5,15.6,0.30744,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72964",2019-08-20 16:03:00,-0.942887,71,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,23.5,23.5,23.5,15.6,0.29421,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72965",2019-08-20 16:04:00,-1.33873,69,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,23.5,23.5,23.5,15.5,0.27657,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72966",2019-08-20 16:05:00,-0.958923,71,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,23.5,23.5,23.5,15.6,1.6506,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72967",2019-08-20 16:06:00,0,74,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.4,0.50337,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72968",2019-08-20 16:07:00,-0.963777,74,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.5,0.50904,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72969",2019-08-20 16:08:00,-0.958233,78,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.3,0.49014,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"72970",2019-08-20 16:09:00,-0.943593,81,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.4,0.48006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72971",2019-08-20 16:10:00,-1.01186,87,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.4,0.44982,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72972",2019-08-20 16:11:00,-0.971381,91,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.7,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72973",2019-08-20 16:12:00,-1.00912,96,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.7,0.38997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72974",2019-08-20 16:13:00,-0.974627,97,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.5,0.378,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72975",2019-08-20 16:14:00,-0.994533,97,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.4,0.38619,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72976",2019-08-20 16:15:00,-0.970521,96,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.5,0.39312,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72977",2019-08-20 16:16:00,-0.996265,96,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.6,0.38934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72978",2019-08-20 16:17:00,-1.01375,97,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.5,0.38367,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72979",2019-08-20 16:18:00,-0.968703,98,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.4,0.37737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"72980",2019-08-20 16:19:00,-1.17443,100,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.3,0.78624,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72981",2019-08-20 16:20:00,-0.907332,102,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.5,0.76734,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72982",2019-08-20 16:21:00,-1.15842,108,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.4,0.73962,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72983",2019-08-20 16:22:00,-0.992331,112,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.3,0.71127,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72984",2019-08-20 16:23:00,-0.97618,115,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.1,0.69867,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72985",2019-08-20 16:24:00,-0.97489,115,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.1,0.71127,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72986",2019-08-20 16:25:00,-1.00025,111,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.3,0.54936,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72987",2019-08-20 16:26:00,-1.20483,106,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.6,0.49077,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72988",2019-08-20 16:27:00,-0.957762,103,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.6,0.32634,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72989",2019-08-20 16:28:00,-1.266,103,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,24,23.5,15.5,0.30807,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72990",2019-08-20 16:29:00,-1.17541,104,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,24,23.5,15.2,0.31626,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72991",2019-08-20 16:30:00,-1.03185,104,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,24,23.5,15.6,0.31941,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72992",2019-08-20 16:31:00,-1.02429,101,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,24,23.5,15.7,0.33264,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72993",2019-08-20 16:32:00,-1.04222,99,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,24,23.5,15.6,0.37044,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72994",2019-08-20 16:33:00,-0.980751,96,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,24,23.5,15.4,0.378,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72995",2019-08-20 16:34:00,-1.01627,94,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,24,23.5,15.1,0.38304,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72996",2019-08-20 16:35:00,-1.03605,94,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,24,23.5,15.2,0.39312,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72997",2019-08-20 16:36:00,-0.996647,95,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,24,23.5,15.2,0.38367,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72998",2019-08-20 16:37:00,-1.02533,96,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.4,0.38367,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"72999",2019-08-20 16:38:00,-0.972095,94,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.3,0.39501,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73000",2019-08-20 16:39:00,-1.05969,92,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.5,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73001",2019-08-20 16:40:00,-0.990649,89,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.2,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73002",2019-08-20 16:41:00,-0.953644,84,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.4,0.43596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73003",2019-08-20 16:42:00,-0.937786,80,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.4,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73004",2019-08-20 16:43:00,-0.895652,80,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.4,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73005",2019-08-20 16:44:00,-1.09207,79,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.1,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73006",2019-08-20 16:45:00,-0.841881,78,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15,0.47565,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73007",2019-08-20 16:46:00,-0.626597,76,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,14.9,0.47691,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73008",2019-08-20 16:47:00,-0.791996,76,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.2,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73009",2019-08-20 16:48:00,-0.743468,74,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.1,0.4788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73010",2019-08-20 16:49:00,-0.705972,74,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.1,0.48447,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73011",2019-08-20 16:50:00,-0.722986,74,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.2,0.48321,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73012",2019-08-20 16:51:00,-0.75876,75,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15,0.47187,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73013",2019-08-20 16:52:00,-0.819284,77,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.2,0.46557,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73014",2019-08-20 16:53:00,-1.14696,79,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.1,0.4599,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73015",2019-08-20 16:54:00,-1.0959,78,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.4,0.4536,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73016",2019-08-20 16:55:00,-1.27724,79,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.3,0.45297,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73017",2019-08-20 16:56:00,-1.38283,81,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.5,0.43344,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73018",2019-08-20 16:57:00,-1.78854,85,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.3,0.42399,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73019",2019-08-20 16:58:00,-1.47364,85,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.3,0.46179,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73020",2019-08-20 16:59:00,-1.38474,86,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.4,0.42084,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73021",2019-08-20 17:00:00,-1.25892,88,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.3,0.40824,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73022",2019-08-20 17:01:00,-1.14528,95,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.4,0.3591,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73023",2019-08-20 17:02:00,-1.2038,101,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.2,0.315,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73024",2019-08-20 17:03:00,-1.04977,110,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.5,0.28161,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73025",2019-08-20 17:04:00,-0.57895,116,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.7,0.25704,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73026",2019-08-20 17:05:00,-0.972695,117,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.3,0.25641,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73027",2019-08-20 17:06:00,-1.04189,115,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.5,0.27027,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73028",2019-08-20 17:07:00,-0.896074,108,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.2,0.30114,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73029",2019-08-20 17:08:00,-0.745686,104,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15,0.32067,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73030",2019-08-20 17:09:00,-0.915097,97,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.3,0.35217,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73031",2019-08-20 17:10:00,-0.936142,95,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.1,0.37422,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73032",2019-08-20 17:11:00,-0.880317,94,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15,0.38241,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73033",2019-08-20 17:12:00,-0.834661,94,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.2,0.37107,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73034",2019-08-20 17:13:00,-1.01134,94,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.4,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73035",2019-08-20 17:14:00,-0.906913,92,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.5,0.37422,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73036",2019-08-20 17:15:00,-0.904474,91,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.7,0.38304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73037",2019-08-20 17:16:00,-0.898119,91,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.7,0.36477,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73038",2019-08-20 17:17:00,-0.922914,93,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.8,0.35532,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73039",2019-08-20 17:18:00,-0.910986,96,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.4,0.33201,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73040",2019-08-20 17:19:00,-0.808364,99,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.6,0.31437,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73041",2019-08-20 17:20:00,0,98,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.6,0.32067,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73042",2019-08-20 17:21:00,-1.0164,94,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.7,0.3528,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73043",2019-08-20 17:22:00,-0.894722,83,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.6,0.42084,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73044",2019-08-20 17:23:00,-0.923107,72,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.4,0.4536,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73045",2019-08-20 17:24:00,-0.989903,69,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.5,0.4662,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73046",2019-08-20 17:25:00,-0.908574,70,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.5,0.47817,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73047",2019-08-20 17:26:00,0,72,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23.5,23.5,23.5,15.3,0.47691,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73048",2019-08-20 17:27:00,-0.932598,70,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23,23.5,23.5,15.3,0.47817,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73049",2019-08-20 17:28:00,-0.653649,71,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23,23.5,23.5,15.5,0.5292,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73050",2019-08-20 17:29:00,-0.966285,70,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23,23.5,23.5,15.5,0.49077,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73051",2019-08-20 17:30:00,-0.984834,68,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23,23.5,23.5,15.5,0.50841,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73052",2019-08-20 17:31:00,-0.933118,65,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23,23.5,23.5,15.3,0.504,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73053",2019-08-20 17:32:00,-1.00613,64,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23,23.5,23.5,15.4,0.52164,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73054",2019-08-20 17:33:00,-0.760093,62,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23,23.5,23.5,15.2,0.52794,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73055",2019-08-20 17:34:00,-0.984047,64,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23,23.5,23.5,15.2,0.52101,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73056",2019-08-20 17:35:00,-0.977297,65,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23,23.5,23.5,15.1,0.51534,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73057",2019-08-20 17:36:00,-0.970388,66,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23,23.5,23.5,15.1,0.50841,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73058",2019-08-20 17:37:00,-0.997787,70,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23,23.5,23.5,15.2,0.48573,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73059",2019-08-20 17:38:00,-0.961057,72,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23,23.5,23.5,15.3,0.47502,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73060",2019-08-20 17:39:00,-0.759218,74,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23,23.5,23.5,15.1,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73061",2019-08-20 17:40:00,-1.05556,76,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23,23.5,23.5,15.4,0.44793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73062",2019-08-20 17:41:00,-1.01204,78,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23,23.5,23.5,15.4,0.44793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73063",2019-08-20 17:42:00,-1.02061,79,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23,23.5,23.5,15.5,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73064",2019-08-20 17:43:00,-0.977252,78,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23,23.5,23.5,15.5,0.48762,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73065",2019-08-20 17:44:00,-1.02259,77,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23,23.5,23.5,15.5,0.53739,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73066",2019-08-20 17:45:00,-0.944116,74,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23,23.5,23.5,15.4,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73067",2019-08-20 17:46:00,-1.06736,72,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23,23.5,23.5,15.4,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73068",2019-08-20 17:47:00,-0.991808,70,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23,23.5,23.5,15.3,1.9278,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73069",2019-08-20 17:48:00,-0.779679,68,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23,23.5,23.5,15.4,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73070",2019-08-20 17:49:00,-0.916746,64,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,23,23.5,23.5,15.2,0.53487,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73071",2019-08-20 17:50:00,-0.990903,60,0,25,22,22,18,26.5,22,19,6.8759375,0,25,22,23,23,23,23.5,23.5,15.3,0.71127,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73072",2019-08-20 17:51:00,-0.987229,56,0,25,22,22,18,26.5,22,19,7.18622950819672,0,25,22,23,23,23,23.5,23.5,15.3,0.74214,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73073",2019-08-20 17:52:00,-0.978521,50,0,25,22,22,18,26.5,22,19,7.27475409836066,0,25,22,23,23,23,23.5,23.5,15.3,0.756,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73074",2019-08-20 17:53:00,-1.1728,48,0,25,22,22,18,26.5,22,19,7.26360655737705,0,25,22,23,23,23,23.5,23.5,15.3,0.77427,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73075",2019-08-20 17:54:00,-0.985364,45,0,25,22,22,18,26.5,22,19,7.18733333333333,0,25,22,23,23,23,23.5,23.5,15.3,0.78813,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73076",2019-08-20 17:55:00,-0.990099,41,0,25,22,22,18,26.5,22,19,7.27918032786885,0,25,22,23,23,23,23.5,23.5,15.3,0.81837,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73077",2019-08-20 17:56:00,-1.00656,39,0,25,22,22,18,26.5,22,19,7.27475409836066,0,25,22,23,23,23,23.5,23.5,15.3,0.83223,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73078",2019-08-20 17:57:00,-0.973551,40,0,25,22,22,18,26.5,22,19,7.22083333333333,0,25,22,23,23,23,23.5,23.5,15.5,0.8316,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73079",2019-08-20 17:58:00,-0.996645,44,0,25,22,22,18,26.5,22,19,7.17950819672131,0,25,22,23,23,23,23.5,23.5,15.2,0.88641,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73080",2019-08-20 17:59:00,-0.952179,49,0,25,22,22,18,26.5,22,19,7.26508196721311,0,25,22,23,23,23,23.5,23.5,15.3,0.7497,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73081",2019-08-20 18:00:00,-0.872481,56,0,25,22,22,18,26.5,22,19,7.22583333333333,0,25,22,23,23,23,23.5,23.5,15.4,0.72513,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73082",2019-08-20 18:01:00,-0.983565,58,0,25,22,22,18,26.5,22,19,7.18901639344262,0,25,22,23,23,23,23.5,23.5,15.6,1.17873,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73083",2019-08-20 18:02:00,-0.612928,61,0,25,22,22,18,26.5,22,19,7.1705,0,25,22,23,23,23,23.5,23.5,15.6,1.13526,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73084",2019-08-20 18:03:00,-0.802445,64,0,25,22,22,18,26.5,22,19,7.18245901639344,0,25,22,23,23,23,23.5,23.5,15.6,1.1592,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73085",2019-08-20 18:04:00,-0.676526,65,0,25,22,22,18,26.5,22,19,7.2055737704918,0,25,22.5,23,23,23,23.5,23.5,15.6,1.1529,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73086",2019-08-20 18:05:00,-0.530536,66,0,25,22,22,18,26.5,22,19,7.17466666666667,0,25,22.5,23,23,23,23.5,23.5,15.7,1.15857,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73087",2019-08-20 18:06:00,0,64,0,25,22,22,18,26.5,22,19,7.1783606557377,0,25,22.5,23,23,23,23.5,23.5,15.6,1.18755,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73088",2019-08-20 18:07:00,-0.733386,59,0,25,22,22,18,26.5,22,19,4.11266666666667,0,25,22.5,23,23,23,23.5,23.5,15.4,1.09557,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73089",2019-08-20 18:08:00,0,54,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.3,1.12014,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73090",2019-08-20 18:09:00,0,50,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.4,1.10817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73091",2019-08-20 18:10:00,0,49,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.3,1.10754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73092",2019-08-20 18:11:00,0,47,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.3,1.12014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73093",2019-08-20 18:12:00,0,44,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.3,1.13274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
