"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"73094",2019-08-20 18:13:00,0,42,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.1,1.20267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73095",2019-08-20 18:14:00,0,40,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.1,1.16424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73096",2019-08-20 18:15:00,0,39,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.2,1.17117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73097",2019-08-20 18:16:00,0,39,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.1,1.17684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73098",2019-08-20 18:17:00,0,39,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.2,1.17117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73099",2019-08-20 18:18:00,0,40,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.2,1.21464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73100",2019-08-20 18:19:00,0,41,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.2,1.21212,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73101",2019-08-20 18:20:00,0,42,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.1,1.16424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73102",2019-08-20 18:21:00,0,41,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15,1.17054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73103",2019-08-20 18:22:00,0,40,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.1,3.20355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73104",2019-08-20 18:23:00,0,39,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.1,1.197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73105",2019-08-20 18:24:00,0,39,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.1,1.19007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73106",2019-08-20 18:25:00,0,38,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.2,3.19347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73107",2019-08-20 18:26:00,0,38,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.3,1.20141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73108",2019-08-20 18:27:00,0,38,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.1,1.38474,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73109",2019-08-20 18:28:00,0,38,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.1,1.31607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73110",2019-08-20 18:29:00,0,37,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.1,1.20897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73111",2019-08-20 18:30:00,0,35,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.1,1.21464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73112",2019-08-20 18:31:00,0,32,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.1,1.23417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73113",2019-08-20 18:32:00,0,31,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.1,1.25181,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73114",2019-08-20 18:33:00,0,30,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.1,1.28394,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"73115",2019-08-20 18:34:00,0,30,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.2,1.29024,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"73116",2019-08-20 18:35:00,0,30,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.1,1.2915,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"73117",2019-08-20 18:36:00,0,28,0.352,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.1,1.52271,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"73118",2019-08-20 18:37:00,0,27,0.35,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15,1.5246,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"73119",2019-08-20 18:38:00,0,28,0.347,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15,1.52271,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"73120",2019-08-20 18:39:00,0,27,0.35,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15,1.5939,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"73121",2019-08-20 18:40:00,0,26,0.349,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15,1.52082,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"73122",2019-08-20 18:41:00,0,27,0.347,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15,1.53279,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"73123",2019-08-20 18:42:00,0,27,0.347,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.1,1.55421,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"73124",2019-08-20 18:43:00,0,26,0.347,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.1,1.60524,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"73125",2019-08-20 18:44:00,0,27,0.602,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.1,1.84464,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"73126",2019-08-20 18:45:00,0,26,0.597,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.1,1.84401,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"73127",2019-08-20 18:46:00,0,26,0.596,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.1,1.85661,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"73128",2019-08-20 18:47:00,0,25,0.597,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.1,1.8396,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"73129",2019-08-20 18:48:00,0,25,0.602,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.1,1.86228,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"73130",2019-08-20 18:49:00,0,25,0.6,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.1,1.85661,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"73131",2019-08-20 18:50:00,0,25,0.393,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.1,1.59957,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"73132",2019-08-20 18:51:00,0,27,0.359,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15,1.55484,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"73133",2019-08-20 18:52:00,0,29,0.354,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15,1.53027,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"73134",2019-08-20 18:53:00,0.503985,29,0.354,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.9,1.50507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"73135",2019-08-20 18:54:00,4.69116,31,0.664,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.9,1.79991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"73136",2019-08-20 18:55:00,4.25161,31,0.202,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.8,1.59957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"73137",2019-08-20 18:56:00,7.75316,32,0.446,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.9,1.54224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"73138",2019-08-20 18:57:00,7.40873,32,0.477,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.9,1.58697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"73139",2019-08-20 18:58:00,5.01639,34,0.478,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.9,1.61154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"73140",2019-08-20 18:59:00,2.90655,35,0.479,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.9,1.70604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"73141",2019-08-20 19:00:00,1.48231,34,2.093,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15,3.40641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"73142",2019-08-20 19:01:00,1.68042,33,1.747,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15,3.05991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"73143",2019-08-20 19:02:00,0.882428,32,1.215,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15,2.34801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"73144",2019-08-20 19:03:00,0.758617,31,2.057,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.9,3.38814,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"73145",2019-08-20 19:04:00,0.859854,31,2.04,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.9,3.38625,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"73146",2019-08-20 19:05:00,0.880186,29,2.043,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.9,3.37743,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"73147",2019-08-20 19:06:00,1.2319,29,2.038,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.9,3.37554,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"73148",2019-08-20 19:07:00,1.72266,29,1.174,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.9,2.4948,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"73149",2019-08-20 19:08:00,2.66303,29,1.163,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.9,2.47464,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"73150",2019-08-20 19:09:00,-0.822148,28,1.163,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.9,2.4696,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"73151",2019-08-20 19:10:00,0,28,1.165,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.9,2.41164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"73152",2019-08-20 19:11:00,1.89404,27,1.166,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.8,2.41983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"73153",2019-08-20 19:12:00,0.919778,26,1.168,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.7,2.43117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"73154",2019-08-20 19:13:00,4.49347,26,1.161,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.7,2.44377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"73155",2019-08-20 19:14:00,5.48431,25,1.161,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.7,2.4822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"73156",2019-08-20 19:15:00,4.47269,26,1.154,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.7,2.50551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"73157",2019-08-20 19:16:00,2.53763,24,1.159,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.7,2.52567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"73158",2019-08-20 19:17:00,1.8808,24,1.158,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.7,2.51874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"73159",2019-08-20 19:18:00,1.5115,25,1.149,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.6,2.51244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"73160",2019-08-20 19:19:00,1.19694,23,1.156,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.6,2.51811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"73161",2019-08-20 19:20:00,1.23027,24,1.151,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.6,2.50677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"73162",2019-08-20 19:21:00,1.3385,24,1.161,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.6,2.52504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"73163",2019-08-20 19:22:00,1.23576,23,1.166,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.5,2.54394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"73164",2019-08-20 19:23:00,1.48286,23,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.5,1.47294,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"73165",2019-08-20 19:24:00,1.84723,26,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.4,1.47231,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"73166",2019-08-20 19:25:00,2.26071,26,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.4,1.45467,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"73167",2019-08-20 19:26:00,2.35096,25,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.4,0.84357,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"73168",2019-08-20 19:27:00,1.57079,26,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.4,0.81837,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"73169",2019-08-20 19:28:00,0.90093,24,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.4,0.84609,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"73170",2019-08-20 19:29:00,-0.529469,24,0.566,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.5,1.32111,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"73171",2019-08-20 19:30:00,-2.3091,24,1.393,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.5,2.34171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73172",2019-08-20 19:31:00,-2.74169,22,2.159,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.5,2.94714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73173",2019-08-20 19:32:00,-3.23229,20,1.151,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.5,2.33667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73174",2019-08-20 19:33:00,-2.41508,19,0.883,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.5,1.59264,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73175",2019-08-20 19:34:00,-2.30657,20,0.932,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.5,1.65123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73176",2019-08-20 19:35:00,-2.14933,20,0.865,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.5,1.54161,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73177",2019-08-20 19:36:00,-1.99061,20,0.862,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.5,1.62162,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73178",2019-08-20 19:37:00,-1.3559,20,0.905,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.4,1.63674,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73179",2019-08-20 19:38:00,-1.50932,20,0.905,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.4,1.62918,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73180",2019-08-20 19:39:00,-1.38704,20,0.895,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.4,1.78857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73181",2019-08-20 19:40:00,-1.21009,20,0.896,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.4,1.62477,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73182",2019-08-20 19:41:00,-1.25344,20,0.896,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.3,1.6695,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73183",2019-08-20 19:42:00,-1.10747,20,4.104,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.2,4.93227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73184",2019-08-20 19:43:00,-1.17108,20,4.218,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.2,5.03937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73185",2019-08-20 19:44:00,-1.11061,20,3.686,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.1,4.51584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73186",2019-08-20 19:45:00,-1.06561,19,3.67,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.1,4.58514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73187",2019-08-20 19:46:00,-0.970448,19,3.27,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.1,1.75014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73188",2019-08-20 19:47:00,-0.791786,17,4.483,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.2,5.3739,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73189",2019-08-20 19:48:00,-1.01053,17,4.501,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.2,5.41359,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73190",2019-08-20 19:49:00,-1.01697,17,4.166,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.3,5.04504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73191",2019-08-20 19:50:00,-0.996668,16,3.608,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.3,4.56057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73192",2019-08-20 19:51:00,-0.941304,16,3.861,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.3,4.75587,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73193",2019-08-20 19:52:00,-0.796252,17,1.215,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.3,1.9845,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73194",2019-08-20 19:53:00,-0.934578,16,3.837,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.3,3.58848,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73195",2019-08-20 19:54:00,-0.945911,16,0.492,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.4,1.21905,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73196",2019-08-20 19:55:00,-1.17949,17,2.731,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.5,1.43892,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73197",2019-08-20 19:56:00,-0.815166,16,0.991,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.6,1.71297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73198",2019-08-20 19:57:00,-0.913424,15,1.037,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.7,1.8207,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73199",2019-08-20 19:58:00,-0.886079,15,1.035,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.8,1.84401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73200",2019-08-20 19:59:00,-0.787605,15,0.302,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.9,1.10502,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73201",2019-08-20 20:00:00,-0.961195,16,2.467,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15,3.29364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73202",2019-08-20 20:01:00,-0.610766,14,2.458,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15,3.30687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73203",2019-08-20 20:02:00,-1.0495,15,2.465,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15,3.3768,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73204",2019-08-20 20:03:00,-1.19227,13,2.266,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15,3.25647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73205",2019-08-20 20:04:00,-1.5277,13,5.505,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15,5.4936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73206",2019-08-20 20:05:00,-1.64215,12,3.377,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.9,4.35204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73207",2019-08-20 20:06:00,-1.699,13,3.317,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.8,4.47174,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73208",2019-08-20 20:07:00,-1.65458,12,3.302,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.8,4.34007,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73209",2019-08-20 20:08:00,-1.45728,12,5.434,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.7,6.6402,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73210",2019-08-20 20:09:00,-1.3636,11,3.351,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.7,1.10376,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73211",2019-08-20 20:10:00,-1.22677,11,5.46,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.6,6.6843,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73212",2019-08-20 20:11:00,-1.16093,11,3.369,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.7,6.52554,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73213",2019-08-20 20:12:00,-1.0256,11,4.478,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.6,7.66017,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73214",2019-08-20 20:13:00,-0.94878,11,4.429,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.6,7.59717,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73215",2019-08-20 20:14:00,-0.84558,11,4.427,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.6,7.60599,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73216",2019-08-20 20:15:00,-0.940914,10,4.507,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.6,7.64127,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73217",2019-08-20 20:16:00,-0.989053,10,2.387,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.6,3.34971,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73218",2019-08-20 20:17:00,-0.938926,8,2.301,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.6,3.2949,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73219",2019-08-20 20:18:00,-0.93639,9,0.213,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.5,1.13841,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73220",2019-08-20 20:19:00,-1.26355,9,2.256,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.5,3.28167,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73221",2019-08-20 20:20:00,-0.912171,8,3.496,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.4,4.52214,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73222",2019-08-20 20:21:00,-1.19034,7,5.524,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.3,6.5898,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73223",2019-08-20 20:22:00,-0.9256,7,3.444,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.3,4.47804,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73224",2019-08-20 20:23:00,-0.908327,7,5.54,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.4,6.52932,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73225",2019-08-20 20:24:00,-1.02095,7,3.485,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.5,4.40937,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73226",2019-08-20 20:25:00,-0.930625,7,3.296,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.6,4.34826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73227",2019-08-20 20:26:00,-0.88764,8,3.361,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.8,3.41334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73228",2019-08-20 20:27:00,-0.89902,9,0.116,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.9,2.04939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73229",2019-08-20 20:28:00,-0.739016,9,2.158,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.7,3.04227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73230",2019-08-20 20:29:00,-0.90084,9,2.154,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.9,3.04227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73231",2019-08-20 20:30:00,-0.914956,9,2.122,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15,3.01707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73232",2019-08-20 20:31:00,-0.854167,9,6.439,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15,5.3235,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73233",2019-08-20 20:32:00,-0.893142,11,4.433,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.1,5.41611,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73234",2019-08-20 20:33:00,-0.910228,0,4.452,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15,5.42934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73235",2019-08-20 20:34:00,-1.33243,0,4.463,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.1,5.42997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73236",2019-08-20 20:35:00,-1.43317,0,4.44,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15.1,5.41989,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73237",2019-08-20 20:36:00,-0.910766,0,6.542,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.9,7.57134,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73238",2019-08-20 20:37:00,-0.862178,0,2.901,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.9,3.82347,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73239",2019-08-20 20:38:00,-0.857864,0,2.32,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,15,3.27474,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73240",2019-08-20 20:39:00,-0.786602,0,4.38,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.7,5.34303,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73241",2019-08-20 20:40:00,-0.914233,0,7.043,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23.5,23.5,14.7,8.09802,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73242",2019-08-20 20:41:00,-0.791471,0,4.376,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23,23,23.5,23.5,14.5,5.33043,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"73243",2019-08-20 20:42:00,-0.95421,0,4.305,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23,23,23.5,23.5,14.4,5.26617,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"73244",2019-08-20 20:43:00,-0.786324,0,4.329,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23,23,23.5,23.5,14.2,5.31657,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"73245",2019-08-20 20:44:00,-0.911908,0,4.903,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23,23,23.5,23.5,14.4,8.11944,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"73246",2019-08-20 20:45:00,-0.899421,0,0.235,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23,23,23.5,23.5,14.4,1.05966,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"73247",2019-08-20 20:46:00,-1.39797,0,0.203,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23,23,23.5,23.5,14.3,1.0395,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"73248",2019-08-20 20:47:00,-1.2483,0,0.173,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23,23,23.5,23.5,14.5,1.01997,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"73249",2019-08-20 20:48:00,-1.68343,0,0.221,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23,23,23.5,23.5,14.5,1.04202,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"73250",2019-08-20 20:49:00,-2.08752,0,0.221,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23,23,23.5,23.5,14.5,1.03509,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"73251",2019-08-20 20:50:00,-2.36838,0,0.096,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23,23,23.5,23.5,14.1,0.95004,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"73252",2019-08-20 20:51:00,-2.59328,0,0.093,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23,23,23.5,23.5,14.3,0.92547,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"73253",2019-08-20 20:52:00,-2.76685,0,0.112,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23,23,23.5,23.5,14.5,0.93807,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"73254",2019-08-20 20:53:00,-2.84917,0,0.114,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23,23,23.5,23.5,14.7,0.94374,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"73255",2019-08-20 20:54:00,-2.88136,0,0.073,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23,23,23.5,23.5,14.8,0.90027,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"73256",2019-08-20 20:55:00,-2.30231,0,0.093,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23,23,23.5,23.5,14.7,0.90594,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"73257",2019-08-20 20:56:00,-2.72784,0,0.093,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23,23,23.5,23.5,14.9,0.90846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"73258",2019-08-20 20:57:00,-2.55445,0,0.112,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23,23,23.5,23.5,15.1,0.91854,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"73259",2019-08-20 20:58:00,-2.24648,0,0.114,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23,23,23.5,23.5,15.1,0.90657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"73260",2019-08-20 20:59:00,-1.70324,0,0.062,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23,23,23.5,23.5,15.3,0.87885,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"73261",2019-08-20 21:00:00,-1.86654,0,0.093,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23,23,23.5,23.5,15.5,0.92484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"73262",2019-08-20 21:01:00,-1.75155,0,0.093,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,22.5,23,23.5,23.5,15.5,0.93177,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"73263",2019-08-20 21:02:00,-1.70353,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,22.5,23,23.5,23.5,15.3,0.87507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"73264",2019-08-20 21:03:00,-1.25557,0,0.114,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,22.5,23,23.5,23.5,15.2,0.94941,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"73265",2019-08-20 21:04:00,-1.261,0,0.062,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,22.5,23,23.5,23.5,15.2,0.89397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"73266",2019-08-20 21:05:00,-1.24833,0,0.094,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,22.5,23,23.5,23.5,15.4,0.88137,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"73267",2019-08-20 21:06:00,-1.17301,0,0.091,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,22.5,23,23.5,23.5,15.3,1.07667,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"73268",2019-08-20 21:07:00,-1.13303,0,0.114,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,22.5,23,23.5,23.5,15.5,1.08234,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"73269",2019-08-20 21:08:00,-1.33532,0,0.114,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,22.5,23,23.5,23.5,15.4,1.08234,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"73270",2019-08-20 21:09:00,-1.09005,0,0.064,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,22.5,23,23.5,23.5,14.9,1.05021,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"73271",2019-08-20 21:10:00,-0.84563,0,0.094,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23,23,23.5,23.5,14.9,1.06533,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"73272",2019-08-20 21:11:00,-1.24645,0,0.094,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23,23,23.5,23.5,14.9,1.09305,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"73273",2019-08-20 21:12:00,-1.09047,0,0.114,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23,23,23.5,23.5,14.5,1.10691,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"73274",2019-08-20 21:13:00,-1.08154,0,0.116,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23,23,23.5,23.5,14.5,1.1025,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"73275",2019-08-20 21:14:00,-1.09659,0,0.071,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23,23,23.5,23.5,14.7,1.07667,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"73276",2019-08-20 21:15:00,-1.59442,0,0.036,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23,23,23.5,23.5,14.8,1.03761,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"73277",2019-08-20 21:16:00,-1.31373,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23,23,23.5,23.5,15,1.12644,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"73278",2019-08-20 21:17:00,-1.66609,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23,23,23.5,23.5,15.1,1.03194,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"73279",2019-08-20 21:18:00,-1.97146,0,0.069,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23,23,23.5,23.5,15.1,1.08864,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"73280",2019-08-20 21:19:00,-2.21315,0,0.078,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,22.5,23,23.5,23.5,14.6,1.05966,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"73281",2019-08-20 21:20:00,-2.32079,0,0.094,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,22.5,23,23.5,23.5,14.4,1.08423,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"73282",2019-08-20 21:21:00,-2.56243,0,0.091,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,22.5,23,23.5,23.5,14.4,1.0836,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"73283",2019-08-20 21:22:00,-2.28905,0,0.128,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,22.5,23,23.5,23.5,14.4,1.03383,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"73284",2019-08-20 21:23:00,-2.59403,0,0.036,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,22.5,23,23.5,23.5,14.3,1.02627,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"73285",2019-08-20 21:24:00,-2.62295,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,22.5,23,23.5,23.5,14,1.10313,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"73286",2019-08-20 21:25:00,-2.53655,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,22.5,23,23.5,23.5,13.9,1.02816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"73287",2019-08-20 21:26:00,-2.66254,0,0.109,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,22.5,23,23.5,23.5,13.9,1.08864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"73288",2019-08-20 21:27:00,-2.41606,0,0.061,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,22.5,23,23.5,23.5,14.1,1.03509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"73289",2019-08-20 21:28:00,-1.80721,0,0.095,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,22.5,23,23.5,23.5,13.9,1.05777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"73290",2019-08-20 21:29:00,-2.00014,0,0.109,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,22.5,23,23.5,23.5,13.9,1.06596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"73291",2019-08-20 21:30:00,-1.84645,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,22.5,23,23.5,23.5,13.8,1.12014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"73292",2019-08-20 21:31:00,-1.66681,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,22.5,23,23.5,23.5,13.7,1.13085,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"73293",2019-08-20 21:32:00,-1.47097,0,2.064,25,22,22,18,26.5,22,19,0,0,25,22.5,23,22.5,23,23.5,23.5,13.8,3.12417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"73294",2019-08-20 21:33:00,-1.53106,0,2.049,25,22,22,18,26.5,22,19,0,0,25,22.5,23,22.5,23,23.5,23.5,13.7,3.13173,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"73295",2019-08-20 21:34:00,-1.2791,0,2.009,25,22,22,18,26.5,22,19,0,0,25,22.5,23,22.5,23,23.5,23.5,13.9,3.08574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"73296",2019-08-20 21:35:00,-1.408,0,2.034,25,22,22,18,26.5,22,19,0,0,25,22.5,23,22.5,23,23.5,23.5,13.8,3.10086,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0
"73297",2019-08-20 21:36:00,-1.12482,0,2.032,25,22,22,18,26.5,22,19,0,0,25,22.5,23,22.5,23,23.5,23.5,13.8,3.10968,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0
"73298",2019-08-20 21:37:00,-1.07943,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,22.5,23,23.5,23.5,13.9,1.02753,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0
"73299",2019-08-20 21:38:00,-0.994897,0,2.058,25,22,22,18,26.5,22,19,0,0,25,22.5,23,22.5,23,23.5,23.5,13.9,3.11724,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0
"73300",2019-08-20 21:39:00,-1.02967,0,2.015,25,22,22,18,26.5,22,19,0,0,25,22.5,23,22.5,23,23.5,23.5,13.8,3.07377,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0
"73301",2019-08-20 21:40:00,-1.02856,0,2.032,25,22,22,18,26.5,22,19,0,0,25,22.5,23,22.5,23,23.5,23.5,13.9,3.09771,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0
"73302",2019-08-20 21:41:00,-1.03095,0,2.03,25,22,22,18,26.5,22,19,0,0,25,22.5,23,22.5,23,23.5,23.5,13.8,3.11661,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"73303",2019-08-20 21:42:00,-0.982239,0,2.049,25,22,22,18,26.5,22,19,0,0,25,22.5,23,22.5,23,23.5,23.5,13.8,3.13551,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"73304",2019-08-20 21:43:00,-1.02122,0,2.045,25,22,22,18,26.5,22,19,0,0,25,22.5,23,22.5,23,23.5,23.5,13.7,3.12984,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"73305",2019-08-20 21:44:00,-0.991246,0,2.019,25,22,22,18,26.5,22,19,0,0,25,22.5,23,22.5,23,23.5,23.5,13.8,3.09834,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"73306",2019-08-20 21:45:00,-1.29189,0,0.093,25,22,22,18,26.5,22,19,0,0,25,22.5,23,22.5,23,23.5,23.5,13.9,1.08864,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"73307",2019-08-20 21:46:00,-1.36195,0,0.045,25,22,22,18,26.5,22,19,0,0,25,22.5,23,22.5,23,23.5,23.5,13.7,1.05525,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"73308",2019-08-20 21:47:00,-1.68365,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,22.5,23,23.5,23.5,13.6,1.02879,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"73309",2019-08-20 21:48:00,-2.09613,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,22.5,23,23.5,23.5,13.9,1.04013,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"73310",2019-08-20 21:49:00,-1.87201,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,22.5,23,23.5,23.5,13.7,1.03698,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"73311",2019-08-20 21:50:00,-2.07001,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,22.5,23,23.5,23.5,13.7,1.03509,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"73312",2019-08-20 21:51:00,-2.24723,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,22.5,23,23.5,23.5,13.7,1.03446,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"73313",2019-08-20 21:52:00,-2.3354,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,22.5,23,23.5,23.5,13.6,1.02816,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"73314",2019-08-20 21:53:00,-2.46611,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,22.5,23,23.5,23.5,13.6,1.02879,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"73315",2019-08-20 21:54:00,-2.40995,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,22.5,23,23.5,23.5,13.6,1.01808,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"73316",2019-08-20 21:55:00,-2.15656,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,22.5,23,23.5,23.5,13.6,1.03068,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"73317",2019-08-20 21:56:00,-2.27139,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,22.5,23,23.5,23.5,13.6,1.0332,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"73318",2019-08-20 21:57:00,-2.29448,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,22.5,23,23.5,23.5,13.6,1.0206,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"73319",2019-08-20 21:58:00,-2.0715,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,22.5,23,23.5,23.5,13.6,1.03131,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"73320",2019-08-20 21:59:00,-1.96162,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,22.5,23,23.5,23.5,13.6,1.02627,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"73321",2019-08-20 22:00:00,-1.81014,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,22.5,23,23.5,23.5,13.7,0.88011,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"73322",2019-08-20 22:01:00,-1.64088,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,22.5,23,23.5,23.5,13.6,0.88137,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"73323",2019-08-20 22:02:00,-1.58685,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,22.5,23,23.5,23.5,13.7,0.87759,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"73324",2019-08-20 22:03:00,-1.45517,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,22.5,23,23.5,23.5,13.7,0.88704,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"73325",2019-08-20 22:04:00,-1.30216,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,22.5,23,23.5,23.5,13.7,0.89271,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"73326",2019-08-20 22:05:00,-1.2345,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,22.5,23,23.5,23.5,13.6,0.88074,0,0,1,1,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0
"73327",2019-08-20 22:06:00,-1.1687,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,22.5,23,23.5,23.5,13.5,0.88074,0,0,1,1,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0
"73328",2019-08-20 22:07:00,-1.13795,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,22.5,23,23.5,23.5,13.5,0.88074,0,0,1,1,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0
"73329",2019-08-20 22:08:00,-0.719731,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,22.5,23,23.5,23.5,13.5,0.87444,0,0,1,1,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0
"73330",2019-08-20 22:09:00,-1.02437,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,22.5,23,23,23.5,13.4,0.87507,0,0,1,1,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0
"73331",2019-08-20 22:10:00,-1.00941,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,22.5,23,23,23.5,13.5,0.88074,0,0,1,1,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0
"73332",2019-08-20 22:11:00,-1.0031,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,22.5,23,23,23.5,13.7,0.91161,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"73333",2019-08-20 22:12:00,-0.983228,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,22.5,23,23,23.5,13.6,0.89397,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"73334",2019-08-20 22:13:00,-1.16919,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,22.5,23,23,23.5,13.7,0.89901,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"73335",2019-08-20 22:14:00,-1.02777,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,22.5,23,23,23.5,13.7,0.89901,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"73336",2019-08-20 22:15:00,-1.26226,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,22.5,23,23,23.5,13.6,0.88515,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"73337",2019-08-20 22:16:00,-1.28632,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,23,23,23.5,13.5,0.91224,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"73338",2019-08-20 22:17:00,-2.04753,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,23,23,23.5,13.6,0.91161,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"73339",2019-08-20 22:18:00,-1.73031,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,23,23,23.5,13.7,0.90531,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"73340",2019-08-20 22:19:00,-1.97381,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,23,23,23.5,13.7,0.9009,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"73341",2019-08-20 22:20:00,-2.0345,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,23,23,23.5,13.6,0.89775,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"73342",2019-08-20 22:21:00,-2.07612,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,23,23,23.5,13.6,0.87633,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73343",2019-08-20 22:22:00,-1.88454,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.6,0.89271,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73344",2019-08-20 22:23:00,-2.1563,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.6,0.8757,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73345",2019-08-20 22:24:00,-2.12329,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.5,0.882,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73346",2019-08-20 22:25:00,-1.93783,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.5,0.8883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73347",2019-08-20 22:26:00,-1.83363,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.6,0.89334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73348",2019-08-20 22:27:00,-1.80955,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.7,0.8883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73349",2019-08-20 22:28:00,-1.36642,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.5,0.8883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73350",2019-08-20 22:29:00,-1.48183,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.6,0.88893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73351",2019-08-20 22:30:00,-1.3622,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.5,0.8883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73352",2019-08-20 22:31:00,-1.26491,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.5,0.89901,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73353",2019-08-20 22:32:00,-1.12979,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.6,2.38644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73354",2019-08-20 22:33:00,-1.03463,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.6,0.95067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73355",2019-08-20 22:34:00,-1.01845,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.6,0.95571,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73356",2019-08-20 22:35:00,-0.724943,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.6,0.96327,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73357",2019-08-20 22:36:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.6,0.95067,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73358",2019-08-20 22:37:00,-0.836005,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.6,1.04454,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73359",2019-08-20 22:38:00,-0.841232,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.6,0.91098,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73360",2019-08-20 22:39:00,-0.780192,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.6,0.9387,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73361",2019-08-20 22:40:00,-0.541856,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.6,0.92547,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73362",2019-08-20 22:41:00,-0.741653,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.6,0.91035,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73363",2019-08-20 22:42:00,-0.701739,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.6,0.91287,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73364",2019-08-20 22:43:00,-0.784428,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.6,0.92421,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73365",2019-08-20 22:44:00,-0.752315,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.5,0.90657,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73366",2019-08-20 22:45:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.6,0.92232,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73367",2019-08-20 22:46:00,-0.739291,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.7,0.91161,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73368",2019-08-20 22:47:00,-0.778264,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.4,0.91161,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73369",2019-08-20 22:48:00,-0.772363,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.4,0.9009,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73370",2019-08-20 22:49:00,-0.544454,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.5,0.8946,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73371",2019-08-20 22:50:00,-0.823767,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.5,0.89964,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73372",2019-08-20 22:51:00,-0.81121,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.6,0.89838,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73373",2019-08-20 22:52:00,-0.828297,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.5,0.89523,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73374",2019-08-20 22:53:00,-0.806784,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.5,0.90027,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73375",2019-08-20 22:54:00,-0.827605,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.4,0.90027,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73376",2019-08-20 22:55:00,-0.633632,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.4,0.90531,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73377",2019-08-20 22:56:00,-0.804725,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.4,0.90027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73378",2019-08-20 22:57:00,-0.815072,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.5,0.8946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73379",2019-08-20 22:58:00,-0.788393,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.5,0.89649,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73380",2019-08-20 22:59:00,-0.765961,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.6,0.89397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73381",2019-08-20 23:00:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.6,0.89208,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73382",2019-08-20 23:01:00,-0.798213,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.5,0.89901,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73383",2019-08-20 23:02:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.6,0.8946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73384",2019-08-20 23:03:00,-0.825346,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.6,0.89334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73385",2019-08-20 23:04:00,-0.832092,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.6,0.89334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73386",2019-08-20 23:05:00,-1.05872,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.6,0.8883,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73387",2019-08-20 23:06:00,-0.706591,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.6,0.89334,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73388",2019-08-20 23:07:00,-0.750998,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.6,0.88263,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73389",2019-08-20 23:08:00,-0.75412,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.6,0.882,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73390",2019-08-20 23:09:00,-1.21443,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.6,0.882,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73391",2019-08-20 23:10:00,-0.792613,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.6,0.88767,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73392",2019-08-20 23:11:00,-0.76658,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.6,0.88767,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73393",2019-08-20 23:12:00,-0.574225,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.7,0.96642,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73394",2019-08-20 23:13:00,-0.779311,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.8,1.07037,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73395",2019-08-20 23:14:00,-0.775662,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.8,1.07604,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73396",2019-08-20 23:15:00,-0.813692,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.9,1.0332,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73397",2019-08-20 23:16:00,-1.0194,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.9,1.06344,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73398",2019-08-20 23:17:00,-0.801425,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.7,1.03887,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73399",2019-08-20 23:18:00,-0.827533,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.8,1.04076,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73400",2019-08-20 23:19:00,-0.983205,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.8,1.03887,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73401",2019-08-20 23:20:00,-0.842172,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.8,1.0269,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73402",2019-08-20 23:21:00,-0.842714,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.9,1.03824,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73403",2019-08-20 23:22:00,-0.85215,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,14.1,1.03257,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73404",2019-08-20 23:23:00,-1.11586,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,14.1,1.0332,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"73405",2019-08-20 23:24:00,-0.874673,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,14,1.06281,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
