"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"73406",2019-08-20 23:25:00,-0.896486,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,14,0.90657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73407",2019-08-20 23:26:00,-0.94345,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.9,0.90594,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73408",2019-08-20 23:27:00,-0.95269,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,14,0.9198,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73409",2019-08-20 23:28:00,-0.987092,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.9,0.92421,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73410",2019-08-20 23:29:00,-1.08706,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.9,0.91791,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73411",2019-08-20 23:30:00,-1.17952,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.9,0.91917,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73412",2019-08-20 23:31:00,-1.27656,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.8,2.37573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73413",2019-08-20 23:32:00,-1.4753,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.9,2.37447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73414",2019-08-20 23:33:00,-1.68319,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.7,0.93114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73415",2019-08-20 23:34:00,-1.8456,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.8,0.92043,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73416",2019-08-20 23:35:00,-1.80002,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.8,0.92925,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73417",2019-08-20 23:36:00,-1.84079,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.8,0.92736,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73418",2019-08-20 23:37:00,-1.64225,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.8,0.92547,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73419",2019-08-20 23:38:00,-1.47426,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,13.8,1.00548,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73420",2019-08-20 23:39:00,-1.14176,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23.5,14,0.9261,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73421",2019-08-20 23:40:00,-1.29716,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,14,0.91287,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73422",2019-08-20 23:41:00,-1.11507,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,14,0.92484,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73423",2019-08-20 23:42:00,-1.06599,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,14,1.03887,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73424",2019-08-20 23:43:00,-1.30605,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.9,0.90846,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73425",2019-08-20 23:44:00,-0.909957,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.9,0.9009,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73426",2019-08-20 23:45:00,-0.836419,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.8,0.9072,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73427",2019-08-20 23:46:00,-0.796491,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.7,0.91287,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73428",2019-08-20 23:47:00,-0.770123,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.8,0.91224,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73429",2019-08-20 23:48:00,-0.759441,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.7,0.91161,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73430",2019-08-20 23:49:00,-0.965979,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.6,0.90657,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73431",2019-08-20 23:50:00,-0.663418,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.5,0.90594,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73432",2019-08-20 23:51:00,-0.776427,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.5,0.90657,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73433",2019-08-20 23:52:00,-0.740506,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.5,0.90027,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73434",2019-08-20 23:53:00,-0.758667,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.5,0.90027,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"73435",2019-08-20 23:54:00,-0.756155,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.6,0.92547,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73436",2019-08-20 23:55:00,-0.755676,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.4,0.92232,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73437",2019-08-20 23:56:00,-1.041,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.7,0.91917,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73438",2019-08-20 23:57:00,-0.746698,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.8,0.91224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73439",2019-08-20 23:58:00,-0.714508,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.9,0.91224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73440",2019-08-20 23:59:00,-0.825178,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,14,0.91602,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73441",2019-08-21 00:00:00,-0.683658,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.8,0.91098,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73442",2019-08-21 00:01:00,-0.710046,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.5,0.91539,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73443",2019-08-21 00:02:00,-0.762684,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.5,0.91161,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73444",2019-08-21 00:03:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.6,0.90027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"73445",2019-08-21 00:04:00,-0.773477,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.6,0.89964,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73446",2019-08-21 00:05:00,-0.74205,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.6,0.89271,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73447",2019-08-21 00:06:00,-0.769133,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.5,1.00863,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73448",2019-08-21 00:07:00,-0.77449,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.5,0.89964,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73449",2019-08-21 00:08:00,-0.849652,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.5,0.89397,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73450",2019-08-21 00:09:00,-0.689087,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.5,2.31147,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73451",2019-08-21 00:10:00,-0.691467,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.4,0.89397,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73452",2019-08-21 00:11:00,-0.997445,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.5,0.77364,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73453",2019-08-21 00:12:00,-0.893943,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.5,0.76734,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73454",2019-08-21 00:13:00,-0.914917,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.4,0.77805,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73455",2019-08-21 00:14:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.3,0.7686,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73456",2019-08-21 00:15:00,-0.873982,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.4,0.77364,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73457",2019-08-21 00:16:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.3,0.69867,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73458",2019-08-21 00:17:00,-0.936394,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.3,0.69804,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73459",2019-08-21 00:18:00,-0.92016,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.3,0.69552,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73460",2019-08-21 00:19:00,-0.95063,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.3,0.69867,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73461",2019-08-21 00:20:00,-0.944869,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.3,0.69867,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73462",2019-08-21 00:21:00,-0.945656,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.2,0.69867,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73463",2019-08-21 00:22:00,-0.986518,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.2,0.70371,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73464",2019-08-21 00:23:00,-0.675197,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.2,0.6993,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73465",2019-08-21 00:24:00,-0.998485,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.2,0.693,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73466",2019-08-21 00:25:00,-1.00283,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.1,0.69993,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73467",2019-08-21 00:26:00,-0.998989,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.2,0.70749,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73468",2019-08-21 00:27:00,-1.00395,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.2,0.70686,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73469",2019-08-21 00:28:00,-1.01126,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.2,0.71631,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73470",2019-08-21 00:29:00,-0.958075,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.2,0.71757,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73471",2019-08-21 00:30:00,-1.21161,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.2,0.71631,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73472",2019-08-21 00:31:00,-0.974982,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.2,0.71631,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73473",2019-08-21 00:32:00,-0.993357,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.3,0.71127,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73474",2019-08-21 00:33:00,-0.933733,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.2,0.6993,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73475",2019-08-21 00:34:00,-1.20872,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.2,0.71064,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73476",2019-08-21 00:35:00,-0.890376,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.1,0.71127,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73477",2019-08-21 00:36:00,-0.882949,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.1,0.71694,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73478",2019-08-21 00:37:00,-0.939146,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.1,0.71064,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73479",2019-08-21 00:38:00,-1.26301,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.1,0.70497,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73480",2019-08-21 00:39:00,-1.13001,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.1,0.693,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73481",2019-08-21 00:40:00,-0.90396,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13,0.70623,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73482",2019-08-21 00:41:00,-0.963398,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.1,0.70938,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73483",2019-08-21 00:42:00,-0.871279,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.1,0.70434,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73484",2019-08-21 00:43:00,-1.36249,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13.1,0.71064,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73485",2019-08-21 00:44:00,-0.88204,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13,0.6741,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73486",2019-08-21 00:45:00,-0.868178,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13,0.67977,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73487",2019-08-21 00:46:00,-1.01159,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13,0.69048,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73488",2019-08-21 00:47:00,-0.902217,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,22.5,22.5,23,23,13,0.68544,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73489",2019-08-21 00:48:00,-0.859966,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.1,0.68544,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73490",2019-08-21 00:49:00,-0.888178,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13,0.75159,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73491",2019-08-21 00:50:00,-0.999985,0,0.03,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13,0.73647,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73492",2019-08-21 00:51:00,-0.850264,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13,0.79443,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73493",2019-08-21 00:52:00,-0.840573,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.1,0.70497,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73494",2019-08-21 00:53:00,-0.840775,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13,2.91627,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73495",2019-08-21 00:54:00,-0.864126,0,0.037,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13,2.85894,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73496",2019-08-21 00:55:00,-0.822075,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13,2.84382,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73497",2019-08-21 00:56:00,0,0,0.181,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13,0.89397,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73498",2019-08-21 00:57:00,-0.702122,0,0.181,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.1,0.73458,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73499",2019-08-21 00:58:00,-0.737477,0,0.181,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13,0.83097,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73500",2019-08-21 00:59:00,-0.780563,0,0.18,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13,0.81207,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73501",2019-08-21 01:00:00,-0.793467,0,0.102,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13,0.85554,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73502",2019-08-21 01:01:00,-0.836312,0,0.107,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13,0.85617,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73503",2019-08-21 01:02:00,-0.717484,0,0.059,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13,0.7308,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73504",2019-08-21 01:03:00,0,0,0.089,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13,0.83664,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73505",2019-08-21 01:04:00,-0.754496,0,0.075,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13,0.79884,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73506",2019-08-21 01:05:00,-0.708991,0,0.105,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13,0.84924,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73507",2019-08-21 01:06:00,-0.671417,0,0.107,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13,0.87381,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73508",2019-08-21 01:07:00,-0.717729,0,0.062,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13,0.74214,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73509",2019-08-21 01:08:00,-0.704437,0,0.086,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.2,0.77364,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73510",2019-08-21 01:09:00,-0.767871,0,0.109,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.2,0.77994,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73511",2019-08-21 01:10:00,-1.3429,0,0.036,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.1,0.7371,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73512",2019-08-21 01:11:00,-0.74093,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.2,0.8001,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73513",2019-08-21 01:12:00,-0.794887,0,0.052,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.1,0.74844,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73514",2019-08-21 01:13:00,-0.79178,0,2.058,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13,2.82807,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73515",2019-08-21 01:14:00,-0.780381,0,2.049,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.1,2.81547,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73516",2019-08-21 01:15:00,-0.796972,0,2.039,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.1,2.80224,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73517",2019-08-21 01:16:00,-1.18937,0,2.034,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.2,2.81421,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73518",2019-08-21 01:17:00,-0.980231,0,2.007,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.1,2.78964,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73519",2019-08-21 01:18:00,-0.859944,0,2.062,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.2,2.82177,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73520",2019-08-21 01:19:00,-0.860316,0,2.067,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.4,2.82807,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73521",2019-08-21 01:20:00,-0.843899,0,2.052,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.3,2.82114,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73522",2019-08-21 01:21:00,-0.890988,0,0.093,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.4,0.76797,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73523",2019-08-21 01:22:00,-0.831344,0,0.109,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.4,0.7371,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73524",2019-08-21 01:23:00,-1.15918,0,2.064,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.2,2.8224,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73525",2019-08-21 01:24:00,-0.802444,0,2.037,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.3,2.79342,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73526",2019-08-21 01:25:00,-0.832348,0,2.051,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.4,2.80287,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73527",2019-08-21 01:26:00,-0.815053,0,2.051,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.3,2.80287,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73528",2019-08-21 01:27:00,-0.832377,0,2.062,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.4,2.81043,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73529",2019-08-21 01:28:00,-0.792792,0,2.064,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.4,2.8035,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73530",2019-08-21 01:29:00,-0.860261,0,2.029,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.4,2.51307,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73531",2019-08-21 01:30:00,-0.796458,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.4,0.59724,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73532",2019-08-21 01:31:00,-0.792228,0,0.096,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.5,0.64134,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73533",2019-08-21 01:32:00,-0.810234,0,0.116,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.6,0.56763,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73534",2019-08-21 01:33:00,-0.81373,0,0.116,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.6,0.57204,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73535",2019-08-21 01:34:00,-0.851171,0,0.066,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.6,0.53424,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73536",2019-08-21 01:35:00,-0.818891,0,0.096,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.6,0.55755,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73537",2019-08-21 01:36:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.6,0.52164,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73538",2019-08-21 01:37:00,-0.934916,0,0.116,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.5,0.5607,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73539",2019-08-21 01:38:00,-1.12565,0,0.116,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.3,0.57141,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73540",2019-08-21 01:39:00,-1.05774,0,0.066,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.1,0.53424,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73541",2019-08-21 01:40:00,-0.825817,0,0.096,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.3,0.54873,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73542",2019-08-21 01:41:00,-0.922093,0,0.098,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.3,0.54747,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73543",2019-08-21 01:42:00,-0.836741,0,0.116,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.4,0.56133,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73544",2019-08-21 01:43:00,-0.883272,0,0.118,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.5,0.56448,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73545",2019-08-21 01:44:00,-0.799874,0,0.064,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.5,0.53361,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73546",2019-08-21 01:45:00,-1.13586,0,0.093,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.5,0.55314,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73547",2019-08-21 01:46:00,0,0,0.096,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.5,0.54117,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73548",2019-08-21 01:47:00,-0.802016,0,0.118,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.5,0.55377,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73549",2019-08-21 01:48:00,-0.830828,0,0.114,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.3,0.55944,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73550",2019-08-21 01:49:00,-0.802822,0,0.075,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.3,0.54054,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73551",2019-08-21 01:50:00,-0.707216,0,0.096,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.5,0.54684,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73552",2019-08-21 01:51:00,-0.799204,0,0.096,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.5,0.5418,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73553",2019-08-21 01:52:00,-0.81533,0,0.116,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.5,0.55377,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73554",2019-08-21 01:53:00,-0.827184,0,0.119,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.6,0.55944,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73555",2019-08-21 01:54:00,-0.783195,0,0.084,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.6,0.54999,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73556",2019-08-21 01:55:00,-0.822101,0,0.098,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.8,0.54684,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73557",2019-08-21 01:56:00,-0.800352,0,0.057,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.9,0.5103,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73558",2019-08-21 01:57:00,-0.992215,0,0.119,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.8,0.55818,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73559",2019-08-21 01:58:00,-0.769143,0,0.119,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.8,0.55377,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73560",2019-08-21 01:59:00,-0.740296,0,0.071,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.8,0.52227,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73561",2019-08-21 02:00:00,-0.76497,0,0.039,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.8,0.52857,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73562",2019-08-21 02:01:00,-0.737271,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.7,0.5922,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73563",2019-08-21 02:02:00,-0.766042,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.7,0.58527,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73564",2019-08-21 02:03:00,-0.90673,0,0.02,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.6,0.51597,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73565",2019-08-21 02:04:00,-0.697592,0,0.114,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.4,0.56826,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73566",2019-08-21 02:05:00,-0.741211,0,0.095,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.5,0.55314,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73567",2019-08-21 02:06:00,-0.732541,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.6,0.50778,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73568",2019-08-21 02:07:00,-0.741313,0,0.114,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13.5,0.57204,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73569",2019-08-21 02:08:00,-0.754748,0,0.066,25,22,22,18,26.5,22,19,0,6.08,24.5,22,22.5,22.5,22.5,23,23,13.5,0.64827,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73570",2019-08-21 02:09:00,-0.721607,0,0,25,22,22,18,26.5,22,19,0,6.88827586206897,24.5,22,22.5,22.5,22.5,23,23,13.5,0.66717,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73571",2019-08-21 02:10:00,-0.704214,0,0,25,22,22,18,26.5,22,19,0,7.02180327868852,24.5,22,22.5,22.5,22.5,23,23,13.6,0.63504,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73572",2019-08-21 02:11:00,-0.816595,0,0.064,25,22,22,18,26.5,22,19,0,7.01754098360656,24.5,22,22.5,22.5,22.5,22.5,23,13.6,0.67284,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73573",2019-08-21 02:12:00,-0.752153,0,0.116,25,22,22,18,26.5,22,19,0,7.03183333333333,24.5,22,22.5,22.5,22.5,22.5,23,13.3,0.67347,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73574",2019-08-21 02:13:00,-0.725651,0,0.096,25,22,22,18,26.5,22,19,0,7.0327868852459,24.5,22,22.5,22.5,22.5,22.5,23,13.3,0.68544,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73575",2019-08-21 02:14:00,-0.720991,0,0.023,25,22,22,18,26.5,22,19,0,5.89229508196721,24.5,22,22.5,22.5,22.5,22.5,23,13.3,0.64701,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73576",2019-08-21 02:15:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.2,0.61488,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73577",2019-08-21 02:16:00,-0.767162,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,13.2,0.62307,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73578",2019-08-21 02:17:00,-0.784904,0,0.109,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,13.2,0.55818,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73579",2019-08-21 02:18:00,-0.693597,0,2.048,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,13.1,2.60064,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73580",2019-08-21 02:19:00,-0.921556,0,2.019,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,13.1,2.56347,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73581",2019-08-21 02:20:00,-0.730409,0,2.034,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.9,2.73168,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73582",2019-08-21 02:21:00,-0.826202,0,2.036,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.9,2.58867,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73583",2019-08-21 02:22:00,-0.863827,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,13,0.51534,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73584",2019-08-21 02:23:00,-0.829555,0,2.052,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,13,2.63592,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73585",2019-08-21 02:24:00,0,0,2.018,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,13,2.5515,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73586",2019-08-21 02:25:00,-0.776446,0,2.04,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,13,2.58741,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73587",2019-08-21 02:26:00,-0.67471,0,2.034,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,13,2.58741,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73588",2019-08-21 02:27:00,-0.778888,0,2.047,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,13,2.57607,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73589",2019-08-21 02:28:00,-0.772459,0,2.05,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,13,2.57922,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73590",2019-08-21 02:29:00,-0.782234,0,2.016,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.9,2.49291,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73591",2019-08-21 02:30:00,-0.73868,0,0.098,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.9,0.47817,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73592",2019-08-21 02:31:00,-0.622207,0,0.048,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.7,0.45927,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73593",2019-08-21 02:32:00,-0.810924,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.6,0.4347,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73594",2019-08-21 02:33:00,-0.776319,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.6,0.44037,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73595",2019-08-21 02:34:00,-0.850071,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.6,0.44604,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73596",2019-08-21 02:35:00,-0.823291,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.7,0.441,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73597",2019-08-21 02:36:00,-0.864105,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.6,0.44289,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73598",2019-08-21 02:37:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.6,0.43785,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73599",2019-08-21 02:38:00,-0.922489,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.6,0.44226,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73600",2019-08-21 02:39:00,-0.833369,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.7,0.44856,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73601",2019-08-21 02:40:00,-0.859049,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.9,0.44037,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73602",2019-08-21 02:41:00,-0.86046,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.9,0.44037,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73603",2019-08-21 02:42:00,-0.8989,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.9,0.45234,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73604",2019-08-21 02:43:00,-0.888037,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,13,0.44667,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73605",2019-08-21 02:44:00,-1.01078,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,13.1,0.441,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73606",2019-08-21 02:45:00,-0.871216,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,13.1,0.43974,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73607",2019-08-21 02:46:00,-0.985266,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,13,0.43407,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73608",2019-08-21 02:47:00,-0.899384,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,13,0.4284,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73609",2019-08-21 02:48:00,-0.824364,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,13,0.43974,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73610",2019-08-21 02:49:00,-0.865424,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.9,0.43092,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73611",2019-08-21 02:50:00,-0.842478,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.9,0.43659,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73612",2019-08-21 02:51:00,-0.738749,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,13,0.4347,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73613",2019-08-21 02:52:00,-0.800275,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,13.1,0.43155,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73614",2019-08-21 02:53:00,-1.16608,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,13.1,0.41454,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73615",2019-08-21 02:54:00,-0.821177,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,13.1,0.42084,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73616",2019-08-21 02:55:00,-0.791176,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,13.1,0.40887,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73617",2019-08-21 02:56:00,-0.774736,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,13.2,0.44667,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73618",2019-08-21 02:57:00,-0.764598,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,13.1,0.43722,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73619",2019-08-21 02:58:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.9,0.43722,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73620",2019-08-21 02:59:00,-0.68052,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.8,0.43974,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73621",2019-08-21 03:00:00,-0.690034,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.8,0.45171,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73622",2019-08-21 03:01:00,-0.676895,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.8,0.45234,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73623",2019-08-21 03:02:00,-0.717158,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.7,0.4599,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73624",2019-08-21 03:03:00,-0.655136,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.8,0.46494,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73625",2019-08-21 03:04:00,-1.03574,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.8,0.47124,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73626",2019-08-21 03:05:00,-0.733439,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.7,0.46557,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73627",2019-08-21 03:06:00,-0.689979,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.4,0.46494,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73628",2019-08-21 03:07:00,-0.663483,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.4,0.47124,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73629",2019-08-21 03:08:00,-0.649033,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.4,0.46809,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73630",2019-08-21 03:09:00,-0.697985,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.3,0.46305,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73631",2019-08-21 03:10:00,-0.670358,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.3,0.48384,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73632",2019-08-21 03:11:00,-1.0283,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.4,0.4662,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73633",2019-08-21 03:12:00,-0.909167,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.3,0.49644,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73634",2019-08-21 03:13:00,-0.691116,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.2,0.45927,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73635",2019-08-21 03:14:00,-0.756732,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.2,0.4536,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73636",2019-08-21 03:15:00,-0.743495,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,23,12.2,0.45927,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73637",2019-08-21 03:16:00,-0.821115,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,23,12.2,0.45927,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73638",2019-08-21 03:17:00,-0.741192,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,23,12.3,0.43911,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73639",2019-08-21 03:18:00,-0.797329,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,23,12.3,0.43344,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73640",2019-08-21 03:19:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,23,12.3,0.43344,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73641",2019-08-21 03:20:00,-0.51922,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.3,0.43281,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73642",2019-08-21 03:21:00,-0.83601,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.3,0.43029,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73643",2019-08-21 03:22:00,-0.745688,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.3,0.45486,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73644",2019-08-21 03:23:00,-0.895489,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.3,0.45234,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73645",2019-08-21 03:24:00,-0.755198,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.4,0.44856,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73646",2019-08-21 03:25:00,-1.01265,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.4,0.45171,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73647",2019-08-21 03:26:00,-0.797126,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.3,0.43974,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73648",2019-08-21 03:27:00,-0.781553,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.3,0.43974,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73649",2019-08-21 03:28:00,-0.660724,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.3,0.43974,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73650",2019-08-21 03:29:00,-0.761475,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.3,0.44541,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73651",2019-08-21 03:30:00,-0.758221,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.3,0.45864,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73652",2019-08-21 03:31:00,-0.854668,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.5,0.44289,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73653",2019-08-21 03:32:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.7,0.46557,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73654",2019-08-21 03:33:00,-0.766651,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.9,0.44037,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73655",2019-08-21 03:34:00,-0.742271,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.9,0.44037,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73656",2019-08-21 03:35:00,-0.737278,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,13,0.44037,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73657",2019-08-21 03:36:00,-0.778318,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,13,0.44478,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73658",2019-08-21 03:37:00,-0.761105,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,13,0.44604,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73659",2019-08-21 03:38:00,-0.787271,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,13,0.44037,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73660",2019-08-21 03:39:00,-0.567858,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,13.1,0.44226,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73661",2019-08-21 03:40:00,-0.778556,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,13,0.44037,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73662",2019-08-21 03:41:00,-0.740784,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.9,0.43974,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73663",2019-08-21 03:42:00,-0.730763,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.8,0.43722,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73664",2019-08-21 03:43:00,-0.685386,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.9,0.43974,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73665",2019-08-21 03:44:00,-0.752542,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,13,0.43974,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73666",2019-08-21 03:45:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.9,0.44037,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73667",2019-08-21 03:46:00,-0.743011,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.8,0.4347,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73668",2019-08-21 03:47:00,-0.737151,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.9,0.43344,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73669",2019-08-21 03:48:00,-0.757453,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.8,0.43344,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73670",2019-08-21 03:49:00,-0.749847,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.7,0.43596,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73671",2019-08-21 03:50:00,-0.715474,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.7,0.42903,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73672",2019-08-21 03:51:00,-0.701421,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.6,0.44604,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73673",2019-08-21 03:52:00,-0.590022,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.7,0.43344,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73674",2019-08-21 03:53:00,-0.718569,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.6,0.45864,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73675",2019-08-21 03:54:00,-0.75429,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.6,0.44604,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73676",2019-08-21 03:55:00,-0.718204,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.6,0.42903,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73677",2019-08-21 03:56:00,-0.722892,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.5,0.46431,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73678",2019-08-21 03:57:00,-0.694711,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.5,0.43344,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73679",2019-08-21 03:58:00,-0.751399,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.6,0.4347,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73680",2019-08-21 03:59:00,-0.711601,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.6,0.43974,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73681",2019-08-21 04:00:00,-0.705952,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.5,0.44541,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73682",2019-08-21 04:01:00,-0.708951,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.5,0.43974,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73683",2019-08-21 04:02:00,-0.690024,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.5,0.44037,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73684",2019-08-21 04:03:00,-0.832874,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.5,0.4347,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73685",2019-08-21 04:04:00,-0.677445,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.4,0.44667,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73686",2019-08-21 04:05:00,-0.594615,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.3,0.44226,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73687",2019-08-21 04:06:00,-0.671813,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.3,0.44604,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73688",2019-08-21 04:07:00,-0.78953,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.2,0.44604,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73689",2019-08-21 04:08:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.2,0.44667,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73690",2019-08-21 04:09:00,-0.677471,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.2,0.441,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73691",2019-08-21 04:10:00,-0.557005,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.3,0.44604,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73692",2019-08-21 04:11:00,-0.680203,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.2,0.44037,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73693",2019-08-21 04:12:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.3,0.44604,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73694",2019-08-21 04:13:00,-0.659182,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.2,0.44037,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73695",2019-08-21 04:14:00,-0.65162,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.3,0.43974,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73696",2019-08-21 04:15:00,-0.558073,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.3,0.43722,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73697",2019-08-21 04:16:00,-0.66248,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.3,0.43092,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73698",2019-08-21 04:17:00,-0.692756,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.3,0.43281,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73699",2019-08-21 04:18:00,-0.69485,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.3,0.43722,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73700",2019-08-21 04:19:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.4,0.43974,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73701",2019-08-21 04:20:00,-0.698739,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.2,0.43344,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73702",2019-08-21 04:21:00,-0.682559,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12,0.4284,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73703",2019-08-21 04:22:00,-0.665893,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.1,0.43911,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73704",2019-08-21 04:23:00,-0.698139,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12,0.43155,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73705",2019-08-21 04:24:00,-0.666793,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,11.9,0.43974,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73706",2019-08-21 04:25:00,-1.01312,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,11.9,0.4347,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73707",2019-08-21 04:26:00,-0.749262,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,11.8,0.43344,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73708",2019-08-21 04:27:00,-0.692027,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,11.7,0.42777,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73709",2019-08-21 04:28:00,-0.736377,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,11.7,0.43029,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73710",2019-08-21 04:29:00,-0.707913,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,11.7,0.43155,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73711",2019-08-21 04:30:00,-0.750754,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,11.9,0.4284,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73712",2019-08-21 04:31:00,-0.778517,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,11.8,0.43344,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73713",2019-08-21 04:32:00,-0.768584,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,11.9,0.42777,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73714",2019-08-21 04:33:00,-0.608292,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12,0.42777,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73715",2019-08-21 04:34:00,-0.758743,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.1,0.4284,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
