"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"73716",2019-08-21 04:35:00,-0.696051,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.2,0.43344,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73717",2019-08-21 04:36:00,-0.67875,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.2,0.43155,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73718",2019-08-21 04:37:00,-0.690202,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.3,0.44226,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73719",2019-08-21 04:38:00,-0.64316,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.2,0.45801,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73720",2019-08-21 04:39:00,-0.565016,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.2,0.46431,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73721",2019-08-21 04:40:00,-0.544093,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.3,0.42525,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73722",2019-08-21 04:41:00,-0.721157,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.1,0.45045,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73723",2019-08-21 04:42:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12,0.43974,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73724",2019-08-21 04:43:00,-0.571481,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,11.9,0.43911,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73725",2019-08-21 04:44:00,-0.593548,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12,0.45864,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73726",2019-08-21 04:45:00,-0.557147,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.2,0.4221,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73727",2019-08-21 04:46:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.2,0.40257,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73728",2019-08-21 04:47:00,-0.620759,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12,0.40635,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73729",2019-08-21 04:48:00,-0.597526,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.1,0.41202,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73730",2019-08-21 04:49:00,-0.590824,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.3,0.40572,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73731",2019-08-21 04:50:00,-0.588298,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.4,0.41139,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73732",2019-08-21 04:51:00,-0.615302,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.3,0.41076,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73733",2019-08-21 04:52:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.3,0.41391,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73734",2019-08-21 04:53:00,-0.530946,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.5,0.40572,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73735",2019-08-21 04:54:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.5,0.40824,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73736",2019-08-21 04:55:00,-0.620917,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.4,0.45234,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73737",2019-08-21 04:56:00,-0.634785,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.5,0.44037,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73738",2019-08-21 04:57:00,-0.524025,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.4,0.4284,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73739",2019-08-21 04:58:00,-0.649741,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.4,0.43407,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73740",2019-08-21 04:59:00,-0.742873,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.3,0.43344,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73741",2019-08-21 05:00:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.2,0.78624,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73742",2019-08-21 05:01:00,-0.635572,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.3,0.67977,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73743",2019-08-21 05:02:00,-0.67973,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.3,0.65457,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73744",2019-08-21 05:03:00,-0.641799,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.5,0.63567,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73745",2019-08-21 05:04:00,-0.619806,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.4,0.63252,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73746",2019-08-21 05:05:00,-0.658188,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.2,0.62496,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73747",2019-08-21 05:06:00,-1.00737,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.2,0.61677,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73748",2019-08-21 05:07:00,-0.648876,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.2,0.61236,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73749",2019-08-21 05:08:00,-0.648857,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.3,0.60732,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73750",2019-08-21 05:09:00,-0.649144,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.4,0.60984,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73751",2019-08-21 05:10:00,-0.658032,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.4,0.60354,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73752",2019-08-21 05:11:00,-0.633821,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.2,0.59157,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73753",2019-08-21 05:12:00,-0.581069,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.2,0.5859,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73754",2019-08-21 05:13:00,-0.705844,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.4,0.57771,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73755",2019-08-21 05:14:00,-0.614922,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.4,0.56637,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73756",2019-08-21 05:15:00,-0.636654,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.4,0.56007,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73757",2019-08-21 05:16:00,-0.652882,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.5,0.56448,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73758",2019-08-21 05:17:00,-0.655664,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.4,0.56574,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73759",2019-08-21 05:18:00,-0.588442,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.4,0.59661,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73760",2019-08-21 05:19:00,-0.773769,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.4,0.58527,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73761",2019-08-21 05:20:00,-0.853003,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.4,0.59094,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73762",2019-08-21 05:21:00,-0.593377,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.4,0.59094,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73763",2019-08-21 05:22:00,-0.582389,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.4,0.58527,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73764",2019-08-21 05:23:00,-0.602889,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.4,0.59157,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73765",2019-08-21 05:24:00,-0.796503,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.3,0.59157,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73766",2019-08-21 05:25:00,-0.595548,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.4,0.59031,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73767",2019-08-21 05:26:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.2,0.59031,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73768",2019-08-21 05:27:00,-0.63835,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.2,0.59094,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73769",2019-08-21 05:28:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.2,0.59031,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73770",2019-08-21 05:29:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22,22.5,22.5,22.5,12.3,0.58527,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73771",2019-08-21 05:30:00,-0.614092,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22.5,22.5,12.3,0.57897,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73772",2019-08-21 05:31:00,-0.584528,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22.5,22.5,12.4,0.59031,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73773",2019-08-21 05:32:00,-0.615667,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22.5,22.5,12.4,0.59031,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73774",2019-08-21 05:33:00,-0.779406,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22.5,22.5,12.2,0.57897,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73775",2019-08-21 05:34:00,-0.593607,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22.5,22.5,12.2,0.58464,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73776",2019-08-21 05:35:00,-0.553377,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22.5,22.5,12.3,0.58464,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73777",2019-08-21 05:36:00,-0.560678,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22.5,22.5,12.3,0.57897,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73778",2019-08-21 05:37:00,-0.583806,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22.5,22.5,12.3,0.58464,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73779",2019-08-21 05:38:00,-0.604013,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22.5,22.5,12.4,0.57204,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73780",2019-08-21 05:39:00,-0.782668,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22.5,22.5,12.3,0.56637,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73781",2019-08-21 05:40:00,-0.682283,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22.5,22.5,12.5,0.57456,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73782",2019-08-21 05:41:00,-0.598975,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22.5,22.5,12.2,0.57267,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73783",2019-08-21 05:42:00,-0.589211,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22.5,22.5,12.2,0.57267,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73784",2019-08-21 05:43:00,-0.587606,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22.5,22.5,12.3,0.56952,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73785",2019-08-21 05:44:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22.5,22.5,12.1,0.57519,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73786",2019-08-21 05:45:00,-0.580481,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22.5,22.5,12,0.57204,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73787",2019-08-21 05:46:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22.5,22.5,12,0.56322,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73788",2019-08-21 05:47:00,-0.575479,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22.5,22.5,12,0.57204,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73789",2019-08-21 05:48:00,-0.742257,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22.5,22.5,12,0.56637,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73790",2019-08-21 05:49:00,-0.675428,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22.5,22.5,12,0.567,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73791",2019-08-21 05:50:00,-0.567388,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22.5,22.5,12,0.56637,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73792",2019-08-21 05:51:00,-0.642487,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22.5,22.5,12,0.56637,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73793",2019-08-21 05:52:00,-0.607429,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22.5,22.5,12,0.56637,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73794",2019-08-21 05:53:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22.5,22.5,12.1,0.56637,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73795",2019-08-21 05:54:00,-0.582317,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22,22.5,12.1,0.56007,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73796",2019-08-21 05:55:00,-0.482669,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22,22.5,12.1,0.5544,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73797",2019-08-21 05:56:00,-0.551596,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22,22.5,12.1,0.56259,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73798",2019-08-21 05:57:00,-0.589169,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22,22.5,12.2,0.56574,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73799",2019-08-21 05:58:00,-0.536797,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22,22.5,12.2,0.57141,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73800",2019-08-21 05:59:00,-0.557772,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22,22.5,12.1,0.57078,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73801",2019-08-21 06:00:00,-0.630261,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22,22.5,12.1,0.56637,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73802",2019-08-21 06:01:00,-0.577702,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22,22.5,12,0.57204,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73803",2019-08-21 06:02:00,-0.591884,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22,22.5,12.1,0.57204,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73804",2019-08-21 06:03:00,-0.562894,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22,22.5,12.2,0.60354,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73805",2019-08-21 06:04:00,-0.546183,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22,22.5,12.2,0.60858,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73806",2019-08-21 06:05:00,-0.569777,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22,22.5,12.2,0.58464,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73807",2019-08-21 06:06:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22,22.5,12.1,0.60732,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73808",2019-08-21 06:07:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22,22.5,12.1,0.57582,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73809",2019-08-21 06:08:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22,22.5,12.1,0.58464,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73810",2019-08-21 06:09:00,-0.564806,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22,22.5,12.1,0.58716,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73811",2019-08-21 06:10:00,-0.571772,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22,22.5,12.2,0.58464,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73812",2019-08-21 06:11:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22,22.5,12.1,0.58464,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73813",2019-08-21 06:12:00,-0.565393,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22,22.5,12,0.5796,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73814",2019-08-21 06:13:00,0,12,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22,22.5,12,0.5733,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73815",2019-08-21 06:14:00,-0.564165,11,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22,22.5,11.9,0.56511,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73816",2019-08-21 06:15:00,-0.598887,10,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22,22.5,11.9,0.55377,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73817",2019-08-21 06:16:00,-0.875185,10,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22,22.5,12,0.55377,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73818",2019-08-21 06:17:00,-0.594844,9,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22,22.5,12,0.5481,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73819",2019-08-21 06:18:00,-0.61121,7,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22,22.5,11.9,0.55377,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73820",2019-08-21 06:19:00,-0.604759,9,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22,22.5,12,0.56511,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73821",2019-08-21 06:20:00,0,9,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22,22.5,12,0.55251,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73822",2019-08-21 06:21:00,-0.617301,10,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22,22.5,12,0.5481,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73823",2019-08-21 06:22:00,-0.569735,10,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22,22.5,12,0.54873,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73824",2019-08-21 06:23:00,-0.565278,10,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22.5,22,22.5,12,0.5859,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73825",2019-08-21 06:24:00,-0.617419,12,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22,22,22.5,12,0.57834,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73826",2019-08-21 06:25:00,-0.580382,11,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22,22,22.5,12.1,0.57897,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73827",2019-08-21 06:26:00,-0.615738,12,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22,22,22.5,12,0.57834,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73828",2019-08-21 06:27:00,0,12,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22,22,22.5,12.1,0.57267,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73829",2019-08-21 06:28:00,-0.555591,13,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22,22,22.5,12.1,0.567,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73830",2019-08-21 06:29:00,-0.595961,13,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22,22,22.5,12.2,0.57834,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73831",2019-08-21 06:30:00,-0.60479,14,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22,22,22.5,12.2,0.57204,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73832",2019-08-21 06:31:00,-0.571047,14,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22,22,22.5,12.2,0.57897,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73833",2019-08-21 06:32:00,-0.574716,15,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,22,22,22.5,12.1,0.57897,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73834",2019-08-21 06:33:00,-0.614111,16,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,21.5,22,22,22.5,12.1,0.58212,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73835",2019-08-21 06:34:00,-0.897972,16,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,21.5,22,22,22.5,12.2,0.57141,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73836",2019-08-21 06:35:00,-0.577052,16,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,21.5,22,22,22.5,12.2,0.55944,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73837",2019-08-21 06:36:00,-0.530159,16,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,21.5,22,22,22.5,12.1,0.55314,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73838",2019-08-21 06:37:00,-0.599554,17,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,21.5,22,22,22.5,12.1,0.55314,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73839",2019-08-21 06:38:00,-0.543445,17,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,21.5,22,22,22.5,12.1,0.54243,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73840",2019-08-21 06:39:00,-0.567317,18,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,21.5,22,22,22.5,12.1,0.54117,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73841",2019-08-21 06:40:00,-0.685032,18,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,21.5,22,22,22.5,12,0.52857,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73842",2019-08-21 06:41:00,-0.599073,20,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,21.5,22,22,22,12,0.53109,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73843",2019-08-21 06:42:00,-0.600531,21,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,21.5,22,22,22,12,0.5166,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73844",2019-08-21 06:43:00,-0.583133,20,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,21.5,22,22,22,12,0.52101,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73845",2019-08-21 06:44:00,-0.604797,21,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,21.5,22,22,22,12,0.51975,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73846",2019-08-21 06:45:00,-0.578293,22,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,21.5,22,22,22,12.1,0.51534,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73847",2019-08-21 06:46:00,0,23,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,21.5,22,22,22,12.1,0.49896,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73848",2019-08-21 06:47:00,-0.786927,26,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,21.5,22,22,22,12.1,0.48573,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73849",2019-08-21 06:48:00,-0.577034,29,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,21.5,22,22,22,12.1,0.48951,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73850",2019-08-21 06:49:00,-0.571775,30,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,21.5,22,22,22,12.2,0.4788,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73851",2019-08-21 06:50:00,-0.564459,32,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,21.5,22,22,22,12.2,0.47754,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73852",2019-08-21 06:51:00,-0.562012,33,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,21.5,22,22,22,12.2,0.46809,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73853",2019-08-21 06:52:00,-0.590741,31,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,21.5,22,22,22,12.3,0.47439,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73854",2019-08-21 06:53:00,-0.611248,30,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,21.5,22,22,22,12.4,0.47754,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73855",2019-08-21 06:54:00,-0.528948,31,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,21.5,22,22,22,12.4,0.47187,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73856",2019-08-21 06:55:00,-0.578688,29,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,12.5,0.46494,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73857",2019-08-21 06:56:00,-0.589652,32,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,12.5,0.45864,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73858",2019-08-21 06:57:00,-0.565948,33,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,12.5,0.44667,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73859",2019-08-21 06:58:00,0,32,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,12.5,0.441,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73860",2019-08-21 06:59:00,-0.614209,35,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,12.5,0.43974,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73861",2019-08-21 07:00:00,0,37,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,12.6,0.45171,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73862",2019-08-21 07:01:00,-0.582453,36,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,12.6,0.44541,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73863",2019-08-21 07:02:00,-0.583908,41,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,12.6,0.42021,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73864",2019-08-21 07:03:00,-0.66226,45,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,12.6,0.40824,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73865",2019-08-21 07:04:00,-0.602992,42,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,12.6,0.40572,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73866",2019-08-21 07:05:00,-0.654454,48,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,12.6,0.41832,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73867",2019-08-21 07:06:00,-0.574015,50,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,12.7,0.38304,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73868",2019-08-21 07:07:00,0,52,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,12.7,0.3843,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73869",2019-08-21 07:08:00,-0.604274,49,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,12.8,0.3717,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73870",2019-08-21 07:09:00,-0.610938,56,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,12.8,0.3654,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73871",2019-08-21 07:10:00,-0.591734,50,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,12.9,0.37611,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73872",2019-08-21 07:11:00,-0.6152,48,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,13,0.378,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73873",2019-08-21 07:12:00,-0.597908,44,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,13.1,0.38367,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73874",2019-08-21 07:13:00,-0.660612,53,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,13.1,0.36351,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73875",2019-08-21 07:14:00,-0.704154,48,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,13.2,0.34776,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73876",2019-08-21 07:15:00,-0.632162,56,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,13.2,0.33327,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73877",2019-08-21 07:16:00,-0.746095,59,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,13.2,0.30744,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73878",2019-08-21 07:17:00,-0.577116,70,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,13.2,0.29106,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73879",2019-08-21 07:18:00,0,74,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,13.1,0.23247,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73880",2019-08-21 07:19:00,-0.58792,87,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,13.1,0.22428,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73881",2019-08-21 07:20:00,-0.748478,86,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,13.2,0.19719,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73882",2019-08-21 07:21:00,-0.5853,99,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,13.3,0.18774,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73883",2019-08-21 07:22:00,-0.57655,103,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,13.5,0.18837,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73884",2019-08-21 07:23:00,-0.612118,81,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,13.6,0.21987,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73885",2019-08-21 07:24:00,-0.59871,100,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,13.9,0.16947,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73886",2019-08-21 07:25:00,-0.612787,107,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,14,0.16569,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73887",2019-08-21 07:26:00,-0.601704,108,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,14.1,0.18459,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73888",2019-08-21 07:27:00,-0.572505,105,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,14.3,0.18711,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73889",2019-08-21 07:28:00,-0.567819,118,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,14.4,0.30114,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73890",2019-08-21 07:29:00,-0.575575,121,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,14.5,0.17514,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73891",2019-08-21 07:30:00,-0.599346,123,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,14.7,0.1449,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73892",2019-08-21 07:31:00,-0.553791,123,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,14.8,0.10647,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73893",2019-08-21 07:32:00,-0.56298,130,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,14.9,0.09387,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73894",2019-08-21 07:33:00,-0.573558,135,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,15,0.08127,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73895",2019-08-21 07:34:00,0,138,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,15.1,0.05607,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73896",2019-08-21 07:35:00,-0.573895,142,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,15.2,0.0567,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73897",2019-08-21 07:36:00,-0.599388,141,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,15.3,0.04473,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73898",2019-08-21 07:37:00,-0.565907,150,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,15.4,0.00378,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73899",2019-08-21 07:38:00,-0.757581,155,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,15.6,-0.00126,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73900",2019-08-21 07:39:00,-0.566638,159,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,15.6,-0.00252,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73901",2019-08-21 07:40:00,-0.899012,164,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,15.6,-0.01638,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73902",2019-08-21 07:41:00,-0.558794,167,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,15.6,0.38556,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73903",2019-08-21 07:42:00,-0.721674,170,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,15.6,-0.04536,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73904",2019-08-21 07:43:00,0,176,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,15.6,-0.05166,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73905",2019-08-21 07:44:00,-0.555471,175,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,15.6,-0.1323,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73906",2019-08-21 07:45:00,-0.593965,192,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,15.7,-0.15813,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73907",2019-08-21 07:46:00,-0.607927,202,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,15.8,-0.2646,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73908",2019-08-21 07:47:00,-0.559377,213,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22,16,-0.27846,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73909",2019-08-21 07:48:00,-0.582196,219,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22.5,16.1,-0.29673,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73910",2019-08-21 07:49:00,-0.569776,209,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22.5,16.2,-0.17199,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73911",2019-08-21 07:50:00,-0.579594,192,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22.5,16.2,-0.15813,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73912",2019-08-21 07:51:00,-0.614229,217,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22.5,16.1,-0.23814,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73913",2019-08-21 07:52:00,-0.561204,216,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22.5,16.1,-0.23373,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73914",2019-08-21 07:53:00,-0.674086,176,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22.5,15.9,-0.16254,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73915",2019-08-21 07:54:00,-0.613665,148,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22.5,15.9,0.2394,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73916",2019-08-21 07:55:00,-0.564513,230,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22.5,15.8,0.1386,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73917",2019-08-21 07:56:00,-0.605218,204,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22.5,15.8,-0.11655,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73918",2019-08-21 07:57:00,-0.616206,135,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22.5,15.8,0.38304,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73919",2019-08-21 07:58:00,-0.626204,226,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22.5,15.8,-0.1953,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73920",2019-08-21 07:59:00,-0.659275,229,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22.5,15.7,0.24633,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73921",2019-08-21 08:00:00,-0.583917,232,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22.5,15.7,-0.18459,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73922",2019-08-21 08:01:00,-0.552861,233,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,22,22,22.5,15.7,-0.30933,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73923",2019-08-21 08:02:00,-0.965222,238,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,15.7,-0.32319,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73924",2019-08-21 08:03:00,-0.676597,239,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,15.7,-0.3465,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73925",2019-08-21 08:04:00,-0.610211,245,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,15.7,-0.36603,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73926",2019-08-21 08:05:00,-0.813126,251,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,15.7,-0.3906,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73927",2019-08-21 08:06:00,-0.63524,255,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,15.7,-0.38556,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73928",2019-08-21 08:07:00,-0.582467,259,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,15.7,-0.4095,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73929",2019-08-21 08:08:00,-0.642249,260,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,15.7,-0.38619,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73930",2019-08-21 08:09:00,-0.675026,273,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,15.7,-0.41643,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73931",2019-08-21 08:10:00,-0.595921,273,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,15.8,-0.40383,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73932",2019-08-21 08:11:00,-0.652761,191,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,16,0.0315,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73933",2019-08-21 08:12:00,-0.609762,283,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,16.2,0.08631,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73934",2019-08-21 08:13:00,-0.656741,286,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,16.5,-0.36099,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73935",2019-08-21 08:14:00,-0.654956,289,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,16.6,-0.35595,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73936",2019-08-21 08:15:00,-0.639652,305,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,16.7,-0.52479,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73937",2019-08-21 08:16:00,-0.640167,154,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,16.8,-0.35784,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73938",2019-08-21 08:17:00,-0.723959,238,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,16.8,-0.36603,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73939",2019-08-21 08:18:00,-0.652416,299,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,16.8,1.08738,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73940",2019-08-21 08:19:00,-0.64043,128,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,16.8,0.25956,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73941",2019-08-21 08:20:00,-0.589444,117,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,16.8,0.51597,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73942",2019-08-21 08:21:00,-0.603944,130,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,16.8,0.0126,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73943",2019-08-21 08:22:00,-0.642682,100,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,16.8,0.04347,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73944",2019-08-21 08:23:00,-0.673734,106,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,16.8,-0.0252,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73945",2019-08-21 08:24:00,-0.653738,273,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,16.8,-0.35595,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73946",2019-08-21 08:25:00,-0.631061,325,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,16.7,-0.78183,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73947",2019-08-21 08:26:00,-0.637998,370,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22,22.5,16.7,-0.76986,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73948",2019-08-21 08:27:00,-0.647168,331,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22,22.5,16.7,-0.67347,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73949",2019-08-21 08:28:00,-0.65239,331,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22,22.5,16.7,-0.51282,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73950",2019-08-21 08:29:00,0,338,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22,22.5,16.6,-0.68733,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73951",2019-08-21 08:30:00,-0.641297,367,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22,22.5,16.5,-0.76293,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73952",2019-08-21 08:31:00,-0.654217,376,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22,22.5,16.7,-0.83853,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73953",2019-08-21 08:32:00,-0.874076,394,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22,22.5,16.7,-0.76293,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73954",2019-08-21 08:33:00,-0.657174,369,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22,22.5,16.8,-0.97083,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73955",2019-08-21 08:34:00,-0.554693,381,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22,22.5,16.8,-0.99603,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73956",2019-08-21 08:35:00,-0.653982,387,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22,22.5,16.8,-0.9639,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73957",2019-08-21 08:36:00,-0.637215,401,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22,22.5,16.9,-1.09809,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73958",2019-08-21 08:37:00,-0.984134,156,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22,22.5,17,0.36414,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73959",2019-08-21 08:38:00,-0.640887,190,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22,22.5,17.3,-0.58086,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73960",2019-08-21 08:39:00,-0.620785,443,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22,22.5,17.4,-0.12789,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73961",2019-08-21 08:40:00,-0.645271,176,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22,22.5,17.4,-0.16569,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73962",2019-08-21 08:41:00,-0.862092,217,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22,22.5,17.3,-0.28539,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73963",2019-08-21 08:42:00,-0.655522,257,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22,22.5,16.7,-0.75159,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73964",2019-08-21 08:43:00,-0.643878,510,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22,22.5,16.5,-0.81018,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73965",2019-08-21 08:44:00,-0.630026,205,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22,22.5,16.2,0.32004,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73966",2019-08-21 08:45:00,-0.640067,195,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22,22.5,16,0.819,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73967",2019-08-21 08:46:00,-0.632071,264,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22,22.5,16.2,1.00044,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73968",2019-08-21 08:47:00,-0.879237,216,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22,22.5,16.1,-0.31626,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73969",2019-08-21 08:48:00,-0.70885,182,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22,22.5,16,-0.14994,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73970",2019-08-21 08:49:00,-0.739707,177,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22,22.5,15.9,-0.29169,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73971",2019-08-21 08:50:00,-0.660541,212,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22,22.5,15.5,-0.41832,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73972",2019-08-21 08:51:00,-0.628586,294,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22,22.5,15.8,-0.83223,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73973",2019-08-21 08:52:00,-0.722036,273,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22,22.5,15.8,-0.59409,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73974",2019-08-21 08:53:00,-0.643963,249,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.6,-0.42903,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73975",2019-08-21 08:54:00,-0.581395,233,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.5,-0.50463,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73976",2019-08-21 08:55:00,-0.638623,277,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.5,-0.76356,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73977",2019-08-21 08:56:00,-0.800587,284,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.6,-0.7182,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73978",2019-08-21 08:57:00,-0.552418,267,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.8,-0.7182,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73979",2019-08-21 08:58:00,-0.638429,371,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.7,0.81144,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73980",2019-08-21 08:59:00,-0.719671,417,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.8,-1.26126,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73981",2019-08-21 09:00:00,-0.65915,610,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.9,1.12644,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73982",2019-08-21 09:01:00,-0.661731,310,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.6,-0.68166,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73983",2019-08-21 09:02:00,-0.651218,326,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.1,-0.77616,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73984",2019-08-21 09:03:00,-0.650823,436,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.3,-1.31859,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73985",2019-08-21 09:04:00,-0.608813,519,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.3,-1.4679,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73986",2019-08-21 09:05:00,-0.695354,590,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.5,-0.56196,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73987",2019-08-21 09:06:00,-0.664597,481,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.6,-1.51263,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73988",2019-08-21 09:07:00,-0.673524,238,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.3,-0.24129,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73989",2019-08-21 09:08:00,-0.675787,337,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.6,-1.52838,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73990",2019-08-21 09:09:00,-0.675656,614,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.9,-2.01285,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73991",2019-08-21 09:10:00,-0.66233,655,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,17.1,-1.80873,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73992",2019-08-21 09:11:00,-0.648525,444,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,17.3,-0.756,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73993",2019-08-21 09:12:00,-0.627444,297,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,17.3,-0.79569,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73994",2019-08-21 09:13:00,-0.652041,330,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.8,-1.0836,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73995",2019-08-21 09:14:00,-0.691761,744,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.9,-1.14849,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73996",2019-08-21 09:15:00,-0.560517,341,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,17.2,-1.05903,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73997",2019-08-21 09:16:00,-0.710527,331,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,17.1,-0.86373,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73998",2019-08-21 09:17:00,-0.666253,271,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.7,-0.9072,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"73999",2019-08-21 09:18:00,-0.637541,303,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.5,-0.75285,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74000",2019-08-21 09:19:00,-0.716604,349,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.7,-0.98973,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74001",2019-08-21 09:20:00,-0.669484,404,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.7,-2.1798,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74002",2019-08-21 09:21:00,0,713,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.8,-1.43325,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74003",2019-08-21 09:22:00,-0.692836,563,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,17.1,-2.30139,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74004",2019-08-21 09:23:00,-0.604632,728,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.7,-1.50696,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74005",2019-08-21 09:24:00,-1.0327,622,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.5,-2.35116,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74006",2019-08-21 09:25:00,-0.671907,448,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,17.1,-1.5939,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74007",2019-08-21 09:26:00,-0.674169,744,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,17.4,-2.1294,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74008",2019-08-21 09:27:00,-0.618974,480,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,18.1,-1.82826,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74009",2019-08-21 09:28:00,-0.701735,298,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,17.9,-0.441,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74010",2019-08-21 09:29:00,-0.688143,239,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,17.1,-0.49896,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74011",2019-08-21 09:30:00,-0.728166,274,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.5,-0.5103,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74012",2019-08-21 09:31:00,-0.707852,283,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.5,-0.7938,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74013",2019-08-21 09:32:00,-0.687875,276,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.6,-0.32886,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74014",2019-08-21 09:33:00,-0.734956,343,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.6,-0.50463,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74015",2019-08-21 09:34:00,-0.714011,242,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.4,-0.6048,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74016",2019-08-21 09:35:00,-0.910574,271,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.4,-0.74529,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74017",2019-08-21 09:36:00,-0.691061,261,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.4,-0.07812,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74018",2019-08-21 09:37:00,-0.887631,255,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.2,-0.01386,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74019",2019-08-21 09:38:00,-0.499055,236,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.3,0.08127,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74020",2019-08-21 09:39:00,0,249,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.4,-0.0189,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74021",2019-08-21 09:40:00,0,289,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,16.2,-0.20916,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74022",2019-08-21 09:41:00,0,317,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.9,-0.13293,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74023",2019-08-21 09:42:00,0,297,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.7,-0.04536,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74024",2019-08-21 09:43:00,0,273,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.3,-0.1386,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74025",2019-08-21 09:44:00,0,258,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.6,0.04977,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74026",2019-08-21 09:45:00,0,197,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.7,0.2772,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74027",2019-08-21 09:46:00,0,193,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.8,0.24444,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74028",2019-08-21 09:47:00,0,233,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,16,0.10017,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
