"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"74029",2019-08-21 09:48:00,0,205,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,16.1,0.19971,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74030",2019-08-21 09:49:00,0,209,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,16.3,-0.126,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74031",2019-08-21 09:50:00,0,870,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,16.9,-1.25874,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74032",2019-08-21 09:51:00,0,804,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,17.4,-1.01619,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74033",2019-08-21 09:52:00,0,277,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,17.5,0.2016,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74034",2019-08-21 09:53:00,0,256,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,17.2,-0.1197,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74035",2019-08-21 09:54:00,0,247,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,16.9,-0.08883,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74036",2019-08-21 09:55:00,0,278,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,17.2,-0.24633,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74037",2019-08-21 09:56:00,0,271,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,17.1,-0.21735,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"74038",2019-08-21 09:57:00,0,285,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,16.9,-0.29106,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"74039",2019-08-21 09:58:00,0,284,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,16.5,-0.3654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"74040",2019-08-21 09:59:00,0,892,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,16.1,-1.23291,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"74041",2019-08-21 10:00:00,0,923,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,16.2,-0.63441,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"74042",2019-08-21 10:01:00,0,571,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,16.7,-0.68103,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"74043",2019-08-21 10:02:00,0,313,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,16.6,-0.11529,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"74044",2019-08-21 10:03:00,0,288,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,16.5,-0.44226,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"74045",2019-08-21 10:04:00,0,285,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,16.5,-0.39753,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"74046",2019-08-21 10:05:00,0,421,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,16.4,-1.3482,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"74047",2019-08-21 10:06:00,0,283,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,16.5,-0.39123,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"74048",2019-08-21 10:07:00,0,261,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,16.1,-0.17136,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"74049",2019-08-21 10:08:00,0,279,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,15.9,-0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"74050",2019-08-21 10:09:00,0,320,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,15.7,-0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"74051",2019-08-21 10:10:00,4.52381,274,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,15.6,-0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"74052",2019-08-21 10:11:00,4.4283,245,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,15.5,-0.20853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"74053",2019-08-21 10:12:00,8.1562,251,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,15.6,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"74054",2019-08-21 10:13:00,7.85462,295,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,15.7,-0.41013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"74055",2019-08-21 10:14:00,3.94806,276,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,15.8,-0.26649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"74056",2019-08-21 10:15:00,1.8031,247,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,15.8,-0.15939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"74057",2019-08-21 10:16:00,1.22893,286,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,15.6,-0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"74058",2019-08-21 10:17:00,0.794761,339,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,15.7,-0.50652,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"74059",2019-08-21 10:18:00,0,324,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,15.8,-0.50589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"74060",2019-08-21 10:19:00,0.625615,278,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,15.7,-0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"74061",2019-08-21 10:20:00,0,330,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,15.7,-2.10294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"74062",2019-08-21 10:21:00,0.628937,996,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,16.1,-3.15567,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"74063",2019-08-21 10:22:00,1.53112,715,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,16.5,-2.02545,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"74064",2019-08-21 10:23:00,2.22679,793,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,16.8,-1.96623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"74065",2019-08-21 10:24:00,2.95699,1014,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,17.1,-2.86146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"74066",2019-08-21 10:25:00,2.65753,733,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,17.1,-3.11409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"74067",2019-08-21 10:26:00,2.87989,350,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,17.1,-2.01537,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"74068",2019-08-21 10:27:00,2.57173,369,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,16.9,-0.7938,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"74069",2019-08-21 10:28:00,2.15935,947,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,16.7,-1.197,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"74070",2019-08-21 10:29:00,1.92536,348,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,16.9,-0.6048,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"74071",2019-08-21 10:30:00,1.84752,361,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,17.1,-0.65457,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"74072",2019-08-21 10:31:00,1.07821,650,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,17,-1.04769,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"74073",2019-08-21 10:32:00,-0.566709,494,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,16.7,-4.11957,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"74074",2019-08-21 10:33:00,0,477,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,22.5,22.5,22.5,22.5,17,-1.3797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"74075",2019-08-21 10:34:00,5.01794,493,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,22.5,17.1,-1.77093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"74076",2019-08-21 10:35:00,-2.04378,1064,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,22.5,17.3,-1.74573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"74077",2019-08-21 10:36:00,-0.162114,838,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,22.5,16.9,-2.58426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"74078",2019-08-21 10:37:00,0,426,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,22.5,17,-1.79298,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"74079",2019-08-21 10:38:00,0,363,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,16.9,-1.2726,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"74080",2019-08-21 10:39:00,0,337,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,16.7,-1.11573,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"74081",2019-08-21 10:40:00,0,370,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,17,-1.44963,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"74082",2019-08-21 10:41:00,0,413,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,16.7,-1.52712,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"74083",2019-08-21 10:42:00,0,366,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,16.7,-1.3671,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"74084",2019-08-21 10:43:00,0,392,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,16.6,-1.46286,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"74085",2019-08-21 10:44:00,0,394,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,16.6,-1.56618,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"74086",2019-08-21 10:45:00,0,413,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,16.8,-1.65816,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"74087",2019-08-21 10:46:00,0,428,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,16.8,-1.65816,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"74088",2019-08-21 10:47:00,0,423,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,16.5,-1.67013,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"74089",2019-08-21 10:48:00,0,455,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,16.9,-1.75581,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"74090",2019-08-21 10:49:00,0,464,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,16.9,-1.9152,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"74091",2019-08-21 10:50:00,0,431,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,16.7,-1.66383,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"74092",2019-08-21 10:51:00,0,378,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,16.5,-1.43829,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"74093",2019-08-21 10:52:00,0,387,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,16.5,-1.4742,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"74094",2019-08-21 10:53:00,0,394,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,16.5,-1.47105,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74095",2019-08-21 10:54:00,0,383,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,16.5,-1.43829,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74096",2019-08-21 10:55:00,0,403,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,16.5,-1.62036,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74097",2019-08-21 10:56:00,0,433,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,16.7,-1.65816,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74098",2019-08-21 10:57:00,0,399,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,16.7,-1.49373,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74099",2019-08-21 10:58:00,0.0851517,376,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,16.4,-1.33623,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74100",2019-08-21 10:59:00,0.614387,337,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,16.6,-1.15416,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74101",2019-08-21 11:00:00,0,336,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,16.4,-1.10439,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74102",2019-08-21 11:01:00,-0.630253,344,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,16.4,-1.16046,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74103",2019-08-21 11:02:00,-0.866231,338,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,16.3,-1.11699,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74104",2019-08-21 11:03:00,-1.05611,337,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,16.3,-1.1529,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74105",2019-08-21 11:04:00,-1.27921,342,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,16.3,-1.19385,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74106",2019-08-21 11:05:00,-0.952277,350,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,16.2,-1.18251,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74107",2019-08-21 11:06:00,-1.27733,325,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,16.3,-1.1025,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74108",2019-08-21 11:07:00,-1.46177,314,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,16.3,-1.05147,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74109",2019-08-21 11:08:00,-1.88922,343,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,16.6,-1.72935,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74110",2019-08-21 11:09:00,-2.34615,679,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,16.7,-2.70459,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74111",2019-08-21 11:10:00,-2.36692,1244,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,16.9,-4.68783,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74112",2019-08-21 11:11:00,-2.35299,1125,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,17.3,-4.27329,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74113",2019-08-21 11:12:00,-1.88526,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,17.6,-2.08026,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74114",2019-08-21 11:13:00,-1.53653,576,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,17.7,-2.33163,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74115",2019-08-21 11:14:00,-1.32278,642,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22.5,22.5,23,18.1,-3.29049,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74116",2019-08-21 11:15:00,-1.158,771,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22.5,23,22.5,22.5,23,18,-3.68739,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74117",2019-08-21 11:16:00,-1.01405,752,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22.5,23,22.5,22.5,23,18.1,-5.19435,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74118",2019-08-21 11:17:00,-0.901531,479,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22.5,23,22.5,23,23,18.2,-1.68273,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74119",2019-08-21 11:18:00,-0.604809,444,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22.5,23,22.5,23,23,18,-1.62036,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74120",2019-08-21 11:19:00,-0.794558,415,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22.5,23,22.5,23,23,17.5,-1.48743,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74121",2019-08-21 11:20:00,-0.816285,403,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.3,-1.5183,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74122",2019-08-21 11:21:00,0,473,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,17.2,-1.9719,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74123",2019-08-21 11:22:00,-0.752217,538,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,17.2,-2.3373,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74124",2019-08-21 11:23:00,-0.740614,757,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,17.6,-2.47716,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74125",2019-08-21 11:24:00,-0.743072,594,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,17.8,-2.27619,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74126",2019-08-21 11:25:00,-0.694584,651,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.9,-2.36439,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74127",2019-08-21 11:26:00,-0.757007,648,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.2,-3.07629,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74128",2019-08-21 11:27:00,-0.78701,504,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18,-1.83456,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74129",2019-08-21 11:28:00,-0.867257,1177,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18,-4.8006,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74130",2019-08-21 11:29:00,-0.938288,517,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.1,-2.77515,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74131",2019-08-21 11:30:00,-0.949988,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,18,-1.84086,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74132",2019-08-21 11:31:00,-0.999907,620,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,17.4,-2.24154,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74133",2019-08-21 11:32:00,-0.854905,541,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,17.3,-4.32747,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74134",2019-08-21 11:33:00,-1.07144,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,18,-5.41989,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74135",2019-08-21 11:34:00,-1.06636,829,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,22.5,23,18.6,-3.64455,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74136",2019-08-21 11:35:00,-1.07389,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,19.1,-5.166,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74137",2019-08-21 11:36:00,-1.39061,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,19.2,-4.90329,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74138",2019-08-21 11:37:00,-1.01614,1183,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,19.5,-4.0698,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74139",2019-08-21 11:38:00,-0.876719,993,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,19.5,-4.85163,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74140",2019-08-21 11:39:00,-1.02641,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,19.6,-4.99653,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74141",2019-08-21 11:40:00,-1.0421,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,19.3,-5.3676,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74142",2019-08-21 11:41:00,-1.02262,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,19.8,-3.6792,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74143",2019-08-21 11:42:00,-0.969901,802,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,20.4,-5.70087,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74144",2019-08-21 11:43:00,-0.870376,643,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,21,-2.03616,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74145",2019-08-21 11:44:00,-0.857361,666,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,21.2,-4.17186,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74146",2019-08-21 11:45:00,0,460,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,19.5,-1.64493,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74147",2019-08-21 11:46:00,-0.81852,465,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.7,-1.71486,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74148",2019-08-21 11:47:00,-0.801525,495,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.5,-1.75266,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74149",2019-08-21 11:48:00,-0.814192,452,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.3,-1.67139,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74150",2019-08-21 11:49:00,-0.756667,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.3,-1.60839,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74151",2019-08-21 11:50:00,-0.763944,416,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.4,-1.53846,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74152",2019-08-21 11:51:00,0,420,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.2,-1.86354,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74153",2019-08-21 11:52:00,-1.07038,407,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.9,-1.6632,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74154",2019-08-21 11:53:00,-0.763773,416,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.3,-1.31481,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74155",2019-08-21 11:54:00,-0.810802,344,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.4,-1.28016,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74156",2019-08-21 11:55:00,-0.841941,401,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.8,-1.55295,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74157",2019-08-21 11:56:00,-0.848027,1027,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18,-3.23316,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74158",2019-08-21 11:57:00,-0.947439,532,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.1,-2.40093,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74159",2019-08-21 11:58:00,-0.743802,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.1,-3.2823,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74160",2019-08-21 11:59:00,-1.56058,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.3,-4.02696,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74161",2019-08-21 12:00:00,-0.969,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,19,-4.74453,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74162",2019-08-21 12:01:00,-0.514483,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,19.4,-5.35059,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74163",2019-08-21 12:02:00,-0.969042,642,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,19,-2.6208,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74164",2019-08-21 12:03:00,-1.04233,1058,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,19.3,-3.15945,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74165",2019-08-21 12:04:00,-1.00161,492,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,19.2,-1.54539,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74166",2019-08-21 12:05:00,-1.01029,1202,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,19,-5.2542,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74167",2019-08-21 12:06:00,-0.988663,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,19.4,-2.94903,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74168",2019-08-21 12:07:00,-1.00249,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.7,-1.76526,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74169",2019-08-21 12:08:00,-0.890378,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.8,-4.77729,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74170",2019-08-21 12:09:00,-0.961397,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,19.1,-4.73256,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74171",2019-08-21 12:10:00,-0.981611,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.9,-4.51899,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74172",2019-08-21 12:11:00,-0.972519,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,19,-4.79493,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74173",2019-08-21 12:12:00,-1.1061,1193,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,19,-4.5801,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74174",2019-08-21 12:13:00,-0.992076,1237,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.8,-4.38606,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74175",2019-08-21 12:14:00,-1.02,1173,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.8,-4.04523,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74176",2019-08-21 12:15:00,-1.00429,640,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.7,-1.5372,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74177",2019-08-21 12:16:00,-1.00628,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.8,-5.2101,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74178",2019-08-21 12:17:00,-0.952958,1236,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.6,-4.85856,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74179",2019-08-21 12:18:00,-0.841738,893,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.6,-4.3407,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74180",2019-08-21 12:19:00,-0.799713,889,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.9,-3.46059,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74181",2019-08-21 12:20:00,-0.961746,1107,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.8,-4.7313,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74182",2019-08-21 12:21:00,-0.972538,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,19,-5.8527,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74183",2019-08-21 12:22:00,-1.01313,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.9,-5.21766,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74184",2019-08-21 12:23:00,-0.988429,1052,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.6,-2.59119,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74185",2019-08-21 12:24:00,-0.999318,569,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.8,-5.59314,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74186",2019-08-21 12:25:00,-0.789488,592,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,19,-2.28816,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74187",2019-08-21 12:26:00,-0.959704,552,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.6,-1.90827,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74188",2019-08-21 12:27:00,-0.977677,472,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.7,-1.75329,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74189",2019-08-21 12:28:00,-0.978445,417,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.3,-1.48743,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74190",2019-08-21 12:29:00,-0.976876,375,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,18.2,-1.36773,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74191",2019-08-21 12:30:00,-0.960388,407,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,18.2,-1.56366,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74192",2019-08-21 12:31:00,-1.00798,392,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,17.6,-1.44648,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74193",2019-08-21 12:32:00,-1.01306,390,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,17.6,-1.55043,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74194",2019-08-21 12:33:00,-0.981735,1001,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,17.9,-5.166,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74195",2019-08-21 12:34:00,-0.981462,1230,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,18.2,-4.97763,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74196",2019-08-21 12:35:00,-0.912517,1213,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,18.7,-4.72059,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74197",2019-08-21 12:36:00,-0.958049,1074,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,18.8,-4.50765,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74198",2019-08-21 12:37:00,-0.959484,607,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23,23,19.2,-1.98009,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74199",2019-08-21 12:38:00,-0.969458,1062,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23,23,19.2,-4.7817,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74200",2019-08-21 12:39:00,-0.730933,NA,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23,23,18.6,-4.76469,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74201",2019-08-21 12:40:00,-0.96716,NA,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23,23,18.8,-4.56939,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74202",2019-08-21 12:41:00,-0.977145,1219,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23,23,18.9,-4.60467,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74203",2019-08-21 12:42:00,-1.00179,986,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23,23,18.8,-4.22856,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74204",2019-08-21 12:43:00,-0.996186,1239,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23,23,18.8,-4.5171,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74205",2019-08-21 12:44:00,-0.992571,NA,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23,23,19,-4.63995,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74206",2019-08-21 12:45:00,-0.887064,NA,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23,23,19,-4.92471,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74207",2019-08-21 12:46:00,-0.80982,NA,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23,23,19.3,-5.76954,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74208",2019-08-21 12:47:00,-0.970465,NA,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23,23,19.7,-5.8149,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74209",2019-08-21 12:48:00,-0.977447,NA,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23,23,19.5,-5.85459,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74210",2019-08-21 12:49:00,-0.998859,NA,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23,23,19.7,-6.2181,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74211",2019-08-21 12:50:00,-0.970268,NA,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23,23,20.3,-6.52176,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74212",2019-08-21 12:51:00,-0.972531,NA,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23,23,20,-6.66792,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74213",2019-08-21 12:52:00,-0.825423,NA,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23,23,20.3,-4.55679,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74214",2019-08-21 12:53:00,-0.595624,NA,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23,23.5,20.3,-6.7788,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74215",2019-08-21 12:54:00,-0.800212,1026,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23,23.5,20.1,-2.42676,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74216",2019-08-21 12:55:00,-1.06909,530,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23.5,23.5,19.4,-1.92276,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74217",2019-08-21 12:56:00,-0.940214,485,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23.5,23.5,19,-1.78731,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74218",2019-08-21 12:57:00,-0.578168,477,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23.5,23.5,18.8,-1.77093,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74219",2019-08-21 12:58:00,-0.968017,456,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23.5,23.5,18.6,-1.69344,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74220",2019-08-21 12:59:00,-0.748295,456,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23.5,23.5,18.5,-1.67643,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74221",2019-08-21 13:00:00,-1.00401,442,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23.5,23.5,19,-1.59201,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74222",2019-08-21 13:01:00,-0.98281,421,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,18.6,-1.43703,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74223",2019-08-21 13:02:00,-0.881837,398,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,18.4,-1.45404,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74224",2019-08-21 13:03:00,-0.981166,374,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,18.1,-1.32363,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74225",2019-08-21 13:04:00,-0.96898,363,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,18.2,-1.3167,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74226",2019-08-21 13:05:00,-0.971429,390,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,18.4,-1.4805,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74227",2019-08-21 13:06:00,-1.09206,592,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,18.5,-1.74321,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74228",2019-08-21 13:07:00,-0.968716,441,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,18.5,-1.68336,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74229",2019-08-21 13:08:00,-0.967174,438,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,18.4,-1.7136,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74230",2019-08-21 13:09:00,-0.950869,462,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,18.4,-1.91772,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74231",2019-08-21 13:10:00,-0.981513,1222,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,18.6,-5.9724,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74232",2019-08-21 13:11:00,-0.948328,744,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,18.9,-2.98935,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74233",2019-08-21 13:12:00,-0.580394,490,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19,-1.8207,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74234",2019-08-21 13:13:00,-0.557256,525,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19,-2.18988,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74235",2019-08-21 13:14:00,-0.958864,555,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.1,-2.1483,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74236",2019-08-21 13:15:00,-0.968269,611,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.2,-4.77729,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74237",2019-08-21 13:16:00,-0.980037,402,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19,-1.43703,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74238",2019-08-21 13:17:00,-0.963902,401,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.5,-1.63233,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74239",2019-08-21 13:18:00,-0.934833,474,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.8,-2.11743,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74240",2019-08-21 13:19:00,-1.01755,NA,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.4,-6.33969,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74241",2019-08-21 13:20:00,-1.01154,NA,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.6,-4.48371,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74242",2019-08-21 13:21:00,-0.945824,NA,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,20,-5.87916,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74243",2019-08-21 13:22:00,-0.930484,1103,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,20.6,-6.84306,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74244",2019-08-21 13:23:00,-0.968318,642,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,20.3,-2.66553,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74245",2019-08-21 13:24:00,-0.960414,800,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.8,-2.62269,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74246",2019-08-21 13:25:00,-0.93224,NA,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.4,-3.9438,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74247",2019-08-21 13:26:00,-0.804867,793,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.5,-2.57166,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74248",2019-08-21 13:27:00,-0.931296,622,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.5,-2.74743,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74249",2019-08-21 13:28:00,-0.94625,505,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.1,-1.86039,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74250",2019-08-21 13:29:00,-0.935252,474,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19,-1.68336,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74251",2019-08-21 13:30:00,-0.95497,463,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.2,-1.71549,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74252",2019-08-21 13:31:00,-0.942641,443,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.2,-1.61973,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74253",2019-08-21 13:32:00,-0.941838,465,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.3,-1.78353,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74254",2019-08-21 13:33:00,0,470,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.1,-1.86669,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74255",2019-08-21 13:34:00,-0.992055,524,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.4,-2.16279,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74256",2019-08-21 13:35:00,-0.958643,504,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.3,-2.00151,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74257",2019-08-21 13:36:00,-0.959947,507,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.2,-2.07963,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74258",2019-08-21 13:37:00,-0.9444,471,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.3,-1.78983,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74259",2019-08-21 13:38:00,-0.944665,446,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.4,-1.69029,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74260",2019-08-21 13:39:00,-0.720957,439,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19,-1.75266,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74261",2019-08-21 13:40:00,-1.18419,444,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.3,-1.72683,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74262",2019-08-21 13:41:00,-0.951613,482,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.2,-1.95363,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74263",2019-08-21 13:42:00,-0.9433,570,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.2,-2.4444,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74264",2019-08-21 13:43:00,-0.946001,875,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.4,-2.68443,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74265",2019-08-21 13:44:00,-0.82175,548,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.5,-2.22516,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74266",2019-08-21 13:45:00,-0.977315,535,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.8,-2.15649,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74267",2019-08-21 13:46:00,-0.764935,518,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.4,-2.01411,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74268",2019-08-21 13:47:00,-0.939199,521,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.4,-2.16279,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74269",2019-08-21 13:48:00,-0.955605,566,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.2,-2.31714,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74270",2019-08-21 13:49:00,-0.915491,670,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.1,-2.72286,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74271",2019-08-21 13:50:00,-0.922008,541,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19,-2.2365,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74272",2019-08-21 13:51:00,-0.917259,508,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,18.8,-2.02986,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74273",2019-08-21 13:52:00,-0.987331,476,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,18.9,-1.88496,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74274",2019-08-21 13:53:00,-0.721353,511,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,18.8,-2.04246,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74275",2019-08-21 13:54:00,-0.939298,1028,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,18.9,-5.9283,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74276",2019-08-21 13:55:00,-0.947866,1154,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.3,-3.01077,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74277",2019-08-21 13:56:00,-0.964353,776,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.7,-4.14729,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74278",2019-08-21 13:57:00,-0.940303,NA,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,20,-6.21999,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74279",2019-08-21 13:58:00,-0.93394,1172,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,20.1,-3.50406,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74280",2019-08-21 13:59:00,-0.92648,772,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,20.5,-3.1437,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74281",2019-08-21 14:00:00,-1.14337,694,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.8,-2.72664,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74282",2019-08-21 14:01:00,-0.919556,644,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.5,-2.44566,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74283",2019-08-21 14:02:00,-0.895802,616,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,20.1,-2.49543,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74284",2019-08-21 14:03:00,-0.916673,617,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,20.7,-2.29509,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74285",2019-08-21 14:04:00,-0.925797,555,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,20.9,-2.10609,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74286",2019-08-21 14:05:00,-0.895757,627,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,20.8,-2.18106,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74287",2019-08-21 14:06:00,-0.896494,503,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,20.4,-1.90323,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74288",2019-08-21 14:07:00,-0.84304,495,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,20.2,-1.92213,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74289",2019-08-21 14:08:00,-0.969051,533,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.8,-2.1546,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74290",2019-08-21 14:09:00,-0.960363,689,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.7,-2.98935,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"74291",2019-08-21 14:10:00,-0.959777,1032,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.6,-4.91589,0,1,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"74292",2019-08-21 14:11:00,-0.852901,694,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,23.5,19.8,-2.80413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74293",2019-08-21 14:12:00,-0.968821,720,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,23.5,19.6,-3.6855,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74294",2019-08-21 14:13:00,-0.986967,696,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,23.5,19.6,-2.75436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74295",2019-08-21 14:14:00,-0.952374,681,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,23.5,19.6,-2.78523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74296",2019-08-21 14:15:00,-0.928852,718,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,23.5,20,-3.10086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74297",2019-08-21 14:16:00,-1.02836,772,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,23.5,20,-2.65356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74298",2019-08-21 14:17:00,-1.03082,599,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,23.5,20.3,-2.3877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74299",2019-08-21 14:18:00,-1.08951,569,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,24,19.9,-2.35179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74300",2019-08-21 14:19:00,-1.4414,713,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,24,19.6,-3.40326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74301",2019-08-21 14:20:00,-1.26585,583,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,24,19.9,-2.27871,0,1,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"74302",2019-08-21 14:21:00,-1.13536,549,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,24,19.6,-2.08026,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"74303",2019-08-21 14:22:00,-1.16859,530,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,24,19.6,-2.05569,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"74304",2019-08-21 14:23:00,-1.14778,530,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,24,19.4,-2.05821,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"74305",2019-08-21 14:24:00,-1.23101,559,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,24,19.6,-2.21256,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"74306",2019-08-21 14:25:00,-1.15488,535,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,24,19.8,-2.1105,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"74307",2019-08-21 14:26:00,-1.15902,544,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,24,20,-2.16216,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"74308",2019-08-21 14:27:00,-1.01032,552,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,24,19.9,-2.16216,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"74309",2019-08-21 14:28:00,-1.166,520,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,24,19.4,-2.02356,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"74310",2019-08-21 14:29:00,-1.14175,520,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,24,19.5,-2.01474,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"74311",2019-08-21 14:30:00,-1.16196,516,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,24,19.4,-2.03868,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"74312",2019-08-21 14:31:00,-1.09946,634,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,24,19.8,-2.30139,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"74313",2019-08-21 14:32:00,-1.11483,859,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,22.5,23.5,24,19.8,-6.86889,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74314",2019-08-21 14:33:00,-1.27338,1246,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,22.5,23.5,24,19.9,-6.73092,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74315",2019-08-21 14:34:00,-1.06849,781,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,22.5,23.5,24,20.3,-3.6855,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74316",2019-08-21 14:35:00,-0.969085,584,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,22.5,23.5,24,20.7,-2.19303,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74317",2019-08-21 14:36:00,-1.20145,536,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,22.5,23.5,24,20.5,-1.97946,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74318",2019-08-21 14:37:00,-1.43416,482,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,22.5,23.5,24,20.5,-1.75518,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74319",2019-08-21 14:38:00,-1.31394,425,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,22.5,23.5,24,20.2,-1.50066,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74320",2019-08-21 14:39:00,-1.89863,393,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,22.5,23.5,24,20.1,-1.34316,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74321",2019-08-21 14:40:00,-2.42835,385,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,22.5,23.5,24,20.1,-1.38033,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74322",2019-08-21 14:41:00,-2.72946,412,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,22.5,23.5,24,20,-1.56429,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74323",2019-08-21 14:42:00,-3.03044,449,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,22.5,24,24,19.9,-1.8081,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74324",2019-08-21 14:43:00,-3.15374,503,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,22.5,24,24,19.7,-2.02608,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74325",2019-08-21 14:44:00,-3.28974,745,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,22.5,24,24,19.5,-2.35179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74326",2019-08-21 14:45:00,-3.17062,598,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,22.5,24,24,19.7,-2.3121,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74327",2019-08-21 14:46:00,-2.87151,602,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,22.5,24,24,19.9,-2.32596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74328",2019-08-21 14:47:00,-3.33084,562,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,22.5,23.5,24,19.7,-2.28186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74329",2019-08-21 14:48:00,-2.79457,551,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24,19.4,-2.15586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74330",2019-08-21 14:49:00,-2.56504,667,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24,19.3,-1.99458,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74331",2019-08-21 14:50:00,-2.37982,492,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24,19.6,-2.00529,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"74332",2019-08-21 14:51:00,-2.20732,954,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,24,24,20,-2.7657,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"74333",2019-08-21 14:52:00,-2.01569,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,24,24,19.9,-6.37119,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"74334",2019-08-21 14:53:00,-1.90798,1216,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,24,24,20,-2.42802,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"74335",2019-08-21 14:54:00,-2.00958,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,24,24,20.2,-2.70459,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"74336",2019-08-21 14:55:00,-1.58197,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,24,24,20.5,-2.48787,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"74337",2019-08-21 14:56:00,-1.59129,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,24,24,21,-3.0996,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"74338",2019-08-21 14:57:00,-1.5593,764,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,24,24,21.2,-2.77011,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
