"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"74339",2019-08-21 14:58:00,-1.60623,778,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,24,24,20.9,-2.76822,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"74340",2019-08-21 14:59:00,-1.51417,687,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24,24,20.5,-2.47464,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"74341",2019-08-21 15:00:00,-1.42195,653,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,23.5,24,20.2,-3.13047,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"74342",2019-08-21 15:01:00,-1.49311,1029,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,23.5,24,20.1,-3.61431,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"74343",2019-08-21 15:02:00,-1.48941,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,23.5,24,20.6,-3.37176,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74344",2019-08-21 15:03:00,-1.42569,689,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,23.5,24,21.2,-2.17791,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74345",2019-08-21 15:04:00,-1.49368,464,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,23.5,24,21.3,-1.59579,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74346",2019-08-21 15:05:00,-1.46081,417,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24,24,21.1,-1.45026,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74347",2019-08-21 15:06:00,-1.87621,405,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24,24,20.9,-1.40616,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74348",2019-08-21 15:07:00,-1.88708,423,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24,24,20.8,-1.52523,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74349",2019-08-21 15:08:00,-2.14126,460,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24,24,20.9,-1.72494,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74350",2019-08-21 15:09:00,-2.46006,514,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24,24,20.5,-2.01726,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74351",2019-08-21 15:10:00,-2.58272,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24,24,20.3,-2.9106,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74352",2019-08-21 15:11:00,-2.82243,585,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24,24,20.2,-2.17539,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74353",2019-08-21 15:12:00,-2.86561,550,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24,24,20.5,-1.95993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74354",2019-08-21 15:13:00,-2.67129,551,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24,24,20.6,-2.07459,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74355",2019-08-21 15:14:00,-2.8603,626,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24,24,20.8,-2.35683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74356",2019-08-21 15:15:00,-3.00403,606,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,20.9,-2.35746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74357",2019-08-21 15:16:00,-3.00896,644,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,21.1,-2.11239,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74358",2019-08-21 15:17:00,-2.93589,546,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,21.1,-1.97946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74359",2019-08-21 15:18:00,-2.21069,562,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,20.7,-1.88748,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74360",2019-08-21 15:19:00,-2.45554,478,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,20.5,-1.68399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74361",2019-08-21 15:20:00,-2.40016,459,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,20.4,-1.65249,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"74362",2019-08-21 15:21:00,-2.07821,442,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,20,-1.58823,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"74363",2019-08-21 15:22:00,-1.84586,411,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,19.9,-1.4427,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"74364",2019-08-21 15:23:00,-1.49539,392,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,20.2,-1.37466,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"74365",2019-08-21 15:24:00,-1.62916,402,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,20.4,-1.35198,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"74366",2019-08-21 15:25:00,-1.51107,429,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,19.9,-1.57941,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"74367",2019-08-21 15:26:00,-1.42881,444,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,19.8,-1.61343,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"74368",2019-08-21 15:27:00,-1.88884,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,19.9,-2.57229,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"74369",2019-08-21 15:28:00,-1.37945,509,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,20.1,-1.9593,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"74370",2019-08-21 15:29:00,-1.44636,558,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,20.1,-2.11176,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"74371",2019-08-21 15:30:00,-1.45386,560,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,20.1,-2.08656,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"74372",2019-08-21 15:31:00,-1.40579,466,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,19.9,-1.64241,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"74373",2019-08-21 15:32:00,-1.46873,442,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,20,-1.56933,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"74374",2019-08-21 15:33:00,-1.47369,459,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,20.1,-1.70226,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"74375",2019-08-21 15:34:00,-1.31473,469,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,20.5,-1.72242,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"74376",2019-08-21 15:35:00,-1.65394,494,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,20.8,-1.85283,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"74377",2019-08-21 15:36:00,-1.64942,486,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,20.4,-1.76463,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"74378",2019-08-21 15:37:00,-1.81264,460,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,20.1,-1.64493,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"74379",2019-08-21 15:38:00,-2.11435,428,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,19.8,-1.48176,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"74380",2019-08-21 15:39:00,-2.43409,399,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,19.8,-1.36773,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"74381",2019-08-21 15:40:00,-2.46531,399,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,19.8,-1.40049,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74382",2019-08-21 15:41:00,-2.8158,418,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,19.9,-1.4931,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74383",2019-08-21 15:42:00,-2.40121,417,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,19.9,-1.47546,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74384",2019-08-21 15:43:00,-2.88343,406,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,19.9,-1.41183,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74385",2019-08-21 15:44:00,-2.94194,418,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,19.6,-1.5057,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74386",2019-08-21 15:45:00,-3.03094,381,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,19.7,-1.28709,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74387",2019-08-21 15:46:00,-3.00868,369,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,19.8,-1.24992,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74388",2019-08-21 15:47:00,-2.98318,358,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,20,-1.20267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74389",2019-08-21 15:48:00,-3.02728,352,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,19.8,-1.19196,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74390",2019-08-21 15:49:00,-3.04251,382,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,19.5,-1.36143,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74391",2019-08-21 15:50:00,-2.81538,463,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,19.4,-1.75833,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74392",2019-08-21 15:51:00,-2.86029,531,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,19.5,-2.6775,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74393",2019-08-21 15:52:00,-2.72736,1163,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,19.8,-2.50803,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74394",2019-08-21 15:53:00,-2.21327,614,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,20,-2.43873,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74395",2019-08-21 15:54:00,-2.81925,570,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,20.3,-2.17476,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74396",2019-08-21 15:55:00,-2.69248,574,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24,20.6,-2.1672,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74397",2019-08-21 15:56:00,-2.74898,578,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24.5,20.7,-2.14893,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74398",2019-08-21 15:57:00,-2.61784,575,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24.5,20.9,-2.18169,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74399",2019-08-21 15:58:00,-2.99766,589,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24.5,21.2,-2.7657,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74400",2019-08-21 15:59:00,-2.59379,528,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24.5,21,-1.82259,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74401",2019-08-21 16:00:00,-2.67335,417,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24.5,20.8,-0.96453,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74402",2019-08-21 16:01:00,-2.58114,350,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24.5,20.7,-0.86373,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74403",2019-08-21 16:02:00,-2.47564,326,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24.5,20.4,-0.82593,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74404",2019-08-21 16:03:00,-2.22045,309,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.3,-0.80073,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74405",2019-08-21 16:04:00,-2.34237,301,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.1,-0.80073,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74406",2019-08-21 16:05:00,-2.30258,306,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.1,-0.83475,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74407",2019-08-21 16:06:00,-2.24408,326,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20,-0.92673,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74408",2019-08-21 16:07:00,-1.98827,357,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20,-1.09179,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74409",2019-08-21 16:08:00,-2.29954,398,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,19.9,-1.28583,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74410",2019-08-21 16:09:00,-2.34297,424,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,19.8,-1.42506,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"74411",2019-08-21 16:10:00,-2.38589,449,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,19.7,-1.48743,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74412",2019-08-21 16:11:00,-2.41376,459,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,19.8,-1.52019,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74413",2019-08-21 16:12:00,-2.40683,465,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,19.9,-1.53279,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74414",2019-08-21 16:13:00,-2.49658,485,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.1,-1.91835,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74415",2019-08-21 16:14:00,-2.06819,493,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20,-1.67769,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74416",2019-08-21 16:15:00,-2.46511,519,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,19.9,-1.80243,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74417",2019-08-21 16:16:00,-2.48573,561,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,19.9,-2.47653,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74418",2019-08-21 16:17:00,-2.54843,541,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20,-1.87047,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74419",2019-08-21 16:18:00,-2.50819,521,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,19.9,-1.77786,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74420",2019-08-21 16:19:00,-2.5253,482,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.1,-1.57626,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74421",2019-08-21 16:20:00,-2.64985,461,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.4,-1.60713,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74422",2019-08-21 16:21:00,-2.33286,466,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.5,-1.62603,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74423",2019-08-21 16:22:00,-2.41951,468,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.1,-1.59453,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74424",2019-08-21 16:23:00,-2.37588,471,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,19.8,-1.575,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74425",2019-08-21 16:24:00,-2.51245,463,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,19.9,-1.53783,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74426",2019-08-21 16:25:00,-2.51097,456,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,19.9,-1.55106,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74427",2019-08-21 16:26:00,-2.51506,469,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.3,-1.58256,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74428",2019-08-21 16:27:00,-2.25717,474,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.2,-1.58256,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74429",2019-08-21 16:28:00,-2.47227,454,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.3,-1.40679,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74430",2019-08-21 16:29:00,-2.48516,394,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.4,-1.1214,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74431",2019-08-21 16:30:00,-2.61759,346,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.1,-0.87885,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74432",2019-08-21 16:31:00,-2.42708,307,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.1,-0.87129,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74433",2019-08-21 16:32:00,-2.42896,1033,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.3,-4.1643,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74434",2019-08-21 16:33:00,-2.37719,1159,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.5,-4.05531,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74435",2019-08-21 16:34:00,-2.42599,580,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.5,-1.96056,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74436",2019-08-21 16:35:00,-2.33515,437,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.7,-1.512,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74437",2019-08-21 16:36:00,-2.34205,450,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.6,-1.4868,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74438",2019-08-21 16:37:00,-2.37667,453,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.1,-1.56933,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74439",2019-08-21 16:38:00,-2.35114,473,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.2,-1.61658,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74440",2019-08-21 16:39:00,-2.38293,577,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.7,-1.93347,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74441",2019-08-21 16:40:00,-2.3379,499,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.6,-1.50255,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74442",2019-08-21 16:41:00,-2.65732,466,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.4,-1.52586,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74443",2019-08-21 16:42:00,-2.35557,536,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.5,-1.7451,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74444",2019-08-21 16:43:00,-2.33275,484,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.5,-1.47105,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74445",2019-08-21 16:44:00,-2.35691,427,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.4,-1.37466,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74446",2019-08-21 16:45:00,-2.33439,422,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.5,-1.35513,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74447",2019-08-21 16:46:00,-2.35243,445,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.4,-1.52208,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74448",2019-08-21 16:47:00,-2.58796,490,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.1,-1.71738,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74449",2019-08-21 16:48:00,-2.32722,508,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.3,-1.67643,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74450",2019-08-21 16:49:00,-2.2275,464,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.4,-1.50066,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74451",2019-08-21 16:50:00,-2.48214,433,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.6,-1.41876,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74452",2019-08-21 16:51:00,-2.29866,432,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.3,-1.41183,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74453",2019-08-21 16:52:00,-2.18842,436,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,19.9,-1.4175,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74454",2019-08-21 16:53:00,-2.33219,419,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,19.7,-1.34883,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74455",2019-08-21 16:54:00,-2.29651,422,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,19.8,-1.36143,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74456",2019-08-21 16:55:00,-2.3608,420,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,19.8,-1.37529,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74457",2019-08-21 16:56:00,-2.36398,447,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.1,-1.43073,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74458",2019-08-21 16:57:00,-2.38082,456,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.1,-1.47168,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74459",2019-08-21 16:58:00,-2.33023,443,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.1,-1.44396,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74460",2019-08-21 16:59:00,-2.36148,498,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.3,-1.55799,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74461",2019-08-21 17:00:00,-2.53521,477,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.5,-1.60398,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74462",2019-08-21 17:01:00,-2.43802,899,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.1,-3.55257,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74463",2019-08-21 17:02:00,-2.37655,473,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20,-1.55799,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74464",2019-08-21 17:03:00,-2.33566,448,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20,-1.45719,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74465",2019-08-21 17:04:00,-2.32036,412,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.3,-1.22094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74466",2019-08-21 17:05:00,-2.25681,410,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.5,-1.21086,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74467",2019-08-21 17:06:00,-2.28822,380,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.2,-1.32111,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74468",2019-08-21 17:07:00,-2.07975,400,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20,0.30807,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74469",2019-08-21 17:08:00,-2.51791,356,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20,-1.08423,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74470",2019-08-21 17:09:00,-2.46775,377,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20,-1.17873,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74471",2019-08-21 17:10:00,-2.41702,389,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.5,-1.2159,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74472",2019-08-21 17:11:00,-2.49584,427,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.4,-1.36899,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74473",2019-08-21 17:12:00,-2.49843,415,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.1,-1.45026,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74474",2019-08-21 17:13:00,-2.41032,486,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20,-1.6695,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74475",2019-08-21 17:14:00,-2.37784,517,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.4,-1.77975,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74476",2019-08-21 17:15:00,-2.31718,521,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.6,-1.9215,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74477",2019-08-21 17:16:00,-2.13203,491,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24.5,24.5,20.5,-1.54413,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74478",2019-08-21 17:17:00,-1.9069,444,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23,24.5,25,20.6,-1.40553,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74479",2019-08-21 17:18:00,-2.27958,398,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23,24.5,25,20.6,-1.19889,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74480",2019-08-21 17:19:00,-2.27367,358,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23,24.5,25,20.4,-1.03446,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74481",2019-08-21 17:20:00,-2.32408,325,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23,24.5,25,20.3,-0.88389,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74482",2019-08-21 17:21:00,-2.26268,311,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23,24.5,25,20.3,-0.82656,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74483",2019-08-21 17:22:00,-2.25403,306,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23,24.5,25,20.5,-0.82656,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74484",2019-08-21 17:23:00,-2.24253,307,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23,24.5,25,20.5,-0.8442,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74485",2019-08-21 17:24:00,-2.26851,310,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23,24.5,25,20,-0.84483,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74486",2019-08-21 17:25:00,-2.29543,316,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23,24.5,25,20,-0.89019,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74487",2019-08-21 17:26:00,-2.31089,334,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23,24.5,25,20.1,-0.95949,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74488",2019-08-21 17:27:00,-2.35453,350,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23,24.5,25,20.2,-0.89523,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74489",2019-08-21 17:28:00,-2.03802,370,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,19.9,-1.0395,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74490",2019-08-21 17:29:00,-2.33716,607,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,20.1,-2.0475,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74491",2019-08-21 17:30:00,-2.33279,607,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,19.9,-2.0097,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74492",2019-08-21 17:31:00,-2.36125,400,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,19.9,-1.22409,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74493",2019-08-21 17:32:00,-2.33709,368,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,20.3,-0.96642,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74494",2019-08-21 17:33:00,-2.39922,334,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,20.4,-0.90909,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74495",2019-08-21 17:34:00,-2.28835,299,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,20.2,-0.79569,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74496",2019-08-21 17:35:00,-2.38079,307,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,20.3,-1.5498,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74497",2019-08-21 17:36:00,-2.31901,266,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,19.9,-0.68103,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74498",2019-08-21 17:37:00,-2.26903,318,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,19.9,-1.2663,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74499",2019-08-21 17:38:00,-2.32736,400,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,20,-1.16109,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74500",2019-08-21 17:39:00,-2.3805,400,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,20,-1.10187,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74501",2019-08-21 17:40:00,-2.36538,414,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,20,-1.50633,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74502",2019-08-21 17:41:00,-2.57392,514,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,20,-1.512,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74503",2019-08-21 17:42:00,-2.36786,454,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,20.3,-1.5435,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74504",2019-08-21 17:43:00,-2.34962,376,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,20.2,-0.78939,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74505",2019-08-21 17:44:00,-2.39492,385,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,20,-1.04076,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74506",2019-08-21 17:45:00,-2.33012,271,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,20,-0.63063,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74507",2019-08-21 17:46:00,-2.34771,273,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,20,-0.65016,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74508",2019-08-21 17:47:00,-1.988,269,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,19.9,-0.6489,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74509",2019-08-21 17:48:00,-2.43408,277,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,19.9,-0.70056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74510",2019-08-21 17:49:00,-2.36001,276,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,19.8,-0.7119,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74511",2019-08-21 17:50:00,-2.34909,272,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,19.8,-0.66591,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74512",2019-08-21 17:51:00,-2.33439,275,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,19.8,-0.61551,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74513",2019-08-21 17:52:00,-2.34943,259,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,19.8,-0.5985,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74514",2019-08-21 17:53:00,-2.32004,256,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,20,-0.53739,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74515",2019-08-21 17:54:00,-1.87712,220,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,20.1,-0.46746,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74516",2019-08-21 17:55:00,-2.14034,210,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,20,-0.43344,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74517",2019-08-21 17:56:00,-2.32176,204,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,19.8,-0.4095,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74518",2019-08-21 17:57:00,-2.36234,201,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,19.8,-0.378,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74519",2019-08-21 17:58:00,-2.35782,195,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,19.8,-0.3654,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74520",2019-08-21 17:59:00,-2.56543,195,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,19.7,-0.36666,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74521",2019-08-21 18:00:00,-2.32431,200,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,19.8,-0.38493,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74522",2019-08-21 18:01:00,-2.0049,204,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,19.9,-0.39753,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74523",2019-08-21 18:02:00,-2.31921,209,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,19.8,-0.4347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74524",2019-08-21 18:03:00,-2.22596,228,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,19.6,-0.52983,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74525",2019-08-21 18:04:00,-1.90919,228,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,19.6,-0.51156,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74526",2019-08-21 18:05:00,-2.34664,238,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,19.5,-0.56952,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74527",2019-08-21 18:06:00,-2.33494,257,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,19.6,-0.68796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74528",2019-08-21 18:07:00,-2.32745,279,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,19.7,-0.82593,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74529",2019-08-21 18:08:00,-2.86096,303,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,19.6,-1.04139,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74530",2019-08-21 18:09:00,-2.33065,314,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,19.8,-1.06281,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74531",2019-08-21 18:10:00,-2.39313,329,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,19.8,-1.02753,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74532",2019-08-21 18:11:00,-2.41626,346,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,19.8,-1.08675,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74533",2019-08-21 18:12:00,-2.44091,396,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23,24.5,25,19.9,-1.449,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74534",2019-08-21 18:13:00,-2.40784,399,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,20,-1.30536,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74535",2019-08-21 18:14:00,-2.54402,371,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,20.3,-1.79865,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74536",2019-08-21 18:15:00,-2.48539,354,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,20.4,-1.79109,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74537",2019-08-21 18:16:00,-2.37445,343,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,20.4,-1.10502,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74538",2019-08-21 18:17:00,-2.45614,335,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,20.5,-1.55232,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74539",2019-08-21 18:18:00,-2.44088,319,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,20.6,-0.97272,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74540",2019-08-21 18:19:00,-2.73429,305,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,20.3,-1.33749,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74541",2019-08-21 18:20:00,-2.57249,292,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,20.2,-1.45089,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74542",2019-08-21 18:21:00,-2.60077,277,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,20.1,-1.07856,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74543",2019-08-21 18:22:00,-2.49119,260,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,19.9,-1.06659,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74544",2019-08-21 18:23:00,-2.93821,243,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,23.5,24.5,25,19.8,-0.9576,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74545",2019-08-21 18:24:00,-2.88289,228,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,23.5,24.5,25,19.8,-0.8442,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74546",2019-08-21 18:25:00,-2.38171,221,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,23.5,24.5,25,19.8,-0.72261,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74547",2019-08-21 18:26:00,-2.32129,208,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,23.5,24.5,25,19.8,-0.50589,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74548",2019-08-21 18:27:00,-2.325,212,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,23.5,24.5,25,19.8,-0.43029,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74549",2019-08-21 18:28:00,-2.2398,192,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,23.5,24.5,25,19.7,-0.33516,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74550",2019-08-21 18:29:00,-2.26274,191,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,23.5,24.5,25,19.7,-0.32256,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74551",2019-08-21 18:30:00,-2.2424,185,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,23.5,24.5,25,19.7,-0.30303,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74552",2019-08-21 18:31:00,-2.30391,165,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,23.5,24.5,25,19.7,1.2222,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74553",2019-08-21 18:32:00,-2.28148,162,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,23.5,24.5,25,19.6,-0.19593,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74554",2019-08-21 18:33:00,-2.24438,164,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,23.5,24.5,25,19.6,-0.16758,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74555",2019-08-21 18:34:00,-2.37504,165,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,23.5,24.5,25,19.6,-0.07056,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74556",2019-08-21 18:35:00,-1.91737,167,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,23.5,24.5,25,19.7,-0.07749,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74557",2019-08-21 18:36:00,-2.27017,165,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,23.5,24.5,25,19.7,-0.19593,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74558",2019-08-21 18:37:00,-2.33571,168,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,23.5,24.5,25,19.7,-0.22113,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74559",2019-08-21 18:38:00,-2.28806,194,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,23.5,24.5,25,19.6,-0.33453,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74560",2019-08-21 18:39:00,-2.29854,182,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,23.5,24.5,25,19.6,-0.2646,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74561",2019-08-21 18:40:00,-2.29224,179,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,23.5,24.5,25,19.6,-0.25956,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74562",2019-08-21 18:41:00,-2.42146,179,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,23.5,24.5,25,19.5,-0.25956,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74563",2019-08-21 18:42:00,-2.31451,181,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,23.5,24.5,25,19.4,-0.2583,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74564",2019-08-21 18:43:00,-2.34599,178,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,23.5,24.5,25,19.4,-0.23499,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74565",2019-08-21 18:44:00,-2.33285,176,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24.5,23.5,24.5,25,19.4,-0.252,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74566",2019-08-21 18:45:00,-2.29556,169,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,19.4,-0.22617,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74567",2019-08-21 18:46:00,-2.78621,157,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,19.3,-0.18396,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74568",2019-08-21 18:47:00,-2.3474,151,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,19.3,-0.12789,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74569",2019-08-21 18:48:00,-2.49061,146,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,19.2,-0.14553,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74570",2019-08-21 18:49:00,-2.40746,145,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,19.2,-0.13986,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74571",2019-08-21 18:50:00,-2.89173,145,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,19.2,-0.09513,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74572",2019-08-21 18:51:00,-2.61399,144,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,19.2,-0.10836,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74573",2019-08-21 18:52:00,-2.37106,144,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,19.2,-0.09639,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74574",2019-08-21 18:53:00,-2.40902,144,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,19.2,-0.09765,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74575",2019-08-21 18:54:00,-2.40618,143,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,19.3,-0.1008,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74576",2019-08-21 18:55:00,-2.73515,143,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,19.3,-0.10773,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74577",2019-08-21 18:56:00,-2.28628,144,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,19.3,-0.11403,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74578",2019-08-21 18:57:00,-2.34864,146,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,19.3,-0.12033,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74579",2019-08-21 18:58:00,-2.29031,148,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,19.3,-0.1323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74580",2019-08-21 18:59:00,-2.26638,148,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,19.2,-0.12222,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74581",2019-08-21 19:00:00,-2.2721,150,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,19.2,-0.12726,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74582",2019-08-21 19:01:00,-2.12068,150,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,19.1,-0.13923,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74583",2019-08-21 19:02:00,-2.0469,148,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,19.1,-0.12663,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74584",2019-08-21 19:03:00,-2.31539,147,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,19.1,-0.11403,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74585",2019-08-21 19:04:00,-2.2582,144,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,19.1,-0.09639,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74586",2019-08-21 19:05:00,-2.31471,143,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,19.1,-0.09009,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74587",2019-08-21 19:06:00,-2.23612,141,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,19,-0.08253,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74588",2019-08-21 19:07:00,-2.2883,136,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,18.9,-0.06426,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74589",2019-08-21 19:08:00,-1.97651,134,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,18.9,-0.05733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74590",2019-08-21 19:09:00,-2.77454,131,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,18.8,-0.0504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74591",2019-08-21 19:10:00,-2.22109,129,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,18.8,-0.03213,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74592",2019-08-21 19:11:00,-2.77996,128,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,18.8,-0.02646,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74593",2019-08-21 19:12:00,-2.27884,127,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,18.8,-0.00189,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74594",2019-08-21 19:13:00,-2.322,123,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,18.8,-0.00693,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74595",2019-08-21 19:14:00,-2.25062,121,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,18.8,0.03717,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74596",2019-08-21 19:15:00,-2.27977,119,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,18.8,0.03654,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74597",2019-08-21 19:16:00,-2.30831,116,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,18.8,0.04284,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74598",2019-08-21 19:17:00,-2.2881,114,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,18.7,0.04347,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74599",2019-08-21 19:18:00,-2.30677,110,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,18.7,0.06174,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74600",2019-08-21 19:19:00,-2.3205,107,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,18.7,0.07497,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74601",2019-08-21 19:20:00,-2.33122,102,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,18.7,0.1008,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74602",2019-08-21 19:21:00,-2.43113,99,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,18.7,0.10584,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74603",2019-08-21 19:22:00,-2.16596,98,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,18.7,0.12537,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74604",2019-08-21 19:23:00,-2.34574,94,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,18.7,0.13923,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74605",2019-08-21 19:24:00,-2.4391,88,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,18.6,0.16758,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74606",2019-08-21 19:25:00,-2.45066,84,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,18.6,0.18774,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74607",2019-08-21 19:26:00,-2.38193,82,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,18.7,0.189,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74608",2019-08-21 19:27:00,-2.38341,80,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,18.7,0.2016,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74609",2019-08-21 19:28:00,-2.12916,79,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,18.7,0.21924,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74610",2019-08-21 19:29:00,-2.17993,79,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24.5,25,18.7,0.2079,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74611",2019-08-21 19:30:00,-2.41863,76,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24.5,25,18.7,0.2268,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74612",2019-08-21 19:31:00,-2.28594,74,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24.5,25,18.7,0.23247,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74613",2019-08-21 19:32:00,-2.23353,72,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24.5,25,18.7,0.24507,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74614",2019-08-21 19:33:00,-2.3155,70,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24.5,25,18.6,0.26271,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74615",2019-08-21 19:34:00,-2.31426,67,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24.5,25,18.6,0.28098,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74616",2019-08-21 19:35:00,-2.0601,64,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24.5,25,18.5,0.28854,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74617",2019-08-21 19:36:00,-2.32718,62,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24.5,25,18.5,0.2898,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74618",2019-08-21 19:37:00,-2.37988,59,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24.5,25,18.5,0.30681,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74619",2019-08-21 19:38:00,-2.4362,60,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24.5,25,18.5,0.31689,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74620",2019-08-21 19:39:00,-2.36956,57,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24.5,25,18.4,0.32004,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74621",2019-08-21 19:40:00,-2.24947,57,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24.5,25,18.4,0.33264,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74622",2019-08-21 19:41:00,-2.09319,56,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24.5,25,18.5,0.33894,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74623",2019-08-21 19:42:00,-2.17201,54,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24.5,25,18.5,0.35154,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74624",2019-08-21 19:43:00,-2.12142,51,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24.5,25,18.5,0.35784,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74625",2019-08-21 19:44:00,-2.1436,49,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24.5,25,18.5,0.37674,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74626",2019-08-21 19:45:00,-2.28936,48,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24.5,25,18.5,0.38871,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74627",2019-08-21 19:46:00,-2.20214,44,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24.5,25,18.5,0.3906,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74628",2019-08-21 19:47:00,-2.19596,43,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24.5,25,18.5,0.40446,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74629",2019-08-21 19:48:00,-2.20042,41,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24.5,25,18.5,0.41013,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74630",2019-08-21 19:49:00,-2.20304,41,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24.5,25,18.4,0.43974,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74631",2019-08-21 19:50:00,-2.14519,39,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24.5,25,18.4,0.42777,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74632",2019-08-21 19:51:00,-2.14402,39,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24.5,25,18.4,0.42903,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74633",2019-08-21 19:52:00,-2.11023,38,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24.5,25,18.3,0.3906,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74634",2019-08-21 19:53:00,-2.15232,38,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24.5,25,18.3,0.40383,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74635",2019-08-21 19:54:00,-2.14742,37,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24.5,25,18.3,0.40887,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74636",2019-08-21 19:55:00,-2.35641,35,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24.5,25,18.3,0.43974,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74637",2019-08-21 19:56:00,-2.15632,35,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24.5,25,18.3,0.41517,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74638",2019-08-21 19:57:00,-2.28559,33,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24.5,25,18.3,0.42777,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74639",2019-08-21 19:58:00,-1.68569,32,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24.5,25,18.2,0.44037,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74640",2019-08-21 19:59:00,-2.02514,31,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24.5,25,18.2,0.4473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74641",2019-08-21 20:00:00,-2.04888,30,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24,25,18.2,0.49077,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74642",2019-08-21 20:01:00,-2.01461,28,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24,25,18.2,0.49581,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74643",2019-08-21 20:02:00,-1.71655,25,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24,25,18.2,0.49077,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74644",2019-08-21 20:03:00,-2.07665,24,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24,25,18.2,0.50337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74645",2019-08-21 20:04:00,-2.11264,24,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,24,24,23.5,24,25,18.1,0.50904,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74646",2019-08-21 20:05:00,-2.17596,23,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,25,18.1,0.52101,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74647",2019-08-21 20:06:00,-2.16639,22,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,25,18.1,0.53361,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74648",2019-08-21 20:07:00,-2.13353,20,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24.5,18.1,0.52857,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
