"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"74649",2019-08-21 20:08:00,-1.59067,20,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24.5,18.1,0.52542,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74650",2019-08-21 20:09:00,-1.93087,20,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24.5,18.1,0.53109,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74651",2019-08-21 20:10:00,-2.20847,20,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24.5,18.1,0.53424,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74652",2019-08-21 20:11:00,-2.25571,19,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24.5,18.2,0.54054,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74653",2019-08-21 20:12:00,-2.35724,19,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24.5,18.2,0.62937,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74654",2019-08-21 20:13:00,-2.31237,17,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24.5,18.2,0.63567,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74655",2019-08-21 20:14:00,-2.29371,16,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24.5,18.2,0.64134,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74656",2019-08-21 20:15:00,-2.01841,16,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24.5,18.2,0.64764,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74657",2019-08-21 20:16:00,-2.02799,16,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24.5,18.1,0.65142,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74658",2019-08-21 20:17:00,-2.35771,16,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24.5,18.1,0.66717,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74659",2019-08-21 20:18:00,-2.11532,16,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24.5,18,0.67284,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74660",2019-08-21 20:19:00,-2.10234,15,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24.5,18,0.65457,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74661",2019-08-21 20:20:00,-1.91517,15,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24.5,18,0.66024,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74662",2019-08-21 20:21:00,-2.0856,13,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24.5,18,0.66969,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74663",2019-08-21 20:22:00,-2.0103,12,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24.5,17.9,0.70182,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74664",2019-08-21 20:23:00,-2.06556,11,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24.5,17.9,0.68355,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74665",2019-08-21 20:24:00,-2.13613,12,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24.5,17.9,0.69237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74666",2019-08-21 20:25:00,-2.044,11,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24.5,17.8,0.68922,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74667",2019-08-21 20:26:00,-2.04234,10,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24.5,17.9,0.71694,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74668",2019-08-21 20:27:00,-2.11185,10,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24.5,17.8,0.69804,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74669",2019-08-21 20:28:00,-2.06519,10,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24.5,17.8,0.72639,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74670",2019-08-21 20:29:00,-2.09235,10,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24.5,17.8,0.69867,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74671",2019-08-21 20:30:00,-2.06806,9,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24.5,17.8,0.79947,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74672",2019-08-21 20:31:00,-2.07124,10,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24.5,17.8,0.6993,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74673",2019-08-21 20:32:00,-2.0508,8,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24.5,17.8,0.79317,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74674",2019-08-21 20:33:00,-2.11545,9,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24.5,17.8,0.97587,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74675",2019-08-21 20:34:00,-2.06821,8,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24.5,17.8,1.80747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,1
"74676",2019-08-21 20:35:00,-2.58001,9,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24.5,17.8,1.81944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74677",2019-08-21 20:36:00,-2.38686,8,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24.5,17.9,1.81377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74678",2019-08-21 20:37:00,-2.075,9,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24.5,17.9,1.81377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74679",2019-08-21 20:38:00,-2.09821,9,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24.5,17.9,1.81251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74680",2019-08-21 20:39:00,-2.10556,8,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24.5,17.8,1.80747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74681",2019-08-21 20:40:00,-2.40755,7,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24.5,17.8,0.9639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74682",2019-08-21 20:41:00,-2.00758,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24.5,17.9,0.96642,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74683",2019-08-21 20:42:00,-1.84526,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24.5,17.9,0.97272,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74684",2019-08-21 20:43:00,-2.11088,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24.5,17.8,0.88074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74685",2019-08-21 20:44:00,-1.56302,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23,24,24.5,17.7,0.8757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74686",2019-08-21 20:45:00,-1.56019,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.7,0.86247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74687",2019-08-21 20:46:00,-1.55998,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.7,0.83601,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74688",2019-08-21 20:47:00,-1.38938,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.6,0.83727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74689",2019-08-21 20:48:00,-1.43064,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.7,0.8379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74690",2019-08-21 20:49:00,-1.59877,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.7,0.83097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74691",2019-08-21 20:50:00,-1.39968,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.7,0.83097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74692",2019-08-21 20:51:00,-1.35543,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.7,0.79884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74693",2019-08-21 20:52:00,-1.1597,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.7,0.81837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74694",2019-08-21 20:53:00,-1.35331,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.7,0.81144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74695",2019-08-21 20:54:00,-1.37332,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.7,0.83601,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74696",2019-08-21 20:55:00,-1.37465,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.8,0.83097,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74697",2019-08-21 20:56:00,-1.2441,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.8,0.81837,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74698",2019-08-21 20:57:00,-1.3787,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.7,0.81837,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74699",2019-08-21 20:58:00,-1.54056,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.7,0.84861,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74700",2019-08-21 20:59:00,-1.46951,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.7,0.82467,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74701",2019-08-21 21:00:00,-1.56792,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.7,0.8127,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74702",2019-08-21 21:01:00,-1.7837,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.7,0.82971,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74703",2019-08-21 21:02:00,-1.79902,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.7,0.81837,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74704",2019-08-21 21:03:00,-1.77734,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.7,0.81774,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74705",2019-08-21 21:04:00,-2.35734,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.7,0.80514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74706",2019-08-21 21:05:00,-2.10312,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.7,0.80514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74707",2019-08-21 21:06:00,-2.18926,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.7,0.81081,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74708",2019-08-21 21:07:00,-2.93208,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.6,0.80514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74709",2019-08-21 21:08:00,-2.23535,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.6,0.80262,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74710",2019-08-21 21:09:00,-2.1644,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.6,0.7938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74711",2019-08-21 21:10:00,-2.24627,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.6,0.79821,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74712",2019-08-21 21:11:00,-2.25145,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.7,0.79317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74713",2019-08-21 21:12:00,-2.09805,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.6,0.79317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74714",2019-08-21 21:13:00,-1.9225,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.6,0.79821,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74715",2019-08-21 21:14:00,-1.72618,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.6,0.79884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74716",2019-08-21 21:15:00,-1.54259,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.6,0.79821,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74717",2019-08-21 21:16:00,-1.61072,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.7,2.8728,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74718",2019-08-21 21:17:00,-1.42966,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.7,0.79884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74719",2019-08-21 21:18:00,-1.32242,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.6,0.8001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74720",2019-08-21 21:19:00,-1.3956,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.6,2.85894,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74721",2019-08-21 21:20:00,-1.31671,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.6,2.85012,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74722",2019-08-21 21:21:00,-1.33874,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.5,0.79821,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74723",2019-08-21 21:22:00,-1.21162,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.4,0.79128,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74724",2019-08-21 21:23:00,-1.2389,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.4,0.81837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74725",2019-08-21 21:24:00,-1.3245,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.4,0.8316,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74726",2019-08-21 21:25:00,-1.34916,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.4,0.83097,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74727",2019-08-21 21:26:00,-1.2978,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.4,0.79254,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74728",2019-08-21 21:27:00,-1.33206,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.4,0.79317,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74729",2019-08-21 21:28:00,-1.54823,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.5,0.7938,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74730",2019-08-21 21:29:00,-1.54582,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.5,0.81837,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74731",2019-08-21 21:30:00,-1.57739,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.6,0.81144,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74732",2019-08-21 21:31:00,-1.19011,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.4,0.80514,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74733",2019-08-21 21:32:00,-1.92938,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.2,0.80451,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74734",2019-08-21 21:33:00,-2.07579,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.3,2.84004,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74735",2019-08-21 21:34:00,-2.11353,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.3,0.95634,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74736",2019-08-21 21:35:00,-2.24774,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.3,1.03257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74737",2019-08-21 21:36:00,-2.46109,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.3,1.02942,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74738",2019-08-21 21:37:00,-2.29046,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.2,1.0269,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74739",2019-08-21 21:38:00,-2.23124,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.3,1.0017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74740",2019-08-21 21:39:00,-2.23559,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.1,0.97398,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74741",2019-08-21 21:40:00,-2.2267,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.2,0.96516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74742",2019-08-21 21:41:00,-2.1728,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.3,1.15983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74743",2019-08-21 21:42:00,-1.87563,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.3,1.09053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74744",2019-08-21 21:43:00,-1.90195,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.1,1.08423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74745",2019-08-21 21:44:00,-1.74008,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.1,1.08423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74746",2019-08-21 21:45:00,-1.55114,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.2,1.10124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74747",2019-08-21 21:46:00,-1.5063,0,0.323,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.2,1.26504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74748",2019-08-21 21:47:00,-1.32567,0,0.585,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.1,1.52397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74749",2019-08-21 21:48:00,-1.33122,0,0.581,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.3,1.52397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74750",2019-08-21 21:49:00,-1.34004,0,0.583,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.3,1.52397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74751",2019-08-21 21:50:00,-1.47819,0,0.597,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.4,1.54791,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74752",2019-08-21 21:51:00,-1.30827,0,0.595,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.4,1.53657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74753",2019-08-21 21:52:00,-0.971019,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.4,1.09494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74754",2019-08-21 21:53:00,-1.19981,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.4,1.1088,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74755",2019-08-21 21:54:00,-1.19991,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.2,1.15857,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74756",2019-08-21 21:55:00,-1.20132,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.2,1.12077,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74757",2019-08-21 21:56:00,-1.58384,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.2,1.1214,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74758",2019-08-21 21:57:00,-1.17254,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.3,1.11258,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74759",2019-08-21 21:58:00,-1.36877,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.4,1.1277,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74760",2019-08-21 21:59:00,-1.43695,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.5,1.1151,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74761",2019-08-21 22:00:00,-1.65867,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.3,0.97965,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74762",2019-08-21 22:01:00,-1.84184,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.3,1.07352,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74763",2019-08-21 22:02:00,-1.52792,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.2,0.97524,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74764",2019-08-21 22:03:00,-2.04595,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.4,2.99817,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74765",2019-08-21 22:04:00,-2.20177,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.2,1.05021,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"74766",2019-08-21 22:05:00,-2.25025,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.2,0.9702,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"74767",2019-08-21 22:06:00,-2.30864,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.2,0.96264,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"74768",2019-08-21 22:07:00,-2.43681,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17,0.96264,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"74769",2019-08-21 22:08:00,-2.30508,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.1,0.96264,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"74770",2019-08-21 22:09:00,-2.42254,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.2,0.98217,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"74771",2019-08-21 22:10:00,-2.24954,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,17.2,0.97524,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"74772",2019-08-21 22:11:00,-2.33679,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17.3,0.96957,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"74773",2019-08-21 22:12:00,-1.86568,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17.1,0.96327,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"74774",2019-08-21 22:13:00,-1.85008,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17.1,0.96138,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"74775",2019-08-21 22:14:00,-1.70636,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17.3,0.9513,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"74776",2019-08-21 22:15:00,-1.56861,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17.4,0.97587,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"74777",2019-08-21 22:16:00,-1.4133,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17.6,0.97272,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"74778",2019-08-21 22:17:00,-1.41199,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17.5,0.96453,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"74779",2019-08-21 22:18:00,-1.3371,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17.6,0.95067,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"74780",2019-08-21 22:19:00,-1.28838,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17.5,0.94563,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"74781",2019-08-21 22:20:00,-1.27232,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17.6,0.94563,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"74782",2019-08-21 22:21:00,-1.21464,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17.6,0.97398,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"74783",2019-08-21 22:22:00,-1.12799,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17.6,0.9639,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"74784",2019-08-21 22:23:00,-0.966223,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17.4,0.95823,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"74785",2019-08-21 22:24:00,-1.21661,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17.5,0.96957,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74786",2019-08-21 22:25:00,-1.22054,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17.5,0.9639,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74787",2019-08-21 22:26:00,-1.25131,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17.5,2.9988,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74788",2019-08-21 22:27:00,-1.15829,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17.6,0.9891,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74789",2019-08-21 22:28:00,-1.40061,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17.6,3.04101,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74790",2019-08-21 22:29:00,-1.38605,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17.3,0.9765,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74791",2019-08-21 22:30:00,-1.90053,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,16.9,0.95634,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74792",2019-08-21 22:31:00,-1.29642,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,16.9,0.96264,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74793",2019-08-21 22:32:00,-1.7433,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17,0.95067,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74794",2019-08-21 22:33:00,-2.15282,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,16.9,0.98154,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74795",2019-08-21 22:34:00,-2.3045,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,16.9,0.94941,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74796",2019-08-21 22:35:00,-2.36551,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,16.9,0.93807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74797",2019-08-21 22:36:00,-2.49729,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17.1,0.94437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74798",2019-08-21 22:37:00,-2.39428,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17,0.93807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74799",2019-08-21 22:38:00,-2.27621,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17.1,0.94374,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74800",2019-08-21 22:39:00,-2.27201,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17.2,0.94437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74801",2019-08-21 22:40:00,-2.136,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17.2,0.94437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74802",2019-08-21 22:41:00,-1.98503,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17.1,0.95067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74803",2019-08-21 22:42:00,-1.96634,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17,0.95697,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74804",2019-08-21 22:43:00,-1.73898,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17,0.95067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74805",2019-08-21 22:44:00,-1.35445,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17,0.96327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74806",2019-08-21 22:45:00,-1.47204,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17.1,0.95697,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74807",2019-08-21 22:46:00,-1.3465,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17,1.08234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74808",2019-08-21 22:47:00,-1.02264,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17,2.54205,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74809",2019-08-21 22:48:00,-1.30214,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17,1.1025,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74810",2019-08-21 22:49:00,-1.292,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17.1,0.9513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74811",2019-08-21 22:50:00,-1.22906,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17.1,0.95697,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74812",2019-08-21 22:51:00,-1.20723,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17.2,0.94437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74813",2019-08-21 22:52:00,-0.795467,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17.1,0.94563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74814",2019-08-21 22:53:00,-1.22301,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17.1,1.0962,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"74815",2019-08-21 22:54:00,-1.22446,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,17,0.98973,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74816",2019-08-21 22:55:00,-1.22548,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,16.9,0.98784,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74817",2019-08-21 22:56:00,-1.13642,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,16.9,0.9891,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74818",2019-08-21 22:57:00,-1.27673,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,16.9,0.7686,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74819",2019-08-21 22:58:00,-1.42191,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,16.8,0.70371,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74820",2019-08-21 22:59:00,-1.31404,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,16.7,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74821",2019-08-21 23:00:00,-1.56622,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24.5,16.7,0.59535,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74822",2019-08-21 23:01:00,-1.81188,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24,16.6,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74823",2019-08-21 23:02:00,-2.22273,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24,16.6,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74824",2019-08-21 23:03:00,-2.3777,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24,16.6,0.58212,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"74825",2019-08-21 23:04:00,-2.21364,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24,16.5,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74826",2019-08-21 23:05:00,-2.19859,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24,16.5,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74827",2019-08-21 23:06:00,-2.29529,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24,16.5,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74828",2019-08-21 23:07:00,-2.26375,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24,16.4,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74829",2019-08-21 23:08:00,-2.21074,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24,16.3,0.56448,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74830",2019-08-21 23:09:00,-2.27436,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24,16.4,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74831",2019-08-21 23:10:00,-1.96588,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24,16.4,0.56763,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74832",2019-08-21 23:11:00,-1.20352,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24,16.3,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"74833",2019-08-21 23:12:00,-1.7811,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24,16.5,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74834",2019-08-21 23:13:00,-1.68048,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24,16.4,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74835",2019-08-21 23:14:00,-1.72127,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24,16.4,0.60543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74836",2019-08-21 23:15:00,-1.4767,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24,16.4,0.58905,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74837",2019-08-21 23:16:00,-1.64631,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,24,24,16.4,0.58149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74838",2019-08-21 23:17:00,-1.48301,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.5,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74839",2019-08-21 23:18:00,-1.19052,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.5,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74840",2019-08-21 23:19:00,-1.48532,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.5,0.567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74841",2019-08-21 23:20:00,-1.08715,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.5,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74842",2019-08-21 23:21:00,-1.03904,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.5,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74843",2019-08-21 23:22:00,-1.03404,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.6,0.567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74844",2019-08-21 23:23:00,-0.580061,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.6,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74845",2019-08-21 23:24:00,-1.04416,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.6,0.567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74846",2019-08-21 23:25:00,-1.04752,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.5,0.60291,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74847",2019-08-21 23:26:00,-1.04542,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.5,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74848",2019-08-21 23:27:00,-1.05158,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.5,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74849",2019-08-21 23:28:00,-1.04696,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.6,0.567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74850",2019-08-21 23:29:00,-1.01856,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.6,0.56763,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74851",2019-08-21 23:30:00,-1.01769,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.5,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74852",2019-08-21 23:31:00,-0.99849,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.5,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74853",2019-08-21 23:32:00,-1.04118,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.5,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74854",2019-08-21 23:33:00,-0.995474,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.5,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74855",2019-08-21 23:34:00,-0.999988,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.5,0.5544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74856",2019-08-21 23:35:00,-0.982961,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.5,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74857",2019-08-21 23:36:00,-0.939038,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.5,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74858",2019-08-21 23:37:00,-0.98261,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.5,0.56322,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74859",2019-08-21 23:38:00,-0.987443,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.4,0.56385,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74860",2019-08-21 23:39:00,-1.00989,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.3,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74861",2019-08-21 23:40:00,-0.972529,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.2,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74862",2019-08-21 23:41:00,-0.984601,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.2,0.5544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74863",2019-08-21 23:42:00,-1.03139,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.2,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74864",2019-08-21 23:43:00,-1.07087,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.1,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74865",2019-08-21 23:44:00,-1.00777,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.1,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74866",2019-08-21 23:45:00,-1.08168,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.1,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74867",2019-08-21 23:46:00,-1.05336,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,15.9,0.56952,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74868",2019-08-21 23:47:00,-1.07445,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.1,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74869",2019-08-21 23:48:00,-1.06131,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.1,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74870",2019-08-21 23:49:00,-1.10874,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.1,0.58149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74871",2019-08-21 23:50:00,-1.10074,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.1,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74872",2019-08-21 23:51:00,-1.02172,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.1,1.92339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74873",2019-08-21 23:52:00,-1.02545,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.1,1.91205,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74874",2019-08-21 23:53:00,-1.04308,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16,0.50085,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74875",2019-08-21 23:54:00,-0.802611,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.1,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74876",2019-08-21 23:55:00,-1.02493,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.1,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74877",2019-08-21 23:56:00,-1.04618,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.1,0.5103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74878",2019-08-21 23:57:00,-0.747899,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.2,0.52731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74879",2019-08-21 23:58:00,-1.03034,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.1,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74880",2019-08-21 23:59:00,-0.68707,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.2,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74881",2019-08-22 00:00:00,-1.05494,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16.1,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74882",2019-08-22 00:01:00,-0.553671,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,16,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74883",2019-08-22 00:02:00,-1.05531,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,15.8,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74884",2019-08-22 00:03:00,-1.06831,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,15.8,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74885",2019-08-22 00:04:00,-1.03073,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,15.8,0.45045,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74886",2019-08-22 00:05:00,-1.09233,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,15.8,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74887",2019-08-22 00:06:00,-1.27259,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,15.8,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74888",2019-08-22 00:07:00,-1.0619,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,15.8,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74889",2019-08-22 00:08:00,-1.09963,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,15.9,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74890",2019-08-22 00:09:00,-1.1443,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,15.8,0.43029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74891",2019-08-22 00:10:00,-0.892777,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,15.7,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74892",2019-08-22 00:11:00,-1.15143,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,15.8,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74893",2019-08-22 00:12:00,-1.17592,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,15.9,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74894",2019-08-22 00:13:00,-1.16578,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,15.8,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74895",2019-08-22 00:14:00,-1.13844,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,15.8,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74896",2019-08-22 00:15:00,-1.12435,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,15.9,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74897",2019-08-22 00:16:00,-0.912932,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,15.9,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74898",2019-08-22 00:17:00,-1.05267,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,15.9,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74899",2019-08-22 00:18:00,-1.0495,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,23.5,23,23.5,24,15.8,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74900",2019-08-22 00:19:00,-0.998098,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23,23.5,24,15.7,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74901",2019-08-22 00:20:00,-1.05239,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23,23.5,24,15.8,0.43596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74902",2019-08-22 00:21:00,-1.0232,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23,23.5,24,15.8,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74903",2019-08-22 00:22:00,-1.00298,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23,23.5,24,15.8,2.66616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74904",2019-08-22 00:23:00,-1.50331,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23,23.5,24,15.8,2.6712,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74905",2019-08-22 00:24:00,-1.29048,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23,23.5,24,15.6,2.6649,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74906",2019-08-22 00:25:00,-0.602982,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23,23.5,24,15.7,0.54243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74907",2019-08-22 00:26:00,-1.01537,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23,23.5,24,15.7,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74908",2019-08-22 00:27:00,-1.01338,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,23,23.5,24,15.7,0.58149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74909",2019-08-22 00:28:00,-1.11869,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,22.5,23.5,24,15.7,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74910",2019-08-22 00:29:00,-1.01057,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,23.5,22.5,23.5,24,15.7,0.66591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74911",2019-08-22 00:30:00,-1.17534,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,24,15.8,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74912",2019-08-22 00:31:00,-1.05524,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,24,15.8,0.6363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74913",2019-08-22 00:32:00,-1.04301,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,24,15.8,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74914",2019-08-22 00:33:00,-1.00473,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,24,15.8,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74915",2019-08-22 00:34:00,-1.01939,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,24,15.7,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74916",2019-08-22 00:35:00,-0.928213,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,24,15.7,0.9198,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74917",2019-08-22 00:36:00,-0.598082,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,24,15.7,1.03824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74918",2019-08-22 00:37:00,-0.705833,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,24,15.7,1.06407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74919",2019-08-22 00:38:00,-0.709282,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,24,15.7,1.10817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74920",2019-08-22 00:39:00,-0.633659,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,24,15.6,1.12707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74921",2019-08-22 00:40:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,24,15.7,1.14597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74922",2019-08-22 00:41:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,24,15.7,1.10691,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74923",2019-08-22 00:42:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,24,15.6,1.09557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74924",2019-08-22 00:43:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,24,15.6,1.07541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74925",2019-08-22 00:44:00,-0.676739,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,24,15.6,1.10754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74926",2019-08-22 00:45:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,22.5,23.5,24,15.7,1.0962,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74927",2019-08-22 00:46:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15.6,1.10061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74928",2019-08-22 00:47:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15.5,1.08927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74929",2019-08-22 00:48:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15.5,1.0899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74930",2019-08-22 00:49:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15.5,1.0899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74931",2019-08-22 00:50:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15.5,1.10817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74932",2019-08-22 00:51:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15.5,1.11825,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74933",2019-08-22 00:52:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15.5,1.11384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74934",2019-08-22 00:53:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15.5,1.11384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74935",2019-08-22 00:54:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15.5,1.10817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74936",2019-08-22 00:55:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15.5,1.14534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74937",2019-08-22 00:56:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15.5,1.12707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74938",2019-08-22 00:57:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15.5,1.12392,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74939",2019-08-22 00:58:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15.5,1.11951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74940",2019-08-22 00:59:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15.5,1.1025,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74941",2019-08-22 01:00:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15.5,1.11195,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74942",2019-08-22 01:01:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15.4,1.13967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74943",2019-08-22 01:02:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15.3,1.12644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74944",2019-08-22 01:03:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15.2,1.12833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74945",2019-08-22 01:04:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15.4,1.11447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74946",2019-08-22 01:05:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15.3,1.11447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74947",2019-08-22 01:06:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15.3,1.11951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74948",2019-08-22 01:07:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15.3,1.14597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74949",2019-08-22 01:08:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15.5,1.134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74950",2019-08-22 01:09:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15.5,1.13904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74951",2019-08-22 01:10:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15.3,1.12077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74952",2019-08-22 01:11:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15.3,1.12329,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74953",2019-08-22 01:12:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15.3,1.11825,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74954",2019-08-22 01:13:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15.3,1.15227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74955",2019-08-22 01:14:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15.1,1.13274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74956",2019-08-22 01:15:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15,1.12014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74957",2019-08-22 01:16:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,14.9,1.11447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74958",2019-08-22 01:17:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15,1.1277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74959",2019-08-22 01:18:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,14.9,1.12077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74960",2019-08-22 01:19:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,14.9,1.12644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74961",2019-08-22 01:20:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,14.9,1.12896,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74962",2019-08-22 01:21:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,14.9,1.12581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74963",2019-08-22 01:22:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15,1.13022,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74964",2019-08-22 01:23:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15,1.1277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74965",2019-08-22 01:24:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,14.9,0.53172,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74966",2019-08-22 01:25:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15,0.52983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74967",2019-08-22 01:26:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74968",2019-08-22 01:27:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
