"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"74969",2019-08-22 01:28:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,14.9,0.52542,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74970",2019-08-22 01:29:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,14.9,0.52731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74971",2019-08-22 01:30:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74972",2019-08-22 01:31:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74973",2019-08-22 01:32:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15,0.53298,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74974",2019-08-22 01:33:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74975",2019-08-22 01:34:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,15,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74976",2019-08-22 01:35:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,15,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74977",2019-08-22 01:36:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,14.9,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74978",2019-08-22 01:37:00,-0.636559,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,15,0.52353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74979",2019-08-22 01:38:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,15.1,0.5229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74980",2019-08-22 01:39:00,-0.631839,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,15.2,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74981",2019-08-22 01:40:00,-0.758617,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,15.1,0.52542,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74982",2019-08-22 01:41:00,-0.867622,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,14.9,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74983",2019-08-22 01:42:00,-0.92596,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,14.9,0.50463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74984",2019-08-22 01:43:00,-1.02069,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,14.9,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74985",2019-08-22 01:44:00,-0.935963,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,14.7,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74986",2019-08-22 01:45:00,-1.0905,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,14.6,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74987",2019-08-22 01:46:00,-1.06173,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,14.5,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74988",2019-08-22 01:47:00,-1.02903,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,14.5,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74989",2019-08-22 01:48:00,-1.03496,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,14.5,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74990",2019-08-22 01:49:00,-0.99628,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,14.6,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74991",2019-08-22 01:50:00,-1.02045,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,14.6,0.53172,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74992",2019-08-22 01:51:00,-1.11832,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,14.6,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74993",2019-08-22 01:52:00,-1.11522,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,14.5,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74994",2019-08-22 01:53:00,-1.10806,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,14.6,0.567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74995",2019-08-22 01:54:00,-1.17631,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,23.5,14.5,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74996",2019-08-22 01:55:00,-1.05952,0,0,25,22,22,18,26.5,22,19,0,6.65181818181818,25,22.5,23,23.5,23,23.5,23.5,14.4,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74997",2019-08-22 01:56:00,-1.19937,0,0,25,22,22,18,26.5,22,19,0,6.97049180327869,25,22.5,23,23.5,23,23.5,23.5,14.5,0.6993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74998",2019-08-22 01:57:00,-0.866611,0,0,25,22,22,18,26.5,22,19,0,7.06616666666667,25,22.5,23,23.5,23,23.5,23.5,14.5,0.71001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"74999",2019-08-22 01:58:00,-1.06944,0,0,25,22,22,18,26.5,22,19,0,7.09754098360656,25,22.5,23,23.5,23,23,23.5,14.4,0.70308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75000",2019-08-22 01:59:00,-0.859425,0,0,25,22,22,18,26.5,22,19,0,7.1155737704918,25,22.5,23,23.5,23,23,23.5,14.4,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75001",2019-08-22 02:00:00,-1.13607,0,0,25,22,22,18,26.5,22,19,0,7.12716666666667,25,22.5,23,23.5,23,23,23.5,14.5,0.69993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75002",2019-08-22 02:01:00,-1.00469,0,0,25,22,22,18,26.5,22,19,0,7.11622950819672,25,22.5,23,23.5,23,23,23.5,14.6,0.69993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75003",2019-08-22 02:02:00,-0.923804,0,0,25,22,22,18,26.5,22,19,0,7.11885245901639,25,22.5,23,23.5,23,23,23.5,14.4,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75004",2019-08-22 02:03:00,-0.92056,0,0,25,22,22,18,26.5,22,19,0,7.12216666666667,25,22.5,23,23.5,23,23,23.5,14.5,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75005",2019-08-22 02:04:00,-0.845556,0,0,25,22,22,18,26.5,22,19,0,4.10590163934426,25,22.5,23,23.5,23,23,23.5,14.3,0.56637,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75006",2019-08-22 02:05:00,-0.910318,0,0,25,22,22,18,26.5,22,19,0,1.5555737704918,25,22.5,23,23.5,23,23,23.5,14.2,0.68985,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75007",2019-08-22 02:06:00,-0.894952,0,0,25,22,22,18,26.5,22,19,0,7.02083333333333,25,22.5,23,23.5,23,23,23.5,14.3,0.69174,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75008",2019-08-22 02:07:00,-0.882968,0,0,25,22,22,18,26.5,22,19,0,7.05114754098361,25,22.5,23,23.5,23,23,23.5,14.3,0.68418,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75009",2019-08-22 02:08:00,-0.873165,0,0,25,22,22,18,26.5,22,19,0,2.9585,25,22.5,23,23.5,23,23,23.5,14.4,0.57141,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75010",2019-08-22 02:09:00,-0.912669,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23,23.5,14.5,0.56007,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75011",2019-08-22 02:10:00,-0.648837,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23,23.5,14.4,0.5481,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75012",2019-08-22 02:11:00,-0.85935,0,0,25,22,22,18,26.5,22,19,0,6.26475409836066,25,22.5,23,23.5,23,23,23.5,14.4,0.66024,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75013",2019-08-22 02:12:00,-0.907036,0,0,25,22,22,18,26.5,22,19,0,7.09366666666667,25,22.5,23,23.5,23,23,23.5,14.3,0.66591,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75014",2019-08-22 02:13:00,-0.892696,0,0,25,22,22,18,26.5,22,19,0,7.02655737704918,25,22.5,23,23.5,23,23,23.5,14.1,0.66024,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75015",2019-08-22 02:14:00,-0.92213,0,0,25,22,22,18,26.5,22,19,0,0.0260655737704918,25,22.5,23,23.5,23,23,23.5,14.3,0.54369,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75016",2019-08-22 02:15:00,-1.13877,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,14.3,0.59661,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75017",2019-08-22 02:16:00,-0.873634,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,14.3,0.56007,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75018",2019-08-22 02:17:00,-0.938439,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,14.3,0.56007,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75019",2019-08-22 02:18:00,-0.871192,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,14.1,0.6552,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75020",2019-08-22 02:19:00,-0.948977,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,14.2,0.57834,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75021",2019-08-22 02:20:00,-1.18014,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,14.3,0.57267,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75022",2019-08-22 02:21:00,-0.986206,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,14.3,0.57267,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75023",2019-08-22 02:22:00,-0.973473,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,14.2,0.66591,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75024",2019-08-22 02:23:00,-0.991103,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,14.2,0.52164,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75025",2019-08-22 02:24:00,-1.09758,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,14.2,0.54369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75026",2019-08-22 02:25:00,-1.00631,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,14,0.54495,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75027",2019-08-22 02:26:00,-1.02193,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.8,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75028",2019-08-22 02:27:00,-0.955361,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.7,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75029",2019-08-22 02:28:00,-0.959973,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.7,0.5292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75030",2019-08-22 02:29:00,-0.98884,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.6,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75031",2019-08-22 02:30:00,-1.38771,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.7,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75032",2019-08-22 02:31:00,-0.94048,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.9,0.5229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75033",2019-08-22 02:32:00,-1.24363,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.8,0.5229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75034",2019-08-22 02:33:00,-0.957099,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.8,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75035",2019-08-22 02:34:00,-0.947114,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.6,0.42147,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75036",2019-08-22 02:35:00,-1.16778,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.5,0.42147,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75037",2019-08-22 02:36:00,-0.910872,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.7,0.42084,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75038",2019-08-22 02:37:00,-0.65599,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.7,0.4221,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75039",2019-08-22 02:38:00,-0.962849,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.7,0.42714,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75040",2019-08-22 02:39:00,-0.787209,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.6,0.4221,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75041",2019-08-22 02:40:00,-1.3159,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.6,0.4221,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75042",2019-08-22 02:41:00,-0.934981,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.6,0.42525,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75043",2019-08-22 02:42:00,-0.971699,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.6,0.41769,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75044",2019-08-22 02:43:00,-0.976442,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.6,0.41895,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75045",2019-08-22 02:44:00,-1.09493,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.6,0.42084,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75046",2019-08-22 02:45:00,-0.955742,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.6,0.4158,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75047",2019-08-22 02:46:00,-0.969788,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.6,0.42084,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75048",2019-08-22 02:47:00,-1.07291,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.5,0.41517,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75049",2019-08-22 02:48:00,-0.959583,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.5,0.42084,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75050",2019-08-22 02:49:00,-0.983602,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.5,0.42084,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75051",2019-08-22 02:50:00,-0.976785,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.4,0.42084,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75052",2019-08-22 02:51:00,-0.903962,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.5,0.41517,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75053",2019-08-22 02:52:00,-0.929811,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.5,0.41454,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75054",2019-08-22 02:53:00,-0.950335,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.4,0.41517,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75055",2019-08-22 02:54:00,-0.948582,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.5,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75056",2019-08-22 02:55:00,-0.941187,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.5,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75057",2019-08-22 02:56:00,-0.924584,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.5,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75058",2019-08-22 02:57:00,-1.03324,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.5,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75059",2019-08-22 02:58:00,-1.04975,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.5,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75060",2019-08-22 02:59:00,-0.928304,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.6,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75061",2019-08-22 03:00:00,-0.936257,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.6,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75062",2019-08-22 03:01:00,-0.95583,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.7,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75063",2019-08-22 03:02:00,-0.952746,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.6,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75064",2019-08-22 03:03:00,-0.91431,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.7,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75065",2019-08-22 03:04:00,-1.04659,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.6,0.4284,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75066",2019-08-22 03:05:00,-0.896401,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.5,0.43596,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75067",2019-08-22 03:06:00,-0.819097,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.5,0.43659,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75068",2019-08-22 03:07:00,-0.755095,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.5,0.43974,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75069",2019-08-22 03:08:00,-0.90308,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.5,0.43407,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75070",2019-08-22 03:09:00,-1.06236,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23,23,23,23.5,13.5,0.43974,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75071",2019-08-22 03:10:00,-0.929599,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23,23,23,23.5,13.6,0.4284,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75072",2019-08-22 03:11:00,-0.798299,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,23,23,23,23,23.5,13.7,0.44541,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75073",2019-08-22 03:12:00,-0.965154,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.7,0.4284,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75074",2019-08-22 03:13:00,-0.975552,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.8,0.43407,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75075",2019-08-22 03:14:00,-1.03904,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.8,0.42777,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75076",2019-08-22 03:15:00,-0.969487,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.8,0.43092,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75077",2019-08-22 03:16:00,-0.977132,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.8,0.43092,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75078",2019-08-22 03:17:00,-0.99141,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.7,0.42777,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75079",2019-08-22 03:18:00,-0.980347,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.7,0.40509,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75080",2019-08-22 03:19:00,-0.928149,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.7,0.40572,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75081",2019-08-22 03:20:00,-0.913073,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.7,0.40257,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75082",2019-08-22 03:21:00,-0.967024,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.7,0.40824,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75083",2019-08-22 03:22:00,-0.979537,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.8,0.40257,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75084",2019-08-22 03:23:00,-0.952322,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.9,0.44667,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75085",2019-08-22 03:24:00,-0.943393,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,14,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75086",2019-08-22 03:25:00,-0.797671,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,14,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75087",2019-08-22 03:26:00,-0.950849,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,14,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75088",2019-08-22 03:27:00,-0.93836,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,14,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75089",2019-08-22 03:28:00,-0.928043,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.9,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75090",2019-08-22 03:29:00,-1.30981,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.9,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75091",2019-08-22 03:30:00,-0.884241,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.8,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75092",2019-08-22 03:31:00,-1.05277,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.8,0.43659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75093",2019-08-22 03:32:00,-0.865453,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.8,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75094",2019-08-22 03:33:00,-1.11786,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.8,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75095",2019-08-22 03:34:00,-0.867977,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.8,0.43911,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75096",2019-08-22 03:35:00,-0.876875,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.7,0.43344,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75097",2019-08-22 03:36:00,-0.883462,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.6,0.43911,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75098",2019-08-22 03:37:00,-0.862779,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.6,0.44604,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75099",2019-08-22 03:38:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.3,0.42777,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75100",2019-08-22 03:39:00,-0.939918,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.3,0.43281,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75101",2019-08-22 03:40:00,-0.889842,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.1,0.42147,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75102",2019-08-22 03:41:00,-0.898784,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13,0.45801,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75103",2019-08-22 03:42:00,-0.920912,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13,0.4221,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75104",2019-08-22 03:43:00,-0.942293,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.1,0.4284,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75105",2019-08-22 03:44:00,-0.800681,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.4,0.43281,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75106",2019-08-22 03:45:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.2,0.42147,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75107",2019-08-22 03:46:00,-0.929713,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.4,0.42273,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75108",2019-08-22 03:47:00,-0.871598,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.4,0.42399,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75109",2019-08-22 03:48:00,-0.924688,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.3,0.42777,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75110",2019-08-22 03:49:00,-0.59371,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.4,0.4221,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75111",2019-08-22 03:50:00,-0.91404,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.5,0.42588,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75112",2019-08-22 03:51:00,-1.30677,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.4,0.42147,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75113",2019-08-22 03:52:00,-0.65632,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.4,0.42714,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"75114",2019-08-22 03:53:00,-0.899944,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.3,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75115",2019-08-22 03:54:00,-0.923329,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.2,0.43029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75116",2019-08-22 03:55:00,-0.963907,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.1,0.42903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75117",2019-08-22 03:56:00,-0.931168,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.1,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75118",2019-08-22 03:57:00,-0.909256,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.1,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75119",2019-08-22 03:58:00,-0.922583,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.1,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75120",2019-08-22 03:59:00,-0.883259,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13.1,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75121",2019-08-22 04:00:00,-0.939858,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75122",2019-08-22 04:01:00,-0.91821,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75123",2019-08-22 04:02:00,-0.93079,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75124",2019-08-22 04:03:00,-0.901786,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,13,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75125",2019-08-22 04:04:00,-0.899147,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,12.8,0.42714,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75126",2019-08-22 04:05:00,-0.953792,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23.5,12.6,0.41328,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75127",2019-08-22 04:06:00,-0.932736,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.6,0.40257,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75128",2019-08-22 04:07:00,-0.942589,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.7,0.40257,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75129",2019-08-22 04:08:00,-0.888458,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.7,0.40257,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75130",2019-08-22 04:09:00,-0.628541,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.6,0.40824,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75131",2019-08-22 04:10:00,-0.879173,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.6,0.42147,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75132",2019-08-22 04:11:00,-0.880752,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.7,0.42714,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75133",2019-08-22 04:12:00,-0.539791,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.6,0.42147,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75134",2019-08-22 04:13:00,-1.10345,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.7,0.43218,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75135",2019-08-22 04:14:00,-1.52453,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.7,0.43344,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75136",2019-08-22 04:15:00,-0.885423,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.7,0.43344,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75137",2019-08-22 04:16:00,-0.921173,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.7,0.43029,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75138",2019-08-22 04:17:00,-0.910656,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.8,0.43344,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75139",2019-08-22 04:18:00,-1.56597,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.7,0.43407,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75140",2019-08-22 04:19:00,-0.925314,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.7,0.43344,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75141",2019-08-22 04:20:00,-0.876258,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.6,0.43155,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75142",2019-08-22 04:21:00,-0.857714,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.6,0.43974,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75143",2019-08-22 04:22:00,-0.92427,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.6,0.43407,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"75144",2019-08-22 04:23:00,-0.962918,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.6,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75145",2019-08-22 04:24:00,-0.853835,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.6,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75146",2019-08-22 04:25:00,-0.870827,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.7,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75147",2019-08-22 04:26:00,-1.01105,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.6,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75148",2019-08-22 04:27:00,-0.970001,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.6,0.43659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75149",2019-08-22 04:28:00,-1.08859,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.6,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75150",2019-08-22 04:29:00,-1.11544,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.6,0.43092,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75151",2019-08-22 04:30:00,-1.12022,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.6,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75152",2019-08-22 04:31:00,-1.17217,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.6,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75153",2019-08-22 04:32:00,-0.841771,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.6,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"75154",2019-08-22 04:33:00,-0.760825,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.6,0.43344,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75155",2019-08-22 04:34:00,-0.923613,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.6,0.40257,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75156",2019-08-22 04:35:00,-0.90466,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.6,0.40257,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75157",2019-08-22 04:36:00,-0.751439,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.5,0.40194,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75158",2019-08-22 04:37:00,-0.844388,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.5,0.40194,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75159",2019-08-22 04:38:00,-0.969973,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.5,0.3969,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75160",2019-08-22 04:39:00,-0.856319,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.5,0.43281,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75161",2019-08-22 04:40:00,-0.831375,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.5,0.42147,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75162",2019-08-22 04:41:00,-1.14305,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.4,0.42147,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75163",2019-08-22 04:42:00,-0.838685,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.5,0.42651,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75164",2019-08-22 04:43:00,-0.777715,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.4,0.42084,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75165",2019-08-22 04:44:00,-0.799271,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.5,0.42147,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75166",2019-08-22 04:45:00,-1.06016,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.4,0.42714,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75167",2019-08-22 04:46:00,-0.83677,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,23,23,23,12.5,0.41706,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75168",2019-08-22 04:47:00,-0.828674,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,12.5,0.42651,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75169",2019-08-22 04:48:00,-0.821513,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,12.5,0.42084,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75170",2019-08-22 04:49:00,-0.840383,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,12.5,0.42462,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75171",2019-08-22 04:50:00,-0.85953,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,12.6,0.42714,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75172",2019-08-22 04:51:00,-1.4334,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,12.5,0.42147,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75173",2019-08-22 04:52:00,-0.710591,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,12.6,0.42651,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75174",2019-08-22 04:53:00,-0.898264,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,12.5,0.42147,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75175",2019-08-22 04:54:00,-0.899256,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,12.5,0.42462,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75176",2019-08-22 04:55:00,-0.915517,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,12.5,0.42399,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75177",2019-08-22 04:56:00,-1.45176,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,12.5,0.42651,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75178",2019-08-22 04:57:00,-0.957535,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,12.5,0.42399,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75179",2019-08-22 04:58:00,-0.510998,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,12.5,0.49518,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75180",2019-08-22 04:59:00,-1.03081,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,12.5,0.43344,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75181",2019-08-22 05:00:00,-1.07944,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,12.5,0.75537,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75182",2019-08-22 05:01:00,-1.17969,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,12.5,0.67284,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75183",2019-08-22 05:02:00,-1.0025,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,12.6,0.63504,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75184",2019-08-22 05:03:00,-0.969524,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,12.6,0.61047,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75185",2019-08-22 05:04:00,-0.978895,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,12.6,0.6615,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75186",2019-08-22 05:05:00,-1.31497,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,12.6,0.5985,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75187",2019-08-22 05:06:00,-0.952936,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,12.6,0.59094,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75188",2019-08-22 05:07:00,-0.939241,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,12.6,0.58527,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75189",2019-08-22 05:08:00,-0.876312,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,12.6,0.58464,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75190",2019-08-22 05:09:00,-0.905881,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,12.6,0.59724,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75191",2019-08-22 05:10:00,-0.823829,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,12.6,0.59157,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75192",2019-08-22 05:11:00,-0.821941,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,12.5,0.5859,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75193",2019-08-22 05:12:00,-0.608861,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,12.6,0.57897,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75194",2019-08-22 05:13:00,-0.834147,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,12.6,0.57834,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75195",2019-08-22 05:14:00,-0.82339,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,12.6,0.58401,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75196",2019-08-22 05:15:00,-0.834831,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,12.6,0.58527,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75197",2019-08-22 05:16:00,-0.823089,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,12.7,1.98387,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75198",2019-08-22 05:17:00,-0.824632,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,12.7,0.58464,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75199",2019-08-22 05:18:00,-0.795996,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,12.7,0.57267,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75200",2019-08-22 05:19:00,-1.39595,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,12.7,0.57078,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75201",2019-08-22 05:20:00,-0.794527,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,12.7,0.57267,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75202",2019-08-22 05:21:00,-0.746548,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,12.7,0.57834,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75203",2019-08-22 05:22:00,-0.767513,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,12.8,0.57267,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75204",2019-08-22 05:23:00,-0.692644,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,12.8,0.55062,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75205",2019-08-22 05:24:00,-0.772355,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,12.8,0.55377,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75206",2019-08-22 05:25:00,-0.761077,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,12.8,0.5481,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75207",2019-08-22 05:26:00,-0.892311,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,12.9,0.56511,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75208",2019-08-22 05:27:00,-0.696142,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,12.9,0.55944,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75209",2019-08-22 05:28:00,-0.71284,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,12.9,0.57267,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75210",2019-08-22 05:29:00,-0.723394,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13,0.57834,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75211",2019-08-22 05:30:00,-0.713814,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13,0.57393,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75212",2019-08-22 05:31:00,-0.722426,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,12.9,0.57267,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75213",2019-08-22 05:32:00,-1.33506,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,23,23,13,0.5796,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75214",2019-08-22 05:33:00,-0.703082,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13,0.57267,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75215",2019-08-22 05:34:00,-0.727097,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.1,0.57267,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75216",2019-08-22 05:35:00,-0.763464,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.1,0.57897,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75217",2019-08-22 05:36:00,-0.745775,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.1,0.58149,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75218",2019-08-22 05:37:00,-0.809847,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.2,0.57897,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75219",2019-08-22 05:38:00,-0.730485,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.2,0.57897,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75220",2019-08-22 05:39:00,-0.767728,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.2,0.58275,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75221",2019-08-22 05:40:00,-0.882942,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.2,0.57897,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75222",2019-08-22 05:41:00,-0.836551,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.2,0.57267,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75223",2019-08-22 05:42:00,-0.880169,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.2,0.57204,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75224",2019-08-22 05:43:00,-0.836075,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.2,0.57771,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75225",2019-08-22 05:44:00,-0.84882,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.2,0.56637,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75226",2019-08-22 05:45:00,-1.38874,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.4,0.56574,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75227",2019-08-22 05:46:00,-1.02979,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.4,0.5607,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75228",2019-08-22 05:47:00,-0.786423,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.3,0.56007,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75229",2019-08-22 05:48:00,-0.823842,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.2,0.56007,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75230",2019-08-22 05:49:00,-0.870305,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.4,0.56448,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75231",2019-08-22 05:50:00,-0.754498,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.3,0.56007,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75232",2019-08-22 05:51:00,-0.864976,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.2,0.53487,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75233",2019-08-22 05:52:00,-0.694694,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.3,0.53487,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75234",2019-08-22 05:53:00,-0.845517,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.4,0.54117,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75235",2019-08-22 05:54:00,-0.835434,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.4,0.54684,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75236",2019-08-22 05:55:00,-0.830196,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.4,0.5355,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75237",2019-08-22 05:56:00,-0.84208,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.4,0.5355,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75238",2019-08-22 05:57:00,-0.811146,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.6,0.5607,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75239",2019-08-22 05:58:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.6,0.5607,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75240",2019-08-22 05:59:00,-1.01807,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.7,0.56637,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75241",2019-08-22 06:00:00,-0.75497,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.6,0.56637,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75242",2019-08-22 06:01:00,-0.786441,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.8,0.55944,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75243",2019-08-22 06:02:00,-0.775765,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.6,0.56511,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75244",2019-08-22 06:03:00,-0.754981,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.6,0.57141,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75245",2019-08-22 06:04:00,-0.765316,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.7,0.55377,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75246",2019-08-22 06:05:00,-1.04065,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.7,0.56385,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75247",2019-08-22 06:06:00,-0.665857,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.5,0.55503,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75248",2019-08-22 06:07:00,-0.678164,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.6,0.5544,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75249",2019-08-22 06:08:00,-0.743685,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,14,0.5607,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75250",2019-08-22 06:09:00,-0.738372,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,14.1,0.56511,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75251",2019-08-22 06:10:00,-0.909926,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,14.3,0.56511,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75252",2019-08-22 06:11:00,-0.808976,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,14.3,0.54747,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75253",2019-08-22 06:12:00,-0.804303,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,14.2,0.55377,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75254",2019-08-22 06:13:00,-0.792342,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.9,0.55377,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75255",2019-08-22 06:14:00,-0.810151,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.9,0.54747,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75256",2019-08-22 06:15:00,-0.875805,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,13.9,0.54747,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75257",2019-08-22 06:16:00,-0.827492,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,22.5,22.5,22.5,23,14.3,0.54747,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75258",2019-08-22 06:17:00,-0.820072,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.4,0.54747,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75259",2019-08-22 06:18:00,-0.863926,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.6,0.55314,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75260",2019-08-22 06:19:00,-1.04406,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.7,0.54747,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75261",2019-08-22 06:20:00,-0.837948,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.3,0.54999,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75262",2019-08-22 06:21:00,-0.837346,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.1,0.54684,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75263",2019-08-22 06:22:00,-0.823875,12,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,13.9,0.55251,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75264",2019-08-22 06:23:00,-0.848498,9,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.1,0.57141,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75265",2019-08-22 06:24:00,-0.80873,10,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.1,0.56637,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75266",2019-08-22 06:25:00,-1.01404,8,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14,0.55377,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75267",2019-08-22 06:26:00,0,7,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14,0.5481,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75268",2019-08-22 06:27:00,-0.754605,6,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.1,0.55881,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75269",2019-08-22 06:28:00,-0.769809,8,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.1,0.56637,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75270",2019-08-22 06:29:00,-0.773518,8,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.2,0.54873,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75271",2019-08-22 06:30:00,-0.756491,9,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.4,0.55314,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75272",2019-08-22 06:31:00,-0.777714,9,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.5,0.5481,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75273",2019-08-22 06:32:00,-0.62846,9,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.6,0.55377,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75274",2019-08-22 06:33:00,-0.936588,10,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.7,0.55377,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75275",2019-08-22 06:34:00,-0.751341,10,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.5,0.55314,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75276",2019-08-22 06:35:00,-0.616465,11,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.6,0.5418,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75277",2019-08-22 06:36:00,-0.782081,10,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.6,0.55377,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75278",2019-08-22 06:37:00,-0.886465,11,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.8,0.5544,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75279",2019-08-22 06:38:00,-0.731788,11,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.8,0.55944,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75280",2019-08-22 06:39:00,-0.596354,11,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.6,0.54747,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75281",2019-08-22 06:40:00,-0.789538,11,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.6,0.55314,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75282",2019-08-22 06:41:00,-0.758974,12,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.6,0.52857,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75283",2019-08-22 06:42:00,-0.762653,12,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.6,0.52794,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
