"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"75284",2019-08-22 06:43:00,-0.7624,13,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.6,0.52794,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75285",2019-08-22 06:44:00,-0.823373,12,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.6,0.53361,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75286",2019-08-22 06:45:00,-0.970358,13,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.6,0.52227,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75287",2019-08-22 06:46:00,-0.843775,13,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.6,0.54747,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75288",2019-08-22 06:47:00,-0.799528,14,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.7,0.5607,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75289",2019-08-22 06:48:00,-0.763067,14,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.7,0.56574,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75290",2019-08-22 06:49:00,-0.779747,13,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.8,0.55944,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75291",2019-08-22 06:50:00,-0.837125,14,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.8,0.56511,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75292",2019-08-22 06:51:00,-0.789839,14,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.9,0.55377,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75293",2019-08-22 06:52:00,-0.893819,15,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.9,0.55944,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75294",2019-08-22 06:53:00,-0.919332,16,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.8,0.56007,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75295",2019-08-22 06:54:00,-0.79416,16,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.8,0.55944,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75296",2019-08-22 06:55:00,-0.785305,15,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.8,0.55314,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75297",2019-08-22 06:56:00,-0.781943,16,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.7,0.54747,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75298",2019-08-22 06:57:00,-0.766593,16,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.8,0.54747,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75299",2019-08-22 06:58:00,-0.77317,16,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.8,0.55881,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75300",2019-08-22 06:59:00,-1.31007,16,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.8,0.55314,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75301",2019-08-22 07:00:00,-0.76936,16,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.7,0.54054,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75302",2019-08-22 07:01:00,-0.78029,17,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.7,0.53298,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75303",2019-08-22 07:02:00,-0.759466,17,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.7,0.53487,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75304",2019-08-22 07:03:00,-0.747177,17,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.6,0.53613,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75305",2019-08-22 07:04:00,-0.783679,16,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.7,0.5292,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75306",2019-08-22 07:05:00,-0.935515,16,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.7,0.53928,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75307",2019-08-22 07:06:00,-0.902033,16,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.8,0.5292,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75308",2019-08-22 07:07:00,-0.764555,16,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.9,0.54054,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75309",2019-08-22 07:08:00,-0.750721,16,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,23,14.8,0.51534,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75310",2019-08-22 07:09:00,-0.7973,16,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,22.5,14.8,0.51534,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75311",2019-08-22 07:10:00,-0.741881,16,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,22.5,14.7,0.50967,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75312",2019-08-22 07:11:00,-0.770652,16,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,22.5,14.6,0.50337,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75313",2019-08-22 07:12:00,0,17,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,22.5,14.6,0.50337,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75314",2019-08-22 07:13:00,-0.696808,18,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,22.5,14.6,0.50211,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75315",2019-08-22 07:14:00,-0.740239,17,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,22.5,14.6,0.50211,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75316",2019-08-22 07:15:00,-0.75545,16,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,22.5,14.6,0.53235,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75317",2019-08-22 07:16:00,-0.804892,17,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,22.5,14.6,0.52794,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75318",2019-08-22 07:17:00,-0.742203,16,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,22.5,14.5,0.51723,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75319",2019-08-22 07:18:00,-0.757168,20,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,22.5,14.4,0.51408,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75320",2019-08-22 07:19:00,-0.696837,20,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,22.5,14.3,0.50274,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75321",2019-08-22 07:20:00,-0.639981,20,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,22.5,14.4,0.50274,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75322",2019-08-22 07:21:00,-0.845593,20,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,22.5,14.4,0.50274,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75323",2019-08-22 07:22:00,-0.765224,23,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,22.5,14.5,0.51471,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75324",2019-08-22 07:23:00,-0.702002,25,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,22.5,14.6,0.49644,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75325",2019-08-22 07:24:00,-1.30623,24,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,22.5,14.7,0.48951,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75326",2019-08-22 07:25:00,-0.738643,24,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,22.5,14.7,0.48447,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75327",2019-08-22 07:26:00,-0.895605,26,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,22.5,14.7,0.48132,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75328",2019-08-22 07:27:00,-0.733172,25,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,22.5,14.7,0.49644,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75329",2019-08-22 07:28:00,-0.708902,25,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,22.5,14.6,0.49077,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75330",2019-08-22 07:29:00,-0.625382,28,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,22.5,14.6,0.46998,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75331",2019-08-22 07:30:00,-0.701232,31,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,22.5,14.6,0.47124,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75332",2019-08-22 07:31:00,-0.695314,30,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,22.5,14.5,0.46494,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75333",2019-08-22 07:32:00,-0.676818,29,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,22.5,14.5,0.46494,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75334",2019-08-22 07:33:00,-0.787758,30,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,22.5,22.5,22.5,22.5,14.5,0.4536,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75335",2019-08-22 07:34:00,-0.677902,30,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,14.6,0.45864,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75336",2019-08-22 07:35:00,-0.719552,31,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,14.6,0.4473,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75337",2019-08-22 07:36:00,-0.749618,32,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,14.6,0.44667,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75338",2019-08-22 07:37:00,-0.732819,32,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,14.7,0.441,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75339",2019-08-22 07:38:00,-0.710957,32,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,14.7,0.44037,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75340",2019-08-22 07:39:00,-0.781752,32,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,14.7,0.44352,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75341",2019-08-22 07:40:00,0,32,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,14.7,0.44793,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75342",2019-08-22 07:41:00,-0.770859,31,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,14.8,0.44163,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75343",2019-08-22 07:42:00,-0.789004,35,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,14.7,0.41517,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75344",2019-08-22 07:43:00,-0.773527,38,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,14.7,0.40824,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75345",2019-08-22 07:44:00,-0.820179,39,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,14.7,0.39564,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75346",2019-08-22 07:45:00,-0.773197,40,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,14.7,0.38997,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75347",2019-08-22 07:46:00,-1.14225,42,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,14.7,0.38367,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75348",2019-08-22 07:47:00,-0.922989,42,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,14.7,0.3717,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75349",2019-08-22 07:48:00,-0.82089,44,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,14.8,0.37737,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75350",2019-08-22 07:49:00,-0.847246,44,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,14.8,0.41139,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75351",2019-08-22 07:50:00,-0.706985,44,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,14.7,0.39627,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75352",2019-08-22 07:51:00,0,45,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,14.7,0.42147,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75353",2019-08-22 07:52:00,-0.654251,46,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,14.7,0.42714,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75354",2019-08-22 07:53:00,-0.664943,46,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,14.7,0.40131,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75355",2019-08-22 07:54:00,-0.64056,46,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,14.7,0.4599,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75356",2019-08-22 07:55:00,-0.640694,46,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,14.8,0.4914,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75357",2019-08-22 07:56:00,-0.935063,48,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,14.8,0.39753,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75358",2019-08-22 07:57:00,-0.637782,48,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,14.8,1.93977,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75359",2019-08-22 07:58:00,-0.679682,48,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,14.9,0.42021,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75360",2019-08-22 07:59:00,-0.632647,49,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,14.9,0.43344,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75361",2019-08-22 08:00:00,-0.955003,52,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,14.9,0.38241,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75362",2019-08-22 08:01:00,-0.647355,56,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15,0.32697,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75363",2019-08-22 08:02:00,-0.691326,58,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15,0.44604,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75364",2019-08-22 08:03:00,-0.72674,60,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15,0.43974,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75365",2019-08-22 08:04:00,-0.679235,58,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15,0.46494,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75366",2019-08-22 08:05:00,-0.704463,59,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.1,0.55251,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75367",2019-08-22 08:06:00,-1.19737,59,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.1,0.45738,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75368",2019-08-22 08:07:00,-0.733476,62,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.1,0.45171,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75369",2019-08-22 08:08:00,-0.612618,64,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.2,0.43596,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75370",2019-08-22 08:09:00,-0.61613,64,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.3,0.42714,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75371",2019-08-22 08:10:00,-0.601979,65,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.4,0.42084,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75372",2019-08-22 08:11:00,0,68,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.4,0.43344,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75373",2019-08-22 08:12:00,-0.558742,68,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.5,0.44037,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75374",2019-08-22 08:13:00,0,69,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.5,0.4032,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75375",2019-08-22 08:14:00,-0.501454,70,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.5,0.39564,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75376",2019-08-22 08:15:00,-0.538236,72,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.4,0.38304,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75377",2019-08-22 08:16:00,-0.54902,76,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.5,0.20475,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75378",2019-08-22 08:17:00,-0.682313,79,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.5,0.19404,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75379",2019-08-22 08:18:00,-0.87047,80,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.6,0.18774,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75380",2019-08-22 08:19:00,-1.18129,80,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.7,0.19026,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75381",2019-08-22 08:20:00,-1.61382,79,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.7,0.18837,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75382",2019-08-22 08:21:00,-1.7747,78,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.7,0.18837,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75383",2019-08-22 08:22:00,-1.79014,77,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.7,0.20664,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75384",2019-08-22 08:23:00,-1.54134,77,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.7,0.20727,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75385",2019-08-22 08:24:00,-1.28255,78,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.7,0.2142,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75386",2019-08-22 08:25:00,-1.0718,77,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.7,0.22554,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75387",2019-08-22 08:26:00,-0.710572,80,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.8,0.19404,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75388",2019-08-22 08:27:00,-1.12405,81,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.9,0.1764,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75389",2019-08-22 08:28:00,-0.696003,82,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.9,0.17514,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75390",2019-08-22 08:29:00,-0.600111,83,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.9,0.14427,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75391",2019-08-22 08:30:00,-0.526579,83,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.9,0.13797,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75392",2019-08-22 08:31:00,0,84,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.8,0.14301,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75393",2019-08-22 08:32:00,0,83,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.7,0.15561,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75394",2019-08-22 08:33:00,-0.540211,82,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.6,0.24444,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75395",2019-08-22 08:34:00,-0.659306,80,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.5,0.20097,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75396",2019-08-22 08:35:00,0,79,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.4,0.20727,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75397",2019-08-22 08:36:00,0,77,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.4,0.20727,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75398",2019-08-22 08:37:00,0,79,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.4,0.18963,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75399",2019-08-22 08:38:00,0,80,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.6,0.20097,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75400",2019-08-22 08:39:00,0,79,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.6,0.21924,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75401",2019-08-22 08:40:00,-0.983858,78,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.6,0.2205,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75402",2019-08-22 08:41:00,0,79,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.6,0.18963,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75403",2019-08-22 08:42:00,0,79,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.6,0.20727,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75404",2019-08-22 08:43:00,0,80,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.6,0.21231,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75405",2019-08-22 08:44:00,0,79,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.5,0.20664,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75406",2019-08-22 08:45:00,-0.506718,74,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.4,0.22491,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75407",2019-08-22 08:46:00,-0.526357,72,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.5,0.23247,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75408",2019-08-22 08:47:00,0,69,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.5,0.24255,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75409",2019-08-22 08:48:00,-0.587256,70,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.3,0.23247,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75410",2019-08-22 08:49:00,-0.573999,74,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.4,0.21924,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75411",2019-08-22 08:50:00,-0.549096,79,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.5,0.189,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75412",2019-08-22 08:51:00,-0.637844,81,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.5,0.17514,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75413",2019-08-22 08:52:00,-0.650573,85,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.6,0.1512,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75414",2019-08-22 08:53:00,-0.492349,84,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.5,0.1512,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75415",2019-08-22 08:54:00,-0.641326,84,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.2,0.16317,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75416",2019-08-22 08:55:00,-0.613773,84,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.3,0.1575,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75417",2019-08-22 08:56:00,-0.633207,83,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.2,0.16317,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75418",2019-08-22 08:57:00,-0.601254,82,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.2,0.16884,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75419",2019-08-22 08:58:00,-0.956504,82,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.3,0.17451,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75420",2019-08-22 08:59:00,-0.614413,81,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.3,0.1764,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75421",2019-08-22 09:00:00,0,80,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.1,0.18207,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75422",2019-08-22 09:01:00,0,80,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.2,0.20034,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75423",2019-08-22 09:02:00,-0.592996,78,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.2,1.62477,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75424",2019-08-22 09:03:00,-0.562915,77,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.1,0.21357,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75425",2019-08-22 09:04:00,-0.670698,79,0,25,22,22,18,26.5,22,19,0,0,24,22,22,22.5,22.5,22.5,22.5,15.1,0.20034,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75426",2019-08-22 09:05:00,-1.1488,80,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15,0.19404,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75427",2019-08-22 09:06:00,-0.672716,83,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.1,0.17577,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75428",2019-08-22 09:07:00,-0.672169,84,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.1,0.16884,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75429",2019-08-22 09:08:00,-0.626769,84,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.2,0.1764,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75430",2019-08-22 09:09:00,-0.620612,83,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.4,0.17514,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75431",2019-08-22 09:10:00,0,83,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.4,0.20097,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75432",2019-08-22 09:11:00,-0.661051,84,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.5,0.17514,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75433",2019-08-22 09:12:00,-0.643744,83,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.4,0.17262,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75434",2019-08-22 09:13:00,-0.70206,83,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.5,0.17892,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75435",2019-08-22 09:14:00,-0.513091,83,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.7,0.15687,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75436",2019-08-22 09:15:00,-0.683086,85,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.7,0.1512,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75437",2019-08-22 09:16:00,-0.678357,87,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.7,0.15876,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75438",2019-08-22 09:17:00,-0.692475,87,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.9,0.2016,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75439",2019-08-22 09:18:00,-0.694499,87,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.8,0.22617,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75440",2019-08-22 09:19:00,-0.681436,88,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.9,0.16947,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75441",2019-08-22 09:20:00,-0.501364,90,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.8,0.14427,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75442",2019-08-22 09:21:00,-0.635268,93,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.5,0.13167,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75443",2019-08-22 09:22:00,-0.663231,97,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.5,0.2142,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75444",2019-08-22 09:23:00,-0.663444,99,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.5,0.2079,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75445",2019-08-22 09:24:00,-0.681807,102,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.4,0.62622,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75446",2019-08-22 09:25:00,0,106,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.5,0.54684,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75447",2019-08-22 09:26:00,-0.502834,107,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.4,0.65457,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75448",2019-08-22 09:27:00,0,106,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.3,0.67977,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75449",2019-08-22 09:28:00,0,104,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.3,0.69363,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75450",2019-08-22 09:29:00,0,104,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.1,0.68544,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75451",2019-08-22 09:30:00,0,105,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15,0.5607,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75452",2019-08-22 09:31:00,0,106,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.2,0.55881,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75453",2019-08-22 09:32:00,0,108,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.2,0.58401,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75454",2019-08-22 09:33:00,0,111,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.2,0.50463,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75455",2019-08-22 09:34:00,0,112,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.2,0.51534,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75456",2019-08-22 09:35:00,0,117,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.3,0.58464,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75457",2019-08-22 09:36:00,0,124,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.3,0.46494,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75458",2019-08-22 09:37:00,0,131,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.5,0.42651,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75459",2019-08-22 09:38:00,0,135,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.7,0.4158,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75460",2019-08-22 09:39:00,0,136,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.7,0.43407,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75461",2019-08-22 09:40:00,0,139,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.6,0.39627,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75462",2019-08-22 09:41:00,0,138,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.7,0.38367,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"75463",2019-08-22 09:42:00,0,138,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.7,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"75464",2019-08-22 09:43:00,0,137,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.6,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"75465",2019-08-22 09:44:00,0,135,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.5,0.43974,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"75466",2019-08-22 09:45:00,0,134,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.3,0.42714,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"75467",2019-08-22 09:46:00,0,138,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.1,0.38241,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"75468",2019-08-22 09:47:00,0,143,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.3,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"75469",2019-08-22 09:48:00,0,144,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.6,0.34902,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"75470",2019-08-22 09:49:00,0,144,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.5,0.35973,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"75471",2019-08-22 09:50:00,0,144,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.5,0.34965,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"75472",2019-08-22 09:51:00,0,146,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.5,0.30492,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"75473",2019-08-22 09:52:00,0,153,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.5,0.28224,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"75474",2019-08-22 09:53:00,0,149,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.6,0.30681,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"75475",2019-08-22 09:54:00,0,144,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22.5,22.5,22.5,15.6,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"75476",2019-08-22 09:55:00,0.928463,142,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.7,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"75477",2019-08-22 09:56:00,2.60854,136,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"75478",2019-08-22 09:57:00,4.09975,134,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.2,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"75479",2019-08-22 09:58:00,6.80586,134,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.2,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"75480",2019-08-22 09:59:00,6.03058,138,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.3,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"75481",2019-08-22 10:00:00,4.74927,144,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.3,0.22932,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"75482",2019-08-22 10:01:00,2.29,150,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.2,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"75483",2019-08-22 10:02:00,1.57531,156,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.9,0.19341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"75484",2019-08-22 10:03:00,1.36006,160,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.9,0.16065,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"75485",2019-08-22 10:04:00,1.11943,164,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16,0.14994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"75486",2019-08-22 10:05:00,1.067,167,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16,0.1323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"75487",2019-08-22 10:06:00,1.06422,168,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.9,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"75488",2019-08-22 10:07:00,1.06284,169,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.7,0.1323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"75489",2019-08-22 10:08:00,1.36104,173,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.8,0.11781,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"75490",2019-08-22 10:09:00,2.25572,174,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.9,0.10647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"75491",2019-08-22 10:10:00,2.54972,172,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.1,0.14994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"75492",2019-08-22 10:11:00,2.77809,170,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16,0.16191,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"75493",2019-08-22 10:12:00,2.72675,168,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16,0.16821,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"75494",2019-08-22 10:13:00,2.69396,166,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.9,0.17577,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"75495",2019-08-22 10:14:00,2.26099,164,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.9,0.19467,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"75496",2019-08-22 10:15:00,2.44408,164,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.9,0.18774,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"75497",2019-08-22 10:16:00,1.01275,169,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.9,0.17451,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"75498",2019-08-22 10:17:00,-0.871695,179,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.9,0.29484,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"75499",2019-08-22 10:18:00,-0.426368,189,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.1,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"75500",2019-08-22 10:19:00,5.80955,196,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.9,0.01827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"75501",2019-08-22 10:20:00,4.32866,203,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.9,-0.0378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"75502",2019-08-22 10:21:00,5.90481,205,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.9,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"75503",2019-08-22 10:22:00,4.96753,210,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.1,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"75504",2019-08-22 10:23:00,3.71199,212,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"75505",2019-08-22 10:24:00,2.41421,215,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.1,-0.03654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"75506",2019-08-22 10:25:00,2.04526,216,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.9,-0.05103,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"75507",2019-08-22 10:26:00,1.58948,218,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16,-0.04788,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"75508",2019-08-22 10:27:00,1.37466,219,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.1,-0.05733,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"75509",2019-08-22 10:28:00,1.65377,220,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.3,-0.06741,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"75510",2019-08-22 10:29:00,1.72625,224,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.3,-0.07623,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"75511",2019-08-22 10:30:00,1.70613,227,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.2,-0.10143,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"75512",2019-08-22 10:31:00,1.83214,230,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.3,-0.12852,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"75513",2019-08-22 10:32:00,2.47183,233,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.3,-0.13608,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"75514",2019-08-22 10:33:00,2.68795,235,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.1,-0.13986,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"75515",2019-08-22 10:34:00,3.71473,237,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.4,-0.11025,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"75516",2019-08-22 10:35:00,3.82314,240,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.5,-0.14868,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"75517",2019-08-22 10:36:00,3.50473,245,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.5,-0.15876,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"75518",2019-08-22 10:37:00,2.81784,250,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.5,-0.16443,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"75519",2019-08-22 10:38:00,2.35511,253,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.5,-0.18963,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"75520",2019-08-22 10:39:00,2.0454,256,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.5,-0.19593,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"75521",2019-08-22 10:40:00,1.9388,257,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.5,-0.20853,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"75522",2019-08-22 10:41:00,1.78918,258,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.1,-0.21546,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"75523",2019-08-22 10:42:00,1.91021,260,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.8,-0.2331,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"75524",2019-08-22 10:43:00,1.02653,261,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.7,-0.20979,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"75525",2019-08-22 10:44:00,0,262,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.9,-0.22113,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"75526",2019-08-22 10:45:00,0.587891,261,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.8,-0.22806,0,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"75527",2019-08-22 10:46:00,0,257,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.9,-0.19656,0,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"75528",2019-08-22 10:47:00,-0.389941,252,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.8,-0.16506,0,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"75529",2019-08-22 10:48:00,-0.388453,251,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.7,-0.78183,0,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"75530",2019-08-22 10:49:00,0,252,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.8,-0.78813,0,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"75531",2019-08-22 10:50:00,0,256,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.9,-0.80136,0,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"75532",2019-08-22 10:51:00,0,258,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.9,-0.82593,0,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"75533",2019-08-22 10:52:00,-0.736445,263,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.9,-0.85113,0,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"75534",2019-08-22 10:53:00,-1.05792,269,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.8,-0.87066,0,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"75535",2019-08-22 10:54:00,-1.34007,273,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,15.9,-0.89271,0,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"75536",2019-08-22 10:55:00,-1.47954,273,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16,-0.90468,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"75537",2019-08-22 10:56:00,-1.50063,273,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16,-0.89586,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"75538",2019-08-22 10:57:00,-1.59198,271,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.2,-0.88389,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"75539",2019-08-22 10:58:00,-1.47242,271,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.2,-0.92043,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75540",2019-08-22 10:59:00,-1.40859,275,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16,-0.93114,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75541",2019-08-22 11:00:00,-1.42364,277,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16,-0.92799,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75542",2019-08-22 11:01:00,-1.61901,277,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.1,-0.93366,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75543",2019-08-22 11:02:00,-1.41163,278,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.2,-0.92736,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75544",2019-08-22 11:03:00,-1.34149,278,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.3,-0.92673,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75545",2019-08-22 11:04:00,-1.28183,276,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.3,-0.92799,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75546",2019-08-22 11:05:00,-1.21149,277,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.3,-0.93303,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75547",2019-08-22 11:06:00,-1.13444,280,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.2,-0.94563,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75548",2019-08-22 11:07:00,-1.14692,284,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.2,-0.93366,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75549",2019-08-22 11:08:00,-1.08518,287,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.3,-0.93366,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75550",2019-08-22 11:09:00,-1.0172,289,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.3,-0.95886,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75551",2019-08-22 11:10:00,-0.930248,291,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.4,-0.96012,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75552",2019-08-22 11:11:00,-0.965227,297,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.3,-1.0206,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75553",2019-08-22 11:12:00,-0.824949,305,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.3,-1.04769,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75554",2019-08-22 11:13:00,-0.807352,314,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.4,-1.1151,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75555",2019-08-22 11:14:00,-0.840457,324,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.3,-1.13589,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75556",2019-08-22 11:15:00,0,334,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.1,-1.1907,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75557",2019-08-22 11:16:00,-0.721,338,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.5,-1.18629,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75558",2019-08-22 11:17:00,-0.828746,340,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.5,-1.23606,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75559",2019-08-22 11:18:00,-0.746822,346,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.6,-1.26693,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75560",2019-08-22 11:19:00,-0.752753,353,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.7,-1.29276,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75561",2019-08-22 11:20:00,-0.749711,356,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.7,-1.31166,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75562",2019-08-22 11:21:00,-1.14988,356,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,17,-1.30473,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75563",2019-08-22 11:22:00,-0.700782,352,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.6,-1.27386,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75564",2019-08-22 11:23:00,-0.694729,345,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.7,-1.24362,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75565",2019-08-22 11:24:00,-0.700936,343,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.7,-1.23669,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75566",2019-08-22 11:25:00,-0.679476,344,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.9,-1.24551,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75567",2019-08-22 11:26:00,-0.69397,346,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.7,-1.25433,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75568",2019-08-22 11:27:00,-0.668402,347,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.8,-1.26063,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75569",2019-08-22 11:28:00,-0.728176,347,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.6,-1.25496,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75570",2019-08-22 11:29:00,-0.709497,347,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.6,-1.25748,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75571",2019-08-22 11:30:00,-0.685118,350,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.3,-1.2726,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75572",2019-08-22 11:31:00,-0.668356,353,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.4,-1.2852,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75573",2019-08-22 11:32:00,-0.682418,354,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,22,22.5,22.5,16.6,-1.28583,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75574",2019-08-22 11:33:00,-0.662222,353,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,23,22,22.5,22.5,16.5,-1.28079,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75575",2019-08-22 11:34:00,-0.715887,353,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,23,22,22.5,22.5,16.4,-1.27512,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75576",2019-08-22 11:35:00,-0.730849,353,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,23,22,22.5,22.5,16.6,-1.28583,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75577",2019-08-22 11:36:00,-0.733094,356,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,23,22,22.5,22.5,16.7,-1.30473,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75578",2019-08-22 11:37:00,-0.728342,362,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22,22.5,22.5,16.8,-1.33623,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75579",2019-08-22 11:38:00,-0.76347,369,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22,22.5,22.5,17,-1.3545,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75580",2019-08-22 11:39:00,0,370,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22,22.5,22.5,16.7,-1.37403,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75581",2019-08-22 11:40:00,-0.74145,372,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22,22.5,22.5,16.6,-1.38033,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75582",2019-08-22 11:41:00,-1.13493,377,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22,22.5,22.5,16.4,-1.4049,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75583",2019-08-22 11:42:00,-1.03665,382,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22,22.5,22.5,16.5,-1.4238,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75584",2019-08-22 11:43:00,0,385,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22,22.5,22.5,16.5,-1.42443,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75585",2019-08-22 11:44:00,-1.03807,385,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22,22.5,22.5,16.5,-1.42443,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75586",2019-08-22 11:45:00,-0.734129,385,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22,22.5,22.5,16.6,-1.43262,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75587",2019-08-22 11:46:00,-0.735626,385,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22,22.5,22.5,16.9,-1.44207,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75588",2019-08-22 11:47:00,-0.758868,386,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22,22.5,22.5,16.8,-1.44018,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75589",2019-08-22 11:48:00,0,384,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22,22.5,22.5,17,-1.41246,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75590",2019-08-22 11:49:00,-0.754244,381,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22,22.5,22.5,17,-1.39797,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75591",2019-08-22 11:50:00,-0.758234,381,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22,22.5,22.5,16.8,-1.4301,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75592",2019-08-22 11:51:00,0,389,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22,22.5,22.5,17,-1.48365,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75593",2019-08-22 11:52:00,0,395,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22,22.5,22.5,17.1,-1.52775,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75594",2019-08-22 11:53:00,0,406,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22,22.5,22.5,16.9,-1.56933,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
