"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"75595",2019-08-22 11:54:00,0,417,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22,22.5,22.5,16.9,-1.60713,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75596",2019-08-22 11:55:00,0,422,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22,22.5,22.5,17,-1.60713,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75597",2019-08-22 11:56:00,0,429,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22,22.5,23,17.2,-1.62603,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75598",2019-08-22 11:57:00,0,431,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22,22.5,23,17.2,-1.64619,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75599",2019-08-22 11:58:00,0,433,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22,22.5,23,17.1,-1.65816,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75600",2019-08-22 11:59:00,-0.535228,435,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22,22.5,23,17,-1.66383,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75601",2019-08-22 12:00:00,0,429,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22,22.5,23,16.9,-1.61973,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75602",2019-08-22 12:01:00,0,423,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22,22.5,23,16.8,-1.57563,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75603",2019-08-22 12:02:00,-0.586197,415,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22,22.5,23,16.7,-1.56555,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75604",2019-08-22 12:03:00,-0.650079,417,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22,23,23,16.7,-1.59579,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75605",2019-08-22 12:04:00,-0.938825,424,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22,23,23,16.9,-1.62666,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75606",2019-08-22 12:05:00,-0.864377,432,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22,23,23,16.8,-1.65879,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75607",2019-08-22 12:06:00,-0.927862,440,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22,23,22,23,23,16.9,-1.67076,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75608",2019-08-22 12:07:00,-0.933356,446,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22.5,23,22,23,23,17,-1.71423,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75609",2019-08-22 12:08:00,-0.969277,450,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22.5,23,22,23,23,17.3,-1.7325,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75610",2019-08-22 12:09:00,-0.958354,454,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22.5,23,22,23,23,17.5,-1.74699,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75611",2019-08-22 12:10:00,-0.99125,453,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22.5,23,22,23,23,17.5,-1.74573,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75612",2019-08-22 12:11:00,-0.979554,448,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22.5,23,22,23,23,17.6,-1.69596,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75613",2019-08-22 12:12:00,-1.04598,435,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22.5,23,22,23,23,17.7,-1.61658,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75614",2019-08-22 12:13:00,-1.0296,424,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22.5,23,22,23,23,17.9,-1.57563,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75615",2019-08-22 12:14:00,-1.25286,417,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22.5,23,22,23,23,17.6,-1.51956,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75616",2019-08-22 12:15:00,-1.04955,415,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22.5,23,22,23,23,17.4,-1.54098,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75617",2019-08-22 12:16:00,-1.12228,417,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22.5,23,22,23,23,17.4,-1.55358,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75618",2019-08-22 12:17:00,-1.11443,420,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22.5,23,22,23,23,17.3,-1.57941,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75619",2019-08-22 12:18:00,-1.12492,418,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22.5,23,22,23,23,17.4,-1.56933,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75620",2019-08-22 12:19:00,-0.741882,419,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22.5,23,22,23,23,17.4,-1.58193,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75621",2019-08-22 12:20:00,-1.11245,426,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22.5,23,22,23,23,17.5,-1.6317,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75622",2019-08-22 12:21:00,-1.03584,433,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22.5,23,22,23,23,17.1,-1.6695,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75623",2019-08-22 12:22:00,-1.03271,441,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,22.5,23,22,23,23,16.8,-1.7073,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75624",2019-08-22 12:23:00,-1.06476,441,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22,23,23,16.9,-1.67013,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75625",2019-08-22 12:24:00,-0.848401,435,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22,23,23,16.9,-1.64619,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75626",2019-08-22 12:25:00,-1.06612,431,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22,23,23,16.7,-1.60083,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75627",2019-08-22 12:26:00,-1.03604,429,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22,23,23,16.9,-1.60776,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75628",2019-08-22 12:27:00,-1.04392,429,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22,23,23,17,-1.59642,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75629",2019-08-22 12:28:00,-1.04194,426,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22,23,23,17,-1.5876,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75630",2019-08-22 12:29:00,-0.980328,420,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22,23,23,16.7,-1.52019,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75631",2019-08-22 12:30:00,-0.962952,412,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22,23,23,16.6,-1.49373,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75632",2019-08-22 12:31:00,-0.980806,403,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22,23,23,16.9,-1.45593,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75633",2019-08-22 12:32:00,-0.922233,395,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22,23,23,16.7,-1.42506,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75634",2019-08-22 12:33:00,-0.920742,387,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22,23,23,16.6,-1.37529,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75635",2019-08-22 12:34:00,-1.08207,374,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22,23,23,16.6,-1.32426,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75636",2019-08-22 12:35:00,-0.745602,366,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22,23,23,16.7,-1.27386,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75637",2019-08-22 12:36:00,-0.912957,367,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22,23,23,16.9,-1.27386,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75638",2019-08-22 12:37:00,-0.898025,374,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22,23,23,16.8,-1.30536,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75639",2019-08-22 12:38:00,-0.884017,383,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22,23,23,16.7,-1.35576,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75640",2019-08-22 12:39:00,-0.965479,391,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22,23,23,17,-1.41246,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75641",2019-08-22 12:40:00,-0.922083,401,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.4,-1.43388,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75642",2019-08-22 12:41:00,-1.23935,407,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.7,-1.45656,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75643",2019-08-22 12:42:00,-0.969774,410,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.6,-1.47042,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75644",2019-08-22 12:43:00,-0.760553,408,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17,-1.45656,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75645",2019-08-22 12:44:00,-0.797861,401,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.1,-1.44396,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75646",2019-08-22 12:45:00,-0.90768,391,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,16.9,-1.39356,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75647",2019-08-22 12:46:00,-0.722195,385,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,16.7,-1.32552,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75648",2019-08-22 12:47:00,-0.913966,373,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,16.7,-1.28709,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75649",2019-08-22 12:48:00,-0.846735,365,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,16.8,-1.25496,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75650",2019-08-22 12:49:00,-0.952192,359,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,16.8,-1.24866,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75651",2019-08-22 12:50:00,-0.938375,355,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,16.9,-1.23543,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75652",2019-08-22 12:51:00,-0.914884,346,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.2,-1.18566,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75653",2019-08-22 12:52:00,-0.924037,337,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.3,-1.13463,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75654",2019-08-22 12:53:00,-0.931609,328,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.3,-1.09179,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75655",2019-08-22 12:54:00,-0.908382,321,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.2,-1.07793,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75656",2019-08-22 12:55:00,-1.06944,317,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.3,-1.04769,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75657",2019-08-22 12:56:00,-0.911195,313,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.3,-1.05273,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75658",2019-08-22 12:57:00,-0.958306,313,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.2,-1.02816,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75659",2019-08-22 12:58:00,-0.941612,315,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.4,-1.05462,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75660",2019-08-22 12:59:00,-0.924993,320,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.2,-1.07226,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75661",2019-08-22 13:00:00,-0.940718,317,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17,-1.07982,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75662",2019-08-22 13:01:00,-0.965143,315,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,16.9,-1.08423,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75663",2019-08-22 13:02:00,-0.993409,316,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.2,-1.08297,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75664",2019-08-22 13:03:00,-0.984904,317,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.6,-1.08423,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75665",2019-08-22 13:04:00,-0.994766,317,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.7,-1.0899,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75666",2019-08-22 13:05:00,-0.897817,317,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.4,-1.09683,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75667",2019-08-22 13:06:00,-0.885502,316,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.4,-1.09053,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75668",2019-08-22 13:07:00,-0.889504,310,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.5,-1.05336,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75669",2019-08-22 13:08:00,-0.735331,304,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.7,-1.008,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75670",2019-08-22 13:09:00,-0.892829,298,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.3,-1.00359,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75671",2019-08-22 13:10:00,-0.885173,298,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.5,-0.99729,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75672",2019-08-22 13:11:00,-0.900693,297,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.7,-1.00233,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75673",2019-08-22 13:12:00,-0.870967,293,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.6,-0.99036,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75674",2019-08-22 13:13:00,-0.917293,291,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.7,-0.99666,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75675",2019-08-22 13:14:00,-0.911002,300,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.7,-0.99603,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75676",2019-08-22 13:15:00,-0.608045,307,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.8,-1.02501,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75677",2019-08-22 13:16:00,-0.927539,313,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.8,-1.06596,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75678",2019-08-22 13:17:00,-0.891645,317,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.9,-1.07856,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75679",2019-08-22 13:18:00,-0.921304,316,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.9,-1.06155,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75680",2019-08-22 13:19:00,-0.885396,313,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.9,-1.0206,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75681",2019-08-22 13:20:00,-0.899216,307,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.9,-0.98406,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75682",2019-08-22 13:21:00,-0.897187,302,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.8,-0.96516,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75683",2019-08-22 13:22:00,-0.630284,293,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.6,-0.93366,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75684",2019-08-22 13:23:00,-0.887479,288,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.6,-0.89586,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75685",2019-08-22 13:24:00,-0.908572,285,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.6,-0.88326,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75686",2019-08-22 13:25:00,-0.920109,280,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.7,-0.85743,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75687",2019-08-22 13:26:00,-0.896476,277,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.8,-0.83916,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75688",2019-08-22 13:27:00,-0.880753,273,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.7,-0.87066,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75689",2019-08-22 13:28:00,-0.802514,277,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.9,-0.8883,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75690",2019-08-22 13:29:00,-0.783856,282,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.1,-0.90153,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75691",2019-08-22 13:30:00,-0.859808,283,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18,-0.90657,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75692",2019-08-22 13:31:00,-0.896315,286,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18,-0.90279,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75693",2019-08-22 13:32:00,-0.88733,288,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18,-0.92106,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75694",2019-08-22 13:33:00,-0.832925,289,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.9,-0.92736,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75695",2019-08-22 13:34:00,-0.922611,285,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.8,-0.91413,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75696",2019-08-22 13:35:00,-0.621714,280,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.4,-0.87696,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75697",2019-08-22 13:36:00,-0.914648,274,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.6,-0.87633,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75698",2019-08-22 13:37:00,-0.897046,271,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.7,-0.85176,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75699",2019-08-22 13:38:00,-0.841357,267,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18,-0.8568,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75700",2019-08-22 13:39:00,-0.932163,263,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.8,-0.8379,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75701",2019-08-22 13:40:00,-0.900119,261,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.7,-0.82215,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75702",2019-08-22 13:41:00,-0.924157,256,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.6,-0.7812,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75703",2019-08-22 13:42:00,-0.983965,257,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.8,-0.78939,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75704",2019-08-22 13:43:00,-0.872088,257,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.2,-0.76923,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75705",2019-08-22 13:44:00,-0.864274,262,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18,-0.82593,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75706",2019-08-22 13:45:00,-0.867464,270,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18,-0.86436,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75707",2019-08-22 13:46:00,-0.865128,275,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.1,-0.89523,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75708",2019-08-22 13:47:00,-0.897674,278,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18,-0.88893,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75709",2019-08-22 13:48:00,-0.794687,278,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18,-0.89523,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75710",2019-08-22 13:49:00,-0.952491,278,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18,-0.89586,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75711",2019-08-22 13:50:00,-0.805145,274,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.1,-0.86688,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75712",2019-08-22 13:51:00,-0.826958,268,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.1,-0.83349,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75713",2019-08-22 13:52:00,-0.799968,260,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.1,-0.7875,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75714",2019-08-22 13:53:00,-0.796223,255,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.1,-0.75663,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75715",2019-08-22 13:54:00,-0.75923,243,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.3,-0.7056,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75716",2019-08-22 13:55:00,-0.721359,234,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.5,-0.67599,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75717",2019-08-22 13:56:00,-0.975036,238,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.2,-0.70623,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75718",2019-08-22 13:57:00,-0.688503,248,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.2,-0.75033,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75719",2019-08-22 13:58:00,0,254,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.8,-0.7623,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75720",2019-08-22 13:59:00,-0.797356,256,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.7,-0.76986,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75721",2019-08-22 14:00:00,-0.81862,255,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.8,-0.77238,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75722",2019-08-22 14:01:00,-0.816545,251,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.9,-0.76356,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75723",2019-08-22 14:02:00,-0.589126,252,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.8,-0.77616,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75724",2019-08-22 14:03:00,-0.895224,260,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.7,-0.80073,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75725",2019-08-22 14:04:00,-0.921553,272,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.9,-0.85932,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75726",2019-08-22 14:05:00,-1.02688,281,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.6,-0.90216,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75727",2019-08-22 14:06:00,-0.961793,284,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.6,-0.92106,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75728",2019-08-22 14:07:00,-0.977773,284,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.8,-0.91539,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75729",2019-08-22 14:08:00,-1.37196,280,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.8,-0.89649,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75730",2019-08-22 14:09:00,-1.02866,276,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.8,-0.87003,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75731",2019-08-22 14:10:00,-1.02315,269,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.9,-0.82656,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75732",2019-08-22 14:11:00,-1.01309,259,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18,-0.77616,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75733",2019-08-22 14:12:00,-1.01933,246,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18,-0.72009,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75734",2019-08-22 14:13:00,-0.756686,239,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.2,-0.68859,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75735",2019-08-22 14:14:00,-0.988292,231,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.2,-0.64323,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75736",2019-08-22 14:15:00,-0.641593,225,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.9,-0.61866,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75737",2019-08-22 14:16:00,-0.836515,219,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.8,-0.60606,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75738",2019-08-22 14:17:00,-0.904403,218,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.8,-0.60543,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75739",2019-08-22 14:18:00,-0.761973,218,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18,-0.60984,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75740",2019-08-22 14:19:00,-0.855801,220,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.2,-0.62496,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75741",2019-08-22 14:20:00,-0.854319,224,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.3,-0.63063,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75742",2019-08-22 14:21:00,-0.87131,229,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18,-0.64953,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75743",2019-08-22 14:22:00,-1.00689,237,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.9,-0.69741,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75744",2019-08-22 14:23:00,-0.838267,243,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.8,-0.72513,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75745",2019-08-22 14:24:00,-0.821827,245,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.9,-0.72009,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75746",2019-08-22 14:25:00,-0.766736,241,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.1,-0.69867,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75747",2019-08-22 14:26:00,-0.857969,237,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.2,-0.65898,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75748",2019-08-22 14:27:00,-0.877894,227,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.4,-0.63063,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75749",2019-08-22 14:28:00,-0.864657,219,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.4,-0.62685,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75750",2019-08-22 14:29:00,-1.3062,212,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.3,-0.58653,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75751",2019-08-22 14:30:00,-0.884993,205,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.2,-0.5481,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75752",2019-08-22 14:31:00,-0.843768,201,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.2,-0.52479,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75753",2019-08-22 14:32:00,-0.857796,200,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.2,-0.52353,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75754",2019-08-22 14:33:00,-0.881073,199,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.4,-0.53109,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75755",2019-08-22 14:34:00,-0.85765,200,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.5,-0.51156,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75756",2019-08-22 14:35:00,-0.871908,203,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.5,-0.52794,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75757",2019-08-22 14:36:00,-0.867225,205,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18,-0.51849,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75758",2019-08-22 14:37:00,-0.851072,205,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18,-0.53613,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75759",2019-08-22 14:38:00,-0.810253,207,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18,-0.54936,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75760",2019-08-22 14:39:00,-0.860385,208,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.8,-0.54999,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75761",2019-08-22 14:40:00,-0.868592,210,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.8,-0.56133,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75762",2019-08-22 14:41:00,-0.896588,210,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.8,-0.56133,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75763",2019-08-22 14:42:00,-0.731155,210,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.9,-0.55503,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75764",2019-08-22 14:43:00,-0.883395,212,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.9,-0.56196,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75765",2019-08-22 14:44:00,-0.806639,212,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.7,-0.58338,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75766",2019-08-22 14:45:00,-0.796546,217,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.7,-0.59913,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75767",2019-08-22 14:46:00,-0.839646,218,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.7,-0.60102,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75768",2019-08-22 14:47:00,-0.878477,219,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.8,-0.59787,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75769",2019-08-22 14:48:00,-0.821211,221,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18,-0.59976,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75770",2019-08-22 14:49:00,-0.636829,223,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.2,-0.62433,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75771",2019-08-22 14:50:00,-0.855384,227,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.2,-0.63756,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75772",2019-08-22 14:51:00,-0.837394,229,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.1,-0.65016,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75773",2019-08-22 14:52:00,-0.849051,233,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18,-0.65079,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75774",2019-08-22 14:53:00,-0.866136,233,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18,-0.65646,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75775",2019-08-22 14:54:00,-0.867479,230,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.1,-0.6363,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75776",2019-08-22 14:55:00,-0.852209,224,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.2,-0.63756,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75777",2019-08-22 14:56:00,0,217,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18,-0.6111,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75778",2019-08-22 14:57:00,-0.863614,209,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.8,-0.58086,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75779",2019-08-22 14:58:00,-0.862335,205,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.5,-0.55062,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75780",2019-08-22 14:59:00,-0.822774,199,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.4,-0.51849,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75781",2019-08-22 15:00:00,-0.855907,197,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.5,-0.5355,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75782",2019-08-22 15:01:00,-0.814671,195,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.6,-0.5166,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75783",2019-08-22 15:02:00,-1.02858,193,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.5,-0.50526,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75784",2019-08-22 15:03:00,-0.851743,194,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.5,-0.47313,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75785",2019-08-22 15:04:00,-0.924716,195,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.8,-0.49203,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75786",2019-08-22 15:05:00,-0.749865,198,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18,-0.49896,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75787",2019-08-22 15:06:00,-0.815318,202,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,18.1,-0.5355,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75788",2019-08-22 15:07:00,-0.786555,203,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23,22.5,23,23,17.9,-0.53676,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75789",2019-08-22 15:08:00,-0.78774,205,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,17.9,-0.53676,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75790",2019-08-22 15:09:00,-0.733341,207,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,18.2,-0.52668,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75791",2019-08-22 15:10:00,-0.829824,210,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,18.4,-0.53865,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75792",2019-08-22 15:11:00,-0.854884,210,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,18.5,-0.567,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75793",2019-08-22 15:12:00,-1.01067,210,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,18.6,-0.57393,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75794",2019-08-22 15:13:00,-0.852593,210,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,18.3,-0.54243,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75795",2019-08-22 15:14:00,-0.834278,208,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,18.2,-0.53046,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75796",2019-08-22 15:15:00,-0.871349,205,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,18,-0.52353,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75797",2019-08-22 15:16:00,-0.764226,202,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,18.1,-0.51093,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75798",2019-08-22 15:17:00,-0.815597,199,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,18,-0.51786,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75799",2019-08-22 15:18:00,-0.863459,201,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,18.1,-0.51219,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75800",2019-08-22 15:19:00,-0.820605,202,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,18.1,-0.52542,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75801",2019-08-22 15:20:00,-0.815244,204,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,18,-0.52983,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75802",2019-08-22 15:21:00,-0.857825,206,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,17.8,-0.53613,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75803",2019-08-22 15:22:00,-0.74823,208,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,17.9,-0.54936,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75804",2019-08-22 15:23:00,-0.923315,208,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,18.1,-0.56133,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75805",2019-08-22 15:24:00,-0.830944,212,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,18.5,-0.58023,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75806",2019-08-22 15:25:00,-0.832606,219,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,18.7,-0.59913,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75807",2019-08-22 15:26:00,-0.860235,230,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,18.5,-0.6678,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75808",2019-08-22 15:27:00,-0.825939,244,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,18.2,-0.7371,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75809",2019-08-22 15:28:00,-0.835606,264,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,18.2,-0.79443,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75810",2019-08-22 15:29:00,-0.748754,274,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,18.3,-0.89649,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75811",2019-08-22 15:30:00,-0.563493,288,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,18.2,-0.95634,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75812",2019-08-22 15:31:00,-0.767712,300,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,17.9,-0.99036,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75813",2019-08-22 15:32:00,-0.887719,308,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,17.8,-1.02501,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75814",2019-08-22 15:33:00,-0.863839,311,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,17.8,-1.01493,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75815",2019-08-22 15:34:00,-0.633966,305,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23,17.9,-0.92043,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75816",2019-08-22 15:35:00,-0.883724,295,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,17.9,-0.88263,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75817",2019-08-22 15:36:00,-0.757634,288,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,18,-0.81396,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75818",2019-08-22 15:37:00,-0.919471,285,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,17.9,-0.83097,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75819",2019-08-22 15:38:00,-0.918577,286,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,17.9,-0.83853,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75820",2019-08-22 15:39:00,-0.797118,288,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,17.9,-0.8631,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75821",2019-08-22 15:40:00,-0.866831,286,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,17.9,-0.84483,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75822",2019-08-22 15:41:00,-0.833695,285,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,17.8,-0.83286,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75823",2019-08-22 15:42:00,-0.855244,282,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,17.8,-0.82593,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75824",2019-08-22 15:43:00,-0.812981,281,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,17.8,-0.77553,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75825",2019-08-22 15:44:00,-0.848727,281,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,17.9,-0.8442,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75826",2019-08-22 15:45:00,-0.861755,282,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,17.9,-0.82908,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75827",2019-08-22 15:46:00,-0.868121,278,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,18,-0.80829,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75828",2019-08-22 15:47:00,-0.843665,276,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,18.1,-0.77553,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75829",2019-08-22 15:48:00,-0.912825,272,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,18.1,-0.76734,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75830",2019-08-22 15:49:00,-0.891154,265,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,18.1,-0.75663,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75831",2019-08-22 15:50:00,-0.98754,259,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,18.2,-0.72009,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75832",2019-08-22 15:51:00,-0.877008,255,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,18,-0.7308,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75833",2019-08-22 15:52:00,-0.935462,253,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,17.9,-0.69426,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75834",2019-08-22 15:53:00,-0.909011,250,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,18,-0.66339,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75835",2019-08-22 15:54:00,-0.931494,248,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,17.9,-0.6552,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75836",2019-08-22 15:55:00,-0.888525,250,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,17.9,-0.67977,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75837",2019-08-22 15:56:00,-0.953137,254,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,18,-0.70497,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75838",2019-08-22 15:57:00,-0.76539,259,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,18.2,-0.72576,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75839",2019-08-22 15:58:00,-0.867276,265,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,18.1,-0.7182,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75840",2019-08-22 15:59:00,-0.91772,272,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,18,-0.7749,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75841",2019-08-22 16:00:00,-0.886566,277,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,18,-0.44919,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75842",2019-08-22 16:01:00,0,284,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,18,-0.56196,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75843",2019-08-22 16:02:00,-0.920633,290,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,18.2,-0.63882,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75844",2019-08-22 16:03:00,-1.04366,295,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,18,-0.67599,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75845",2019-08-22 16:04:00,-0.871983,297,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,18,-0.76923,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75846",2019-08-22 16:05:00,-0.895269,298,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,18.2,-0.78183,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75847",2019-08-22 16:06:00,-0.816913,297,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,18.3,-0.77616,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75848",2019-08-22 16:07:00,-0.891682,289,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,18.2,-0.74781,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75849",2019-08-22 16:08:00,-0.91269,280,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,18.2,-0.70056,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75850",2019-08-22 16:09:00,-0.883183,272,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,18.4,-0.65583,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75851",2019-08-22 16:10:00,-0.903288,265,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,18.5,-0.62874,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75852",2019-08-22 16:11:00,-0.862869,261,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,18.7,-0.62559,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75853",2019-08-22 16:12:00,-0.907768,259,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,18.6,-0.6426,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75854",2019-08-22 16:13:00,-0.989946,269,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,18.7,-0.5922,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75855",2019-08-22 16:14:00,-0.90232,280,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,18.4,-0.7623,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75856",2019-08-22 16:15:00,-0.869892,296,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,18.4,-0.84546,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75857",2019-08-22 16:16:00,-0.900171,321,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,18.2,-1.00863,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75858",2019-08-22 16:17:00,-1.14769,365,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,18.1,-1.22976,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75859",2019-08-22 16:18:00,-0.912882,419,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,18.2,-1.48806,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75860",2019-08-22 16:19:00,-0.889007,489,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,18.2,-1.76589,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75861",2019-08-22 16:20:00,-0.869763,521,0,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,22.5,23,23.5,18.2,-1.81251,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75862",2019-08-22 16:21:00,-0.920822,468,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23,23.5,18.6,-1.56366,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75863",2019-08-22 16:22:00,-0.842204,435,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23.5,23.5,18.8,-1.4364,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75864",2019-08-22 16:23:00,-0.9185,427,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23.5,23.5,19,-1.4238,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75865",2019-08-22 16:24:00,-0.91457,452,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23.5,23.5,19.3,-1.5624,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75866",2019-08-22 16:25:00,-1.01755,486,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23.5,23.5,18.1,-1.66635,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75867",2019-08-22 16:26:00,-0.927963,499,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23.5,23.5,18.4,-1.72557,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75868",2019-08-22 16:27:00,-0.921248,535,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23.5,23.5,18.6,-1.83456,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75869",2019-08-22 16:28:00,0,529,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23.5,23.5,18.8,-1.76463,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75870",2019-08-22 16:29:00,-0.910267,529,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23.5,23.5,18.5,-1.79109,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75871",2019-08-22 16:30:00,-0.57657,530,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23.5,23.5,18.5,-1.8396,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75872",2019-08-22 16:31:00,-0.937472,533,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23.5,23.5,18.6,-1.764,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75873",2019-08-22 16:32:00,-0.919427,503,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23.5,23.5,18.8,-1.66383,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75874",2019-08-22 16:33:00,-0.830227,506,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23.5,23.5,19.1,-1.77345,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75875",2019-08-22 16:34:00,-0.901851,500,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23.5,23.5,18.4,-1.63989,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75876",2019-08-22 16:35:00,-0.9094,497,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23.5,23.5,18.8,-1.65501,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75877",2019-08-22 16:36:00,-0.944638,512,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23.5,23.5,18.6,-1.73124,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75878",2019-08-22 16:37:00,-0.962211,554,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23.5,23.5,19,-1.83645,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75879",2019-08-22 16:38:00,-0.925189,568,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23.5,23.5,18.6,-1.93599,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75880",2019-08-22 16:39:00,-0.897623,517,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23.5,23.5,18.6,-1.74636,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75881",2019-08-22 16:40:00,-0.894817,516,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23.5,23.5,19.3,-1.75329,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75882",2019-08-22 16:41:00,-0.827882,523,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23,22.5,23.5,23.5,19.1,-1.77093,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75883",2019-08-22 16:42:00,-0.889672,518,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,18.6,-1.62036,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75884",2019-08-22 16:43:00,-0.911122,479,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,18.6,-1.50003,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75885",2019-08-22 16:44:00,-1.08836,468,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.5,-1.53783,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75886",2019-08-22 16:45:00,-0.877942,477,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.3,-1.56429,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75887",2019-08-22 16:46:00,-0.892691,477,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,18.4,-1.55799,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75888",2019-08-22 16:47:00,-0.883276,482,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,18.3,-1.60146,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75889",2019-08-22 16:48:00,-0.858543,538,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.1,-1.9278,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75890",2019-08-22 16:49:00,-0.854786,644,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,18.4,-3.0555,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75891",2019-08-22 16:50:00,-0.835953,614,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19,-2.0097,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75892",2019-08-22 16:51:00,-0.8656,690,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.6,-2.02986,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75893",2019-08-22 16:52:00,-0.711112,561,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,20.4,-1.9215,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75894",2019-08-22 16:53:00,-0.884888,608,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,20,-1.99836,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75895",2019-08-22 16:54:00,-0.850365,618,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,20.5,-2.14956,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75896",2019-08-22 16:55:00,-0.760728,739,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.7,-2.62836,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75897",2019-08-22 16:56:00,-0.86211,795,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,20.2,-2.73231,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75898",2019-08-22 16:57:00,-0.733597,610,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,20.4,-1.90386,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75899",2019-08-22 16:58:00,-0.876263,523,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,20.3,-1.63926,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75900",2019-08-22 16:59:00,-0.882375,487,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.8,-1.58634,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75901",2019-08-22 17:00:00,-0.730852,473,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.5,-1.49751,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75902",2019-08-22 17:01:00,-0.878923,443,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.3,-1.43262,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75903",2019-08-22 17:02:00,-0.876467,461,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.4,-1.53405,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75904",2019-08-22 17:03:00,-0.920085,479,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.5,-1.60524,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75905",2019-08-22 17:04:00,-1.28777,504,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.7,-1.67139,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
