"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"75906",2019-08-22 17:05:00,-0.895672,486,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.9,-1.57878,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75907",2019-08-22 17:06:00,-0.912901,466,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.9,-1.53468,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75908",2019-08-22 17:07:00,-0.931994,485,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,20,-1.69092,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75909",2019-08-22 17:08:00,-0.932399,670,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,23.5,19.4,-1.76589,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75910",2019-08-22 17:09:00,-0.948876,464,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,24,18.8,-1.54539,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75911",2019-08-22 17:10:00,-0.898067,465,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,24,19.3,-1.68399,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75912",2019-08-22 17:11:00,-1.11509,512,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,24,19.8,-2.36124,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75913",2019-08-22 17:12:00,-0.919228,850,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,24,20.3,-3.01329,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75914",2019-08-22 17:13:00,-0.93997,715,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,24,20.5,-2.42298,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75915",2019-08-22 17:14:00,-0.911104,671,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,24,20.5,-2.61324,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75916",2019-08-22 17:15:00,-0.926551,672,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,24,20,-2.01663,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75917",2019-08-22 17:16:00,-0.916877,499,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,24,19.6,-1.63926,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75918",2019-08-22 17:17:00,-1.09444,505,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,24,19.8,-2.15838,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75919",2019-08-22 17:18:00,-1.06375,521,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,24,20.2,-1.74195,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75920",2019-08-22 17:19:00,-0.914475,371,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,24,20.5,-1.10943,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75921",2019-08-22 17:20:00,-0.966238,760,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,24,20.5,-3.07503,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75922",2019-08-22 17:21:00,-0.957072,495,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,24,19.3,-1.60398,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75923",2019-08-22 17:22:00,-1.3005,501,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,24,19.5,-1.5813,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75924",2019-08-22 17:23:00,-0.950172,447,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,24,20,-1.29213,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75925",2019-08-22 17:24:00,-0.966786,383,0,25,22,22,18,26.5,22,19,0,0,25,22,23,23.5,22.5,23.5,24,19.6,-1.11762,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"75926",2019-08-22 17:25:00,-0.875684,418,0,25,22,22,18,26.5,22,19,0,0,25.5,22,23,23.5,22.5,23.5,24,19.9,-1.323,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"75927",2019-08-22 17:26:00,-0.976121,458,0,25,22,22,18,26.5,22,19,0,0,25.5,22,23,23.5,22.5,23.5,24,19.3,-1.54476,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"75928",2019-08-22 17:27:00,-1.00676,578,0,25,22,22,18,26.5,22,19,0,0,25.5,22,23,23.5,22.5,23.5,24,19,-1.68147,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"75929",2019-08-22 17:28:00,-0.988239,550,0,25,22,22,18,26.5,22,19,0,0,25.5,22,23,23.5,22.5,23.5,24,19.5,-1.80369,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"75930",2019-08-22 17:29:00,-1.05008,556,0,25,22,22,18,26.5,22,19,0,0,25.5,22,23,23.5,22.5,23.5,24,19.4,-1.8459,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"75931",2019-08-22 17:30:00,-1.40136,503,0,25,22,22,18,26.5,22,19,0,0,25.5,22,23,23.5,23,23.5,24,19.3,-1.55673,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"75932",2019-08-22 17:31:00,-1.57385,469,0,25,22,22,18,26.5,22,19,0,0,25.5,22,23,23.5,23,23.5,24,19.7,-1.47546,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"75933",2019-08-22 17:32:00,-2.14646,460,0,25,22,22,18,26.5,22,19,0,0,25.5,22,23,23.5,23,23.5,24,19.7,-1.42128,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"75934",2019-08-22 17:33:00,-2.27584,439,0,25,22,22,18,26.5,22,19,0,0,25.5,22,23,23.5,23,23.5,24,19,-1.38033,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"75935",2019-08-22 17:34:00,-2.70047,451,0,25,22,22,18,26.5,22,19,0,0,25.5,22,23,23.5,23,23.5,24,18.7,-1.42443,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"75936",2019-08-22 17:35:00,-3.06641,515,0,25,22,22,18,26.5,22,19,0,0,25.5,22,23,23.5,23,23.5,24,18.7,-1.5876,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"75937",2019-08-22 17:36:00,-3.32707,490,0,25,22,22,18,26.5,22,19,0,0,25.5,22,23,23.5,23,23.5,24,18.8,-1.78983,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"75938",2019-08-22 17:37:00,-3.4584,609,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24,18.5,-2.23146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"75939",2019-08-22 17:38:00,-3.57833,414,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24,18.6,-1.386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"75940",2019-08-22 17:39:00,-3.31067,477,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24,19,-1.5309,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"75941",2019-08-22 17:40:00,-3.23129,642,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24,19,-1.78983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"75942",2019-08-22 17:41:00,-2.86368,560,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24,19.6,-1.9278,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"75943",2019-08-22 17:42:00,-2.54313,687,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24,19.8,-2.11428,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"75944",2019-08-22 17:43:00,-2.52887,689,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,24,24,20,-2.07333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"75945",2019-08-22 17:44:00,-2.47373,690,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,24,24,20.3,-2.16153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"75946",2019-08-22 17:45:00,-2.10702,678,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,24,24,20.9,-2.14893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"75947",2019-08-22 17:46:00,-2.06801,677,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,24,24,20.8,-2.08782,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"75948",2019-08-22 17:47:00,-1.89342,673,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,24,24,20,-2.05506,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"75949",2019-08-22 17:48:00,-1.79065,642,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,24,24,20.3,-1.95363,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"75950",2019-08-22 17:49:00,-1.87182,614,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,24,24,21.4,-1.80999,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"75951",2019-08-22 17:50:00,-1.67441,579,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,24,24,21.4,-1.68084,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"75952",2019-08-22 17:51:00,-1.93907,558,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,24,24,21.9,-1.58319,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"75953",2019-08-22 17:52:00,-1.4756,547,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24,24,21.3,-1.52649,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"75954",2019-08-22 17:53:00,-1.18315,543,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24,24,20,-1.51263,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"75955",2019-08-22 17:54:00,-1.37949,535,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24,24.5,20.3,-1.44081,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"75956",2019-08-22 17:55:00,-1.51019,526,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24,24.5,20.4,-1.4553,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"75957",2019-08-22 17:56:00,-1.51213,519,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24,24.5,19.4,-1.42569,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"75958",2019-08-22 17:57:00,-1.49589,507,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24,24.5,19,-1.3734,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"75959",2019-08-22 17:58:00,-1.5369,508,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24,24.5,19.4,-1.37151,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"75960",2019-08-22 17:59:00,-1.73168,507,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24,24.5,20,-1.38789,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"75961",2019-08-22 18:00:00,-2.00243,507,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24,24.5,19.2,-1.37529,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"75962",2019-08-22 18:01:00,-2.39531,449,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24,24.5,18.7,-1.35765,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"75963",2019-08-22 18:02:00,-2.61141,489,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24,24.5,19,-1.32552,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"75964",2019-08-22 18:03:00,-2.81707,482,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24,24.5,19.4,-1.29465,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"75965",2019-08-22 18:04:00,-3.23396,478,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24,24.5,19.1,-1.27449,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"75966",2019-08-22 18:05:00,-3.26895,471,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24,24.5,19.4,-1.25748,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0
"75967",2019-08-22 18:06:00,-3.25315,473,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24,24.5,19.6,-1.2663,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0
"75968",2019-08-22 18:07:00,-3.29692,467,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24,24.5,20,-1.23606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"75969",2019-08-22 18:08:00,-3.32166,461,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24,24.5,19.3,-1.21653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"75970",2019-08-22 18:09:00,-3.18605,461,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24,24.5,19.8,-1.17936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"75971",2019-08-22 18:10:00,-3.12816,453,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24,24.5,20,-1.17936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"75972",2019-08-22 18:11:00,-2.65759,452,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24,24.5,20.1,-1.15353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"75973",2019-08-22 18:12:00,-2.75399,451,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24,24.5,19.9,-1.15416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"75974",2019-08-22 18:13:00,-2.46909,449,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24,24.5,20.1,-1.14219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"75975",2019-08-22 18:14:00,-2.42587,443,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24.5,24.5,19.6,-1.12203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"75976",2019-08-22 18:15:00,-2.13685,435,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24.5,24.5,19.7,-1.08423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"75977",2019-08-22 18:16:00,-2.03291,431,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24.5,24.5,19.9,-1.05966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"75978",2019-08-22 18:17:00,-1.85193,422,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24.5,24.5,20.3,-1.02186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"75979",2019-08-22 18:18:00,-1.64835,420,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24.5,24.5,20.3,-1.01493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"75980",2019-08-22 18:19:00,-1.73156,393,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24.5,24.5,20,-0.91476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"75981",2019-08-22 18:20:00,-1.6063,391,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24.5,24.5,20.4,-0.92673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"75982",2019-08-22 18:21:00,-1.60185,353,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24.5,24.5,20.3,-0.8379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"75983",2019-08-22 18:22:00,-1.59506,380,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24.5,24.5,20.5,-0.87759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"75984",2019-08-22 18:23:00,-1.48566,399,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24.5,24.5,19.7,-0.92736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"75985",2019-08-22 18:24:00,-1.06457,393,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24.5,24.5,20,-0.88263,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"75986",2019-08-22 18:25:00,-1.44283,380,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24.5,24.5,19.7,-0.85743,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"75987",2019-08-22 18:26:00,-1.48804,382,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24.5,24.5,19.5,-0.819,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"75988",2019-08-22 18:27:00,-1.48768,367,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23,24.5,24.5,19.4,-0.76923,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"75989",2019-08-22 18:28:00,-1.81375,346,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,23.5,23.5,24.5,24.5,19.4,-0.77553,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"75990",2019-08-22 18:29:00,-1.75714,326,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24.5,24.5,19.4,-0.76167,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"75991",2019-08-22 18:30:00,-2.11278,296,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24.5,25,19.4,-0.74844,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"75992",2019-08-22 18:31:00,-3.19043,278,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24.5,25,19.3,-0.73143,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"75993",2019-08-22 18:32:00,-1.98772,271,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24.5,25,19.3,-0.68796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"75994",2019-08-22 18:33:00,-2.98427,256,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24.5,25,19.2,-0.70308,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"75995",2019-08-22 18:34:00,-3.15901,177,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24.5,25,19.2,-0.67599,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"75996",2019-08-22 18:35:00,-3.31171,108,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24.5,25,19.2,-0.6426,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"75997",2019-08-22 18:36:00,-3.16538,105,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24.5,25,19.1,-0.6237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"75998",2019-08-22 18:37:00,-3.52989,104,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24.5,25,19,-0.59913,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"75999",2019-08-22 18:38:00,-3.21319,104,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24.5,25,18.9,-0.59283,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76000",2019-08-22 18:39:00,-3.55251,105,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24.5,25,18.8,-0.56826,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76001",2019-08-22 18:40:00,-3.40661,107,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24.5,25,18.8,-0.57393,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76002",2019-08-22 18:41:00,-3.12036,104,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24.5,25,18.8,-0.55566,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76003",2019-08-22 18:42:00,-3.17924,104,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24.5,25,18.9,-0.51723,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76004",2019-08-22 18:43:00,-3.03876,103,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24.5,25,19,-0.49518,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76005",2019-08-22 18:44:00,-2.99857,102,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24.5,25,19.1,-0.48636,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76006",2019-08-22 18:45:00,-2.55311,101,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24.5,25,19.2,-0.46809,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76007",2019-08-22 18:46:00,-3.04672,129,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24.5,25,19.3,-0.44289,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76008",2019-08-22 18:47:00,-2.94644,192,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24.5,25,19.3,-0.45549,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76009",2019-08-22 18:48:00,-2.92137,183,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,19.3,-0.43722,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76010",2019-08-22 18:49:00,-2.94022,107,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,19.2,-0.4284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76011",2019-08-22 18:50:00,-2.91556,95,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,19.1,-0.39816,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76012",2019-08-22 18:51:00,-2.99828,95,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,19.1,-0.37926,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76013",2019-08-22 18:52:00,-2.77923,101,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,19.1,-0.35091,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76014",2019-08-22 18:53:00,-2.92137,173,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,19,-0.30366,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76015",2019-08-22 18:54:00,-2.91696,222,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,19.1,-0.27468,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76016",2019-08-22 18:55:00,-2.87237,258,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,19.1,-0.2961,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76017",2019-08-22 18:56:00,-2.9421,256,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,19.2,-0.27909,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76018",2019-08-22 18:57:00,-2.90436,252,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,19.2,-0.27027,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76019",2019-08-22 18:58:00,-3.21817,247,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,24.5,25,19.2,-0.24822,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76020",2019-08-22 18:59:00,-2.83197,243,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,25,25,19.3,-0.25389,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76021",2019-08-22 19:00:00,-2.96044,239,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,25,25,19.3,-0.23499,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76022",2019-08-22 19:01:00,-2.87721,237,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,25,25,19.3,-0.24129,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76023",2019-08-22 19:02:00,-2.83959,233,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,25,25,19.3,-0.20916,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76024",2019-08-22 19:03:00,-2.78194,230,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,25,25,19.3,-0.19908,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76025",2019-08-22 19:04:00,-2.85063,225,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,25,25,19.3,-0.15813,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76026",2019-08-22 19:05:00,-3.29383,222,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,25,25,19.5,-0.15246,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76027",2019-08-22 19:06:00,-2.79084,217,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,25,25,19.5,-0.13356,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76028",2019-08-22 19:07:00,-2.77882,211,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,25,25,19.6,-0.12159,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76029",2019-08-22 19:08:00,-2.77873,208,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,25,25,19.6,-0.10836,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76030",2019-08-22 19:09:00,-2.84923,203,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,25,25,19.6,-0.08946,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76031",2019-08-22 19:10:00,-2.8285,199,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,25,25.5,19.6,-0.06993,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76032",2019-08-22 19:11:00,-2.79727,197,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,25,25.5,19.7,-0.05355,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76033",2019-08-22 19:12:00,-3.21633,192,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,25,25.5,19.7,-0.05733,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76034",2019-08-22 19:13:00,-2.83383,188,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,25,25.5,19.9,-0.03276,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76035",2019-08-22 19:14:00,-2.8392,184,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,25,25.5,20.2,-0.02646,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76036",2019-08-22 19:15:00,-2.84111,182,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,25,25.5,20.4,0,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76037",2019-08-22 19:16:00,-2.80651,177,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,25,25.5,20.5,0.0063,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76038",2019-08-22 19:17:00,-2.76039,173,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,25,25.5,20.5,0.03465,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76039",2019-08-22 19:18:00,-2.08252,170,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,25,25.5,20.4,0.03087,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76040",2019-08-22 19:19:00,-2.85663,166,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,25,25.5,20.4,0.04599,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76041",2019-08-22 19:20:00,-2.36001,163,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,25,25.5,20.4,0.05481,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76042",2019-08-22 19:21:00,-2.71501,161,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,25,25.5,20.3,0.06867,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76043",2019-08-22 19:22:00,-2.76692,158,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,25,25.5,20.3,0.0756,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76044",2019-08-22 19:23:00,-3.0422,154,0,25,22,22,18,26.5,22,19,0,0,25.5,23,24,24,23.5,25,25.5,20.3,0.07497,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76045",2019-08-22 19:24:00,-2.75204,149,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,20.2,0.08505,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76046",2019-08-22 19:25:00,-2.8292,146,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,20.2,0.10584,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76047",2019-08-22 19:26:00,-2.58666,143,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,20.2,0.14994,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76048",2019-08-22 19:27:00,-2.75303,139,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,20.2,0.15057,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76049",2019-08-22 19:28:00,-2.60708,135,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,20.2,0.14994,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76050",2019-08-22 19:29:00,-2.73316,130,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,20.1,0.15561,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76051",2019-08-22 19:30:00,-2.66363,128,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,19.9,1.5498,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76052",2019-08-22 19:31:00,-2.7271,124,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,19.7,0.17325,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76053",2019-08-22 19:32:00,-2.47055,121,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,19.4,0.23751,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76054",2019-08-22 19:33:00,-2.74332,118,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,19.3,0.22617,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76055",2019-08-22 19:34:00,-2.77174,114,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,19.2,0.25704,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76056",2019-08-22 19:35:00,-2.70125,112,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,19.3,0.23562,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76057",2019-08-22 19:36:00,-2.68165,107,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,19.4,0.35847,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76058",2019-08-22 19:37:00,-2.73159,105,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,19.6,0.39627,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76059",2019-08-22 19:38:00,-2.65674,102,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,19.8,0.3843,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76060",2019-08-22 19:39:00,-3.2083,99,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,19.8,0.39627,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76061",2019-08-22 19:40:00,-2.67551,97,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,19.8,0.39627,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76062",2019-08-22 19:41:00,-2.71198,94,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,19.9,0.4032,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76063",2019-08-22 19:42:00,-2.69274,91,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,20.1,0.41517,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76064",2019-08-22 19:43:00,-2.67703,89,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,20,0.43911,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76065",2019-08-22 19:44:00,-2.6858,86,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,20,0.43974,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76066",2019-08-22 19:45:00,-2.42886,81,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,20,0.4284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76067",2019-08-22 19:46:00,-2.98027,80,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,20.1,0.44037,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76068",2019-08-22 19:47:00,-2.68743,77,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,20,0.45801,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76069",2019-08-22 19:48:00,-2.69106,75,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,19.9,0.48699,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76070",2019-08-22 19:49:00,-2.65824,72,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,19.7,0.48951,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76071",2019-08-22 19:50:00,-2.71982,70,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,19.6,0.49014,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76072",2019-08-22 19:51:00,-2.62246,67,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,19.5,0.48447,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76073",2019-08-22 19:52:00,-2.65921,65,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,19.4,0.49518,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76074",2019-08-22 19:53:00,-2.65095,64,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,19.4,0.50211,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76075",2019-08-22 19:54:00,-2.83964,62,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,19.5,0.51597,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76076",2019-08-22 19:55:00,-2.67486,59,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,19.6,0.51912,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76077",2019-08-22 19:56:00,-2.623,56,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,19.5,0.52227,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76078",2019-08-22 19:57:00,-2.61677,53,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,19.5,0.52227,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76079",2019-08-22 19:58:00,-2.61369,50,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,19.4,0.53739,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76080",2019-08-22 19:59:00,-2.54344,48,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,19.4,0.55944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76081",2019-08-22 20:00:00,-2.63403,46,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,19.3,0.56511,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76082",2019-08-22 20:01:00,-2.62002,43,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,19.2,0.56385,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76083",2019-08-22 20:02:00,-2.59877,40,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,19.2,0.5481,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76084",2019-08-22 20:03:00,-2.61528,36,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,19.1,0.5481,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76085",2019-08-22 20:04:00,-2.5631,33,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,19.1,0.56448,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76086",2019-08-22 20:05:00,-2.56886,30,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,19,0.56133,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76087",2019-08-22 20:06:00,-2.57204,29,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,18.9,0.58401,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76088",2019-08-22 20:07:00,-2.55565,25,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,18.8,0.56511,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76089",2019-08-22 20:08:00,-2.47495,24,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,18.8,0.57078,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76090",2019-08-22 20:09:00,-2.55635,24,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,18.7,0.5733,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76091",2019-08-22 20:10:00,-2.504,24,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,18.6,0.567,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76092",2019-08-22 20:11:00,-2.54462,24,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,18.6,0.56889,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76093",2019-08-22 20:12:00,-2.38684,23,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,18.5,0.57204,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76094",2019-08-22 20:13:00,-2.25483,24,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,18.4,0.56574,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76095",2019-08-22 20:14:00,-2.48117,23,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,18.3,0.5733,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76096",2019-08-22 20:15:00,-2.47373,22,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,18.3,0.56637,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76097",2019-08-22 20:16:00,-2.43114,19,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,18.3,0.57897,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76098",2019-08-22 20:17:00,-2.51028,20,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,18.3,0.59031,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76099",2019-08-22 20:18:00,-2.37692,19,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,18.3,0.60417,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76100",2019-08-22 20:19:00,-2.60181,17,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,18.3,0.61047,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76101",2019-08-22 20:20:00,-2.32331,17,0.486,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,18.3,0.86373,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76102",2019-08-22 20:21:00,-1.90194,16,0.486,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,18.4,0.88767,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76103",2019-08-22 20:22:00,-2.23137,16,0.488,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,18.4,2.32029,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76104",2019-08-22 20:23:00,-2.34618,16,0.488,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,18,0.92547,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76105",2019-08-22 20:24:00,-2.29989,16,0.458,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,17.9,0.89334,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76106",2019-08-22 20:25:00,-2.27377,15,0.461,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,17.6,0.89964,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76107",2019-08-22 20:26:00,-2.12703,13,0.461,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,17.6,0.8946,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76108",2019-08-22 20:27:00,-2.18938,12,0.459,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,17.8,0.90657,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76109",2019-08-22 20:28:00,-2.16775,12,0.458,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,17.6,0.91161,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76110",2019-08-22 20:29:00,-2.17728,13,0.461,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,17.6,0.90594,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76111",2019-08-22 20:30:00,-2.18465,11,0.458,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,17.8,0.90657,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76112",2019-08-22 20:31:00,-2.16839,11,0.458,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,17.7,0.89964,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76113",2019-08-22 20:32:00,-2.13893,11,0.453,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,25,25.5,17.9,0.92421,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76114",2019-08-22 20:33:00,-1.55648,11,0.456,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25.5,18.1,0.90468,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76115",2019-08-22 20:34:00,-2.06791,10,0.46,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25.5,17.7,0.91287,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76116",2019-08-22 20:35:00,-2.00285,9,0.458,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,17.8,0.92547,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76117",2019-08-22 20:36:00,-1.98777,10,0.458,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,18,1.06344,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76118",2019-08-22 20:37:00,-1.96001,9,0.453,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,17.8,0.88074,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76119",2019-08-22 20:38:00,-1.84319,9,0.458,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,17.8,0.90531,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76120",2019-08-22 20:39:00,-2.35423,9,0.462,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,17.9,0.88767,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76121",2019-08-22 20:40:00,-1.90663,8,0.462,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,18,0.91224,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76122",2019-08-22 20:41:00,-1.61997,8,0.46,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,18,0.91791,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76123",2019-08-22 20:42:00,-1.62638,8,0.204,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,17.9,0.69174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76124",2019-08-22 20:43:00,-1.57626,6,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,17.9,0.66717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76125",2019-08-22 20:44:00,-1.28725,0,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,17.9,0.67914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76126",2019-08-22 20:45:00,-1.74201,0,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,17.8,0.70371,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76127",2019-08-22 20:46:00,-2.5404,0,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,17.9,0.69174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76128",2019-08-22 20:47:00,-3.31023,0,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,18,0.69174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76129",2019-08-22 20:48:00,-4.09758,0,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,18,0.69552,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76130",2019-08-22 20:49:00,-4.86183,0,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,17.8,0.69048,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76131",2019-08-22 20:50:00,-5.25,0,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,17.8,0.6867,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76132",2019-08-22 20:51:00,-4.69046,0,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,17.6,0.69867,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76133",2019-08-22 20:52:00,-3.56816,0,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,17.5,0.693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76134",2019-08-22 20:53:00,-3.2831,0,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,17.4,0.66654,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76135",2019-08-22 20:54:00,-2.86452,0,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,17.4,0.66087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76136",2019-08-22 20:55:00,-2.5514,0,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,17.4,0.7686,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76137",2019-08-22 20:56:00,-2.45661,0,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,17.4,0.79191,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76138",2019-08-22 20:57:00,-2.29837,0,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,17.5,0.78246,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76139",2019-08-22 20:58:00,-2.19095,0,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,17.4,0.78624,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76140",2019-08-22 20:59:00,-2.74836,0,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,17.4,0.76797,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76141",2019-08-22 21:00:00,-1.87507,0,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,17.4,0.77364,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76142",2019-08-22 21:01:00,-2.03897,0,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,17.3,0.76545,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76143",2019-08-22 21:02:00,-2.01635,0,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,17.3,0.77994,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76144",2019-08-22 21:03:00,-1.98597,0,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,17.3,0.78057,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76145",2019-08-22 21:04:00,-1.99871,0,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,17.3,0.77364,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76146",2019-08-22 21:05:00,-1.96671,0,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,17.3,0.77175,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76147",2019-08-22 21:06:00,-2.70817,0,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,17.3,0.76797,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76148",2019-08-22 21:07:00,-1.84933,0,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,17.3,0.78624,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76149",2019-08-22 21:08:00,-1.83135,0,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,17.3,0.78057,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76150",2019-08-22 21:09:00,-1.8269,0,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,17.4,0.78057,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76151",2019-08-22 21:10:00,-2.16662,0,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,17.3,0.76356,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76152",2019-08-22 21:11:00,-2.23374,0,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,17.3,0.77364,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76153",2019-08-22 21:12:00,-2.27584,0,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,17.3,0.76797,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76154",2019-08-22 21:13:00,-2.15548,0,0,25,22,22,18,26.5,22,19,0,0,26,23,24,24,23.5,24.5,25,17.2,0.78057,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76155",2019-08-22 21:14:00,-2.29699,0,0,25,22,22,18,26.5,22,19,0,0,26,23,23.5,24,23.5,24.5,25,17.2,0.78057,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76156",2019-08-22 21:15:00,-2.22455,0,0,25,22,22,18,26.5,22,19,0,0,26,23,23.5,24,23.5,24.5,25,17.2,0.77364,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76157",2019-08-22 21:16:00,-2.25054,0,0,25,22,22,18,26.5,22,19,0,0,26,23,23.5,24,23.5,24.5,25,17.2,0.77364,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76158",2019-08-22 21:17:00,-2.26469,0,0,25,22,22,18,26.5,22,19,0,0,26,23,23.5,24,23.5,24.5,25,17.1,0.76167,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76159",2019-08-22 21:18:00,-2.27754,0,0,25,22,22,18,26.5,22,19,0,0,26,23,23.5,24,23.5,24.5,25,17.1,0.77931,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76160",2019-08-22 21:19:00,-2.3781,0,0,25,22,22,18,26.5,22,19,0,0,26,23,23.5,24,23.5,24.5,25,17.1,0.78624,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76161",2019-08-22 21:20:00,-1.98327,0,0,25,22,22,18,26.5,22,19,0,0,26,23,23.5,24,23.5,24.5,25,17,0.77994,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76162",2019-08-22 21:21:00,-2.21991,0,0,25,22,22,18,26.5,22,19,0,0,26,23,23.5,24,23.5,24.5,25,17,0.7623,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76163",2019-08-22 21:22:00,-2.30064,0,0,25,22,22,18,26.5,22,19,0,0,26,23,23.5,24,23.5,24.5,25,16.9,0.77301,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76164",2019-08-22 21:23:00,-2.25455,0,0,25,22,22,18,26.5,22,19,0,0,26,23,23.5,24,23.5,24.5,25,16.9,0.756,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76165",2019-08-22 21:24:00,-2.23244,0,0,25,22,22,18,26.5,22,19,0,0,26,23,23.5,24,23.5,24.5,25,16.9,0.78687,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76166",2019-08-22 21:25:00,-2.22775,0,0,25,22,22,18,26.5,22,19,0,0,26,23,23.5,24,23.5,24.5,25,16.8,0.75663,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76167",2019-08-22 21:26:00,-2.33338,0,0,25,22,22,18,26.5,22,19,0,0,26,23,23.5,24,23.5,24.5,25,16.8,0.77175,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76168",2019-08-22 21:27:00,-2.20096,0,0,25,22,22,18,26.5,22,19,0,0,26,23,23.5,24,23.5,24.5,25,16.8,0.75978,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76169",2019-08-22 21:28:00,-2.15303,0,0,25,22,22,18,26.5,22,19,0,0,26,23,23.5,24,23.5,24.5,25,16.7,0.76986,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76170",2019-08-22 21:29:00,-2.49041,0,0,25,22,22,18,26.5,22,19,0,0,26,23,23.5,24,23.5,24.5,25,16.8,0.76104,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76171",2019-08-22 21:30:00,-2.26377,0,0,25,22,22,18,26.5,22,19,0,0,26,23,23.5,24,23.5,24.5,25,16.8,0.77868,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76172",2019-08-22 21:31:00,-2.25944,0,0,25,22,22,18,26.5,22,19,0,0,26,23,23.5,24,23.5,24.5,25,16.8,0.77427,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76173",2019-08-22 21:32:00,-2.25675,0,0,25,22,22,18,26.5,22,19,0,0,26,23,23.5,24,23.5,24.5,25,16.8,0.75537,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76174",2019-08-22 21:33:00,-1.72902,0,0,25,22,22,18,26.5,22,19,0,0,26,23,23.5,24,23.5,24.5,25,16.7,0.7623,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76175",2019-08-22 21:34:00,-2.21013,0,0,25,22,22,18,26.5,22,19,0,0,26,23,23.5,24,23.5,24.5,25,16.6,0.76041,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76176",2019-08-22 21:35:00,-2.24506,0,0,25,22,22,18,26.5,22,19,0,0,26,23,23.5,24,23.5,24.5,25,16.5,0.78624,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76177",2019-08-22 21:36:00,-2.13702,0,0,25,22,22,18,26.5,22,19,0,0,26,23,23.5,24,23.5,24.5,25,16.5,0.77049,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76178",2019-08-22 21:37:00,-2.14105,0,0,25,22,22,18,26.5,22,19,0,0,26,23,23.5,24,23.5,24.5,25,16.3,0.756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76179",2019-08-22 21:38:00,-2.19804,0,0,25,22,22,18,26.5,22,19,0,0,26,23,23.5,24,23.5,24.5,25,16.3,0.76104,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76180",2019-08-22 21:39:00,-1.90519,0,0,25,22,22,18,26.5,22,19,0,0,26,23,23.5,24,23.5,24.5,25,16.3,0.76104,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76181",2019-08-22 21:40:00,-2.25143,0,0,25,22,22,18,26.5,22,19,0,0,26,23,23.5,24,23.5,24.5,25,16.3,0.65268,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76182",2019-08-22 21:41:00,-2.1407,0,0,25,22,22,18,26.5,22,19,0,0,26,23,23.5,24,23.5,24.5,25,16.2,0.66654,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76183",2019-08-22 21:42:00,-2.16924,0,0,25,22,22,18,26.5,22,19,0,0,26,23,23.5,24,23.5,24.5,25,16.3,0.66087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76184",2019-08-22 21:43:00,-2.17102,0,0,25,22,22,18,26.5,22,19,0,0,26,23,23.5,24,23.5,24.5,25,16.1,0.6363,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76185",2019-08-22 21:44:00,-2.18029,0,0,25,22,22,18,26.5,22,19,0,0,26,23,23.5,24,23.5,24,25,16.4,0.65331,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76186",2019-08-22 21:45:00,-2.16443,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,25,16.3,0.65268,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76187",2019-08-22 21:46:00,-1.8736,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,25,16.5,0.67851,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76188",2019-08-22 21:47:00,-2.15257,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,25,16.5,0.66024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76189",2019-08-22 21:48:00,-2.20931,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,25,16.4,0.66465,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76190",2019-08-22 21:49:00,-2.08194,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,25,16.4,0.6426,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76191",2019-08-22 21:50:00,-2.1191,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,25,16.4,0.64827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76192",2019-08-22 21:51:00,-2.08814,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,25,16.3,0.6363,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76193",2019-08-22 21:52:00,-2.08927,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,25,16.3,0.77427,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76194",2019-08-22 21:53:00,-1.85488,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,25,16.2,0.76734,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76195",2019-08-22 21:54:00,-2.08865,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,25,16.1,0.756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76196",2019-08-22 21:55:00,-2.09376,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,25,16.1,0.75474,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76197",2019-08-22 21:56:00,-2.03864,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,25,16.1,0.76041,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76198",2019-08-22 21:57:00,-2.09549,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,25,16.1,0.77364,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76199",2019-08-22 21:58:00,-2.0668,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,25,15.9,0.76167,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76200",2019-08-22 21:59:00,-1.91394,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,25,15.9,0.7623,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76201",2019-08-22 22:00:00,-2.33441,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,25,15.9,0.62244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76202",2019-08-22 22:01:00,-2.09686,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,25,16,0.62181,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76203",2019-08-22 22:02:00,-2.1173,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,25,16.1,0.62244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76204",2019-08-22 22:03:00,-2.11541,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,25,16,0.63504,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76205",2019-08-22 22:04:00,-2.0821,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,25,15.9,0.62937,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76206",2019-08-22 22:05:00,-2.10114,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,25,15.9,0.62307,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76207",2019-08-22 22:06:00,-1.94272,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,25,15.9,0.59787,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76208",2019-08-22 22:07:00,-1.9734,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,25,15.9,0.60417,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76209",2019-08-22 22:08:00,-1.834,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,25,15.9,0.61173,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76210",2019-08-22 22:09:00,-2.08053,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,25,16,0.50652,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76211",2019-08-22 22:10:00,-2.08103,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,25,16,0.4977,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76212",2019-08-22 22:11:00,-2.14715,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,25,16,0.49014,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76213",2019-08-22 22:12:00,-2.18372,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,25,16,0.49644,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76214",2019-08-22 22:13:00,-1.98938,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,25,16,0.49644,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76215",2019-08-22 22:14:00,-2.13169,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,25,16.1,0.49707,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76216",2019-08-22 22:15:00,-2.1491,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,25,15.8,0.50274,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76217",2019-08-22 22:16:00,-2.56833,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,25,15.8,0.49077,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76218",2019-08-22 22:17:00,-2.1252,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,25,15.8,0.49077,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76219",2019-08-22 22:18:00,-2.08777,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23.5,24,24.5,15.6,0.49077,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
