"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"76220",2019-08-22 22:19:00,-2.11716,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24.5,15.6,0.50337,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76221",2019-08-22 22:20:00,-2.44239,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24.5,15.5,0.4977,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76222",2019-08-22 22:21:00,-2.08934,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24.5,15.6,0.50337,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76223",2019-08-22 22:22:00,-2.07199,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24.5,15.8,0.49077,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76224",2019-08-22 22:23:00,-2.07484,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24.5,15.8,0.49644,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76225",2019-08-22 22:24:00,-2.07729,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24.5,15.6,0.48888,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76226",2019-08-22 22:25:00,-2.09044,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24.5,15.3,0.50274,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76227",2019-08-22 22:26:00,-2.20074,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24.5,15.4,0.50274,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76228",2019-08-22 22:27:00,-1.98294,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23.5,24,23.5,24,24.5,15.4,0.48447,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76229",2019-08-22 22:28:00,-2.06352,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23.5,24,24.5,15.5,0.49014,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76230",2019-08-22 22:29:00,-1.99681,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23.5,24,24.5,15.6,0.49014,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76231",2019-08-22 22:30:00,-2.0216,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23.5,24,24.5,15.6,0.50274,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76232",2019-08-22 22:31:00,-2.25917,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23.5,24,24.5,15.6,0.50274,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76233",2019-08-22 22:32:00,-1.93352,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23.5,24,24.5,15.6,0.50652,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76234",2019-08-22 22:33:00,-1.70184,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23.5,24,24.5,15.5,0.4914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76235",2019-08-22 22:34:00,-1.92596,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23.5,24,24.5,15.4,0.49644,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76236",2019-08-22 22:35:00,-2.28104,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23.5,24,24.5,15.2,0.4914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76237",2019-08-22 22:36:00,-2.20323,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23.5,24,24.5,15.2,0.52101,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76238",2019-08-22 22:37:00,-2.01714,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23.5,24,24.5,15.2,0.51534,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76239",2019-08-22 22:38:00,-2.09234,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23.5,24,24.5,15.2,0.49707,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76240",2019-08-22 22:39:00,-2.02801,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23.5,24,24.5,15.1,0.49077,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76241",2019-08-22 22:40:00,-1.64864,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23.5,24,24.5,15.1,0.49455,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76242",2019-08-22 22:41:00,-1.99116,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23.5,24,24.5,15.3,0.48951,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76243",2019-08-22 22:42:00,-1.97656,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23.5,24,24.5,15.4,0.50841,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76244",2019-08-22 22:43:00,-2.54404,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,24,23.5,24,24.5,15.3,0.50841,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76245",2019-08-22 22:44:00,-1.95908,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23.5,24,24.5,15.3,0.49014,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76246",2019-08-22 22:45:00,-1.92761,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23.5,24,24.5,15.2,0.49014,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76247",2019-08-22 22:46:00,-1.74367,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23.5,24,24.5,15.3,0.49077,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76248",2019-08-22 22:47:00,-1.89127,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23.5,24,24.5,15.2,0.52101,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76249",2019-08-22 22:48:00,-1.78281,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23.5,24,24.5,15.2,0.50337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76250",2019-08-22 22:49:00,-1.90007,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23.5,24,24.5,15.2,0.53424,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76251",2019-08-22 22:50:00,-1.9376,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23.5,24,24.5,15.2,0.5166,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76252",2019-08-22 22:51:00,-2.14629,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23.5,24,24.5,15.2,0.51534,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76253",2019-08-22 22:52:00,-1.89307,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23.5,24,24.5,15.2,0.52101,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76254",2019-08-22 22:53:00,-1.85521,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23.5,24,24.5,15.1,0.52794,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76255",2019-08-22 22:54:00,-1.86491,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23.5,24,24.5,15.2,0.53424,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76256",2019-08-22 22:55:00,-1.71192,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23.5,24,24.5,15.2,0.52101,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76257",2019-08-22 22:56:00,-1.87945,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23.5,24,24.5,15.3,0.51849,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76258",2019-08-22 22:57:00,-1.8394,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23.5,24,24.5,15.2,0.51282,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76259",2019-08-22 22:58:00,-1.86115,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23.5,24,24.5,15.3,0.5292,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76260",2019-08-22 22:59:00,-1.8283,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23.5,24,24.5,15.2,0.51597,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76261",2019-08-22 23:00:00,-1.68728,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23.5,24,24.5,15.3,0.51849,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"76262",2019-08-22 23:01:00,-1.86047,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23.5,24,24.5,15.2,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"76263",2019-08-22 23:02:00,-1.89555,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23.5,24,24.5,15.3,0.50778,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"76264",2019-08-22 23:03:00,-1.85904,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23.5,24,24.5,15.3,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"76265",2019-08-22 23:04:00,-1.90788,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23.5,24,24.5,15.2,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"76266",2019-08-22 23:05:00,-1.769,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23.5,24,24.5,15.1,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"76267",2019-08-22 23:06:00,-1.55632,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23.5,24,24.5,15.1,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"76268",2019-08-22 23:07:00,-1.45676,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23.5,24,24.5,15.2,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"76269",2019-08-22 23:08:00,-1.70318,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23.5,24,24.5,15.1,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"76270",2019-08-22 23:09:00,-1.62944,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23.5,23.5,24.5,15,0.52101,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"76271",2019-08-22 23:10:00,-1.61445,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23.5,23.5,24.5,15,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"76272",2019-08-22 23:11:00,-1.58021,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23.5,23.5,24.5,15,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"76273",2019-08-22 23:12:00,-1.59526,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23.5,23.5,24.5,14.7,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"76274",2019-08-22 23:13:00,-1.95782,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23.5,23.5,24.5,14.7,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"76275",2019-08-22 23:14:00,-1.6109,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24.5,14.6,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"76276",2019-08-22 23:15:00,-1.14751,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24.5,14.6,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"76277",2019-08-22 23:16:00,-1.47476,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24.5,14.7,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"76278",2019-08-22 23:17:00,-1.36521,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24.5,14.9,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"76279",2019-08-22 23:18:00,-1.40521,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24.5,14.8,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"76280",2019-08-22 23:19:00,-1.30791,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24.5,14.7,0.5229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"76281",2019-08-22 23:20:00,-1.12764,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24.5,14.6,0.5292,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76282",2019-08-22 23:21:00,-1.25672,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24.5,14.6,0.54495,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76283",2019-08-22 23:22:00,-1.28362,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24.5,14.4,0.54117,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76284",2019-08-22 23:23:00,-1.48186,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24.5,14.4,0.53487,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76285",2019-08-22 23:24:00,-1.45916,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24.5,14.5,0.53424,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76286",2019-08-22 23:25:00,-1.46531,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24.5,14.9,0.54054,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76287",2019-08-22 23:26:00,-1.35018,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24.5,14.9,0.55944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76288",2019-08-22 23:27:00,-1.48006,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24.5,14.9,0.55377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76289",2019-08-22 23:28:00,-1.78053,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24.5,14.8,0.53487,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76290",2019-08-22 23:29:00,-1.89122,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24.5,14.8,0.52038,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"76291",2019-08-22 23:30:00,-1.93799,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24.5,14.9,0.52668,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"76292",2019-08-22 23:31:00,-1.97597,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24.5,14.9,0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"76293",2019-08-22 23:32:00,-2.03618,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24.5,14.7,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"76294",2019-08-22 23:33:00,-1.91033,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24.5,14.7,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"76295",2019-08-22 23:34:00,-2.01929,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24.5,14.6,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"76296",2019-08-22 23:35:00,-1.8619,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24.5,14.6,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"76297",2019-08-22 23:36:00,-1.77771,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24.5,14.5,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"76298",2019-08-22 23:37:00,-1.7745,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24.5,14.7,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"76299",2019-08-22 23:38:00,-1.59941,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24.5,14.7,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"76300",2019-08-22 23:39:00,-1.62506,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24.5,14.7,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"76301",2019-08-22 23:40:00,-1.37909,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24.5,14.6,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"76302",2019-08-22 23:41:00,-1.43286,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24.5,14.6,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"76303",2019-08-22 23:42:00,-1.4425,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24.5,14.5,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"76304",2019-08-22 23:43:00,-1.36399,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24.5,14.6,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"76305",2019-08-22 23:44:00,-1.34792,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,23,23.5,23,23.5,24.5,14.5,0.51849,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"76306",2019-08-22 23:45:00,-1.31606,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,22.5,23.5,23,23.5,24.5,14.5,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"76307",2019-08-22 23:46:00,-1.35423,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,22.5,23.5,23,23.5,24.5,14.3,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"76308",2019-08-22 23:47:00,-1.36818,0,0,25,22,22,18,26.5,22,19,0,0,25.5,22.5,22.5,23.5,23,23.5,24.5,14.3,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"76309",2019-08-22 23:48:00,-1.35949,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,14.2,0.5229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"76310",2019-08-22 23:49:00,-1.35155,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,14.2,0.55251,1,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1,1
"76311",2019-08-22 23:50:00,-1.44626,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,14,0.53424,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"76312",2019-08-22 23:51:00,-1.54497,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,14.1,0.52983,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"76313",2019-08-22 23:52:00,-1.64461,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,14,0.52227,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"76314",2019-08-22 23:53:00,-2.01181,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,14,0.53424,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"76315",2019-08-22 23:54:00,-2.1035,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,14,0.53487,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"76316",2019-08-22 23:55:00,-2.47219,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,14.1,0.54054,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"76317",2019-08-22 23:56:00,-2.23193,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,14.1,0.52164,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"76318",2019-08-22 23:57:00,-2.49313,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,14,0.52038,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"76319",2019-08-22 23:58:00,-2.55564,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,14.1,0.51597,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"76320",2019-08-22 23:59:00,-2.57075,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,13.9,0.51912,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"76321",2019-08-23 00:00:00,-2.19811,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,13.9,0.52731,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"76322",2019-08-23 00:01:00,-2.51218,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,13.8,0.50904,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"76323",2019-08-23 00:02:00,-2.43535,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,13.9,0.50652,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"76324",2019-08-23 00:03:00,-2.38092,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,14.1,0.50274,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"76325",2019-08-23 00:04:00,-2.27409,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,14.1,0.504,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"76326",2019-08-23 00:05:00,-2.08962,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,14.1,0.50967,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"76327",2019-08-23 00:06:00,-1.90327,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,14.1,0.50904,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"76328",2019-08-23 00:07:00,-2.277,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,14.1,0.49833,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"76329",2019-08-23 00:08:00,-1.9204,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,14.1,0.50904,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"76330",2019-08-23 00:09:00,-1.62365,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,14.1,0.504,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"76331",2019-08-23 00:10:00,-1.50403,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,14.1,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"76332",2019-08-23 00:11:00,-1.45545,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,14,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"76333",2019-08-23 00:12:00,-1.36521,0,0.036,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,14,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"76334",2019-08-23 00:13:00,-1.35045,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,14,0.5292,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"76335",2019-08-23 00:14:00,-1.28394,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,14,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"76336",2019-08-23 00:15:00,-1.12633,0,0.105,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,14,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"76337",2019-08-23 00:16:00,-1.06086,0,0.107,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,14,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"76338",2019-08-23 00:17:00,-1.18465,0,0.068,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,13.9,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"76339",2019-08-23 00:18:00,-1.18721,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,13.9,0.43029,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"76340",2019-08-23 00:19:00,-1.15703,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,13.7,0.45864,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"76341",2019-08-23 00:20:00,-1.35885,0,0.107,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,13.8,0.51723,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"76342",2019-08-23 00:21:00,-1.1707,0,0.107,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,13.8,0.53613,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"76343",2019-08-23 00:22:00,-1.15012,0,0.089,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,13.8,0.4851,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"76344",2019-08-23 00:23:00,-1.35532,0,0.059,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,13.7,0.47817,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"76345",2019-08-23 00:24:00,-1.31426,0,0.091,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,13.7,0.43911,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"76346",2019-08-23 00:25:00,-1.34444,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,13.7,0.44037,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"76347",2019-08-23 00:26:00,-1.59542,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,13.6,0.51723,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"76348",2019-08-23 00:27:00,-1.72824,0,0.064,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,13.6,0.50274,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"76349",2019-08-23 00:28:00,-1.91524,0,2.06,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,13.7,2.54835,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"76350",2019-08-23 00:29:00,-2.00928,0,2.032,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,13.6,2.49984,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"76351",2019-08-23 00:30:00,-2.07043,0,2.04,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,13.7,2.50047,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"76352",2019-08-23 00:31:00,-1.95571,0,2.046,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,13.6,2.51181,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"76353",2019-08-23 00:32:00,-2.17736,0,2.054,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,13.5,2.54394,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"76354",2019-08-23 00:33:00,-2.64139,0,2.07,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,13.6,2.58867,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"76355",2019-08-23 00:34:00,-2.13771,0,2.035,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,13.5,2.53134,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"76356",2019-08-23 00:35:00,-1.96127,0,2.063,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,13.5,2.5389,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"76357",2019-08-23 00:36:00,-2.11224,0,0.093,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,13.6,0.47817,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"76358",2019-08-23 00:37:00,-1.94772,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23.5,24,13.6,0.43974,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"76359",2019-08-23 00:38:00,-1.84812,0,2.065,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23.5,24,13.6,2.56347,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"76360",2019-08-23 00:39:00,-1.72004,0,2.034,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,24,13.5,2.65734,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"76361",2019-08-23 00:40:00,-1.91136,0,2.054,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,24,13.5,2.61198,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"76362",2019-08-23 00:41:00,-1.50338,0,2.056,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,24,13.6,2.58237,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"76363",2019-08-23 00:42:00,-1.33275,0,2.067,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,24,13.6,2.60505,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"76364",2019-08-23 00:43:00,-1.26276,0,2.067,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,24,13.6,2.64159,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"76365",2019-08-23 00:44:00,-1.20651,0,2.027,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23,23,24,13.7,2.61072,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"76366",2019-08-23 00:45:00,-1.08707,0,0.096,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23,23,24,13.7,0.5166,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"76367",2019-08-23 00:46:00,-1.10344,0,0.096,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23,23,24,13.6,1.99836,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"76368",2019-08-23 00:47:00,0,0,0.116,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23,23,24,13.6,0.53991,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"76369",2019-08-23 00:48:00,-0.776235,0,0.116,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23,23,24,13.6,0.5292,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"76370",2019-08-23 00:49:00,-0.540587,0,0.064,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23,23,24,13.6,0.504,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"76371",2019-08-23 00:50:00,-0.898498,0,0.093,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23,23,24,13.6,0.52794,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"76372",2019-08-23 00:51:00,-0.81598,0,0.096,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23,23,24,13.6,0.47754,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"76373",2019-08-23 00:52:00,-0.829829,0,0.116,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23,23,24,13.7,0.49014,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"76374",2019-08-23 00:53:00,-0.743187,0,0.116,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23,23,24,13.8,0.49014,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"76375",2019-08-23 00:54:00,-0.863014,0,0.064,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23,23,24,13.8,0.45801,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"76376",2019-08-23 00:55:00,-0.839359,0,0.096,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23,23,24,13.8,0.4599,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"76377",2019-08-23 00:56:00,-0.744599,0,0.098,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23,23,24,13.8,0.46557,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"76378",2019-08-23 00:57:00,-0.85862,0,0.116,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23,23,24,13.8,0.46809,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"76379",2019-08-23 00:58:00,-0.85392,0,0.116,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23,23,24,13.9,0.46494,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"76380",2019-08-23 00:59:00,-0.888095,0,0.096,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23,23,24,14.1,0.47754,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"76381",2019-08-23 01:00:00,-0.893876,0,0.098,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23,23,24,14.1,0.48447,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"76382",2019-08-23 01:01:00,-0.959887,0,0.082,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23,23,23,24,14.2,0.4662,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"76383",2019-08-23 01:02:00,-1.01174,0,0.112,25,22,22,18,26.5,22,19,0,0,25,22,22.5,23.5,23,23,24,14.3,0.48384,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"76384",2019-08-23 01:03:00,-1.02076,0,0.116,25,22,22,18,26.5,22,19,0,0,25,22,22,23.5,23,23,24,14.4,0.48447,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"76385",2019-08-23 01:04:00,-1.0079,0,0.096,25,22,22,18,26.5,22,19,0,0,25,22,22,23.5,23,23,24,14.5,0.48321,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"76386",2019-08-23 01:05:00,-1.04451,0,0.096,25,22,22,18,26.5,22,19,0,0,25,22,22,23.5,23,23,24,14.5,0.49581,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"76387",2019-08-23 01:06:00,-0.937467,0,0.062,25,22,22,18,26.5,22,19,0,0,25,22,22,23.5,23,23,24,14.4,0.47565,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"76388",2019-08-23 01:07:00,-0.9551,0,0.114,25,22,22,18,26.5,22,19,0,0,25,22,22,23.5,23,23,24,14.3,0.50022,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"76389",2019-08-23 01:08:00,-0.873982,0,0.119,25,22,22,18,26.5,22,19,0,0,25,22,22,23.5,23,23,23.5,14.4,0.48762,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"76390",2019-08-23 01:09:00,-0.968477,0,0.093,25,22,22,18,26.5,22,19,0,0,25,22,22,23.5,23,23,23.5,14.4,0.48321,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"76391",2019-08-23 01:10:00,-1.00648,0,0.096,25,22,22,18,26.5,22,19,0,0,25,22,22,23.5,23,23,23.5,14.4,0.47376,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"76392",2019-08-23 01:11:00,-1.53685,0,0.114,25,22,22,18,26.5,22,19,0,0,25,22,22,23.5,23,23,23.5,14.4,0.504,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"76393",2019-08-23 01:12:00,-0.963098,0,0.116,25,22,22,18,26.5,22,19,0,0,25,22,22,23.5,23,23,23.5,14.4,0.50841,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"76394",2019-08-23 01:13:00,-0.787037,0,0.071,25,22,22,18,26.5,22,19,0,0,25,22,22,23.5,23,23,23.5,14.5,0.47124,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"76395",2019-08-23 01:14:00,-0.960969,0,0.116,25,22,22,18,26.5,22,19,0,0,25,22,22,23.5,23,23,23.5,14.5,0.49077,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"76396",2019-08-23 01:15:00,-1.1671,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22,23.5,23,23,23.5,14.5,0.44037,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"76397",2019-08-23 01:16:00,-0.840222,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22,23,23,23,23.5,14.5,0.50967,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"76398",2019-08-23 01:17:00,-0.981968,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22,23,23,23,23.5,14.5,0.42588,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"76399",2019-08-23 01:18:00,-0.958535,0,0.112,25,22,22,18,26.5,22,19,0,0,25,22,22,23,23,23,23.5,14.5,0.48447,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76400",2019-08-23 01:19:00,-0.921631,0,0.066,25,22,22,18,26.5,22,19,0,0,25,22,22,23,23,23,23.5,14.4,0.44604,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76401",2019-08-23 01:20:00,-1.17345,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22,23,23,23,23.5,14.3,0.40887,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76402",2019-08-23 01:21:00,-0.92304,0,0.069,25,22,22,18,26.5,22,19,0,0,25,22,22,23,23,23,23.5,14.3,0.44667,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76403",2019-08-23 01:22:00,-0.977014,0,0.034,25,22,22,18,26.5,22,19,0,0,25,22,22,23,23,23,23.5,14.1,0.4221,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76404",2019-08-23 01:23:00,-0.980802,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22,23,23,23,23.5,13.9,0.51597,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76405",2019-08-23 01:24:00,-0.955347,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22,23,23,23,23.5,13.9,0.4977,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76406",2019-08-23 01:25:00,-0.9466,0,0.112,25,22,22,18,26.5,22,19,0,0,25,22,22,23,23,23,23.5,13.9,0.47754,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76407",2019-08-23 01:26:00,-1.00259,0,0.066,25,22,22,18,26.5,22,19,0,0,25,22,22,23,23,23,23.5,13.9,0.44037,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76408",2019-08-23 01:27:00,-1.03103,0,0.094,25,22,22,18,26.5,22,19,0,0,25,22,22,23,23,23,23.5,13.9,0.47754,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76409",2019-08-23 01:28:00,-0.980869,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22,23,23,23,23.5,14,0.43281,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76410",2019-08-23 01:29:00,-0.99747,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22,23,23,23,23.5,13.9,0.41832,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76411",2019-08-23 01:30:00,-1.00284,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22,23,23,23,23.5,13.8,0.50274,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76412",2019-08-23 01:31:00,-0.982134,0,0.107,25,22,22,18,26.5,22,19,0,0,25,22,22,23,23,23,23.5,14,0.46809,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76413",2019-08-23 01:32:00,-0.997845,0,2.066,25,22,22,18,26.5,22,19,0,0,25,22,22,23,23,23,23.5,14,2.51937,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76414",2019-08-23 01:33:00,-0.816416,0,2.034,25,22,22,18,26.5,22,19,0,0,25,22,22,23,23,23,23.5,14.2,2.51181,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76415",2019-08-23 01:34:00,-0.872287,0,2.057,25,22,22,18,26.5,22,19,0,0,25,22,22,23,23,23,23.5,14.3,2.52441,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76416",2019-08-23 01:35:00,-1.05008,0,2.055,25,22,22,18,26.5,22,19,0,0,25,22,22,23,23,23,23.5,14.2,2.50677,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76417",2019-08-23 01:36:00,-0.898898,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22,23,23,23,23.5,14.1,0.40257,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76418",2019-08-23 01:37:00,-1.01682,0,2.079,25,22,22,18,26.5,22,19,0,0,25,22,22,23,23,23,23.5,14,2.53197,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76419",2019-08-23 01:38:00,-1.03219,0,2.03,25,22,22,18,26.5,22,19,0,0,25,22,22,23,23,23,23.5,13.8,2.5011,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"76420",2019-08-23 01:39:00,-1.0503,0,2.055,25,22,22,18,26.5,22,19,0,0,25,22,22,23,23,23,23.5,13.9,2.52,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"76421",2019-08-23 01:40:00,-1.15776,0,2.056,25,22,22,18,26.5,22,19,0,0,25,22,22,23,23,23,23.5,13.8,2.52,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"76422",2019-08-23 01:41:00,-1.04362,0,2.068,25,22,22,18,26.5,22,19,0,0,25,22,22,23,23,23,23.5,13.7,2.52504,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"76423",2019-08-23 01:42:00,-1.02902,0,2.069,25,22,22,18,26.5,22,19,0,0,25,22,22,23,23,23,23.5,13.6,2.52,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"76424",2019-08-23 01:43:00,-1.01913,0,2.036,25,22,22,18,26.5,22,19,0,0,25,22,22,23,23,23,23.5,13.6,2.4696,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"76425",2019-08-23 01:44:00,-1.00295,0,0.096,25,22,22,18,26.5,22,19,0,0,25,22,22,23,23,23,23.5,13.6,0.44919,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"76426",2019-08-23 01:45:00,-1.01748,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22,23,23,23,23.5,13.7,0.41517,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"76427",2019-08-23 01:46:00,-0.806874,0,0,25,22,22,18,26.5,22,19,0,0,25,22,22,23,23,23,23.5,13.7,0.40194,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"76428",2019-08-23 01:47:00,-1.02498,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,23,23,23.5,13.7,0.45171,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"76429",2019-08-23 01:48:00,-0.943586,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,23,23,23.5,13.5,0.41517,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76430",2019-08-23 01:49:00,-0.923597,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,23,23,23.5,13.5,0.42777,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76431",2019-08-23 01:50:00,-0.914485,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,23,23,23.5,13.5,0.43344,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76432",2019-08-23 01:51:00,-0.871374,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,23,23,23.5,13.5,0.43344,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76433",2019-08-23 01:52:00,-0.861691,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,13.4,0.41643,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"76434",2019-08-23 01:53:00,-0.900174,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,23,23,23.5,13.4,0.42147,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76435",2019-08-23 01:54:00,-0.693075,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,23,23,23.5,13.4,0.4158,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76436",2019-08-23 01:55:00,-0.977446,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,23,23,23.5,13.5,0.4284,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76437",2019-08-23 01:56:00,-0.866168,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,23,23.5,13.6,0.43407,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76438",2019-08-23 01:57:00,-0.826824,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,23,23.5,13.6,0.40887,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76439",2019-08-23 01:58:00,-0.811087,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,23,23.5,13.4,0.40887,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76440",2019-08-23 01:59:00,-0.798774,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,23,23.5,13.5,0.40509,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76441",2019-08-23 02:00:00,-0.550933,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,23,23.5,13.4,0.42903,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76442",2019-08-23 02:01:00,-0.790361,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,23,23.5,13.4,0.42084,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76443",2019-08-23 02:02:00,-0.780698,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,23,23.5,13.4,0.4158,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76444",2019-08-23 02:03:00,-0.830027,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,23,23.5,13.4,0.4032,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76445",2019-08-23 02:04:00,-0.768478,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,23,23.5,13.5,0.40257,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76446",2019-08-23 02:05:00,-0.787801,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,23,23.5,13.4,0.40824,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76447",2019-08-23 02:06:00,-0.748957,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,23,23.5,13.4,0.42084,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76448",2019-08-23 02:07:00,-0.837367,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,23,23.5,13.5,0.41517,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76449",2019-08-23 02:08:00,-0.761207,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,23,23.5,13.7,0.3969,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76450",2019-08-23 02:09:00,-0.749807,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,23,23.5,13.6,0.3717,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76451",2019-08-23 02:10:00,-0.761571,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,23,23.5,13.7,0.38304,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76452",2019-08-23 02:11:00,-0.746453,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,23,23.5,13.7,0.39249,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76453",2019-08-23 02:12:00,-0.727651,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,23,23.5,13.7,0.3906,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76454",2019-08-23 02:13:00,-0.57419,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,23,23.5,13.6,0.39501,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76455",2019-08-23 02:14:00,-1.11185,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,23,23.5,13.6,0.39816,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76456",2019-08-23 02:15:00,-0.728117,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,23,23.5,13.6,0.38997,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76457",2019-08-23 02:16:00,-0.747703,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,23,23.5,13.5,0.39816,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76458",2019-08-23 02:17:00,-0.719623,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,23,23.5,13.5,0.43092,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76459",2019-08-23 02:18:00,-0.843209,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,22.5,23.5,13.5,0.42777,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76460",2019-08-23 02:19:00,-0.772718,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,22.5,23.5,13.7,0.42651,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76461",2019-08-23 02:20:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,22.5,23.5,13.8,0.42084,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76462",2019-08-23 02:21:00,-0.999676,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,22.5,23.5,13.7,0.42084,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76463",2019-08-23 02:22:00,-0.998499,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,22.5,23.5,13.5,0.43344,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76464",2019-08-23 02:23:00,-0.836946,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,22.5,23.5,13.6,0.42777,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76465",2019-08-23 02:24:00,-0.758527,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,22.5,23.5,13.8,0.43344,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76466",2019-08-23 02:25:00,-0.754323,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,22.5,23.5,13.9,0.4158,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76467",2019-08-23 02:26:00,-0.786883,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,22.5,23.5,13.9,0.42084,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76468",2019-08-23 02:27:00,-0.615087,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,22.5,23.5,13.9,0.41832,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76469",2019-08-23 02:28:00,-0.78927,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,22.5,23.5,13.6,0.4347,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76470",2019-08-23 02:29:00,-0.806936,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,22.5,23.5,13.5,0.42903,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76471",2019-08-23 02:30:00,-0.829543,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,22.5,23.5,13.5,0.40635,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76472",2019-08-23 02:31:00,-0.81396,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,22.5,23.5,13.5,0.40887,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76473",2019-08-23 02:32:00,-0.831301,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,22.5,23.5,13.6,0.41517,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76474",2019-08-23 02:33:00,-0.804891,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,22.5,23.5,13.6,0.42777,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76475",2019-08-23 02:34:00,-0.891319,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,22.5,23.5,13.6,0.43155,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76476",2019-08-23 02:35:00,-0.867945,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,22.5,23.5,13.4,0.42714,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76477",2019-08-23 02:36:00,-0.854297,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,22.5,23.5,13.3,0.40887,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76478",2019-08-23 02:37:00,-0.850504,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,22.5,23.5,13.2,0.41454,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76479",2019-08-23 02:38:00,-0.870489,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23,22.5,22.5,23.5,13.1,0.40131,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76480",2019-08-23 02:39:00,-0.882062,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23.5,13,0.42084,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76481",2019-08-23 02:40:00,-0.946558,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23.5,13.1,0.3969,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76482",2019-08-23 02:41:00,-1.09113,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23.5,13.2,0.39501,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76483",2019-08-23 02:42:00,-0.801604,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23.5,13.1,0.39564,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76484",2019-08-23 02:43:00,-0.869925,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13.2,0.39501,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76485",2019-08-23 02:44:00,-0.832696,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13.4,0.39564,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76486",2019-08-23 02:45:00,-1.04478,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13.4,0.40824,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76487",2019-08-23 02:46:00,-0.774869,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13.4,0.40257,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76488",2019-08-23 02:47:00,-0.873765,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13.4,0.40131,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76489",2019-08-23 02:48:00,-0.728207,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13.2,0.40131,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76490",2019-08-23 02:49:00,-0.731647,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13.2,0.40068,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76491",2019-08-23 02:50:00,-0.750457,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13.2,0.42084,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76492",2019-08-23 02:51:00,-0.739955,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13.2,0.4032,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76493",2019-08-23 02:52:00,-0.728911,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13.4,0.39438,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76494",2019-08-23 02:53:00,-0.726676,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13.6,0.38997,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76495",2019-08-23 02:54:00,-0.700928,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13.6,0.38934,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76496",2019-08-23 02:55:00,-0.725334,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13.6,0.39564,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76497",2019-08-23 02:56:00,-0.753661,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13.7,0.40257,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76498",2019-08-23 02:57:00,-0.74675,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13.6,0.40509,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76499",2019-08-23 02:58:00,-0.72379,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13.6,0.39438,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76500",2019-08-23 02:59:00,-0.754711,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13.6,0.38556,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76501",2019-08-23 03:00:00,-0.743493,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13.6,0.38493,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76502",2019-08-23 03:01:00,-0.760309,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13.5,0.40194,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76503",2019-08-23 03:02:00,-0.716622,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13.6,0.38934,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76504",2019-08-23 03:03:00,-0.73731,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13.6,0.37107,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76505",2019-08-23 03:04:00,-0.734029,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13.6,0.37611,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76506",2019-08-23 03:05:00,-0.714654,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13.5,0.38241,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76507",2019-08-23 03:06:00,-0.739065,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13.4,0.3906,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76508",2019-08-23 03:07:00,-0.71713,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13.2,0.40383,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76509",2019-08-23 03:08:00,-0.718116,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13.2,0.41139,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76510",2019-08-23 03:09:00,-0.708627,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13.4,0.39627,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76511",2019-08-23 03:10:00,-0.712624,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13.3,0.40194,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76512",2019-08-23 03:11:00,-0.7605,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13.2,0.40194,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76513",2019-08-23 03:12:00,-0.728236,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13,0.42399,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76514",2019-08-23 03:13:00,-0.733528,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,12.9,0.41454,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76515",2019-08-23 03:14:00,-0.809313,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13,0.41076,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76516",2019-08-23 03:15:00,-0.74701,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13.1,0.40194,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76517",2019-08-23 03:16:00,-0.738157,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13.3,0.3906,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76518",2019-08-23 03:17:00,-0.774155,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13.2,0.40257,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76519",2019-08-23 03:18:00,-0.704673,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13,0.42651,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76520",2019-08-23 03:19:00,-0.710382,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13,0.41454,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76521",2019-08-23 03:20:00,-0.68089,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22.5,23,13.2,0.40761,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76522",2019-08-23 03:21:00,-0.73285,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13.4,0.40194,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76523",2019-08-23 03:22:00,-0.758521,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13.3,0.3906,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76524",2019-08-23 03:23:00,-0.733046,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13.3,0.42084,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76525",2019-08-23 03:24:00,-0.749318,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13.3,0.40446,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76526",2019-08-23 03:25:00,-0.828086,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13.1,0.40887,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76527",2019-08-23 03:26:00,-0.742321,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13,0.39753,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76528",2019-08-23 03:27:00,-0.963221,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13.1,0.3654,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76529",2019-08-23 03:28:00,-0.729208,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13.2,0.3654,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76530",2019-08-23 03:29:00,-0.768546,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13.4,0.38493,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76531",2019-08-23 03:30:00,-0.702627,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13.4,0.38493,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76532",2019-08-23 03:31:00,-0.727605,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13.4,0.36666,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
