"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"76533",2019-08-23 03:32:00,-0.706395,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13.4,0.37674,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76534",2019-08-23 03:33:00,-0.706866,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13.4,0.3654,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76535",2019-08-23 03:34:00,-0.497944,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13.5,0.39627,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76536",2019-08-23 03:35:00,-0.729579,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13.5,0.41328,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76537",2019-08-23 03:36:00,-0.743026,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13.6,0.40761,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76538",2019-08-23 03:37:00,-0.744435,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13.5,0.39627,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76539",2019-08-23 03:38:00,-0.721124,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13.4,0.40194,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76540",2019-08-23 03:39:00,-0.708369,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13.3,0.39564,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76541",2019-08-23 03:40:00,-0.687893,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13.3,0.40383,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76542",2019-08-23 03:41:00,-0.484102,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13.4,0.40383,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76543",2019-08-23 03:42:00,-0.711065,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13.3,0.39375,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76544",2019-08-23 03:43:00,-0.7086,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13.2,0.39249,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76545",2019-08-23 03:44:00,-0.721537,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13.3,0.40194,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76546",2019-08-23 03:45:00,-0.698304,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13.1,0.42084,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76547",2019-08-23 03:46:00,-0.695141,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13.2,0.40257,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76548",2019-08-23 03:47:00,-1.20369,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13.2,0.41454,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76549",2019-08-23 03:48:00,-0.741558,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13.2,0.38997,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76550",2019-08-23 03:49:00,-0.902046,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13,0.38997,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76551",2019-08-23 03:50:00,-0.884665,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13.1,0.39564,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76552",2019-08-23 03:51:00,-0.684629,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13,0.40887,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76553",2019-08-23 03:52:00,-0.687744,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13,0.40824,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76554",2019-08-23 03:53:00,-0.700568,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13,0.38997,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76555",2019-08-23 03:54:00,-0.665445,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13,0.39564,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76556",2019-08-23 03:55:00,-0.699376,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13.1,0.39564,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76557",2019-08-23 03:56:00,-0.697596,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13.1,0.41517,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76558",2019-08-23 03:57:00,-0.693816,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13.1,0.40257,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76559",2019-08-23 03:58:00,-0.667553,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13.1,0.40824,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76560",2019-08-23 03:59:00,-0.670899,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13,0.3843,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76561",2019-08-23 04:00:00,-0.614457,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13,0.40131,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76562",2019-08-23 04:01:00,-0.498883,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22,23,13,0.39627,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76563",2019-08-23 04:02:00,-0.666675,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22,23,13.1,0.40257,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76564",2019-08-23 04:03:00,-0.667772,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22,23,13.1,0.40257,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76565",2019-08-23 04:04:00,-0.653096,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22,23,12.7,0.39438,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76566",2019-08-23 04:05:00,-0.676234,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22,23,12.8,0.39564,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76567",2019-08-23 04:06:00,-0.682364,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,12.9,0.38934,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76568",2019-08-23 04:07:00,-0.925725,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,12.9,0.41454,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76569",2019-08-23 04:08:00,-0.681812,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22.5,22.5,23,13,0.39627,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76570",2019-08-23 04:09:00,-0.681025,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22,22.5,23,13,0.39627,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76571",2019-08-23 04:10:00,-0.707345,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22,22.5,23,12.8,0.3843,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76572",2019-08-23 04:11:00,-0.659535,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22,22.5,23,12.8,0.39186,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76573",2019-08-23 04:12:00,-0.652897,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22,22.5,23,12.9,0.38934,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76574",2019-08-23 04:13:00,-0.65812,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22,22.5,23,12.9,0.40005,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76575",2019-08-23 04:14:00,-0.685476,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22,22.5,23,13,0.40194,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76576",2019-08-23 04:15:00,-0.616427,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22,22.5,23,13,0.39564,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76577",2019-08-23 04:16:00,-0.639826,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22,22.5,23,12.9,0.38997,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76578",2019-08-23 04:17:00,-0.641502,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22,22.5,23,12.9,0.38997,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76579",2019-08-23 04:18:00,-0.639696,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22,22.5,23,12.8,0.4095,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76580",2019-08-23 04:19:00,-0.639495,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22,22.5,23,12.6,0.38934,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76581",2019-08-23 04:20:00,-0.776593,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22,22.5,23,12.5,0.86247,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76582",2019-08-23 04:21:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22,22.5,23,12.4,0.86751,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76583",2019-08-23 04:22:00,-0.667666,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22,22.5,23,12.4,0.38934,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76584",2019-08-23 04:23:00,-0.696614,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,23,22,22.5,23,12.5,0.38997,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76585",2019-08-23 04:24:00,-0.602503,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,23,12.7,0.43407,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76586",2019-08-23 04:25:00,-0.57162,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,23,12.5,0.42147,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76587",2019-08-23 04:26:00,-0.56113,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,23,12.3,0.40824,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76588",2019-08-23 04:27:00,-0.967324,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,23,12.4,0.41454,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76589",2019-08-23 04:28:00,-0.536066,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,23,12.6,0.9072,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76590",2019-08-23 04:29:00,-0.630204,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,23,12.6,0.95004,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76591",2019-08-23 04:30:00,-0.530386,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,23,12.6,0.95697,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76592",2019-08-23 04:31:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,23,12.7,0.95697,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76593",2019-08-23 04:32:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,23,12.7,0.96264,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76594",2019-08-23 04:33:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,23,12.8,0.96327,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76595",2019-08-23 04:34:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,23,12.8,0.96327,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76596",2019-08-23 04:35:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,23,12.9,0.94878,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76597",2019-08-23 04:36:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,23,12.8,0.94878,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76598",2019-08-23 04:37:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,23,12.7,0.93114,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76599",2019-08-23 04:38:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,23,12.7,0.93177,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76600",2019-08-23 04:39:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,23,12.8,0.93492,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76601",2019-08-23 04:40:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.9,0.96327,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76602",2019-08-23 04:41:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,13,0.94563,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76603",2019-08-23 04:42:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.9,0.95508,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76604",2019-08-23 04:43:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.8,0.945,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76605",2019-08-23 04:44:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.8,0.94815,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76606",2019-08-23 04:45:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.9,0.93114,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76607",2019-08-23 04:46:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.9,0.9387,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76608",2019-08-23 04:47:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.8,0.9387,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76609",2019-08-23 04:48:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.7,0.9324,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76610",2019-08-23 04:49:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.6,0.9324,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76611",2019-08-23 04:50:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.5,0.93807,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76612",2019-08-23 04:51:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.5,0.95067,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76613",2019-08-23 04:52:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.4,0.94374,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76614",2019-08-23 04:53:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.2,0.93807,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"76615",2019-08-23 04:54:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.1,0.96138,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"76616",2019-08-23 04:55:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.2,0.95697,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"76617",2019-08-23 04:56:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.3,0.95004,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"76618",2019-08-23 04:57:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.3,0.96894,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"76619",2019-08-23 04:58:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.3,0.97146,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"76620",2019-08-23 04:59:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.2,0.96201,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"76621",2019-08-23 05:00:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.2,1.29969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"76622",2019-08-23 05:01:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.2,1.22283,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"76623",2019-08-23 05:02:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.3,1.2159,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"76624",2019-08-23 05:03:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.4,1.1844,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"76625",2019-08-23 05:04:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.4,1.1718,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"76626",2019-08-23 05:05:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.3,1.1466,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"76627",2019-08-23 05:06:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.3,1.1214,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"76628",2019-08-23 05:07:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.3,1.1214,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"76629",2019-08-23 05:08:00,4.51349,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.2,1.14786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"76630",2019-08-23 05:09:00,4.27768,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.3,1.14597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"76631",2019-08-23 05:10:00,7.12798,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.3,1.14534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"76632",2019-08-23 05:11:00,6.22054,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.2,1.16991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"76633",2019-08-23 05:12:00,2.41766,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.3,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"76634",2019-08-23 05:13:00,1.91774,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.4,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"76635",2019-08-23 05:14:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.5,0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"76636",2019-08-23 05:15:00,0.0516004,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.5,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"76637",2019-08-23 05:16:00,0.104657,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.5,0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"76638",2019-08-23 05:17:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.4,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"76639",2019-08-23 05:18:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.4,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"76640",2019-08-23 05:19:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.6,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"76641",2019-08-23 05:20:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.4,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"76642",2019-08-23 05:21:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.4,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"76643",2019-08-23 05:22:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.4,0.49707,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"76644",2019-08-23 05:23:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.4,0.49707,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"76645",2019-08-23 05:24:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.5,0.51597,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"76646",2019-08-23 05:25:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22.5,22.5,12.6,0.52101,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"76647",2019-08-23 05:26:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,12.6,0.49896,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"76648",2019-08-23 05:27:00,0.103737,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,12.6,0.53487,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"76649",2019-08-23 05:28:00,0.563991,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,12.6,0.55881,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"76650",2019-08-23 05:29:00,-2.98002,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,12.6,0.53235,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"76651",2019-08-23 05:30:00,-2.81151,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,12.6,0.55377,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"76652",2019-08-23 05:31:00,-2.80244,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,12.6,0.55881,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"76653",2019-08-23 05:32:00,-2.45343,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,12.7,0.5355,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"76654",2019-08-23 05:33:00,-2.1719,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,12.8,0.5229,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"76655",2019-08-23 05:34:00,-1.47642,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,12.9,0.53487,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"76656",2019-08-23 05:35:00,-1.16525,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,12.8,0.55251,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"76657",2019-08-23 05:36:00,-0.714204,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,12.8,0.54243,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"76658",2019-08-23 05:37:00,-0.530855,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,12.9,0.55881,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76659",2019-08-23 05:38:00,-0.434011,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,13,0.52227,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76660",2019-08-23 05:39:00,-0.682612,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,13,0.51597,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76661",2019-08-23 05:40:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,12.9,0.53172,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76662",2019-08-23 05:41:00,-0.69878,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,12.9,0.54054,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76663",2019-08-23 05:42:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,12.9,0.52857,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76664",2019-08-23 05:43:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,13,0.52227,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76665",2019-08-23 05:44:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,12.9,0.55251,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76666",2019-08-23 05:45:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,12.9,0.55251,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76667",2019-08-23 05:46:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,13,0.55944,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76668",2019-08-23 05:47:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,12.9,0.55881,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76669",2019-08-23 05:48:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,12.9,0.55755,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76670",2019-08-23 05:49:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,13.2,0.54684,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76671",2019-08-23 05:50:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,13.2,0.53802,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76672",2019-08-23 05:51:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,13.3,0.54747,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76673",2019-08-23 05:52:00,-0.520036,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,13.5,0.55944,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76674",2019-08-23 05:53:00,-0.53958,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,13.4,0.55377,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76675",2019-08-23 05:54:00,-0.548058,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,13.3,0.54117,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76676",2019-08-23 05:55:00,-0.694152,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,13.1,0.55251,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76677",2019-08-23 05:56:00,-0.638219,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,13.1,0.5355,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76678",2019-08-23 05:57:00,-0.654803,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,13.2,0.55944,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76679",2019-08-23 05:58:00,-0.651935,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,13,0.55566,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76680",2019-08-23 05:59:00,-0.635542,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,13,0.5481,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76681",2019-08-23 06:00:00,-0.622596,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,13.1,0.5355,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76682",2019-08-23 06:01:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,13.2,0.54117,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76683",2019-08-23 06:02:00,-0.775752,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,13.3,0.54558,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76684",2019-08-23 06:03:00,-0.683934,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,13.3,0.57771,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76685",2019-08-23 06:04:00,-0.605987,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,13.2,0.52794,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76686",2019-08-23 06:05:00,-0.670543,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,13.2,0.5103,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76687",2019-08-23 06:06:00,-0.865005,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,13.2,0.51597,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76688",2019-08-23 06:07:00,-0.656427,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,13.2,0.52101,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76689",2019-08-23 06:08:00,-0.703838,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,13.2,0.50463,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76690",2019-08-23 06:09:00,-0.693836,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,13.4,0.52227,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76691",2019-08-23 06:10:00,-0.677646,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,13.4,0.52857,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76692",2019-08-23 06:11:00,-0.672806,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,13.4,0.50337,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76693",2019-08-23 06:12:00,-0.703264,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,13.5,0.50967,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76694",2019-08-23 06:13:00,-0.694719,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,13.4,0.53487,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76695",2019-08-23 06:14:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,13.6,0.56574,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76696",2019-08-23 06:15:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,13.4,0.55944,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76697",2019-08-23 06:16:00,-0.7036,0,0,25,22,22,18,26.5,22,19,0,0,24.5,21.5,21.5,22.5,22,22,22.5,13.5,0.54369,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76698",2019-08-23 06:17:00,-0.658107,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,13.6,0.53424,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76699",2019-08-23 06:18:00,-0.658078,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,13.7,0.54054,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76700",2019-08-23 06:19:00,-0.624585,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,13.6,0.5292,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76701",2019-08-23 06:20:00,-0.627974,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,13.6,0.54747,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76702",2019-08-23 06:21:00,-0.557147,8,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,13.5,0.54117,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76703",2019-08-23 06:22:00,-0.559392,7,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,13.5,0.53424,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76704",2019-08-23 06:23:00,-0.577771,7,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,13.6,0.53172,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76705",2019-08-23 06:24:00,-0.573216,7,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,13.8,0.53235,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76706",2019-08-23 06:25:00,-0.567012,8,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,13.9,0.55818,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76707",2019-08-23 06:26:00,-0.6192,9,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,13.7,0.54558,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76708",2019-08-23 06:27:00,-0.605528,9,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,13.6,0.54621,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76709",2019-08-23 06:28:00,-0.75718,10,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,13.6,0.5292,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76710",2019-08-23 06:29:00,-0.571227,10,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,13.6,0.5229,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76711",2019-08-23 06:30:00,-0.563035,10,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,13.7,0.52794,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76712",2019-08-23 06:31:00,-0.577888,10,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,13.8,0.53487,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76713",2019-08-23 06:32:00,-0.577196,11,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22.5,13.9,0.53424,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76714",2019-08-23 06:33:00,-0.555888,11,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,14.1,0.52794,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76715",2019-08-23 06:34:00,-0.836495,11,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,14.3,0.53172,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76716",2019-08-23 06:35:00,-0.636739,13,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,14.1,0.52164,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76717",2019-08-23 06:36:00,-0.558391,11,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,14,0.52857,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76718",2019-08-23 06:37:00,-0.610529,13,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,13.9,0.53424,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76719",2019-08-23 06:38:00,-0.594235,12,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,13.9,0.52794,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76720",2019-08-23 06:39:00,-0.615486,12,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,14.1,0.52731,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76721",2019-08-23 06:40:00,-0.572558,14,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,14,0.54558,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76722",2019-08-23 06:41:00,0,15,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,14,0.53424,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76723",2019-08-23 06:42:00,-0.557542,15,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,14,1.95804,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76724",2019-08-23 06:43:00,-0.574298,16,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,14.1,0.65457,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76725",2019-08-23 06:44:00,-0.564097,16,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,14.1,0.51597,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76726",2019-08-23 06:45:00,-0.54959,16,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,14.1,0.51534,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76727",2019-08-23 06:46:00,-0.692747,16,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,14.1,0.50967,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76728",2019-08-23 06:47:00,-0.585695,17,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,14.1,0.52227,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76729",2019-08-23 06:48:00,-0.908805,18,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,14,0.51597,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76730",2019-08-23 06:49:00,-0.582991,17,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,14,0.51345,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76731",2019-08-23 06:50:00,-0.58882,17,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,14,0.50778,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76732",2019-08-23 06:51:00,-0.575238,17,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,14,0.50904,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76733",2019-08-23 06:52:00,-0.594134,17,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,14,0.49896,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76734",2019-08-23 06:53:00,-0.560104,17,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,14,0.52857,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76735",2019-08-23 06:54:00,-0.597306,18,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,14,0.51534,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76736",2019-08-23 06:55:00,-0.525599,17,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,14,0.52164,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76737",2019-08-23 06:56:00,-0.565555,18,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,14,0.4977,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76738",2019-08-23 06:57:00,-0.568266,17,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,14,0.50274,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76739",2019-08-23 06:58:00,-0.569804,17,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,14,0.47817,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76740",2019-08-23 06:59:00,-0.572843,19,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,14,0.48951,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76741",2019-08-23 07:00:00,-0.563672,19,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,14,0.4725,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76742",2019-08-23 07:01:00,-0.848246,19,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,14,0.47124,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76743",2019-08-23 07:02:00,-0.504302,20,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,13.9,0.46872,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76744",2019-08-23 07:03:00,-0.57005,20,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,14,0.4599,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76745",2019-08-23 07:04:00,-0.592652,21,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,14,0.51282,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76746",2019-08-23 07:05:00,-0.562584,20,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,14.1,0.49707,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76747",2019-08-23 07:06:00,-0.790108,21,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,14.2,0.49077,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76748",2019-08-23 07:07:00,-0.600462,21,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,14.4,0.48384,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76749",2019-08-23 07:08:00,-0.999087,23,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,14.5,0.47187,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76750",2019-08-23 07:09:00,-0.538513,23,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,21.5,22,22.5,14.5,0.47754,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76751",2019-08-23 07:10:00,-0.55965,24,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.6,0.48447,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76752",2019-08-23 07:11:00,-0.494989,24,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.5,0.4788,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76753",2019-08-23 07:12:00,-0.563139,23,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.5,0.4662,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76754",2019-08-23 07:13:00,-0.580587,24,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.5,0.4662,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76755",2019-08-23 07:14:00,-0.607647,23,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.5,0.45927,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76756",2019-08-23 07:15:00,0,24,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.4,0.46431,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76757",2019-08-23 07:16:00,-0.604583,24,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.4,0.47691,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76758",2019-08-23 07:17:00,-0.567236,24,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.4,0.47691,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76759",2019-08-23 07:18:00,-0.581978,24,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.3,0.46431,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76760",2019-08-23 07:19:00,-0.566662,25,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.3,0.45486,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76761",2019-08-23 07:20:00,-0.566198,24,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.3,0.45297,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76762",2019-08-23 07:21:00,0,26,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.3,0.4725,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76763",2019-08-23 07:22:00,-0.595235,26,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.3,0.46116,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76764",2019-08-23 07:23:00,-0.565418,26,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.3,0.45297,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76765",2019-08-23 07:24:00,-0.571718,26,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.4,0.43155,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76766",2019-08-23 07:25:00,-0.595035,25,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.5,0.4221,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76767",2019-08-23 07:26:00,-0.774378,26,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.5,0.43344,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76768",2019-08-23 07:27:00,-0.589347,27,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.5,0.44037,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76769",2019-08-23 07:28:00,0,27,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.5,0.43407,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76770",2019-08-23 07:29:00,-0.568383,28,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.5,0.42021,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76771",2019-08-23 07:30:00,-0.576486,29,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.4,0.42021,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76772",2019-08-23 07:31:00,-0.580964,29,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.3,0.41832,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76773",2019-08-23 07:32:00,-0.58801,29,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.3,0.43974,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76774",2019-08-23 07:33:00,-0.569385,29,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.3,0.45234,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76775",2019-08-23 07:34:00,-0.5874,30,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.3,0.4473,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76776",2019-08-23 07:35:00,-0.56676,30,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.3,0.42777,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76777",2019-08-23 07:36:00,-0.599559,30,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.3,0.42147,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76778",2019-08-23 07:37:00,-0.579016,31,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.4,0.42147,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76779",2019-08-23 07:38:00,-0.602689,32,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.4,0.42777,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76780",2019-08-23 07:39:00,-0.595391,32,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.4,0.42651,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76781",2019-08-23 07:40:00,-0.590883,32,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.5,0.42651,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76782",2019-08-23 07:41:00,-0.546364,32,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.5,0.42084,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76783",2019-08-23 07:42:00,-0.548643,32,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.5,0.41454,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76784",2019-08-23 07:43:00,-0.586511,32,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.4,0.42084,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76785",2019-08-23 07:44:00,-0.558648,34,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.4,0.41517,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76786",2019-08-23 07:45:00,-0.596603,36,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.3,0.40572,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76787",2019-08-23 07:46:00,-0.500404,36,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.3,0.3906,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76788",2019-08-23 07:47:00,-0.624183,36,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.3,0.38934,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76789",2019-08-23 07:48:00,0,38,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.4,0.38304,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76790",2019-08-23 07:49:00,-0.701948,39,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.5,0.40194,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76791",2019-08-23 07:50:00,-0.949329,40,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.5,0.37737,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76792",2019-08-23 07:51:00,-0.630523,41,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.6,0.37674,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76793",2019-08-23 07:52:00,-0.575168,42,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.7,0.35784,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76794",2019-08-23 07:53:00,-0.589054,43,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.8,0.35784,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76795",2019-08-23 07:54:00,-0.5998,45,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.8,0.33957,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76796",2019-08-23 07:55:00,-0.67063,45,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.8,0.34587,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76797",2019-08-23 07:56:00,-0.572075,45,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.7,0.35721,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76798",2019-08-23 07:57:00,-0.567368,44,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.7,0.34398,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76799",2019-08-23 07:58:00,-0.589038,45,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.7,0.33327,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76800",2019-08-23 07:59:00,-0.586125,45,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.7,0.33894,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76801",2019-08-23 08:00:00,-0.587154,45,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.7,0.36477,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76802",2019-08-23 08:01:00,-0.574232,46,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.7,0.35595,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76803",2019-08-23 08:02:00,0,47,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.7,0.34587,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76804",2019-08-23 08:03:00,-0.597886,48,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.7,0.32004,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76805",2019-08-23 08:04:00,-0.540788,50,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.7,0.30807,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76806",2019-08-23 08:05:00,-0.592826,53,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.7,0.30114,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76807",2019-08-23 08:06:00,-0.575317,52,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.7,0.32067,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76808",2019-08-23 08:07:00,-0.547747,53,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.6,0.30177,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76809",2019-08-23 08:08:00,0,54,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.6,0.28476,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76810",2019-08-23 08:09:00,-0.569958,57,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.6,0.27657,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76811",2019-08-23 08:10:00,-0.551768,58,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.6,0.26334,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76812",2019-08-23 08:11:00,-0.503446,62,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.6,0.24444,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76813",2019-08-23 08:12:00,-0.586118,64,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.7,0.24696,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76814",2019-08-23 08:13:00,-0.585267,66,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.7,0.23436,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76815",2019-08-23 08:14:00,-0.598421,67,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.7,0.21483,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76816",2019-08-23 08:15:00,0,68,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.8,0.2142,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76817",2019-08-23 08:16:00,-0.6014,70,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.8,0.20097,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76818",2019-08-23 08:17:00,-0.595378,70,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.8,0.20475,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76819",2019-08-23 08:18:00,-0.571473,73,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.8,0.17577,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76820",2019-08-23 08:19:00,-0.54903,76,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.8,0.16317,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76821",2019-08-23 08:20:00,-0.592054,79,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.8,0.14994,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76822",2019-08-23 08:21:00,-0.507039,78,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.8,0.14427,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76823",2019-08-23 08:22:00,-0.602464,80,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.8,0.1386,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76824",2019-08-23 08:23:00,-0.572341,80,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,14.9,0.16569,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76825",2019-08-23 08:24:00,-0.543623,80,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15,0.15057,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76826",2019-08-23 08:25:00,-0.54144,80,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.1,0.15687,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76827",2019-08-23 08:26:00,-0.544928,81,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.2,0.15057,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76828",2019-08-23 08:27:00,-0.529645,82,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.2,0.14427,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76829",2019-08-23 08:28:00,0,84,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.3,0.14301,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76830",2019-08-23 08:29:00,-0.681908,87,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.2,0.13734,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76831",2019-08-23 08:30:00,-0.71735,87,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.2,0.12537,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76832",2019-08-23 08:31:00,0,88,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.1,0.1197,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76833",2019-08-23 08:32:00,-0.487719,90,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.2,0.11088,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76834",2019-08-23 08:33:00,-0.772904,91,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.3,0.10206,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76835",2019-08-23 08:34:00,0,93,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.3,0.11214,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76836",2019-08-23 08:35:00,0,98,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.4,0.07497,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76837",2019-08-23 08:36:00,0,102,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.4,0.06174,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76838",2019-08-23 08:37:00,0,103,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.5,0.04347,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76839",2019-08-23 08:38:00,0,102,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.4,0.05544,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76840",2019-08-23 08:39:00,-0.503886,97,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.1,0.08631,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76841",2019-08-23 08:40:00,-0.505959,93,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.2,0.13167,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76842",2019-08-23 08:41:00,-0.490427,85,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.4,0.15309,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76843",2019-08-23 08:42:00,0,81,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.4,0.16569,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76844",2019-08-23 08:43:00,-0.584389,81,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.3,0.16065,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76845",2019-08-23 08:44:00,-0.61959,82,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.2,0.14931,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
