"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"76846",2019-08-23 08:45:00,-0.61469,83,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15,0.11529,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76847",2019-08-23 08:46:00,-0.620457,86,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.5,0.12726,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76848",2019-08-23 08:47:00,-0.632435,87,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.9,0.1134,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76849",2019-08-23 08:48:00,0,87,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.8,0.10647,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76850",2019-08-23 08:49:00,-0.513606,89,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,16.1,0.09954,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76851",2019-08-23 08:50:00,-0.986806,88,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,16.1,0.09891,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76852",2019-08-23 08:51:00,-0.662657,90,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,16,0.10584,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76853",2019-08-23 08:52:00,-0.649316,91,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.7,0.09261,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76854",2019-08-23 08:53:00,-0.612275,92,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.8,0.11214,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76855",2019-08-23 08:54:00,-0.709119,92,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.8,0.10584,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76856",2019-08-23 08:55:00,-0.502058,93,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.9,0.10521,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76857",2019-08-23 08:56:00,-0.670408,94,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.6,0.09387,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76858",2019-08-23 08:57:00,-0.653377,93,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.4,0.11907,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76859",2019-08-23 08:58:00,-0.666969,94,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.5,0.10647,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76860",2019-08-23 08:59:00,-0.650912,95,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.6,0.10017,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76861",2019-08-23 09:00:00,-0.652294,98,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.8,0.07497,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76862",2019-08-23 09:01:00,-0.570391,102,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.8,0.03402,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76863",2019-08-23 09:02:00,-0.616474,106,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,16,0.02772,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76864",2019-08-23 09:03:00,-0.565423,104,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.9,0.06237,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76865",2019-08-23 09:04:00,-0.543362,105,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.9,0.0441,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76866",2019-08-23 09:05:00,-0.536029,108,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.8,0.03654,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76867",2019-08-23 09:06:00,-0.539862,110,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.8,0.01386,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76868",2019-08-23 09:07:00,-0.524466,112,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.7,0.00189,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76869",2019-08-23 09:08:00,0,112,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.6,0.00189,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76870",2019-08-23 09:09:00,-0.710014,112,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.8,0.03402,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76871",2019-08-23 09:10:00,-0.54306,110,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.7,0.01638,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76872",2019-08-23 09:11:00,-0.580696,111,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.7,0.01197,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76873",2019-08-23 09:12:00,-0.549612,112,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.8,0.00567,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76874",2019-08-23 09:13:00,-0.541944,114,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.6,-0.00693,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76875",2019-08-23 09:14:00,-0.558637,116,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.8,-0.00756,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76876",2019-08-23 09:15:00,-0.586177,114,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.9,-0.00126,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76877",2019-08-23 09:16:00,0,112,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.9,0.01701,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76878",2019-08-23 09:17:00,-0.574789,110,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.6,0.01638,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76879",2019-08-23 09:18:00,-0.579848,110,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.7,0.01827,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76880",2019-08-23 09:19:00,-0.534966,111,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.7,0.00567,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76881",2019-08-23 09:20:00,-0.900041,112,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.7,-0.00378,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76882",2019-08-23 09:21:00,-0.559689,114,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.5,-0.0063,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76883",2019-08-23 09:22:00,-0.946973,113,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.6,-0.00063,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76884",2019-08-23 09:23:00,-0.555208,112,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.6,-0.00063,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76885",2019-08-23 09:24:00,-0.554885,113,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.7,0.00504,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76886",2019-08-23 09:25:00,-0.510346,112,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.8,-0.00063,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76887",2019-08-23 09:26:00,-0.583498,112,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,16,0.00504,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76888",2019-08-23 09:27:00,-0.53556,112,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.8,0.00504,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76889",2019-08-23 09:28:00,-0.571076,112,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.8,0.00504,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76890",2019-08-23 09:29:00,-0.907523,112,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.7,-0.00693,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76891",2019-08-23 09:30:00,-0.539255,115,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.7,-0.01386,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76892",2019-08-23 09:31:00,-0.552126,119,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.7,-0.0441,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76893",2019-08-23 09:32:00,-0.543406,122,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.7,-0.063,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76894",2019-08-23 09:33:00,-0.542721,128,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.6,-0.0882,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76895",2019-08-23 09:34:00,-0.514354,131,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.9,-0.10143,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76896",2019-08-23 09:35:00,-0.563507,134,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.7,-0.11403,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76897",2019-08-23 09:36:00,0,132,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.7,-0.10206,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76898",2019-08-23 09:37:00,-0.538873,131,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.5,-0.08946,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76899",2019-08-23 09:38:00,-0.565289,128,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.5,-0.10143,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76900",2019-08-23 09:39:00,-0.523378,128,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.7,-0.09576,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76901",2019-08-23 09:40:00,0,128,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.9,-0.09198,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76902",2019-08-23 09:41:00,-0.516349,124,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,16,-0.08253,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76903",2019-08-23 09:42:00,-0.82554,121,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,16,-0.06993,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76904",2019-08-23 09:43:00,-0.535703,121,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,16,-0.07875,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76905",2019-08-23 09:44:00,0,123,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,16.3,-0.07623,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76906",2019-08-23 09:45:00,0,126,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,16.3,-0.07686,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76907",2019-08-23 09:46:00,-0.542579,127,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,16.1,-0.07056,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76908",2019-08-23 09:47:00,-0.566879,128,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,16.1,-0.07371,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76909",2019-08-23 09:48:00,-0.568938,127,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,16,-0.0819,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76910",2019-08-23 09:49:00,-0.618876,128,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,15.9,-0.07497,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76911",2019-08-23 09:50:00,-0.518834,128,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,16.1,-0.07623,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76912",2019-08-23 09:51:00,-0.547864,128,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,16.1,-0.07623,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76913",2019-08-23 09:52:00,-0.556716,129,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,16.2,-0.08946,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76914",2019-08-23 09:53:00,-0.544384,132,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,16.3,-0.10143,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76915",2019-08-23 09:54:00,-0.534359,136,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,16.5,-0.12033,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76916",2019-08-23 09:55:00,0,138,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,16.6,-0.12789,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76917",2019-08-23 09:56:00,0,141,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,16.7,-0.15561,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76918",2019-08-23 09:57:00,-0.551146,145,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22,21.5,22,22.5,16.6,-0.16569,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76919",2019-08-23 09:58:00,-0.582658,150,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,16.3,-0.19404,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76920",2019-08-23 09:59:00,-0.570263,157,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,16.2,-0.22428,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76921",2019-08-23 10:00:00,-0.55271,164,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,16.1,-0.38619,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76922",2019-08-23 10:01:00,-0.554078,169,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,16,-0.40635,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76923",2019-08-23 10:02:00,-0.514437,169,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,16.1,-0.40887,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76924",2019-08-23 10:03:00,0,166,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,16,-0.39186,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76925",2019-08-23 10:04:00,0,165,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,16,-0.39186,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76926",2019-08-23 10:05:00,-0.561314,166,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,15.9,-0.3969,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76927",2019-08-23 10:06:00,-0.558518,167,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,16.1,-0.42462,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76928",2019-08-23 10:07:00,0,172,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,16,-0.45486,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76929",2019-08-23 10:08:00,-0.581217,179,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,16.1,-0.49266,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76930",2019-08-23 10:09:00,-0.561872,186,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,15.9,-0.5229,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76931",2019-08-23 10:10:00,-0.591237,189,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,15.9,-0.5292,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76932",2019-08-23 10:11:00,-0.579587,187,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,16,-0.51786,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76933",2019-08-23 10:12:00,0,185,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,16,-0.50589,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76934",2019-08-23 10:13:00,-0.56784,186,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,16.1,-0.51156,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76935",2019-08-23 10:14:00,-0.618789,188,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,16.1,-0.50211,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76936",2019-08-23 10:15:00,-0.656748,192,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,15.9,0.89271,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76937",2019-08-23 10:16:00,-0.719489,197,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,16,-0.54936,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76938",2019-08-23 10:17:00,-0.587551,201,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,15.9,-0.56826,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76939",2019-08-23 10:18:00,-0.60547,202,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,15.9,-0.56826,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76940",2019-08-23 10:19:00,-0.592901,203,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,15.9,-0.56826,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76941",2019-08-23 10:20:00,-0.591349,204,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,16,-0.44793,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76942",2019-08-23 10:21:00,-0.612661,208,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,16.1,-0.46746,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76943",2019-08-23 10:22:00,-0.700812,211,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,16.1,-0.6174,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76944",2019-08-23 10:23:00,-0.617321,214,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,16.2,-0.6174,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76945",2019-08-23 10:24:00,-0.611399,215,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,16.1,-0.61929,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76946",2019-08-23 10:25:00,-0.656846,218,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,16.1,-0.62496,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76947",2019-08-23 10:26:00,-0.632001,220,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,16.4,-0.6237,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76948",2019-08-23 10:27:00,0,223,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,16.6,-0.6552,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76949",2019-08-23 10:28:00,-0.660314,225,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,16.8,-0.68229,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76950",2019-08-23 10:29:00,-0.617624,230,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,16.7,-0.7056,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76951",2019-08-23 10:30:00,-0.718937,233,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,16.6,-0.44982,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76952",2019-08-23 10:31:00,0,234,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,16.5,-0.51723,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76953",2019-08-23 10:32:00,-0.575745,234,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,16.4,-0.50526,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76954",2019-08-23 10:33:00,-0.594192,232,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,16.3,-0.5481,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76955",2019-08-23 10:34:00,-0.572315,232,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22,21.5,22,22.5,16.4,-0.55566,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76956",2019-08-23 10:35:00,-0.560039,235,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22,22.5,16.7,-0.57267,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76957",2019-08-23 10:36:00,0,237,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22,22.5,16.7,-0.59283,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76958",2019-08-23 10:37:00,-0.55992,241,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22,22.5,16.9,-0.60606,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76959",2019-08-23 10:38:00,-0.559639,243,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22,22.5,17,-0.63,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76960",2019-08-23 10:39:00,-0.563411,248,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22,22.5,16.9,-0.64953,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76961",2019-08-23 10:40:00,NA,250,0,25,22,22,18,26.5,22,19,NA,NA,24,21.5,22,22.5,21.5,22,22.5,17,-0.6615,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76962",2019-08-23 10:41:00,-0.560833,253,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22,22.5,17,-0.66276,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76963",2019-08-23 10:42:00,-0.540582,254,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22,22.5,16.7,-0.67473,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76964",2019-08-23 10:43:00,-0.579037,256,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22,22.5,16.7,-0.68103,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76965",2019-08-23 10:44:00,0,257,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22,22.5,16.8,-0.69363,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76966",2019-08-23 10:45:00,0,259,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22,22.5,16.7,-0.69615,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76967",2019-08-23 10:46:00,-0.600859,260,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22,22.5,16.5,-0.66969,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76968",2019-08-23 10:47:00,-0.529411,263,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22,22.5,16.6,-0.693,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76969",2019-08-23 10:48:00,0,267,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22,22.5,16.6,-0.71001,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76970",2019-08-23 10:49:00,-0.513924,270,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22,22.5,16.8,-0.72009,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76971",2019-08-23 10:50:00,0,272,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22,22.5,16.9,-0.72828,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76972",2019-08-23 10:51:00,-0.540821,273,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22,22.5,17,-0.72828,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76973",2019-08-23 10:52:00,-0.558006,270,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22,22.5,17.1,-0.71631,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76974",2019-08-23 10:53:00,-0.497805,267,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22,22.5,17.1,-0.70056,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76975",2019-08-23 10:54:00,-0.549292,262,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22,22.5,17.1,-0.68166,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76976",2019-08-23 10:55:00,-0.551836,259,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22,22.5,17.4,-0.6741,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76977",2019-08-23 10:56:00,-0.509138,255,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22,22.5,17.2,-0.65457,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76978",2019-08-23 10:57:00,-0.520832,254,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22,22.5,16.9,-0.64953,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76979",2019-08-23 10:58:00,-0.617265,254,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,16.7,-0.6615,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76980",2019-08-23 10:59:00,-0.618264,257,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,16.9,-0.6993,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76981",2019-08-23 11:00:00,-0.620753,261,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,17,-0.84483,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76982",2019-08-23 11:01:00,-0.626829,261,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,16.8,-0.84546,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76983",2019-08-23 11:02:00,-0.640917,259,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,16.9,-0.8379,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76984",2019-08-23 11:03:00,-0.73141,260,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,16.9,-0.84357,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76985",2019-08-23 11:04:00,-0.622653,263,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,17.2,-0.84546,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76986",2019-08-23 11:05:00,-0.617283,266,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,17.1,-0.83853,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76987",2019-08-23 11:06:00,-0.702738,272,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,17.2,-0.87003,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76988",2019-08-23 11:07:00,-0.710113,276,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,17.3,-0.89964,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76989",2019-08-23 11:08:00,-0.614961,281,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,17.4,-0.92043,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76990",2019-08-23 11:09:00,-0.711372,286,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,17.5,-0.9387,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76991",2019-08-23 11:10:00,-0.552218,289,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,17.6,-0.95634,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76992",2019-08-23 11:11:00,-0.757284,290,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,17.6,-0.9576,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76993",2019-08-23 11:12:00,-0.729858,290,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,17.3,-0.94626,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76994",2019-08-23 11:13:00,-0.863149,289,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,17.1,-0.93996,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76995",2019-08-23 11:14:00,-0.741127,289,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,17.1,-0.93996,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76996",2019-08-23 11:15:00,-0.723165,289,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,17.1,-0.95193,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76997",2019-08-23 11:16:00,-0.698216,292,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,17.2,-0.96453,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76998",2019-08-23 11:17:00,-0.566516,295,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,17.2,-0.97461,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"76999",2019-08-23 11:18:00,-0.710831,297,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,17.3,-0.98973,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77000",2019-08-23 11:19:00,-0.726256,302,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,17.6,-1.01556,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77001",2019-08-23 11:20:00,-0.742423,308,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,17.9,-1.04013,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77002",2019-08-23 11:21:00,-0.749364,315,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,18,-1.07478,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77003",2019-08-23 11:22:00,-0.721911,318,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,17.9,-1.0899,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77004",2019-08-23 11:23:00,-0.886958,318,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,17.7,-1.08108,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77005",2019-08-23 11:24:00,-0.768471,316,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,17.8,-1.07793,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77006",2019-08-23 11:25:00,-1.06196,316,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,17.7,-1.10313,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77007",2019-08-23 11:26:00,-0.705258,318,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,17.6,-1.08549,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77008",2019-08-23 11:27:00,-0.715715,314,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,17.7,-1.08423,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77009",2019-08-23 11:28:00,-0.669802,314,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,17.5,-1.08486,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77010",2019-08-23 11:29:00,-0.675645,316,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,17.7,-1.09746,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77011",2019-08-23 11:30:00,-0.690871,318,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,17.4,-0.84483,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77012",2019-08-23 11:31:00,-0.673128,315,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,17.2,-0.88011,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77013",2019-08-23 11:32:00,-0.617727,313,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,17.4,-0.80073,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77014",2019-08-23 11:33:00,-0.593719,311,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,17.6,-0.90216,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77015",2019-08-23 11:34:00,-0.561717,309,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,17.2,-0.89523,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77016",2019-08-23 11:35:00,-0.612615,305,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,17.1,-0.84546,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77017",2019-08-23 11:36:00,0,299,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,17,-0.73773,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77018",2019-08-23 11:37:00,-0.913737,297,0,25,22,22,18,26.5,22,19,0,0,24,21.5,22,22.5,21.5,22.5,22.5,17.2,-0.7371,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77019",2019-08-23 11:38:00,-0.589802,292,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,17.4,-0.79569,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77020",2019-08-23 11:39:00,-0.604848,287,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,17.6,-0.78246,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77021",2019-08-23 11:40:00,-0.595002,284,0.178,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,17.6,-0.76419,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77022",2019-08-23 11:41:00,-0.569119,289,0.178,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,17.4,-0.6867,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77023",2019-08-23 11:42:00,-0.604128,297,0.178,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,17.7,-0.80325,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77024",2019-08-23 11:43:00,-0.79691,300,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,17.6,-0.77553,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77025",2019-08-23 11:44:00,-0.590614,306,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,17.7,-0.80766,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77026",2019-08-23 11:45:00,-0.684848,307,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,17.7,-0.80703,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77027",2019-08-23 11:46:00,-0.83796,304,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,17.8,-0.75663,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77028",2019-08-23 11:47:00,-0.653359,295,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,17.8,-0.7056,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77029",2019-08-23 11:48:00,-0.6655,284,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,17.8,-0.76986,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77030",2019-08-23 11:49:00,-0.659951,274,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18,-0.72513,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77031",2019-08-23 11:50:00,-1.01599,266,0.353,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,17.9,-0.45171,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77032",2019-08-23 11:51:00,-0.666703,261,0.48,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,17.8,-0.31626,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77033",2019-08-23 11:52:00,-0.670994,258,0.482,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,17.9,-0.31626,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77034",2019-08-23 11:53:00,-0.679611,258,0.48,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.1,-0.33012,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77035",2019-08-23 11:54:00,-0.665936,264,0.48,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,17.9,-0.33957,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77036",2019-08-23 11:55:00,-0.659355,269,0.482,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,17.7,-0.37233,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77037",2019-08-23 11:56:00,-0.728701,272,0.485,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,17.8,-0.3654,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77038",2019-08-23 11:57:00,0,271,0.483,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,17.9,-0.36603,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77039",2019-08-23 11:58:00,-0.630219,272,0.481,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,17.8,-0.35469,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77040",2019-08-23 11:59:00,-0.63016,277,0.481,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,17.7,-0.38556,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77041",2019-08-23 12:00:00,-0.641216,281,0.489,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,17.6,-0.567,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77042",2019-08-23 12:01:00,0,285,0.489,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,17.6,-0.56448,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77043",2019-08-23 12:02:00,-0.664257,285,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,17.6,-0.91602,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77044",2019-08-23 12:03:00,0,286,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,17.7,-0.91539,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77045",2019-08-23 12:04:00,-0.705855,289,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,17.8,-0.9576,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77046",2019-08-23 12:05:00,-1.03011,291,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,17.7,-0.95886,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77047",2019-08-23 12:06:00,-0.692514,297,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18,-0.99603,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77048",2019-08-23 12:07:00,-0.678636,307,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.2,-1.04076,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77049",2019-08-23 12:08:00,-0.693814,314,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.4,-1.08234,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77050",2019-08-23 12:09:00,-0.674533,317,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.6,-1.08297,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77051",2019-08-23 12:10:00,-0.900161,315,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.8,-1.06848,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77052",2019-08-23 12:11:00,-0.681994,314,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.8,-1.05084,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77053",2019-08-23 12:12:00,-0.707697,312,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.6,-1.05336,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77054",2019-08-23 12:13:00,-0.669212,310,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.6,-1.02249,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77055",2019-08-23 12:14:00,-0.655952,305,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.6,-1.0206,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77056",2019-08-23 12:15:00,-0.697281,296,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.8,-0.97839,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77057",2019-08-23 12:16:00,-0.560919,293,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.9,-0.96579,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77058",2019-08-23 12:17:00,-0.755203,290,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,19.1,-0.95823,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77059",2019-08-23 12:18:00,-0.696017,288,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,19.1,-0.9387,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77060",2019-08-23 12:19:00,-0.688175,283,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,19,-0.93933,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77061",2019-08-23 12:20:00,-0.700377,277,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.9,-0.89586,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77062",2019-08-23 12:21:00,0,271,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,19.1,-0.86499,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77063",2019-08-23 12:22:00,-0.687239,269,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,19,-0.85869,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77064",2019-08-23 12:23:00,-0.839978,266,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.5,-0.8568,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77065",2019-08-23 12:24:00,-0.667354,263,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.4,-0.81963,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77066",2019-08-23 12:25:00,-0.609794,266,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.6,-0.81396,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77067",2019-08-23 12:26:00,-1.04574,268,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.8,-0.83727,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77068",2019-08-23 12:27:00,-0.673732,268,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,19,-0.82656,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77069",2019-08-23 12:28:00,-0.682321,266,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,19.3,-0.82656,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77070",2019-08-23 12:29:00,-0.670085,267,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,19.4,-0.83664,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77071",2019-08-23 12:30:00,-0.535075,271,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,19.5,-0.85491,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77072",2019-08-23 12:31:00,-0.697578,273,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,19.5,-0.83538,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77073",2019-08-23 12:32:00,-0.672736,268,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,19.2,-0.81333,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77074",2019-08-23 12:33:00,-0.659965,261,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,19.6,-0.79443,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77075",2019-08-23 12:34:00,-0.686299,256,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,20,-0.77616,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77076",2019-08-23 12:35:00,-0.6952,257,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,20.1,-0.7812,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77077",2019-08-23 12:36:00,-0.62191,260,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,19.8,-0.77427,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77078",2019-08-23 12:37:00,-0.633744,263,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,19.8,-0.8253,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77079",2019-08-23 12:38:00,-0.661204,268,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,19.4,-0.83349,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77080",2019-08-23 12:39:00,-0.66579,271,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,19.3,-0.86373,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77081",2019-08-23 12:40:00,-0.707664,274,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,19.4,-0.86184,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77082",2019-08-23 12:41:00,-0.725928,274,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.9,-0.86373,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77083",2019-08-23 12:42:00,-0.671777,268,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.5,-0.83349,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77084",2019-08-23 12:43:00,-1.26217,264,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.3,-0.82593,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77085",2019-08-23 12:44:00,-0.878995,264,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.3,-0.82593,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77086",2019-08-23 12:45:00,-0.631374,265,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.3,-0.85806,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77087",2019-08-23 12:46:00,-0.821661,268,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.5,-0.85869,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77088",2019-08-23 12:47:00,-0.670941,268,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.1,-0.87129,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77089",2019-08-23 12:48:00,-0.681466,271,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,17.9,-0.88074,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77090",2019-08-23 12:49:00,-0.671075,272,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18,-0.90531,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77091",2019-08-23 12:50:00,-0.627765,280,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18,-0.95004,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77092",2019-08-23 12:51:00,-0.669812,293,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.2,-1.00233,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77093",2019-08-23 12:52:00,-0.686004,296,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.1,-1.00926,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77094",2019-08-23 12:53:00,-0.63673,292,0,25,22,22,18,26.5,22,19,0,0,23,21.5,22,22.5,21.5,22.5,22.5,18.1,-0.99666,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77095",2019-08-23 12:54:00,-0.671223,292,0,25,22,22,18,26.5,22,19,0,0,23,21.5,22,22.5,21.5,22.5,22.5,18.1,-0.9891,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77096",2019-08-23 12:55:00,-0.672915,297,0,25,22,22,18,26.5,22,19,0,0,23,21.5,22,22.5,21.5,22.5,22.5,18.2,-0.9765,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77097",2019-08-23 12:56:00,0,304,0,25,22,22,18,26.5,22,19,0,0,23,21.5,22,22.5,21.5,22.5,22.5,18.3,-1.04643,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77098",2019-08-23 12:57:00,-0.517545,313,0,25,22,22,18,26.5,22,19,0,0,23,21.5,22,22.5,21.5,22.5,22.5,18.3,-1.08423,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77099",2019-08-23 12:58:00,-0.660615,325,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.6,-1.02879,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77100",2019-08-23 12:59:00,-0.674577,333,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.4,-0.7056,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77101",2019-08-23 13:00:00,-0.692396,337,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.4,-1.18566,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77102",2019-08-23 13:01:00,0,341,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.5,-1.19511,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77103",2019-08-23 13:02:00,-0.680908,341,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.5,-1.19889,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77104",2019-08-23 13:03:00,-0.633989,343,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.6,-1.21842,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77105",2019-08-23 13:04:00,-0.769597,350,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.7,-1.25496,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77106",2019-08-23 13:05:00,-0.707976,354,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.6,-1.26693,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77107",2019-08-23 13:06:00,-0.664791,356,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.6,-1.2789,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77108",2019-08-23 13:07:00,-0.635833,355,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.5,-1.25559,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77109",2019-08-23 13:08:00,-0.645636,348,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.5,-1.21779,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77110",2019-08-23 13:09:00,-0.656474,338,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,21.5,22.5,22.5,18.7,-1.17999,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77111",2019-08-23 13:10:00,-0.903784,333,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,22.5,18.8,-1.11069,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77112",2019-08-23 13:11:00,-0.660808,328,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,22.5,18.8,-1.14723,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77113",2019-08-23 13:12:00,-0.657393,327,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,22.5,18.9,-1.13526,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77114",2019-08-23 13:13:00,-0.689138,328,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,22.5,19.1,-1.14786,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77115",2019-08-23 13:14:00,-0.651104,330,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,22.5,19.2,-1.14849,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77116",2019-08-23 13:15:00,-0.655357,336,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,22.5,19.2,-1.19763,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77117",2019-08-23 13:16:00,0,346,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,22.5,19.3,-1.23543,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77118",2019-08-23 13:17:00,-0.905119,353,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,22.5,19.2,-1.26693,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77119",2019-08-23 13:18:00,-0.677117,359,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,22.5,19.2,-1.2978,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77120",2019-08-23 13:19:00,-0.667912,361,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,22.5,19.2,-1.29276,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77121",2019-08-23 13:20:00,-0.656389,355,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,22.5,18.7,-1.24299,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77122",2019-08-23 13:21:00,-0.678752,348,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,22.5,18.8,-1.18881,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77123",2019-08-23 13:22:00,-0.673391,335,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,22.5,18.6,-1.15668,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77124",2019-08-23 13:23:00,-0.637709,330,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,22.5,18.6,-1.1403,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77125",2019-08-23 13:24:00,-0.590424,327,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,22.5,18.7,-1.13526,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77126",2019-08-23 13:25:00,-0.635282,329,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,22.5,18.9,-1.0962,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77127",2019-08-23 13:26:00,-0.663535,336,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,22.5,19.2,-1.0899,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77128",2019-08-23 13:27:00,-0.679359,340,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,22.5,19.3,-1.19196,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77129",2019-08-23 13:28:00,-0.636656,350,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,22.5,19.4,-1.22913,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77130",2019-08-23 13:29:00,-0.620435,352,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,22.5,19.5,-1.21716,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77131",2019-08-23 13:30:00,-1.21474,353,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,22.5,19.4,-1.22031,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77132",2019-08-23 13:31:00,-0.687745,357,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,22.5,19.3,-1.22913,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77133",2019-08-23 13:32:00,-0.657766,362,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,23,19,-1.23039,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77134",2019-08-23 13:33:00,-0.672242,363,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,23,18.9,-1.22976,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77135",2019-08-23 13:34:00,-0.647512,359,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,23,18.9,-1.2537,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77136",2019-08-23 13:35:00,-0.658157,356,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,23,18.8,-1.24173,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77137",2019-08-23 13:36:00,-0.829507,363,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,23,18.8,-1.2789,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77138",2019-08-23 13:37:00,-0.97198,371,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,23,18.8,-1.27764,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77139",2019-08-23 13:38:00,-0.696925,372,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,23,18.7,-1.28646,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77140",2019-08-23 13:39:00,-0.678754,364,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,23,18.7,-1.2852,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77141",2019-08-23 13:40:00,-0.667481,368,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,23,18.8,-0.8505,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77142",2019-08-23 13:41:00,-0.659431,395,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,23,18.9,-1.48113,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77143",2019-08-23 13:42:00,-0.658746,424,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,23,19,-1.6191,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77144",2019-08-23 13:43:00,-0.870013,446,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,23,19,-1.68336,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77145",2019-08-23 13:44:00,-0.639791,462,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,23,19.2,-1.77219,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77146",2019-08-23 13:45:00,0,467,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,23,19.1,-1.78983,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77147",2019-08-23 13:46:00,-0.684938,465,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,22.5,22,22.5,23,19.1,-1.78605,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77148",2019-08-23 13:47:00,-0.661711,490,0,25,22,22,18,26.5,22,19,0,0,23.5,21.5,22,23,22,22.5,23,19.1,-1.91583,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77149",2019-08-23 13:48:00,0,521,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22,23,22,22.5,23,19.2,-2.05506,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77150",2019-08-23 13:49:00,-0.638347,537,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22,23,22,22.5,23,19.4,-2.09979,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
