"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"77151",2019-08-23 13:50:00,-0.709146,551,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22,23,22,22.5,23,19.7,-2.12562,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77152",2019-08-23 13:51:00,-0.659713,546,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22,23,22,22.5,23,19.2,-2.11869,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77153",2019-08-23 13:52:00,-0.655793,580,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22,23,22,22.5,23,19.6,-2.30643,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77154",2019-08-23 13:53:00,-0.653124,598,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22,23,22,22.5,23,20.1,-2.35368,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77155",2019-08-23 13:54:00,-0.612754,578,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22,23,22,22.5,23,19.7,-2.22894,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77156",2019-08-23 13:55:00,-0.657692,558,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22,23,22,22.5,23,19.5,-2.09034,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77157",2019-08-23 13:56:00,-0.558811,568,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22,23,22,22.5,23,19.2,-2.20941,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77158",2019-08-23 13:57:00,-0.637019,579,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22,23,22,22.5,23,19,-2.27808,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77159",2019-08-23 13:58:00,-0.663575,584,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22,23,22,22.5,23,19.1,-2.26359,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77160",2019-08-23 13:59:00,-0.678591,571,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22,23,22,22.5,23,19.6,-2.23083,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77161",2019-08-23 14:00:00,-0.730192,566,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22,23,22,22.5,23,19.6,-2.18106,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77162",2019-08-23 14:01:00,-0.699297,547,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22,23,22,22.5,23,19.5,-2.0916,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77163",2019-08-23 14:02:00,-0.722893,538,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22,23,22,22.5,23,19.4,-2.06388,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77164",2019-08-23 14:03:00,-0.769691,550,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22,23,22,22.5,23,19.5,-2.11869,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77165",2019-08-23 14:04:00,-0.640537,564,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22,23,22,22.5,23,19.7,-2.16216,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77166",2019-08-23 14:05:00,-0.677126,564,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22,23,22,22.5,23,19.4,-2.17917,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77167",2019-08-23 14:06:00,-0.724257,594,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22,23,22,22.5,23,19.3,-2.14389,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77168",2019-08-23 14:07:00,-0.674506,559,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22,23,22,22.5,23,19.7,-2.24406,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77169",2019-08-23 14:08:00,-0.745583,617,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23,22,22.5,23,19.8,-2.45196,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77170",2019-08-23 14:09:00,-0.708253,626,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23,22,22.5,23,19.4,-2.4318,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77171",2019-08-23 14:10:00,-0.747202,573,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23,22,22.5,23,19.4,-2.08719,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77172",2019-08-23 14:11:00,-0.683816,534,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23,22,22.5,23,19.7,-2.0475,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77173",2019-08-23 14:12:00,-0.689106,545,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23,22,22.5,23,20,-2.10546,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77174",2019-08-23 14:13:00,-0.736856,552,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23,22,22.5,23,19.8,-2.15838,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77175",2019-08-23 14:14:00,-0.709757,581,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23,22,22.5,23,19.8,-2.38266,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77176",2019-08-23 14:15:00,-0.779221,708,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23,22,22.5,23,19.7,-2.29509,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77177",2019-08-23 14:16:00,-0.773482,524,0,25,22,22,18,26.5,22,19,0,0,23.5,22,22.5,23,22,22.5,23,20.1,-1.92276,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77178",2019-08-23 14:17:00,-0.870201,491,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,22.5,23,20.5,-1.8018,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77179",2019-08-23 14:18:00,-0.845768,469,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,22.5,23,20,-1.71549,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77180",2019-08-23 14:19:00,-0.930297,466,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,22.5,23,20.3,-1.72053,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77181",2019-08-23 14:20:00,-0.943363,475,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,22.5,23,20.2,-0.37863,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77182",2019-08-23 14:21:00,-0.946721,486,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,22.5,23,20.6,-1.82574,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77183",2019-08-23 14:22:00,-1.00269,488,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,22.5,23,20.9,-1.82826,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77184",2019-08-23 14:23:00,-1.21297,482,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,22.5,23,20.9,-1.62981,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77185",2019-08-23 14:24:00,-0.970459,481,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,22.5,23,20.9,-1.76148,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77186",2019-08-23 14:25:00,-1.20862,487,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,22.5,23,20.5,-1.77786,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77187",2019-08-23 14:26:00,-0.995528,492,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,22.5,23,20.6,-1.84149,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77188",2019-08-23 14:27:00,-0.973403,482,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,22.5,23,20.4,-1.76526,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77189",2019-08-23 14:28:00,-0.959987,454,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,22.5,23,20.2,-1.61406,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77190",2019-08-23 14:29:00,-0.997042,433,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,22.5,23,20,-1.56303,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77191",2019-08-23 14:30:00,-1.15137,426,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,22.5,23,20.2,-1.55547,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77192",2019-08-23 14:31:00,-1.01851,428,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,22.5,23,20,-1.58193,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77193",2019-08-23 14:32:00,-0.959828,429,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,22.5,23,20.1,-1.60335,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77194",2019-08-23 14:33:00,-1.22909,433,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,22.5,23,20.1,-1.63233,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77195",2019-08-23 14:34:00,-1.00202,449,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,22.5,23,20,-1.70541,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77196",2019-08-23 14:35:00,-0.95915,488,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,22.5,23,20.3,-1.91646,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77197",2019-08-23 14:36:00,-0.967173,532,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,22.5,23,20.6,-2.08215,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77198",2019-08-23 14:37:00,-1.0762,555,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,22.5,23,20.8,-2.09853,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77199",2019-08-23 14:38:00,-0.864799,543,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,22.5,23,20.7,-2.04183,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77200",2019-08-23 14:39:00,-0.812393,528,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,22.5,23,20.5,-1.99773,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77201",2019-08-23 14:40:00,-0.787291,514,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,22.5,23,20.5,-1.90449,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77202",2019-08-23 14:41:00,-0.721291,510,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,22.5,23,20.5,-1.91583,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77203",2019-08-23 14:42:00,-0.778502,502,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,22.5,23,20.5,-1.87803,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77204",2019-08-23 14:43:00,-0.73612,491,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,22.5,23,20.6,-1.84023,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77205",2019-08-23 14:44:00,-0.711114,485,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,22.5,23,20.7,-1.84023,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77206",2019-08-23 14:45:00,-0.716321,512,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,22.5,23,20.8,-1.95489,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77207",2019-08-23 14:46:00,-0.788495,542,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,23,23,21.2,-2.07963,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77208",2019-08-23 14:47:00,-0.736597,562,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,23,23,21.1,-2.13633,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77209",2019-08-23 14:48:00,-0.756274,539,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,23,23,21,-1.99269,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77210",2019-08-23 14:49:00,-0.8248,528,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,23,23,21.1,-2.00466,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77211",2019-08-23 14:50:00,-0.873518,556,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,23,23,21,-2.13696,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77212",2019-08-23 14:51:00,-0.86516,560,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,23,23,20.8,-2.18106,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77213",2019-08-23 14:52:00,-0.822102,584,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,23,23,20.6,-2.36376,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77214",2019-08-23 14:53:00,-0.90852,642,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23,22,23,23,20.5,-2.56536,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77215",2019-08-23 14:54:00,-0.954839,640,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,20.9,-2.40597,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77216",2019-08-23 14:55:00,-1.01188,577,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,21.2,-2.16846,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77217",2019-08-23 14:56:00,-0.978284,554,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,21.4,-2.11491,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77218",2019-08-23 14:57:00,-1.08536,562,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,21.6,-2.14893,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77219",2019-08-23 14:58:00,-0.966099,563,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,21.7,-2.12436,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77220",2019-08-23 14:59:00,-0.776599,541,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,21.9,-1.99899,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77221",2019-08-23 15:00:00,-0.883308,524,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,21.7,-1.92969,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77222",2019-08-23 15:01:00,-0.962116,514,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,21.3,-1.79739,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77223",2019-08-23 15:02:00,-0.935933,451,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,21.2,-1.57059,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77224",2019-08-23 15:03:00,-0.966745,421,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,20.7,-1.47609,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77225",2019-08-23 15:04:00,-0.955195,401,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,20.5,-1.40553,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77226",2019-08-23 15:05:00,-0.971909,388,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,20.5,-1.36899,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77227",2019-08-23 15:06:00,-0.93567,390,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,20.8,-1.41246,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77228",2019-08-23 15:07:00,-0.923325,410,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,21.1,-1.51137,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77229",2019-08-23 15:08:00,-0.913225,425,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,21.3,-1.57941,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77230",2019-08-23 15:09:00,-0.879318,437,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,20.8,-1.65816,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77231",2019-08-23 15:10:00,-0.640498,452,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,20.7,-1.72053,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77232",2019-08-23 15:11:00,-0.645466,463,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,20.8,-1.75896,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77233",2019-08-23 15:12:00,-1.0171,481,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,21,-1.82889,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77234",2019-08-23 15:13:00,-0.808161,475,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,21.1,-1.78038,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77235",2019-08-23 15:14:00,-0.769169,455,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,20.9,-1.69029,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77236",2019-08-23 15:15:00,-0.563907,468,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,20.7,-1.76526,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77237",2019-08-23 15:16:00,-0.865626,498,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,20.6,-1.91457,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77238",2019-08-23 15:17:00,-0.736908,531,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,20.5,-2.2113,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77239",2019-08-23 15:18:00,-0.83894,632,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,20.6,-3.4587,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77240",2019-08-23 15:19:00,-0.810936,677,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,20.9,-2.11995,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77241",2019-08-23 15:20:00,-0.821446,510,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,21,-2.01852,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77242",2019-08-23 15:21:00,-0.816895,1077,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,21.1,-3.10338,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77243",2019-08-23 15:22:00,-0.823583,698,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,21.4,-3.843,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77244",2019-08-23 15:23:00,-0.873525,618,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,21.3,-3.06747,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77245",2019-08-23 15:24:00,-0.979025,621,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,21.1,-2.53449,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77246",2019-08-23 15:25:00,-0.943002,626,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,21.3,-2.21319,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77247",2019-08-23 15:26:00,-0.991724,553,NA,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,21.4,NA,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77248",2019-08-23 15:27:00,-0.990479,569,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,21.2,-2.01159,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77249",2019-08-23 15:28:00,-0.972441,517,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,21.1,-2.06073,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77250",2019-08-23 15:29:00,-0.966896,616,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,21.1,-2.00025,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77251",2019-08-23 15:30:00,-0.811828,NA,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,21.1,-4.56939,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77252",2019-08-23 15:31:00,-0.869713,628,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,21.1,-3.80331,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77253",2019-08-23 15:32:00,-0.889281,847,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23,21.1,-2.22138,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77254",2019-08-23 15:33:00,-0.969698,793,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23.5,21.5,-3.66912,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77255",2019-08-23 15:34:00,-0.979264,581,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23.5,22.2,-3.75102,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77256",2019-08-23 15:35:00,-1.33657,563,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23.5,22,-2.08782,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77257",2019-08-23 15:36:00,-0.983216,749,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23.5,21.9,-2.5389,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77258",2019-08-23 15:37:00,-1.15721,626,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23.5,22.1,-5.2479,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77259",2019-08-23 15:38:00,-0.979786,NA,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23.5,22.3,-2.6964,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77260",2019-08-23 15:39:00,-0.544165,675,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23.5,22.5,-5.60133,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77261",2019-08-23 15:40:00,-1.01062,553,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22,23,23.5,22.2,-2.55843,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77262",2019-08-23 15:41:00,-1.03277,476,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22.5,23,23.5,21.7,-1.94166,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77263",2019-08-23 15:42:00,-1.01618,479,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22.5,23,23.5,21.7,-1.69659,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77264",2019-08-23 15:43:00,-1.04444,663,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22.5,23,23.5,21.8,-1.76211,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77265",2019-08-23 15:44:00,-1.18282,544,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22.5,23,23.5,21.9,-1.99836,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77266",2019-08-23 15:45:00,-1.05144,545,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22.5,23,23.5,22,-1.93473,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77267",2019-08-23 15:46:00,-1.0609,1038,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22.5,23,23.5,22.1,-2.66049,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77268",2019-08-23 15:47:00,-1.18953,508,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22.5,23,23.5,22.3,-4.63239,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77269",2019-08-23 15:48:00,-1.04835,578,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22.5,23,23.5,22.8,-1.83582,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77270",2019-08-23 15:49:00,-1.03056,389,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22.5,23,23.5,22.7,-2.42046,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77271",2019-08-23 15:50:00,-1.01339,750,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22.5,23,23.5,22.8,-1.31166,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77272",2019-08-23 15:51:00,-0.812038,525,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22.5,23,23.5,23.2,-4.4289,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77273",2019-08-23 15:52:00,-0.948189,1212,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22.5,23,23.5,22.5,-4.1832,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77274",2019-08-23 15:53:00,-0.924296,578,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22.5,23,23.5,22.5,-4.78548,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77275",2019-08-23 15:54:00,-0.939226,611,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22.5,23,23.5,22.6,-2.18484,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77276",2019-08-23 15:55:00,-0.964183,642,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22.5,23,23.5,22.8,-3.0996,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77277",2019-08-23 15:56:00,-0.914005,725,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22.5,23,23.5,23,-4.59459,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77278",2019-08-23 15:57:00,-0.936856,708,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22.5,23,23.5,23.6,-2.98431,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77279",2019-08-23 15:58:00,-0.889248,862,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22.5,23,23.5,23.8,-2.21949,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77280",2019-08-23 15:59:00,-0.923426,1236,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22.5,23,23.5,24.1,-1.91268,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77281",2019-08-23 16:00:00,-0.932887,546,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22.5,23,23.5,23.2,-3.8745,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77282",2019-08-23 16:01:00,-0.938135,1045,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22.5,23,23.5,23.1,-1.68525,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77283",2019-08-23 16:02:00,-0.788694,662,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22.5,23,23.5,22.6,-3.68613,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77284",2019-08-23 16:03:00,-0.94278,817,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22.5,23,23.5,22.4,-2.05065,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77285",2019-08-23 16:04:00,-0.719812,1184,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22.5,23,23.5,23.1,-1.93221,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77286",2019-08-23 16:05:00,-0.956327,1171,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22.5,23,23.5,23.8,-4.44276,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77287",2019-08-23 16:06:00,-0.889584,399,0,25,22,22,18,26.5,22,19,0,0,24,22,22.5,23.5,22.5,23,23.5,23.3,-3.37239,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77288",2019-08-23 16:07:00,-1.361,417,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23.5,23.2,-1.12959,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77289",2019-08-23 16:08:00,-0.9074,647,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23.5,23.4,-1.29339,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77290",2019-08-23 16:09:00,-0.91402,594,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23.5,22.8,-4.20399,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77291",2019-08-23 16:10:00,-0.904085,496,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23.5,22.3,-1.66005,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77292",2019-08-23 16:11:00,-0.835129,491,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23.5,22.4,-1.56681,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77293",2019-08-23 16:12:00,-0.906655,796,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23.5,22.4,-1.6191,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77294",2019-08-23 16:13:00,-0.918301,560,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23.5,22.6,-4.46103,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77295",2019-08-23 16:14:00,-0.89132,971,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23.5,22.9,-1.9089,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77296",2019-08-23 16:15:00,-0.87194,1154,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23.5,23.2,-3.7737,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77297",2019-08-23 16:16:00,-0.882542,395,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23.5,23.3,-3.05361,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77298",2019-08-23 16:17:00,-0.873274,386,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23.5,23.1,-1.13526,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77299",2019-08-23 16:18:00,-0.752002,378,0,25,22,22,18,26.5,22,19,0,0,24.5,22,23,23.5,22.5,23,23.5,22.6,-1.12581,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77300",2019-08-23 16:19:00,-0.891855,362,0,25,22,22,18,26.5,22,19,0,0,24.5,22,23,23.5,22.5,23,23.5,22.3,-1.10502,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77301",2019-08-23 16:20:00,-0.972176,356,0,25,22,22,18,26.5,22,19,0,0,24.5,22,23,23.5,22.5,23,23.5,22.1,-1.05966,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77302",2019-08-23 16:21:00,-0.966476,379,0,25,22,22,18,26.5,22,19,0,0,24.5,22,23,23.5,22.5,23,23.5,22.1,-1.00926,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77303",2019-08-23 16:22:00,-0.968394,404,0,25,22,22,18,26.5,22,19,0,0,24.5,22,23,23.5,22.5,23,23.5,22.1,-1.1718,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77304",2019-08-23 16:23:00,-0.939365,413,0,25,22,22,18,26.5,22,19,0,0,24.5,22,23,23.5,22.5,23,23.5,22.1,-1.23606,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77305",2019-08-23 16:24:00,-0.908505,585,0,25,22,22,18,26.5,22,19,0,0,24.5,22,23,23.5,22.5,23,23.5,22.3,-1.3167,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77306",2019-08-23 16:25:00,-0.966811,429,0,25,22,22,18,26.5,22,19,0,0,24.5,22,23,23.5,22.5,23,23.5,22.3,-1.37592,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77307",2019-08-23 16:26:00,-0.804003,996,0,25,22,22,18,26.5,22,19,0,0,24.5,22,23,23.5,22.5,23,23.5,22.6,-1.48113,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77308",2019-08-23 16:27:00,-0.96742,1083,0,25,22,22,18,26.5,22,19,0,0,24.5,22,23,23.5,22.5,23,23.5,23,-3.57399,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77309",2019-08-23 16:28:00,-0.977659,1145,0,25,22,22,18,26.5,22,19,0,0,24.5,22,23,23.5,22.5,23,23.5,22.9,-3.53619,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77310",2019-08-23 16:29:00,-0.880857,1129,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,22.5,23.5,23.5,23,-4.36716,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77311",2019-08-23 16:30:00,-0.951593,479,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,22.5,23.5,23.5,23.1,-2.16783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77312",2019-08-23 16:31:00,-1.16125,535,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,22.5,23.5,23.5,22.7,-1.53153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77313",2019-08-23 16:32:00,-0.973994,356,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,22.6,-1.386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77314",2019-08-23 16:33:00,-0.952614,351,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,22.9,-1.00926,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77315",2019-08-23 16:34:00,-0.95613,355,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,23.1,-0.99099,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77316",2019-08-23 16:35:00,-1.12025,364,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,22.5,-1.0458,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77317",2019-08-23 16:36:00,-1.13,364,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,22.3,-1.07793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77318",2019-08-23 16:37:00,-1.08523,351,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,22.4,-1.0647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77319",2019-08-23 16:38:00,-1.35991,339,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,22.1,-0.99036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77320",2019-08-23 16:39:00,-1.23988,326,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,22.1,-0.93933,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77321",2019-08-23 16:40:00,-1.24462,329,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,22,-0.91413,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77322",2019-08-23 16:41:00,-1.25556,340,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,22.2,-0.93996,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77323",2019-08-23 16:42:00,-1.2545,367,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,22.2,-1.02123,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77324",2019-08-23 16:43:00,-1.24925,385,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,22.2,-0.98973,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77325",2019-08-23 16:44:00,-1.40228,443,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,22.2,-1.17936,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77326",2019-08-23 16:45:00,-1.20318,401,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,22.2,0.1953,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77327",2019-08-23 16:46:00,-1.34488,460,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,22.2,-1.25433,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77328",2019-08-23 16:47:00,-1.16723,396,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,21.9,-1.3797,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77329",2019-08-23 16:48:00,-1.20348,397,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,21.8,-1.22913,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77330",2019-08-23 16:49:00,-1.16961,584,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,22.1,-1.22976,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77331",2019-08-23 16:50:00,-1.15619,677,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,22.3,-1.41183,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77332",2019-08-23 16:51:00,-1.01084,374,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,22.3,-1.29843,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77333",2019-08-23 16:52:00,-1.24837,315,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,22.3,-1.04076,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77334",2019-08-23 16:53:00,-1.00116,301,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,22.1,-0.83853,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77335",2019-08-23 16:54:00,-1.14321,298,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,22.1,-0.76293,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77336",2019-08-23 16:55:00,-1.04604,310,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,22.3,-0.94689,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77337",2019-08-23 16:56:00,-0.851037,355,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,22.3,-0.92106,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77338",2019-08-23 16:57:00,-1.02598,945,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,22.6,-3.25836,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77339",2019-08-23 16:58:00,-1.07347,481,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,22.3,-2.01096,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77340",2019-08-23 16:59:00,-0.970198,989,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,22.3,-1.94355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77341",2019-08-23 17:00:00,-0.968084,431,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,22.3,-3.40767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77342",2019-08-23 17:01:00,-0.985905,369,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,22.2,-1.86669,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77343",2019-08-23 17:02:00,-0.995152,868,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,22.3,-1.05336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77344",2019-08-23 17:03:00,-0.956279,340,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,21.9,-1.0836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77345",2019-08-23 17:04:00,-1.20642,363,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,22,-0.96579,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77346",2019-08-23 17:05:00,-0.931542,406,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,22.3,-0.92106,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77347",2019-08-23 17:06:00,-0.988848,843,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,23.5,22.2,-1.0395,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77348",2019-08-23 17:07:00,-1.01707,787,0,25,22,22,18,26.5,22,19,6.17931034482759,0,24.5,22.5,23,24,22.5,23.5,24,22.4,-2.81043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77349",2019-08-23 17:08:00,-1.02381,806,0,25,22,22,18,26.5,22,19,7.09901639344262,0,24.5,22.5,23,24,22.5,23.5,24,22.6,-2.54646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77350",2019-08-23 17:09:00,-1.07954,345,0,25,22,22,18,26.5,22,19,7.21883333333333,0,24.5,22.5,23,24,22.5,23.5,24,22.4,-1.3167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77351",2019-08-23 17:10:00,-1.02984,725,0,25,22,22,18,26.5,22,19,7.16606557377049,0,24.5,22.5,23,24,22.5,23.5,24,22.7,-0.81459,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77352",2019-08-23 17:11:00,-1.09868,900,0,25,22,22,18,26.5,22,19,7.24049180327869,0,24.5,22.5,23,24,22.5,23.5,24,22.6,-2.06829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77353",2019-08-23 17:12:00,-1.11846,851,0,25,22,22,18,26.5,22,19,7.26866666666667,0,24.5,22.5,23,24,22.5,23.5,24,22.8,-1.45089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77354",2019-08-23 17:13:00,-1.1195,811,0,25,22,22,18,26.5,22,19,7.27508196721312,0,24.5,22.5,23,24,22.5,23.5,24,22.8,-2.9925,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77355",2019-08-23 17:14:00,-0.809016,455,0,25,22,22,18,26.5,22,19,7.24,0,24.5,22.5,23,24,22.5,23.5,24,22.5,-1.89315,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77356",2019-08-23 17:15:00,-1.08345,353,0,25,22,22,18,26.5,22,19,7.22360655737705,0,24.5,22.5,23,24,22.5,23.5,24,22.7,-1.2348,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77357",2019-08-23 17:16:00,-1.09091,291,0,25,22,22,18,26.5,22,19,7.02916666666667,0,24.5,22.5,23,24,22.5,23.5,24,22.9,-0.76986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77358",2019-08-23 17:17:00,-1.57369,273,0,25,22,22,18,26.5,22,19,7.22065573770492,0,24.5,22.5,23,24,22.5,23.5,24,22.7,-0.57393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77359",2019-08-23 17:18:00,-1.00843,257,0,25,22,22,18,26.5,22,19,7.20655737704918,0,24.5,22.5,23,24,22.5,23.5,24,22.5,-1.27134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77360",2019-08-23 17:19:00,-1.09861,321,0,25,22,22,18,26.5,22,19,7.2245,0,24.5,22.5,23,24,22.5,23.5,24,22.4,-0.53046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77361",2019-08-23 17:20:00,-1.07706,573,0,25,22,22,18,26.5,22,19,0.86,0,24.5,22.5,23,24,22.5,23.5,24,22.7,-2.2428,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77362",2019-08-23 17:21:00,-1.11957,357,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,24,22.8,-1.72116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77363",2019-08-23 17:22:00,-1.11273,795,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,24,22.5,23.5,24,23,-1.10313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77364",2019-08-23 17:23:00,-1.08925,803,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,22.5,23.5,24,23.1,-2.68065,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77365",2019-08-23 17:24:00,-1.25821,812,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,23,23.5,24,23.2,-2.62899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77366",2019-08-23 17:25:00,-1.01036,394,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,23,23.5,24,22.8,-2.43306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77367",2019-08-23 17:26:00,-1.06627,439,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,23,23.5,24,22.9,-1.2285,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77368",2019-08-23 17:27:00,-1.07392,389,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,23,23.5,24,23.1,-1.21212,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77369",2019-08-23 17:28:00,-1.08533,386,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,23,23.5,24,23.2,-1.31796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77370",2019-08-23 17:29:00,-0.617415,646,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,23,23.5,24,22.9,-1.19763,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77371",2019-08-23 17:30:00,-1.00091,343,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,23,23.5,24,22.6,-1.30599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77372",2019-08-23 17:31:00,-1.1925,337,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,23,23.5,24,22.4,-0.4599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77373",2019-08-23 17:32:00,-1.04417,333,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,23,23.5,24,22.5,-0.87696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77374",2019-08-23 17:33:00,-1.08828,328,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,23,23.5,24,22.6,-0.87066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77375",2019-08-23 17:34:00,-1.01552,327,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,23,23.5,24,22.3,-0.84609,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77376",2019-08-23 17:35:00,-1.0399,681,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,23,23.5,24,22.2,-0.87948,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77377",2019-08-23 17:36:00,-1.03846,286,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,23,23.5,24,22.3,-0.86814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77378",2019-08-23 17:37:00,-0.988538,263,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,23,23.5,24,22.3,-0.63756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77379",2019-08-23 17:38:00,-0.932463,249,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,23,23.5,24,21.8,-0.54369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77380",2019-08-23 17:39:00,-1.04531,237,0,25,22,22,18,26.5,22,19,0,0,24.5,23,23,24,23,23.5,24,22,-0.49833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77381",2019-08-23 17:40:00,-1.02706,222,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,22.1,-0.43596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77382",2019-08-23 17:41:00,-1.04131,203,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,21.4,-0.35469,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77383",2019-08-23 17:42:00,-1.02046,181,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,21.3,-0.27909,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77384",2019-08-23 17:43:00,-1.03815,152,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,21.4,-0.16128,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77385",2019-08-23 17:44:00,-1.04829,147,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,21.5,-0.08883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77386",2019-08-23 17:45:00,-1.12967,189,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,21.6,-0.08316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77387",2019-08-23 17:46:00,-1.082,553,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,22,-0.17199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77388",2019-08-23 17:47:00,-1.09723,548,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,22.2,-1.40553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77389",2019-08-23 17:48:00,-1.08804,531,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,22.3,-1.3797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77390",2019-08-23 17:49:00,-0.952953,521,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,22.5,-1.30284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77391",2019-08-23 17:50:00,-1.09812,487,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,22.4,-1.20267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77392",2019-08-23 17:51:00,-1.06731,462,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,22.5,-1.20708,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77393",2019-08-23 17:52:00,-1.05271,528,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,22.4,-1.1907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77394",2019-08-23 17:53:00,-1.24506,513,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,22.7,-1.2159,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77395",2019-08-23 17:54:00,-1.22603,506,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,24,24,23,-1.15542,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77396",2019-08-23 17:55:00,-1.07624,498,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,24,24,23.4,-1.13526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77397",2019-08-23 17:56:00,-1.07009,489,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,24,24,23.9,-1.08738,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77398",2019-08-23 17:57:00,-1.10966,485,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24,23.6,-1.30284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77399",2019-08-23 17:58:00,-1.05973,492,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24,23.6,-1.27008,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77400",2019-08-23 17:59:00,-1.07068,506,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24,23.6,-1.33308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77401",2019-08-23 18:00:00,-1.04365,523,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24,23.7,-1.37151,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77402",2019-08-23 18:01:00,-1.07587,527,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,23.8,-1.41435,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77403",2019-08-23 18:02:00,-1.0386,534,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,23.1,-1.42758,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77404",2019-08-23 18:03:00,-1.04136,546,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,22.7,-1.45152,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77405",2019-08-23 18:04:00,-1.04048,567,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,22.9,-1.48302,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77406",2019-08-23 18:05:00,-1.17806,571,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,23,-1.58319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77407",2019-08-23 18:06:00,-1.04615,563,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,23.2,-1.58445,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77408",2019-08-23 18:07:00,-1.06672,560,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,23.4,-1.55673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77409",2019-08-23 18:08:00,-1.02747,544,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,23.3,-1.5183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77410",2019-08-23 18:09:00,-1.07505,549,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,23.1,-1.48428,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77411",2019-08-23 18:10:00,-1.06733,540,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,22.6,-1.49373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77412",2019-08-23 18:11:00,-1.60433,481,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,23.4,-1.45656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77413",2019-08-23 18:12:00,-1.27548,330,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,23.5,-1.29213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77414",2019-08-23 18:13:00,-1.00702,398,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,22.6,-0.7245,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77415",2019-08-23 18:14:00,-1.09725,228,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,23,24,24.5,22.3,-0.71883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77416",2019-08-23 18:15:00,-1.08732,224,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,23,24,24.5,22.4,-0.35091,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77417",2019-08-23 18:16:00,-1.0632,307,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,23,24,24.5,22.3,-0.47502,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77418",2019-08-23 18:17:00,-1.03716,225,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,23,24,24.5,22.7,-0.46809,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77419",2019-08-23 18:18:00,-0.970538,217,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,23,24,24.5,22.3,-0.32823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77420",2019-08-23 18:19:00,-1.71089,224,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,23,24,24.5,22.1,-0.36603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77421",2019-08-23 18:20:00,-0.915097,227,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,23,24,24.5,22.1,-0.38493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77422",2019-08-23 18:21:00,-1.03218,234,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,23,24,24.5,22.3,-0.39816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77423",2019-08-23 18:22:00,-1.05233,382,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,23,24,24.5,22.2,-0.44793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77424",2019-08-23 18:23:00,-1.07676,353,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,23,24,24.5,22.2,-0.66276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77425",2019-08-23 18:24:00,-0.995806,254,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,23,24,24.5,22.2,-0.80766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77426",2019-08-23 18:25:00,-1.46462,227,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,23,24,24.5,22.2,-0.56826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77427",2019-08-23 18:26:00,-1.00039,202,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,23,24,24.5,22.2,-0.59409,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77428",2019-08-23 18:27:00,-1.02518,194,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,23,24,24.5,22.2,-0.2772,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77429",2019-08-23 18:28:00,-1.02942,198,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,23,24,24.5,22.2,-0.27153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77430",2019-08-23 18:29:00,-0.992333,198,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,23,24,24.5,22.2,-0.27909,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77431",2019-08-23 18:30:00,-0.989457,190,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,23,24,24.5,22.2,-0.27846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77432",2019-08-23 18:31:00,-1.03504,179,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,23,24,24.5,22.2,-0.24318,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77433",2019-08-23 18:32:00,-0.606066,175,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,23,24,24.5,22.2,-0.19656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77434",2019-08-23 18:33:00,-0.968827,170,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,23,24,24.5,22.2,-0.17766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77435",2019-08-23 18:34:00,-0.973218,166,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,23,24,24.5,22.3,-0.15246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77436",2019-08-23 18:35:00,-0.938681,159,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,23,24,24.5,22.4,-0.12726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77437",2019-08-23 18:36:00,-0.997919,154,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,23,24,24.5,22.4,-0.10836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77438",2019-08-23 18:37:00,-0.874457,146,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,23,24,24.5,22.4,-0.08253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77439",2019-08-23 18:38:00,-0.737647,141,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,23,24,24.5,22.3,-0.05607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77440",2019-08-23 18:39:00,-0.836761,147,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,23,24,24.5,22.1,-0.02016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77441",2019-08-23 18:40:00,-0.838782,135,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,23,24,24.5,22,-0.1008,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77442",2019-08-23 18:41:00,-0.557883,127,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.8,0.02016,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77443",2019-08-23 18:42:00,-0.809742,117,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.7,0.063,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77444",2019-08-23 18:43:00,-0.785224,113,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.7,0.09387,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77445",2019-08-23 18:44:00,-0.735131,112,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.7,0.11277,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77446",2019-08-23 18:45:00,-1.21644,109,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.8,0.1134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77447",2019-08-23 18:46:00,-0.689442,107,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.9,0.13734,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77448",2019-08-23 18:47:00,-1.8496,108,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.9,0.15561,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77449",2019-08-23 18:48:00,-2.88993,117,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.8,0.13671,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77450",2019-08-23 18:49:00,-4.08025,128,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.7,0.08631,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77451",2019-08-23 18:50:00,-4.93244,147,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.5,0.02457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77452",2019-08-23 18:51:00,-5.27753,163,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.3,-0.07623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77453",2019-08-23 18:52:00,-4.93723,176,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.2,-0.13356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77454",2019-08-23 18:53:00,-4.44934,181,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.2,-0.17136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77455",2019-08-23 18:54:00,-4.12826,190,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.3,-0.20916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77456",2019-08-23 18:55:00,-3.63775,193,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.3,-0.24003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77457",2019-08-23 18:56:00,-3.33317,194,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.4,-0.25893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77458",2019-08-23 18:57:00,-2.93705,187,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.4,-0.25263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77459",2019-08-23 18:58:00,-2.362,215,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.4,-0.25326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77460",2019-08-23 18:59:00,-1.70662,241,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.4,-0.34083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
