"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"77461",2019-08-23 19:00:00,-2.5058,160,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.4,-0.32193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77462",2019-08-23 19:01:00,-1.92248,142,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.5,-0.0504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77463",2019-08-23 19:02:00,-1.8833,129,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.7,1.39797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77464",2019-08-23 19:03:00,-1.82481,115,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.7,0.1512,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77465",2019-08-23 19:04:00,-1.65231,106,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.8,0.07497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77466",2019-08-23 19:05:00,-2.03783,104,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.8,0.07371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77467",2019-08-23 19:06:00,-1.6036,105,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.7,0.0756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77468",2019-08-23 19:07:00,-1.68679,104,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.6,0.06867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77469",2019-08-23 19:08:00,-1.53768,105,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.4,0.0756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77470",2019-08-23 19:09:00,-1.56659,108,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.3,0.07812,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77471",2019-08-23 19:10:00,-1.56988,111,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.2,0.0567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77472",2019-08-23 19:11:00,-1.5503,109,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.1,0.08127,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77473",2019-08-23 19:12:00,-1.47496,104,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.1,0.08694,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77474",2019-08-23 19:13:00,-1.56533,98,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.2,0.11844,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77475",2019-08-23 19:14:00,-1.56053,94,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.3,0.13734,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77476",2019-08-23 19:15:00,-1.8676,90,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.4,0.16191,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77477",2019-08-23 19:16:00,-1.7374,82,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.5,0.16884,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77478",2019-08-23 19:17:00,-2.0791,115,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.6,0.20097,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77479",2019-08-23 19:18:00,-2.63269,90,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.7,0.16191,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77480",2019-08-23 19:19:00,-2.32644,97,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.7,0.20034,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77481",2019-08-23 19:20:00,-2.85597,64,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.8,0.25074,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77482",2019-08-23 19:21:00,-3.03564,62,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.8,0.27657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77483",2019-08-23 19:22:00,-3.15592,63,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.9,0.28224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77484",2019-08-23 19:23:00,-3.28088,64,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.9,0.26964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77485",2019-08-23 19:24:00,-3.25267,65,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.9,0.2583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77486",2019-08-23 19:25:00,-3.1053,64,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.8,0.2583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77487",2019-08-23 19:26:00,-2.86899,63,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.9,0.2646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77488",2019-08-23 19:27:00,-3.06544,60,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,22,0.2646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77489",2019-08-23 19:28:00,-2.68744,61,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,22.1,0.27027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77490",2019-08-23 19:29:00,-2.46339,58,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,22.1,0.28854,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77491",2019-08-23 19:30:00,-2.60084,56,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,22.2,0.29421,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77492",2019-08-23 19:31:00,-2.08869,57,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,22.3,0.29547,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77493",2019-08-23 19:32:00,-1.9634,56,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,22.4,0.28287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77494",2019-08-23 19:33:00,-1.53668,57,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,22.4,0.2772,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77495",2019-08-23 19:34:00,-1.58605,61,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,22.3,0.28539,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77496",2019-08-23 19:35:00,-1.57969,61,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,22.3,0.27153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77497",2019-08-23 19:36:00,-1.5157,60,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,22.2,0.26964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77498",2019-08-23 19:37:00,-1.43273,59,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,22.2,0.28161,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77499",2019-08-23 19:38:00,-1.46361,57,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,22.1,0.28287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77500",2019-08-23 19:39:00,-1.09889,52,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,22.2,0.29484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77501",2019-08-23 19:40:00,-1.3917,51,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,22.3,0.30177,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77502",2019-08-23 19:41:00,-1.36297,49,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,22.4,0.34335,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77503",2019-08-23 19:42:00,-1.66338,48,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,22.5,0.35217,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77504",2019-08-23 19:43:00,-1.38309,47,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,22.5,0.35784,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77505",2019-08-23 19:44:00,-1.40717,46,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,22.4,0.36414,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77506",2019-08-23 19:45:00,-1.72944,45,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,22.1,0.38934,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77507",2019-08-23 19:46:00,-1.34349,45,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.9,0.39438,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77508",2019-08-23 19:47:00,-1.94058,45,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.5,0.40257,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77509",2019-08-23 19:48:00,-2.26802,42,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,21.1,0.40761,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77510",2019-08-23 19:49:00,-2.50017,42,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,20.8,0.41013,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77511",2019-08-23 19:50:00,-2.61071,40,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,20.6,0.42147,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77512",2019-08-23 19:51:00,-2.76679,NA,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,NA,0.40635,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77513",2019-08-23 19:52:00,-2.85309,40,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,20.5,0.41958,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77514",2019-08-23 19:53:00,-2.72609,38,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,20.5,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77515",2019-08-23 19:54:00,-2.94064,38,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,20.6,0.42903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77516",2019-08-23 19:55:00,-2.88096,37,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,20.5,0.44856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77517",2019-08-23 19:56:00,-2.86661,37,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,20.5,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77518",2019-08-23 19:57:00,-2.94336,34,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,20.6,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77519",2019-08-23 19:58:00,-2.60454,34,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,20.5,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77520",2019-08-23 19:59:00,-2.37702,32,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,20.4,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77521",2019-08-23 20:00:00,-2.19954,32,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,20.3,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77522",2019-08-23 20:01:00,-2.05207,32,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,20.2,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77523",2019-08-23 20:02:00,-1.69929,31,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,20,0.4599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77524",2019-08-23 20:03:00,-1.75674,31,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,19.9,0.48321,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77525",2019-08-23 20:04:00,-1.64194,31,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,19.9,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77526",2019-08-23 20:05:00,-1.39302,31,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,19.9,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77527",2019-08-23 20:06:00,-1.51461,30,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,19.9,0.4851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77528",2019-08-23 20:07:00,-1.4015,30,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,19.9,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77529",2019-08-23 20:08:00,-1.43942,27,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,20,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77530",2019-08-23 20:09:00,-1.38519,24,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,20.1,0.4977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77531",2019-08-23 20:10:00,-1.41596,23,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,20.2,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77532",2019-08-23 20:11:00,-1.38623,23,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,20.4,0.53424,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77533",2019-08-23 20:12:00,-1.52736,21,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,20.5,0.53487,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77534",2019-08-23 20:13:00,-1.39477,22,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,20.6,0.54054,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77535",2019-08-23 20:14:00,-1.38605,20,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,20.7,0.54117,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77536",2019-08-23 20:15:00,-1.73952,19,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,20.8,0.54621,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77537",2019-08-23 20:16:00,-1.53407,20,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,20.8,0.55251,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77538",2019-08-23 20:17:00,-1.85168,18,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,20.9,0.54747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77539",2019-08-23 20:18:00,-2.17012,17,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,20.9,0.55881,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77540",2019-08-23 20:19:00,-2.11916,17,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,20.9,0.55881,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77541",2019-08-23 20:20:00,-2.49384,16,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,20.8,0.66654,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77542",2019-08-23 20:21:00,-2.6245,15,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,20.8,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77543",2019-08-23 20:22:00,-2.41926,16,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,20.6,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77544",2019-08-23 20:23:00,-2.74665,15,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,20.6,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77545",2019-08-23 20:24:00,-2.73883,13,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,20.6,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77546",2019-08-23 20:25:00,-2.7033,13,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,20.5,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77547",2019-08-23 20:26:00,-2.69911,12,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,20.1,0.61299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77548",2019-08-23 20:27:00,-2.56974,11,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,19.8,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77549",2019-08-23 20:28:00,-2.41999,11,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,19.8,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77550",2019-08-23 20:29:00,-2.20901,11,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,19.8,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77551",2019-08-23 20:30:00,-2.00243,11,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,19.9,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77552",2019-08-23 20:31:00,-1.81973,9,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,19.9,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77553",2019-08-23 20:32:00,-1.34067,10,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,19.6,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77554",2019-08-23 20:33:00,-1.68451,10,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,19.4,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77555",2019-08-23 20:34:00,-1.43083,10,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,19.2,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77556",2019-08-23 20:35:00,-1.3519,10,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,19.2,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77557",2019-08-23 20:36:00,-1.37328,8,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,19.1,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77558",2019-08-23 20:37:00,-1.28144,8,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,19.2,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77559",2019-08-23 20:38:00,-1.32051,8,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,19.2,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77560",2019-08-23 20:39:00,-1.45072,8,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,19.2,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77561",2019-08-23 20:40:00,-1.00394,8,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,19.4,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77562",2019-08-23 20:41:00,-0.854127,6,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,19.5,0.67347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77563",2019-08-23 20:42:00,-0.98306,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,19.7,0.6741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77564",2019-08-23 20:43:00,-1.15568,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,19.7,0.66717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77565",2019-08-23 20:44:00,-1.20343,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,19.6,0.67725,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77566",2019-08-23 20:45:00,-1.43867,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,19.6,0.66717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77567",2019-08-23 20:46:00,-1.29681,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,19.4,0.66717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77568",2019-08-23 20:47:00,-1.76542,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,19.3,0.67851,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77569",2019-08-23 20:48:00,-1.97525,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,19.4,0.67221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77570",2019-08-23 20:49:00,-2.08962,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,19.4,0.66087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77571",2019-08-23 20:50:00,-2.15881,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,19.4,0.67851,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77572",2019-08-23 20:51:00,-2.28541,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,19.1,0.6615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77573",2019-08-23 20:52:00,-2.25547,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,19,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77574",2019-08-23 20:53:00,-2.25119,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,18.7,0.63441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77575",2019-08-23 20:54:00,-2.31732,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,18.5,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77576",2019-08-23 20:55:00,-2.26494,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,18.4,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77577",2019-08-23 20:56:00,-2.11902,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,18.3,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77578",2019-08-23 20:57:00,-1.99727,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,18.3,0.62685,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77579",2019-08-23 20:58:00,-1.87986,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,18.2,0.63063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77580",2019-08-23 20:59:00,-1.67992,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,18.3,0.58023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77581",2019-08-23 21:00:00,-1.69885,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,18.4,0.58212,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77582",2019-08-23 21:01:00,-1.57421,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,18.4,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77583",2019-08-23 21:02:00,-1.46651,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,18.4,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77584",2019-08-23 21:03:00,-1.44023,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,18.1,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77585",2019-08-23 21:04:00,-1.34557,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24.5,23,24,24.5,18.1,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77586",2019-08-23 21:05:00,-1.27844,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.9,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77587",2019-08-23 21:06:00,-1.17219,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.7,0.58149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77588",2019-08-23 21:07:00,-1.14218,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.6,1.03131,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77589",2019-08-23 21:08:00,-1.08339,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.7,1.04454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77590",2019-08-23 21:09:00,-1.23205,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.8,1.0584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77591",2019-08-23 21:10:00,-0.731376,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,24,24.5,17.9,1.06344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77592",2019-08-23 21:11:00,-0.749579,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,23.5,24.5,17.9,1.1025,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77593",2019-08-23 21:12:00,-0.731184,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,23.5,24.5,18.1,1.10817,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77594",2019-08-23 21:13:00,-0.683585,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,23.5,24.5,18.1,1.10187,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77595",2019-08-23 21:14:00,-0.769976,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,23.5,24.5,18.1,1.09494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77596",2019-08-23 21:15:00,-1.07498,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,23.5,24.5,18,1.08927,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77597",2019-08-23 21:16:00,-1.3632,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,23.5,24.5,18,1.08927,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77598",2019-08-23 21:17:00,-1.46491,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,23.5,24.5,18.1,1.08927,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77599",2019-08-23 21:18:00,-1.59612,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,23.5,24.5,18,1.09557,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77600",2019-08-23 21:19:00,-2.11024,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,23.5,24.5,18.1,1.0962,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77601",2019-08-23 21:20:00,-0.948678,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,23.5,24.5,18.1,1.0962,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77602",2019-08-23 21:21:00,-1.41882,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,23.5,24.5,17.9,1.09494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77603",2019-08-23 21:22:00,-1.27982,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,23.5,24.5,18,1.0899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77604",2019-08-23 21:23:00,-1.17149,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,23.5,24.5,18,1.08423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77605",2019-08-23 21:24:00,-1.04547,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,23.5,24.5,18,1.08927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77606",2019-08-23 21:25:00,-0.935235,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,23.5,24.5,18.2,1.09494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77607",2019-08-23 21:26:00,-1.09028,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,23.5,24.5,18.3,1.09494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77608",2019-08-23 21:27:00,-0.898327,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,23.5,24.5,18.2,1.08927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77609",2019-08-23 21:28:00,-0.57504,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,23.5,24.5,18.2,1.10187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77610",2019-08-23 21:29:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,23.5,24.5,18.1,1.09872,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77611",2019-08-23 21:30:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,23.5,24.5,18,1.10124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77612",2019-08-23 21:31:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,23.5,24.5,18.2,1.10754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77613",2019-08-23 21:32:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,23.5,24.5,18,1.1025,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77614",2019-08-23 21:33:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,23.5,24.5,18,1.11321,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77615",2019-08-23 21:34:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,23.5,24.5,18,1.1025,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77616",2019-08-23 21:35:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,23.5,24.5,18,1.09746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77617",2019-08-23 21:36:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,23.5,24.5,18,1.09557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77618",2019-08-23 21:37:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,23.5,24.5,18,1.22157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77619",2019-08-23 21:38:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,23.5,24.5,18,1.43199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77620",2019-08-23 21:39:00,0,0,3.398,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,23.5,24.5,18,4.93479,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77621",2019-08-23 21:40:00,0,0,3.305,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,24,23,23.5,24.5,18,4.87557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77622",2019-08-23 21:41:00,0,0,3.288,25,22,22,18,26.5,22,19,0,0,25.5,23,23,24,23,23.5,24.5,17.9,4.83966,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77623",2019-08-23 21:42:00,0,0,3.273,25,22,22,18,26.5,22,19,0,0,25.5,23,23,24,23,23.5,24.5,18,4.8195,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77624",2019-08-23 21:43:00,0,0,3.263,25,22,22,18,26.5,22,19,0,0,25.5,23,23,24,23,23.5,24.5,18,4.81824,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77625",2019-08-23 21:44:00,0,0,3.266,25,22,22,18,26.5,22,19,0,0,25.5,23,23,24,23,23.5,24.5,18,4.82706,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77626",2019-08-23 21:45:00,0,0,3.264,25,22,22,18,26.5,22,19,0,0,25.5,23,23,24,23,23.5,24.5,18,4.37472,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77627",2019-08-23 21:46:00,0,0,3.269,25,22,22,18,26.5,22,19,0,0,25.5,23,23,24,23,23.5,24.5,18,4.82832,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77628",2019-08-23 21:47:00,0,0,1.096,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24.5,18,4.88124,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77629",2019-08-23 21:48:00,0,0,0.103,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24.5,18,4.86801,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77630",2019-08-23 21:49:00,0,0,0.103,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24.5,18,2.54835,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77631",2019-08-23 21:50:00,0,0,0.103,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24.5,17.9,1.54476,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77632",2019-08-23 21:51:00,0,0,3.326,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24.5,17.8,4.84533,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"77633",2019-08-23 21:52:00,0,0,0.064,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24.5,17.8,1.45026,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"77634",2019-08-23 21:53:00,0,0,3.271,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24.5,17.5,3.7233,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"77635",2019-08-23 21:54:00,0,0,0.062,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,17.5,1.38033,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"77636",2019-08-23 21:55:00,0,0,3.266,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,17.5,3.70062,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"77637",2019-08-23 21:56:00,0,0,0.064,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,17.5,1.38222,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"77638",2019-08-23 21:57:00,0,0,2.319,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,17.5,1.44648,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"77639",2019-08-23 21:58:00,0,0,0.103,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,17.3,1.449,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"77640",2019-08-23 21:59:00,0,0,3.329,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,17.1,1.43766,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"77641",2019-08-23 22:00:00,0,0,0.103,25,22,22,18,26.5,22,19,0,0,25.5,23,23,24,23,23.5,24,17.1,1.44963,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"77642",2019-08-23 22:01:00,0,0,0.066,25,22,22,18,26.5,22,19,0,0,25.5,23,23,24,23,23.5,24,17.1,1.2978,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"77643",2019-08-23 22:02:00,0,0,0.069,25,22,22,18,26.5,22,19,0,0,25.5,23,23,24,23,23.5,24,17.2,1.2915,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"77644",2019-08-23 22:03:00,0,0,0.066,25,22,22,18,26.5,22,19,0,0,25.5,23,23,24,23,23.5,24,17.4,1.29717,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"77645",2019-08-23 22:04:00,0,0,0.066,25,22,22,18,26.5,22,19,0,0,25.5,23,23,24,23,23.5,24,17.4,1.30284,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"77646",2019-08-23 22:05:00,0,0,0.066,25,22,22,18,26.5,22,19,0,0,25.5,23,23,24,23,23.5,24,17.5,1.29969,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"77647",2019-08-23 22:06:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23,24,23,23.5,24,17.5,2.97864,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"77648",2019-08-23 22:07:00,0,0,0.023,25,22,22,18,26.5,22,19,0,0,25.5,23,23,24,23,23.5,24,17.6,0.95634,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"77649",2019-08-23 22:08:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25.5,23,23,24,23,23.5,24,17.6,0.81459,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"77650",2019-08-23 22:09:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,17.6,0.8253,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"77651",2019-08-23 22:10:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,17.4,0.85113,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0
"77652",2019-08-23 22:11:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,17.4,0.85554,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77653",2019-08-23 22:12:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,17.4,0.84987,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77654",2019-08-23 22:13:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,17.4,0.84357,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77655",2019-08-23 22:14:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,17.4,0.83034,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77656",2019-08-23 22:15:00,-0.680054,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,17.3,0.82971,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77657",2019-08-23 22:16:00,-1.12027,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,17,0.81396,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77658",2019-08-23 22:17:00,-1.5577,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,17,0.82404,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77659",2019-08-23 22:18:00,-2.43471,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,17.1,0.82971,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77660",2019-08-23 22:19:00,-2.16395,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,17.2,0.84483,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77661",2019-08-23 22:20:00,-2.05176,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,17.2,0.83097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,1
"77662",2019-08-23 22:21:00,-2.28564,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,17.2,0.82656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77663",2019-08-23 22:22:00,-2.21403,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,17.2,0.81963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77664",2019-08-23 22:23:00,-2.86374,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,17.1,0.82656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77665",2019-08-23 22:24:00,-2.82712,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,17.1,0.8253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77666",2019-08-23 22:25:00,-2.87436,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,17.1,0.83097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77667",2019-08-23 22:26:00,-2.76304,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,17,0.819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77668",2019-08-23 22:27:00,-2.62111,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,16.9,0.82467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77669",2019-08-23 22:28:00,-2.23947,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,16.8,0.82467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77670",2019-08-23 22:29:00,-2.109,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,16.7,0.83034,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77671",2019-08-23 22:30:00,-1.91192,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,16.8,0.82467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77672",2019-08-23 22:31:00,-1.67201,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,16.7,0.8253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77673",2019-08-23 22:32:00,-1.53058,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,16.7,0.82026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77674",2019-08-23 22:33:00,-1.35976,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,16.6,0.82467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77675",2019-08-23 22:34:00,-1.13334,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,16.7,0.82467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77676",2019-08-23 22:35:00,-1.24904,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,16.7,0.82404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77677",2019-08-23 22:36:00,-1.22331,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,16.7,0.82467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77678",2019-08-23 22:37:00,-1.17465,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,16.7,0.82467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77679",2019-08-23 22:38:00,-1.13611,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,16.6,0.81837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77680",2019-08-23 22:39:00,-1.16136,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,16.6,0.82845,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"77681",2019-08-23 22:40:00,-1.13013,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,16.5,0.84924,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77682",2019-08-23 22:41:00,-1.13389,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,16.5,0.8379,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77683",2019-08-23 22:42:00,-1.00733,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,16.6,0.84924,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77684",2019-08-23 22:43:00,-1.02719,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,16.3,0.84357,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77685",2019-08-23 22:44:00,-1.35785,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,16.3,0.8379,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77686",2019-08-23 22:45:00,-1.31864,0,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,23,23.5,24,16.3,0.8316,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77687",2019-08-23 22:46:00,-1.5035,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,16.3,0.82908,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77688",2019-08-23 22:47:00,-2.09988,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,16.3,0.83034,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77689",2019-08-23 22:48:00,-1.93369,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,16.4,0.83034,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77690",2019-08-23 22:49:00,-2.1322,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,16.2,0.819,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77691",2019-08-23 22:50:00,-2.17652,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,16.3,0.82026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77692",2019-08-23 22:51:00,-2.32738,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,16.1,0.81774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77693",2019-08-23 22:52:00,-2.32248,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,16.1,0.6111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77694",2019-08-23 22:53:00,-2.1149,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,16,0.63882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77695",2019-08-23 22:54:00,-2.22001,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,16.1,0.6426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77696",2019-08-23 22:55:00,-2.49685,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,16.3,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77697",2019-08-23 22:56:00,-2.30768,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,16.5,0.6678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77698",2019-08-23 22:57:00,-2.23953,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,16.3,0.67158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77699",2019-08-23 22:58:00,-2.44318,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,16.3,0.66843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77700",2019-08-23 22:59:00,-1.91527,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,16.3,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77701",2019-08-23 23:00:00,-1.79633,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,23,23.5,24,16.2,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77702",2019-08-23 23:01:00,-1.63027,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,16.2,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77703",2019-08-23 23:02:00,-1.53592,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,16,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77704",2019-08-23 23:03:00,-1.54539,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,16,0.6678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77705",2019-08-23 23:04:00,-1.32826,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,16.1,0.693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77706",2019-08-23 23:05:00,-1.29768,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,16.1,0.68103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77707",2019-08-23 23:06:00,-1.44493,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,16.2,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77708",2019-08-23 23:07:00,-0.970502,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,16.1,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77709",2019-08-23 23:08:00,-1.18898,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,16,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77710",2019-08-23 23:09:00,-1.20485,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,16.2,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"77711",2019-08-23 23:10:00,-1.16652,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,16.3,0.76041,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77712",2019-08-23 23:11:00,-1.20111,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15.9,2.13507,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77713",2019-08-23 23:12:00,-1.17951,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15.7,0.69678,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77714",2019-08-23 23:13:00,-1.10793,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15.7,0.78624,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77715",2019-08-23 23:14:00,-1.2305,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15.8,0.65016,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77716",2019-08-23 23:15:00,-0.845914,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,15.8,0.62244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77717",2019-08-23 23:16:00,-1.11448,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,16.1,0.60417,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77718",2019-08-23 23:17:00,-1.66119,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,16.1,0.60417,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77719",2019-08-23 23:18:00,-1.88876,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,16.3,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77720",2019-08-23 23:19:00,-1.99209,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,16.3,0.60354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77721",2019-08-23 23:20:00,-2.10979,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,16.4,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77722",2019-08-23 23:21:00,-2.14909,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,16.5,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77723",2019-08-23 23:22:00,-2.14115,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,16.4,0.58212,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77724",2019-08-23 23:23:00,-2.21216,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,16.3,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77725",2019-08-23 23:24:00,-2.24338,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,16.3,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77726",2019-08-23 23:25:00,-2.05185,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,16.2,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77727",2019-08-23 23:26:00,-2.28219,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,16.1,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77728",2019-08-23 23:27:00,-2.06037,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,16.1,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77729",2019-08-23 23:28:00,-1.95389,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23.5,24,16.1,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77730",2019-08-23 23:29:00,-1.79663,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23,24,16.2,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77731",2019-08-23 23:30:00,-1.69327,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23,24,16.3,0.58905,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77732",2019-08-23 23:31:00,-1.56314,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23,24,16.3,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77733",2019-08-23 23:32:00,-1.46163,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23,24,16.1,0.58212,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77734",2019-08-23 23:33:00,-1.39785,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23,24,16.2,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77735",2019-08-23 23:34:00,-1.02205,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23,24,16.2,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77736",2019-08-23 23:35:00,-1.20808,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23,24,16.1,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77737",2019-08-23 23:36:00,-1.2196,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23,24,16.1,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77738",2019-08-23 23:37:00,-1.14789,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23,23,24,16,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77739",2019-08-23 23:38:00,-1.08847,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,24,15.9,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77740",2019-08-23 23:39:00,-1.10141,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,24,15.9,0.57015,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"77741",2019-08-23 23:40:00,-1.20817,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,24,16,0.60291,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77742",2019-08-23 23:41:00,-1.122,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,24,16.2,0.60291,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77743",2019-08-23 23:42:00,-1.15073,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,24,16.2,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77744",2019-08-23 23:43:00,-1.17478,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,24,16.1,0.59661,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77745",2019-08-23 23:44:00,-1.32902,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,24,16.1,0.60417,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77746",2019-08-23 23:45:00,-1.23175,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,24,16,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77747",2019-08-23 23:46:00,-1.35367,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,24,15.9,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77748",2019-08-23 23:47:00,-1.29009,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,24,15.9,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77749",2019-08-23 23:48:00,-1.64994,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,24,15.9,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77750",2019-08-23 23:49:00,-1.79852,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,24,15.9,0.5859,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"77751",2019-08-23 23:50:00,-1.90583,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,24,15.9,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77752",2019-08-23 23:51:00,-2.02365,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,24,15.9,0.58212,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77753",2019-08-23 23:52:00,-2.05267,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,24,15.8,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77754",2019-08-23 23:53:00,-2.05073,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,24,15.8,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77755",2019-08-23 23:54:00,-2.08303,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,24,15.5,0.57708,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77756",2019-08-23 23:55:00,-1.93593,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,24,15.4,0.56763,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77757",2019-08-23 23:56:00,-1.96703,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,24,15.4,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77758",2019-08-23 23:57:00,-1.85895,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,24,15.5,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77759",2019-08-23 23:58:00,-1.76318,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,24,15.6,0.59283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77760",2019-08-23 23:59:00,-1.61232,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,23.5,15.7,0.59283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77761",2019-08-24 00:00:00,-1.58062,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,23.5,15.7,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77762",2019-08-24 00:01:00,-1.35722,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,23.5,15.7,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77763",2019-08-24 00:02:00,-1.71046,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,23.5,15.7,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77764",2019-08-24 00:03:00,-1.3676,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,23.5,15.7,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77765",2019-08-24 00:04:00,-1.25057,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,23.5,15.7,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77766",2019-08-24 00:05:00,-1.13121,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,23.5,15.7,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77767",2019-08-24 00:06:00,-1.11387,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,23.5,15.8,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77768",2019-08-24 00:07:00,-0.771899,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,23.5,15.8,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77769",2019-08-24 00:08:00,-0.980441,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,23.5,15.8,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77770",2019-08-24 00:09:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,23.5,15.7,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77771",2019-08-24 00:10:00,-0.855936,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,22.5,23,23.5,15.7,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77772",2019-08-24 00:11:00,-0.90358,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,22.5,23,23.5,15.7,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77773",2019-08-24 00:12:00,-0.906247,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,22.5,23,23.5,15.7,0.71694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77774",2019-08-24 00:13:00,-0.939825,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,22.5,23,23.5,15.7,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77775",2019-08-24 00:14:00,-0.880165,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,22.5,23,23.5,15.7,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77776",2019-08-24 00:15:00,-0.891902,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,22.5,23,23.5,15.6,0.8127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77777",2019-08-24 00:16:00,-0.932214,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,22.5,23,23.5,15.5,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77778",2019-08-24 00:17:00,-0.94859,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,22.5,23,23.5,15.5,0.81207,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
