"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"77779",2019-08-24 00:18:00,-0.95127,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,22.5,23,23.5,15.6,0.71694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77780",2019-08-24 00:19:00,-0.935154,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,22.5,23,23.5,15.7,0.91854,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77781",2019-08-24 00:20:00,-0.96104,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,22.5,23,23.5,15.6,0.8253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77782",2019-08-24 00:21:00,-0.983656,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,22.5,23,23.5,15.5,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77783",2019-08-24 00:22:00,-0.906089,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,22.5,23,23.5,15.6,2.14074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77784",2019-08-24 00:23:00,-0.923183,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,22.5,23,23.5,15.6,2.01537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77785",2019-08-24 00:24:00,-0.902599,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,22.5,23,23.5,15.7,0.62181,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77786",2019-08-24 00:25:00,-0.671458,0,0,25,22,22,18,26.5,22,19,0,6.13,25,22.5,22.5,23.5,22.5,23,23.5,15.6,0.7182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77787",2019-08-24 00:26:00,-0.930958,0,0,25,22,22,18,26.5,22,19,0,6.70426229508197,25,22.5,22.5,23.5,22.5,23,23.5,15.6,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77788",2019-08-24 00:27:00,-1.10564,0,0,25,22,22,18,26.5,22,19,0,6.85983333333333,25,22.5,22.5,23.5,22.5,23,23.5,15.6,0.70371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77789",2019-08-24 00:28:00,-0.895432,0,0,25,22,22,18,26.5,22,19,0,6.89683333333333,25,22.5,22.5,23.5,22.5,23,23.5,15.6,0.70371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77790",2019-08-24 00:29:00,-0.773976,0,0,25,22,22,18,26.5,22,19,0,6.94065573770492,25,22.5,22.5,23.5,22.5,23,23.5,15.6,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77791",2019-08-24 00:30:00,-0.937097,0,0,25,22,22,18,26.5,22,19,0,6.78213114754098,25,22.5,22.5,23.5,22.5,23,23.5,15.6,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77792",2019-08-24 00:31:00,-0.905861,0,0,25,22,22,18,26.5,22,19,0,6.93377049180328,25,22.5,22.5,23.5,22.5,23,23.5,15.6,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77793",2019-08-24 00:32:00,-0.892073,0,0,25,22,22,18,26.5,22,19,0,6.93616666666667,25,22.5,22.5,23.5,22.5,23,23.5,15.6,0.70938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77794",2019-08-24 00:33:00,-0.93492,0,0,25,22,22,18,26.5,22,19,0,5.40196721311475,25,22.5,22.5,23.5,22.5,23,23.5,15.6,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77795",2019-08-24 00:34:00,-0.689128,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,22.5,23,23.5,15.5,0.6111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77796",2019-08-24 00:35:00,-0.94042,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,22.5,23,23.5,15.6,0.61173,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77797",2019-08-24 00:36:00,-1.06346,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,22.5,23,23.5,15.6,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77798",2019-08-24 00:37:00,-0.778367,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,23.5,15.5,0.61803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77799",2019-08-24 00:38:00,-0.951655,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,23.5,15.6,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77800",2019-08-24 00:39:00,-0.908338,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,23.5,15.6,0.59661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77801",2019-08-24 00:40:00,-0.955356,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,23.5,15.5,0.59283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77802",2019-08-24 00:41:00,-0.671969,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,23.5,15.5,0.59157,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77803",2019-08-24 00:42:00,-0.963109,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,23.5,15.4,0.58968,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77804",2019-08-24 00:43:00,-0.926865,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,23.5,15.4,0.5859,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77805",2019-08-24 00:44:00,-0.971192,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,23.5,15.3,0.5859,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77806",2019-08-24 00:45:00,-0.955602,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,23.5,15.5,0.58464,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77807",2019-08-24 00:46:00,-0.919461,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,23.5,15.5,0.57897,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77808",2019-08-24 00:47:00,-0.971993,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,23.5,15.5,0.57897,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77809",2019-08-24 00:48:00,-0.966017,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,23.5,15.5,0.59157,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77810",2019-08-24 00:49:00,-0.997866,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,23.5,15.4,0.58527,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77811",2019-08-24 00:50:00,-0.981418,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,23.5,15.2,0.57267,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77812",2019-08-24 00:51:00,-0.981492,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,23.5,15.4,0.66654,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77813",2019-08-24 00:52:00,-0.970858,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,23.5,15.2,0.58464,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77814",2019-08-24 00:53:00,-0.979807,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,23.5,15.1,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77815",2019-08-24 00:54:00,-0.81301,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,23.5,15.1,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77816",2019-08-24 00:55:00,-1.17996,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,23.5,15.1,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77817",2019-08-24 00:56:00,-0.942777,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,23.5,15.1,0.52857,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77818",2019-08-24 00:57:00,-0.945381,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,23.5,15.1,0.53424,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77819",2019-08-24 00:58:00,-0.929506,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,23.5,15.1,0.54054,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77820",2019-08-24 00:59:00,-1.01592,0,0,25,22,22,18,26.5,22,19,0,0,25,22.5,22.5,23.5,23,23,23.5,15,0.53487,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77821",2019-08-24 01:00:00,-0.921263,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,15,0.53487,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77822",2019-08-24 01:01:00,-1.00549,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,14.9,0.53487,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77823",2019-08-24 01:02:00,-0.98454,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,15,0.53361,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77824",2019-08-24 01:03:00,-1.35054,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,15,0.54117,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77825",2019-08-24 01:04:00,-1.27926,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,15,0.5292,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77826",2019-08-24 01:05:00,-0.988054,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,15,0.53487,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77827",2019-08-24 01:06:00,-0.9596,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,14.9,0.53613,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77828",2019-08-24 01:07:00,-0.982184,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,14.9,0.53991,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77829",2019-08-24 01:08:00,-0.942301,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,14.9,0.53487,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77830",2019-08-24 01:09:00,-0.943823,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,14.9,0.52353,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77831",2019-08-24 01:10:00,-0.959351,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,14.9,0.47187,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77832",2019-08-24 01:11:00,-1.01403,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,14.9,0.46431,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77833",2019-08-24 01:12:00,-0.987651,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,15,0.46494,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77834",2019-08-24 01:13:00,-0.99387,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,15,0.47565,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77835",2019-08-24 01:14:00,-0.735925,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,15.1,0.46494,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77836",2019-08-24 01:15:00,-0.94548,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,15.1,0.46557,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77837",2019-08-24 01:16:00,-0.997604,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,15.1,0.47628,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77838",2019-08-24 01:17:00,-0.975444,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,15.1,0.49329,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77839",2019-08-24 01:18:00,-0.975077,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,15.1,0.46557,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77840",2019-08-24 01:19:00,-0.995904,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,15,0.45297,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77841",2019-08-24 01:20:00,-1.02436,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,15,0.45234,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77842",2019-08-24 01:21:00,-0.994713,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,15,0.45171,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77843",2019-08-24 01:22:00,-0.857492,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,15,0.48384,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77844",2019-08-24 01:23:00,-0.991691,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,14.9,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77845",2019-08-24 01:24:00,-1.01364,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,14.8,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77846",2019-08-24 01:25:00,-0.982027,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,14.8,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77847",2019-08-24 01:26:00,-0.942068,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,14.7,0.45234,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77848",2019-08-24 01:27:00,-0.96897,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,14.6,0.43407,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77849",2019-08-24 01:28:00,-0.985308,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,14.6,0.42966,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77850",2019-08-24 01:29:00,-0.66306,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,14.6,0.42714,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77851",2019-08-24 01:30:00,-0.939864,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,14.5,0.43344,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77852",2019-08-24 01:31:00,-0.778814,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,14.5,0.4347,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77853",2019-08-24 01:32:00,-0.863784,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,14.5,0.43281,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77854",2019-08-24 01:33:00,-0.744351,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,14.5,0.43974,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77855",2019-08-24 01:34:00,-0.773005,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,14.6,0.42399,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77856",2019-08-24 01:35:00,-1.08823,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,14.6,0.43281,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77857",2019-08-24 01:36:00,-0.788161,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,14.6,0.42903,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77858",2019-08-24 01:37:00,-0.902288,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,14.6,0.43344,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77859",2019-08-24 01:38:00,-1.03579,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,14.9,0.43281,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77860",2019-08-24 01:39:00,-0.997819,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,14.9,0.42777,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77861",2019-08-24 01:40:00,-1.03378,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,14.9,0.42147,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77862",2019-08-24 01:41:00,-1.0521,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,14.8,0.42147,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77863",2019-08-24 01:42:00,-0.665244,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,14.9,0.42714,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77864",2019-08-24 01:43:00,-1.10389,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,23,23.5,15,0.42714,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77865",2019-08-24 01:44:00,-1.10096,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,22.5,23.5,15.1,0.42462,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77866",2019-08-24 01:45:00,-1.09275,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,22.5,23.5,15,0.42714,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77867",2019-08-24 01:46:00,-1.06905,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,22.5,23.5,14.9,0.43407,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77868",2019-08-24 01:47:00,-1.00104,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,22.5,23.5,14.8,0.43407,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77869",2019-08-24 01:48:00,-1.01666,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,22.5,23.5,14.7,0.43281,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77870",2019-08-24 01:49:00,-0.669535,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,22.5,23.5,14.7,0.45171,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77871",2019-08-24 01:50:00,-1.01142,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,22.5,23.5,14.6,0.44037,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77872",2019-08-24 01:51:00,-1.05125,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,22.5,23,14.7,0.45234,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77873",2019-08-24 01:52:00,-0.916118,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,22.5,23,14.7,0.44667,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77874",2019-08-24 01:53:00,-0.998421,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22,23.5,23,22.5,23,14.6,0.43407,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77875",2019-08-24 01:54:00,-0.85245,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.8,0.44037,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77876",2019-08-24 01:55:00,-0.945135,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.7,0.44793,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77877",2019-08-24 01:56:00,-0.931446,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.9,0.45927,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77878",2019-08-24 01:57:00,-0.777378,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.9,0.45234,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77879",2019-08-24 01:58:00,-1.2013,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.9,0.43659,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77880",2019-08-24 01:59:00,-0.617096,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.8,0.43722,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77881",2019-08-24 02:00:00,-0.599607,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.7,0.42777,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77882",2019-08-24 02:01:00,-0.520595,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.6,0.43344,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77883",2019-08-24 02:02:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.5,0.44037,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77884",2019-08-24 02:03:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.6,0.44163,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77885",2019-08-24 02:04:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.5,0.42777,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77886",2019-08-24 02:05:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.5,0.42147,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77887",2019-08-24 02:06:00,-0.599802,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.5,0.42147,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77888",2019-08-24 02:07:00,-0.812961,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.6,0.43974,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77889",2019-08-24 02:08:00,-1.25673,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.6,0.43407,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77890",2019-08-24 02:09:00,-0.996407,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.7,0.44541,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77891",2019-08-24 02:10:00,-1.46458,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.8,0.4158,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77892",2019-08-24 02:11:00,-1.53667,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.8,0.43281,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77893",2019-08-24 02:12:00,-1.38788,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.7,0.42021,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77894",2019-08-24 02:13:00,-1.241,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.7,0.4347,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77895",2019-08-24 02:14:00,-1.11008,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.7,0.42777,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77896",2019-08-24 02:15:00,-0.780778,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.7,0.4347,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"77897",2019-08-24 02:16:00,-0.857232,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.7,0.4158,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77898",2019-08-24 02:17:00,-0.844481,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.6,0.42147,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77899",2019-08-24 02:18:00,-0.810947,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.5,0.41517,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77900",2019-08-24 02:19:00,-0.774137,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.6,0.42777,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77901",2019-08-24 02:20:00,-0.787484,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.6,0.42714,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77902",2019-08-24 02:21:00,-0.701375,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.7,0.42714,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77903",2019-08-24 02:22:00,-0.6147,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.6,0.42021,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77904",2019-08-24 02:23:00,-0.721495,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.7,0.42021,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77905",2019-08-24 02:24:00,-0.739639,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.7,0.41769,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77906",2019-08-24 02:25:00,-0.694343,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.6,0.41265,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77907",2019-08-24 02:26:00,-0.718796,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.6,0.41517,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77908",2019-08-24 02:27:00,-0.704715,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.6,0.41517,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77909",2019-08-24 02:28:00,-1.03076,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.6,0.40257,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77910",2019-08-24 02:29:00,-0.752236,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.5,0.41391,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77911",2019-08-24 02:30:00,-0.729042,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.5,0.41391,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77912",2019-08-24 02:31:00,-0.728263,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.5,0.43281,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77913",2019-08-24 02:32:00,-0.69149,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.5,0.41643,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77914",2019-08-24 02:33:00,-0.714016,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.5,0.41517,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77915",2019-08-24 02:34:00,-0.72079,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.5,0.40257,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77916",2019-08-24 02:35:00,-0.84351,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.6,0.40824,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77917",2019-08-24 02:36:00,-0.753369,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.5,0.40761,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77918",2019-08-24 02:37:00,-0.688379,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.6,0.45864,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77919",2019-08-24 02:38:00,-0.775273,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.5,0.42084,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77920",2019-08-24 02:39:00,-0.831637,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.5,0.41454,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77921",2019-08-24 02:40:00,-1.04688,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.4,0.40824,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77922",2019-08-24 02:41:00,-0.796372,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.5,0.41391,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77923",2019-08-24 02:42:00,-0.745362,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.5,0.40824,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77924",2019-08-24 02:43:00,-0.824046,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.5,0.42084,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77925",2019-08-24 02:44:00,-0.8269,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.3,0.42084,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77926",2019-08-24 02:45:00,-0.87248,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.2,0.41517,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77927",2019-08-24 02:46:00,-0.837471,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,23,22.5,23,14.2,0.42651,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77928",2019-08-24 02:47:00,-0.854954,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23.5,23,22.5,23,14.2,0.41391,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77929",2019-08-24 02:48:00,-0.882107,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23.5,23,22.5,23,14.2,0.44415,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77930",2019-08-24 02:49:00,-0.938381,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23.5,23,22.5,23,14.2,0.43407,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77931",2019-08-24 02:50:00,-0.879069,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23.5,23,22.5,23,14.3,0.43407,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77932",2019-08-24 02:51:00,-0.849867,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23.5,23,22.5,23,14.3,0.41517,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77933",2019-08-24 02:52:00,-0.842273,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23.5,23,22.5,23,14.4,0.41706,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77934",2019-08-24 02:53:00,-0.835555,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23.5,23,22.5,23,14.5,0.42147,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77935",2019-08-24 02:54:00,-0.846047,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23.5,23,22.5,23,14.6,0.44541,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77936",2019-08-24 02:55:00,-0.709643,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23.5,23,22.5,23,14.6,0.42714,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"77937",2019-08-24 02:56:00,-0.993279,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23.5,23,22.5,23,14.5,0.42084,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77938",2019-08-24 02:57:00,-0.883313,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23.5,23,22.5,23,14.5,0.42336,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77939",2019-08-24 02:58:00,-0.839532,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.5,0.42021,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77940",2019-08-24 02:59:00,-0.835441,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.5,0.42777,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77941",2019-08-24 03:00:00,-0.740408,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.5,0.43281,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77942",2019-08-24 03:01:00,-0.797889,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.4,0.43281,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77943",2019-08-24 03:02:00,-0.799386,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.4,0.41517,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77944",2019-08-24 03:03:00,-1.08165,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.5,0.42084,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77945",2019-08-24 03:04:00,-1.18329,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.5,0.40887,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77946",2019-08-24 03:05:00,-0.740969,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.6,0.42147,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77947",2019-08-24 03:06:00,-0.754694,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.7,0.41517,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77948",2019-08-24 03:07:00,-0.798123,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.7,0.42084,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77949",2019-08-24 03:08:00,-0.795719,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.6,0.41265,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77950",2019-08-24 03:09:00,-0.852445,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.6,0.41454,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77951",2019-08-24 03:10:00,-0.772453,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.5,0.42147,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77952",2019-08-24 03:11:00,-0.788005,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.5,0.42273,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77953",2019-08-24 03:12:00,-0.889917,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.5,0.42462,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77954",2019-08-24 03:13:00,-0.802975,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.5,0.40887,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77955",2019-08-24 03:14:00,-0.792623,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.5,0.40824,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77956",2019-08-24 03:15:00,-0.761471,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.5,0.41517,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77957",2019-08-24 03:16:00,-1.43865,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.5,0.42714,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77958",2019-08-24 03:17:00,-0.785261,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.6,0.43218,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77959",2019-08-24 03:18:00,-0.772132,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.5,0.41454,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77960",2019-08-24 03:19:00,-0.797694,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.5,0.42084,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77961",2019-08-24 03:20:00,-0.834149,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.5,0.41139,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77962",2019-08-24 03:21:00,-0.75638,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.5,0.42147,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77963",2019-08-24 03:22:00,-0.54814,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.4,0.42651,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77964",2019-08-24 03:23:00,-0.793369,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.5,0.4221,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77965",2019-08-24 03:24:00,-0.796362,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.4,0.4095,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"77966",2019-08-24 03:25:00,-0.809408,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.4,0.41139,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77967",2019-08-24 03:26:00,-0.734704,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.4,0.41328,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77968",2019-08-24 03:27:00,-0.778687,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.3,0.42651,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77969",2019-08-24 03:28:00,-0.759551,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.2,0.41517,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77970",2019-08-24 03:29:00,-0.968526,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.2,0.40257,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77971",2019-08-24 03:30:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.1,0.40257,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77972",2019-08-24 03:31:00,-0.611824,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.1,0.40761,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77973",2019-08-24 03:32:00,-0.784117,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.1,0.42021,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77974",2019-08-24 03:33:00,-0.797445,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.1,0.41454,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77975",2019-08-24 03:34:00,-1.02177,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.3,0.41013,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77976",2019-08-24 03:35:00,-0.794867,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.1,0.40194,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77977",2019-08-24 03:36:00,-0.741822,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.3,0.40761,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77978",2019-08-24 03:37:00,-0.775773,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.2,0.40194,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77979",2019-08-24 03:38:00,-0.625916,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.2,0.40824,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77980",2019-08-24 03:39:00,-0.902858,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.1,0.40824,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77981",2019-08-24 03:40:00,-0.775079,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.1,0.40131,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77982",2019-08-24 03:41:00,-0.795832,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.1,0.40068,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77983",2019-08-24 03:42:00,-0.80558,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,14.1,0.38997,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77984",2019-08-24 03:43:00,-0.804324,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,13.9,0.39312,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77985",2019-08-24 03:44:00,-0.766546,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,13.9,0.40761,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77986",2019-08-24 03:45:00,-0.744424,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,13.9,0.38745,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77987",2019-08-24 03:46:00,-0.916141,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,23,13.8,0.36792,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77988",2019-08-24 03:47:00,-0.758434,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,22.5,13.8,0.37107,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77989",2019-08-24 03:48:00,-0.740332,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,22.5,13.7,0.37674,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77990",2019-08-24 03:49:00,-0.734571,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,22.5,13.8,0.38367,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77991",2019-08-24 03:50:00,-0.634498,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,22.5,13.8,0.40824,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77992",2019-08-24 03:51:00,-0.743129,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,22.5,13.8,0.39564,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77993",2019-08-24 03:52:00,-0.765736,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22.5,22.5,13.8,0.3906,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77994",2019-08-24 03:53:00,-0.747181,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22,22.5,13.8,0.39627,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77995",2019-08-24 03:54:00,-0.750213,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22,22.5,13.8,0.42084,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77996",2019-08-24 03:55:00,-0.67899,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22,22.5,13.9,0.41454,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77997",2019-08-24 03:56:00,-0.679023,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22,22.5,13.9,0.41454,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77998",2019-08-24 03:57:00,-0.729211,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22,22.5,14,0.40761,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"77999",2019-08-24 03:58:00,-0.668259,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22,22.5,14,0.40761,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78000",2019-08-24 03:59:00,-0.668131,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22,22.5,14.1,0.40194,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78001",2019-08-24 04:00:00,-0.703895,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22,22.5,14.1,0.41517,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78002",2019-08-24 04:01:00,-0.65407,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22,22.5,14.1,0.41391,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78003",2019-08-24 04:02:00,-0.675608,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22,22.5,14.1,0.39816,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78004",2019-08-24 04:03:00,-1.19259,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22,22.5,14.1,0.40383,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78005",2019-08-24 04:04:00,-0.737628,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22,22.5,14.1,0.40194,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78006",2019-08-24 04:05:00,-0.675272,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22,22.5,14.1,0.42147,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78007",2019-08-24 04:06:00,-0.639265,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22,22.5,14.1,0.4095,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78008",2019-08-24 04:07:00,-0.649087,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22,22.5,14.2,0.41517,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78009",2019-08-24 04:08:00,-0.631214,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22,22.5,14.1,0.40572,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78010",2019-08-24 04:09:00,-0.671636,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22,22.5,14.1,0.39753,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78011",2019-08-24 04:10:00,-0.587199,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22,22.5,14,0.39627,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78012",2019-08-24 04:11:00,-0.584488,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22,22.5,14,0.4032,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78013",2019-08-24 04:12:00,-0.502061,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22,22.5,14,0.37926,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78014",2019-08-24 04:13:00,-0.870786,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22,22.5,13.9,0.37359,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78015",2019-08-24 04:14:00,-0.67969,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,23,22,22.5,13.8,0.36666,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78016",2019-08-24 04:15:00,-0.673808,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22,22.5,13.8,0.38241,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78017",2019-08-24 04:16:00,-0.706748,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22,22.5,13.7,0.40131,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78018",2019-08-24 04:17:00,-0.770255,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22,22.5,13.7,0.38367,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78019",2019-08-24 04:18:00,-0.656318,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22,22.5,13.8,0.40887,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78020",2019-08-24 04:19:00,-0.678526,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22,22.5,13.7,0.3906,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78021",2019-08-24 04:20:00,-0.679405,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22,22.5,13.7,0.39627,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78022",2019-08-24 04:21:00,-0.702661,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22,22.5,13.6,0.39627,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78023",2019-08-24 04:22:00,-0.654575,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22,22.5,13.6,0.41454,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78024",2019-08-24 04:23:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22,22.5,13.6,0.41769,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78025",2019-08-24 04:24:00,-0.538309,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22,22.5,13.5,0.40194,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78026",2019-08-24 04:25:00,-0.708483,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22,22.5,13.5,0.39627,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78027",2019-08-24 04:26:00,-0.691968,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22,22.5,13.4,0.39627,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78028",2019-08-24 04:27:00,-0.712536,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22,22.5,13.4,0.42714,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78029",2019-08-24 04:28:00,-0.667303,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22,22.5,13.4,0.42021,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78030",2019-08-24 04:29:00,-0.664694,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22,22.5,13.5,0.40194,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78031",2019-08-24 04:30:00,-0.723976,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22,22.5,13.4,0.39627,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78032",2019-08-24 04:31:00,-0.762208,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22,22.5,13.5,0.39627,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78033",2019-08-24 04:32:00,-0.693493,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22,22.5,13.5,0.40131,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78034",2019-08-24 04:33:00,-0.698282,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22,22.5,13.5,0.40887,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78035",2019-08-24 04:34:00,-0.672537,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22,22.5,13.6,0.40887,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78036",2019-08-24 04:35:00,-0.751798,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22,22.5,13.5,0.39564,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78037",2019-08-24 04:36:00,-0.666597,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22,22.5,13.5,0.40194,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78038",2019-08-24 04:37:00,-0.874725,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22,22.5,13.4,0.39942,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78039",2019-08-24 04:38:00,-0.671719,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22,22.5,13.4,0.41391,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78040",2019-08-24 04:39:00,-0.710336,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22,22.5,13.4,0.41643,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78041",2019-08-24 04:40:00,-0.926072,0,0,25,22,22,18,26.5,22,19,0,0,24.5,22,21.5,23,22.5,22,22.5,13.5,0.39564,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78042",2019-08-24 04:41:00,-0.655028,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22,22.5,13.4,0.39564,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78043",2019-08-24 04:42:00,-0.678917,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22,22.5,13.3,0.39564,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78044",2019-08-24 04:43:00,-0.705725,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22,22.5,13.3,0.40824,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78045",2019-08-24 04:44:00,-0.643953,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22,22.5,13.3,0.40887,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78046",2019-08-24 04:45:00,-0.685388,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22,22.5,13.3,0.40887,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78047",2019-08-24 04:46:00,-0.655317,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22,22.5,13.3,0.39627,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78048",2019-08-24 04:47:00,-0.696734,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22,22.5,13.3,0.39942,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78049",2019-08-24 04:48:00,-0.666567,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22,22.5,13.2,0.39627,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78050",2019-08-24 04:49:00,-0.654134,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22,22.5,13.3,0.41202,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78051",2019-08-24 04:50:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22,22.5,13.2,0.41076,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78052",2019-08-24 04:51:00,-0.54507,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22,22.5,13.2,0.40194,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78053",2019-08-24 04:52:00,-0.677376,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.3,0.39627,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78054",2019-08-24 04:53:00,-0.654819,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.3,0.39627,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78055",2019-08-24 04:54:00,-0.695064,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.3,0.4032,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78056",2019-08-24 04:55:00,-0.791965,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.3,0.4032,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78057",2019-08-24 04:56:00,-0.673891,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.3,0.40761,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78058",2019-08-24 04:57:00,-0.679996,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.3,0.39942,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78059",2019-08-24 04:58:00,-0.683064,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.3,0.41391,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78060",2019-08-24 04:59:00,-0.652975,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.3,0.41391,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78061",2019-08-24 05:00:00,-0.604394,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.4,0.4095,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78062",2019-08-24 05:01:00,-0.67017,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.4,0.7497,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78063",2019-08-24 05:02:00,-0.657588,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.5,0.66276,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78064",2019-08-24 05:03:00,-0.676171,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.5,0.63,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78065",2019-08-24 05:04:00,-0.632413,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.6,0.61047,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78066",2019-08-24 05:05:00,-0.678658,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.5,0.59787,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78067",2019-08-24 05:06:00,-0.646691,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.5,0.60417,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78068",2019-08-24 05:07:00,-0.67048,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.5,0.60354,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78069",2019-08-24 05:08:00,-0.645701,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.5,0.57897,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78070",2019-08-24 05:09:00,-0.614313,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.5,0.5796,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78071",2019-08-24 05:10:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.5,0.5796,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78072",2019-08-24 05:11:00,-0.601434,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.5,0.59094,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78073",2019-08-24 05:12:00,-0.606059,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.4,0.5796,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78074",2019-08-24 05:13:00,-0.566117,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.5,0.58401,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78075",2019-08-24 05:14:00,-0.599347,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.4,0.57204,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78076",2019-08-24 05:15:00,-0.918497,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.4,0.56637,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78077",2019-08-24 05:16:00,-0.577618,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.3,0.59094,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78078",2019-08-24 05:17:00,-0.942544,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.3,0.57267,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78079",2019-08-24 05:18:00,-0.577266,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.2,0.57834,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78080",2019-08-24 05:19:00,-0.739495,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.3,0.56007,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78081",2019-08-24 05:20:00,-0.548145,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.3,0.56574,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78082",2019-08-24 05:21:00,-0.554784,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.3,0.56007,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78083",2019-08-24 05:22:00,-0.527291,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.3,0.56637,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78084",2019-08-24 05:23:00,-0.511286,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.2,0.567,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78085",2019-08-24 05:24:00,-1.05278,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.2,0.5544,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78086",2019-08-24 05:25:00,-0.532722,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.4,0.55377,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78087",2019-08-24 05:26:00,-0.513904,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.2,0.55377,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78088",2019-08-24 05:27:00,-0.560329,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.2,0.57204,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78089",2019-08-24 05:28:00,-0.519331,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.2,0.56637,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78090",2019-08-24 05:29:00,-0.611086,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.2,0.56574,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78091",2019-08-24 05:30:00,-0.765365,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.2,0.55314,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78092",2019-08-24 05:31:00,-0.666659,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.1,0.55314,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
