"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"78093",2019-08-24 05:32:00,-0.632458,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.2,0.55377,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78094",2019-08-24 05:33:00,-0.633568,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.2,0.57141,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78095",2019-08-24 05:34:00,-0.624226,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.2,0.5544,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78096",2019-08-24 05:35:00,-0.800035,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.2,0.54747,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78097",2019-08-24 05:36:00,-0.621429,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.3,0.54243,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78098",2019-08-24 05:37:00,-0.572558,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.2,0.5418,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78099",2019-08-24 05:38:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24,22,21,23,22.5,22,22.5,13.3,0.567,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78100",2019-08-24 05:39:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22.5,13.2,0.5544,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78101",2019-08-24 05:40:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22.5,13.2,0.54684,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78102",2019-08-24 05:41:00,-0.610239,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22.5,13.1,0.55314,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78103",2019-08-24 05:42:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22.5,13,0.54684,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78104",2019-08-24 05:43:00,-0.557616,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22.5,13,0.5355,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78105",2019-08-24 05:44:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22.5,13,0.55944,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78106",2019-08-24 05:45:00,-0.613244,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22.5,13.2,0.54873,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78107",2019-08-24 05:46:00,-0.590436,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22.5,13.1,0.54684,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78108",2019-08-24 05:47:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22.5,13.1,0.5418,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78109",2019-08-24 05:48:00,-0.580151,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,13.1,0.5355,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78110",2019-08-24 05:49:00,-0.572951,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.9,0.54873,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78111",2019-08-24 05:50:00,-0.656942,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.8,0.5481,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78112",2019-08-24 05:51:00,-0.919913,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.9,0.54117,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78113",2019-08-24 05:52:00,-0.563896,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.7,0.54117,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78114",2019-08-24 05:53:00,-0.583778,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.8,0.54684,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78115",2019-08-24 05:54:00,-0.542235,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.9,0.53172,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78116",2019-08-24 05:55:00,-0.572038,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.8,0.52857,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78117",2019-08-24 05:56:00,-0.593454,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.7,0.52857,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78118",2019-08-24 05:57:00,-0.722217,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.6,0.5166,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78119",2019-08-24 05:58:00,-0.926148,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.8,0.51597,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78120",2019-08-24 05:59:00,-0.561517,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.9,0.52101,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78121",2019-08-24 06:00:00,-0.564163,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.8,0.53424,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78122",2019-08-24 06:01:00,-0.590029,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.7,0.52731,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78123",2019-08-24 06:02:00,-0.52132,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.9,0.51534,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78124",2019-08-24 06:03:00,-0.557874,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,13,0.504,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78125",2019-08-24 06:04:00,-0.571349,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,13,0.52731,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78126",2019-08-24 06:05:00,-0.721034,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,13.1,0.53424,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78127",2019-08-24 06:06:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.9,0.55314,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78128",2019-08-24 06:07:00,-0.490842,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,13,0.5481,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78129",2019-08-24 06:08:00,-0.556573,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.8,0.54684,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78130",2019-08-24 06:09:00,-0.556362,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.7,0.54117,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78131",2019-08-24 06:10:00,-0.485473,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.7,0.5355,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78132",2019-08-24 06:11:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.7,0.5481,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78133",2019-08-24 06:12:00,-0.507006,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.6,0.55881,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78134",2019-08-24 06:13:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.6,0.54243,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78135",2019-08-24 06:14:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.5,0.5418,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78136",2019-08-24 06:15:00,-0.481547,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.7,0.5481,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78137",2019-08-24 06:16:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.8,0.56007,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78138",2019-08-24 06:17:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.8,0.55566,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78139",2019-08-24 06:18:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.9,0.54747,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78140",2019-08-24 06:19:00,0,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,13,0.54117,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78141",2019-08-24 06:20:00,-0.497324,0,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,13,0.53739,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78142",2019-08-24 06:21:00,-0.625835,11,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,13.1,0.54054,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78143",2019-08-24 06:22:00,-0.773802,10,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.8,0.55314,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78144",2019-08-24 06:23:00,-1.07343,10,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.8,0.55314,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78145",2019-08-24 06:24:00,-1.70713,8,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.8,0.5355,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78146",2019-08-24 06:25:00,-2.04602,7,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.7,0.53865,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78147",2019-08-24 06:26:00,-1.68607,8,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.8,0.51534,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78148",2019-08-24 06:27:00,-1.44841,8,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.6,0.53802,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78149",2019-08-24 06:28:00,-1.19669,8,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.7,0.52857,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78150",2019-08-24 06:29:00,-1.04174,10,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.7,0.52794,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78151",2019-08-24 06:30:00,-0.820902,9,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.9,0.51597,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78152",2019-08-24 06:31:00,-0.694407,11,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.8,0.51597,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78153",2019-08-24 06:32:00,-0.671517,10,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,12.9,0.5355,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78154",2019-08-24 06:33:00,-0.484818,9,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,13,0.55377,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78155",2019-08-24 06:34:00,0,11,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.1,0.54999,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78156",2019-08-24 06:35:00,0,12,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.1,0.5292,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78157",2019-08-24 06:36:00,0,11,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.1,0.5355,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78158",2019-08-24 06:37:00,0,12,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.2,0.53487,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78159",2019-08-24 06:38:00,-0.709066,12,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.2,0.55755,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78160",2019-08-24 06:39:00,0,12,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.1,0.54999,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78161",2019-08-24 06:40:00,0,13,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.3,0.54747,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78162",2019-08-24 06:41:00,0,14,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.3,0.53361,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78163",2019-08-24 06:42:00,0,14,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.2,0.5418,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78164",2019-08-24 06:43:00,0,14,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.3,0.54684,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78165",2019-08-24 06:44:00,-0.670114,15,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.3,0.55377,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78166",2019-08-24 06:45:00,0,16,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.4,0.54117,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78167",2019-08-24 06:46:00,0,16,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.5,0.53424,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78168",2019-08-24 06:47:00,0,16,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.6,0.52794,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78169",2019-08-24 06:48:00,0,18,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.6,0.52227,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78170",2019-08-24 06:49:00,0,17,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.6,0.53487,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78171",2019-08-24 06:50:00,0,17,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.6,0.52668,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78172",2019-08-24 06:51:00,-0.650187,17,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.7,0.5103,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78173",2019-08-24 06:52:00,0,19,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.7,0.50337,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78174",2019-08-24 06:53:00,0,20,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.7,0.50778,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78175",2019-08-24 06:54:00,-0.571774,20,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.8,0.49077,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78176",2019-08-24 06:55:00,-0.54685,20,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.8,0.50274,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78177",2019-08-24 06:56:00,-0.505381,21,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.9,0.4914,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78178",2019-08-24 06:57:00,-0.585856,21,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.9,0.48447,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78179",2019-08-24 06:58:00,0,23,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.9,0.48384,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78180",2019-08-24 06:59:00,-0.561279,24,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.9,0.47691,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78181",2019-08-24 07:00:00,-0.565875,23,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.9,0.48384,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78182",2019-08-24 07:01:00,-0.515312,24,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.9,0.48384,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78183",2019-08-24 07:02:00,-0.58026,24,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.9,0.46557,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78184",2019-08-24 07:03:00,-0.548598,24,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.9,0.45801,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78185",2019-08-24 07:04:00,-0.532864,27,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.9,0.44604,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78186",2019-08-24 07:05:00,-0.591992,28,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.9,0.45234,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78187",2019-08-24 07:06:00,-0.554476,29,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.9,0.45171,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78188",2019-08-24 07:07:00,-0.57879,29,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14,0.44667,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78189",2019-08-24 07:08:00,-0.565021,30,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14,0.43911,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78190",2019-08-24 07:09:00,-0.572956,31,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.1,0.42714,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78191",2019-08-24 07:10:00,-0.550191,30,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.2,0.41391,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78192",2019-08-24 07:11:00,-0.603148,32,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.3,0.42714,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78193",2019-08-24 07:12:00,0,31,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.3,0.42651,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78194",2019-08-24 07:13:00,-0.574102,30,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.4,0.40887,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78195",2019-08-24 07:14:00,-0.566144,31,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.4,0.40887,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78196",2019-08-24 07:15:00,-0.579757,31,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.4,0.41454,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78197",2019-08-24 07:16:00,-0.653713,31,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.5,0.42714,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78198",2019-08-24 07:17:00,-0.588711,31,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.4,0.42147,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78199",2019-08-24 07:18:00,-1.10035,32,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.3,0.41454,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78200",2019-08-24 07:19:00,-0.571511,33,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.2,0.40761,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78201",2019-08-24 07:20:00,-0.534067,35,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.1,0.39564,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78202",2019-08-24 07:21:00,-0.83523,36,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14,0.3906,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78203",2019-08-24 07:22:00,-0.546659,36,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14,0.4032,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78204",2019-08-24 07:23:00,-0.619511,37,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.1,0.39564,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78205",2019-08-24 07:24:00,-0.573508,37,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.1,0.38304,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78206",2019-08-24 07:25:00,0,38,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.2,0.37422,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78207",2019-08-24 07:26:00,-0.56904,38,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.2,0.36036,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78208",2019-08-24 07:27:00,-0.572309,41,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.1,0.37359,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78209",2019-08-24 07:28:00,-0.624881,43,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.1,0.35847,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78210",2019-08-24 07:29:00,-0.574279,46,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14,0.34587,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78211",2019-08-24 07:30:00,-0.595288,48,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.9,0.32949,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78212",2019-08-24 07:31:00,-0.628362,48,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.8,0.32634,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78213",2019-08-24 07:32:00,-0.881167,48,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.8,0.315,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78214",2019-08-24 07:33:00,-0.604846,49,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.8,0.32067,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78215",2019-08-24 07:34:00,-0.574303,51,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.8,0.31626,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78216",2019-08-24 07:35:00,-0.563447,53,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.9,0.29547,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78217",2019-08-24 07:36:00,-0.559948,53,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,13.9,0.31311,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78218",2019-08-24 07:37:00,-0.618804,54,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14,0.26334,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78219",2019-08-24 07:38:00,-0.585375,54,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.1,0.28791,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78220",2019-08-24 07:39:00,-0.781088,55,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.2,0.9387,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78221",2019-08-24 07:40:00,-0.579528,55,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.3,0.27594,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78222",2019-08-24 07:41:00,-0.586096,56,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.3,0.25767,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78223",2019-08-24 07:42:00,-0.608153,57,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.3,0.25137,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78224",2019-08-24 07:43:00,-0.480949,59,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.4,0.23877,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78225",2019-08-24 07:44:00,-0.605603,62,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.4,0.2268,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78226",2019-08-24 07:45:00,0,64,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.5,0.20853,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78227",2019-08-24 07:46:00,-0.588981,67,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.5,1.59516,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78228",2019-08-24 07:47:00,0,69,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.6,0.17577,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78229",2019-08-24 07:48:00,-0.737309,71,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.6,0.17514,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78230",2019-08-24 07:49:00,-0.576269,73,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.6,0.22491,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78231",2019-08-24 07:50:00,-0.60872,74,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.6,0.20727,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78232",2019-08-24 07:51:00,-0.580224,73,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.5,0.21168,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78233",2019-08-24 07:52:00,-0.607733,74,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.5,0.19971,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78234",2019-08-24 07:53:00,-0.597053,72,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.5,0.19404,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78235",2019-08-24 07:54:00,0,74,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.4,0.19341,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78236",2019-08-24 07:55:00,-0.508134,75,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.4,0.19341,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78237",2019-08-24 07:56:00,-0.573081,76,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.3,0.19404,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78238",2019-08-24 07:57:00,-0.567033,74,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.2,0.19215,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78239",2019-08-24 07:58:00,-0.58167,73,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.2,0.19404,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78240",2019-08-24 07:59:00,-0.660639,73,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.2,0.19089,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78241",2019-08-24 08:00:00,-0.589447,74,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.3,0.20664,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78242",2019-08-24 08:01:00,-0.606698,74,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.3,0.19404,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78243",2019-08-24 08:02:00,0,75,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.4,0.15624,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78244",2019-08-24 08:03:00,-0.575905,83,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.4,0.13104,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78245",2019-08-24 08:04:00,-0.595639,88,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.4,0.10647,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78246",2019-08-24 08:05:00,-0.569192,92,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.4,0.09324,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78247",2019-08-24 08:06:00,-0.540704,92,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.4,0.11214,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78248",2019-08-24 08:07:00,-0.568036,92,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.5,0.24507,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78249",2019-08-24 08:08:00,-0.573588,92,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.5,0.09387,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78250",2019-08-24 08:09:00,-0.580974,93,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.5,0.08757,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78251",2019-08-24 08:10:00,-0.573435,93,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.6,0.08694,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78252",2019-08-24 08:11:00,-0.598114,94,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.7,0.08253,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78253",2019-08-24 08:12:00,-0.518519,98,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,21.5,22,14.7,0.04851,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78254",2019-08-24 08:13:00,-0.57571,109,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,14.7,-0.01323,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78255",2019-08-24 08:14:00,-0.754834,113,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,14.8,-0.02016,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78256",2019-08-24 08:15:00,-0.641813,116,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,14.8,-0.03213,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78257",2019-08-24 08:16:00,-0.567569,118,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,14.9,-0.03213,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78258",2019-08-24 08:17:00,-0.573877,120,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,14.9,-0.03969,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78259",2019-08-24 08:18:00,-0.592954,122,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,14.9,-0.05166,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78260",2019-08-24 08:19:00,0,124,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,15,-0.07119,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78261",2019-08-24 08:20:00,-0.584515,126,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,15,-0.08316,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78262",2019-08-24 08:21:00,-0.565183,126,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,15,-0.06993,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78263",2019-08-24 08:22:00,-0.571297,123,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,15.1,-0.05229,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78264",2019-08-24 08:23:00,-0.569951,124,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,15.1,-0.0819,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78265",2019-08-24 08:24:00,-0.544559,128,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,15.1,-0.11403,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78266",2019-08-24 08:25:00,0,130,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,15.2,-0.12033,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78267",2019-08-24 08:26:00,-0.486044,130,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,15.3,-0.10836,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78268",2019-08-24 08:27:00,-0.596807,127,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,15.3,-0.06426,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78269",2019-08-24 08:28:00,-0.546217,122,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,15.4,-0.03339,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78270",2019-08-24 08:29:00,-0.602351,115,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,15.4,-0.00756,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78271",2019-08-24 08:30:00,-0.594644,107,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,15.5,0.0189,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78272",2019-08-24 08:31:00,-0.57373,97,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,15.6,0.063,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78273",2019-08-24 08:32:00,-0.534311,94,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,15.6,0.08253,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78274",2019-08-24 08:33:00,-0.807475,90,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22.5,22,22,15.7,0.13104,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78275",2019-08-24 08:34:00,0,89,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,15.8,0.13041,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78276",2019-08-24 08:35:00,-0.586019,96,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,15.8,0.09387,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78277",2019-08-24 08:36:00,-0.560393,101,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,15.8,0.05607,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78278",2019-08-24 08:37:00,-0.844763,107,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,15.9,0.01764,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78279",2019-08-24 08:38:00,-0.605145,110,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,15.9,0.03024,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78280",2019-08-24 08:39:00,-0.908746,112,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,15.9,0.01197,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78281",2019-08-24 08:40:00,-0.565486,112,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,15.9,0.00693,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78282",2019-08-24 08:41:00,-0.556279,114,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,16.2,-0.02016,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78283",2019-08-24 08:42:00,0,114,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,16.3,-0.02331,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78284",2019-08-24 08:43:00,-0.557558,114,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,16.3,-0.01449,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78285",2019-08-24 08:44:00,-0.552671,113,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,16.4,0.00441,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78286",2019-08-24 08:45:00,-0.566355,114,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,16.3,-0.00693,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78287",2019-08-24 08:46:00,-0.535146,116,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,16.2,-0.0315,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78288",2019-08-24 08:47:00,-0.534905,120,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,15.9,-0.0504,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78289",2019-08-24 08:48:00,-0.578643,125,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,16.1,-0.09324,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78290",2019-08-24 08:49:00,-0.554227,129,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,16.3,-0.08316,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78291",2019-08-24 08:50:00,-0.55553,133,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,16.4,-0.11655,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78292",2019-08-24 08:51:00,-0.545961,139,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,16.5,-0.14931,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78293",2019-08-24 08:52:00,-0.527552,142,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,16.7,-0.15246,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78294",2019-08-24 08:53:00,-0.521722,145,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,16.7,-0.19026,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78295",2019-08-24 08:54:00,-0.543887,150,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,16.4,-0.22113,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78296",2019-08-24 08:55:00,-0.547342,158,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,16.1,-0.25263,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78297",2019-08-24 08:56:00,-0.585558,167,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,15.8,-0.29169,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78298",2019-08-24 08:57:00,-0.594469,176,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,15.9,-0.33831,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78299",2019-08-24 08:58:00,-0.544247,181,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,15.9,-0.36036,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78300",2019-08-24 08:59:00,-0.599159,184,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,15.9,-0.37863,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78301",2019-08-24 09:00:00,-0.520169,185,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,15.8,-0.33831,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78302",2019-08-24 09:01:00,-0.565798,178,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,16.2,-0.3339,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78303",2019-08-24 09:02:00,-0.539955,178,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,16.3,-0.3465,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78304",2019-08-24 09:03:00,-0.534839,180,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,16.4,-0.34146,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78305",2019-08-24 09:04:00,-0.533305,185,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,16.3,-0.34209,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78306",2019-08-24 09:05:00,-0.549744,186,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21,22.5,22,22,22,16.5,-0.35973,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78307",2019-08-24 09:06:00,0,188,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,16,-0.34146,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78308",2019-08-24 09:07:00,-0.552146,189,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,16.1,-0.30366,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78309",2019-08-24 09:08:00,-0.543657,191,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,16.1,-0.36603,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78310",2019-08-24 09:09:00,-0.488536,192,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,15.7,-0.37296,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78311",2019-08-24 09:10:00,-0.520473,193,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,16.3,-0.37674,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78312",2019-08-24 09:11:00,-0.528915,193,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,16.7,-0.35343,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78313",2019-08-24 09:12:00,-0.569914,192,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,16.8,-0.37611,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78314",2019-08-24 09:13:00,-0.567703,197,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,16.5,-0.41706,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78315",2019-08-24 09:14:00,-0.542927,204,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,16.7,-0.44793,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78316",2019-08-24 09:15:00,-0.563685,208,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,16.8,-0.46683,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78317",2019-08-24 09:16:00,-0.559007,210,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,16.9,-0.47817,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78318",2019-08-24 09:17:00,-0.545099,210,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,16.7,-0.46179,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78319",2019-08-24 09:18:00,-0.540941,212,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,17,-0.46809,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78320",2019-08-24 09:19:00,-0.576867,211,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,16.7,-0.49014,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78321",2019-08-24 09:20:00,0,213,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,16.9,-0.48636,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78322",2019-08-24 09:21:00,-0.568791,213,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,16.9,-0.48636,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78323",2019-08-24 09:22:00,-0.527498,214,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,16.7,-0.4284,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78324",2019-08-24 09:23:00,-0.549663,212,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,16.7,-0.4788,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78325",2019-08-24 09:24:00,-0.687113,213,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,16.8,-0.48699,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78326",2019-08-24 09:25:00,-0.585617,218,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,16.9,-0.51156,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78327",2019-08-24 09:26:00,-0.585025,222,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,17,-0.52416,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78328",2019-08-24 09:27:00,-0.522682,224,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,17.3,-0.51786,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78329",2019-08-24 09:28:00,-0.560529,225,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,17.6,-0.53613,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78330",2019-08-24 09:29:00,-0.573462,226,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,17.6,-0.53109,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78331",2019-08-24 09:30:00,-0.600039,228,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,17.4,-0.54936,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78332",2019-08-24 09:31:00,-0.544446,226,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,17.3,-0.54306,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78333",2019-08-24 09:32:00,-0.564904,225,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,17.2,-0.53739,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78334",2019-08-24 09:33:00,-0.588049,228,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,16.6,-0.54243,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78335",2019-08-24 09:34:00,-0.550436,230,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,17,-0.51219,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78336",2019-08-24 09:35:00,-0.577247,228,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,17.4,-0.08253,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78337",2019-08-24 09:36:00,0,226,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,17.6,-0.05166,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78338",2019-08-24 09:37:00,-0.56467,224,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,17.6,0.0126,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78339",2019-08-24 09:38:00,0,223,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,17.7,0.00378001,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78340",2019-08-24 09:39:00,0,221,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,17.4,0.01071,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78341",2019-08-24 09:40:00,-0.484867,222,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,17.2,0.0189,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78342",2019-08-24 09:41:00,0,224,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,17.4,0.01008,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78343",2019-08-24 09:42:00,0,224,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,17.6,-0.00189002,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78344",2019-08-24 09:43:00,0,228,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,17.6,-0.04473,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78345",2019-08-24 09:44:00,0,230,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,17.5,-0.04473,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78346",2019-08-24 09:45:00,0,233,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,17.5,0.03717,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78347",2019-08-24 09:46:00,0,235,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,17.6,0.0252,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78348",2019-08-24 09:47:00,0,235,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,17.6,0.02394,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78349",2019-08-24 09:48:00,0,234,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,17.8,0.4032,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78350",2019-08-24 09:49:00,0,236,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,18,-0.03843,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78351",2019-08-24 09:50:00,0,236,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,18,-0.04977,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78352",2019-08-24 09:51:00,0,234,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,18.2,-0.04032,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78353",2019-08-24 09:52:00,0,234,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,18.2,0.00692999,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78354",2019-08-24 09:53:00,0,231,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,18,-0.0378,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78355",2019-08-24 09:54:00,0,232,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,18,-0.0378,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78356",2019-08-24 09:55:00,0,235,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,18.2,-0.02079,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78357",2019-08-24 09:56:00,0,238,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,18.4,-0.05166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78358",2019-08-24 09:57:00,0,243,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,18.7,-0.07056,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78359",2019-08-24 09:58:00,0,247,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22,22,22,18.8,-0.10773,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78360",2019-08-24 09:59:00,0,252,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22.5,22,22,18.6,-0.10836,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78361",2019-08-24 10:00:00,0,257,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22.5,22,22,18.9,-0.12726,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78362",2019-08-24 10:01:00,0,261,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22.5,22,22,18.9,1.1529,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78363",2019-08-24 10:02:00,0,268,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22.5,22,22,18.5,1.15038,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78364",2019-08-24 10:03:00,0,275,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22.5,22,22,18.4,-0.33579,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78365",2019-08-24 10:04:00,0,280,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22.5,22,22,18,-0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"78366",2019-08-24 10:05:00,2.82836,284,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22.5,22,22,18.2,-0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"78367",2019-08-24 10:06:00,2.92805,289,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22.5,22,22,18.3,-0.42399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"78368",2019-08-24 10:07:00,5.12165,296,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22.5,22,22,18.6,-0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"78369",2019-08-24 10:08:00,7.34449,306,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22.5,22,22,18.9,-0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"78370",2019-08-24 10:09:00,5.34549,317,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22.5,22,22,19,-0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"78371",2019-08-24 10:10:00,3.7637,326,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22.5,22,22,19.2,-0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"78372",2019-08-24 10:11:00,2.2277,337,0,25,22,22,18,26.5,22,19,0,0,24,21.5,21.5,22.5,22.5,22,22,19.1,-0.53802,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"78373",2019-08-24 10:12:00,1.5106,354,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,22.5,22.5,22,22,18.9,-0.64953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"78374",2019-08-24 10:13:00,1.58194,372,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,22.5,22.5,22,22,19.7,-0.78939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"78375",2019-08-24 10:14:00,1.09905,385,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,22.5,22.5,22,22,20,-0.83979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"78376",2019-08-24 10:15:00,1.00557,390,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,22.5,22.5,22,22,20.2,-0.88893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"78377",2019-08-24 10:16:00,1.24181,395,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,22.5,22.5,22,22,20,-0.9009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"78378",2019-08-24 10:17:00,1.02504,396,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,22.5,22.5,22,22,19.3,-0.89271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"78379",2019-08-24 10:18:00,1.45085,392,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,22.5,22.5,22,22,19,-0.8694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"78380",2019-08-24 10:19:00,2.01951,399,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,22.5,22.5,22,22,19.3,-0.90153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"78381",2019-08-24 10:20:00,2.55462,411,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,22.5,22.5,22,22,19.7,-0.90783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"78382",2019-08-24 10:21:00,2.54772,425,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,22.5,22.5,22,22,19.8,-1.00233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"78383",2019-08-24 10:22:00,2.58138,431,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,22.5,22.5,22,22,20,-0.62811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"78384",2019-08-24 10:23:00,2.52054,432,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,22.5,22.5,22,22,20,-1.01682,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"78385",2019-08-24 10:24:00,2.34372,434,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,22.5,22.5,22,22,20.3,-0.97776,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"78386",2019-08-24 10:25:00,2.08533,442,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,22.5,22.5,22,22,20.2,-1.06659,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"78387",2019-08-24 10:26:00,1.80397,461,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,22.5,22.5,22,22,20.3,-1.17936,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"78388",2019-08-24 10:27:00,2.27863,496,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,22.5,22.5,22,22,19,-1.3419,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"78389",2019-08-24 10:28:00,1.78422,544,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,22.5,22.5,22,22,18.7,-1.31733,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"78390",2019-08-24 10:29:00,1.94373,740,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,22.5,22.5,22,22,19.4,-2.21949,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"78391",2019-08-24 10:30:00,0.590946,519,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,22.5,22.5,22,22,20.7,-2.05569,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"78392",2019-08-24 10:31:00,0.436929,490,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,22.5,22.5,22,22,20.3,-1.53405,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"78393",2019-08-24 10:32:00,0,476,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,22.5,22.5,22,22,20.5,-1.75266,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"78394",2019-08-24 10:33:00,0,468,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,22.5,22.5,22,22,20.9,-1.86606,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"78395",2019-08-24 10:34:00,0,479,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,22.5,22.5,22,22,21.5,-1.95174,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78396",2019-08-24 10:35:00,0,529,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,22.5,22.5,22,22,22,-3.19536,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78397",2019-08-24 10:36:00,0,655,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,22.5,22.5,22,22,21.8,-2.93454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78398",2019-08-24 10:37:00,0,933,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,22.5,22.5,22,22,22.2,-3.25206,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78399",2019-08-24 10:38:00,0,599,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,22.5,22.5,22,22,22.7,-2.22516,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78400",2019-08-24 10:39:00,0,541,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,22.5,22.5,22,22,22.6,-1.53846,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"78401",2019-08-24 10:40:00,-2.50982,512,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22,22,22.4,-1.98009,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78402",2019-08-24 10:41:00,0,508,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22,22,22.3,-1.95363,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78403",2019-08-24 10:42:00,-2.18567,497,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22,22,21.6,-1.88559,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78404",2019-08-24 10:43:00,-2.25287,497,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22,22.5,21.6,-1.8648,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78405",2019-08-24 10:44:00,-1.95429,536,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22,22.5,22.1,-1.53657,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78406",2019-08-24 10:45:00,-1.62828,649,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22,22.5,21.7,-2.44377,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78407",2019-08-24 10:46:00,-1.64062,867,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22,22.5,21.3,-3.23946,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78408",2019-08-24 10:47:00,-1.4401,791,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22,22.5,19.4,-2.74113,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
