"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"78409",2019-08-24 10:48:00,-1.26395,653,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22,22.5,19.6,-2.0727,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78410",2019-08-24 10:49:00,-1.22689,659,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22,22.5,19.7,-2.772,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78411",2019-08-24 10:50:00,-1.03169,657,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22,22.5,19.5,-3.08133,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78412",2019-08-24 10:51:00,-1.12239,615,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22,22.5,20.5,-2.50299,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78413",2019-08-24 10:52:00,-0.742948,593,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22,22.5,21.9,-2.11239,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78414",2019-08-24 10:53:00,-0.659652,538,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22,22.5,22.4,-2.09916,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78415",2019-08-24 10:54:00,-0.595653,568,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22,22.5,22.6,-2.17476,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78416",2019-08-24 10:55:00,-0.551976,587,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22,22.5,22.9,-2.40156,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78417",2019-08-24 10:56:00,-0.399559,610,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22,22.5,23.2,-2.835,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78418",2019-08-24 10:57:00,-0.489031,690,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22,22.5,23.8,-2.49102,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78419",2019-08-24 10:58:00,-0.479186,779,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22,22.5,24.3,-3.29049,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78420",2019-08-24 10:59:00,-0.356552,837,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22,22.5,24.6,-3.79953,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78421",2019-08-24 11:00:00,-0.422551,1226,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22,22.5,24.8,-3.65463,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78422",2019-08-24 11:01:00,-0.388807,778,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22,22.5,24.8,-2.69829,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78423",2019-08-24 11:02:00,-0.397012,711,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22,22.5,24.8,-2.8602,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78424",2019-08-24 11:03:00,-0.323146,759,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22.5,22.5,24.8,-1.43829,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78425",2019-08-24 11:04:00,-0.366234,728,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22.5,22.5,24.8,-3.1878,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"78426",2019-08-24 11:05:00,-0.378692,800,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22.5,22.5,25,-3.6981,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78427",2019-08-24 11:06:00,-0.383938,929,0,25,22,22,18,26.5,22,19,0,0,24,22,21.5,23,22.5,22.5,22.5,24.5,-3.5847,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78428",2019-08-24 11:07:00,0,958,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,23.9,-3.78,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78429",2019-08-24 11:08:00,-0.382645,835,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,24.2,-3.12039,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78430",2019-08-24 11:09:00,0,723,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,24.8,-3.03975,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78431",2019-08-24 11:10:00,0,726,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,24.8,-2.94714,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78432",2019-08-24 11:11:00,0,808,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,24.8,-4.4604,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78433",2019-08-24 11:12:00,0,NA,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,24.2,-4.95999,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78434",2019-08-24 11:13:00,-0.527226,668,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,23.1,-2.53197,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78435",2019-08-24 11:14:00,-0.665641,619,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,22.1,-2.42676,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78436",2019-08-24 11:15:00,-0.719033,653,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,22.6,-2.54646,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78437",2019-08-24 11:16:00,-0.733285,691,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,22.9,-2.6901,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78438",2019-08-24 11:17:00,-0.825335,751,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,22.3,-2.88729,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78439",2019-08-24 11:18:00,-0.898137,578,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,21.7,-2.28123,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78440",2019-08-24 11:19:00,-0.870059,591,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,21.3,-2.42046,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78441",2019-08-24 11:20:00,-0.883525,592,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,22,-2.30706,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78442",2019-08-24 11:21:00,-0.864312,580,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,22,-2.25099,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78443",2019-08-24 11:22:00,-0.681208,567,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,20.4,-2.23587,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78444",2019-08-24 11:23:00,-0.682878,591,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,19.9,-1.2663,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78445",2019-08-24 11:24:00,-0.867485,609,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,20.9,-2.42802,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78446",2019-08-24 11:25:00,-0.871615,625,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,22.4,-2.50803,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78447",2019-08-24 11:26:00,-0.866873,675,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,22.2,-2.72286,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78448",2019-08-24 11:27:00,-0.821928,712,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,21.1,-3.39444,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78449",2019-08-24 11:28:00,-0.802765,845,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,21.1,-3.34089,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78450",2019-08-24 11:29:00,-0.558697,732,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,20.1,-3.09267,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78451",2019-08-24 11:30:00,-0.617016,676,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,20.3,-2.60253,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78452",2019-08-24 11:31:00,-0.77782,644,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,20.7,-2.51496,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78453",2019-08-24 11:32:00,-0.781201,680,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,21.8,-2.69073,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78454",2019-08-24 11:33:00,-0.763597,813,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,21.2,-3.4461,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78455",2019-08-24 11:34:00,-0.636783,798,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,21.1,-3.7926,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78456",2019-08-24 11:35:00,-0.68389,824,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,20.9,-2.59056,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78457",2019-08-24 11:36:00,-0.645825,640,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,22.5,-2.38896,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78458",2019-08-24 11:37:00,-0.792571,629,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,22.2,-2.41542,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78459",2019-08-24 11:38:00,-0.683778,634,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,20.9,-2.48346,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78460",2019-08-24 11:39:00,0,643,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,21.2,-2.52189,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78461",2019-08-24 11:40:00,-0.681017,638,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,22.3,-2.42109,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78462",2019-08-24 11:41:00,-0.628319,616,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,22.9,-2.40219,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78463",2019-08-24 11:42:00,-0.628435,658,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,22.1,-2.7153,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78464",2019-08-24 11:43:00,-1.03755,658,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,20.8,-2.55843,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78465",2019-08-24 11:44:00,-0.639781,651,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,21.3,-2.58993,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78466",2019-08-24 11:45:00,-0.705086,715,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,20.6,-3.24009,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78467",2019-08-24 11:46:00,-0.628919,803,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,21,-3.85749,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78468",2019-08-24 11:47:00,-0.687017,1003,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,21.7,-3.6855,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78469",2019-08-24 11:48:00,-0.706896,900,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,21.7,-4.09689,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78470",2019-08-24 11:49:00,-0.776491,NA,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,22.7,-4.14729,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78471",2019-08-24 11:50:00,-1.01807,841,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,22.6,-3.14496,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78472",2019-08-24 11:51:00,-0.718474,647,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,23.8,-2.45826,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78473",2019-08-24 11:52:00,-0.735816,642,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,23,-2.44818,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78474",2019-08-24 11:53:00,-0.70657,643,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,22.7,-2.52567,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78475",2019-08-24 11:54:00,-0.726298,632,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,21.8,-2.49669,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78476",2019-08-24 11:55:00,-0.717915,667,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,21.3,-4.8132,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78477",2019-08-24 11:56:00,-0.891319,NA,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,21.1,-5.01669,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78478",2019-08-24 11:57:00,-0.696527,NA,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,21.6,-4.94046,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78479",2019-08-24 11:58:00,-0.652105,NA,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,22.1,-4.86738,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78480",2019-08-24 11:59:00,-0.686844,NA,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,22,-3.27663,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78481",2019-08-24 12:00:00,-0.677103,1154,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23,22.5,22.5,22.5,22.7,-3.85623,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78482",2019-08-24 12:01:00,-0.949438,1178,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23.5,22.5,22.5,22.5,24,-3.44169,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78483",2019-08-24 12:02:00,-0.679375,1241,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23.5,22.5,22.5,22.5,24.6,-4.2777,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78484",2019-08-24 12:03:00,-0.744752,NA,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23.5,22.5,22.5,22.5,23.8,-4.66263,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78485",2019-08-24 12:04:00,-0.705737,NA,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23.5,22.5,22.5,22.5,24.2,-4.61979,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78486",2019-08-24 12:05:00,-0.662427,NA,0,25,22,22,18,26.5,22,19,0,0,24,22,22,23.5,22.5,22.5,22.5,25.6,-4.60845,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78487",2019-08-24 12:06:00,-0.602262,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,22.5,22.5,22.5,25.1,-4.51143,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78488",2019-08-24 12:07:00,-0.692259,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,22.5,22.5,22.5,25.4,-4.48056,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78489",2019-08-24 12:08:00,-0.72563,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,22.5,22.5,22.5,24.8,-4.76406,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78490",2019-08-24 12:09:00,-0.666571,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,22.5,22.5,23,25.1,-4.83966,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78491",2019-08-24 12:10:00,0,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,22.5,22.5,23,25,-4.90455,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78492",2019-08-24 12:11:00,-0.673946,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,22.5,22.5,23,24,-4.93416,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78493",2019-08-24 12:12:00,-0.708006,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,22.5,22.5,23,24.6,-4.92786,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78494",2019-08-24 12:13:00,-0.680692,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,22.5,22.5,23,24.8,-3.19599,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78495",2019-08-24 12:14:00,-0.664547,467,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,22.5,22.5,23,24.8,-1.41057,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78496",2019-08-24 12:15:00,-0.629788,443,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,22.5,22.5,23,24,-1.54476,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78497",2019-08-24 12:16:00,-0.693797,465,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,22.5,22.5,23,22.9,-1.63926,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78498",2019-08-24 12:17:00,-0.964391,498,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,22.5,22.5,23,23.4,-1.8333,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78499",2019-08-24 12:18:00,-0.675253,737,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,22.5,22.5,23,23.7,-2.41479,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78500",2019-08-24 12:19:00,-0.662396,789,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,22.5,22.5,23,23.9,-3.02337,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78501",2019-08-24 12:20:00,-0.632646,1167,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,22.5,22.5,23,22.2,-4.71933,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78502",2019-08-24 12:21:00,-0.566455,1201,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,22.5,22.5,23,23.5,-2.7783,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78503",2019-08-24 12:22:00,-0.666407,946,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,22.5,22.5,23,24.5,-4.1895,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78504",2019-08-24 12:23:00,0,1177,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,22.5,22.5,23,23.5,-4.67523,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78505",2019-08-24 12:24:00,-0.769648,1170,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,22.5,22.5,23,23.8,-4.93227,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78506",2019-08-24 12:25:00,-1.02998,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,22.5,22.5,23,22.8,-4.87053,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78507",2019-08-24 12:26:00,-0.644727,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,22.5,22.5,23,24.1,-4.84029,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78508",2019-08-24 12:27:00,-0.669208,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,22.5,22.5,23,23.3,-4.79556,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78509",2019-08-24 12:28:00,-0.656957,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,22.5,23,23,23.9,-4.6746,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78510",2019-08-24 12:29:00,-0.624558,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,22.5,23,23,23.6,-4.71366,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78511",2019-08-24 12:30:00,-1.03322,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,22.5,23,23,25.4,-4.58262,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78512",2019-08-24 12:31:00,-0.721344,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,22.5,23,23,24.2,-4.5549,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78513",2019-08-24 12:32:00,-0.821824,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,22.5,23,23,22.1,-4.46922,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78514",2019-08-24 12:33:00,-0.906163,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,22.5,23,23,23.1,-4.52529,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78515",2019-08-24 12:34:00,-1.4002,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,22.5,23,23,24.8,-4.54545,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78516",2019-08-24 12:35:00,-2.11501,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,22.5,23,23,25.1,-4.56183,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78517",2019-08-24 12:36:00,-2.3669,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,22.5,23,23,25.9,-4.55049,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78518",2019-08-24 12:37:00,-2.18174,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22,23.5,22.5,23,23,25.7,-3.465,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78519",2019-08-24 12:38:00,-1.80615,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,25.8,-3.51729,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78520",2019-08-24 12:39:00,-1.4115,1156,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,22.5,23,23,26,-1.31733,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78521",2019-08-24 12:40:00,-1.15285,386,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,25.4,-1.22283,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78522",2019-08-24 12:41:00,-0.875588,530,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,25.2,-4.50261,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78523",2019-08-24 12:42:00,-0.793444,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,25.6,-4.3407,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78524",2019-08-24 12:43:00,-1.11336,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,26.1,-4.25943,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78525",2019-08-24 12:44:00,-0.733444,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,24.8,-4.3155,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78526",2019-08-24 12:45:00,-0.611002,580,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,24.1,-1.75266,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78527",2019-08-24 12:46:00,0,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,22.5,-3.21489,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78528",2019-08-24 12:47:00,-0.609753,398,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,22.1,-1.22913,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78529",2019-08-24 12:48:00,-0.624305,386,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,21.4,-1.67706,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78530",2019-08-24 12:49:00,-0.625145,444,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,22.5,-1.94103,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78531",2019-08-24 12:50:00,-0.547745,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,22.3,-4.90203,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78532",2019-08-24 12:51:00,-0.639883,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,22.5,-3.44043,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78533",2019-08-24 12:52:00,-0.606778,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,23.1,-4.89195,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78534",2019-08-24 12:53:00,0,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,24.4,-5.12883,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78535",2019-08-24 12:54:00,-0.731156,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,24.8,-5.05323,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78536",2019-08-24 12:55:00,-0.819305,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,25.8,-5.09229,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78537",2019-08-24 12:56:00,-0.881332,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,26.7,-4.96881,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78538",2019-08-24 12:57:00,-1.02494,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,27,-4.84281,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78539",2019-08-24 12:58:00,-0.875562,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,27,-4.73256,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78540",2019-08-24 12:59:00,-0.913619,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,25.9,-3.21363,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78541",2019-08-24 13:00:00,-0.935767,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,26.5,-4.64436,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78542",2019-08-24 13:01:00,-0.89276,1243,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,26.6,-4.54923,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78543",2019-08-24 13:02:00,-0.872985,703,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,24.6,-4.04775,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78544",2019-08-24 13:03:00,-0.780181,548,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,25.5,-0.82845,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78545",2019-08-24 13:04:00,-1.15488,351,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,25.2,-2.16909,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78546",2019-08-24 13:05:00,-0.871584,1216,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,25,-4.13343,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78547",2019-08-24 13:06:00,-0.861474,1241,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,26.1,-4.21659,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78548",2019-08-24 13:07:00,-0.879924,1228,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,26,-4.284,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78549",2019-08-24 13:08:00,-0.866125,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,25.3,-4.68909,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78550",2019-08-24 13:09:00,-0.834024,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,25.4,-2.85453,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78551",2019-08-24 13:10:00,-0.966755,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,26.2,-4.4226,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78552",2019-08-24 13:11:00,-0.931964,962,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,25,-2.30643,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78553",2019-08-24 13:12:00,-0.8475,343,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,24.7,-1.5435,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78554",2019-08-24 13:13:00,-0.745873,1220,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,25.5,-4.24053,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78555",2019-08-24 13:14:00,-0.851331,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,26,-4.29723,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78556",2019-08-24 13:15:00,-0.749437,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,26.3,-4.28085,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78557",2019-08-24 13:16:00,-0.844224,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,27.2,-4.12776,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78558",2019-08-24 13:17:00,-1.30295,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,24.5,-4.39236,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78559",2019-08-24 13:18:00,-0.901496,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,23.4,-4.56183,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78560",2019-08-24 13:19:00,-0.89145,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,23.3,-4.60593,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78561",2019-08-24 13:20:00,-0.876233,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,23.9,-4.7376,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78562",2019-08-24 13:21:00,-0.890859,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,24.3,-4.61601,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78563",2019-08-24 13:22:00,-0.873432,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,24.3,-4.67019,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78564",2019-08-24 13:23:00,-1.08449,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,23.9,-4.473,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78565",2019-08-24 13:24:00,-0.817217,1248,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,25.3,-4.56435,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78566",2019-08-24 13:25:00,-0.922706,1234,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,25.2,-4.72689,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78567",2019-08-24 13:26:00,-0.926222,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,26.6,-4.65759,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78568",2019-08-24 13:27:00,-0.925184,1239,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,26.5,-4.6872,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78569",2019-08-24 13:28:00,-0.936937,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,25.8,-4.75083,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78570",2019-08-24 13:29:00,-0.935046,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,26,-4.68153,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78571",2019-08-24 13:30:00,-0.887552,1246,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,24.3,-4.7439,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78572",2019-08-24 13:31:00,-0.871068,1232,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,25.3,-4.4541,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78573",2019-08-24 13:32:00,-0.922502,1223,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,26.2,-4.51899,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78574",2019-08-24 13:33:00,-0.935604,1172,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,26.7,-4.41063,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78575",2019-08-24 13:34:00,-0.911773,NA,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,27,-4.73949,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78576",2019-08-24 13:35:00,-1.05768,1249,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,25.9,-4.70169,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78577",2019-08-24 13:36:00,-0.917833,1221,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,26,-4.6746,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78578",2019-08-24 13:37:00,-0.954629,1237,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,25.6,-4.7061,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78579",2019-08-24 13:38:00,-0.915958,1236,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,26.1,-4.66956,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78580",2019-08-24 13:39:00,-0.878435,1227,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,27.3,-4.27203,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78581",2019-08-24 13:40:00,-1.15297,1211,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,27.7,-4.61349,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78582",2019-08-24 13:41:00,-0.862179,1218,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,28.1,-4.63176,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78583",2019-08-24 13:42:00,-0.797872,1216,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,26.7,-4.6053,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78584",2019-08-24 13:43:00,-0.7862,1221,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,25.5,-4.66956,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78585",2019-08-24 13:44:00,-0.811616,1223,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,26,-4.70358,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78586",2019-08-24 13:45:00,-0.812408,1237,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,25.6,-4.7565,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78587",2019-08-24 13:46:00,-0.803123,1243,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,25.3,-4.74138,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78588",2019-08-24 13:47:00,-0.784364,1245,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,25.6,-4.71366,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78589",2019-08-24 13:48:00,-0.811814,1246,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,26.4,-4.71933,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78590",2019-08-24 13:49:00,-0.824102,1238,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,26.5,-4.71366,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78591",2019-08-24 13:50:00,-0.942193,1237,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,26.3,-4.70169,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78592",2019-08-24 13:51:00,-0.753731,1236,0,25,22,22,18,26.5,22,19,0,0,24.5,22,22.5,23.5,23,23,23,26.4,-4.69476,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"78593",2019-08-24 13:52:00,-0.814549,1246,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23,26.6,-4.72626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78594",2019-08-24 13:53:00,-0.847012,1248,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23,26.8,-4.72563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78595",2019-08-24 13:54:00,-0.917327,1243,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23,26.1,-4.73886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78596",2019-08-24 13:55:00,-1.08099,1244,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23,26.2,-4.75272,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78597",2019-08-24 13:56:00,-0.963354,1237,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23,26.4,-4.71429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78598",2019-08-24 13:57:00,-0.955918,1236,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23,27.1,-4.7124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78599",2019-08-24 13:58:00,-1.06484,1234,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23,26.8,-4.66515,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78600",2019-08-24 13:59:00,-1.07781,1220,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23,26.4,-4.59963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78601",2019-08-24 14:00:00,-1.11217,1225,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23,27.1,-4.62609,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78602",2019-08-24 14:01:00,-1.17319,1223,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23,27.9,-4.6116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78603",2019-08-24 14:02:00,-1.15133,1224,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23,28,-4.59333,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78604",2019-08-24 14:03:00,-1.20025,1225,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23,26.7,-4.53726,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78605",2019-08-24 14:04:00,-1.43753,1212,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23,26.2,-4.51836,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78606",2019-08-24 14:05:00,-1.16568,1219,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23,26.7,-4.52466,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78607",2019-08-24 14:06:00,-1.15672,1227,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23,27.1,-4.54356,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78608",2019-08-24 14:07:00,-1.18817,1217,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23,27.7,-4.51269,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78609",2019-08-24 14:08:00,-1.15082,1209,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23,28,-4.48119,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78610",2019-08-24 14:09:00,-1.19169,1204,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23,27.5,-4.42071,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78611",2019-08-24 14:10:00,-1.23273,1190,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23,26.5,-4.40874,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78612",2019-08-24 14:11:00,-0.969795,1188,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23,26,-4.38039,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78613",2019-08-24 14:12:00,-0.981675,1161,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23,26.4,-4.28526,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78614",2019-08-24 14:13:00,-1.07593,1140,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23,27.1,-4.23927,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78615",2019-08-24 14:14:00,-1.11363,1154,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23,27.7,-4.38606,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78616",2019-08-24 14:15:00,-0.876597,1196,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23,27.3,-4.43709,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78617",2019-08-24 14:16:00,-1.00226,1190,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23,26.8,-4.48623,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78618",2019-08-24 14:17:00,-1.17993,1197,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23,26.7,-4.51143,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78619",2019-08-24 14:18:00,-0.934901,1203,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,26.6,-4.49883,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78620",2019-08-24 14:19:00,-0.941866,1204,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,25.9,-4.47174,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78621",2019-08-24 14:20:00,-0.921105,1203,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,26,-4.48875,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78622",2019-08-24 14:21:00,-0.936649,1201,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,26.8,-4.46418,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78623",2019-08-24 14:22:00,-0.852948,1197,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,27.5,-4.43898,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78624",2019-08-24 14:23:00,-0.847288,1199,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,27.3,-4.44906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78625",2019-08-24 14:24:00,-0.828737,1199,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,25.6,-4.46103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78626",2019-08-24 14:25:00,-0.799755,1189,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,25.8,-4.43016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78627",2019-08-24 14:26:00,-0.813377,1188,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,25.9,-4.44906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78628",2019-08-24 14:27:00,-0.909537,1185,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,24.5,-4.43835,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78629",2019-08-24 14:28:00,-0.851681,1177,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,22.8,-4.41063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78630",2019-08-24 14:29:00,-0.931642,1159,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,24.6,-4.3659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78631",2019-08-24 14:30:00,-1.00981,1159,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,26.4,-4.31361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78632",2019-08-24 14:31:00,-0.64564,1159,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,26.5,-4.37157,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"78633",2019-08-24 14:32:00,-0.8409,1165,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,26.4,-4.37409,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"78634",2019-08-24 14:33:00,-0.910716,1181,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,27.2,-4.41252,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"78635",2019-08-24 14:34:00,-0.938198,1183,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,27.3,-4.42701,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"78636",2019-08-24 14:35:00,-0.898912,1187,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,27.1,-4.46166,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"78637",2019-08-24 14:36:00,-0.866325,1193,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,26,-4.4982,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"78638",2019-08-24 14:37:00,-0.698286,1193,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,25.5,-4.48182,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"78639",2019-08-24 14:38:00,-0.805067,1193,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,24,-4.48119,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"78640",2019-08-24 14:39:00,-0.710465,1193,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,25.1,-4.46859,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"78641",2019-08-24 14:40:00,-0.678329,1194,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,24.5,-4.49694,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"78642",2019-08-24 14:41:00,-0.698648,1197,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,24,-4.48119,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"78643",2019-08-24 14:42:00,-0.756672,1190,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,24.5,-4.44276,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"78644",2019-08-24 14:43:00,-0.848121,1181,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,24.4,-4.40559,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"78645",2019-08-24 14:44:00,-1.03195,1175,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,25,-4.34763,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"78646",2019-08-24 14:45:00,-1.64552,1170,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,26.5,-4.33755,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"78647",2019-08-24 14:46:00,-2.15286,1159,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,27.6,-4.24431,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"78648",2019-08-24 14:47:00,-2.19543,1159,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,27.7,-4.27203,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"78649",2019-08-24 14:48:00,-2.00438,1160,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,27.8,-4.17753,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"78650",2019-08-24 14:49:00,-1.73987,1156,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,27.8,-4.21848,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"78651",2019-08-24 14:50:00,-1.36941,1145,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,27.8,-4.20966,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"78652",2019-08-24 14:51:00,-1.3276,1143,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,28.1,-4.17753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78653",2019-08-24 14:52:00,-1.087,1140,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,27.9,-4.14603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78654",2019-08-24 14:53:00,-1.0001,1125,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,26.2,-4.14666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78655",2019-08-24 14:54:00,-0.937851,1118,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,27.2,-4.10823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78656",2019-08-24 14:55:00,-0.851988,1125,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,26.4,-4.16493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78657",2019-08-24 14:56:00,-0.912,1131,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,27.2,-4.16556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78658",2019-08-24 14:57:00,-1.30257,1134,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,27.7,-4.12713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78659",2019-08-24 14:58:00,-0.871268,1126,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,28,-4.17249,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78660",2019-08-24 14:59:00,-0.850447,1119,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,27.9,-4.17753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78661",2019-08-24 15:00:00,-0.857178,1124,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,27.6,-4.19076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78662",2019-08-24 15:01:00,-0.878621,1123,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,27.6,-4.10256,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78663",2019-08-24 15:02:00,-0.837227,1108,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,27.4,-4.08429,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78664",2019-08-24 15:03:00,-0.826989,1103,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,26.5,-1.94859,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78665",2019-08-24 15:04:00,-0.646504,1108,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,27.2,-1.86543,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78666",2019-08-24 15:05:00,-0.664437,1101,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,27.1,-1.9341,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78667",2019-08-24 15:06:00,-0.853505,1108,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23,23,23.5,26.8,-4.08996,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78668",2019-08-24 15:07:00,-0.922698,1113,0.077,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23.5,23,23.5,26.7,-4.00743,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78669",2019-08-24 15:08:00,-0.903354,1108,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,22.5,23.5,23.5,23,23.5,25.8,-4.07988,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78670",2019-08-24 15:09:00,-0.997513,1113,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23,23.5,26.9,-4.08366,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78671",2019-08-24 15:10:00,-0.950023,1115,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23,23.5,27.3,-4.09311,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78672",2019-08-24 15:11:00,-1.09788,1107,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23,23.5,28.1,-3.98664,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78673",2019-08-24 15:12:00,-0.989072,1114,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23,23.5,28.4,-4.04586,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78674",2019-08-24 15:13:00,-1.27867,1098,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23,23.5,28.3,-3.99483,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78675",2019-08-24 15:14:00,-1.32413,1096,0.988,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23,23.5,29.1,-3.12606,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78676",2019-08-24 15:15:00,-1.01378,1100,0.994,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23,23.5,28.6,-3.15756,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78677",2019-08-24 15:16:00,-0.996987,1095,0.45,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23,23.5,29.1,-3.99483,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78678",2019-08-24 15:17:00,-1.01037,1096,1.344,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23,23.5,29.2,-2.79216,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78679",2019-08-24 15:18:00,-1.0694,1092,1.134,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23,23.5,27.3,-2.96856,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78680",2019-08-24 15:19:00,-0.97359,1092,1.118,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23,23.5,26,-2.97423,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78681",2019-08-24 15:20:00,-0.996101,1096,1.097,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23,23.5,26.9,-2.98305,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"78682",2019-08-24 15:21:00,-0.968571,1100,1.086,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23,23.5,28.2,-2.99376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78683",2019-08-24 15:22:00,-0.981513,1102,1.086,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23,23.5,28.6,-3.00006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78684",2019-08-24 15:23:00,-0.974763,1098,0.854,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,28.6,-3.15756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78685",2019-08-24 15:24:00,-1.06701,1092,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,27.7,-3.95703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78686",2019-08-24 15:25:00,-0.66777,1095,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,27.4,-3.93309,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78687",2019-08-24 15:26:00,-1.05856,1091,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,27.4,-3.9186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78688",2019-08-24 15:27:00,-1.03453,1082,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,27.9,-3.89214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78689",2019-08-24 15:28:00,-1.08453,1085,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,28,-3.83229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78690",2019-08-24 15:29:00,-0.993733,1072,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,28,-3.76173,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78691",2019-08-24 15:30:00,-1.09635,1064,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,26.2,-3.78441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78692",2019-08-24 15:31:00,-0.921038,1068,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,25.5,-3.78063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78693",2019-08-24 15:32:00,-1.36141,1062,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,25.2,-3.73779,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78694",2019-08-24 15:33:00,-1.24284,1051,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,25.3,-3.70503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78695",2019-08-24 15:34:00,-0.885139,1052,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,26.9,-3.70629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78696",2019-08-24 15:35:00,-1.05518,1048,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,27.5,-3.67983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78697",2019-08-24 15:36:00,-1.11981,1018,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,27.9,-3.59793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78698",2019-08-24 15:37:00,-1.10346,1014,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,27.8,-3.5784,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78699",2019-08-24 15:38:00,-1.01939,1013,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,27.3,-3.57966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78700",2019-08-24 15:39:00,-1.07631,1015,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,27.3,-3.58596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78701",2019-08-24 15:40:00,-1.02471,1016,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,27.3,-3.5721,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78702",2019-08-24 15:41:00,-0.985809,1019,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,27.1,-3.6414,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78703",2019-08-24 15:42:00,-1.0036,1031,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,27.3,-3.65463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78704",2019-08-24 15:43:00,-0.930582,1028,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,27.9,-3.62376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78705",2019-08-24 15:44:00,-1.20746,1020,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,28.4,-3.60486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78706",2019-08-24 15:45:00,-0.8077,1011,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,26.4,-3.55446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78707",2019-08-24 15:46:00,-0.967443,1011,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,26.4,-3.55509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78708",2019-08-24 15:47:00,-0.972218,1011,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,26.3,-3.56769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78709",2019-08-24 15:48:00,-0.970838,1009,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,25.9,-3.591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78710",2019-08-24 15:49:00,-0.97053,1009,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,26,-3.56769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78711",2019-08-24 15:50:00,-0.955597,1011,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,25.8,-3.60423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78712",2019-08-24 15:51:00,-0.670455,1015,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,26,-3.57273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78713",2019-08-24 15:52:00,-0.828916,1013,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,26.3,-3.57903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78714",2019-08-24 15:53:00,-1.04311,1012,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,26.3,-3.5721,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78715",2019-08-24 15:54:00,-0.637029,1000,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,26.1,-3.55383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
