"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"78716",2019-08-24 15:55:00,-0.924888,992,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,26.1,-3.49839,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78717",2019-08-24 15:56:00,-0.94047,989,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,25.8,-3.49209,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78718",2019-08-24 15:57:00,-0.914121,979,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,26.3,-3.42279,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78719",2019-08-24 15:58:00,-0.706897,979,0,25,22,22,18,26.5,22,19,0,0,24.5,22.5,23,23.5,23.5,23.5,23.5,26.6,-3.42279,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78720",2019-08-24 15:59:00,-0.932193,975,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,26.4,-3.32073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78721",2019-08-24 16:00:00,-0.713218,974,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,27,-3.43287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78722",2019-08-24 16:01:00,-1.13217,970,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,27.4,-3.11283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78723",2019-08-24 16:02:00,-0.918142,967,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,27.5,-3.24576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78724",2019-08-24 16:03:00,-0.951213,963,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,27.6,-3.27159,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78725",2019-08-24 16:04:00,-0.944481,965,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,23.5,23.5,23.5,27.9,-3.29049,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78726",2019-08-24 16:05:00,-1.12359,963,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,23.5,28,-3.31002,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78727",2019-08-24 16:06:00,-1.02547,964,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,24,28.3,-3.32136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78728",2019-08-24 16:07:00,-0.97464,964,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,24,27.9,-3.32199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78729",2019-08-24 16:08:00,-1.01156,962,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,24,28.2,-3.27789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78730",2019-08-24 16:09:00,-0.986813,955,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,24,28.3,-3.28356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78731",2019-08-24 16:10:00,-0.98589,947,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,24,28.9,-3.27222,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78732",2019-08-24 16:11:00,-0.994357,944,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,24,27.9,-3.25269,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78733",2019-08-24 16:12:00,-0.838142,941,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,24,27.7,-3.25773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78734",2019-08-24 16:13:00,-1.00545,942,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,24,27.2,-3.25647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78735",2019-08-24 16:14:00,-0.980975,940,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,24,26.9,-3.21489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78736",2019-08-24 16:15:00,-0.993893,934,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,23.5,24,23.5,24,26.2,-3.18528,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78737",2019-08-24 16:16:00,-0.978857,922,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,27,-3.17079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78738",2019-08-24 16:17:00,-1.0191,919,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,28.1,-3.17583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78739",2019-08-24 16:18:00,-0.808666,916,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,28,-3.11409,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78740",2019-08-24 16:19:00,-0.963345,909,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,28.1,-3.1248,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78741",2019-08-24 16:20:00,-0.983376,907,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,29,-3.08826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78742",2019-08-24 16:21:00,-1.00231,906,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,28.6,-3.09393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78743",2019-08-24 16:22:00,-0.969152,905,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,28.5,-3.10716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78744",2019-08-24 16:23:00,-1.01355,902,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,28.4,-3.09456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78745",2019-08-24 16:24:00,-0.999958,899,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,28.3,-3.09393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78746",2019-08-24 16:25:00,-0.753286,898,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,28,-3.05676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78747",2019-08-24 16:26:00,-0.760731,896,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,27,-3.05046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78748",2019-08-24 16:27:00,-0.888959,889,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,27.5,-3.0366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78749",2019-08-24 16:28:00,-0.988332,886,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,27.5,-3.01896,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78750",2019-08-24 16:29:00,-1.03113,880,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,28.5,-2.99943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78751",2019-08-24 16:30:00,-1.23346,880,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,29.1,-2.9925,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78752",2019-08-24 16:31:00,-0.978482,877,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,29.1,-2.95533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78753",2019-08-24 16:32:00,-1.12021,869,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,29.5,-2.93076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78754",2019-08-24 16:33:00,-0.963092,867,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,29.5,-2.89926,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78755",2019-08-24 16:34:00,-0.993218,860,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,29.7,-2.89233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78756",2019-08-24 16:35:00,-1.03982,856,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,29.3,-2.87532,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78757",2019-08-24 16:36:00,-0.985387,852,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,29.2,-2.87406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78758",2019-08-24 16:37:00,-1.01528,853,0,25,22,22,18,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,29.7,-2.84193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78759",2019-08-24 16:38:00,-0.981359,848,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24,23.5,24,29.4,-2.86776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78760",2019-08-24 16:39:00,-1.05105,851,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24,23.5,24,29.1,-2.86902,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78761",2019-08-24 16:40:00,-0.956009,847,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24,23.5,24,28.3,-2.86776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78762",2019-08-24 16:41:00,-0.962907,843,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24,23.5,24,28.2,-2.8539,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78763",2019-08-24 16:42:00,-0.96006,837,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24,23.5,24,28.1,-2.82933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78764",2019-08-24 16:43:00,-0.947908,833,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24,23.5,24,28.6,-2.8161,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78765",2019-08-24 16:44:00,-0.895534,829,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24,23.5,24,26.8,-2.78586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78766",2019-08-24 16:45:00,-0.887331,822,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24,23.5,24,25.4,-2.77263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78767",2019-08-24 16:46:00,-1.13877,817,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24,23.5,24,26.2,-2.77263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78768",2019-08-24 16:47:00,-0.823456,818,0,25,22,22,18,26.5,22,19,0,0,25,23,23,24,24,23.5,24,26.2,-2.7783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78769",2019-08-24 16:48:00,-0.823007,819,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,26.2,-2.74806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78770",2019-08-24 16:49:00,-0.833324,811,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,26.7,-2.67246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78771",2019-08-24 16:50:00,-1.04557,806,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,27.4,-2.66742,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78772",2019-08-24 16:51:00,-0.777153,803,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,28,-2.68506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78773",2019-08-24 16:52:00,-0.700846,799,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,29,-2.67183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78774",2019-08-24 16:53:00,-0.754935,793,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24,24,24,28.7,-2.66175,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78775",2019-08-24 16:54:00,-0.580153,791,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,29,-2.64096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78776",2019-08-24 16:55:00,-0.806207,785,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,28.9,-2.61576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78777",2019-08-24 16:56:00,-1.00706,778,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,28.9,-2.59182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78778",2019-08-24 16:57:00,-1.34883,777,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,28.9,-2.58363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78779",2019-08-24 16:58:00,-1.8271,772,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,28.3,-2.57607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78780",2019-08-24 16:59:00,-2.41338,771,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,28.2,-2.55276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78781",2019-08-24 17:00:00,-2.21099,766,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,28.9,-2.53323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78782",2019-08-24 17:01:00,-2.00189,759,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,28.5,-2.5137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78783",2019-08-24 17:02:00,-1.78713,756,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,27.9,-2.49543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78784",2019-08-24 17:03:00,-1.54976,753,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,26.9,-2.46708,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78785",2019-08-24 17:04:00,-1.31997,747,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,26.3,-2.4381,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78786",2019-08-24 17:05:00,-0.840703,741,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,26.7,-2.39211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78787",2019-08-24 17:06:00,-1.16534,739,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,27.6,-2.35242,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78788",2019-08-24 17:07:00,-0.982838,737,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,27.1,-2.3247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78789",2019-08-24 17:08:00,-0.963385,728,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,26,-2.3625,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78790",2019-08-24 17:09:00,-0.899041,725,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,25.5,-2.31966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78791",2019-08-24 17:10:00,-0.96078,723,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,25.9,-2.30013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78792",2019-08-24 17:11:00,-0.91428,720,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,26.2,-2.28123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78793",2019-08-24 17:12:00,-1.03226,715,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,26.5,-2.24343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78794",2019-08-24 17:13:00,-0.771205,709,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,26.4,-2.21256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78795",2019-08-24 17:14:00,-0.917201,706,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,27,-2.18169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78796",2019-08-24 17:15:00,-0.588987,702,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,26.4,-2.13759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78797",2019-08-24 17:16:00,-0.916443,698,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,25.6,-2.1105,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78798",2019-08-24 17:17:00,-0.990778,693,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,26.3,-2.07459,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78799",2019-08-24 17:18:00,-0.878375,689,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,26.7,-2.03679,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78800",2019-08-24 17:19:00,-0.677486,683,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,27.3,-2.01096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78801",2019-08-24 17:20:00,-0.935889,678,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,27.4,-1.98576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78802",2019-08-24 17:21:00,-0.887404,674,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,28.7,-1.9593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78803",2019-08-24 17:22:00,-1.10339,670,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,29.3,-1.9026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78804",2019-08-24 17:23:00,-1.04185,666,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,28.8,-2.03616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78805",2019-08-24 17:24:00,-1.01117,663,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,29,-2.01033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78806",2019-08-24 17:25:00,-1.07482,656,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,30.1,-1.99143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78807",2019-08-24 17:26:00,-1.09959,654,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,30.7,-1.96119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78808",2019-08-24 17:27:00,-1.07809,649,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,31,-1.92339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78809",2019-08-24 17:28:00,-1.09666,642,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,30.1,-1.90953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78810",2019-08-24 17:29:00,-1.0967,637,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,27.4,-1.87236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78811",2019-08-24 17:30:00,-1.08583,632,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,27.3,-1.82889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78812",2019-08-24 17:31:00,-1.09094,627,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24.5,28.2,-1.8144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78813",2019-08-24 17:32:00,-1.13257,622,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24.5,24.5,27.9,-1.76463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78814",2019-08-24 17:33:00,-1.44937,618,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24.5,24.5,28.6,-1.72683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78815",2019-08-24 17:34:00,-1.25464,610,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24.5,24.5,27.3,-1.70037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78816",2019-08-24 17:35:00,-1.00138,604,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24.5,24.5,26.6,-1.65753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78817",2019-08-24 17:36:00,-1.088,601,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24.5,24.5,26.7,-1.64556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78818",2019-08-24 17:37:00,-0.816499,596,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24.5,24.5,26.7,-0.48636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78819",2019-08-24 17:38:00,-1.088,591,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24.5,24.5,27.2,-1.70856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78820",2019-08-24 17:39:00,-1.05231,585,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,26.3,-1.69281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78821",2019-08-24 17:40:00,-1.09597,578,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,27.3,-1.61721,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78822",2019-08-24 17:41:00,-1.07993,569,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,25.9,-1.61406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78823",2019-08-24 17:42:00,-1.5412,566,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,25.8,-1.60083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78824",2019-08-24 17:43:00,-1.10222,562,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,25.8,-1.58823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78825",2019-08-24 17:44:00,-1.12865,559,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,25.5,-1.55169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78826",2019-08-24 17:45:00,-1.09447,553,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,25.9,-1.5435,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78827",2019-08-24 17:46:00,-1.04363,548,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,26.6,-1.51326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78828",2019-08-24 17:47:00,-1.11128,543,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,27.5,-1.48869,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78829",2019-08-24 17:48:00,-1.09665,540,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,28.2,-1.45656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78830",2019-08-24 17:49:00,-1.10794,537,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,27.8,-1.37214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78831",2019-08-24 17:50:00,-1.14593,531,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,27.7,-1.44144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78832",2019-08-24 17:51:00,-1.11378,530,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,27.8,-1.4238,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78833",2019-08-24 17:52:00,-1.0223,525,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,27.9,-1.27638,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78834",2019-08-24 17:53:00,-0.693066,520,0,25,22,22,18,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,26.1,-1.37529,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78835",2019-08-24 17:54:00,-1.12389,514,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,26.1,-1.36773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78836",2019-08-24 17:55:00,-1.1297,510,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,26.7,-1.34253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78837",2019-08-24 17:56:00,-1.136,504,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,26.7,-1.31796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78838",2019-08-24 17:57:00,-1.163,502,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,27.9,-1.27449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78839",2019-08-24 17:58:00,-1.13441,497,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,28.5,-1.29276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78840",2019-08-24 17:59:00,-0.724023,492,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,29,-1.2726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78841",2019-08-24 18:00:00,-1.13364,490,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24,25,24.5,25,28.4,-1.24992,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78842",2019-08-24 18:01:00,-1.27298,481,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24,25,24.5,25,28,-1.22409,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78843",2019-08-24 18:02:00,-1.60997,477,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24,25,24.5,25,27.9,-1.09935,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78844",2019-08-24 18:03:00,-1.10381,475,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24,25,24.5,25,27.5,-1.08234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78845",2019-08-24 18:04:00,-1.11659,470,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24,25,24.5,25,27.4,-1.07289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78846",2019-08-24 18:05:00,-1.12751,465,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24,25,24.5,25,27.7,-1.05462,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78847",2019-08-24 18:06:00,-1.07336,460,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24,25,24.5,25,27.8,-1.02753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78848",2019-08-24 18:07:00,-1.11345,456,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24,25,24.5,25,28,-1.01556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78849",2019-08-24 18:08:00,-1.07467,439,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24,25,24.5,25,27.6,-0.96516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78850",2019-08-24 18:09:00,-1.09061,391,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24,25,24.5,25,27.7,-0.95193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78851",2019-08-24 18:10:00,-1.10362,357,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,24,25,24.5,25,26.3,-0.89523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"78852",2019-08-24 18:11:00,-1.15163,355,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24,25,24.5,25,26.3,-0.85806,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,0,0,0
"78853",2019-08-24 18:12:00,-0.750072,386,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24,25,24.5,25,25.5,0.67284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78854",2019-08-24 18:13:00,-0.836519,432,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24,25,24.5,25,25.5,-0.62307,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78855",2019-08-24 18:14:00,-1.13656,426,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24,25,24.5,25,26.1,-0.45549,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78856",2019-08-24 18:15:00,-1.13755,420,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24,25,24.5,25,26.4,-0.31626,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78857",2019-08-24 18:16:00,-1.13866,417,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25,25.9,-0.20223,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78858",2019-08-24 18:17:00,-1.49636,409,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25,26.5,-0.2898,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78859",2019-08-24 18:18:00,-1.80564,407,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25,26.8,-0.35406,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78860",2019-08-24 18:19:00,-2.57799,403,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25,26.9,-0.11403,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78861",2019-08-24 18:20:00,-2.45079,400,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25,27,-0.17766,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78862",2019-08-24 18:21:00,-2.07155,396,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25,26.9,-0.21105,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78863",2019-08-24 18:22:00,-3.11771,392,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25,26.7,-0.28161,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78864",2019-08-24 18:23:00,-3.27519,386,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25,26.8,-0.30996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78865",2019-08-24 18:24:00,-3.72519,385,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25,26.8,-0.32193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78866",2019-08-24 18:25:00,-3.17622,381,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25.5,26.7,-0.26523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78867",2019-08-24 18:26:00,-3.26189,377,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25.5,26.7,-0.20223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78868",2019-08-24 18:27:00,-3.15414,373,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25.5,26.7,-0.12789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78869",2019-08-24 18:28:00,-2.91861,368,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25.5,26.7,-0.11592,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78870",2019-08-24 18:29:00,-2.47104,364,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25.5,26.7,-0.09576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78871",2019-08-24 18:30:00,-2.43156,359,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25.5,26.6,-0.0882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78872",2019-08-24 18:31:00,-2.26952,353,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25,25,25.5,26.6,-0.07623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78873",2019-08-24 18:32:00,-2.12242,348,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25,25,25.5,26.6,-0.0693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78874",2019-08-24 18:33:00,-2.46011,343,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25,25,25.5,26.5,0.0189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78875",2019-08-24 18:34:00,-1.87586,337,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25,25,25.5,26.6,0.01386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78876",2019-08-24 18:35:00,-1.77397,335,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25,25,25.5,26.6,0.01827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78877",2019-08-24 18:36:00,-1.68491,331,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25,25,25.5,26.7,0.03717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78878",2019-08-24 18:37:00,-1.67727,325,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,26.7,0.0504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78879",2019-08-24 18:38:00,-1.58928,321,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,26.6,0.01197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78880",2019-08-24 18:39:00,-1.51124,286,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,26.6,0.00126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78881",2019-08-24 18:40:00,-1.05949,214,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,26.6,-0.01512,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78882",2019-08-24 18:41:00,-1.5273,206,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,26.5,0.04347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78883",2019-08-24 18:42:00,-1.48453,257,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,26.5,0.1449,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78884",2019-08-24 18:43:00,-1.50022,247,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,26.5,0.1449,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78885",2019-08-24 18:44:00,-1.47382,216,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,26.4,0.14427,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78886",2019-08-24 18:45:00,-1.57587,209,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,26.4,0.24444,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78887",2019-08-24 18:46:00,-1.65019,233,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,26.4,0.16317,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78888",2019-08-24 18:47:00,-2.299,244,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,26.3,0.16317,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78889",2019-08-24 18:48:00,-2.03053,192,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,26.2,0.16821,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78890",2019-08-24 18:49:00,-2.60403,218,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,26.2,0.24381,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78891",2019-08-24 18:50:00,-2.3464,243,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,25.9,0.11277,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78892",2019-08-24 18:51:00,-2.37868,173,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,25.8,0.11277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"78893",2019-08-24 18:52:00,-2.47317,137,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,26,0.13104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"78894",2019-08-24 18:53:00,-2.3626,118,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,25.9,-0.11781,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"78895",2019-08-24 18:54:00,-2.46884,138,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,25.8,-0.12159,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"78896",2019-08-24 18:55:00,-1.85726,168,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,25.7,-0.12726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"78897",2019-08-24 18:56:00,-2.27658,224,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25,25.5,25.7,-0.10206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"78898",2019-08-24 18:57:00,-2.04538,241,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,24.5,25.5,25,25.5,25.7,-0.1008,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"78899",2019-08-24 18:58:00,-1.82782,237,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,24.5,25.5,25,25.5,25.7,-0.0945,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"78900",2019-08-24 18:59:00,-1.70608,226,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,24.5,25.5,25,25.5,25.6,-0.08253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"78901",2019-08-24 19:00:00,-1.59663,221,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,24.5,25.5,25,25.5,25.6,-0.06993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"78902",2019-08-24 19:01:00,-1.73511,218,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,24.5,25.5,25,25.5,25.6,-0.04536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"78903",2019-08-24 19:02:00,-1.81977,221,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,24.5,25.5,25,25.5,25.6,-0.03906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"78904",2019-08-24 19:03:00,-2.10738,217,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,24.5,25.5,25,25.5,25.5,-0.0315,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"78905",2019-08-24 19:04:00,-2.62429,213,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,24.5,25.5,25,25.5,25.5,-0.00756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"78906",2019-08-24 19:05:00,-3.32067,211,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,24.5,25.5,25,25.5,25.5,0.01134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"78907",2019-08-24 19:06:00,-4.38094,207,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,24.5,25.5,25,25.5,25.3,0.01638,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"78908",2019-08-24 19:07:00,-3.47402,203,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,24.5,25.5,25,25.5,25.2,0.02961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"78909",2019-08-24 19:08:00,-2.90763,198,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,24.5,25.5,25,25.5,25.4,0.05481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"78910",2019-08-24 19:09:00,-2.41434,195,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,24.5,25.5,25,25.5,25.7,0.0504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"78911",2019-08-24 19:10:00,-2.07645,192,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,24.5,25.5,25,25.5,25.8,0.06174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"78912",2019-08-24 19:11:00,-1.86337,188,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,24.5,25.5,25,25.5,25.9,0.08757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78913",2019-08-24 19:12:00,-1.63249,187,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,24.5,25.5,25,25.5,25.9,0.10584,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78914",2019-08-24 19:13:00,-1.1099,184,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,24.5,25.5,25,25.5,25.8,0.11781,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78915",2019-08-24 19:14:00,-1.39085,180,0,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24.5,24.5,25.5,25,26,25.6,0.12537,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78916",2019-08-24 19:15:00,-1.62759,176,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25,26,25.6,0.14301,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78917",2019-08-24 19:16:00,-1.51967,174,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25,26,25.6,0.14679,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78918",2019-08-24 19:17:00,-1.56282,170,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25,26,25.6,0.16191,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78919",2019-08-24 19:18:00,-1.96538,166,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25,26,25.6,0.15687,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78920",2019-08-24 19:19:00,-2.19506,161,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25,26,25.5,0.1701,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78921",2019-08-24 19:20:00,-2.40135,158,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,25.5,0.19404,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78922",2019-08-24 19:21:00,-2.54358,156,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,25.5,0.19341,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78923",2019-08-24 19:22:00,-2.68415,150,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,25.5,0.19971,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78924",2019-08-24 19:23:00,-2.73704,147,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,25.5,0.21357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78925",2019-08-24 19:24:00,-2.80305,144,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,25.5,0.22491,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78926",2019-08-24 19:25:00,-2.77574,140,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,25.5,0.23184,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78927",2019-08-24 19:26:00,-2.72592,137,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,25.4,0.25641,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78928",2019-08-24 19:27:00,-2.49031,134,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,25.4,0.25767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78929",2019-08-24 19:28:00,-2.6177,130,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,25.4,0.26901,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78930",2019-08-24 19:29:00,-2.4065,127,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,25.2,0.28224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78931",2019-08-24 19:30:00,-2.24987,125,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,25.1,0.2961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78932",2019-08-24 19:31:00,-2.16533,122,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,25.1,0.30744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78933",2019-08-24 19:32:00,-1.97388,118,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,25.1,0.32067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78934",2019-08-24 19:33:00,-1.57365,115,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,25.1,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78935",2019-08-24 19:34:00,-1.20912,112,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,25.1,0.35091,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78936",2019-08-24 19:35:00,-1.62473,109,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,25.1,0.34965,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78937",2019-08-24 19:36:00,-1.59703,105,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,25.1,0.36351,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78938",2019-08-24 19:37:00,-1.53179,104,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,25,0.36729,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78939",2019-08-24 19:38:00,-1.46061,99,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,25,0.37107,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78940",2019-08-24 19:39:00,-1.48664,97,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,25,0.378,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78941",2019-08-24 19:40:00,-1.62729,95,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,25,0.38997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78942",2019-08-24 19:41:00,-1.50263,92,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,25,0.42651,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78943",2019-08-24 19:42:00,-1.4868,89,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,24.7,0.42084,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78944",2019-08-24 19:43:00,-1.42755,87,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,24.6,0.42777,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78945",2019-08-24 19:44:00,-1.55609,83,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,24.4,0.44037,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78946",2019-08-24 19:45:00,-1.78734,79,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,24.2,0.45297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78947",2019-08-24 19:46:00,-1.67171,76,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,24.2,0.45234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78948",2019-08-24 19:47:00,-1.79731,73,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,24.2,0.45297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78949",2019-08-24 19:48:00,-2.24341,72,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,24.2,0.4536,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78950",2019-08-24 19:49:00,-2.39662,70,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,24.3,0.46809,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78951",2019-08-24 19:50:00,-2.49077,67,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,24.5,0.47817,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78952",2019-08-24 19:51:00,-2.66067,64,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,24.6,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"78953",2019-08-24 19:52:00,-2.76676,63,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,24.7,0.4788,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"78954",2019-08-24 19:53:00,-2.5892,59,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,24.7,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"78955",2019-08-24 19:54:00,-2.69214,58,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,24.7,0.50022,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"78956",2019-08-24 19:55:00,-2.85057,54,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,24.6,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"78957",2019-08-24 19:56:00,-2.7253,53,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,24.6,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"78958",2019-08-24 19:57:00,-2.76289,51,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,24.6,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"78959",2019-08-24 19:58:00,-2.48875,48,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,24.6,2.63844,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"78960",2019-08-24 19:59:00,-2.33461,46,0.835,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,24.6,3.42594,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"78961",2019-08-24 20:00:00,-2.21385,44,0.989,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,24.7,3.53997,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"78962",2019-08-24 20:01:00,-2.01995,41,0.983,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,24.6,1.38978,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"78963",2019-08-24 20:02:00,-1.7952,40,0.974,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,24.5,1.38222,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"78964",2019-08-24 20:03:00,-1.72567,39,0.974,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,24.5,1.39482,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"78965",2019-08-24 20:04:00,-1.58878,36,0.976,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25.5,26,24.5,1.40112,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"78966",2019-08-24 20:05:00,-1.59174,35,0.953,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25,26,24.5,1.47357,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"78967",2019-08-24 20:06:00,-1.51947,32,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25,26,24.6,0.49203,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"78968",2019-08-24 20:07:00,-1.31639,31,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25,26,24.6,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"78969",2019-08-24 20:08:00,-1.44484,30,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25,26,24.6,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"78970",2019-08-24 20:09:00,-1.40569,27,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25,26,24.5,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"78971",2019-08-24 20:10:00,-1.46037,24,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25,26,24.3,0.5544,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"78972",2019-08-24 20:11:00,-1.42804,24,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25,26,24,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78973",2019-08-24 20:12:00,-1.37925,22,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25,26,23.7,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78974",2019-08-24 20:13:00,-1.3957,20,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25,26,23.3,0.59976,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78975",2019-08-24 20:14:00,-1.39427,19,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25,26,23.1,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78976",2019-08-24 20:15:00,-1.67331,19,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25,26,23,0.6048,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78977",2019-08-24 20:16:00,-1.52902,17,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25,26,22.9,0.6111,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78978",2019-08-24 20:17:00,-1.86492,17,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25,26,23,0.64071,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78979",2019-08-24 20:18:00,-2.20704,17,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25,26,23,0.62496,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78980",2019-08-24 20:19:00,-2.33371,15,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25,26,23.1,0.64197,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78981",2019-08-24 20:20:00,-2.64121,14,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25,26,22.7,0.63504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"78982",2019-08-24 20:21:00,-2.08978,15,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25,26,22.7,0.63189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78983",2019-08-24 20:22:00,-2.8272,14,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25,26,22.6,0.65709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78984",2019-08-24 20:23:00,-2.78588,13,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25,26,22.6,0.64071,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78985",2019-08-24 20:24:00,-2.76834,13,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25,26,22.6,0.63441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78986",2019-08-24 20:25:00,-2.19931,12,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25,26,22.7,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78987",2019-08-24 20:26:00,-2.66876,12,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25,26,22.9,0.64701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78988",2019-08-24 20:27:00,-2.71248,12,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24.5,24.5,25.5,25,26,22.7,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78989",2019-08-24 20:28:00,-2.4585,10,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,24.5,25.5,25,26,22.6,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78990",2019-08-24 20:29:00,-2.26784,10,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,24.5,25.5,25,26,22.7,0.64449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78991",2019-08-24 20:30:00,-1.85432,9,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,24.5,25.5,25,26,22.6,0.65205,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78992",2019-08-24 20:31:00,-2.00728,9,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,24.5,25.5,25,26,22.6,0.64701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78993",2019-08-24 20:32:00,-1.80282,8,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,24.5,25.5,25,26,22.5,0.65961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78994",2019-08-24 20:33:00,-1.74593,7,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,24.5,25.5,25,26,22.5,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78995",2019-08-24 20:34:00,-1.66495,6,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,22.5,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78996",2019-08-24 20:35:00,-1.56313,7,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,22.5,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78997",2019-08-24 20:36:00,-1.52649,9,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,22.5,0.65646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78998",2019-08-24 20:37:00,-1.49047,9,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,22.6,0.6426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"78999",2019-08-24 20:38:00,-1.47932,10,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,22.6,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"79000",2019-08-24 20:39:00,-1.48815,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,22.6,0.65205,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"79001",2019-08-24 20:40:00,-1.81139,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,22.6,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"79002",2019-08-24 20:41:00,-1.49265,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,22.6,0.80199,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"79003",2019-08-24 20:42:00,-1.47501,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,22.5,0.84294,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"79004",2019-08-24 20:43:00,-1.45683,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,22.5,0.84231,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"79005",2019-08-24 20:44:00,-1.44942,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,22.5,0.83286,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"79006",2019-08-24 20:45:00,-1.77217,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,22.4,0.8379,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"79007",2019-08-24 20:46:00,-1.61505,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,22.3,0.83727,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"79008",2019-08-24 20:47:00,-1.68103,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,22.3,0.83034,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"79009",2019-08-24 20:48:00,-2.13489,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,22.3,0.7938,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"79010",2019-08-24 20:49:00,-2.09361,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,22.3,0.80892,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"79011",2019-08-24 20:50:00,-2.5219,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,22.2,2.26107,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"79012",2019-08-24 20:51:00,-2.47357,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,22,0.80073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79013",2019-08-24 20:52:00,-2.52864,0,0,25,22,22,18,26.5,22,19,6.86092592592593,0,25,24,24.5,25,25.5,25,25.5,21.5,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79014",2019-08-24 20:53:00,-2.57465,0,0,25,22,22,18,26.5,22,19,6.54266666666667,0,25,24,24.5,25,25.5,25,25.5,21.1,0.92295,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79015",2019-08-24 20:54:00,-2.81758,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,20.9,0.81774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79016",2019-08-24 20:55:00,-2.39413,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,20.9,0.83601,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79017",2019-08-24 20:56:00,-2.24865,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,20.9,0.85365,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79018",2019-08-24 20:57:00,-2.13191,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,20.8,0.82215,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79019",2019-08-24 20:58:00,-1.92912,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,20.7,0.8064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79020",2019-08-24 20:59:00,-1.6895,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,20.7,0.81459,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79021",2019-08-24 21:00:00,-1.47224,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25,25,25.5,20.8,0.83412,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79022",2019-08-24 21:01:00,-1.08721,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25,25,25.5,20.5,0.82908,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79023",2019-08-24 21:02:00,-1.37678,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25,25,25.5,20.5,0.84924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79024",2019-08-24 21:03:00,-1.28886,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25,25,25.5,20.3,0.96516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79025",2019-08-24 21:04:00,-1.20547,0,2.275,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25,25,25.5,20.3,3.26214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
