"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"79026",2019-08-24 21:05:00,-1.16696,0,2.728,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25,25,25.5,20.3,5.69457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79027",2019-08-24 21:06:00,-1.15253,0,3.111,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25,25,25.5,20.3,6.11667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79028",2019-08-24 21:07:00,-1.03416,0,3.111,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25,25,25.5,20.1,4.05531,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79029",2019-08-24 21:08:00,-0.945903,0,3.101,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25,25,25.5,20.1,3.99294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79030",2019-08-24 21:09:00,-1.04952,0,3.626,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25,25,25.5,20,3.85056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79031",2019-08-24 21:10:00,-1.04248,0,2.73,25,22,22,18,26.5,22,19,0,0,25,24,24.5,25,25,25,25.5,20.1,3.78567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79032",2019-08-24 21:11:00,-0.979526,0,0.103,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,20.1,1.07667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79033",2019-08-24 21:12:00,-1.14891,0,0.103,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,20.1,1.0647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79034",2019-08-24 21:13:00,-0.98194,0,0.103,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,20.3,1.05084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79035",2019-08-24 21:14:00,-0.965493,0,0.068,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,20.4,1.04013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79036",2019-08-24 21:15:00,-0.995954,0,0.068,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,20.1,1.0458,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79037",2019-08-24 21:16:00,-1.03945,0,0.068,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,19.9,1.00107,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79038",2019-08-24 21:17:00,-0.726143,0,0.068,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,19.8,0.9828,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79039",2019-08-24 21:18:00,-0.960107,0,0.021,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,19.8,0.9765,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79040",2019-08-24 21:19:00,-0.965049,0,0.023,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,19.9,0.96516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79041",2019-08-24 21:20:00,-1.10106,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,20,0.96453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79042",2019-08-24 21:21:00,-1.26078,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,20.1,0.93807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79043",2019-08-24 21:22:00,-1.65163,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,20,0.91035,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79044",2019-08-24 21:23:00,-2.22123,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,20,0.92484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79045",2019-08-24 21:24:00,-2.67649,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,20.1,0.9261,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79046",2019-08-24 21:25:00,-2.61347,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,20,0.92736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79047",2019-08-24 21:26:00,-2.33988,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,19.9,0.9387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79048",2019-08-24 21:27:00,-2.08457,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,20,0.9198,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79049",2019-08-24 21:28:00,-1.80416,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,20,0.92484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79050",2019-08-24 21:29:00,-1.58676,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,20.1,0.93744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79051",2019-08-24 21:30:00,-1.39013,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,20,0.91917,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79052",2019-08-24 21:31:00,-1.26703,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,19.8,0.9135,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79053",2019-08-24 21:32:00,-1.17877,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,19.6,0.9324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79054",2019-08-24 21:33:00,-1.07958,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,25,25.5,19.6,0.91287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79055",2019-08-24 21:34:00,0,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,19.7,0.92484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79056",2019-08-24 21:35:00,-0.778659,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,19.7,0.91917,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79057",2019-08-24 21:36:00,-1.03178,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,19.9,0.9198,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79058",2019-08-24 21:37:00,-1.02654,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,20,0.91287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79059",2019-08-24 21:38:00,-1.01828,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,20,0.91539,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79060",2019-08-24 21:39:00,-1.03811,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,20.1,0.90783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79061",2019-08-24 21:40:00,-1.03454,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,20,0.91728,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79062",2019-08-24 21:41:00,-1.12159,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,20,0.91476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79063",2019-08-24 21:42:00,-0.90808,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,20.1,0.90846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79064",2019-08-24 21:43:00,-1.00405,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,20.1,0.91413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79065",2019-08-24 21:44:00,-1.03076,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,20.1,0.92799,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79066",2019-08-24 21:45:00,-1.10963,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,20.1,0.9198,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79067",2019-08-24 21:46:00,-1.42133,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,20.1,0.91287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79068",2019-08-24 21:47:00,-1.17698,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,20,0.90468,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79069",2019-08-24 21:48:00,-1.34565,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,20,0.90153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79070",2019-08-24 21:49:00,-1.22232,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,19.9,0.9009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79071",2019-08-24 21:50:00,-1.40778,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,19.9,0.89397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79072",2019-08-24 21:51:00,-0.910893,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,19.8,0.89397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79073",2019-08-24 21:52:00,-1.18938,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,19.8,0.90972,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79074",2019-08-24 21:53:00,-1.23167,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,19.7,0.98847,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79075",2019-08-24 21:54:00,-1.22072,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,19.7,0.89523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79076",2019-08-24 21:55:00,-1.20532,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,19.6,0.88515,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79077",2019-08-24 21:56:00,-1.21341,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,19.5,0.89271,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79078",2019-08-24 21:57:00,-1.21565,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,19.5,0.8883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79079",2019-08-24 21:58:00,-1.25882,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,19.5,0.99414,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79080",2019-08-24 21:59:00,-1.20608,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,19.6,0.90027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79081",2019-08-24 22:00:00,-1.19505,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,19.7,0.90027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79082",2019-08-24 22:01:00,-0.973319,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,19.7,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79083",2019-08-24 22:02:00,-1.34141,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,19.7,0.77994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79084",2019-08-24 22:03:00,-1.19904,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,19.6,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79085",2019-08-24 22:04:00,-1.22379,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,19.5,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79086",2019-08-24 22:05:00,-1.23232,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,19.5,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79087",2019-08-24 22:06:00,-1.23589,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,19.4,0.86247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79088",2019-08-24 22:07:00,-1.2506,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,19.4,0.78057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79089",2019-08-24 22:08:00,-1.22592,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,19.3,0.78561,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79090",2019-08-24 22:09:00,-1.23684,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,19.2,0.77301,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79091",2019-08-24 22:10:00,-1.2764,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,19.1,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79092",2019-08-24 22:11:00,-1.00261,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,19.2,0.7686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79093",2019-08-24 22:12:00,-1.25076,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,19.2,0.78435,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79094",2019-08-24 22:13:00,-1.27276,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,19.3,0.78057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79095",2019-08-24 22:14:00,-1.21733,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,19.3,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79096",2019-08-24 22:15:00,-0.757696,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,19.3,0.78687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79097",2019-08-24 22:16:00,-1.23358,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,19.3,0.79254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79098",2019-08-24 22:17:00,-1.25498,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,19.3,0.78372,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79099",2019-08-24 22:18:00,-1.26534,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,19.3,0.79317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79100",2019-08-24 22:19:00,-1.2146,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,19.3,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79101",2019-08-24 22:20:00,-1.24885,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,19.3,0.78057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79102",2019-08-24 22:21:00,-1.30709,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,19.3,0.77994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79103",2019-08-24 22:22:00,-1.07484,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,19.3,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79104",2019-08-24 22:23:00,-1.26396,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,19.3,0.79002,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79105",2019-08-24 22:24:00,-1.2516,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,19.2,2.24217,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79106",2019-08-24 22:25:00,-1.25285,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,19.2,0.81207,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79107",2019-08-24 22:26:00,-1.60111,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,19.3,0.81837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79108",2019-08-24 22:27:00,-1.24012,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,19.2,0.82341,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79109",2019-08-24 22:28:00,-1.07105,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,19.1,0.82341,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79110",2019-08-24 22:29:00,-1.22714,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,18.9,0.82341,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79111",2019-08-24 22:30:00,-1.25162,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,18.6,0.81459,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79112",2019-08-24 22:31:00,-1.36327,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,18.6,0.80829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79113",2019-08-24 22:32:00,-1.24286,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,18.6,0.8064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79114",2019-08-24 22:33:00,-1.22968,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,18.7,0.93114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79115",2019-08-24 22:34:00,-1.22212,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,18.8,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79116",2019-08-24 22:35:00,-1.50986,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,19,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79117",2019-08-24 22:36:00,-1.24621,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,19,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79118",2019-08-24 22:37:00,-1.19661,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,19.1,0.68796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79119",2019-08-24 22:38:00,-1.20154,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,19.1,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79120",2019-08-24 22:39:00,-1.18989,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,19.1,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79121",2019-08-24 22:40:00,-1.20759,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,19,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79122",2019-08-24 22:41:00,-1.13183,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,19,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79123",2019-08-24 22:42:00,-1.16392,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,18.9,0.64071,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79124",2019-08-24 22:43:00,-1.2115,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,18.7,0.65142,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79125",2019-08-24 22:44:00,-1.19009,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,18.7,0.6426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79126",2019-08-24 22:45:00,-1.22471,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,18.7,0.6363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79127",2019-08-24 22:46:00,-1.20626,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,18.6,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79128",2019-08-24 22:47:00,-1.18458,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,24.5,25,24.5,25.5,18.6,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79129",2019-08-24 22:48:00,-1.21496,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25.5,18.6,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79130",2019-08-24 22:49:00,-1.44585,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,18.6,0.63252,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79131",2019-08-24 22:50:00,-1.22867,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,18.6,0.63441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79132",2019-08-24 22:51:00,-0.967153,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,18.6,0.62433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79133",2019-08-24 22:52:00,-1.17959,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,18.6,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79134",2019-08-24 22:53:00,-1.20841,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,18.6,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79135",2019-08-24 22:54:00,-1.17167,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,18.5,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79136",2019-08-24 22:55:00,-1.35583,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,18.5,0.63252,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79137",2019-08-24 22:56:00,-1.17973,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,18.4,0.63441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79138",2019-08-24 22:57:00,-1.15949,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,18.4,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79139",2019-08-24 22:58:00,-1.17818,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,18.4,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79140",2019-08-24 22:59:00,-1.19781,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,18.4,0.63441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79141",2019-08-24 23:00:00,-1.19483,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,18.2,0.6237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79142",2019-08-24 23:01:00,-0.966844,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,18.2,0.63378,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79143",2019-08-24 23:02:00,-1.44953,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,18.3,0.6237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79144",2019-08-24 23:03:00,-1.17291,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,18.4,0.6237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79145",2019-08-24 23:04:00,-1.17913,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,18.4,0.63,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79146",2019-08-24 23:05:00,-1.15809,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,18.3,0.63252,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79147",2019-08-24 23:06:00,-1.14016,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,18.3,0.62559,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79148",2019-08-24 23:07:00,-1.14998,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,18.2,0.63189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79149",2019-08-24 23:08:00,-1.4099,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,17.8,0.63882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79150",2019-08-24 23:09:00,-1.22669,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,17.7,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79151",2019-08-24 23:10:00,-1.15992,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,17.7,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79152",2019-08-24 23:11:00,-1.14839,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,17.7,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79153",2019-08-24 23:12:00,-1.12597,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,17.5,0.64701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79154",2019-08-24 23:13:00,-1.15773,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,17.4,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79155",2019-08-24 23:14:00,-1.20456,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,17.5,0.63,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79156",2019-08-24 23:15:00,-1.57164,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,17.6,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79157",2019-08-24 23:16:00,-1.21225,0,0,25,22,22,18,26.5,22,19,0,0,25,24,24,25,25,24.5,25,17.6,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79158",2019-08-24 23:17:00,-1.21355,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.7,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79159",2019-08-24 23:18:00,-1.3148,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.6,0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79160",2019-08-24 23:19:00,-1.18047,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.5,0.63189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79161",2019-08-24 23:20:00,-1.19141,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.6,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79162",2019-08-24 23:21:00,-1.16459,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.6,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79163",2019-08-24 23:22:00,-1.08759,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.5,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79164",2019-08-24 23:23:00,-1.15292,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.5,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79165",2019-08-24 23:24:00,-1.17787,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.6,0.61551,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79166",2019-08-24 23:25:00,-1.1386,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.6,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79167",2019-08-24 23:26:00,-1.15127,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,17.7,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79168",2019-08-24 23:27:00,-1.1483,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,17.8,0.60921,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79169",2019-08-24 23:28:00,-1.23155,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,17.8,0.6237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79170",2019-08-24 23:29:00,-1.05528,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,17.9,0.64701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79171",2019-08-24 23:30:00,-1.17061,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,18,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79172",2019-08-24 23:31:00,-1.12655,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,18,0.63189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79173",2019-08-24 23:32:00,-1.15826,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,18,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79174",2019-08-24 23:33:00,-1.12761,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,18.1,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79175",2019-08-24 23:34:00,-1.20775,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,18,0.64701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79176",2019-08-24 23:35:00,-1.06492,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,17.9,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79177",2019-08-24 23:36:00,-1.17414,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,17.8,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79178",2019-08-24 23:37:00,-1.1969,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,17.9,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79179",2019-08-24 23:38:00,-1.15905,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,17.8,0.63189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79180",2019-08-24 23:39:00,-1.11562,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,17.7,0.65898,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79181",2019-08-24 23:40:00,-1.12132,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,17.6,0.64512,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79182",2019-08-24 23:41:00,-0.979125,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,24,25,24.5,24.5,25,17.6,0.64638,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79183",2019-08-24 23:42:00,-1.01281,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,24.5,24.5,25,17.6,0.6237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79184",2019-08-24 23:43:00,-1.17597,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,24.5,24.5,25,17.5,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79185",2019-08-24 23:44:00,-1.15385,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,24.5,24.5,25,17.5,0.62685,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79186",2019-08-24 23:45:00,-1.14004,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,24.5,24.5,25,17.5,0.66213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79187",2019-08-24 23:46:00,-1.11797,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,24.5,24.5,25,17.5,0.6237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79188",2019-08-24 23:47:00,-1.17014,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,24.5,24.5,25,17.5,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79189",2019-08-24 23:48:00,-1.14806,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,24.5,24.5,25,17.5,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79190",2019-08-24 23:49:00,-1.20227,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,24.5,24.5,25,17.5,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79191",2019-08-24 23:50:00,-0.892606,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,24.5,24.5,25,17.5,0.63,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79192",2019-08-24 23:51:00,-1.31234,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,24.5,24.5,25,17.4,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79193",2019-08-24 23:52:00,-1.12148,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,24.5,24.5,25,17.4,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79194",2019-08-24 23:53:00,-1.13427,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,24.5,24.5,25,17.3,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79195",2019-08-24 23:54:00,-1.10699,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,24.5,24.5,25,17.3,0.6237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79196",2019-08-24 23:55:00,-1.25882,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,24.5,24.5,25,17.3,0.63189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79197",2019-08-24 23:56:00,-1.1561,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,24.5,24.5,25,17.2,0.62811,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79198",2019-08-24 23:57:00,-1.16231,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,24.5,24.5,25,17.2,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79199",2019-08-24 23:58:00,-1.13115,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,24.5,24.5,25,17.2,0.62622,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79200",2019-08-24 23:59:00,-1.18361,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24.5,25,17.2,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79201",2019-08-25 00:00:00,-1.13346,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24.5,25,17.2,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79202",2019-08-25 00:01:00,-1.35653,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24.5,25,17.3,0.63063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79203",2019-08-25 00:02:00,-1.18966,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,25,17.3,0.6363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79204",2019-08-25 00:03:00,-1.2127,0,0.045,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,25,17.3,0.6363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79205",2019-08-25 00:04:00,-1.25844,0,0.034,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,25,17.3,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79206",2019-08-25 00:05:00,-1.30589,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,25,17.2,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79207",2019-08-25 00:06:00,-1.32941,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,25,17.1,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79208",2019-08-25 00:07:00,-1.37438,0,2.037,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,25,17.1,2.75058,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79209",2019-08-25 00:08:00,-1.44385,0,2.033,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,25,17,4.18257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79210",2019-08-25 00:09:00,-1.5059,0,2.004,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,25,17,2.83752,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79211",2019-08-25 00:10:00,-1.36481,0,2.018,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,25,17,2.72727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79212",2019-08-25 00:11:00,-1.28316,0,2.021,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,25,17,2.72034,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79213",2019-08-25 00:12:00,-1.27478,0,2.027,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,25,16.9,2.72412,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79214",2019-08-25 00:13:00,-1.17845,0,2.041,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,25,16.8,2.772,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79215",2019-08-25 00:14:00,-1.14609,0,2.013,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,25,16.9,2.70522,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79216",2019-08-25 00:15:00,-1.05584,0,2.033,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,25,16.9,2.7153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79217",2019-08-25 00:16:00,-1.02836,0,0.097,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,24.5,24.5,24,25,16.9,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79218",2019-08-25 00:17:00,-0.802419,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,25,17,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79219",2019-08-25 00:18:00,-1.04181,0,2.045,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,25,16.9,2.73483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79220",2019-08-25 00:19:00,-1.10115,0,2.008,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,25,16.9,2.69577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79221",2019-08-25 00:20:00,-1.11646,0,2.032,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,25,17,2.71467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79222",2019-08-25 00:21:00,-1.10926,0,2.025,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,25,17,2.72349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79223",2019-08-25 00:22:00,-0.770272,0,2.04,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,25,17,2.73042,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79224",2019-08-25 00:23:00,-1.1173,0,2.038,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,25,17,2.74932,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79225",2019-08-25 00:24:00,-1.13759,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,25,17.1,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79226",2019-08-25 00:25:00,-1.11616,0,0.099,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,25,17,0.69363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79227",2019-08-25 00:26:00,-1.07715,0,0.072,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,25,17,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79228",2019-08-25 00:27:00,-1.16181,0,0.122,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,25,17,0.81774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79229",2019-08-25 00:28:00,-0.923317,0,0.127,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,25,16.9,0.6993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79230",2019-08-25 00:29:00,-1.05645,0,0.1,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,25,16.9,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79231",2019-08-25 00:30:00,-1.10849,0,0.1,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,25,16.8,0.72072,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79232",2019-08-25 00:31:00,-1.131,0,0.07,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,25,16.7,0.6741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79233",2019-08-25 00:32:00,-1.11883,0,0.124,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16.6,0.83601,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79234",2019-08-25 00:33:00,-1.09891,0,0.127,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16.6,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79235",2019-08-25 00:34:00,-1.09707,0,0.1,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16.6,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79236",2019-08-25 00:35:00,-0.684267,0,0.102,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16.7,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79237",2019-08-25 00:36:00,-1.1044,0,0.122,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16.6,0.65331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79238",2019-08-25 00:37:00,-1.08783,0,0.127,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16.6,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79239",2019-08-25 00:38:00,-1.37824,0,0.07,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16.6,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79240",2019-08-25 00:39:00,-1.12338,0,0.1,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16.7,0.64071,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79241",2019-08-25 00:40:00,-1.16533,0,0.1,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16.7,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79242",2019-08-25 00:41:00,-1.13775,0,0.122,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16.6,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79243",2019-08-25 00:42:00,-1.24073,0,0.125,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16.5,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79244",2019-08-25 00:43:00,-1.12647,0,0.066,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16.5,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79245",2019-08-25 00:44:00,-1.1527,0,0.104,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16.5,0.64071,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79246",2019-08-25 00:45:00,-1.13996,0,0.104,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16.4,0.62496,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79247",2019-08-25 00:46:00,-1.14254,0,0.125,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16.4,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79248",2019-08-25 00:47:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,16.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79249",2019-08-25 00:48:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,16.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79250",2019-08-25 00:49:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,16.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79251",2019-08-25 00:50:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,16.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79252",2019-08-25 00:51:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,16.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79253",2019-08-25 00:52:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,16.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79254",2019-08-25 00:53:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,16.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79255",2019-08-25 00:54:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,16.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79256",2019-08-25 00:55:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,16.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79257",2019-08-25 00:56:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,16.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79258",2019-08-25 00:57:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,16.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79259",2019-08-25 00:58:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,16.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79260",2019-08-25 00:59:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,16.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79261",2019-08-25 01:00:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,16.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79262",2019-08-25 01:01:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,16.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79263",2019-08-25 01:02:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,16.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79264",2019-08-25 01:03:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,16.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79265",2019-08-25 01:04:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,16.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79266",2019-08-25 01:05:00,-1.14309,0,0.065,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16.3,0.68418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79267",2019-08-25 01:06:00,-1.14258,0,0.124,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16.3,0.693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79268",2019-08-25 01:07:00,-0.959248,0,0.097,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16.3,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79269",2019-08-25 01:08:00,-1.13697,0,0.095,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16.3,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79270",2019-08-25 01:09:00,-1.20325,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16.3,0.75474,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79271",2019-08-25 01:10:00,-1.14201,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16.3,0.71631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79272",2019-08-25 01:11:00,-1.12404,0,0.115,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16.2,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79273",2019-08-25 01:12:00,-1.24357,0,2.029,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16.2,2.69577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79274",2019-08-25 01:13:00,-1.12807,0,1.999,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16.3,2.66427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79275",2019-08-25 01:14:00,-1.10483,0,2.017,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16.3,2.68884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79276",2019-08-25 01:15:00,-1.12845,0,2.02,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16.3,3.28797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79277",2019-08-25 01:16:00,-0.968443,0,0,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16.3,0.72513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79278",2019-08-25 01:17:00,-1.13383,0,0.122,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16.5,0.81648,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79279",2019-08-25 01:18:00,-1.1259,0,2.004,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16.5,2.64978,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79280",2019-08-25 01:19:00,-1.10576,0,2.019,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16.5,2.65167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79281",2019-08-25 01:20:00,-1.12554,0,2.016,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16.5,2.64537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79282",2019-08-25 01:21:00,-1.11108,0,2.03,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16.4,2.73231,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79283",2019-08-25 01:22:00,-1.0669,0,2.028,25,22,22,18,26.5,22,19,0,0,24.5,23.5,23.5,24.5,24.5,24,24.5,16.5,2.67057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"79284",2019-08-25 01:23:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79285",2019-08-25 01:24:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79286",2019-08-25 01:25:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79287",2019-08-25 01:26:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79288",2019-08-25 01:27:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79289",2019-08-25 01:28:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79290",2019-08-25 01:29:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79291",2019-08-25 01:30:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79292",2019-08-25 01:31:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79293",2019-08-25 01:32:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79294",2019-08-25 01:33:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79295",2019-08-25 01:34:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79296",2019-08-25 01:35:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79297",2019-08-25 01:36:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79298",2019-08-25 01:37:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79299",2019-08-25 01:38:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79300",2019-08-25 01:39:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79301",2019-08-25 01:40:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79302",2019-08-25 01:41:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79303",2019-08-25 01:42:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79304",2019-08-25 01:43:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79305",2019-08-25 01:44:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79306",2019-08-25 01:45:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79307",2019-08-25 01:46:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79308",2019-08-25 01:47:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79309",2019-08-25 01:48:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79310",2019-08-25 01:49:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79311",2019-08-25 01:50:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79312",2019-08-25 01:51:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79313",2019-08-25 01:52:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79314",2019-08-25 01:53:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79315",2019-08-25 01:54:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79316",2019-08-25 01:55:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79317",2019-08-25 01:56:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79318",2019-08-25 01:57:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79319",2019-08-25 01:58:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79320",2019-08-25 01:59:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79321",2019-08-25 02:00:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79322",2019-08-25 02:01:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79323",2019-08-25 02:02:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79324",2019-08-25 02:03:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79325",2019-08-25 02:04:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79326",2019-08-25 02:05:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79327",2019-08-25 02:06:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79328",2019-08-25 02:07:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79329",2019-08-25 02:08:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79330",2019-08-25 02:09:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79331",2019-08-25 02:10:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79332",2019-08-25 02:11:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79333",2019-08-25 02:12:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79334",2019-08-25 02:13:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79335",2019-08-25 02:14:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79336",2019-08-25 02:15:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79337",2019-08-25 02:16:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79338",2019-08-25 02:17:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"79339",2019-08-25 02:18:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
