"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"82121",2019-08-27 00:40:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82122",2019-08-27 00:41:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82123",2019-08-27 00:42:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82124",2019-08-27 00:43:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82125",2019-08-27 00:44:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82126",2019-08-27 00:45:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82127",2019-08-27 00:46:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82128",2019-08-27 00:47:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82129",2019-08-27 00:48:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82130",2019-08-27 00:49:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82131",2019-08-27 00:50:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82132",2019-08-27 00:51:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82133",2019-08-27 00:52:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82134",2019-08-27 00:53:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82135",2019-08-27 00:54:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82136",2019-08-27 00:55:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82137",2019-08-27 00:56:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82138",2019-08-27 00:57:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82139",2019-08-27 00:58:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82140",2019-08-27 00:59:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82141",2019-08-27 01:00:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82142",2019-08-27 01:01:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82143",2019-08-27 01:02:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82144",2019-08-27 01:03:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82145",2019-08-27 01:04:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82146",2019-08-27 01:05:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82147",2019-08-27 01:06:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82148",2019-08-27 01:07:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82149",2019-08-27 01:08:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82150",2019-08-27 01:09:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82151",2019-08-27 01:10:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82152",2019-08-27 01:11:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82153",2019-08-27 01:12:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82154",2019-08-27 01:13:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82155",2019-08-27 01:14:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82156",2019-08-27 01:15:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82157",2019-08-27 01:16:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82158",2019-08-27 01:17:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82159",2019-08-27 01:18:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82160",2019-08-27 01:19:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82161",2019-08-27 01:20:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82162",2019-08-27 01:21:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82163",2019-08-27 01:22:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82164",2019-08-27 01:23:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82165",2019-08-27 01:24:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82166",2019-08-27 01:25:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82167",2019-08-27 01:26:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82168",2019-08-27 01:27:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82169",2019-08-27 01:28:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82170",2019-08-27 01:29:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82171",2019-08-27 01:30:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82172",2019-08-27 01:31:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82173",2019-08-27 01:32:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82174",2019-08-27 01:33:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82175",2019-08-27 01:34:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82176",2019-08-27 01:35:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82177",2019-08-27 01:36:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82178",2019-08-27 01:37:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82179",2019-08-27 01:38:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82180",2019-08-27 01:39:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82181",2019-08-27 01:40:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82182",2019-08-27 01:41:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82183",2019-08-27 01:42:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82184",2019-08-27 01:43:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82185",2019-08-27 01:44:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82186",2019-08-27 01:45:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82187",2019-08-27 01:46:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82188",2019-08-27 01:47:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82189",2019-08-27 01:48:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82190",2019-08-27 01:49:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82191",2019-08-27 01:50:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82192",2019-08-27 01:51:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82193",2019-08-27 01:52:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82194",2019-08-27 01:53:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82195",2019-08-27 01:54:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82196",2019-08-27 01:55:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82197",2019-08-27 01:56:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82198",2019-08-27 01:57:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82199",2019-08-27 01:58:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82200",2019-08-27 01:59:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82201",2019-08-27 02:00:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82202",2019-08-27 02:01:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82203",2019-08-27 02:02:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82204",2019-08-27 02:03:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82205",2019-08-27 02:04:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82206",2019-08-27 02:05:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82207",2019-08-27 02:06:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82208",2019-08-27 02:07:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82209",2019-08-27 02:08:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82210",2019-08-27 02:09:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82211",2019-08-27 02:10:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82212",2019-08-27 02:11:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82213",2019-08-27 02:12:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82214",2019-08-27 02:13:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82215",2019-08-27 02:14:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82216",2019-08-27 02:15:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82217",2019-08-27 02:16:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82218",2019-08-27 02:17:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82219",2019-08-27 02:18:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82220",2019-08-27 02:19:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82221",2019-08-27 02:20:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82222",2019-08-27 02:21:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82223",2019-08-27 02:22:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82224",2019-08-27 02:23:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82225",2019-08-27 02:24:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82226",2019-08-27 02:25:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82227",2019-08-27 02:26:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82228",2019-08-27 02:27:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82229",2019-08-27 02:28:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82230",2019-08-27 02:29:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82231",2019-08-27 02:30:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82232",2019-08-27 02:31:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82233",2019-08-27 02:32:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82234",2019-08-27 02:33:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82235",2019-08-27 02:34:00,-1.83126,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,16.9,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82236",2019-08-27 02:35:00,-1.74975,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,16.9,0.61299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82237",2019-08-27 02:36:00,-1.63555,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,16.8,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82238",2019-08-27 02:37:00,-1.59634,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,16.8,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82239",2019-08-27 02:38:00,-1.55752,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,16.7,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82240",2019-08-27 02:39:00,-1.55239,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,16.8,0.60921,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82241",2019-08-27 02:40:00,-1.5146,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,16.7,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82242",2019-08-27 02:41:00,-1.73268,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,16.7,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82243",2019-08-27 02:42:00,-1.50289,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,16.7,0.62937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82244",2019-08-27 02:43:00,-1.17502,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,16.7,0.62496,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82245",2019-08-27 02:44:00,-1.57676,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,16.6,0.62244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82246",2019-08-27 02:45:00,-1.51853,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,16.6,0.62811,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82247",2019-08-27 02:46:00,-1.72102,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,16.4,0.62811,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82248",2019-08-27 02:47:00,-1.6462,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,16.4,0.61803,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82249",2019-08-27 02:48:00,-1.68422,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,16.4,0.62244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82250",2019-08-27 02:49:00,-2.08503,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,16.4,0.61551,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82251",2019-08-27 02:50:00,-2.15049,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,16.6,0.60417,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82252",2019-08-27 02:51:00,-2.34349,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,16.7,0.5796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0
"82253",2019-08-27 02:52:00,-2.41844,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,16.8,0.59094,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"82254",2019-08-27 02:53:00,-2.55733,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25.5,16.9,0.59094,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"82255",2019-08-27 02:54:00,-2.57025,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25,17,0.58149,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"82256",2019-08-27 02:55:00,-2.59278,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25,17,0.58653,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"82257",2019-08-27 02:56:00,-3.01369,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25,16.9,0.58779,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"82258",2019-08-27 02:57:00,-2.46952,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25,16.8,0.58527,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"82259",2019-08-27 02:58:00,-2.53382,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25,16.7,0.59409,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"82260",2019-08-27 02:59:00,-2.29482,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25,16.6,0.59157,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"82261",2019-08-27 03:00:00,-2.16617,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25,16.5,0.59724,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"82262",2019-08-27 03:01:00,-1.93607,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25,16.6,0.59724,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"82263",2019-08-27 03:02:00,-1.94426,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25.5,26,25,25,16.7,0.59913,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"82264",2019-08-27 03:03:00,-1.69198,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,26,25,25,16.6,0.5922,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"82265",2019-08-27 03:04:00,-1.67325,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,24,25,26,25,25,16.6,0.5922,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"82266",2019-08-27 03:05:00,-1.64762,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,23.5,25,26,25,25,16.5,0.59787,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"82267",2019-08-27 03:06:00,-1.40502,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,23.5,25,26,25,25,16.5,0.60669,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"82268",2019-08-27 03:07:00,-1.46424,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,23.5,25,26,25,25,16.5,0.60291,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"82269",2019-08-27 03:08:00,-1.38148,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,23.5,25,26,25,25,16.5,0.60543,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"82270",2019-08-27 03:09:00,-1.42693,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,23.5,25,26,25,25,16.5,0.61551,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"82271",2019-08-27 03:10:00,-1.8804,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,23.5,25,25.5,25,25,16.4,0.60984,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"82272",2019-08-27 03:11:00,-1.35885,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,23.5,25,25.5,25,25,16.5,0.62559,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82273",2019-08-27 03:12:00,-1.39415,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,23.5,25,25.5,25,25,16.4,0.61677,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82274",2019-08-27 03:13:00,-1.38759,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,23.5,25,25.5,25,25,16.3,0.61677,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82275",2019-08-27 03:14:00,-1.38795,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,23.5,25,25.5,25,25,16.3,0.62559,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82276",2019-08-27 03:15:00,-1.43201,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,23.5,25,25.5,25,25,16.4,0.62244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82277",2019-08-27 03:16:00,-1.02403,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,23.5,25,25.5,25,25,16.3,0.61677,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82278",2019-08-27 03:17:00,-0.916573,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,23.5,25,25.5,25,25,16.4,0.61614,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82279",2019-08-27 03:18:00,-1.83144,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,23.5,25,25.5,25,25,16.3,0.61047,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82280",2019-08-27 03:19:00,-2.01203,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,23.5,25,25.5,25,25,16.3,0.60984,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82281",2019-08-27 03:20:00,-2.13877,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,23.5,25,25.5,25,25,16.3,0.61047,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82282",2019-08-27 03:21:00,-2.10966,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16.2,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82283",2019-08-27 03:22:00,-2.33762,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16.1,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82284",2019-08-27 03:23:00,-2.43592,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16.1,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82285",2019-08-27 03:24:00,-2.15741,0,0,25,22,22,18,26.5,22,19,0,0,25.5,24,23.5,25,25.5,24.5,25,16,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82286",2019-08-27 03:25:00,-1.92221,0,0,25,22,22,18,26.5,22,19,0,0,25,24,23.5,25,25.5,24.5,25,16.1,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82287",2019-08-27 03:26:00,-2.44462,0,0,25,22,22,18,26.5,22,19,0,0,25,24,23.5,25,25.5,24.5,25,16.1,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82288",2019-08-27 03:27:00,-2.45776,0,0,25,22,22,18,26.5,22,19,0,0,25,24,23.5,25,25.5,24.5,25,16.1,0.58653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82289",2019-08-27 03:28:00,-2.73824,0,0,25,22,22,18,26.5,22,19,0,0,25,24,23.5,25,25.5,24.5,25,16.1,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82290",2019-08-27 03:29:00,-2.18624,0,0,25,22,22,18,26.5,22,19,0,0,25,24,23.5,25,25.5,24.5,25,16.1,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82291",2019-08-27 03:30:00,-2.22857,0,0,25,22,22,18,26.5,22,19,0,0,25,24,23.5,25,25.5,24.5,25,16.2,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82292",2019-08-27 03:31:00,-1.95441,0,0,25,22,22,18,26.5,22,19,0,0,25,24,23.5,25,25.5,24.5,25,16.3,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82293",2019-08-27 03:32:00,-1.90396,0,0,25,22,22,18,26.5,22,19,0,0,25,24,23.5,25,25.5,24.5,25,16.3,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82294",2019-08-27 03:33:00,-1.76166,0,0,25,22,22,18,26.5,22,19,0,0,25,24,23.5,25,25.5,24.5,25,16.1,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82295",2019-08-27 03:34:00,-1.65148,0,0,25,22,22,18,26.5,22,19,0,0,25,24,23.5,25,25.5,24.5,25,16.2,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82296",2019-08-27 03:35:00,-1.58073,0,0,25,22,22,18,26.5,22,19,0,0,25,24,23.5,25,25.5,24.5,25,16.2,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82297",2019-08-27 03:36:00,-1.34715,0,0,25,22,22,18,26.5,22,19,0,0,25,24,23.5,25,25.5,24.5,25,16.1,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82298",2019-08-27 03:37:00,-1.27705,0,0,25,22,22,18,26.5,22,19,0,0,25,24,23.5,25,25.5,24.5,25,16.2,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82299",2019-08-27 03:38:00,-1.46866,0,0,25,22,22,18,26.5,22,19,0,0,25,24,23.5,25,25.5,24.5,25,16.1,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82300",2019-08-27 03:39:00,-1.45789,0,0,25,22,22,18,26.5,22,19,0,0,25,24,23.5,25,25.5,24.5,25,16.1,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82301",2019-08-27 03:40:00,-1.41885,0,0,25,22,22,18,26.5,22,19,0,0,25,24,23.5,25,25.5,24.5,25,16.1,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82302",2019-08-27 03:41:00,-1.34768,0,0,25,22,22,18,26.5,22,19,0,0,25,24,23.5,25,25.5,24.5,25,16.1,0.61551,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82303",2019-08-27 03:42:00,-1.41327,0,0,25,22,22,18,26.5,22,19,0,0,25,24,23.5,25,25.5,24.5,25,16.3,0.60417,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82304",2019-08-27 03:43:00,-1.49255,0,0,25,22,22,18,26.5,22,19,0,0,25,24,23.5,25,25.5,24.5,25,16.3,0.60858,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82305",2019-08-27 03:44:00,-1.48024,0,0,25,22,22,18,26.5,22,19,0,0,25,24,23.5,25,25.5,24.5,25,16.3,0.61614,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82306",2019-08-27 03:45:00,-1.54352,0,0,25,22,22,18,26.5,22,19,0,0,25,24,23.5,25,25.5,24.5,25,16.4,0.62937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82307",2019-08-27 03:46:00,-1.50629,0,0,25,22,22,18,26.5,22,19,0,0,25,24,23.5,25,25.5,24.5,25,16.4,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82308",2019-08-27 03:47:00,-1.59808,0,0,25,22,22,18,26.5,22,19,0,0,25,24,23.5,25,25.5,24.5,25,16.5,0.60039,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82309",2019-08-27 03:48:00,-2.29425,0,0,25,22,22,18,26.5,22,19,0,0,25,24,23.5,25,25.5,24.5,25,16.5,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82310",2019-08-27 03:49:00,-2.04369,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,16.6,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82311",2019-08-27 03:50:00,-1.66536,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,16.7,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82312",2019-08-27 03:51:00,-2.16275,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,16.7,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"82313",2019-08-27 03:52:00,-1.91744,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,16.6,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"82314",2019-08-27 03:53:00,-2.3322,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,16.5,0.58149,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"82315",2019-08-27 03:54:00,-2.44744,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,16.5,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"82316",2019-08-27 03:55:00,-2.38997,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,16.5,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"82317",2019-08-27 03:56:00,-2.4282,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,16.6,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"82318",2019-08-27 03:57:00,-2.11167,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,16.6,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"82319",2019-08-27 03:58:00,-2.40847,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,16.5,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"82320",2019-08-27 03:59:00,-2.28278,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,16.4,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"82321",2019-08-27 04:00:00,-2.10999,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,16.3,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"82322",2019-08-27 04:01:00,-2.00972,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,16.1,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"82323",2019-08-27 04:02:00,-1.87925,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,16,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"82324",2019-08-27 04:03:00,-1.28718,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,15.9,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"82325",2019-08-27 04:04:00,-1.68134,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,15.9,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"82326",2019-08-27 04:05:00,-1.6062,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,15.9,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"82327",2019-08-27 04:06:00,-1.5099,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,15.8,0.59661,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"82328",2019-08-27 04:07:00,-1.46341,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,15.7,0.58212,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"82329",2019-08-27 04:08:00,-1.52593,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,15.7,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"82330",2019-08-27 04:09:00,-1.34231,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,15.7,0.59535,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"82331",2019-08-27 04:10:00,-1.2082,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,15.7,0.5985,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"82332",2019-08-27 04:11:00,-1.36973,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,15.7,0.62307,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82333",2019-08-27 04:12:00,-1.35938,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,15.7,0.62244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82334",2019-08-27 04:13:00,-0.877578,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,15.6,0.61614,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82335",2019-08-27 04:14:00,-1.32598,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,15.6,0.61614,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82336",2019-08-27 04:15:00,-1.56717,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,15.7,0.62181,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82337",2019-08-27 04:16:00,-1.71395,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,15.7,0.61047,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82338",2019-08-27 04:17:00,-2.23043,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,15.7,0.60984,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82339",2019-08-27 04:18:00,-1.80335,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,15.8,0.60417,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82340",2019-08-27 04:19:00,-2.04008,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,15.9,0.60984,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82341",2019-08-27 04:20:00,-2.11497,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,24.5,15.9,0.60417,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82342",2019-08-27 04:21:00,-2.26259,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,24.5,16,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82343",2019-08-27 04:22:00,-2.25464,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,24.5,16.1,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82344",2019-08-27 04:23:00,-2.45285,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,24.5,16.1,0.59661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82345",2019-08-27 04:24:00,-2.33463,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,24.5,16.1,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82346",2019-08-27 04:25:00,-2.39297,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,24.5,16.1,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82347",2019-08-27 04:26:00,-2.32584,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,24.5,16.1,0.56133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82348",2019-08-27 04:27:00,-2.36461,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,24.5,16,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82349",2019-08-27 04:28:00,-2.23336,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,24.5,16,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82350",2019-08-27 04:29:00,-2.16735,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,24.5,16,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82351",2019-08-27 04:30:00,-1.95509,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,24.5,16,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82352",2019-08-27 04:31:00,-1.86906,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,24.5,16,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82353",2019-08-27 04:32:00,-1.64652,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24.5,24.5,15.9,0.58905,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82354",2019-08-27 04:33:00,-1.61736,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24.5,24.5,16,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82355",2019-08-27 04:34:00,-1.57141,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24.5,24.5,16,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82356",2019-08-27 04:35:00,-1.55221,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24.5,24.5,16,0.58149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82357",2019-08-27 04:36:00,-1.51293,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24.5,24.5,16,0.58716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82358",2019-08-27 04:37:00,-1.4965,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24.5,24.5,16,0.58779,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82359",2019-08-27 04:38:00,-1.43598,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24.5,24.5,15.9,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82360",2019-08-27 04:39:00,-1.3425,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24.5,24.5,15.8,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82361",2019-08-27 04:40:00,-1.37359,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24.5,24.5,15.6,0.59661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82362",2019-08-27 04:41:00,-1.34658,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24.5,24.5,15.6,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82363",2019-08-27 04:42:00,-1.35817,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24.5,24.5,15.6,0.58023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82364",2019-08-27 04:43:00,-1.2324,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24.5,24.5,15.7,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82365",2019-08-27 04:44:00,-1.10243,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24.5,24.5,15.7,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82366",2019-08-27 04:45:00,-1.36299,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24.5,24.5,15.9,0.57393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82367",2019-08-27 04:46:00,-1.37035,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24.5,24.5,15.9,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82368",2019-08-27 04:47:00,-1.35281,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24.5,24.5,15.8,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82369",2019-08-27 04:48:00,-1.21964,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24.5,24.5,15.8,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82370",2019-08-27 04:49:00,-1.22263,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24.5,24.5,15.6,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82371",2019-08-27 04:50:00,-1.17208,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24.5,24.5,15.6,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82372",2019-08-27 04:51:00,-1.25752,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24.5,24.5,15.6,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82373",2019-08-27 04:52:00,-1.51664,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24.5,24.5,15.6,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82374",2019-08-27 04:53:00,-1.37245,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24.5,24.5,15.5,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82375",2019-08-27 04:54:00,-1.23676,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24.5,24.5,15.6,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82376",2019-08-27 04:55:00,-1.24335,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24.5,24.5,15.6,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82377",2019-08-27 04:56:00,-1.25348,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24.5,24.5,15.7,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82378",2019-08-27 04:57:00,-1.35742,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24.5,24.5,15.7,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82379",2019-08-27 04:58:00,-1.23663,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24.5,24.5,15.7,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82380",2019-08-27 04:59:00,-1.23351,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24.5,24.5,15.7,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82381",2019-08-27 05:00:00,-1.62586,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24,24.5,15.8,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82382",2019-08-27 05:01:00,-1.23785,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24,24.5,15.8,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82383",2019-08-27 05:02:00,-1.24968,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24,24.5,15.8,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82384",2019-08-27 05:03:00,-1.19494,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24,24.5,15.7,0.57519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82385",2019-08-27 05:04:00,-1.21945,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24,24.5,15.7,0.57456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82386",2019-08-27 05:05:00,-1.20178,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24,24.5,15.7,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82387",2019-08-27 05:06:00,-1.23265,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24,24.5,15.5,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82388",2019-08-27 05:07:00,-1.25892,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24,24.5,15.7,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82389",2019-08-27 05:08:00,-1.23473,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24,24.5,15.8,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82390",2019-08-27 05:09:00,-1.21322,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24,24.5,15.7,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82391",2019-08-27 05:10:00,-1.49504,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24,24.5,15.7,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82392",2019-08-27 05:11:00,-1.26319,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24,24.5,15.8,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82393",2019-08-27 05:12:00,-1.24236,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,25,25.5,24,24.5,16,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82394",2019-08-27 05:13:00,-1.23499,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,15.8,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82395",2019-08-27 05:14:00,-1.23826,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,15.7,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82396",2019-08-27 05:15:00,-1.19074,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,15.6,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82397",2019-08-27 05:16:00,-1.38723,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,15.5,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82398",2019-08-27 05:17:00,-1.20804,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,15.6,0.59346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82399",2019-08-27 05:18:00,-1.33907,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,15.6,0.59598,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82400",2019-08-27 05:19:00,-1.14665,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,15.8,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82401",2019-08-27 05:20:00,-1.10487,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,15.9,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82402",2019-08-27 05:21:00,-1.18462,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,16,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82403",2019-08-27 05:22:00,-1.41076,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,15.9,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82404",2019-08-27 05:23:00,-1.46292,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25.5,24,24.5,15.9,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82405",2019-08-27 05:24:00,-1.557,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.9,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82406",2019-08-27 05:25:00,-1.19558,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.8,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82407",2019-08-27 05:26:00,-0.767843,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.7,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82408",2019-08-27 05:27:00,-0.938174,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.7,0.58842,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82409",2019-08-27 05:28:00,-1.14586,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.6,0.59472,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82410",2019-08-27 05:29:00,-1.17041,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.6,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82411",2019-08-27 05:30:00,-1.1858,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.5,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82412",2019-08-27 05:31:00,-1.02379,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.4,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82413",2019-08-27 05:32:00,-1.1384,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.5,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82414",2019-08-27 05:33:00,-1.15038,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.4,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82415",2019-08-27 05:34:00,-1.1214,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.4,0.58023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82416",2019-08-27 05:35:00,-1.11154,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.5,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82417",2019-08-27 05:36:00,-1.14958,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.3,0.57519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82418",2019-08-27 05:37:00,-1.12571,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.4,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82419",2019-08-27 05:38:00,-0.963856,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.4,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82420",2019-08-27 05:39:00,-1.15697,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.4,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82421",2019-08-27 05:40:00,-1.17186,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.4,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82422",2019-08-27 05:41:00,-1.13453,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.4,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82423",2019-08-27 05:42:00,-1.15746,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.4,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82424",2019-08-27 05:43:00,-1.14199,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.4,0.58023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82425",2019-08-27 05:44:00,-1.11657,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.4,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82426",2019-08-27 05:45:00,-0.973816,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.4,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82427",2019-08-27 05:46:00,-1.21012,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.4,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82428",2019-08-27 05:47:00,-1.19189,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.4,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82429",2019-08-27 05:48:00,-1.22007,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.5,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82430",2019-08-27 05:49:00,-1.1073,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.3,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82431",2019-08-27 05:50:00,-1.25968,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.3,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82432",2019-08-27 05:51:00,-1.39697,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.4,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82433",2019-08-27 05:52:00,-1.51399,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.2,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82434",2019-08-27 05:53:00,-1.15937,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.3,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
