"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"82435",2019-08-27 05:54:00,-1.29192,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.2,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82436",2019-08-27 05:55:00,-1.17943,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.3,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82437",2019-08-27 05:56:00,-1.17083,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15.2,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82438",2019-08-27 05:57:00,-1.18431,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24.5,15,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82439",2019-08-27 05:58:00,-0.967991,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24,15,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82440",2019-08-27 05:59:00,-1.17917,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24,15,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82441",2019-08-27 06:00:00,-1.15577,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24,14.9,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82442",2019-08-27 06:01:00,-1.20743,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24,15,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82443",2019-08-27 06:02:00,-1.18141,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24,14.9,0.54999,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82444",2019-08-27 06:03:00,-1.1733,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24,15,0.55503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82445",2019-08-27 06:04:00,-1.17157,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24,15.1,0.55692,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82446",2019-08-27 06:05:00,-1.14027,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,23,24.5,25,24,24,15.1,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82447",2019-08-27 06:06:00,-1.15202,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,22.5,24.5,25,24,24,15,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82448",2019-08-27 06:07:00,-1.15795,0,0,25,22,22,18,26.5,22,19,0,0,25,23.5,22.5,24.5,25,24,24,15.1,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82449",2019-08-27 06:08:00,-1.12022,0,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,24,24,15.2,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82450",2019-08-27 06:09:00,-1.14017,0,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,24,24,15.2,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82451",2019-08-27 06:10:00,-1.17067,0,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,24,24,15.3,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82452",2019-08-27 06:11:00,-1.1783,0,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,24,24,15.3,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82453",2019-08-27 06:12:00,-0.847951,0,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,24,24,15.3,0.58149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82454",2019-08-27 06:13:00,-1.18036,0,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,24,24,15.3,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82455",2019-08-27 06:14:00,-1.13788,0,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,24,24,15.2,0.57645,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82456",2019-08-27 06:15:00,-1.15589,0,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,24,24,15.2,0.57456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82457",2019-08-27 06:16:00,-1.24472,0,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,24,24,15.2,0.58338,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82458",2019-08-27 06:17:00,-1.0077,0,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,24,24,15.2,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82459",2019-08-27 06:18:00,-0.905493,0,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,24,24,15.2,0.58086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82460",2019-08-27 06:19:00,-1.11571,0,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,24,24,15.2,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82461",2019-08-27 06:20:00,-1.59557,0,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,24,24,15.1,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82462",2019-08-27 06:21:00,-1.13233,10,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,24,24,15,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82463",2019-08-27 06:22:00,-1.10798,9,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,24,24,15.2,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82464",2019-08-27 06:23:00,-1.10679,7,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,24,24,15.1,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82465",2019-08-27 06:24:00,-1.12538,7,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,24,24,15,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82466",2019-08-27 06:25:00,-1.13662,8,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,24,24,15.1,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82467",2019-08-27 06:26:00,-1.12356,9,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,24,24,15.1,0.58653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82468",2019-08-27 06:27:00,-1.15786,9,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,24,24,15.1,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82469",2019-08-27 06:28:00,-1.11268,10,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,24,24,15.1,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82470",2019-08-27 06:29:00,-1.14774,10,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,24,24,15.1,0.58842,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82471",2019-08-27 06:30:00,-1.11635,11,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,24,24,15.1,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82472",2019-08-27 06:31:00,-1.12539,11,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,24,24,15.1,0.58023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82473",2019-08-27 06:32:00,-1.10239,12,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,24,24,15,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82474",2019-08-27 06:33:00,-1.06456,13,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,24,24,15.1,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82475",2019-08-27 06:34:00,-1.14096,13,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,24,24,15.1,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82476",2019-08-27 06:35:00,-1.11244,14,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,24,24,15.1,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82477",2019-08-27 06:36:00,-1.08703,14,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,24,24,15.1,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82478",2019-08-27 06:37:00,-1.46708,15,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,24,24,15.1,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82479",2019-08-27 06:38:00,-1.14969,16,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,15.3,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82480",2019-08-27 06:39:00,-1.14534,15,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,15.2,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82481",2019-08-27 06:40:00,-1.11622,16,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,15.2,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82482",2019-08-27 06:41:00,-1.1378,17,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,15.1,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82483",2019-08-27 06:42:00,-1.10821,16,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,15.2,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82484",2019-08-27 06:43:00,-1.13109,17,0,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,15.3,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82485",2019-08-27 06:44:00,-1.09167,18,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,15.3,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82486",2019-08-27 06:45:00,-1.18228,19,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,15.4,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82487",2019-08-27 06:46:00,-1.1449,20,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,15.2,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82488",2019-08-27 06:47:00,-1.12366,21,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,15.3,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82489",2019-08-27 06:48:00,-1.14682,23,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,15.3,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82490",2019-08-27 06:49:00,-1.16163,23,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,15.4,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82491",2019-08-27 06:50:00,-1.10525,25,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,15.4,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82492",2019-08-27 06:51:00,-1.55742,28,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,15.5,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82493",2019-08-27 06:52:00,-1.14119,29,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,15.6,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82494",2019-08-27 06:53:00,-1.13338,29,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,15.7,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82495",2019-08-27 06:54:00,-1.09125,31,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,15.8,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82496",2019-08-27 06:55:00,-1.13627,32,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,15.9,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82497",2019-08-27 06:56:00,-1.09592,32,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,16.1,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82498",2019-08-27 06:57:00,-1.14097,35,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,16.2,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82499",2019-08-27 06:58:00,-1.15061,37,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,16.2,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82500",2019-08-27 06:59:00,-0.791174,38,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,16.2,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82501",2019-08-27 07:00:00,-1.0985,40,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,16.3,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82502",2019-08-27 07:01:00,-1.14968,40,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,16.4,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82503",2019-08-27 07:02:00,-1.13538,43,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,16.5,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82504",2019-08-27 07:03:00,-1.08333,44,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,16.6,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82505",2019-08-27 07:04:00,-1.11726,46,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,16.7,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82506",2019-08-27 07:05:00,-1.1337,47,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,16.8,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82507",2019-08-27 07:06:00,-0.88001,49,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,16.8,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82508",2019-08-27 07:07:00,-0.902705,50,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,16.8,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82509",2019-08-27 07:08:00,-1.15488,53,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,16.8,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82510",2019-08-27 07:09:00,-1.13163,55,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,16.8,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82511",2019-08-27 07:10:00,-1.1162,57,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,16.7,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82512",2019-08-27 07:11:00,-1.08619,59,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,16.6,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82513",2019-08-27 07:12:00,-1.11885,61,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,16.5,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82514",2019-08-27 07:13:00,-1.15735,63,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,16.4,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82515",2019-08-27 07:14:00,-1.1522,66,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,16.2,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82516",2019-08-27 07:15:00,-1.13117,67,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,16,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82517",2019-08-27 07:16:00,-1.1846,69,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,15.9,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82518",2019-08-27 07:17:00,-1.15508,72,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,15.9,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82519",2019-08-27 07:18:00,-1.18654,75,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,15.9,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82520",2019-08-27 07:19:00,-1.24069,78,NA,25,22,22,18,26.5,22,19,0,0,24.5,23,22.5,24.5,25,23.5,24,15.9,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82521",2019-08-27 07:20:00,-1.20161,79,NA,25,22,22,18,26.5,22,19,0,0,24.5,23,22.5,24.5,25,23.5,24,16,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82522",2019-08-27 07:21:00,-1.20525,80,NA,25,22,22,18,26.5,22,19,0,0,24.5,23,22.5,24.5,25,23.5,24,16.1,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82523",2019-08-27 07:22:00,-1.20106,84,NA,25,22,22,18,26.5,22,19,0,0,24.5,23,22.5,24.5,25,23.5,24,16.2,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82524",2019-08-27 07:23:00,-1.22978,87,NA,25,22,22,18,26.5,22,19,0,0,24.5,23,22.5,24.5,25,23.5,24,16.3,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82525",2019-08-27 07:24:00,-1.12583,89,NA,25,22,22,18,26.5,22,19,0,0,24.5,23,22.5,24.5,25,23.5,24,16.5,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82526",2019-08-27 07:25:00,-1.09035,91,NA,25,22,22,18,26.5,22,19,0,0,24.5,23,22.5,24.5,25,23.5,24,16.6,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82527",2019-08-27 07:26:00,-0.951388,94,NA,25,22,22,18,26.5,22,19,0,0,24.5,23,22.5,24.5,25,23.5,24,16.8,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82528",2019-08-27 07:27:00,-0.913031,96,NA,25,22,22,18,26.5,22,19,0,0,24.5,23,22.5,24.5,25,23.5,24,17,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82529",2019-08-27 07:28:00,-1.20636,98,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,17.2,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82530",2019-08-27 07:29:00,-1.0164,100,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,17.2,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82531",2019-08-27 07:30:00,-1.02848,101,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,17.2,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82532",2019-08-27 07:31:00,-1.00323,104,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,17.3,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82533",2019-08-27 07:32:00,-1.03826,108,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,17.4,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82534",2019-08-27 07:33:00,-1.02225,109,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,17.5,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82535",2019-08-27 07:34:00,-1.01787,112,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,17.6,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82536",2019-08-27 07:35:00,-1.00153,114,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,25,23.5,24,17.8,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82537",2019-08-27 07:36:00,-1.02361,117,NA,25,22,22,18,26.5,22,19,0,0,24.5,23,22.5,24.5,25,23.5,24,18,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82538",2019-08-27 07:37:00,-1.01175,120,NA,25,22,22,18,26.5,22,19,0,0,24.5,23,22.5,24.5,25,23.5,24,18,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82539",2019-08-27 07:38:00,-0.98773,121,NA,25,22,22,18,26.5,22,19,0,0,24.5,23,22.5,24.5,25,23.5,24,18,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82540",2019-08-27 07:39:00,-1.0365,124,NA,25,22,22,18,26.5,22,19,0,0,24.5,23,22.5,24.5,25,23.5,24,18.1,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82541",2019-08-27 07:40:00,-1.05682,126,NA,25,22,22,18,26.5,22,19,0,0,24.5,23,22.5,24.5,25,23.5,24,18.3,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82542",2019-08-27 07:41:00,-1.06043,128,NA,25,22,22,18,26.5,22,19,0,0,24.5,23,22.5,24.5,25,23.5,24,18.4,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82543",2019-08-27 07:42:00,-1.09455,133,NA,25,22,22,18,26.5,22,19,0,0,24.5,23,22.5,24.5,25,23.5,24,18.6,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82544",2019-08-27 07:43:00,-1.10821,135,NA,25,22,22,18,26.5,22,19,0,0,24.5,23,22.5,24.5,25,23.5,24,18.9,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82545",2019-08-27 07:44:00,-1.10533,138,NA,25,22,22,18,26.5,22,19,0,0,24.5,23,22.5,24.5,25,23.5,24,19.1,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82546",2019-08-27 07:45:00,-1.10696,140,NA,25,22,22,18,26.5,22,19,0,0,24.5,23,22.5,24.5,25,23.5,24,19.1,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82547",2019-08-27 07:46:00,-1.16337,143,NA,25,22,22,18,26.5,22,19,0,0,24.5,23,22.5,24.5,25,23.5,24,19.2,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82548",2019-08-27 07:47:00,-1.15883,144,NA,25,22,22,18,26.5,22,19,0,0,24.5,23,22.5,24.5,24.5,23.5,24,19.2,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82549",2019-08-27 07:48:00,-1.17341,147,NA,25,22,22,18,26.5,22,19,0,0,24.5,23,22.5,24.5,24.5,23.5,24,19.3,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82550",2019-08-27 07:49:00,-1.18863,151,NA,25,22,22,18,26.5,22,19,0,0,24.5,23,22.5,24.5,24.5,23.5,24,19.3,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82551",2019-08-27 07:50:00,-1.04472,154,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,24.5,23.5,24,19.4,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82552",2019-08-27 07:51:00,-1.13626,156,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,24.5,23.5,24,19.5,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82553",2019-08-27 07:52:00,-1.10063,160,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,24.5,23.5,24,19.6,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82554",2019-08-27 07:53:00,-1.12312,164,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,24.5,23.5,24,19.7,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82555",2019-08-27 07:54:00,-1.21721,166,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,24.5,23.5,24,19.8,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82556",2019-08-27 07:55:00,-1.21549,171,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,24.5,23.5,24,19.8,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82557",2019-08-27 07:56:00,-1.10558,173,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,24.5,23.5,24,19.9,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82558",2019-08-27 07:57:00,-1.08053,176,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,24.5,23.5,24,20,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82559",2019-08-27 07:58:00,-0.988518,178,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,24.5,23.5,24,20.1,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82560",2019-08-27 07:59:00,-1.11167,183,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,24.5,23.5,24,20.3,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82561",2019-08-27 08:00:00,-1.07831,187,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,24.5,23.5,24,20.4,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82562",2019-08-27 08:01:00,-1.10643,191,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,24.5,23.5,24,20.5,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82563",2019-08-27 08:02:00,-1.56097,194,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,24.5,23.5,24,20.5,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82564",2019-08-27 08:03:00,-1.17357,197,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,24.5,23.5,24,20.6,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82565",2019-08-27 08:04:00,-1.14968,202,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,24.5,23.5,24,20.6,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82566",2019-08-27 08:05:00,-1.14675,204,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,24.5,23.5,24,20.7,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82567",2019-08-27 08:06:00,-1.15305,208,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,24.5,23.5,24,20.8,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82568",2019-08-27 08:07:00,-1.12812,212,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,24.5,23.5,24,20.8,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82569",2019-08-27 08:08:00,-0.957056,215,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,24.5,23.5,24,20.9,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82570",2019-08-27 08:09:00,-1.18074,218,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,24.5,23.5,24,20.9,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82571",2019-08-27 08:10:00,-1.18629,224,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,24.5,23.5,24,21,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82572",2019-08-27 08:11:00,-1.1638,226,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,24.5,23.5,24,20.9,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82573",2019-08-27 08:12:00,-1.19018,229,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,24.5,23.5,24,20.9,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82574",2019-08-27 08:13:00,-1.09392,233,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,24.5,23.5,24,21,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82575",2019-08-27 08:14:00,-1.10598,234,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,24.5,23.5,24,21.1,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82576",2019-08-27 08:15:00,-0.900032,239,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,24.5,23.5,24,21.1,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82577",2019-08-27 08:16:00,-1.08138,242,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,24.5,23.5,24,21,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82578",2019-08-27 08:17:00,-1.06887,245,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,24.5,23.5,24,21,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82579",2019-08-27 08:18:00,-1.109,249,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,24.5,23.5,24,21,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82580",2019-08-27 08:19:00,-1.10446,254,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,24.5,24.5,23.5,24,21,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82581",2019-08-27 08:20:00,-1.0864,257,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,25,24.5,23.5,24,21,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82582",2019-08-27 08:21:00,-1.07957,260,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,25,24.5,24,24,21,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82583",2019-08-27 08:22:00,-1.12569,265,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,25,24.5,24,24,21.1,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82584",2019-08-27 08:23:00,-1.07415,267,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,25,24.5,24,24,21.1,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82585",2019-08-27 08:24:00,-1.06819,272,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,25,24.5,24,24,21.1,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82586",2019-08-27 08:25:00,-1.06447,275,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,25,24.5,24,24,21.1,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82587",2019-08-27 08:26:00,-1.07573,278,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,25,24.5,24,24,21.1,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82588",2019-08-27 08:27:00,-1.0845,282,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,25,24.5,24,24,21.1,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82589",2019-08-27 08:28:00,-0.988377,287,NA,25,22,22,18,26.5,22,19,0,0,25,23,22.5,25,24.5,24,24,21.1,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82590",2019-08-27 08:29:00,-1.10471,290,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,24.5,24,24,21.1,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82591",2019-08-27 08:30:00,-1.08182,294,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,24.5,24,24,21.2,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82592",2019-08-27 08:31:00,-1.09943,298,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,24.5,24,24,21.3,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82593",2019-08-27 08:32:00,-1.05594,301,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,24.5,24,24,21.4,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82594",2019-08-27 08:33:00,-1.29301,305,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,24.5,24,24,21.7,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82595",2019-08-27 08:34:00,-1.11558,308,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,24.5,24,24,22.2,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82596",2019-08-27 08:35:00,-1.005,312,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,24.5,24,24,22.5,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82597",2019-08-27 08:36:00,-1.10617,315,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,24.5,24,24,22.8,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82598",2019-08-27 08:37:00,-0.817443,321,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,24.5,24,24,22.9,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82599",2019-08-27 08:38:00,-0.771656,325,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,24.5,24,24,22.8,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82600",2019-08-27 08:39:00,-1.11534,330,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,24.5,24,24,22.8,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82601",2019-08-27 08:40:00,-1.08147,332,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,24.5,24,24,22.6,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82602",2019-08-27 08:41:00,-1.10959,337,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,24.5,24,24,22.6,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82603",2019-08-27 08:42:00,-1.11829,339,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,24.5,24,24,22.6,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82604",2019-08-27 08:43:00,-1.11087,344,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,24.5,24,24,22.6,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82605",2019-08-27 08:44:00,-1.1171,349,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,24.5,24,24,22.5,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82606",2019-08-27 08:45:00,-1.1046,351,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,24.5,24,24,22.2,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82607",2019-08-27 08:46:00,-1.12497,355,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,24.5,24,24,21.9,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82608",2019-08-27 08:47:00,-1.09777,358,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,24.5,24,24,21.8,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82609",2019-08-27 08:48:00,-1.11998,363,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,24.5,24,24,22.5,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82610",2019-08-27 08:49:00,-1.16699,368,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,24.5,24,24,22.6,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82611",2019-08-27 08:50:00,-1.10527,372,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,25,24,24,23,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82612",2019-08-27 08:51:00,-1.13099,376,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,25,24,24,23,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82613",2019-08-27 08:52:00,-1.10221,379,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,25,24,24,23,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82614",2019-08-27 08:53:00,-1.0782,383,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,25,24,24,22.9,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82615",2019-08-27 08:54:00,-1.1086,386,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,25,24,24,22.8,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82616",2019-08-27 08:55:00,-1.08161,392,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,25,24,24,22.8,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82617",2019-08-27 08:56:00,-1.09252,398,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,25,24,24,22.9,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82618",2019-08-27 08:57:00,-1.16037,401,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,25,24,24,23,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82619",2019-08-27 08:58:00,-0.852092,405,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,25,24,24,22.7,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82620",2019-08-27 08:59:00,-1.09749,408,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,25,24,24,22.8,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82621",2019-08-27 09:00:00,-1.08039,411,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,25,24,24,21.9,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82622",2019-08-27 09:01:00,-1.10344,415,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,25,24,24,22.5,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82623",2019-08-27 09:02:00,-1.08789,417,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,25,24,24,23.1,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82624",2019-08-27 09:03:00,-1.10556,424,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,25,24,24,23.2,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"82625",2019-08-27 09:04:00,-1.11034,428,NA,25,22,22,18,26.5,22,19,0,0,25,23,23,25,25,24,24,23,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82626",2019-08-27 09:05:00,-1.10801,432,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23,25,25,24,24,23.8,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82627",2019-08-27 09:06:00,-1.12155,434,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23,25,25,24,24,23.7,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82628",2019-08-27 09:07:00,-1.10801,439,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23,25,25,24,24,23.6,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82629",2019-08-27 09:08:00,-1.02051,441,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23,25,25,24,24,23.6,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82630",2019-08-27 09:09:00,-1.10224,447,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23,25,25,24,24,23.8,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82631",2019-08-27 09:10:00,-1.33647,450,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23,25,25,24,24.5,24.3,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82632",2019-08-27 09:11:00,-1.57655,454,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23,25,25,24,24.5,24.9,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82633",2019-08-27 09:12:00,-1.98195,460,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23,25,25,24,24.5,24.8,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82634",2019-08-27 09:13:00,-2.29198,463,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23,25,25,24,24.5,24.8,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82635",2019-08-27 09:14:00,-2.45418,469,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23,25,25,24,24.5,24.4,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82636",2019-08-27 09:15:00,-2.96637,474,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23,25,25,24,24.5,23.4,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82637",2019-08-27 09:16:00,-2.6702,477,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23,25,25,24,24.5,24.1,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82638",2019-08-27 09:17:00,-2.8692,478,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23,25,25,24,24.5,24.5,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82639",2019-08-27 09:18:00,-2.7589,485,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23,25,25,24,24.5,25.6,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82640",2019-08-27 09:19:00,-2.72857,489,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23,25,25,24,24.5,26,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82641",2019-08-27 09:20:00,-2.5421,492,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23,25,25,24,24.5,26.1,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82642",2019-08-27 09:21:00,-2.5677,498,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23,25,25,24,24.5,26,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82643",2019-08-27 09:22:00,-1.92129,503,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23,25,25,24,24.5,26,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82644",2019-08-27 09:23:00,-2.00508,508,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23,25,25,24,24.5,25.7,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82645",2019-08-27 09:24:00,-1.85491,512,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23,25,25,24,24.5,25.1,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82646",2019-08-27 09:25:00,-1.7174,515,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23,25,25,24,24.5,25.8,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82647",2019-08-27 09:26:00,-1.63735,518,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23,25,25,24,24.5,25.8,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82648",2019-08-27 09:27:00,-1.50221,523,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23,25,25,24,24.5,26.1,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82649",2019-08-27 09:28:00,-1.43776,525,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23,25,25,24,24.5,26.1,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82650",2019-08-27 09:29:00,-1.73717,530,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23,25,25,24,24.5,26.1,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82651",2019-08-27 09:30:00,-1.3129,536,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23,25,25,24,24.5,25.9,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82652",2019-08-27 09:31:00,-1.31448,543,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23,25,25,24,24.5,25.8,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82653",2019-08-27 09:32:00,-1.36868,546,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23,25,25,24,24.5,26.1,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82654",2019-08-27 09:33:00,-1.30707,550,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23,25,25,24,24.5,25.9,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"82655",2019-08-27 09:34:00,-1.30897,555,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23,25,25,24,24.5,26,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82656",2019-08-27 09:35:00,-1.28316,559,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23,25,25,24,24.5,26.1,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82657",2019-08-27 09:36:00,-1.30059,561,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23,25,25,24,24.5,25.9,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82658",2019-08-27 09:37:00,-1.37342,566,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23,25,25,24,24.5,25.5,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82659",2019-08-27 09:38:00,-1.71168,569,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,25,25,24,24.5,25.6,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82660",2019-08-27 09:39:00,-1.51574,574,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,25,25,24,24.5,25.5,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82661",2019-08-27 09:40:00,-1.75864,578,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,25,25,24,24.5,25.7,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82662",2019-08-27 09:41:00,-1.98017,584,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,25,25,24,24.5,24.9,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82663",2019-08-27 09:42:00,-2.15319,589,NA,25,22,22,18,26.5,22,19,0,0,25.5,23,23.5,25,25,24,24.5,24.6,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82664",2019-08-27 09:43:00,-2.15972,592,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,23.5,25,25,24,24.5,25,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82665",2019-08-27 09:44:00,-2.28353,594,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,23.5,25,25,24,24.5,25.2,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82666",2019-08-27 09:45:00,-0.951736,597,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,23.5,25,25,24,24.5,25.6,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82667",2019-08-27 09:46:00,-0.91983,602,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,23.5,25,25,24,24.5,25.8,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82668",2019-08-27 09:47:00,0,606,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,23.5,25,25,24,24.5,25.5,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82669",2019-08-27 09:48:00,0,610,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,23.5,25,25,24,24.5,26,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82670",2019-08-27 09:49:00,-0.668376,614,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,23.5,25,25,24,24.5,25.6,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82671",2019-08-27 09:50:00,-2.39014,618,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,23.5,25,25,24,24.5,25.2,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82672",2019-08-27 09:51:00,NA,623,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,24.7,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82673",2019-08-27 09:52:00,NA,627,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,24.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82674",2019-08-27 09:53:00,NA,631,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,24.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82675",2019-08-27 09:54:00,NA,634,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,24.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82676",2019-08-27 09:55:00,NA,640,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,25,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82677",2019-08-27 09:56:00,-2.51885,642,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,23.5,25,25,24.5,24.5,25.6,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82678",2019-08-27 09:57:00,-2.0577,646,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,23.5,25,25,24.5,24.5,26,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82679",2019-08-27 09:58:00,-1.87216,650,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,23.5,25,25,24.5,24.5,26.2,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82680",2019-08-27 09:59:00,-1.58184,653,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,23.5,25,25,24.5,24.5,26.6,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82681",2019-08-27 10:00:00,-1.36381,658,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,23.5,25,25,24.5,24.5,26.3,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82682",2019-08-27 10:01:00,-1.26975,663,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,23.5,25,25,24.5,24.5,26,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82683",2019-08-27 10:02:00,-1.57346,666,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,23.5,25,25,24.5,24.5,26.3,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82684",2019-08-27 10:03:00,-1.1689,670,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,23.5,25,25,24.5,24.5,26,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"82685",2019-08-27 10:04:00,-0.608355,674,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,23.5,25,25,24.5,24.5,24.6,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82686",2019-08-27 10:05:00,-1.10142,677,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,23.5,25,25,24.5,24.5,23.5,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82687",2019-08-27 10:06:00,-1.10135,683,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,23.5,25,25,24.5,24.5,22.7,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82688",2019-08-27 10:07:00,-1.2546,687,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,23.5,25,25,24.5,24.5,22.3,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82689",2019-08-27 10:08:00,-1.34869,690,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,23.5,25,25,24.5,24.5,23.3,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82690",2019-08-27 10:09:00,-1.17875,694,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,23.5,25,25,24.5,24.5,24.7,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82691",2019-08-27 10:10:00,-1.57393,698,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,23.5,25,25,24.5,24.5,23.5,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82692",2019-08-27 10:11:00,-1.87661,702,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,23.5,25,25,24.5,24.5,23.9,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82693",2019-08-27 10:12:00,-2.00375,706,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,24.5,25,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82694",2019-08-27 10:13:00,-2.2828,709,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,24.5,25.2,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82695",2019-08-27 10:14:00,-2.31973,714,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,24.5,23.1,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82696",2019-08-27 10:15:00,-2.41521,719,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,24.5,22.6,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82697",2019-08-27 10:16:00,-2.91719,723,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,24.5,23.1,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82698",2019-08-27 10:17:00,-2.51785,724,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,24.5,24.2,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82699",2019-08-27 10:18:00,-2.61288,729,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,24.5,24.6,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82700",2019-08-27 10:19:00,-2.59781,736,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,24.5,23.6,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82701",2019-08-27 10:20:00,-2.62811,737,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,24.5,23.3,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82702",2019-08-27 10:21:00,-2.58854,739,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,24.5,23.1,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82703",2019-08-27 10:22:00,-2.87567,743,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,24.5,23.9,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82704",2019-08-27 10:23:00,-2.55725,748,NA,25,22,22,18,26.5,22,19,0,0,25.5,23.5,24,25,25,24.5,24.5,23.7,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82705",2019-08-27 10:24:00,-2.45987,754,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,24.5,24.5,23.6,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82706",2019-08-27 10:25:00,-2.37794,757,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,24.5,24.5,23.9,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82707",2019-08-27 10:26:00,-2.23389,761,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,25.5,25,22.7,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82708",2019-08-27 10:27:00,-2.04346,765,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,25.5,25,22.8,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82709",2019-08-27 10:28:00,-2.12834,767,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,25.5,25,23.4,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82710",2019-08-27 10:29:00,-2.20251,771,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,25.5,25,23.7,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82711",2019-08-27 10:30:00,-2.11571,774,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,25.5,25,23.7,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82712",2019-08-27 10:31:00,-1.96214,777,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,25,25,23.1,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82713",2019-08-27 10:32:00,-2.28643,783,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,25,25,23.3,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82714",2019-08-27 10:33:00,-2.17669,787,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,25,25,24.4,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82715",2019-08-27 10:34:00,-2.04628,788,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,25,25,24.7,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82716",2019-08-27 10:35:00,-2.30428,794,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,24.5,25,26.6,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82717",2019-08-27 10:36:00,-2.00346,799,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,24.5,25,27.1,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82718",2019-08-27 10:37:00,-2.47879,801,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,24.5,25,27.6,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82719",2019-08-27 10:38:00,-2.41623,812,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,24.5,25,27.5,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82720",2019-08-27 10:39:00,-2.61727,794,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,24.5,25,26.4,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82721",2019-08-27 10:40:00,-2.62248,805,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,24.5,25,25.1,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82722",2019-08-27 10:41:00,-2.49599,821,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,24.5,25,24.1,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82723",2019-08-27 10:42:00,-2.43187,721,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,24.5,25,24.6,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82724",2019-08-27 10:43:00,-1.74924,828,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,24.5,25,25.3,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82725",2019-08-27 10:44:00,-2.39825,834,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,24.5,25,26.4,NA,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82726",2019-08-27 10:45:00,-2.37814,836,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,24.5,25,27.5,NA,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82727",2019-08-27 10:46:00,-2.31416,842,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,24.5,25,28.1,NA,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82728",2019-08-27 10:47:00,-2.25826,841,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,24.5,25,27.6,NA,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82729",2019-08-27 10:48:00,-2.22738,845,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,24.5,25,26.3,NA,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82730",2019-08-27 10:49:00,-2.14481,846,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,24.5,25,26.9,NA,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82731",2019-08-27 10:50:00,-2.36661,854,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,24.5,25,27.1,NA,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82732",2019-08-27 10:51:00,-2.19421,855,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,24.5,25,27.1,NA,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82733",2019-08-27 10:52:00,-2.179,857,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,24.5,25,28.2,NA,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82734",2019-08-27 10:53:00,-2.16526,861,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,24.5,25,29.5,NA,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82735",2019-08-27 10:54:00,-2.05962,861,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,24.5,25,28.9,NA,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82736",2019-08-27 10:55:00,-2.13686,868,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,24.5,25,29,NA,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82737",2019-08-27 10:56:00,-2.44727,876,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,24.5,25,27.2,NA,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82738",2019-08-27 10:57:00,-2.45101,881,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,24.5,25,26,NA,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82739",2019-08-27 10:58:00,-1.92491,886,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,25,25.5,25.4,NA,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82740",2019-08-27 10:59:00,-1.85358,890,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,25,25.5,24.3,NA,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82741",2019-08-27 11:00:00,-2.15123,893,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,25,25.5,24.4,NA,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82742",2019-08-27 11:01:00,-2.40992,874,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,25,25.5,26,NA,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82743",2019-08-27 11:02:00,-2.12962,841,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,25,25.5,27,NA,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82744",2019-08-27 11:03:00,-2.18751,892,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24,25,25,25,25.5,27.3,NA,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82745",2019-08-27 11:04:00,-2.13312,872,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24.5,25,25,25,25.5,28.8,NA,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82746",2019-08-27 11:05:00,-2.17242,875,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24.5,25,25,25,25.5,29.8,NA,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82747",2019-08-27 11:06:00,-2.06376,767,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24.5,25,25,25,25.5,30.3,NA,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82748",2019-08-27 11:07:00,-2.14343,861,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24.5,25,25,25.5,25.5,29.2,NA,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82749",2019-08-27 11:08:00,-2.12158,812,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24.5,25,25,25.5,25.5,26.5,NA,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82750",2019-08-27 11:09:00,-2.13387,855,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24.5,25,25,25.5,25.5,26,NA,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82751",2019-08-27 11:10:00,-2.30083,844,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24.5,25,25,25.5,25.5,26.9,NA,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82752",2019-08-27 11:11:00,-2.1662,876,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24.5,25,25,25.5,25.5,26.6,NA,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82753",2019-08-27 11:12:00,-2.1638,922,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24.5,25,25,25.5,25.5,26.2,NA,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82754",2019-08-27 11:13:00,-2.18077,947,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24.5,25,25,25.5,25.5,25.8,NA,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82755",2019-08-27 11:14:00,-2.12839,851,NA,25,22,22,18,26.5,22,19,0,0,26,23.5,24.5,25,25,25.5,25.5,26.7,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"82756",2019-08-27 11:15:00,-2.15437,797,NA,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,26.7,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"82757",2019-08-27 11:16:00,-2.13021,834,NA,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,26.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
